data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-02-15;10:33;38.5;282.8;3.6;245.3;50.05;904;5825.4
17-02-15;10:36;38.5;285.4;3.7;245.3;50.03;917;5825.5
17-02-15;10:39;38.9;286.8;3.6;245.3;50.07;888;5825.5
17-02-15;10:42;38.6;284.1;3.8;245.3;50.07;920;5825.6
17-02-15;10:45;38.6;283.7;3.7;246.3;50.12;898;5825.6
17-02-15;10:48;39.0;289.3;3.7;245.3;50.05;899;5825.7
17-02-15;10:51;39.1;286.3;3.8;245.3;50.05;914;5825.7
17-02-15;10:54;39.0;283.0;3.7;245.3;50.06;909;5825.8
17-02-15;10:57;39.1;278.9;3.7;246.3;50.12;895;5825.8
17-02-15;11:00;39.0;281.9;3.6;245.3;50.08;885;5825.8
17-02-15;11:03;39.2;276.4;3.7;246.3;50.01;926;5825.9
17-02-15;11:06;39.3;285.0;4.0;246.3;50.03;971;5825.9
17-02-15;11:09;39.5;278.7;3.8;246.3;50.04;944;5826.0
17-02-15;11:12;39.5;274.0;3.9;245.3;50.04;937;5826.0
17-02-15;11:15;39.5;283.3;3.9;246.3;50.04;957;5826.1
17-02-15;11:18;39.7;280.5;3.8;245.3;50.04;943;5826.1
17-02-15;11:21;39.7;270.7;4.0;246.3;50.06;963;5826.2
17-02-15;11:24;39.7;285.0;3.9;245.3;50.03;954;5826.2
17-02-15;11:27;39.8;282.2;4.0;245.3;50.06;991;5826.3
17-02-15;11:30;39.9;281.5;4.1;245.3;50.05;995;5826.3
17-02-15;11:33;40.0;275.6;4.0;245.3;50.02;966;5826.4
17-02-15;11:36;40.1;278.1;4.0;244.3;50.05;972;5826.4
17-02-15;11:39;40.0;274.8;3.9;246.3;50.07;969;5826.5
17-02-15;11:42;40.4;279.7;4.0;246.3;50.05;987;5826.5
17-02-15;11:45;40.4;274.9;4.0;246.3;50.05;983;5826.6
17-02-15;11:48;40.2;274.0;4.1;243.4;50.03;992;5826.6
17-02-15;11:51;40.5;275.5;4.1;245.3;50.02;1014;5826.7
17-02-15;11:54;40.4;270.7;4.1;246.3;50.06;997;5826.7
17-02-15;11:57;40.4;269.3;4.0;246.3;50.08;955;5826.8
17-02-15;12:00;40.5;270.7;4.2;244.3;50.07;1006;5826.8
17-02-15;12:03;40.5;270.8;4.2;245.3;50.02;1017;5826.9
17-02-15;12:06;40.6;275.0;4.2;245.3;50.07;1038;5826.9
17-02-15;12:09;40.6;275.9;4.2;245.3;50.05;1035;5827.0
17-02-15;12:12;40.8;269.9;4.2;245.3;50.03;1023;5827.0
17-02-15;12:15;40.7;269.8;4.2;245.3;50.05;1039;5827.1
17-02-15;12:18;40.7;272.9;4.3;244.3;50.06;1047;5827.1
17-02-15;12:21;40.8;271.7;4.3;245.3;50.06;1042;5827.2
17-02-15;12:24;40.8;268.2;4.3;245.3;50.06;1052;5827.2
17-02-15;12:27;40.8;272.0;4.4;247.3;50.09;1048;5827.3
17-02-15;12:30;41.3;266.6;4.3;245.3;50.06;1048;5827.3
17-02-15;12:33;41.0;272.6;4.4;245.3;50.02;1051;5827.4
17-02-15;12:36;41.2;271.2;4.2;246.3;50.03;1027;5827.4
17-02-15;12:39;41.0;271.8;4.1;245.3;50.03;1024;5827.5
17-02-15;12:42;41.2;267.9;4.1;244.3;50.05;945;5827.5
17-02-15;12:45;40.9;272.9;4.1;244.3;50.07;1001;5827.6
17-02-15;12:48;41.2;268.9;4.1;244.3;50.07;996;5827.6
17-02-15;12:51;40.8;272.9;4.1;244.3;50.08;1004;5827.7
17-02-15;12:54;40.9;271.4;4.0;245.3;50.07;986;5827.7
17-02-15;12:57;40.9;272.1;4.0;245.3;50.08;977;5827.8
17-02-15;13:00;41.0;271.8;3.9;245.3;50.09;956;5827.8
17-02-15;13:03;40.8;271.2;4.0;244.3;50.03;999;5827.9
17-02-15;13:06;41.2;267.0;4.1;244.3;50.08;997;5827.9
17-02-15;13:09;41.2;272.6;4.2;244.3;50.06;1025;5828.0
17-02-15;13:12;40.8;268.2;4.0;245.3;50.07;971;5828.0
17-02-15;13:15;41.2;276.1;4.2;246.3;50.06;1012;5828.1
17-02-15;13:18;40.9;269.2;4.1;245.3;50.06;987;5828.1
17-02-15;13:21;41.2;271.5;3.9;245.3;50.06;940;5828.2
17-02-15;13:24;41.2;274.8;3.9;244.3;50.07;955;5828.2
17-02-15;13:27;41.0;277.1;4.0;246.3;50.06;959;5828.3
17-02-15;13:30;41.0;277.8;3.7;246.3;50.07;909;5828.3
17-02-15;13:33;40.9;271.1;3.8;245.3;50.05;941;5828.4
17-02-15;13:36;41.0;274.3;3.8;246.3;50.07;925;5828.4
17-02-15;13:39;41.0;279.9;3.8;245.3;50.07;926;5828.5
17-02-15;13:42;40.9;273.9;3.7;245.3;50.05;918;5828.5
17-02-15;13:45;41.2;271.8;4.0;246.3;50.07;962;5828.5
17-02-15;13:48;40.9;275.3;3.9;247.3;50.04;965;5828.6
17-02-15;13:51;41.0;276.2;4.0;246.3;50.07;970;5828.6
17-02-15;13:54;40.8;276.5;4.0;246.3;50.05;979;5828.7
17-02-15;13:57;40.9;272.6;4.0;246.3;50.07;976;5828.7
17-02-15;14:00;41.0;274.2;3.8;247.3;50.05;944;5828.8
17-02-15;14:03;40.8;281.8;3.7;246.3;50.03;935;5828.8
17-02-15;14:06;41.0;275.6;3.7;246.3;50.04;922;5828.9
17-02-15;14:09;40.9;279.7;3.7;246.3;50.05;926;5828.9
17-02-15;14:12;40.9;275.8;3.6;246.3;50.07;897;5829.0
17-02-15;14:15;40.8;279.9;3.7;246.3;50.05;897;5829.0
17-02-15;14:18;40.5;275.5;3.5;245.3;50.06;845;5829.1
17-02-15;14:21;40.5;277.2;3.5;246.3;50.01;858;5829.1
17-02-15;14:24;40.5;281.6;3.5;247.3;50.04;877;5829.1
17-02-15;14:27;40.5;277.7;3.5;247.3;50.06;843;5829.2
17-02-15;14:30;40.6;283.3;3.4;246.3;50.05;850;5829.2
17-02-15;14:33;40.2;280.6;3.4;246.3;50.11;807;5829.3
17-02-15;14:36;42.6;279.3;3.2;246.3;50.06;806;5829.3
17-02-15;14:39;40.1;278.6;3.3;246.3;50.05;801;5829.4
17-02-15;14:42;40.1;281.3;3.1;246.3;50.03;769;5829.4
17-02-15;14:45;40.0;284.1;3.2;248.2;50.07;766;5829.4
17-02-15;14:48;40.0;283.4;3.0;247.3;50.05;740;5829.5
17-02-15;14:51;40.0;278.4;2.9;247.3;50.05;725;5829.5
17-02-15;14:54;39.8;282.4;2.8;247.3;50.07;677;5829.5
17-02-15;14:57;39.7;286.6;2.6;246.3;50.05;657;5829.6
17-02-15;15:00;39.4;280.5;2.6;247.3;50.04;649;5829.6
17-02-15;15:03;39.4;292.0;2.5;248.2;50.05;628;5829.6
17-02-15;15:06;39.4;285.0;2.4;246.3;50.04;582;5829.7
17-02-15;15:09;39.2;282.8;2.4;246.3;50.04;576;5829.7
17-02-15;15:12;39.1;290.9;2.4;246.3;50.04;571;5829.7
17-02-15;15:15;38.9;286.8;2.3;246.3;50.05;564;5829.8
17-02-15;15:18;38.7;289.0;2.2;246.3;50.05;525;5829.8
17-02-15;15:21;38.5;280.2;2.1;246.3;50.05;502;5829.8
17-02-15;15:24;38.5;286.5;1.8;246.3;50.05;453;5829.8
17-02-15;15:27;38.3;287.5;1.7;246.3;50.06;435;5829.9
17-02-15;15:30;38.3;286.8;1.8;247.3;50.07;414;5829.9
17-02-15;15:33;38.3;287.2;1.7;247.3;50.06;396;5829.9
17-02-15;15:36;37.8;291.2;1.5;246.3;50.05;372;5829.9
17-02-15;15:39;38.0;292.2;1.5;246.3;50.03;354;5829.9
17-02-15;15:42;37.7;292.0;1.5;246.3;49.98;343;5829.9
17-02-15;15:45;37.6;291.5;1.3;246.3;50.06;301;5830.0
17-02-15;15:48;37.4;290.9;1.2;247.3;50.04;288;5830.0
17-02-15;15:51;37.2;294.1;1.1;247.3;50.05;259;5830.0
17-02-15;15:54;37.1;285.2;1.0;246.3;50.04;228;5830.0
17-02-15;15:57;37.0;290.9;1.0;246.3;50.05;209;5830.0
17-02-15;16:00;36.8;287.1;0.8;246.3;50.07;194;5830.0
17-02-15;16:03;36.9;291.6;0.8;247.3;50.08;168;5830.0
17-02-15;16:06;36.7;282.4;0.7;246.3;50.06;147;5830.0
17-02-15;16:09;36.3;284.0;0.6;246.3;50.04;131;5830.0
17-02-15;16:12;36.4;281.2;0.7;245.3;49.97;120;5830.1
17-02-15;16:15;36.0;290.1;0.5;245.3;50.00;100;5830.1
17-02-15;16:18;36.1;284.1;0.4;245.3;50.04;82;5830.1
17-02-15;16:21;35.9;283.7;0.4;245.3;50.05;61;5830.1
17-02-15;16:24;35.6;277.4;0.1;246.3;50.02;26;5830.1
17-02-15;16:27;35.2;265.8;0.0;245.3;50.04;11;5830.1
17-02-15;16:30;35.0;244.9;0.0;245.3;50.09;6;5830.1
17-02-15;16:33;34.9;248.4;0.0;245.3;50.05;2;5830.1
17-02-15;16:36;34.7;175.3;0.0;245.3;50.07;0;5830.1
17-02-15;16:39;34.6;148.3;0.0;245.3;50.04;0;5830.1
17-02-15;16:42;34.4;119.3;0.0;245.3;50.03;0;5830.1
17-02-15;16:45;34.2;184.8;0.0;245.3;50.04;0;5830.1
17-02-15;16:48;34.1;240.6;0.0;245.3;50.04;0;5830.1
17-02-15;16:51;34.0;217.8;0.0;244.3;50.01;0;5830.1
17-02-15;16:54;33.8;189.9;0.0;244.3;50.02;0;5830.1
17-02-15;16:57;33.7;161.1;0.0;245.3;49.99;0;5830.1
17-02-15;17:00;33.5;131.6;0.0;244.3;50.06;0;5830.1
17-02-15;17:03;33.4;102.5;0.0;246.3;50.09;0;5830.1
17-02-16;07:03;25.0;266.3;0.0;246.3;50.10;3;5830.1
17-02-16;07:06;25.3;254.7;0.0;244.3;50.06;9;5830.1
17-02-16;07:09;26.1;269.5;0.1;244.3;50.00;16;5830.1
17-02-16;07:12;26.4;269.3;0.1;245.3;50.03;23;5830.1
17-02-16;07:15;26.4;276.8;0.1;244.3;50.03;32;5830.1
17-02-16;07:18;27.5;286.5;0.2;245.3;50.04;42;5830.1
17-02-16;07:21;27.9;302.1;0.3;247.3;50.03;54;5830.1
17-02-16;07:24;27.2;303.2;0.4;246.3;50.02;67;5830.1
17-02-16;07:27;29.0;298.3;0.4;245.3;50.03;77;5830.1
17-02-16;07:30;29.0;301.3;0.5;245.3;50.03;91;5830.1
17-02-16;07:33;29.4;309.9;0.5;245.3;50.03;105;5830.1
17-02-16;07:36;29.7;308.9;0.5;245.3;50.03;120;5830.1
17-02-16;07:39;30.1;297.2;0.6;245.3;50.03;135;5830.1
17-02-16;07:42;30.1;303.2;0.7;245.3;50.02;150;5830.1
17-02-16;07:45;30.5;312.7;0.7;245.3;50.05;167;5830.1
17-02-16;07:48;30.7;314.3;0.8;245.3;50.03;186;5830.1
17-02-16;07:51;30.8;312.3;0.9;245.3;50.04;202;5830.1
17-02-16;07:54;30.9;307.3;0.9;245.3;50.04;222;5830.1
17-02-16;07:57;31.1;307.4;1.0;245.3;50.03;242;5830.2
17-02-16;08:00;31.2;312.3;1.2;245.3;50.00;256;5830.2
17-02-16;08:03;31.5;311.8;1.2;245.3;50.08;273;5830.2
17-02-16;08:06;31.8;309.3;1.2;245.3;50.06;288;5830.2
17-02-16;08:09;31.8;311.1;1.3;246.3;50.02;316;5830.2
17-02-16;08:12;32.0;305.5;1.4;245.3;50.07;339;5830.2
17-02-16;08:15;32.2;310.6;1.5;244.3;50.05;355;5830.2
17-02-16;08:18;32.5;307.3;1.6;246.3;50.02;375;5830.3
17-02-16;08:21;32.6;308.3;1.5;245.3;50.02;390;5830.3
17-02-16;08:24;33.0;309.3;1.7;245.3;50.04;392;5830.3
17-02-16;08:27;32.9;307.0;1.7;246.3;50.05;410;5830.3
17-02-16;08:30;33.1;302.7;1.8;246.3;50.03;427;5830.3
17-02-16;08:33;33.4;309.0;1.8;245.3;50.03;452;5830.4
17-02-16;08:36;33.3;310.9;2.0;245.3;50.03;472;5830.4
17-02-16;08:39;33.7;304.3;2.1;245.3;50.06;504;5830.4
17-02-16;08:42;33.9;304.6;2.1;245.3;50.07;526;5830.4
17-02-16;08:45;34.1;307.9;2.3;246.3;50.08;540;5830.5
17-02-16;08:48;34.2;301.6;2.3;245.3;50.05;557;5830.5
17-02-16;08:51;34.2;306.7;2.1;245.3;50.05;502;5830.5
17-02-16;08:54;34.5;303.6;2.4;245.3;50.04;586;5830.6
17-02-16;08:57;34.8;304.6;2.5;245.3;50.10;602;5830.6
17-02-16;09:00;34.8;298.0;2.5;245.3;50.04;616;5830.6
17-02-16;09:03;34.9;297.5;2.6;246.3;50.03;637;5830.6
17-02-16;09:06;35.5;301.3;2.6;246.3;50.06;660;5830.7
17-02-16;09:09;35.4;301.0;2.8;246.3;50.07;665;5830.7
17-02-16;09:12;35.7;303.6;2.8;245.3;50.06;686;5830.7
17-02-16;09:15;35.9;298.6;2.8;246.3;50.04;697;5830.8
17-02-16;09:18;36.1;299.5;2.9;246.3;50.04;715;5830.8
17-02-16;09:21;36.2;296.6;3.0;246.3;50.06;720;5830.8
17-02-16;09:24;36.3;300.4;3.0;246.3;50.05;725;5830.9
17-02-16;09:27;36.4;292.6;3.1;246.3;50.05;744;5830.9
17-02-16;09:30;36.5;293.9;3.1;246.3;50.06;759;5831.0
17-02-16;09:33;36.9;291.7;3.1;246.3;50.05;771;5831.0
17-02-16;09:36;36.9;289.8;3.1;246.3;50.05;773;5831.0
17-02-16;09:39;37.1;293.8;3.2;246.3;50.04;793;5831.1
17-02-16;09:42;37.2;288.4;3.3;246.3;50.05;808;5831.1
17-02-16;09:45;37.2;292.9;3.3;246.3;50.08;817;5831.2
17-02-16;09:48;37.6;290.7;3.4;246.3;50.07;823;5831.2
17-02-16;09:51;37.6;290.1;3.4;245.3;50.05;827;5831.2
17-02-16;09:54;37.7;289.3;3.4;245.3;50.06;830;5831.3
17-02-16;09:57;37.8;291.7;3.4;246.3;50.11;832;5831.3
17-02-16;10:00;38.2;285.7;3.5;246.3;50.03;844;5831.4
17-02-16;10:03;38.2;286.5;3.5;247.3;50.03;855;5831.4
17-02-16;10:06;38.2;287.2;3.5;246.3;50.01;861;5831.4
17-02-16;10:09;38.4;282.7;3.5;246.3;50.02;869;5831.5
17-02-16;10:12;38.5;283.0;3.6;247.3;50.03;880;5831.5
17-02-16;10:15;38.6;280.3;3.6;246.3;50.04;891;5831.6
17-02-16;10:18;38.9;280.3;3.7;245.3;50.06;899;5831.6
17-02-16;10:21;38.9;278.1;3.7;246.3;50.06;902;5831.7
17-02-16;10:24;39.0;277.1;3.7;246.3;50.04;902;5831.7
17-02-16;10:27;39.1;277.1;3.8;245.3;50.04;906;5831.8
17-02-16;10:30;39.1;279.9;3.7;246.3;50.06;904;5831.8
17-02-16;10:33;39.3;276.4;3.8;246.3;50.02;923;5831.8
17-02-16;10:36;39.3;277.2;3.8;246.3;50.03;929;5831.9
17-02-16;10:39;39.5;272.4;3.8;246.3;50.03;929;5831.9
17-02-16;10:42;39.5;270.5;3.8;245.3;50.05;941;5832.0
17-02-16;10:45;39.7;270.4;3.8;246.3;50.06;941;5832.0
17-02-16;10:48;40.0;277.7;3.9;246.3;50.00;936;5832.1
17-02-16;10:51;39.9;274.3;3.8;246.3;50.04;937;5832.1
17-02-16;10:54;40.0;273.0;3.8;246.3;50.07;929;5832.2
17-02-16;10:57;40.0;269.2;3.8;246.3;50.07;942;5832.2
17-02-16;11:00;40.1;271.7;3.8;246.3;50.05;940;5832.3
17-02-16;11:03;40.2;272.0;3.8;246.3;50.01;952;5832.3
17-02-16;11:06;40.2;271.5;3.8;247.3;50.07;944;5832.4
17-02-16;11:09;40.5;267.4;3.9;246.3;50.07;955;5832.4
17-02-16;11:12;40.6;278.0;4.0;246.3;50.06;965;5832.5
17-02-16;11:15;40.5;282.2;4.1;247.3;50.04;1008;5832.5
17-02-16;11:18;40.7;281.6;4.2;246.3;50.04;1036;5832.6
17-02-16;11:21;40.7;279.4;4.3;247.3;50.09;1050;5832.6
17-02-16;11:24;40.8;280.2;4.4;247.3;50.04;1079;5832.7
17-02-16;11:27;41.2;278.1;4.4;246.3;50.05;1076;5832.7
17-02-16;11:30;41.0;275.2;4.3;247.3;50.05;1056;5832.8
17-02-16;11:33;41.2;269.6;4.2;246.3;50.02;1035;5832.8
17-02-16;11:36;41.4;268.0;4.3;246.3;50.06;1054;5832.9
17-02-16;11:39;41.5;273.0;4.3;246.3;50.03;1059;5832.9
17-02-16;11:42;41.4;271.8;4.4;246.3;50.05;1075;5833.0
17-02-16;11:45;41.5;271.8;4.4;248.2;50.03;1079;5833.0
17-02-16;11:48;41.6;270.4;4.4;247.3;50.04;1090;5833.1
17-02-16;11:51;41.9;270.4;0.0;247.3;50.06;1105;5833.1
17-02-16;11:54;41.7;269.3;4.4;246.3;50.05;1080;5833.2
17-02-16;11:57;41.7;269.2;4.3;247.3;50.05;1088;5833.2
17-02-16;12:00;42.2;271.2;4.4;245.3;50.06;1075;5833.3
17-02-16;12:03;42.0;275.3;4.4;247.3;50.02;1079;5833.4
17-02-16;12:06;42.1;268.5;4.4;247.3;50.06;1093;5833.4
17-02-16;12:09;42.2;270.2;4.6;246.3;50.05;1100;5833.5
17-02-16;12:12;42.2;268.3;4.6;246.3;50.00;1109;5833.5
17-02-16;12:15;42.4;270.9;4.5;245.3;50.06;1100;5833.6
17-02-16;12:18;42.4;271.7;4.5;246.3;50.04;1109;5833.6
17-02-16;12:21;42.3;273.1;4.5;246.3;50.06;1108;5833.7
17-02-16;12:24;42.5;267.3;4.4;246.3;50.06;1099;5833.7
17-02-16;12:27;42.4;266.8;4.4;246.3;50.07;1073;5833.8
17-02-16;12:30;42.7;268.0;4.4;246.3;50.06;1084;5833.8
17-02-16;12:33;42.4;272.4;4.5;247.3;50.02;1091;5833.9
17-02-16;12:36;42.3;273.7;4.6;246.3;50.01;1089;5834.0
17-02-16;12:39;42.4;273.3;4.5;246.3;50.03;1082;5834.0
17-02-16;12:42;42.4;270.8;4.6;246.3;49.99;1103;5834.1
17-02-16;12:45;42.2;274.5;4.4;246.3;50.05;1090;5834.1
17-02-16;12:48;42.5;274.5;4.4;246.3;50.03;1082;5834.2
17-02-16;12:51;42.4;268.0;4.4;246.3;50.05;1088;5834.2
17-02-16;12:54;42.4;270.7;4.4;246.3;50.06;1088;5834.3
17-02-16;12:57;42.5;269.6;4.4;246.3;50.09;1073;5834.3
17-02-16;13:00;42.5;266.3;4.3;246.3;50.06;1064;5834.4
17-02-16;13:03;42.5;268.7;4.3;246.3;50.03;1053;5834.4
17-02-16;13:06;42.5;270.1;4.3;246.3;50.03;1064;5834.5
17-02-16;13:09;42.4;270.8;4.3;246.3;50.03;1046;5834.5
17-02-16;13:12;42.5;275.3;4.3;245.3;50.06;1031;5834.6
17-02-16;13:15;42.4;275.0;4.1;246.3;50.04;1031;5834.6
17-02-16;13:18;42.3;273.7;4.3;246.3;50.07;1033;5834.7
17-02-16;13:21;42.4;276.4;4.3;246.3;50.04;1052;5834.8
17-02-16;13:24;42.7;273.9;4.2;245.3;50.04;1039;5834.8
17-02-16;13:27;42.5;279.9;4.2;246.3;50.05;1037;5834.9
17-02-16;13:30;42.3;275.6;4.3;246.3;50.05;1035;5834.9
17-02-16;13:33;42.4;280.0;4.2;246.3;50.04;1034;5835.0
17-02-16;13:36;42.7;282.7;4.1;246.3;50.05;1025;5835.0
17-02-16;13:39;42.4;279.3;4.1;246.3;50.07;1022;5835.1
17-02-16;13:42;42.5;280.0;4.2;246.3;50.04;1020;5835.1
17-02-16;13:45;42.4;278.6;4.1;247.3;50.00;999;5835.2
17-02-16;13:48;42.3;276.4;4.0;246.3;50.06;998;5835.2
17-02-16;13:51;42.3;275.5;4.0;246.3;50.07;974;5835.3
17-02-16;13:54;42.2;273.0;4.0;246.3;50.11;957;5835.3
17-02-16;13:57;42.2;276.2;4.0;247.3;50.07;968;5835.4
17-02-16;14:00;42.0;280.3;3.9;247.3;50.06;953;5835.4
17-02-16;14:03;42.4;280.5;3.8;247.3;50.02;931;5835.5
17-02-16;14:06;42.1;284.6;3.8;246.3;50.07;930;5835.5
17-02-16;14:09;42.0;280.3;3.8;247.3;50.04;925;5835.5
17-02-16;14:12;42.0;277.8;3.7;246.3;50.04;913;5835.6
17-02-16;14:15;41.5;279.6;3.7;245.3;50.07;902;5835.6
17-02-16;14:18;41.5;278.1;3.7;245.3;50.05;893;5835.7
17-02-16;14:21;41.6;279.4;3.6;245.3;50.02;875;5835.7
17-02-16;14:24;41.5;280.9;3.5;246.3;50.06;862;5835.8
17-02-16;14:27;41.3;282.1;3.4;246.3;50.05;837;5835.8
17-02-16;14:30;41.2;284.4;3.3;246.3;50.06;815;5835.9
17-02-16;14:33;40.9;281.1;3.3;246.3;50.05;813;5835.9
17-02-16;14:36;41.2;279.1;3.2;245.3;50.04;790;5835.9
17-02-16;14:39;40.9;282.5;3.1;246.3;50.04;762;5836.0
17-02-16;14:42;40.8;286.8;3.1;246.3;50.07;757;5836.0
17-02-16;14:45;40.7;283.1;3.0;246.3;50.04;743;5836.0
17-02-16;14:48;40.7;287.9;3.0;246.3;50.06;730;5836.1
17-02-16;14:51;40.7;284.7;2.9;246.3;50.02;714;5836.1
17-02-16;14:54;40.5;286.2;2.8;246.3;50.05;696;5836.2
17-02-16;14:57;40.4;284.1;2.8;246.3;50.05;682;5836.2
17-02-16;15:00;40.1;284.0;2.8;247.3;50.08;679;5836.2
17-02-16;15:03;40.2;287.5;2.7;246.3;50.07;666;5836.3
17-02-16;15:06;40.0;289.5;2.2;247.3;50.05;535;5836.3
17-02-16;15:09;39.5;288.4;1.7;246.3;50.03;396;5836.3
17-02-16;15:12;39.5;295.4;2.3;246.3;50.01;575;5836.3
17-02-16;15:15;39.4;288.8;1.9;247.3;50.04;443;5836.4
17-02-16;15:18;39.1;254.5;1.7;245.3;50.05;402;5836.4
17-02-16;15:21;39.2;292.6;2.3;247.3;50.02;576;5836.4
17-02-16;15:24;39.1;286.9;2.2;247.3;50.05;538;5836.4
17-02-16;15:27;39.0;289.7;2.1;246.3;50.06;520;5836.5
17-02-16;15:30;39.1;287.1;2.1;246.3;50.07;508;5836.5
17-02-16;15:33;39.0;290.3;1.8;246.3;50.05;454;5836.5
17-02-16;15:36;38.7;292.3;1.8;247.3;50.05;459;5836.5
17-02-16;15:39;38.5;294.7;1.8;246.3;50.05;436;5836.6
17-02-16;15:42;38.5;293.9;1.7;247.3;50.05;408;5836.6
17-02-16;15:45;38.4;292.8;1.5;247.3;50.09;389;5836.6
17-02-16;15:48;38.3;298.0;1.6;246.3;50.00;369;5836.6
17-02-16;15:51;38.2;297.0;1.2;247.3;50.03;293;5836.6
17-02-16;15:54;37.9;291.6;0.9;246.3;50.06;202;5836.6
17-02-16;15:57;37.8;289.3;0.5;246.3;50.06;113;5836.7
17-02-16;16:00;37.1;278.4;0.6;246.3;50.02;101;5836.7
17-02-16;16:03;37.1;293.2;0.5;245.3;50.07;116;5836.7
17-02-16;16:06;36.9;293.5;0.6;245.3;50.03;135;5836.7
17-02-16;16:09;36.9;287.5;0.5;244.3;50.05;98;5836.7
17-02-16;16:12;36.5;272.9;0.2;245.3;50.04;38;5836.7
17-02-16;16:15;36.2;266.7;0.1;245.3;50.03;27;5836.7
17-02-16;16:18;36.1;262.5;0.1;244.3;50.04;12;5836.7
17-02-16;16:21;36.0;268.2;0.0;243.4;50.01;8;5836.7
17-02-16;16:24;35.7;261.9;0.0;244.3;50.03;4;5836.7
17-02-16;16:27;35.5;273.0;0.0;244.3;50.02;0;5836.7
17-02-16;16:30;35.3;226.3;0.0;244.3;50.05;0;5836.7
17-02-16;16:33;35.2;208.4;0.0;244.3;50.04;0;5836.7
17-02-16;16:36;34.9;200.2;0.0;244.3;50.06;0;5836.7
17-02-16;16:39;34.8;133.0;0.0;243.4;50.01;0;5836.7
17-02-17;07:36;27.5;269.2;0.1;244.3;50.03;15;5836.7
17-02-17;07:39;27.9;266.0;0.1;245.3;50.06;15;5836.7
17-02-17;07:42;27.9;269.5;0.1;246.3;50.03;23;5836.7
17-02-17;07:45;28.6;274.9;0.1;245.3;50.05;26;5836.7
17-02-17;07:48;29.0;274.2;0.1;245.3;50.03;30;5836.7
17-02-17;07:51;29.4;283.7;0.1;246.3;50.05;29;5836.7
17-02-17;07:54;29.4;273.1;0.1;245.3;50.03;25;5836.7
17-02-17;07:57;29.7;281.8;0.2;245.3;50.02;36;5836.7
17-02-17;08:00;29.7;276.4;0.2;246.3;50.05;36;5836.7
17-02-17;08:03;30.2;271.7;0.1;244.3;50.08;28;5836.7
17-02-17;08:06;30.1;278.0;0.1;245.3;50.07;29;5836.7
17-02-17;08:09;30.3;269.9;0.1;245.3;50.06;23;5836.7
17-02-17;08:12;30.3;279.0;0.1;245.3;50.06;22;5836.7
17-02-17;08:15;30.4;272.4;0.1;246.3;50.03;29;5836.7
17-02-17;08:18;30.7;278.1;0.1;245.3;50.04;33;5836.7
17-02-17;08:21;30.5;278.4;0.2;244.3;49.96;34;5836.7
17-02-17;08:24;30.8;276.1;0.1;245.3;50.00;26;5836.7
17-02-17;08:27;30.8;278.1;0.1;245.3;50.06;19;5836.7
17-02-17;08:30;30.8;280.0;0.1;246.3;50.05;16;5836.7
17-02-17;08:33;30.8;266.7;0.1;245.3;50.02;28;5836.7
17-02-17;08:36;30.9;274.8;0.2;244.3;50.05;33;5836.7
17-02-17;08:39;30.9;281.8;0.2;245.3;49.99;34;5836.7
17-02-17;08:42;31.0;279.1;0.1;245.3;50.05;32;5836.7
17-02-17;08:45;30.9;282.5;0.1;244.3;50.05;31;5836.7
17-02-17;08:48;30.9;292.3;0.2;246.3;50.04;38;5836.7
17-02-17;08:51;30.9;283.0;0.2;244.3;50.03;47;5836.7
17-02-17;08:54;31.0;296.7;0.3;244.3;50.03;50;5836.7
17-02-17;08:57;31.0;297.0;0.4;244.3;50.06;55;5836.7
17-02-17;09:00;31.0;291.9;0.4;243.4;50.06;65;5836.7
17-02-17;09:03;31.4;294.4;0.4;243.4;50.06;70;5836.7
17-02-17;09:06;31.4;296.6;0.5;245.3;50.07;84;5836.7
17-02-17;09:09;31.6;301.0;0.5;244.3;50.06;98;5836.7
17-02-17;09:12;31.6;307.4;0.5;244.3;50.06;105;5836.7
17-02-17;09:15;31.7;303.5;0.5;243.4;50.06;105;5836.7
17-02-17;09:18;31.9;302.6;0.4;244.3;50.04;89;5836.8
17-02-17;09:21;31.8;294.2;0.4;244.3;50.03;73;5836.8
17-02-17;09:24;31.9;292.0;0.4;244.3;50.03;62;5836.8
17-02-17;09:27;31.8;291.6;0.3;245.3;50.05;62;5836.8
17-02-17;09:30;31.9;295.1;0.4;244.3;50.07;70;5836.8
17-02-17;09:33;31.9;300.4;0.4;244.3;50.05;78;5836.8
17-02-17;09:36;32.2;301.6;0.4;244.3;50.06;82;5836.8
17-02-17;09:39;32.2;298.9;0.5;245.3;50.06;81;5836.8
17-02-17;09:42;32.3;292.0;0.4;244.3;50.07;81;5836.8
17-02-17;09:45;32.4;301.6;0.4;244.3;50.07;80;5836.8
17-02-17;09:48;32.4;292.9;0.4;244.3;50.05;84;5836.8
17-02-17;09:51;32.4;296.4;0.4;245.3;50.04;87;5836.8
17-02-17;09:54;32.5;291.7;0.4;243.4;50.03;92;5836.8
17-02-17;09:57;32.6;298.6;0.5;243.4;50.06;109;5836.8
17-02-17;10:00;32.6;291.5;0.7;244.3;50.05;144;5836.8
17-02-17;10:03;32.7;304.8;0.7;243.4;50.02;182;5836.8
17-02-17;10:06;33.1;310.4;1.1;244.3;49.98;221;5836.8
17-02-17;10:09;33.2;304.6;1.0;244.3;50.04;210;5836.8
17-02-17;10:12;33.1;300.0;0.9;244.3;50.03;214;5836.8
17-02-17;10:15;33.4;301.7;1.2;244.3;50.03;295;5836.9
17-02-17;10:18;33.5;289.8;1.3;244.3;50.03;308;5836.9
17-02-17;10:21;33.5;300.4;0.8;244.3;50.01;188;5836.9
17-02-17;10:24;33.5;301.3;1.0;244.3;50.02;228;5836.9
17-02-17;10:27;33.4;300.5;0.8;243.4;50.04;161;5836.9
17-02-17;10:30;33.7;306.1;0.7;245.3;50.08;153;5836.9
17-02-17;10:33;33.5;304.5;0.7;243.4;50.05;156;5836.9
17-02-17;10:36;33.7;295.8;0.5;245.3;50.05;110;5836.9
17-02-17;10:39;33.7;293.2;0.4;243.4;50.03;70;5836.9
17-02-17;10:42;33.4;286.5;0.3;243.4;50.04;59;5836.9
17-02-17;10:45;33.4;286.0;0.3;244.3;50.06;50;5836.9
17-02-17;10:48;33.3;289.0;0.3;243.4;50.06;49;5836.9
17-02-17;10:51;33.4;285.2;0.3;244.3;50.06;55;5836.9
17-02-17;10:54;33.2;293.5;0.4;243.4;50.06;81;5837.0
17-02-17;10:57;33.3;300.2;0.5;243.4;50.07;106;5837.0
17-02-17;11:00;33.5;298.2;0.6;245.3;50.07;110;5837.0
17-02-17;11:03;33.5;305.4;0.5;244.3;50.04;112;5837.0
17-02-17;11:06;33.5;304.9;0.5;244.3;50.02;124;5837.0
17-02-17;11:09;33.5;307.6;0.5;243.4;50.06;105;5837.0
17-02-17;11:12;33.4;295.0;0.4;243.4;50.03;63;5837.0
17-02-17;11:15;33.2;293.1;0.2;242.4;50.00;47;5837.0
17-02-17;11:18;33.1;284.7;0.3;243.4;49.99;46;5837.0
17-02-17;11:21;33.4;280.6;0.2;243.4;50.05;42;5837.0
17-02-17;11:24;33.4;277.5;0.1;242.4;50.05;30;5837.0
17-02-17;11:27;33.4;291.9;0.2;243.4;50.05;36;5837.0
17-02-17;11:30;33.2;282.8;0.2;243.4;50.05;41;5837.0
17-02-17;11:33;33.1;285.9;0.2;245.3;50.03;44;5837.0
17-02-17;11:36;33.2;285.7;0.2;243.4;50.02;41;5837.0
17-02-17;11:39;33.2;279.7;0.2;243.4;50.04;41;5837.0
17-02-17;11:42;33.2;294.2;0.3;243.4;50.01;58;5837.0
17-02-17;11:45;33.3;296.3;0.4;243.4;50.07;65;5837.0
17-02-17;11:48;33.2;288.8;0.4;242.4;50.03;65;5837.0
17-02-17;11:51;33.2;286.8;0.4;243.4;50.04;63;5837.0
17-02-17;11:54;33.4;290.1;0.3;243.4;50.02;56;5837.0
17-02-17;11:57;33.2;293.5;0.3;243.4;50.03;57;5837.0
17-02-17;12:00;33.3;293.4;0.4;242.4;50.06;77;5837.0
17-02-17;12:03;33.3;303.3;0.5;242.4;50.02;92;5837.0
17-02-17;12:06;33.4;297.6;0.5;243.4;50.03;90;5837.0
17-02-17;12:09;33.4;308.6;0.5;242.4;50.05;101;5837.0
17-02-17;12:12;33.3;296.0;0.4;242.4;50.06;90;5837.0
17-02-17;12:15;33.2;303.8;0.4;242.4;50.07;84;5837.0
17-02-17;12:18;33.5;291.9;0.4;242.4;50.06;70;5837.0
17-02-17;12:21;33.2;281.6;0.2;242.4;50.05;48;5837.1
17-02-17;12:24;33.2;284.6;0.3;242.4;50.07;50;5837.1
17-02-17;12:27;33.3;295.0;0.2;244.3;50.06;45;5837.1
17-02-17;12:30;33.2;279.7;0.2;241.4;50.08;36;5837.1
17-02-17;12:33;33.3;290.6;0.3;242.4;50.02;55;5837.1
17-02-17;12:36;33.2;295.1;0.3;242.4;50.03;60;5837.1
17-02-17;12:39;33.3;294.4;0.4;242.4;50.06;72;5837.1
17-02-17;12:42;33.4;295.6;0.4;241.4;50.03;67;5837.1
17-02-17;12:45;33.3;291.3;0.4;242.4;50.04;71;5837.1
17-02-17;12:48;33.5;294.4;0.4;242.4;50.06;75;5837.1
17-02-17;12:51;33.4;300.1;0.4;242.4;50.07;88;5837.1
17-02-17;12:54;33.4;297.5;0.4;242.4;50.04;80;5837.1
17-02-17;12:57;33.3;304.3;0.4;241.4;50.04;91;5837.1
17-02-17;13:00;33.4;300.4;0.4;243.4;50.04;93;5837.1
17-02-17;13:03;33.5;305.8;0.5;243.4;50.01;106;5837.1
17-02-17;13:06;33.4;307.4;0.5;242.4;50.02;109;5837.1
17-02-17;13:09;33.5;294.7;0.4;242.4;50.03;93;5837.1
17-02-17;13:12;33.5;305.7;0.4;242.4;50.05;84;5837.1
17-02-17;13:15;33.5;295.4;0.4;241.4;50.05;73;5837.1
17-02-17;13:18;33.4;296.4;0.4;242.4;50.04;69;5837.1
17-02-17;13:21;33.4;305.4;0.4;242.4;50.05;67;5837.1
17-02-17;13:24;33.4;294.7;0.3;242.4;50.04;51;5837.1
17-02-17;13:27;33.3;284.9;0.2;243.4;50.02;46;5837.1
17-02-17;13:30;50.0;284.7;0.2;242.4;49.97;43;5837.1
17-02-17;13:33;33.2;287.6;0.2;243.4;50.01;37;5837.1
17-02-17;13:36;33.3;281.2;0.2;243.4;49.96;37;5837.1
17-02-17;13:39;33.4;278.0;0.1;242.4;50.01;26;5837.1
17-02-17;13:42;33.3;270.4;0.1;244.3;50.03;21;5837.1
17-02-17;13:45;33.3;274.9;0.1;242.4;50.04;22;5837.1
17-02-17;13:48;33.2;273.1;0.1;242.4;50.03;15;5837.1
17-02-17;13:51;33.1;267.0;0.1;242.4;50.03;13;5837.1
17-02-17;13:54;33.1;279.4;0.1;244.3;50.03;17;5837.1
17-02-17;13:57;33.1;275.2;0.1;244.3;50.05;25;5837.1
17-02-17;14:00;33.2;273.0;0.1;244.3;50.06;17;5837.1
17-02-17;14:03;33.1;261.9;0.1;243.4;50.01;22;5837.1
17-02-17;14:06;33.0;271.8;0.1;242.4;50.01;23;5837.1
17-02-17;14:09;33.0;283.5;0.1;241.4;50.02;22;5837.1
17-02-17;14:12;33.0;278.1;0.1;242.4;50.04;23;5837.1
17-02-17;14:15;32.9;268.3;0.1;241.4;50.04;29;5837.1
17-02-17;14:18;33.0;280.6;0.1;242.4;50.02;30;5837.2
17-02-17;14:21;33.0;283.8;0.2;242.4;50.04;35;5837.2
17-02-17;14:24;32.9;284.1;0.2;241.4;50.03;45;5837.2
17-02-17;14:27;33.1;291.3;0.4;242.4;50.04;57;5837.2
17-02-17;14:30;33.1;291.7;0.3;242.4;50.05;53;5837.2
17-02-17;14:33;33.0;283.8;0.3;243.4;50.06;51;5837.2
17-02-17;14:36;33.1;292.5;0.4;243.4;50.05;68;5837.2
17-02-17;14:39;33.1;301.9;0.4;243.4;50.02;80;5837.2
17-02-17;14:42;33.2;296.7;0.3;242.4;50.04;57;5837.2
17-02-17;14:45;33.0;291.5;0.2;242.4;50.02;46;5837.2
17-02-17;14:48;32.9;291.3;0.2;243.4;50.05;43;5837.2
17-02-17;14:51;33.2;276.5;0.1;243.4;50.03;30;5837.2
17-02-17;14:54;33.0;269.9;0.1;243.4;50.04;18;5837.2
17-02-17;14:57;33.0;272.9;0.1;244.3;50.05;29;5837.2
17-02-17;15:00;33.0;278.7;0.1;244.3;50.05;23;5837.2
17-02-17;15:03;32.9;255.0;0.0;244.3;50.05;11;5837.2
17-02-17;15:06;32.9;244.6;0.0;244.3;50.02;1;5837.2
17-02-17;15:09;32.9;266.7;0.0;244.3;50.06;2;5837.2
17-02-17;15:12;32.7;248.7;0.0;245.3;50.07;6;5837.2
17-02-17;15:15;32.9;258.3;0.0;245.3;50.07;5;5837.2
17-02-17;15:18;32.6;256.6;0.0;243.4;50.03;2;5837.2
17-02-17;15:21;32.5;241.5;0.0;244.3;50.02;0;5837.2
17-02-17;15:24;32.3;212.1;0.0;243.4;50.05;0;5837.2
17-02-17;15:27;32.2;216.5;0.0;243.4;50.06;0;5837.2
17-02-17;15:30;32.2;279.7;0.0;244.3;50.03;0;5837.2
17-02-17;15:33;32.0;303.3;0.0;244.3;50.03;0;5837.2
17-02-17;15:36;32.0;297.8;0.0;245.3;50.02;0;5837.2
17-02-17;15:39;31.9;307.0;0.0;244.3;50.04;0;5837.2
17-02-17;15:42;31.9;309.0;0.0;246.3;50.07;0;5837.2
17-02-17;15:45;31.9;301.7;0.0;245.3;50.04;0;5837.2
17-02-17;15:48;31.9;296.9;0.0;245.3;50.05;0;5837.2
17-02-17;15:51;31.8;289.4;0.0;245.3;50.04;0;5837.2
17-02-17;15:54;31.8;269.6;0.0;245.3;50.05;0;5837.2
17-02-17;15:57;31.7;229.6;0.0;245.3;50.06;0;5837.2
17-02-17;16:00;31.7;198.9;0.0;245.3;50.05;0;5837.2
17-02-17;16:03;31.7;232.6;0.0;247.3;50.06;0;5837.2
17-02-18;08:06;27.9;271.8;0.1;245.3;50.07;19;5837.2
17-02-18;08:09;28.6;285.0;0.1;245.3;50.05;31;5837.2
17-02-18;08:12;29.0;281.1;0.1;245.3;50.05;25;5837.2
17-02-18;08:15;28.6;272.4;0.1;246.3;50.06;16;5837.2
17-02-18;08:18;29.4;278.7;0.0;245.3;50.01;10;5837.2
17-02-18;08:21;29.7;264.1;0.0;245.3;50.03;3;5837.2
17-02-18;08:24;29.7;246.2;0.0;244.3;50.03;3;5837.2
17-02-18;08:27;29.7;200.2;0.0;245.3;50.02;2;5837.2
17-02-18;08:30;30.1;233.6;0.0;245.3;50.07;5;5837.2
17-02-18;08:33;30.1;263.5;0.0;245.3;50.03;9;5837.2
17-02-18;08:36;30.2;267.6;0.0;245.3;50.06;6;5837.2
17-02-18;08:39;30.3;256.4;0.0;245.3;50.04;9;5837.2
17-02-18;08:42;30.3;250.9;0.0;245.3;50.03;6;5837.2
17-02-18;08:45;30.3;258.1;0.0;245.3;50.05;3;5837.2
17-02-18;08:48;30.4;251.0;0.0;245.3;50.05;4;5837.2
17-02-18;08:51;30.4;266.4;0.0;245.3;50.02;6;5837.2
17-02-18;08:54;30.4;258.2;0.0;244.3;50.02;5;5837.2
17-02-18;08:57;30.5;251.8;0.0;245.3;50.01;6;5837.2
17-02-18;09:00;30.7;258.1;0.0;244.3;50.04;10;5837.2
17-02-18;09:03;30.8;255.1;0.0;244.3;50.02;11;5837.2
17-02-18;09:06;30.7;264.1;0.0;245.3;50.02;11;5837.2
17-02-18;09:09;30.8;252.3;0.0;245.3;49.99;10;5837.2
17-02-18;09:12;30.8;263.2;0.1;244.3;50.04;11;5837.2
17-02-18;09:15;30.9;262.9;0.1;244.3;50.04;13;5837.2
17-02-18;09:18;30.9;267.9;0.1;244.3;50.07;16;5837.2
17-02-18;09:21;31.0;271.8;0.1;244.3;50.03;19;5837.2
17-02-18;09:24;30.8;271.7;0.1;244.3;50.05;24;5837.2
17-02-18;09:27;31.0;273.1;0.1;244.3;50.03;18;5837.2
17-02-18;09:30;31.0;280.5;0.1;244.3;50.06;18;5837.2
17-02-18;09:33;31.1;268.3;0.1;244.3;50.08;21;5837.2
17-02-18;09:36;31.4;271.7;0.1;246.3;50.06;21;5837.2
17-02-18;09:39;31.2;273.1;0.1;245.3;50.04;26;5837.2
17-02-18;09:42;31.2;281.8;0.1;244.3;50.03;23;5837.2
17-02-18;09:45;31.5;286.5;0.1;245.3;50.05;33;5837.2
17-02-18;09:48;31.4;280.8;0.2;244.3;50.03;37;5837.2
17-02-18;09:51;31.5;280.6;0.1;244.3;50.04;29;5837.2
17-02-18;09:54;31.5;277.0;0.2;244.3;50.07;37;5837.2
17-02-18;09:57;31.5;276.2;0.2;245.3;50.05;36;5837.2
17-02-18;10:00;31.7;285.7;0.3;244.3;50.03;54;5837.2
17-02-18;10:03;31.6;290.9;0.3;245.3;50.05;59;5837.2
17-02-18;10:06;31.7;295.6;0.3;246.3;50.05;50;5837.2
17-02-18;10:09;31.7;281.9;0.2;245.3;50.05;50;5837.2
17-02-18;10:12;31.6;285.0;0.2;245.3;50.03;38;5837.2
17-02-18;10:15;31.6;279.4;0.2;244.3;50.03;40;5837.2
17-02-18;10:18;31.7;286.2;0.1;245.3;50.09;27;5837.2
17-02-18;10:21;31.8;278.0;0.1;245.3;50.02;25;5837.2
17-02-18;10:24;31.8;265.5;0.1;244.3;50.04;28;5837.2
17-02-18;10:27;31.9;277.0;0.2;244.3;50.04;32;5837.2
17-02-18;10:30;31.9;275.2;0.1;245.3;50.06;28;5837.2
17-02-18;10:33;31.9;265.1;0.2;243.4;49.98;30;5837.2
17-02-18;10:36;32.2;284.0;0.2;245.3;50.09;37;5837.2
17-02-18;10:39;32.0;286.9;0.1;244.3;50.06;28;5837.2
17-02-18;10:42;31.9;280.3;0.1;244.3;50.05;24;5837.2
17-02-18;10:45;31.9;264.6;0.1;246.3;50.06;26;5837.2
17-02-18;10:48;31.9;275.2;0.1;246.3;50.05;27;5837.2
17-02-18;10:51;31.9;278.4;0.1;245.3;50.05;21;5837.2
17-02-18;10:54;31.9;268.3;0.1;245.3;50.07;21;5837.2
17-02-18;10:57;31.8;272.7;0.1;247.3;50.04;25;5837.2
17-02-18;11:00;32.0;261.0;0.1;245.3;50.05;23;5837.2
17-02-18;11:03;31.9;284.0;0.2;245.3;50.00;39;5837.2
17-02-18;11:06;31.9;282.7;0.1;245.3;50.02;31;5837.2
17-02-18;11:09;32.2;283.1;0.2;246.3;50.02;49;5837.3
17-02-18;11:12;32.0;294.8;0.3;245.3;50.04;62;5837.3
17-02-18;11:15;32.0;294.5;0.3;246.3;50.04;54;5837.3
17-02-18;11:18;32.0;280.3;0.2;245.3;50.02;35;5837.3
17-02-18;11:21;32.0;284.1;0.1;244.3;50.06;30;5837.3
17-02-18;11:24;32.2;276.5;0.1;245.3;50.05;32;5837.3
17-02-18;11:27;32.3;283.7;0.2;245.3;50.07;42;5837.3
17-02-18;11:30;32.2;288.8;0.3;245.3;50.07;54;5837.3
17-02-18;11:33;32.4;301.9;0.4;245.3;50.06;81;5837.3
17-02-18;11:36;32.4;297.6;0.4;245.3;50.07;76;5837.3
17-02-18;11:39;32.2;283.8;0.3;246.3;50.06;53;5837.3
17-02-18;11:42;32.3;291.0;0.3;246.3;50.06;57;5837.3
17-02-18;11:45;32.3;289.3;0.3;246.3;50.05;61;5837.3
17-02-18;11:48;32.4;296.4;0.4;246.3;50.05;78;5837.3
17-02-18;11:51;32.5;311.5;0.5;246.3;50.04;86;5837.3
17-02-18;11:54;32.5;307.9;0.4;245.3;50.04;91;5837.3
17-02-18;11:57;32.4;303.3;0.4;245.3;50.03;64;5837.3
17-02-18;12:00;32.5;295.7;0.3;245.3;50.02;62;5837.3
17-02-18;12:03;32.4;301.3;0.4;245.3;50.02;63;5837.3
17-02-18;12:06;32.5;288.2;0.4;245.3;50.05;64;5837.3
17-02-18;12:09;32.6;285.4;0.4;244.3;50.06;76;5837.3
17-02-18;12:12;32.9;301.6;0.4;245.3;50.05;86;5837.3
17-02-18;12:15;32.6;302.0;0.4;246.3;50.05;90;5837.3
17-02-18;12:18;32.6;296.3;0.4;247.3;50.09;87;5837.3
17-02-18;12:21;33.0;298.9;0.4;245.3;50.10;89;5837.3
17-02-18;12:24;32.6;298.5;0.4;245.3;50.08;77;5837.3
17-02-18;12:27;32.9;305.7;0.5;245.3;50.07;106;5837.3
17-02-18;12:30;33.0;302.9;0.5;245.3;50.05;115;5837.3
17-02-18;12:33;33.1;304.3;0.5;246.3;50.02;110;5837.3
17-02-18;12:36;33.0;305.8;0.5;245.3;49.98;99;5837.4
17-02-18;12:39;33.0;298.5;0.5;245.3;50.04;104;5837.4
17-02-18;12:42;33.1;303.0;0.5;247.3;50.05;100;5837.4
17-02-18;12:45;33.1;302.7;0.4;245.3;50.06;96;5837.4
17-02-18;12:48;33.0;313.7;0.5;244.3;50.07;112;5837.4
17-02-18;12:51;33.2;295.6;0.5;245.3;50.06;105;5837.4
17-02-18;12:54;33.2;298.6;0.4;244.3;50.04;70;5837.4
17-02-18;12:57;33.1;291.3;0.5;245.3;50.02;67;5837.4
17-02-18;13:00;33.1;291.6;0.3;245.3;50.06;56;5837.4
17-02-18;13:03;33.0;296.7;0.3;244.3;50.05;52;5837.4
17-02-18;13:06;32.9;289.5;0.4;245.3;50.07;62;5837.4
17-02-18;13:09;33.0;295.0;0.3;244.3;50.07;64;5837.4
17-02-18;13:12;33.1;290.0;0.3;245.3;50.06;53;5837.4
17-02-18;13:15;32.9;285.7;0.2;245.3;50.06;49;5837.4
17-02-18;13:18;33.0;286.5;0.3;244.3;50.04;54;5837.4
17-02-18;13:21;32.9;283.4;0.4;245.3;50.07;58;5837.4
17-02-18;13:24;33.0;299.7;0.4;245.3;50.05;76;5837.4
17-02-18;13:27;33.1;298.3;0.4;245.3;50.10;84;5837.4
17-02-18;13:30;33.1;291.0;0.5;245.3;50.06;91;5837.4
17-02-18;13:33;33.1;300.4;0.6;246.3;49.99;83;5837.4
17-02-18;13:36;33.1;296.1;0.4;245.3;50.04;85;5837.4
17-02-18;13:39;33.2;297.3;0.3;246.3;50.02;50;5837.4
17-02-18;13:42;33.0;282.1;0.2;246.3;50.04;35;5837.4
17-02-18;13:45;33.1;273.3;0.1;246.3;50.04;26;5837.4
17-02-18;13:48;32.7;277.8;0.1;246.3;50.07;29;5837.4
17-02-18;13:51;32.7;276.1;0.2;245.3;50.05;34;5837.4
17-02-18;13:54;33.0;299.4;0.3;245.3;50.06;60;5837.4
17-02-18;13:57;33.0;292.2;0.3;245.3;50.05;50;5837.4
17-02-18;14:00;32.9;292.0;0.3;246.3;50.03;52;5837.4
17-02-18;14:03;32.7;285.2;0.2;246.3;50.04;44;5837.4
17-02-18;14:06;32.9;281.6;0.2;246.3;50.03;41;5837.4
17-02-18;14:09;32.7;292.8;0.2;247.3;50.07;47;5837.5
17-02-18;14:12;32.6;302.4;0.5;247.3;49.98;92;5837.5
17-02-18;14:15;33.0;297.0;0.4;247.3;50.02;73;5837.5
17-02-18;14:18;32.9;289.7;0.4;246.3;50.04;65;5837.5
17-02-18;14:21;32.7;284.9;0.2;246.3;50.06;51;5837.5
17-02-18;14:24;32.7;276.5;0.2;246.3;50.07;39;5837.5
17-02-18;14:27;32.9;279.6;0.2;246.3;50.06;43;5837.5
17-02-18;14:30;33.0;272.7;0.1;246.3;50.06;32;5837.5
17-02-18;14:33;32.6;4.8;0.1;247.3;50.02;27;5837.5
17-02-18;14:36;32.7;270.5;0.1;249.2;50.04;29;5837.5
17-02-18;14:39;32.5;284.4;0.1;245.3;50.05;21;5837.5
17-02-18;14:42;32.7;262.0;0.1;245.3;50.05;24;5837.5
17-02-18;14:45;32.6;267.1;0.1;245.3;50.04;23;5837.5
17-02-18;14:48;32.7;274.5;0.1;245.3;50.08;24;5837.5
17-02-18;14:51;32.6;264.9;0.1;246.3;50.05;24;5837.5
17-02-18;14:54;32.6;273.1;0.1;244.3;50.06;29;5837.5
17-02-18;14:57;32.7;275.3;0.1;245.3;50.07;30;5837.5
17-02-18;15:00;32.6;279.9;0.2;246.3;50.05;32;5837.5
17-02-18;15:03;32.6;281.6;0.2;245.3;50.02;39;5837.5
17-02-18;15:06;32.6;283.0;0.2;245.3;50.04;38;5837.5
17-02-18;15:09;32.7;277.2;0.1;245.3;50.06;33;5837.5
17-02-18;15:12;32.7;282.2;0.1;245.3;50.05;32;5837.5
17-02-18;15:15;32.5;283.0;0.1;246.3;50.08;29;5837.5
17-02-18;15:18;32.6;286.3;0.2;245.3;50.04;40;5837.5
17-02-18;15:21;32.5;272.1;0.2;246.3;50.03;34;5837.5
17-02-18;15:24;32.6;270.5;0.1;246.3;50.03;28;5837.5
17-02-18;15:27;32.6;280.0;0.1;245.3;50.04;24;5837.5
17-02-18;15:30;32.5;265.8;0.1;245.3;50.03;13;5837.5
17-02-18;15:33;32.5;274.0;0.1;246.3;50.02;18;5837.5
17-02-18;15:36;32.4;261.6;0.0;247.3;50.03;11;5837.5
17-02-18;15:39;32.4;259.8;0.0;246.3;50.03;9;5837.5
17-02-18;15:42;32.3;260.8;0.0;246.3;50.04;7;5837.5
17-02-18;15:45;32.4;256.4;0.0;245.3;50.04;4;5837.5
17-02-18;15:48;32.3;249.6;0.0;246.3;50.05;2;5837.5
17-02-18;15:51;32.3;256.3;0.0;246.3;50.02;0;5837.5
17-02-18;15:54;32.2;194.0;0.0;245.3;50.06;0;5837.5
17-02-18;15:57;32.0;190.2;0.0;246.3;50.05;1;5837.5
17-02-18;16:00;32.0;199.8;0.0;245.3;50.05;0;5837.5
17-02-18;16:03;31.9;212.5;0.0;246.3;50.07;0;5837.5
17-02-18;16:06;31.9;280.0;0.0;246.3;50.05;0;5837.5
17-02-18;16:09;31.9;279.9;0.0;246.3;50.05;0;5837.5
17-02-18;16:12;31.8;280.9;0.0;244.3;50.03;0;5837.5
17-02-18;16:15;31.7;268.9;0.0;246.3;50.04;0;5837.5
17-02-18;16:18;31.7;261.3;0.0;245.3;50.04;0;5837.5
17-02-18;16:21;31.7;254.2;0.0;246.3;50.04;0;5837.5
17-02-18;16:24;31.6;237.8;0.0;245.3;50.03;0;5837.5
17-02-18;16:27;31.6;225.8;0.0;245.3;50.04;0;5837.5
17-02-18;16:30;31.5;202.2;0.0;246.3;50.05;0;5837.5
17-02-18;16:33;31.5;176.2;0.0;246.3;50.03;0;5837.5
17-02-19;08:09;27.5;276.4;0.0;244.3;50.06;12;5837.5
17-02-19;08:12;27.9;266.7;0.0;243.4;50.01;4;5837.5
17-02-19;08:15;27.9;289.0;0.0;243.4;49.97;2;5837.5
17-02-19;08:18;28.3;252.2;0.0;242.4;50.05;7;5837.5
17-02-19;08:21;28.6;272.0;0.1;243.4;50.00;12;5837.5
17-02-19;08:24;29.4;270.7;0.1;244.3;50.05;15;5837.5
17-02-19;08:27;29.4;273.7;0.1;244.3;50.05;16;5837.5
17-02-19;08:30;29.0;261.0;0.1;243.4;50.06;15;5837.5
17-02-19;08:33;29.7;264.5;0.1;244.3;50.07;17;5837.5
17-02-19;08:36;30.2;272.6;0.1;244.3;50.04;17;5837.5
17-02-19;08:39;30.2;270.5;0.1;243.4;50.02;16;5837.5
17-02-19;08:42;30.2;266.4;0.1;244.3;50.06;15;5837.5
17-02-19;08:45;30.1;271.1;0.1;244.3;50.04;16;5837.5
17-02-19;08:48;30.2;275.8;0.1;244.3;50.04;18;5837.5
17-02-19;08:51;30.2;281.8;0.1;243.4;50.03;23;5837.5
17-02-19;08:54;30.4;282.5;0.1;242.4;50.01;24;5837.5
17-02-19;08:57;30.5;278.6;0.1;243.4;50.04;25;5837.5
17-02-19;09:00;30.5;277.7;0.1;243.4;50.04;27;5837.5
17-02-19;09:03;30.5;277.7;0.1;244.3;50.05;29;5837.5
17-02-19;09:06;30.8;282.5;0.1;243.4;50.04;32;5837.5
17-02-19;09:09;30.8;282.8;0.2;243.4;50.05;35;5837.5
17-02-19;09:12;30.8;278.7;0.1;242.4;50.03;28;5837.5
17-02-19;09:15;30.8;289.0;0.1;243.4;50.04;28;5837.5
17-02-19;09:18;30.8;280.9;0.1;241.4;50.03;24;5837.5
17-02-19;09:21;30.9;278.0;0.1;243.4;50.05;18;5837.5
17-02-19;09:24;31.0;277.1;0.1;243.4;50.05;16;5837.5
17-02-19;09:27;31.0;272.3;0.1;244.3;50.03;18;5837.5
17-02-19;09:30;31.1;278.0;0.1;244.3;50.06;20;5837.5
17-02-19;09:33;31.0;268.3;0.1;243.4;50.08;15;5837.5
17-02-19;09:36;31.0;278.9;0.1;243.4;50.05;24;5837.5
17-02-19;09:39;31.2;287.1;0.1;243.4;50.04;25;5837.5
17-02-19;09:42;31.2;271.8;0.1;244.3;50.03;27;5837.5
17-02-19;09:45;31.2;261.7;0.1;243.4;50.06;32;5837.5
17-02-19;09:48;31.4;289.4;0.2;243.4;50.05;36;5837.5
17-02-19;09:51;31.5;284.0;0.2;243.4;50.06;41;5837.5
17-02-19;09:54;31.4;287.9;0.2;244.3;50.05;49;5837.5
17-02-19;09:57;31.5;283.8;0.2;243.4;50.00;43;5837.5
17-02-19;10:00;31.5;290.1;0.2;244.3;50.01;45;5837.5
17-02-19;10:03;31.4;290.3;0.3;244.3;50.07;51;5837.5
17-02-19;10:06;31.6;299.4;0.3;243.4;50.02;52;5837.5
17-02-19;10:09;31.6;290.7;0.4;244.3;50.00;51;5837.6
17-02-19;10:12;31.8;289.7;0.2;244.3;50.05;48;5837.6
17-02-19;10:15;31.5;296.9;0.3;243.4;50.01;53;5837.6
17-02-19;10:18;31.7;291.2;0.3;244.3;50.02;60;5837.6
17-02-19;10:21;31.7;296.6;0.3;243.4;50.02;65;5837.6
17-02-19;10:24;31.8;293.9;0.4;243.4;50.03;72;5837.6
17-02-19;10:27;31.9;293.1;0.4;244.3;50.03;77;5837.6
17-02-19;10:30;31.9;287.4;0.4;244.3;50.05;73;5837.6
17-02-19;10:33;31.8;295.6;0.4;244.3;50.05;84;5837.6
17-02-19;10:36;32.2;298.6;0.4;244.3;50.04;88;5837.6
17-02-19;10:39;32.2;296.9;0.4;243.4;50.03;79;5837.6
17-02-19;10:42;32.3;298.8;0.4;243.4;50.03;76;5837.6
17-02-19;10:45;32.0;293.4;0.4;243.4;50.05;74;5837.6
17-02-19;10:48;32.3;302.0;0.4;244.3;50.05;77;5837.6
17-02-19;10:51;32.4;293.9;0.4;243.4;50.05;79;5837.6
17-02-19;10:54;32.4;295.7;0.3;243.4;50.04;70;5837.6
17-02-19;10:57;32.5;292.9;0.3;243.4;50.04;62;5837.6
17-02-19;11:00;32.3;282.8;0.2;243.4;50.01;48;5837.6
17-02-19;11:03;32.3;286.2;0.3;243.4;50.05;55;5837.6
17-02-19;11:06;32.2;291.5;0.3;243.4;50.03;58;5837.6
17-02-19;11:09;32.4;290.4;0.4;243.4;50.04;60;5837.6
17-02-19;11:12;32.4;295.6;0.4;243.4;50.04;75;5837.6
17-02-19;11:15;32.4;303.0;0.4;243.4;50.08;83;5837.6
17-02-19;11:18;32.5;302.1;0.5;243.4;50.05;97;5837.6
17-02-19;11:21;32.5;309.9;0.6;244.3;49.98;103;5837.6
17-02-19;11:24;32.5;308.4;0.5;244.3;50.02;102;5837.6
17-02-19;11:27;32.6;304.8;0.5;243.4;50.05;114;5837.6
17-02-19;11:30;32.6;308.4;0.5;243.4;50.06;110;5837.7
17-02-19;11:33;32.7;298.0;0.5;244.3;50.06;104;5837.7
17-02-19;11:36;33.0;295.0;0.5;243.4;49.98;100;5837.7
17-02-19;11:39;32.7;303.2;0.4;245.3;50.05;97;5837.7
17-02-19;11:42;32.7;303.0;0.6;243.4;50.02;107;5837.7
17-02-19;11:45;32.7;306.0;0.5;244.3;50.04;110;5837.7
17-02-19;11:48;32.9;307.6;0.5;244.3;50.00;109;5837.7
17-02-19;11:51;33.0;303.9;0.4;244.3;50.03;85;5837.7
17-02-19;11:54;33.0;305.1;0.5;243.4;50.05;115;5837.7
17-02-19;11:57;32.9;298.0;0.5;245.3;50.07;105;5837.7
17-02-19;12:00;33.0;306.7;0.5;243.4;50.06;111;5837.7
17-02-19;12:03;33.0;307.4;0.6;243.4;50.02;130;5837.7
17-02-19;12:06;33.2;304.3;0.7;245.3;50.03;143;5837.7
17-02-19;12:09;33.2;304.3;0.7;244.3;50.07;147;5837.7
17-02-19;12:12;33.1;310.4;0.7;244.3;50.04;154;5837.7
17-02-19;12:15;33.2;311.2;0.6;243.4;50.04;140;5837.7
17-02-19;12:18;33.2;299.8;0.5;244.3;50.07;109;5837.7
17-02-19;12:21;33.2;292.6;0.4;246.3;50.06;85;5837.7
17-02-19;12:24;33.1;294.4;0.4;244.3;50.06;72;5837.8
17-02-19;12:27;33.1;296.4;0.3;243.4;50.05;56;5837.8
17-02-19;12:30;33.1;296.4;0.4;244.3;50.05;64;5837.8
17-02-19;12:33;33.0;289.0;0.3;244.3;50.01;59;5837.8
17-02-19;12:36;33.0;291.7;0.3;243.4;50.02;58;5837.8
17-02-19;12:39;32.9;284.7;0.4;243.4;50.03;63;5837.8
17-02-19;12:42;33.1;301.1;0.4;243.4;50.06;75;5837.8
17-02-19;12:45;33.0;300.5;0.4;243.4;50.06;81;5837.8
17-02-19;12:48;33.1;300.7;0.4;243.4;50.07;66;5837.8
17-02-19;12:51;33.0;301.3;0.4;244.3;50.05;71;5837.8
17-02-19;12:54;33.1;296.7;0.4;243.4;50.06;75;5837.8
17-02-19;12:57;32.9;299.7;0.4;244.3;50.07;82;5837.8
17-02-19;13:00;33.1;290.0;0.4;245.3;50.06;82;5837.8
17-02-19;13:03;33.0;307.3;0.8;244.3;50.06;175;5837.8
17-02-19;13:06;33.2;318.4;0.8;244.3;50.04;195;5837.8
17-02-19;13:09;33.4;310.2;0.7;243.4;50.04;164;5837.8
17-02-19;13:12;33.3;315.3;0.7;244.3;50.05;162;5837.8
17-02-19;13:15;33.3;302.1;0.8;244.3;50.05;160;5837.8
17-02-19;13:18;33.3;302.7;0.5;244.3;50.11;97;5837.8
17-02-19;13:21;33.2;294.4;0.4;244.3;50.05;70;5837.8
17-02-19;13:24;33.2;296.9;0.4;243.4;50.05;65;5837.8
17-02-19;13:27;33.2;289.0;0.3;244.3;50.05;53;5837.8
17-02-19;13:30;33.1;292.8;0.3;244.3;50.05;54;5837.9
17-02-19;13:33;33.1;291.5;0.3;243.4;50.05;52;5837.9
17-02-19;13:36;33.0;293.4;0.3;244.3;50.06;57;5837.9
17-02-19;13:39;33.1;292.6;0.3;243.4;50.07;57;5837.9
17-02-19;13:42;32.9;288.8;0.2;244.3;50.10;54;5837.9
17-02-19;13:45;32.7;289.8;0.3;243.4;50.08;55;5837.9
17-02-19;13:48;33.1;290.7;0.3;244.3;50.07;59;5837.9
17-02-19;13:51;33.0;293.2;0.4;244.3;50.07;60;5837.9
17-02-19;13:54;33.0;292.8;0.3;243.4;50.06;62;5837.9
17-02-19;13:57;32.9;290.0;0.3;244.3;50.08;59;5837.9
17-02-19;14:00;33.0;292.0;0.3;244.3;50.06;54;5837.9
17-02-19;14:03;32.9;288.4;0.3;244.3;50.02;54;5837.9
17-02-19;14:06;33.0;285.4;0.3;244.3;50.03;57;5837.9
17-02-19;14:09;32.9;295.7;0.3;244.3;50.02;53;5837.9
17-02-19;14:12;33.1;292.6;0.3;244.3;50.04;51;5837.9
17-02-19;14:15;32.9;280.0;0.3;244.3;50.08;51;5837.9
17-02-19;14:18;32.9;288.4;0.3;242.4;50.01;53;5837.9
17-02-19;14:21;32.7;292.0;0.3;243.4;50.02;54;5837.9
17-02-19;14:24;32.9;289.1;0.3;244.3;50.03;54;5837.9
17-02-19;14:27;32.9;292.6;0.3;243.4;50.06;55;5837.9
17-02-19;14:30;32.7;285.6;0.4;244.3;50.07;67;5837.9
17-02-19;14:33;32.9;307.1;0.4;244.3;50.06;80;5837.9
17-02-19;14:36;32.9;296.6;0.4;245.3;50.06;73;5837.9
17-02-19;14:39;33.1;292.3;0.4;242.4;50.03;69;5837.9
17-02-19;14:42;32.9;287.5;0.4;244.3;50.03;71;5837.9
17-02-19;14:45;33.1;295.6;0.4;244.3;50.03;71;5837.9
17-02-19;14:48;33.1;300.8;0.4;244.3;50.08;67;5837.9
17-02-19;14:51;33.0;290.6;0.3;244.3;50.02;57;5837.9
17-02-19;14:54;32.7;293.1;0.3;244.3;50.03;55;5837.9
17-02-19;14:57;32.7;284.3;0.3;245.3;50.06;60;5837.9
17-02-19;15:00;32.7;303.5;0.4;245.3;50.05;67;5837.9
17-02-19;15:03;32.9;298.8;0.3;245.3;50.05;60;5837.9
17-02-19;15:06;32.9;284.0;0.3;245.3;50.03;53;5837.9
17-02-19;15:09;32.7;275.3;0.2;245.3;50.03;38;5837.9
17-02-19;15:12;32.9;272.4;0.2;244.3;50.03;37;5838.0
17-02-19;15:15;32.7;275.5;0.1;245.3;50.05;28;5838.0
17-02-19;15:18;32.6;271.4;0.2;243.4;50.06;26;5838.0
17-02-19;15:21;32.6;268.3;0.1;244.3;50.06;21;5838.0
17-02-19;15:24;32.6;270.1;0.0;243.4;50.07;15;5838.0
17-02-19;15:27;32.5;255.0;0.0;243.4;50.06;11;5838.0
17-02-19;15:30;32.5;272.1;0.0;244.3;50.08;10;5838.0
17-02-19;15:33;32.6;261.7;0.0;244.3;50.05;13;5838.0
17-02-19;15:36;32.5;259.8;0.1;243.4;50.05;15;5838.0
17-02-19;15:39;32.4;270.1;0.1;244.3;50.02;16;5838.0
17-02-19;15:42;32.4;265.4;0.1;244.3;50.06;22;5838.0
17-02-19;15:45;32.4;271.1;0.1;244.3;50.05;21;5838.0
17-02-19;15:48;32.4;273.3;0.1;245.3;50.06;24;5838.0
17-02-19;15:51;32.4;277.4;0.1;244.3;50.04;20;5838.0
17-02-19;15:54;32.3;270.4;0.1;244.3;50.05;13;5838.0
17-02-19;15:57;32.3;268.2;0.0;244.3;50.06;7;5838.0
17-02-19;16:00;32.3;259.2;0.0;243.4;50.03;6;5838.0
17-02-19;16:03;32.0;261.1;0.0;244.3;50.05;8;5838.0
17-02-19;16:06;32.2;264.6;0.0;244.3;50.05;8;5838.0
17-02-19;16:09;32.0;254.5;0.0;245.3;50.07;7;5838.0
17-02-19;16:12;32.0;212.1;0.0;244.3;50.03;1;5838.0
17-02-19;16:15;31.9;211.0;0.0;243.4;50.04;1;5838.0
17-02-19;16:18;31.9;229.8;0.0;243.4;50.02;1;5838.0
17-02-19;16:21;31.9;220.4;0.0;245.3;50.05;0;5838.0
17-02-19;16:24;31.8;153.6;0.0;245.3;50.03;0;5838.0
17-02-19;16:27;31.8;113.9;0.0;245.3;50.06;0;5838.0
17-02-19;16:30;31.7;181.6;0.0;244.3;50.02;0;5838.0
17-02-19;16:33;31.7;250.0;0.0;245.3;50.03;0;5838.0
17-02-19;16:36;31.6;301.0;0.0;244.3;50.02;0;5838.0
17-02-19;16:39;31.6;303.5;0.0;244.3;50.03;0;5838.0
17-02-19;16:42;31.5;309.2;0.0;244.3;50.02;0;5838.0
17-02-19;16:45;31.5;301.1;0.0;245.3;50.04;0;5838.0
17-02-19;16:48;31.5;285.0;0.0;245.3;50.02;0;5838.0
17-02-19;16:51;31.4;248.2;0.0;244.3;49.98;0;5838.0
17-02-19;16:54;31.4;227.1;0.0;244.3;50.01;0;5838.0
17-02-19;16:57;31.2;217.9;0.0;243.4;50.03;0;5838.0
17-02-19;17:00;31.2;196.4;0.0;243.4;50.05;0;5838.0
17-02-19;17:03;31.1;162.4;0.0;243.4;50.09;0;5838.0
17-02-20;07:54;27.2;277.0;0.1;244.3;50.02;16;5838.0
17-02-20;07:57;27.5;260.5;0.1;247.3;50.04;22;5838.0
17-02-20;08:00;27.9;276.5;0.1;246.3;50.06;31;5838.0
17-02-20;08:03;28.6;294.4;0.3;248.2;50.08;53;5838.0
17-02-20;08:06;28.3;288.1;0.3;247.3;50.07;47;5838.0
17-02-20;08:09;28.3;280.8;0.1;246.3;50.07;30;5838.0
17-02-20;08:12;28.6;273.3;0.1;246.3;50.02;36;5838.0
17-02-20;08:15;29.0;279.9;0.1;245.3;50.02;36;5838.0
17-02-20;08:18;30.1;271.2;0.2;247.3;50.02;35;5838.0
17-02-20;08:21;30.1;284.3;0.2;247.3;50.02;34;5838.0
17-02-20;08:24;30.1;284.0;0.1;247.3;50.04;27;5838.0
17-02-20;08:27;30.2;278.4;0.1;247.3;50.06;30;5838.0
17-02-20;08:30;30.4;278.3;0.1;247.3;50.04;34;5838.0
17-02-20;08:33;30.4;284.3;0.2;245.3;50.03;43;5838.0
17-02-20;08:36;30.3;297.5;0.3;248.2;50.05;52;5838.0
17-02-20;08:39;30.5;286.5;0.3;247.3;50.06;57;5838.0
17-02-20;08:42;30.5;296.6;0.3;247.3;50.06;62;5838.0
17-02-20;08:45;30.8;291.5;0.4;247.3;50.06;61;5838.0
17-02-20;08:48;30.7;295.7;0.2;246.3;50.07;47;5838.0
17-02-20;08:51;30.7;292.6;0.2;246.3;50.02;42;5838.0
17-02-20;08:54;30.8;293.2;0.3;248.2;50.05;47;5838.0
17-02-20;08:57;30.8;278.6;0.2;248.2;50.05;39;5838.0
17-02-20;09:00;30.8;297.2;0.2;247.3;50.02;45;5838.0
17-02-20;09:03;31.0;285.0;0.3;247.3;50.01;61;5838.0
17-02-20;09:06;31.1;297.5;0.3;247.3;50.05;67;5838.0
17-02-20;09:09;31.2;291.9;0.4;246.3;50.04;66;5838.0
17-02-20;09:12;31.2;289.8;0.4;246.3;50.03;73;5838.0
17-02-20;09:15;31.2;291.0;0.4;246.3;50.04;85;5838.0
17-02-20;09:18;31.4;300.5;0.4;247.3;50.04;84;5838.0
17-02-20;09:21;31.5;298.6;0.4;246.3;50.06;83;5838.0
17-02-20;09:24;31.8;304.1;0.6;247.3;50.04;112;5838.0
17-02-20;09:27;31.8;303.5;0.5;247.3;50.05;115;5838.0
17-02-20;09:30;31.9;302.1;0.5;246.3;50.04;120;5838.1
17-02-20;09:33;31.9;301.6;0.5;246.3;50.03;118;5838.1
17-02-20;09:36;31.9;303.9;0.6;247.3;50.04;142;5838.1
17-02-20;09:39;32.2;306.2;0.7;247.3;50.05;162;5838.1
17-02-20;09:42;32.4;311.8;0.8;247.3;50.05;171;5838.1
17-02-20;09:45;32.4;310.2;0.8;247.3;50.06;205;5838.1
17-02-20;09:48;32.4;311.7;0.7;247.3;50.05;181;5838.1
17-02-20;09:51;32.5;304.6;0.6;247.3;50.05;150;5838.1
17-02-20;09:54;32.5;302.9;0.6;246.3;50.06;134;5838.1
17-02-20;09:57;32.9;303.3;0.6;247.3;50.06;125;5838.1
17-02-20;10:00;32.6;303.6;0.7;248.2;50.05;147;5838.1
17-02-20;10:03;32.6;300.7;0.6;248.2;50.03;147;5838.1
17-02-20;10:06;32.7;302.9;0.6;248.2;50.05;149;5838.1
17-02-20;10:09;32.7;307.1;0.6;245.3;50.05;123;5838.1
17-02-20;10:12;32.9;306.0;0.5;245.3;50.06;108;5838.2
17-02-20;10:15;32.9;304.1;0.5;244.3;50.09;98;5838.2
17-02-20;10:18;32.9;292.0;0.4;244.3;50.05;91;5838.2
17-02-20;10:21;33.0;295.6;0.5;244.3;50.04;93;5838.2
17-02-20;10:24;33.0;290.9;0.4;245.3;50.05;73;5838.2
17-02-20;10:27;32.9;292.8;0.4;244.3;50.06;63;5838.2
17-02-20;10:30;33.1;285.7;0.4;244.3;50.00;62;5838.2
17-02-20;10:33;32.9;294.7;0.4;243.4;50.03;77;5838.2
17-02-20;10:36;33.0;294.2;0.4;243.4;50.05;76;5838.2
17-02-20;10:39;33.1;291.3;0.4;242.4;50.03;76;5838.2
17-02-20;10:42;33.0;293.9;0.4;242.4;50.04;59;5838.2
17-02-20;10:45;32.7;285.2;0.2;243.4;50.05;50;5838.2
17-02-20;10:48;32.9;292.9;0.2;243.4;50.06;46;5838.2
17-02-20;10:51;33.0;285.7;0.2;243.4;50.05;44;5838.2
17-02-20;10:54;32.6;;0.2;242.4;50.06;40;5838.2
17-02-20;10:57;32.9;281.2;0.2;243.4;50.06;37;5838.2
17-02-20;11:00;32.9;285.4;0.2;243.4;50.01;43;5838.2
17-02-20;11:03;32.9;289.1;0.3;243.4;50.01;52;5838.2
17-02-20;11:06;33.0;300.7;0.4;244.3;50.02;73;5838.2
17-02-20;11:09;33.0;299.5;0.6;244.3;50.04;126;5838.2
17-02-20;11:12;33.1;310.8;0.7;244.3;50.03;161;5838.2
17-02-20;11:15;33.2;314.6;0.7;245.3;50.05;154;5838.2
17-02-20;11:18;33.2;307.4;0.6;245.3;50.04;148;5838.2
17-02-20;11:21;33.3;298.6;0.6;244.3;49.98;117;5838.2
17-02-20;11:24;33.4;301.4;0.6;244.3;50.03;127;5838.3
17-02-20;11:27;33.2;306.8;0.7;244.3;50.06;176;5838.3
17-02-20;11:30;33.3;303.6;0.8;244.3;50.04;194;5838.3
