data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-02-20;11:33;33.4;308.7;0.6;244.3;50.03;125;5838.3
17-02-20;11:36;33.4;299.1;0.5;244.3;50.04;100;5838.3
17-02-20;11:39;33.3;298.6;0.4;244.3;50.05;91;5838.3
17-02-20;11:42;33.3;302.4;0.4;244.3;50.02;76;5838.3
17-02-20;11:45;33.3;305.5;0.4;244.3;50.05;83;5838.3
17-02-20;11:48;33.4;303.6;0.5;244.3;50.06;100;5838.3
17-02-20;11:51;33.3;297.6;0.4;244.3;50.06;73;5838.3
17-02-20;11:54;33.4;298.2;0.5;244.3;49.99;84;5838.3
17-02-20;11:57;33.5;290.9;0.5;244.3;49.99;64;5838.3
17-02-20;12:00;33.2;292.8;0.4;243.4;50.03;62;5838.3
17-02-20;12:03;33.2;304.2;0.4;244.3;50.01;80;5838.3
17-02-20;12:06;33.3;304.1;0.5;243.4;50.03;100;5838.3
17-02-20;12:09;33.4;308.9;0.5;243.4;50.05;111;5838.3
17-02-20;12:12;33.3;305.4;0.5;245.3;50.07;106;5838.3
17-02-20;12:15;33.4;310.2;0.5;244.3;50.06;110;5838.3
17-02-20;12:18;33.3;307.1;0.5;244.3;50.08;107;5838.3
17-02-20;12:21;33.5;308.7;0.5;242.4;50.07;119;5838.3
17-02-20;12:24;33.7;308.6;0.5;243.4;50.05;116;5838.4
17-02-20;12:27;33.7;312.4;0.7;243.4;50.04;157;5838.4
17-02-20;12:30;33.7;309.0;0.6;243.4;50.05;129;5838.4
17-02-20;12:33;33.3;313.7;1.0;243.4;50.04;224;5838.4
17-02-20;12:36;33.8;305.4;0.5;243.4;50.06;107;5838.4
17-02-20;12:39;33.7;304.5;0.6;244.3;50.08;138;5838.4
17-02-20;12:42;33.4;299.8;0.5;243.4;50.08;120;5838.4
17-02-20;12:45;33.7;307.3;0.5;243.4;50.06;135;5838.4
17-02-20;12:48;33.7;308.4;0.6;243.4;50.06;122;5838.4
17-02-20;12:51;33.8;293.5;0.4;243.4;50.07;83;5838.4
17-02-20;12:54;33.7;294.4;0.5;243.4;50.06;79;5838.4
17-02-20;12:57;33.7;297.0;0.4;243.4;50.06;83;5838.4
17-02-20;13:00;33.5;305.1;0.4;243.4;50.05;97;5838.4
17-02-20;13:03;33.8;300.1;0.6;242.4;50.04;124;5838.4
17-02-20;13:06;33.9;301.6;0.5;243.4;50.02;104;5838.4
17-02-20;13:09;33.5;298.9;0.4;243.4;50.10;72;5838.4
17-02-20;13:12;33.5;293.5;0.3;242.4;50.04;59;5838.4
17-02-20;13:15;33.5;271.4;0.2;243.4;50.07;47;5838.5
17-02-20;13:18;33.7;284.3;0.3;244.3;50.05;56;5838.5
17-02-20;13:21;33.4;286.2;0.3;243.4;50.07;58;5838.5
17-02-20;13:24;33.3;300.7;0.3;244.3;50.05;60;5838.5
17-02-20;13:27;33.4;304.3;0.5;244.3;50.04;93;5838.5
17-02-20;13:30;33.4;296.7;0.4;243.4;50.04;71;5838.5
17-02-20;13:33;33.4;293.2;0.6;243.4;49.97;104;5838.5
17-02-20;13:36;33.8;295.8;0.4;244.3;50.02;67;5838.5
17-02-20;13:39;33.4;290.0;0.4;244.3;50.02;72;5838.5
17-02-20;13:42;33.4;291.6;0.4;243.4;50.05;87;5838.5
17-02-20;13:45;33.5;298.9;0.5;244.3;50.04;100;5838.5
17-02-20;13:48;33.5;301.4;0.5;244.3;50.06;117;5838.5
17-02-20;13:51;33.8;299.5;0.5;244.3;50.07;109;5838.5
17-02-20;13:54;33.5;297.0;0.4;244.3;50.08;76;5838.5
17-02-20;13:57;33.5;303.2;0.3;245.3;50.08;67;5838.5
17-02-20;14:00;33.3;279.4;0.4;245.3;50.05;62;5838.5
17-02-20;14:03;33.7;302.3;0.5;245.3;50.04;100;5838.5
17-02-20;14:06;33.5;296.0;0.4;245.3;50.05;74;5838.5
17-02-20;14:09;33.5;295.4;0.4;244.3;50.05;82;5838.5
17-02-20;14:12;33.7;299.1;0.4;245.3;50.04;76;5838.5
17-02-20;14:15;33.5;289.7;0.4;245.3;50.05;90;5838.5
17-02-20;14:18;33.7;309.8;0.5;244.3;50.05;114;5838.5
17-02-20;14:21;33.5;301.4;0.6;244.3;50.07;149;5838.5
17-02-20;14:24;33.8;303.5;0.7;244.3;50.04;154;5838.5
17-02-20;14:27;33.8;302.7;0.7;241.4;50.02;150;5838.6
17-02-20;14:30;33.9;297.2;0.6;244.3;50.05;135;5838.6
17-02-20;14:33;33.8;302.3;0.6;244.3;50.04;133;5838.6
17-02-20;14:36;33.7;295.6;0.6;245.3;50.06;137;5838.6
17-02-20;14:39;33.9;302.7;0.7;245.3;50.05;134;5838.6
17-02-20;14:42;33.5;299.4;0.5;245.3;50.04;113;5838.6
17-02-20;14:45;33.8;294.8;0.4;245.3;50.05;81;5838.6
17-02-20;14:48;33.7;291.0;0.3;246.3;50.05;60;5838.6
17-02-20;14:51;33.5;276.4;0.2;245.3;50.05;38;5838.6
17-02-20;14:54;33.5;274.5;0.1;246.3;50.05;30;5838.6
17-02-20;14:57;33.3;267.3;0.1;245.3;50.06;26;5838.6
17-02-20;15:00;33.2;271.8;0.1;245.3;50.03;28;5838.6
17-02-20;15:03;33.3;274.3;0.2;245.3;50.05;33;5838.6
17-02-20;15:06;33.3;280.5;0.1;245.3;50.05;32;5838.6
17-02-20;15:09;33.3;271.8;0.1;245.3;50.05;31;5838.6
17-02-20;15:12;33.2;275.9;0.1;245.3;50.05;25;5838.6
17-02-20;15:15;33.2;276.2;0.1;244.3;50.06;25;5838.6
17-02-20;15:18;33.2;271.5;0.1;245.3;50.05;21;5838.6
17-02-20;15:21;33.2;266.0;0.1;244.3;49.99;19;5838.6
17-02-20;15:24;33.0;273.4;0.1;243.4;50.04;13;5838.6
17-02-20;15:27;33.1;268.7;0.1;244.3;50.06;14;5838.6
17-02-20;15:30;33.0;272.1;0.1;245.3;50.06;17;5838.6
17-02-20;15:33;32.9;267.9;0.1;245.3;50.03;15;5838.6
17-02-20;15:36;33.0;268.9;0.1;245.3;50.03;16;5838.6
17-02-20;15:39;32.7;258.6;0.1;244.3;50.05;16;5838.6
17-02-20;15:42;32.7;267.0;0.1;244.3;50.05;13;5838.6
17-02-20;15:45;32.9;261.9;0.0;244.3;50.05;10;5838.6
17-02-20;15:48;32.9;261.9;0.0;245.3;50.04;12;5838.6
17-02-20;15:51;32.9;262.7;0.0;243.4;50.06;16;5838.6
17-02-20;15:54;32.7;268.7;0.1;245.3;50.05;17;5838.6
17-02-20;15:57;32.6;270.4;0.0;244.3;50.05;14;5838.6
17-02-20;16:00;32.7;257.5;0.0;244.3;50.06;9;5838.6
17-02-20;16:03;32.7;260.1;0.0;245.3;50.04;5;5838.6
17-02-20;16:06;32.6;257.6;0.0;245.3;50.05;3;5838.6
17-02-20;16:09;32.5;258.3;0.0;244.3;50.04;2;5838.6
17-02-20;16:12;32.4;235.4;0.0;245.3;50.05;0;5838.6
17-02-20;16:15;32.4;202.7;0.0;244.3;50.11;0;5838.6
17-02-20;16:18;32.3;193.6;0.0;243.4;50.06;0;5838.6
17-02-20;16:21;32.3;199.6;0.0;243.4;50.05;0;5838.6
17-02-20;16:24;32.2;196.8;0.0;244.3;50.04;0;5838.6
17-02-20;16:27;32.2;240.3;0.0;244.3;50.04;0;5838.6
17-02-20;16:30;32.2;285.7;0.0;244.3;50.05;0;5838.6
17-02-20;16:33;32.0;274.5;0.0;244.3;50.05;0;5838.6
17-02-20;16:36;32.0;259.2;0.0;244.3;50.04;0;5838.6
17-02-20;16:39;31.9;245.5;0.0;244.3;50.03;0;5838.6
17-02-20;16:42;31.9;234.2;0.0;242.4;50.03;0;5838.6
17-02-20;16:45;31.8;216.9;0.0;244.3;50.01;0;5838.6
17-02-20;16:48;31.8;182.0;0.0;243.4;50.0;0;5838.6
17-02-20;16:51;31.7;145.7;0.0;244.3;50.04;0;5838.6
17-02-20;16:54;31.7;106.6;0.0;244.3;50.02;0;5838.6
17-02-21;07:39;26.4;261.6;0.1;245.3;50.04;17;5838.6
17-02-21;07:42;27.2;279.3;0.1;244.3;50.04;24;5838.6
17-02-21;07:45;27.2;285.9;0.1;245.3;50.06;30;5838.6
17-02-21;07:48;28.3;277.1;0.2;245.3;50.05;39;5838.6
17-02-21;07:51;28.6;281.6;0.2;245.3;50.06;50;5838.6
17-02-21;07:54;29.0;282.1;0.3;245.3;50.06;52;5838.6
17-02-21;07:57;29.0;287.4;0.2;245.3;50.02;51;5838.6
17-02-21;08:00;29.0;291.2;0.2;244.3;50.05;33;5838.6
17-02-21;08:03;29.0;269.5;0.1;244.3;50.07;26;5838.6
17-02-21;08:06;29.0;268.0;0.2;244.3;50.09;41;5838.6
17-02-21;08:09;30.2;291.0;0.3;243.4;50.08;54;5838.6
17-02-21;08:12;29.7;273.9;0.2;244.3;50.02;39;5838.6
17-02-21;08:15;30.3;286.3;0.2;244.3;50.04;35;5838.6
17-02-21;08:18;30.3;273.7;0.1;243.4;50.03;33;5838.6
17-02-21;08:21;30.4;259.4;0.1;244.3;50.03;31;5838.6
17-02-21;08:24;30.5;269.6;0.1;241.4;50.03;20;5838.7
17-02-21;08:27;30.4;267.6;0.1;242.4;50.02;31;5838.7
17-02-21;08:30;30.5;276.4;0.2;245.3;50.06;47;5838.7
17-02-21;08:33;30.7;277.8;0.1;244.3;50.06;30;5838.7
17-02-21;08:36;30.4;270.4;0.1;244.3;50.04;17;5838.7
17-02-21;08:39;30.5;260.5;0.0;244.3;50.05;4;5838.7
17-02-21;08:42;30.4;221.9;0.0;244.3;50.05;0;5838.7
17-02-21;08:45;30.4;204.4;0.0;244.3;50.09;1;5838.7
17-02-21;08:48;30.4;266.7;0.0;244.3;50.05;0;5838.7
17-02-21;08:51;30.4;219.1;0.0;244.3;50.07;0;5838.7
17-02-21;08:54;30.4;258.1;0.0;244.3;50.06;0;5838.7
17-02-21;08:57;30.4;218.1;0.0;244.3;50.03;0;5838.7
17-02-21;09:00;30.4;255.9;0.0;243.4;50.05;0;5838.7
17-02-21;09:03;30.3;237.7;0.0;243.4;50.02;0;5838.7
17-02-21;09:06;30.3;303.8;0.0;243.4;50.02;0;5838.7
17-02-21;09:09;30.3;287.5;0.0;243.4;50.03;0;5838.7
17-02-21;09:12;30.3;305.7;0.0;243.4;50.03;0;5838.7
17-02-21;09:15;30.3;316.2;0.0;243.4;50.05;0;5838.7
17-02-21;09:18;30.3;325.0;0.0;243.4;50.00;0;5838.7
17-02-21;09:21;30.3;322.2;0.0;243.4;50.04;0;5838.7
17-02-21;09:24;30.3;325.3;0.0;243.4;50.07;0;5838.7
17-02-21;09:30;30.5;280.9;0.1;243.4;50.03;27;5838.7
17-02-21;09:33;30.5;269.9;0.2;243.4;50.03;32;5838.7
17-02-21;09:36;30.8;293.2;0.3;243.4;50.06;64;5838.7
17-02-21;09:39;30.8;288.8;0.3;243.4;50.01;63;5838.7
17-02-21;09:42;30.8;299.5;0.4;244.3;50.05;71;5838.7
17-02-21;09:45;30.9;291.9;0.4;244.3;50.05;71;5838.7
17-02-21;09:48;31.1;291.7;0.4;244.3;50.05;75;5838.7
17-02-21;09:51;31.4;297.0;0.5;243.4;50.06;90;5838.7
17-02-21;09:54;31.5;291.5;0.3;243.4;50.03;57;5838.7
17-02-21;09:57;31.4;284.1;0.2;243.4;50.07;47;5838.7
17-02-21;10:00;31.4;276.8;0.2;244.3;50.08;37;5838.7
17-02-21;10:03;31.4;270.4;0.1;244.3;50.03;22;5838.7
17-02-21;10:06;31.5;268.3;0.1;244.3;50.02;28;5838.7
17-02-21;10:09;31.4;246.2;0.1;244.3;50.02;12;5838.7
17-02-21;10:12;31.4;257.9;0.0;244.3;50.01;10;5838.7
17-02-21;10:15;31.5;265.7;0.1;243.4;50.03;15;5838.7
17-02-21;10:18;31.5;266.3;0.1;244.3;50.03;24;5838.7
17-02-21;10:21;31.4;277.4;0.2;244.3;50.03;36;5838.7
17-02-21;10:24;31.5;285.2;0.2;245.3;50.04;42;5838.7
17-02-21;10:27;31.6;272.4;0.1;244.3;50.04;19;5838.7
17-02-21;10:30;31.5;268.6;0.1;245.3;50.06;22;5838.7
17-02-21;10:33;31.8;288.8;0.4;244.3;49.99;61;5838.7
17-02-21;10:36;31.9;294.1;0.5;244.3;50.08;106;5838.7
17-02-21;10:39;31.8;301.1;0.5;244.3;50.02;107;5838.7
17-02-21;10:42;32.0;295.7;0.5;243.4;50.05;113;5838.7
17-02-21;10:45;32.0;301.0;0.4;243.4;50.05;86;5838.7
17-02-21;10:48;31.9;297.5;0.2;244.3;50.04;48;5838.7
17-02-21;10:51;31.8;306.2;0.2;245.3;50.05;46;5838.7
17-02-21;10:54;32.0;297.9;0.4;245.3;50.06;61;5838.7
17-02-21;10:57;32.2;276.8;0.2;244.3;50.09;50;5838.7
17-02-21;11:00;32.0;282.1;0.2;244.3;50.05;46;5838.7
17-02-21;11:03;32.2;297.9;0.3;244.3;50.05;59;5838.7
17-02-21;11:06;32.2;295.0;0.4;244.3;50.03;75;5838.7
17-02-21;11:09;32.3;291.7;0.4;244.3;50.03;72;5838.7
17-02-21;11:12;32.2;284.1;0.3;244.3;50.06;57;5838.7
17-02-21;11:15;32.4;286.5;0.3;244.3;50.04;59;5838.8
17-02-21;11:18;32.4;293.4;0.4;244.3;50.02;80;5838.8
17-02-21;11:21;32.3;285.2;0.4;244.3;50.00;64;5838.8
17-02-21;11:24;32.6;290.9;0.4;244.3;50.01;75;5838.8
17-02-21;11:27;32.5;291.5;0.4;244.3;50.03;74;5838.8
17-02-21;11:30;32.3;293.2;0.3;243.4;50.02;64;5838.8
17-02-21;11:33;32.5;296.4;0.4;244.3;50.02;70;5838.8
17-02-21;11:36;32.6;294.7;0.4;244.3;50.03;67;5838.8
17-02-21;11:39;32.5;284.3;0.2;243.4;50.08;48;5838.8
17-02-21;11:42;32.5;288.8;0.4;243.4;50.01;53;5838.8
17-02-21;11:45;32.6;289.5;0.4;243.4;50.05;69;5838.8
17-02-21;11:48;32.7;302.4;0.5;243.4;50.02;110;5838.8
17-02-21;11:51;32.9;302.6;0.5;244.3;50.14;119;5838.8
17-02-21;11:54;32.7;298.0;0.5;243.4;50.04;85;5838.8
17-02-21;11:57;33.0;287.9;0.5;243.4;50.05;91;5838.8
17-02-21;12:00;33.0;291.3;0.5;243.4;50.05;91;5838.8
17-02-21;12:03;33.0;295.7;0.5;243.4;50.01;99;5838.8
17-02-21;12:06;32.9;298.0;0.5;243.4;50.05;119;5838.8
17-02-21;12:09;33.1;294.2;0.5;243.4;50.05;99;5838.8
17-02-21;12:12;33.0;285.7;0.3;243.4;50.07;61;5838.8
17-02-21;12:15;32.9;290.9;0.3;242.4;50.10;60;5838.8
17-02-21;12:18;32.9;290.0;0.4;242.4;50.04;78;5838.8
17-02-21;12:21;33.1;293.1;0.5;243.4;50.04;98;5838.8
17-02-21;12:24;33.1;312.0;0.5;242.4;50.05;110;5838.8
17-02-21;12:27;33.2;303.8;0.5;243.4;50.06;110;5838.8
17-02-21;12:30;33.2;298.6;0.6;241.4;50.07;118;5838.9
17-02-21;12:33;33.2;296.3;0.5;243.4;50.02;120;5838.9
17-02-21;12:36;33.4;301.0;0.5;242.4;50.05;113;5838.9
17-02-21;12:39;33.2;295.0;0.5;242.4;50.06;108;5838.9
17-02-21;12:42;33.2;303.0;0.6;243.4;50.06;118;5838.9
17-02-21;12:45;33.3;305.1;0.6;244.3;50.09;133;5838.9
17-02-21;12:48;33.3;298.8;0.6;243.4;50.07;116;5838.9
17-02-21;12:51;33.4;303.0;0.5;243.4;50.07;110;5838.9
17-02-21;12:54;33.4;298.5;0.5;242.4;50.07;100;5838.9
17-02-21;12:57;33.3;292.3;0.4;242.4;50.06;93;5838.9
17-02-21;13:00;33.3;300.8;0.4;243.4;50.06;88;5838.9
17-02-21;13:03;33.3;290.7;0.2;242.4;50.02;46;5838.9
17-02-21;13:06;33.2;287.1;0.3;242.4;50.01;53;5838.9
17-02-21;13:09;33.2;303.8;0.5;242.4;50.01;90;5838.9
17-02-21;13:12;33.4;266.3;1.1;243.4;50.04;264;5838.9
17-02-21;13:15;33.8;297.6;1.5;243.4;50.03;378;5838.9
17-02-21;13:18;33.8;303.2;1.2;244.3;50.07;286;5839.0
17-02-21;13:21;33.8;309.5;0.9;242.4;50.05;214;5839.0
17-02-21;13:24;34.0;306.4;0.5;243.4;50.04;106;5839.0
17-02-21;13:27;33.7;302.1;0.4;244.3;50.07;87;5839.0
17-02-21;13:30;33.5;301.3;0.4;244.3;50.06;90;5839.0
17-02-21;13:33;33.7;297.3;0.5;243.4;49.98;78;5839.0
17-02-21;13:36;33.7;288.5;0.3;243.4;50.04;55;5839.0
17-02-21;13:39;33.4;297.0;0.6;243.4;50.04;117;5839.0
17-02-21;13:42;33.9;298.3;0.7;244.3;50.11;136;5839.0
17-02-21;13:45;33.7;300.7;0.5;244.3;50.07;120;5839.0
17-02-21;13:48;33.5;286.0;0.4;243.4;50.06;90;5839.0
17-02-21;13:51;33.7;286.2;0.4;243.4;50.05;73;5839.0
17-02-21;13:54;33.3;287.6;0.2;244.3;50.08;39;5839.0
17-02-21;13:57;33.4;265.2;0.1;244.3;50.06;24;5839.0
17-02-21;14:00;33.3;273.3;0.2;244.3;50.08;38;5839.0
17-02-21;14:03;33.4;276.4;0.2;245.3;50.06;45;5839.0
17-02-21;14:06;33.3;270.2;0.1;244.3;50.04;23;5839.0
17-02-21;14:09;33.2;259.4;0.1;243.4;50.03;23;5839.0
17-02-21;14:12;33.1;282.8;0.5;243.4;50.03;103;5839.0
17-02-21;14:15;33.7;301.6;0.5;244.3;50.04;114;5839.0
17-02-21;14:18;33.4;314.2;0.7;244.3;50.06;159;5839.0
17-02-21;14:21;33.7;295.6;1.1;245.3;50.05;276;5839.1
17-02-21;14:24;34.0;305.4;1.2;245.3;50.10;285;5839.1
17-02-21;14:27;34.0;301.4;1.0;244.3;50.02;239;5839.1
17-02-21;14:30;33.7;300.7;0.5;244.3;50.05;105;5839.1
17-02-21;14:33;33.7;302.1;0.5;244.3;50.02;83;5839.1
17-02-21;14:36;33.8;304.2;0.5;245.3;50.04;98;5839.1
17-02-21;14:39;33.4;307.0;0.5;245.3;50.03;135;5839.1
17-02-21;14:42;33.8;299.1;0.5;245.3;50.05;98;5839.1
17-02-21;14:45;33.7;286.0;0.4;244.3;50.05;59;5839.1
17-02-21;14:48;33.5;287.2;0.3;244.3;50.07;52;5839.1
17-02-21;14:51;33.5;282.4;0.2;245.3;50.07;47;5839.1
17-02-21;14:54;33.4;286.3;0.4;245.3;50.06;72;5839.1
17-02-21;14:57;33.5;286.8;0.3;245.3;50.05;51;5839.1
17-02-21;15:00;33.5;281.3;0.4;245.3;50.04;73;5839.1
17-02-21;15:03;33.7;285.6;0.3;245.3;50.03;59;5839.1
17-02-21;15:06;33.3;289.4;0.2;245.3;50.07;48;5839.1
17-02-21;15:09;33.4;273.3;0.1;246.3;50.06;34;5839.1
17-02-21;15:12;33.4;282.1;0.1;245.3;50.05;29;5839.1
17-02-21;15:15;33.3;262.0;0.0;245.3;50.04;10;5839.1
17-02-21;15:18;33.3;266.1;0.1;245.3;50.03;26;5839.1
17-02-21;15:21;33.3;286.5;0.2;246.3;50.03;36;5839.1
17-02-21;15:24;33.2;289.3;0.2;245.3;50.04;43;5839.1
17-02-21;15:27;33.2;272.7;0.1;246.3;50.01;31;5839.2
17-02-21;15:30;33.3;274.8;0.2;246.3;50.05;32;5839.2
17-02-21;15:33;33.2;283.8;0.1;245.3;50.02;31;5839.2
17-02-21;15:36;33.2;277.5;0.1;246.3;50.03;27;5839.2
17-02-21;15:39;33.1;279.9;0.1;246.3;50.04;24;5839.2
17-02-21;15:42;33.2;268.6;0.1;246.3;50.03;13;5839.2
17-02-21;15:45;33.0;264.8;0.1;245.3;50.04;16;5839.2
17-02-21;15:48;32.9;263.8;0.1;246.3;50.06;22;5839.2
17-02-21;15:51;32.9;266.7;0.1;245.3;50.05;18;5839.2
17-02-21;15:54;32.9;270.4;0.1;246.3;50.05;21;5839.2
17-02-21;15:57;33.0;271.4;0.1;246.3;50.04;24;5839.2
17-02-21;16:00;32.9;268.6;0.0;246.3;50.05;12;5839.2
17-02-21;16:03;32.7;255.1;0.0;245.3;50.02;9;5839.2
17-02-21;16:06;32.7;258.1;0.1;245.3;50.05;10;5839.2
17-02-21;16:09;32.7;259.7;0.1;245.3;50.02;20;5839.2
17-02-21;16:12;32.6;265.2;0.1;245.3;49.99;15;5839.2
17-02-21;16:15;32.7;269.3;0.0;245.3;50.02;11;5839.2
17-02-21;16:18;32.6;257.3;0.0;245.3;50.02;8;5839.2
17-02-21;16:21;32.5;257.3;0.0;245.3;50.03;4;5839.2
17-02-21;16:24;32.5;241.5;0.0;244.3;50.02;4;5839.2
17-02-21;16:27;32.5;257.0;0.0;245.3;50.05;5;5839.2
17-02-21;16:30;32.5;248.1;0.0;245.3;50.03;10;5839.2
17-02-21;16:33;32.5;250.3;0.0;245.3;50.04;12;5839.2
17-02-21;16:36;32.5;261.7;0.0;244.3;50.02;7;5839.2
17-02-21;16:39;32.5;237.1;0.0;245.3;50.03;4;5839.2
17-02-21;16:42;32.4;228.5;0.0;245.3;50.03;1;5839.2
17-02-21;16:45;32.3;201.5;0.0;245.3;50.03;0;5839.2
17-02-21;16:48;32.3;166.4;0.0;244.3;50.03;0;5839.2
17-02-22;06:57;26.1;268.6;0.1;242.4;50.06;16;5839.2
17-02-22;07:00;26.8;272.0;0.1;242.4;50.09;19;5839.2
17-02-22;07:03;26.8;270.1;0.1;244.3;50.10;20;5839.2
17-02-22;07:06;27.2;279.9;0.1;244.3;50.07;23;5839.2
17-02-22;07:09;27.5;280.0;0.1;244.3;50.03;24;5839.2
17-02-22;07:12;27.5;272.4;0.1;243.4;50.01;33;5839.2
17-02-22;07:15;28.3;300.8;0.3;242.4;50.02;53;5839.2
17-02-22;07:18;28.6;292.2;0.2;243.4;50.08;40;5839.2
17-02-22;07:21;28.6;286.8;0.2;243.4;50.06;34;5839.2
17-02-22;07:24;29.0;284.7;0.2;242.4;50.03;29;5839.2
17-02-22;07:27;29.7;277.2;0.1;244.3;50.04;26;5839.2
17-02-22;07:30;29.4;287.6;0.1;243.4;50.06;27;5839.2
17-02-22;07:33;29.4;281.9;0.1;242.4;50.07;27;5839.2
17-02-22;07:36;30.1;279.1;0.1;243.4;50.04;30;5839.2
17-02-22;07:39;30.2;268.7;0.1;241.4;50.03;27;5839.2
17-02-22;07:42;30.2;270.9;0.1;243.4;50.05;30;5839.2
17-02-22;07:45;30.4;273.6;0.1;242.4;50.06;29;5839.2
17-02-22;07:48;30.4;286.0;0.1;245.3;50.03;27;5839.2
17-02-22;07:51;30.5;273.0;0.1;246.3;50.04;30;5839.2
17-02-22;07:54;30.5;286.5;0.2;244.3;50.06;39;5839.2
17-02-22;07:57;30.4;289.0;0.2;245.3;50.06;44;5839.2
17-02-22;08:00;30.8;298.2;0.3;245.3;50.08;59;5839.2
17-02-22;08:03;30.9;303.3;0.4;245.3;50.07;83;5839.2
17-02-22;08:06;31.0;303.2;0.5;244.3;50.06;102;5839.2
17-02-22;08:09;30.9;298.8;0.6;246.3;50.06;118;5839.2
17-02-22;08:12;31.4;311.2;0.7;246.3;50.07;154;5839.2
17-02-22;08:15;31.4;314.3;0.7;245.3;50.05;183;5839.2
17-02-22;08:18;31.6;305.8;0.9;246.3;50.03;206;5839.2
17-02-22;08:21;31.7;306.1;0.9;246.3;50.05;206;5839.3
17-02-22;08:24;31.9;308.0;0.9;246.3;50.05;202;5839.3
17-02-22;08:27;31.8;300.1;0.9;246.3;50.05;192;5839.3
17-02-22;08:30;32.0;309.0;0.9;246.3;50.06;200;5839.3
17-02-22;08:33;32.3;306.7;0.9;246.3;50.04;193;5839.3
17-02-22;08:36;31.9;308.4;1.0;246.3;50.06;207;5839.3
17-02-22;08:39;32.0;307.3;1.1;245.3;50.05;247;5839.3
17-02-22;08:42;32.2;309.6;1.3;245.3;50.01;297;5839.3
17-02-22;08:45;32.2;305.7;1.4;246.3;50.03;330;5839.3
17-02-22;08:48;32.4;305.7;1.4;246.3;50.12;315;5839.4
17-02-22;08:51;32.4;305.2;1.3;246.3;50.04;310;5839.4
17-02-22;08:54;32.6;303.8;1.4;246.3;50.08;340;5839.4
17-02-22;08:57;32.9;301.4;1.5;246.3;50.03;356;5839.4
17-02-22;09:00;32.7;305.4;1.8;246.3;50.06;421;5839.4
17-02-22;09:03;33.3;301.7;1.7;247.3;50.05;420;5839.4
17-02-22;09:06;33.3;307.3;1.7;246.3;50.05;395;5839.5
17-02-22;09:09;33.4;306.2;1.7;246.3;50.05;423;5839.5
17-02-22;09:12;33.5;306.4;1.8;246.3;50.03;430;5839.5
17-02-22;09:15;33.5;303.8;1.3;246.3;50.05;317;5839.5
17-02-22;09:18;33.7;303.3;1.0;246.3;50.00;204;5839.5
17-02-22;09:21;33.7;309.5;1.1;246.3;50.06;272;5839.6
17-02-22;09:24;33.7;308.2;1.2;246.3;50.02;296;5839.6
17-02-22;09:27;33.8;305.5;1.3;246.3;50.01;319;5839.6
17-02-22;09:30;34.0;307.4;1.4;246.3;50.03;339;5839.6
17-02-22;09:33;33.9;306.4;1.2;246.3;50.03;303;5839.6
17-02-22;09:36;34.1;312.4;1.1;246.3;50.04;289;5839.6
17-02-22;09:39;34.1;307.4;1.3;247.3;50.06;286;5839.6
17-02-22;09:42;34.0;308.6;1.2;246.3;50.06;295;5839.7
17-02-22;09:45;34.4;310.9;1.2;246.3;50.04;285;5839.7
17-02-22;09:48;34.1;306.4;1.1;247.3;50.07;259;5839.7
17-02-22;09:51;34.1;309.9;1.1;247.3;50.01;226;5839.7
17-02-22;09:54;34.2;305.5;0.7;247.3;50.05;167;5839.7
17-02-22;09:57;34.0;302.3;0.5;247.3;50.07;107;5839.7
17-02-22;10:00;34.0;302.4;0.4;244.3;50.11;83;5839.7
17-02-22;10:03;33.7;297.6;0.4;244.3;50.02;76;5839.7
17-02-22;10:06;33.8;294.7;0.4;244.3;50.05;73;5839.7
17-02-22;10:09;33.8;291.2;0.4;244.3;50.04;70;5839.7
17-02-22;10:12;33.7;289.3;0.4;244.3;50.03;64;5839.7
17-02-22;10:15;33.7;284.7;0.3;243.4;50.02;60;5839.7
17-02-22;10:18;33.7;300.8;0.4;244.3;50.05;67;5839.7
17-02-22;10:21;33.5;297.9;0.4;244.3;50.04;79;5839.7
17-02-22;10:24;33.8;284.9;0.4;244.3;50.04;73;5839.7
17-02-22;10:27;33.5;286.9;0.4;242.4;50.06;64;5839.8
17-02-22;10:30;33.3;286.2;0.3;242.4;50.05;60;5839.8
17-02-22;10:33;33.3;286.2;0.3;243.4;50.05;49;5839.8
17-02-22;10:36;33.3;283.8;0.2;243.4;50.04;43;5839.8
17-02-22;10:39;33.3;289.1;0.2;244.3;50.05;46;5839.8
17-02-22;10:42;33.2;281.9;0.2;242.4;50.03;46;5839.8
17-02-22;10:45;33.2;275.8;0.2;243.4;50.05;42;5839.8
17-02-22;10:48;33.1;279.0;0.2;242.4;50.06;37;5839.8
17-02-22;10:51;33.1;272.1;0.2;243.4;50.06;41;5839.8
17-02-22;10:54;33.1;288.2;0.3;243.4;50.05;60;5839.8
17-02-22;10:57;33.2;297.0;0.4;241.4;50.05;73;5839.8
17-02-22;11:00;33.2;288.2;0.5;242.4;50.04;71;5839.8
17-02-22;11:03;33.2;292.2;0.4;242.4;50.02;62;5839.8
17-02-22;11:06;33.1;291.9;0.4;245.3;50.01;71;5839.8
17-02-22;11:09;33.2;296.1;0.4;243.4;50.05;75;5839.8
17-02-22;11:12;33.1;294.8;0.4;243.4;50.03;64;5839.8
17-02-22;11:15;33.2;291.9;0.4;243.4;50.02;71;5839.8
17-02-22;11:18;33.2;292.9;0.4;243.4;50.03;66;5839.8
17-02-22;11:21;33.1;295.8;0.3;383.4;50.04;59;5839.8
17-02-22;11:24;33.1;282.5;0.2;243.4;50.04;49;5839.8
17-02-22;11:27;33.1;281.3;0.2;242.4;50.04;47;5839.8
17-02-22;11:30;33.1;290.3;0.2;243.4;50.04;47;5839.8
17-02-22;11:33;33.0;290.4;0.2;244.3;50.05;45;5839.8
17-02-22;11:36;32.9;286.2;0.2;244.3;50.03;34;5839.8
17-02-22;11:39;32.9;288.2;0.1;242.4;50.05;37;5839.8
17-02-22;11:42;33.0;278.9;0.2;242.4;50.04;35;5839.8
17-02-22;11:45;32.9;279.1;0.2;242.4;50.04;37;5839.8
17-02-22;11:48;32.7;4.8;0.2;242.4;50.06;37;5839.8
17-02-22;11:51;32.7;273.1;0.1;242.4;50.06;39;5839.8
17-02-22;11:54;33.0;283.3;0.2;243.4;49.98;30;5839.8
17-02-22;11:57;32.9;273.6;0.1;242.4;50.05;31;5839.8
17-02-22;12:00;32.6;280.6;0.2;242.4;50.05;41;5839.8
17-02-22;12:03;32.7;281.5;0.2;242.4;50.02;39;5839.8
17-02-22;12:06;32.6;293.9;0.3;241.4;50.01;47;5839.8
17-02-22;12:09;32.9;284.6;0.3;243.4;50.06;50;5839.8
17-02-22;12:12;32.9;283.1;0.2;242.4;50.05;43;5839.8
17-02-22;12:15;32.9;278.0;0.2;241.4;50.07;51;5839.8
17-02-22;12:18;32.7;277.5;0.1;242.4;50.06;25;5839.8
17-02-22;12:21;32.9;293.2;0.2;242.4;50.06;43;5839.8
17-02-22;12:24;32.7;298.9;0.3;243.4;50.06;55;5839.8
17-02-22;12:27;32.9;302.1;0.5;242.4;50.01;80;5839.8
17-02-22;12:30;32.7;274.5;0.2;242.4;50.06;47;5839.9
17-02-22;12:33;33.0;292.0;0.2;242.4;50.02;46;5839.9
17-02-22;12:36;32.7;287.6;0.2;242.4;50.02;45;5839.9
17-02-22;12:39;32.9;279.3;0.2;243.4;50.02;40;5839.9
17-02-22;12:42;32.7;277.5;0.2;242.4;50.05;35;5839.9
17-02-22;12:45;32.7;270.9;0.1;242.4;50.05;24;5839.9
17-02-22;12:48;32.6;268.5;0.0;241.4;50.07;11;5839.9
17-02-22;12:51;32.5;252.6;0.1;242.4;50.06;20;5839.9
17-02-22;12:54;32.7;263.2;0.1;242.4;50.05;32;5839.9
17-02-22;12:57;32.6;290.0;0.3;241.4;50.07;58;5839.9
17-02-22;13:00;33.0;288.8;0.3;242.4;50.07;64;5839.9
17-02-22;13:03;32.7;277.4;0.1;240.4;50.02;29;5839.9
17-02-22;13:06;32.7;271.8;0.1;242.4;50.02;15;5839.9
17-02-22;13:09;32.7;273.0;0.1;240.4;50.04;23;5839.9
17-02-22;13:12;32.9;263.0;0.2;242.4;50.03;51;5839.9
17-02-22;13:15;32.7;291.9;0.2;242.4;50.02;51;5839.9
17-02-22;13:18;32.7;284.0;0.4;241.4;50.00;60;5839.9
17-02-22;13:21;32.9;286.2;0.2;242.4;50.09;48;5839.9
17-02-22;13:24;32.7;292.0;0.3;243.4;50.06;52;5839.9
17-02-22;13:27;32.9;291.0;0.3;242.4;50.05;55;5839.9
17-02-22;13:30;32.9;292.9;0.3;242.4;50.04;54;5839.9
17-02-22;13:33;32.7;285.4;0.2;242.4;50.04;46;5839.9
17-02-22;13:36;32.7;288.5;0.4;242.4;50.03;63;5839.9
17-02-22;13:39;32.9;286.5;0.4;243.4;50.05;67;5839.9
17-02-22;13:42;32.9;283.5;0.1;242.4;50.06;26;5839.9
17-02-22;13:45;32.9;277.1;0.1;243.4;50.05;37;5839.9
17-02-22;13:48;33.0;284.1;0.2;242.4;50.05;47;5839.9
17-02-22;13:51;32.7;286.0;0.2;243.4;50.04;38;5839.9
17-02-22;13:54;32.7;275.0;0.2;242.4;50.04;34;5839.9
17-02-22;13:57;32.7;284.7;0.2;243.4;50.08;35;5839.9
17-02-22;14:00;32.6;274.8;0.2;243.4;50.05;37;5839.9
17-02-22;14:03;33.0;283.3;0.2;243.4;50.01;36;5839.9
17-02-22;14:06;32.7;268.3;0.1;243.4;50.04;28;5839.9
17-02-22;14:09;32.7;288.2;0.2;243.4;50.02;48;5839.9
17-02-22;14:12;32.5;279.3;0.1;243.4;50.08;29;5839.9
17-02-22;14:15;32.9;263.9;0.1;243.4;50.06;27;5839.9
17-02-22;14:18;32.6;272.3;0.2;243.4;50.05;35;5839.9
17-02-22;14:21;32.6;274.0;0.1;243.4;50.04;27;5839.9
17-02-22;14:24;32.7;270.5;0.1;243.4;50.05;18;5839.9
17-02-22;14:27;32.6;269.9;0.1;243.4;50.06;20;5839.9
17-02-22;14:30;32.6;259.8;0.0;244.3;50.06;10;5839.9
17-02-22;14:33;32.5;256.0;0.0;243.4;50.05;10;5839.9
17-02-22;14:36;32.5;245.0;0.0;243.4;50.05;0;5839.9
17-02-22;14:39;32.4;250.9;0.0;244.3;50.06;11;5839.9
17-02-22;14:42;32.6;249.7;0.0;244.3;50.05;10;5839.9
17-02-22;14:45;32.5;265.8;0.1;243.4;50.05;20;5839.9
17-02-22;14:48;32.6;257.9;0.1;243.4;50.07;26;5839.9
17-02-22;14:51;32.5;253.8;0.1;244.3;50.05;17;5839.9
17-02-22;14:54;32.4;252.2;0.0;244.3;50.06;12;5839.9
17-02-22;14:57;32.4;245.2;0.0;244.3;50.04;9;5839.9
17-02-22;15:00;32.5;257.8;0.0;244.3;50.05;8;5839.9
17-02-22;15:03;32.4;243.7;0.0;244.3;50.04;0;5839.9
17-02-22;15:06;32.3;216.6;0.0;244.3;50.06;3;5839.9
17-02-22;15:09;32.3;212.5;0.0;244.3;50.05;2;5839.9
17-02-22;15:12;32.3;241.9;0.0;244.3;50.04;7;5839.9
17-02-22;15:15;32.4;259.8;0.0;245.3;50.05;8;5839.9
17-02-22;15:18;32.2;264.5;0.0;244.3;50.05;5;5839.9
17-02-22;15:21;32.2;263.8;0.0;245.3;49.99;5;5839.9
17-02-22;15:24;32.2;263.8;0.0;245.3;50.03;2;5839.9
17-02-22;15:27;32.0;257.8;0.1;245.3;49.99;9;5839.9
17-02-22;15:30;32.2;233.2;0.0;245.3;50.05;7;5839.9
17-02-22;15:33;32.2;236.4;0.0;245.3;50.03;4;5839.9
17-02-22;15:36;32.0;254.2;0.0;245.3;50.10;3;5839.9
17-02-22;15:39;32.0;227.0;0.0;244.3;50.09;3;5839.9
17-02-22;15:42;32.0;244.6;0.0;245.3;50.05;2;5839.9
17-02-22;15:45;32.2;232.6;0.0;245.3;50.08;5;5839.9
17-02-22;15:48;32.0;244.7;0.0;244.3;50.04;6;5839.9
17-02-22;15:51;31.9;255.1;0.0;245.3;50.03;7;5839.9
17-02-22;15:54;31.9;260.0;0.0;245.3;50.04;6;5839.9
17-02-22;15:57;31.8;203.9;0.0;244.3;50.05;4;5839.9
17-02-22;16:00;31.8;211.5;0.0;244.3;50.02;0;5839.9
17-02-22;16:03;31.8;231.5;0.0;245.3;50.09;0;5839.9
17-02-22;16:06;31.8;250.0;0.0;245.3;50.04;0;5839.9
17-02-22;16:09;31.7;283.1;0.0;245.3;50.03;0;5839.9
17-02-22;16:12;31.7;285.0;0.0;244.3;50.04;0;5839.9
17-02-22;16:15;31.7;296.0;0.0;245.3;50.03;0;5839.9
17-02-22;16:18;31.6;254.7;0.0;248.2;50.04;0;5839.9
17-02-22;16:21;31.6;205.8;0.0;246.3;50.03;0;5839.9
17-02-22;16:24;31.5;220.6;0.0;245.3;50.03;0;5839.9
17-02-22;16:27;31.5;244.0;0.0;245.3;50.02;0;5839.9
17-02-22;16:30;31.5;231.7;0.0;246.3;50.06;0;5839.9
17-02-22;16:33;31.5;170.8;0.0;246.3;50.04;0;5839.9
17-02-22;16:36;31.4;157.7;0.0;246.3;50.04;0;5839.9
17-02-23;07:06;26.4;272.3;0.1;245.3;50.09;19;5839.9
17-02-23;07:09;26.8;278.0;0.1;245.3;50.03;22;5839.9
17-02-23;07:12;27.2;274.0;0.1;246.3;50.03;25;5839.9
17-02-23;07:15;26.8;270.2;0.1;246.3;50.02;28;5839.9
17-02-23;07:18;27.9;267.6;0.2;245.3;49.98;31;5839.9
17-02-23;07:21;28.6;280.2;0.1;246.3;50.06;29;5839.9
17-02-23;07:24;28.3;279.0;0.1;245.3;50.02;24;5839.9
17-02-23;07:27;29.0;276.7;0.2;245.3;49.97;24;5839.9
17-02-23;07:30;29.4;282.7;0.2;245.3;50.04;38;5839.9
17-02-23;07:33;29.4;287.6;0.3;246.3;50.06;51;5839.9
17-02-23;07:36;29.7;280.6;0.2;246.3;50.02;49;5840.0
17-02-23;07:39;29.7;289.3;0.2;246.3;50.03;47;5840.0
17-02-23;07:42;30.3;283.8;0.2;247.3;50.03;36;5840.0
17-02-23;07:45;30.2;270.5;0.1;247.3;50.06;29;5840.0
17-02-23;07:48;30.3;285.2;0.2;246.3;50.02;38;5840.0
17-02-23;07:51;30.4;276.7;0.2;246.3;50.03;40;5840.0
17-02-23;07:54;30.5;263.6;0.2;247.3;50.03;47;5840.0
17-02-23;07:57;30.5;289.5;0.4;247.3;50.06;80;5840.0
17-02-23;08:00;30.8;276.1;0.8;247.3;50.06;179;5840.0
17-02-23;08:03;31.2;300.2;0.6;247.3;50.01;92;5840.0
17-02-23;08:06;31.0;268.6;1.1;247.3;50.06;234;5840.0
17-02-23;08:09;31.2;298.2;0.5;247.3;50.06;115;5840.0
17-02-23;08:12;31.2;324.0;1.1;247.3;50.05;282;5840.0
17-02-23;08:15;31.4;287.5;0.7;247.3;50.04;146;5840.0
17-02-23;08:18;31.9;4.8;1.3;248.2;50.06;301;5840.0
17-02-23;08:21;32.2;309.0;1.9;248.2;50.03;461;5840.0
17-02-23;08:24;32.4;305.4;0.8;247.3;50.04;177;5840.1
17-02-23;08:27;32.7;309.0;2.0;248.2;50.08;485;5840.1
17-02-23;08:30;33.0;300.5;1.8;247.3;50.03;445;5840.1
17-02-23;08:33;32.5;290.4;0.9;246.3;50.04;197;5840.1
17-02-23;08:36;32.9;312.5;1.1;248.2;50.03;263;5840.1
17-02-23;08:39;32.9;301.7;0.9;247.3;50.04;202;5840.1
17-02-23;08:42;32.7;268.7;1.8;248.2;50.04;454;5840.2
17-02-23;08:45;33.3;302.3;1.2;248.2;50.04;299;5840.2
17-02-23;08:48;33.2;301.9;2.0;248.2;50.03;511;5840.2
17-02-23;08:51;33.5;304.3;2.0;248.2;50.04;565;5840.2
17-02-23;08:54;33.4;307.3;1.2;247.3;50.05;314;5840.3
17-02-23;08:57;33.1;289.5;0.4;247.3;50.05;83;5840.3
17-02-23;09:00;32.9;306.8;0.9;247.3;50.03;226;5840.3
17-02-23;09:03;33.1;277.8;1.9;247.3;50.03;502;5840.3
17-02-23;09:06;33.4;318.4;2.2;248.2;50.02;581;5840.3
17-02-23;09:09;33.8;297.2;1.0;246.3;50.03;250;5840.3
17-02-23;09:12;33.5;276.2;2.1;248.2;50.08;514;5840.3
17-02-23;09:15;33.9;285.9;1.5;247.3;50.04;392;5840.4
17-02-23;09:18;33.9;289.7;3.5;248.2;50.04;874;5840.4
17-02-23;09:21;34.0;286.3;0.8;247.3;50.05;170;5840.4
17-02-23;09:24;33.8;289.8;0.6;246.3;50.03;124;5840.4
17-02-23;09:27;33.5;302.7;0.4;246.3;50.04;90;5840.4
17-02-23;09:30;33.7;292.6;0.3;247.3;50.05;49;5840.5
17-02-23;09:33;33.4;289.1;0.4;246.3;50.05;72;5840.5
17-02-23;09:36;33.4;294.8;0.6;246.3;50.06;132;5840.5
17-02-23;09:39;33.5;295.4;0.4;246.3;50.04;78;5840.5
17-02-23;09:42;33.5;307.9;0.5;246.3;50.04;104;5840.5
17-02-23;09:45;33.5;305.7;0.5;246.3;50.06;100;5840.5
17-02-23;09:48;33.8;289.1;0.5;246.3;50.02;95;5840.5
17-02-23;09:51;33.7;285.2;2.7;247.3;50.05;723;5840.5
17-02-23;09:54;34.5;302.0;1.0;246.3;50.06;236;5840.5
17-02-23;09:57;34.1;294.2;0.8;247.3;50.05;182;5840.5
17-02-23;10:00;34.4;306.2;1.7;248.2;50.07;397;5840.5
17-02-23;10:03;34.2;302.9;2.8;248.2;50.02;683;5840.6
17-02-23;10:06;34.4;291.9;0.5;246.3;50.04;107;5840.6
17-02-23;10:09;34.0;293.7;0.4;246.3;50.03;75;5840.6
17-02-23;10:12;34.0;297.3;0.7;247.3;50.04;158;5840.6
17-02-23;10:15;34.1;297.2;1.1;246.3;50.05;275;5840.6
17-02-23;10:18;34.0;293.5;0.3;246.3;50.04;54;5840.6
17-02-23;10:21;33.8;306.5;0.6;246.3;50.05;143;5840.6
17-02-23;10:24;34.4;300.2;2.7;248.2;50.05;704;5840.6
17-02-23;10:27;34.0;298.9;0.4;245.3;50.06;84;5840.7
17-02-23;10:30;33.8;298.3;0.4;245.3;50.06;74;5840.7
17-02-23;10:33;33.9;268.7;1.0;247.3;50.03;246;5840.7
17-02-23;10:36;34.0;305.1;0.8;244.3;50.03;196;5840.7
17-02-23;10:39;34.5;264.9;1.7;246.3;50.08;414;5840.7
17-02-23;10:42;34.8;291.9;1.5;245.3;50.05;344;5840.7
17-02-23;10:45;34.5;303.5;0.7;245.3;50.04;154;5840.7
17-02-23;10:48;34.2;284.1;1.2;245.3;50.03;283;5840.8
17-02-23;10:51;34.2;297.5;1.1;245.3;50.06;257;5840.8
17-02-23;10:54;34.7;298.0;2.6;246.3;50.06;682;5840.8
17-02-23;10:57;34.9;307.6;1.1;245.3;50.02;277;5840.8
17-02-23;11:00;34.6;301.3;1.0;245.3;50.09;231;5840.8
17-02-23;11:03;34.7;318.3;1.8;246.3;50.03;432;5840.8
17-02-23;11:06;35.3;298.6;2.5;245.3;50.05;621;5840.9
17-02-23;11:09;35.4;307.7;1.1;246.3;50.03;261;5840.9
17-02-23;11:12;34.8;290.6;0.7;244.3;50.03;164;5840.9
17-02-23;11:15;35.0;310.9;1.2;245.3;50.01;303;5840.9
17-02-23;11:18;35.3;279.9;1.4;246.3;50.03;333;5840.9
17-02-23;11:21;35.4;310.5;1.4;245.3;50.05;327;5841.0
17-02-23;11:24;35.2;295.6;1.0;245.3;50.06;241;5841.0
17-02-23;11:27;35.3;294.7;1.1;246.3;50.03;252;5841.0
17-02-23;11:30;35.3;311.5;1.2;244.3;50.05;284;5841.0
17-02-23;11:33;35.4;266.0;2.1;246.3;50.02;641;5841.0
17-02-23;11:36;35.9;290.1;1.3;244.3;50.05;291;5841.1
17-02-23;11:39;35.7;301.4;1.8;245.3;50.05;417;5841.1
17-02-23;11:42;35.7;317.5;2.3;245.3;50.08;624;5841.1
17-02-23;11:45;35.5;284.9;1.7;245.3;50.05;422;5841.1
17-02-23;11:48;35.4;276.1;1.2;245.3;50.02;275;5841.1
17-02-23;11:51;35.9;311.4;4.6;246.3;50.04;1121;5841.2
17-02-23;11:54;36.1;290.3;1.4;245.3;50.05;322;5841.2
17-02-23;11:57;36.1;300.4;1.2;245.3;50.03;274;5841.2
17-02-23;12:00;35.6;302.7;0.7;244.3;50.03;160;5841.2
17-02-23;12:03;35.7;284.4;1.0;245.3;50.04;230;5841.3
17-02-23;12:06;36.3;291.6;4.7;247.3;50.04;1152;5841.3
17-02-23;12:09;36.2;291.0;0.9;245.3;50.05;211;5841.3
17-02-23;12:12;36.2;305.5;4.2;246.3;50.05;556;5841.3
17-02-23;12:15;36.1;271.7;1.4;244.3;50.05;345;5841.4
17-02-23;12:18;36.1;300.7;1.0;246.3;50.07;242;5841.4
17-02-23;12:21;36.0;298.8;0.9;245.3;50.10;207;5841.4
17-02-23;12:24;36.3;308.3;1.4;245.3;50.04;318;5841.4
17-02-23;12:27;36.3;296.4;5.7;247.3;50.06;1412;5841.4
17-02-23;12:30;36.3;267.0;2.0;245.3;50.04;546;5841.5
17-02-23;12:33;36.0;296.1;0.8;244.3;50.04;185;5841.5
17-02-23;12:36;36.2;292.9;1.1;244.3;50.02;257;5841.5
17-02-23;12:39;36.4;295.4;5.2;248.2;50.06;1285;5841.5
17-02-23;12:42;37.2;290.4;1.0;244.3;50.06;229;5841.6
17-02-23;12:45;36.4;273.6;1.0;245.3;50.07;251;5841.6
17-02-23;12:48;37.4;287.9;5.3;247.3;50.07;1304;5841.6
17-02-23;12:51;36.9;291.6;1.0;245.3;50.09;222;5841.6
17-02-23;12:54;36.8;317.4;1.0;245.3;50.07;242;5841.7
17-02-23;12:57;36.4;293.8;0.7;245.3;50.07;171;5841.7
17-02-23;13:00;36.2;304.2;0.8;245.3;50.06;189;5841.7
17-02-23;13:03;36.2;297.2;0.7;246.3;50.04;152;5841.7
17-02-23;13:06;35.7;297.9;0.7;247.3;50.05;147;5841.7
17-02-23;13:09;36.0;311.4;5.3;248.2;50.02;1276;5841.7
17-02-23;13:12;36.8;296.1;1.0;245.3;50.05;235;5841.8
17-02-23;13:15;36.4;293.2;1.5;245.3;50.05;342;5841.8
17-02-23;13:18;36.9;265.1;3.2;246.3;50.04;800;5841.8
17-02-23;13:21;37.2;290.7;5.1;248.2;50.05;1256;5841.8
17-02-23;13:24;37.9;286.5;2.7;247.3;50.04;652;5841.9
17-02-23;13:27;37.2;284.4;1.0;245.3;50.07;259;5841.9
17-02-23;13:30;37.1;302.7;2.0;246.3;50.04;458;5841.9
17-02-23;13:33;36.5;293.2;1.7;245.3;49.98;404;5842.0
17-02-23;13:36;36.8;289.0;1.0;245.3;50.05;253;5842.0
17-02-23;13:39;36.4;288.5;0.8;246.3;50.03;197;5842.0
17-02-23;13:42;36.5;287.6;1.4;246.3;50.07;333;5842.0
17-02-23;13:45;36.3;295.6;1.0;245.3;50.07;228;5842.0
17-02-23;13:48;36.1;295.8;0.7;246.3;50.05;166;5842.0
17-02-23;13:51;36.0;302.9;0.7;246.3;50.05;159;5842.0
17-02-23;13:54;35.7;308.9;0.8;245.3;50.09;181;5842.0
17-02-23;13:57;36.1;296.1;1.0;246.3;50.04;221;5842.1
17-02-23;14:00;36.0;303.5;0.8;246.3;50.09;195;5842.1
17-02-23;14:03;35.7;297.9;1.0;246.3;50.06;230;5842.1
17-02-23;14:06;35.7;300.2;1.0;246.3;50.04;244;5842.1
17-02-23;14:09;35.7;305.8;0.7;246.3;50.06;175;5842.1
17-02-23;14:12;35.5;292.5;0.7;246.3;50.05;142;5842.1
17-02-23;14:15;35.6;295.6;0.5;246.3;50.06;108;5842.1
17-02-23;14:18;35.3;295.3;0.5;245.3;50.02;94;5842.1
17-02-23;14:21;35.4;293.2;0.4;245.3;50.04;85;5842.1
17-02-23;14:24;35.2;300.2;0.5;245.3;50.05;94;5842.1
17-02-23;14:27;34.9;301.0;0.5;245.3;50.07;105;5842.1
17-02-23;14:30;35.2;299.1;0.5;246.3;50.03;98;5842.1
17-02-23;14:33;34.9;291.5;0.5;244.3;50.01;85;5842.1
17-02-23;14:36;34.9;293.5;0.3;244.3;50.07;52;5842.1
17-02-23;14:39;34.9;290.9;0.3;245.3;50.03;48;5842.1
17-02-23;14:42;34.7;278.7;0.4;246.3;50.05;60;5842.1
17-02-23;14:45;34.5;289.3;0.5;245.3;50.06;109;5842.2
17-02-23;14:48;34.8;295.0;0.5;245.3;50.06;111;5842.2
17-02-23;14:51;34.7;298.0;0.6;246.3;50.05;122;5842.2
17-02-23;14:54;34.8;295.4;0.6;246.3;50.02;107;5842.2
17-02-23;14:57;34.5;283.7;0.4;248.2;50.08;71;5842.2
17-02-23;15:00;34.4;292.0;0.4;247.3;50.06;71;5842.2
17-02-23;15:03;34.7;295.1;0.4;246.3;50.06;80;5842.2
17-02-23;15:06;34.4;295.3;0.4;246.3;50.08;69;5842.2
17-02-23;15:09;34.4;288.8;0.5;246.3;50.07;108;5842.2
17-02-23;15:12;34.2;303.3;0.5;247.3;50.07;120;5842.2
17-02-23;15:15;34.2;296.6;0.4;246.3;50.05;69;5842.2
17-02-23;15:18;34.0;285.7;0.3;248.2;50.10;57;5842.2
17-02-23;15:21;33.8;274.8;0.2;246.3;50.05;38;5842.2
17-02-23;15:24;33.7;269.3;0.2;246.3;50.03;36;5842.2
17-02-23;15:27;33.7;272.3;0.2;246.3;50.04;33;5842.2
17-02-23;15:30;33.7;274.6;0.2;247.3;50.06;46;5842.2
17-02-23;15:33;33.5;271.8;0.2;247.3;50.06;41;5842.2
17-02-23;15:36;33.7;283.1;0.1;247.3;50.03;30;5842.2
17-02-23;15:39;33.5;262.5;0.1;245.3;50.02;21;5842.2
17-02-23;15:42;33.5;269.8;0.1;247.3;50.09;19;5842.2
17-02-23;15:45;33.4;267.3;0.1;246.3;50.02;14;5842.2
17-02-23;15:48;33.4;248.5;0.0;248.2;50.06;11;5842.2
17-02-23;15:51;33.3;252.9;0.1;248.2;50.07;13;5842.2
17-02-23;15:54;33.2;247.2;0.0;247.3;50.07;13;5842.2
17-02-23;15:57;33.2;268.7;0.1;247.3;50.04;21;5842.2
17-02-23;16:00;33.3;267.4;0.1;247.3;50.05;23;5842.2
17-02-23;16:03;33.2;269.8;0.1;246.3;50.05;13;5842.2
17-02-23;16:06;33.1;257.6;0.0;246.3;50.06;12;5842.2
17-02-23;16:09;33.1;264.5;0.0;247.3;50.05;5;5842.2
17-02-23;16:12;33.0;246.8;0.0;246.3;50.04;0;5842.2
17-02-23;16:15;32.9;232.1;0.0;245.3;49.94;0;5842.2
17-02-23;16:18;32.7;227.0;0.0;246.3;50.04;0;5842.2
17-02-23;16:21;32.7;233.3;0.0;246.3;50.03;0;5842.2
17-02-23;16:24;32.6;286.9;0.0;247.3;50.02;0;5842.2
17-02-23;16:27;32.5;285.0;0.0;246.3;50.01;0;5842.2
17-02-23;16:30;32.5;269.3;0.0;246.3;50.01;0;5842.2
17-02-23;16:33;32.4;266.4;0.0;246.3;50.01;0;5842.2
17-02-23;16:36;32.4;271.8;0.0;246.3;50.04;0;5842.2
17-02-23;16:39;32.3;213.1;0.0;246.3;50.03;0;5842.2
17-02-23;16:42;32.3;183.6;0.0;246.3;50.03;0;5842.2
17-02-23;16:45;32.2;183.1;0.0;246.3;50.05;0;5842.2
17-02-23;16:48;32.2;148.5;0.0;245.3;50.04;0;5842.2
17-02-24;07:09;26.4;277.5;0.0;245.3;50.05;11;5842.2
17-02-24;07:12;27.2;244.9;0.0;246.3;50.08;8;5842.2
17-02-24;07:15;27.2;247.4;0.0;245.3;50.07;7;5842.2
17-02-24;07:18;27.2;252.8;0.0;245.3;50.08;8;5842.2
17-02-24;07:21;27.9;266.0;0.1;245.3;50.02;18;5842.2
17-02-24;07:24;28.3;272.4;0.1;245.3;50.04;25;5842.2
17-02-24;07:27;28.3;281.6;0.2;247.3;50.05;32;5842.2
17-02-24;07:30;29.4;278.9;0.2;248.2;50.06;37;5842.2
17-02-24;07:33;29.7;278.0;0.2;248.2;50.05;48;5842.2
17-02-24;07:36;29.7;293.8;0.3;248.2;50.04;52;5842.2
17-02-24;07:39;29.4;283.4;0.3;247.3;50.05;54;5842.2
17-02-24;07:42;30.3;268.7;0.3;247.3;50.03;50;5842.2
17-02-24;07:45;30.2;287.1;0.3;247.3;50.04;59;5842.2
17-02-24;07:48;30.4;285.2;0.4;247.3;50.04;64;5842.2
17-02-24;07:51;30.5;291.5;0.4;247.3;50.04;70;5842.2
17-02-24;07:54;30.5;286.9;0.4;247.3;50.03;79;5842.3
17-02-24;07:57;30.8;290.1;0.5;247.3;50.03;91;5842.3
17-02-24;08:00;31.0;297.9;0.6;247.3;50.05;132;5842.3
17-02-24;08:03;31.1;296.9;1.0;247.3;50.08;217;5842.3
17-02-24;08:06;31.5;292.5;0.7;247.3;50.07;137;5842.3
17-02-24;08:09;31.2;297.5;0.5;246.3;50.07;108;5842.3
17-02-24;08:12;31.4;285.2;0.5;247.3;50.05;108;5842.3
17-02-24;08:15;31.7;284.7;0.5;246.3;50.05;96;5842.3
17-02-24;08:18;31.7;290.3;0.5;246.3;50.04;111;5842.3
17-02-24;08:21;31.8;293.5;0.6;247.3;50.04;128;5842.3
17-02-24;08:24;31.9;292.8;0.7;246.3;50.05;143;5842.3
17-02-24;08:27;32.2;298.5;0.8;247.3;50.02;172;5842.3
17-02-24;08:30;32.3;279.3;1.2;247.3;50.02;267;5842.3
17-02-24;08:33;32.4;293.1;0.9;246.3;50.02;219;5842.4
17-02-24;08:36;32.4;311.7;1.0;246.3;50.02;218;5842.4
17-02-24;08:39;32.5;304.6;1.4;245.3;50.03;390;5842.4
17-02-24;08:42;32.4;315.2;1.7;247.3;50.07;408;5842.4
17-02-24;08:45;33.2;304.5;2.8;247.3;50.05;690;5842.4
17-02-24;08:48;33.7;300.8;2.8;248.2;50.06;693;5842.5
17-02-24;08:51;33.5;298.5;2.7;246.3;50.04;676;5842.5
17-02-24;08:54;33.8;295.7;2.8;246.3;50.03;686;5842.5
17-02-24;08:57;34.0;289.0;2.8;246.3;50.04;697;5842.6
17-02-24;09:00;34.1;301.7;1.5;246.3;50.06;390;5842.6
17-02-24;09:03;34.2;304.1;3.1;246.3;50.07;767;5842.6
17-02-24;09:06;34.1;269.5;0.8;245.3;50.06;203;5842.6
17-02-24;09:09;34.2;284.0;3.0;246.3;50.04;735;5842.6
17-02-24;09:12;34.7;300.5;1.1;245.3;50.05;263;5842.7
17-02-24;09:15;34.4;292.8;1.4;245.3;50.04;344;5842.7
17-02-24;09:18;34.5;295.7;0.8;244.3;50.06;191;5842.7
17-02-24;09:21;34.6;313.3;0.9;245.3;50.05;212;5842.7
17-02-24;09:24;34.7;304.2;0.8;245.3;50.05;180;5842.7
17-02-24;09:27;34.5;307.4;1.3;245.3;50.05;282;5842.7
17-02-24;09:30;34.5;335.5;2.7;246.3;50.04;636;5842.8
17-02-24;09:33;34.8;286.3;0.8;245.3;50.05;198;5842.8
17-02-24;09:36;34.7;272.7;1.0;245.3;50.05;248;5842.8
17-02-24;09:39;34.7;282.1;2.8;246.3;50.06;716;5842.8
17-02-24;09:42;50.0;309.0;1.1;245.3;50.05;267;5842.8
17-02-24;09:45;35.0;307.6;1.0;245.3;50.04;249;5842.8
17-02-24;09:48;34.8;303.2;1.7;246.3;50.00;449;5842.9
17-02-24;09:51;35.0;307.3;0.8;244.3;50.03;179;5842.9
17-02-24;09:54;34.9;272.7;0.6;244.3;50.06;118;5842.9
17-02-24;09:57;34.5;302.4;0.8;245.3;50.06;171;5842.9
17-02-24;10:00;34.7;301.9;0.7;246.3;50.04;166;5842.9
17-02-24;10:03;34.6;265.2;1.4;246.3;50.05;354;5842.9
17-02-24;10:06;35.0;278.6;1.4;246.3;50.05;382;5842.9
17-02-24;10:09;34.6;253.7;0.8;246.3;50.07;175;5842.9
17-02-24;10:12;34.7;243.1;3.1;247.3;50.06;648;5843.0
17-02-24;10:15;34.8;312.1;0.8;246.3;49.98;202;5843.0
17-02-24;10:18;34.8;306.4;1.3;246.3;50.01;328;5843.0
17-02-24;10:21;35.0;250.3;1.1;244.3;49.99;209;5843.0
17-02-24;10:24;35.0;300.0;1.1;245.3;50.05;258;5843.0
17-02-24;10:27;35.0;306.4;1.0;246.3;50.03;227;5843.0
17-02-24;10:30;35.2;314.6;1.4;246.3;50.06;347;5843.0
17-02-24;10:33;35.2;308.9;1.0;246.3;50.03;242;5843.1
17-02-24;10:36;35.2;302.6;1.1;245.3;50.04;251;5843.1
17-02-24;10:39;35.2;316.2;1.8;246.3;50.01;546;5843.1
17-02-24;10:42;35.2;305.4;0.9;245.3;50.05;210;5843.1
17-02-24;10:45;35.0;300.0;0.7;244.3;50.06;165;5843.1
17-02-24;10:48;35.0;306.0;0.7;245.3;50.06;159;5843.1
17-02-24;10:51;35.0;286.3;0.6;244.3;50.03;144;5843.1
17-02-24;10:54;34.8;295.6;0.5;244.3;50.04;109;5843.1
17-02-24;10:57;34.7;292.6;0.6;244.3;50.03;154;5843.1
17-02-24;11:00;35.0;310.8;0.9;245.3;50.02;208;5843.1
17-02-24;11:03;34.9;315.3;1.0;245.3;50.04;225;5843.2
17-02-24;11:06;35.3;309.6;1.0;245.3;50.01;243;5843.2
17-02-24;11:09;34.8;309.8;0.8;245.3;50.04;180;5843.2
17-02-24;11:12;34.8;294.7;1.1;244.3;50.04;256;5843.2
17-02-24;11:15;34.9;308.7;1.2;245.3;50.06;276;5843.2
17-02-24;11:18;35.0;312.5;0.7;245.3;50.03;157;5843.2
17-02-24;11:21;34.8;295.4;0.6;245.3;50.04;128;5843.2
17-02-24;11:24;34.7;284.0;1.0;246.3;50.06;228;5843.2
17-02-24;11:27;35.0;330.6;1.9;247.3;50.07;410;5843.3
17-02-24;11:30;35.3;283.8;1.5;244.3;50.07;382;5843.3
17-02-24;11:33;35.3;311.8;1.1;244.3;50.05;277;5843.3
17-02-24;11:36;35.0;288.2;0.5;245.3;50.06;104;5843.3
17-02-24;11:39;34.9;288.1;0.3;244.3;50.06;59;5843.3
17-02-24;11:42;34.7;301.7;0.6;244.3;50.05;131;5843.3
17-02-24;11:45;34.9;298.9;0.7;244.3;50.05;136;5843.3
17-02-24;11:48;34.8;314.7;0.9;245.3;50.03;189;5843.3
17-02-24;11:51;34.8;292.3;1.0;245.3;50.08;258;5843.3
17-02-24;11:54;34.9;313.0;0.9;245.3;50.08;198;5843.3
17-02-24;11:57;34.9;300.1;0.9;244.3;50.04;205;5843.4
17-02-24;12:00;34.7;295.8;0.4;244.3;50.08;59;5843.4
17-02-24;12:03;34.5;286.9;0.2;244.3;49.98;46;5843.4
17-02-24;12:06;34.6;270.5;0.4;244.3;50.07;81;5843.4
17-02-24;12:09;34.8;266.4;1.2;245.3;50.05;297;5843.4
17-02-24;12:12;34.9;286.6;0.9;245.3;50.08;208;5843.4
17-02-24;12:15;34.7;302.6;0.5;244.3;50.06;107;5843.4
17-02-24;12:18;34.4;285.3;0.2;244.3;50.06;41;5843.4
17-02-24;12:21;34.2;272.3;0.1;245.3;50.08;15;5843.4
17-02-24;12:24;34.2;260.3;0.0;244.3;50.07;10;5843.4
17-02-24;12:27;34.0;273.3;0.1;245.3;50.05;24;5843.4
17-02-24;12:30;34.1;293.5;0.3;243.4;50.08;57;5843.4
17-02-24;12:33;34.0;291.6;0.4;244.3;50.01;85;5843.4
17-02-24;12:36;34.2;300.4;0.7;244.3;50.07;143;5843.4
17-02-24;12:39;34.2;316.2;1.0;244.3;50.04;225;5843.4
17-02-24;12:42;34.5;303.8;0.7;244.3;50.08;176;5843.4
17-02-24;12:45;34.6;309.3;0.8;244.3;50.13;196;5843.4
17-02-24;12:48;34.5;296.6;0.7;245.3;50.07;148;5843.5
17-02-24;12:51;34.2;261.7;0.7;244.3;50.05;164;5843.5
17-02-24;12:54;34.5;308.6;0.7;246.3;50.08;173;5843.5
17-02-24;12:57;34.5;297.2;0.5;244.3;50.07;112;5843.5
17-02-24;13:00;34.6;312.0;0.7;245.3;50.07;166;5843.5
17-02-24;13:03;34.4;298.2;0.5;245.3;50.02;105;5843.5
17-02-24;13:06;34.5;294.8;0.9;245.3;50.02;215;5843.5
17-02-24;13:09;34.5;310.1;1.5;245.3;50.05;355;5843.5
17-02-24;13:12;34.5;310.8;1.1;244.3;50.07;274;5843.5
17-02-24;13:15;34.7;301.6;4.1;247.3;50.02;1001;5843.5
17-02-24;13:18;34.6;315.2;1.3;246.3;50.06;304;5843.6
17-02-24;13:21;34.9;281.1;1.1;246.3;50.05;246;5843.6
17-02-24;13:24;34.7;311.2;0.6;245.3;50.06;144;5843.6
17-02-24;13:27;34.7;301.7;0.6;245.3;50.03;108;5843.6
17-02-24;13:30;34.7;300.2;0.4;245.3;50.03;76;5843.6
17-02-24;13:33;34.4;279.7;0.4;245.3;50.05;98;5843.6
17-02-24;13:36;34.7;302.9;0.7;245.3;50.03;145;5843.6
17-02-24;13:39;34.5;291.6;0.3;245.3;50.06;54;5843.6
17-02-24;13:42;34.2;285.4;0.2;245.3;50.03;51;5843.6
17-02-24;13:45;34.5;320.2;1.3;246.3;50.03;305;5843.6
17-02-24;13:48;35.0;296.6;1.8;247.3;50.03;450;5843.7
17-02-24;13:51;35.0;302.4;1.2;246.3;50.03;292;5843.7
17-02-24;13:54;34.9;305.7;0.8;246.3;50.05;176;5843.7
17-02-24;13:57;34.7;297.3;0.6;245.3;50.06;119;5843.7
17-02-24;14:00;34.8;299.5;0.5;246.3;50.04;106;5843.7
17-02-24;14:03;34.6;304.5;0.4;245.3;50.01;76;5843.7
17-02-24;14:06;34.6;287.9;0.3;245.3;50.00;56;5843.7
17-02-24;14:09;34.5;290.9;0.2;244.3;50.03;35;5843.7
17-02-24;14:12;34.2;280.6;0.1;245.3;50.02;29;5843.7
17-02-24;14:15;34.4;285.4;0.2;245.3;50.04;43;5843.7
17-02-24;14:18;34.0;286.5;0.1;244.3;50.02;28;5843.7
17-02-24;14:21;33.9;280.5;0.2;245.3;50.04;40;5843.7
17-02-24;14:24;33.8;281.2;0.2;245.3;50.04;40;5843.7
17-02-24;14:27;33.7;288.1;0.1;245.3;50.07;36;5843.7
17-02-24;14:30;33.8;280.9;0.1;245.3;50.05;29;5843.7
17-02-24;14:33;33.8;275.8;0.1;245.3;50.04;30;5843.7
17-02-24;14:36;33.5;273.7;0.2;245.3;50.06;30;5843.7
17-02-24;14:39;33.5;265.5;0.1;245.3;50.08;27;5843.7
17-02-24;14:42;33.5;291.2;0.2;245.3;50.07;49;5843.7
17-02-24;14:45;33.7;293.5;0.4;246.3;50.05;65;5843.7
17-02-24;14:48;33.5;293.9;0.4;246.3;50.03;81;5843.7
17-02-24;14:51;33.9;307.7;0.5;246.3;50.04;113;5843.7
17-02-24;14:54;33.7;301.4;0.4;246.3;50.03;73;5843.7
17-02-24;14:57;33.5;294.7;0.3;247.3;50.05;62;5843.8
17-02-24;15:00;33.7;295.7;0.4;246.3;50.04;72;5843.8
17-02-24;15:03;33.4;284.3;0.2;247.3;50.05;42;5843.8
17-02-24;15:06;33.7;280.2;0.2;247.3;50.03;38;5843.8
17-02-24;15:09;33.4;277.7;0.2;246.3;50.05;49;5843.8
17-02-24;15:12;33.4;279.9;0.1;246.3;50.05;16;5843.8
17-02-24;15:15;33.4;281.1;0.1;247.3;50.05;14;5843.8
17-02-24;15:18;33.4;262.5;0.0;246.3;50.02;6;5843.8
17-02-24;15:21;33.2;258.2;0.0;246.3;50.04;6;5843.8
17-02-24;15:24;33.2;276.5;0.1;246.3;50.03;14;5843.8
17-02-24;15:27;33.2;270.4;0.1;247.3;50.05;15;5843.8
17-02-24;15:30;33.3;275.5;0.1;246.3;50.05;27;5843.8
17-02-24;15:33;33.1;290.1;0.5;247.3;50.00;67;5843.8
17-02-24;15:36;33.4;313.3;0.5;246.3;50.06;93;5843.8
17-02-24;15:39;33.4;295.7;0.6;247.3;50.03;134;5843.8
17-02-24;15:42;33.3;292.8;0.3;247.3;50.05;65;5843.8
17-02-24;15:45;33.3;284.0;0.2;247.3;50.08;45;5843.8
17-02-24;15:48;33.3;286.8;0.1;246.3;50.04;24;5843.8
17-02-24;15:51;33.1;278.9;0.1;246.3;49.98;14;5843.8
17-02-24;15:54;33.1;267.3;0.0;247.3;50.05;6;5843.8
17-02-24;15:57;32.9;273.0;0.1;247.3;50.07;20;5843.8
17-02-24;16:00;33.1;266.7;0.0;247.3;50.05;0;5843.8
17-02-24;16:03;32.9;244.7;0.0;248.2;50.10;3;5843.8
17-02-24;16:06;33.1;268.7;0.2;247.3;50.10;42;5843.8
17-02-24;16:09;33.1;296.3;0.3;247.3;50.08;62;5843.8
17-02-24;16:12;33.1;287.8;0.2;248.2;50.07;46;5843.8
17-02-24;16:15;33.0;292.0;0.1;247.3;50.06;35;5843.8
17-02-24;16:18;33.0;281.9;0.1;246.3;50.06;29;5843.8
17-02-24;16:21;33.0;271.8;0.2;247.3;49.98;36;5843.8
17-02-24;16:24;33.0;276.5;0.0;247.3;50.01;12;5843.8
17-02-24;16:27;32.9;272.4;0.0;247.3;49.98;4;5843.8
17-02-24;16:30;33.0;277.0;0.0;247.3;50.03;12;5843.8
17-02-24;16:33;32.9;200.8;0.0;247.3;50.04;0;5843.8
17-02-24;16:36;32.7;132.2;0.0;247.3;50.03;0;5843.8
17-02-25;07:09;27.2;267.0;0.1;246.3;50.04;20;5843.8
17-02-25;07:12;27.5;269.8;0.1;247.3;50.03;24;5843.8
17-02-25;07:15;27.9;274.0;0.1;245.3;50.07;25;5843.8
17-02-25;07:18;28.3;283.4;0.1;245.3;50.05;29;5843.8
17-02-25;07:21;28.6;277.4;0.1;247.3;50.04;18;5843.8
17-02-25;07:24;28.3;277.1;0.1;246.3;50.03;19;5843.8
17-02-25;07:27;29.0;294.1;0.2;246.3;50.03;36;5843.8
17-02-25;07:30;29.0;292.5;0.2;249.2;50.05;51;5843.8
17-02-25;07:33;29.7;267.4;0.3;247.3;50.04;60;5843.8
17-02-25;07:36;30.2;299.1;1.0;247.3;49.99;206;5843.8
17-02-25;07:39;30.3;305.8;0.3;247.3;50.03;66;5843.8
17-02-25;07:42;30.7;264.9;0.9;248.2;49.98;194;5843.8
17-02-25;07:45;30.8;324.4;0.3;246.3;50.03;65;5843.8
17-02-25;07:48;30.9;308.0;1.2;247.3;50.05;281;5843.9
17-02-25;07:51;31.1;316.9;1.2;247.3;50.03;301;5843.9
17-02-25;07:54;31.2;304.6;1.0;245.3;50.02;238;5843.9
17-02-25;07:57;31.7;287.1;1.0;246.3;50.04;238;5843.9
17-02-25;08:00;31.8;314.5;1.3;247.3;50.08;321;5843.9
17-02-25;08:03;32.2;306.8;1.5;248.2;50.07;368;5843.9
17-02-25;08:06;32.2;308.9;1.6;247.3;50.09;403;5844.0
17-02-25;08:09;32.4;310.9;1.8;248.2;50.04;436;5844.0
17-02-25;08:12;32.6;318.1;1.0;246.3;50.05;237;5844.0
17-02-25;08:15;32.9;315.5;2.4;247.3;50.06;606;5844.0
17-02-25;08:18;32.9;301.7;0.9;247.3;50.02;190;5844.0
17-02-25;08:21;33.1;302.7;0.5;246.3;50.02;116;5844.0
17-02-25;08:24;32.7;271.1;0.7;247.3;50.01;122;5844.1
17-02-25;08:27;33.1;329.5;1.8;247.3;50.02;426;5844.1
17-02-25;08:30;33.2;298.8;0.4;247.3;50.05;77;5844.1
17-02-25;08:33;33.0;282.5;0.1;248.2;50.04;23;5844.1
17-02-25;08:36;32.7;285.7;0.4;246.3;50.09;67;5844.1
17-02-25;08:39;32.9;302.3;0.3;248.2;50.04;72;5844.1
17-02-25;08:42;32.9;265.8;0.2;248.2;50.04;35;5844.1
17-02-25;08:45;32.7;290.7;0.2;248.2;50.07;47;5844.1
17-02-25;08:48;32.6;291.2;0.2;248.2;50.07;49;5844.1
17-02-25;08:51;32.7;281.5;0.1;248.2;50.02;19;5844.1
17-02-25;08:54;32.6;261.9;0.0;248.2;50.02;13;5844.1
17-02-25;08:57;32.4;282.2;0.1;247.3;50.05;21;5844.1
17-02-25;09:00;32.5;272.1;0.1;248.2;50.03;15;5844.1
17-02-25;09:03;32.5;285.3;0.1;248.2;50.06;35;5844.1
17-02-25;09:06;32.7;285.4;0.3;248.2;50.07;55;5844.1
17-02-25;09:09;32.5;294.8;0.2;248.2;50.09;38;5844.1
17-02-25;09:12;32.4;273.7;0.3;249.2;50.07;60;5844.1
17-02-25;09:15;32.7;295.8;0.5;249.2;50.05;96;5844.1
17-02-25;09:18;32.7;307.1;0.4;248.2;50.04;90;5844.1
17-02-25;09:21;32.7;314.5;0.5;248.2;50.07;127;5844.1
17-02-25;09:24;33.0;317.1;0.6;248.2;50.08;140;5844.1
17-02-25;09:27;33.2;313.4;0.8;248.2;50.08;163;5844.1
17-02-25;09:30;33.0;314.6;0.6;247.3;50.05;129;5844.1
