data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-02-25;09:33;32.9;288.7;0.5;247.3;50.02;98;5844.1
17-02-25;09:36;33.2;307.9;0.9;248.2;50.03;204;5844.2
17-02-25;09:39;33.2;310.2;1.2;248.2;50.04;303;5844.2
17-02-25;09:42;33.3;316.1;1.3;248.2;50.05;292;5844.2
17-02-25;09:45;33.8;301.9;1.9;249.2;50.04;503;5844.2
17-02-25;09:48;34.0;309.9;1.3;249.2;50.06;327;5844.2
17-02-25;09:51;34.1;286.2;1.4;249.2;50.06;347;5844.3
17-02-25;09:54;34.0;313.1;0.6;248.2;50.08;148;5844.3
17-02-25;09:57;33.7;293.8;0.4;248.2;50.07;74;5844.3
17-02-25;10:00;33.7;297.6;0.4;248.2;50.01;77;5844.3
17-02-25;10:03;33.8;311.1;0.8;247.3;50.03;196;5844.3
17-02-25;10:06;33.7;292.8;0.4;248.2;50.02;75;5844.3
17-02-25;10:09;33.7;277.4;0.3;248.2;50.04;66;5844.3
17-02-25;10:12;33.9;215.3;1.8;248.2;50.02;429;5844.3
17-02-25;10:15;34.0;325.4;1.1;247.3;50.04;279;5844.3
17-02-25;10:18;34.0;296.6;1.1;248.2;50.01;244;5844.3
17-02-25;10:21;34.1;317.1;1.5;248.2;50.06;374;5844.4
17-02-25;10:24;34.5;283.4;1.4;247.3;50.04;350;5844.4
17-02-25;10:27;34.4;317.7;1.3;248.2;50.06;315;5844.4
17-02-25;10:30;34.2;311.8;0.9;247.3;50.03;211;5844.4
17-02-25;10:33;34.5;295.0;0.8;248.2;50.05;200;5844.4
17-02-25;10:36;34.4;309.6;0.9;247.3;50.06;215;5844.4
17-02-25;10:39;34.1;305.1;0.6;247.3;50.06;134;5844.4
17-02-25;10:42;34.1;309.3;0.5;247.3;50.03;105;5844.4
17-02-25;10:45;34.0;300.5;0.4;247.3;50.08;91;5844.4
17-02-25;10:48;34.1;321.2;0.7;248.2;50.04;179;5844.5
17-02-25;10:51;34.1;303.6;0.8;247.3;50.05;173;5844.5
17-02-25;10:54;34.1;315.5;0.7;247.3;50.03;173;5844.5
17-02-25;10:57;34.0;310.8;0.5;247.3;50.05;95;5844.5
17-02-25;11:00;33.9;303.0;0.4;247.3;50.00;69;5844.5
17-02-25;11:03;33.9;302.3;0.5;247.3;50.01;128;5844.5
17-02-25;11:06;34.0;311.5;0.5;248.2;49.99;118;5844.5
17-02-25;11:09;33.8;295.1;0.2;247.3;50.01;48;5844.5
17-02-25;11:12;33.7;302.4;0.4;248.2;50.04;89;5844.5
17-02-25;11:15;33.8;304.6;0.7;247.3;50.04;160;5844.5
17-02-25;11:18;34.4;325.7;1.3;248.2;50.03;309;5844.5
17-02-25;11:21;34.9;311.4;5.4;251.1;50.03;1323;5844.6
17-02-25;11:24;35.4;307.6;1.0;249.2;50.03;217;5844.6
17-02-25;11:27;34.7;304.5;0.9;248.2;50.05;199;5844.6
17-02-25;11:30;34.6;290.4;0.4;247.3;50.04;86;5844.6
17-02-25;11:33;34.4;295.0;0.3;247.3;50.04;60;5844.6
17-02-25;11:36;34.2;296.6;0.4;247.3;50.05;75;5844.6
17-02-25;11:39;34.1;298.0;0.4;247.3;50.06;88;5844.6
17-02-25;11:42;34.2;298.8;0.6;248.2;50.03;109;5844.6
17-02-25;11:45;33.8;295.0;0.3;248.2;50.06;69;5844.6
17-02-25;11:48;34.0;298.8;0.4;247.3;50.03;81;5844.7
17-02-25;11:51;33.8;297.0;0.3;248.2;50.06;65;5844.7
17-02-25;11:54;33.9;305.5;0.5;248.2;50.06;83;5844.7
17-02-25;11:57;33.9;308.2;0.5;248.2;50.07;89;5844.7
17-02-25;12:00;33.8;283.0;1.1;247.3;50.00;273;5844.7
17-02-25;12:03;34.8;288.2;2.3;248.2;50.02;584;5844.7
17-02-25;12:06;34.6;289.7;0.5;247.3;50.03;127;5844.7
17-02-25;12:09;34.1;290.4;0.6;247.3;50.03;138;5844.7
17-02-25;12:12;34.1;300.8;0.5;247.3;50.06;108;5844.7
17-02-25;12:15;34.1;294.7;0.5;248.2;50.03;100;5844.7
17-02-25;12:18;34.4;297.8;5.2;250.2;50.06;1402;5844.8
17-02-25;12:21;35.0;314.2;5.2;250.2;50.03;1069;5844.8
17-02-25;12:24;35.2;293.1;0.7;247.3;50.07;158;5844.8
17-02-25;12:27;36.4;301.6;3.4;249.2;50.06;847;5844.9
17-02-25;12:30;36.2;285.9;1.8;250.2;50.12;433;5844.9
17-02-25;12:33;35.6;290.7;1.5;248.2;50.06;365;5845.0
17-02-25;12:36;35.5;306.0;1.1;247.3;50.07;259;5845.0
17-02-25;12:39;35.5;316.9;1.0;247.3;50.03;237;5845.0
17-02-25;12:42;35.3;303.5;0.9;248.2;50.05;210;5845.0
17-02-25;12:45;35.5;316.1;1.3;248.2;50.07;324;5845.0
17-02-25;12:48;35.5;299.2;1.9;249.2;50.06;457;5845.0
17-02-25;12:51;35.3;274.5;2.8;248.2;50.03;657;5845.0
17-02-25;12:54;35.4;295.0;1.2;248.2;50.05;268;5845.1
17-02-25;12:57;35.5;302.3;1.2;248.2;50.06;297;5845.1
17-02-25;13:00;36.1;310.5;2.0;248.2;50.02;493;5845.1
17-02-25;13:03;36.4;301.3;1.1;247.3;50.02;245;5845.2
17-02-25;13:06;35.7;294.2;0.5;247.3;50.03;107;5845.2
17-02-25;13:09;35.4;299.8;0.5;247.3;50.02;120;5845.2
17-02-25;13:12;35.6;317.7;5.7;251.1;50.05;1446;5845.2
17-02-25;13:15;37.2;296.0;4.9;250.2;50.05;1257;5845.3
17-02-25;13:18;37.9;289.5;5.2;251.1;50.04;1284;5845.3
17-02-25;13:21;37.9;282.4;5.3;251.1;50.06;1326;5845.4
17-02-25;13:24;38.4;282.5;5.3;250.2;50.01;1314;5845.5
17-02-25;13:27;37.9;264.6;0.5;248.2;50.03;134;5845.5
17-02-25;13:30;37.5;295.3;0.5;246.3;50.02;115;5845.5
17-02-25;13:33;36.8;292.9;0.6;248.2;50.04;128;5845.5
17-02-25;13:36;36.7;295.6;0.6;248.2;50.09;140;5845.5
17-02-25;13:39;37.1;302.1;5.4;251.1;50.04;1338;5845.5
17-02-25;13:42;37.5;284.4;1.8;249.2;50.07;438;5845.6
17-02-25;13:45;37.0;291.3;0.6;247.3;50.07;132;5845.6
17-02-25;13:48;36.7;298.2;0.5;247.3;50.10;106;5845.6
17-02-25;13:51;36.3;294.4;0.5;246.3;50.06;95;5845.6
17-02-25;13:54;36.1;293.2;0.4;247.3;50.06;104;5845.6
17-02-25;13:57;36.0;300.0;0.5;248.2;50.05;126;5845.6
17-02-25;14:00;35.7;305.2;0.6;248.2;50.06;147;5845.6
17-02-25;14:03;35.6;301.4;0.5;248.2;50.01;121;5845.6
17-02-25;14:06;36.1;310.2;5.0;251.1;49.97;1241;5845.7
17-02-25;14:09;37.2;283.3;5.1;251.1;50.02;1283;5845.7
17-02-25;14:12;37.6;303.6;2.2;250.2;50.04;525;5845.8
17-02-25;14:15;37.4;297.6;1.4;248.2;50.06;349;5845.8
17-02-25;14:18;37.2;283.7;2.7;250.2;50.01;771;5845.8
17-02-25;14:21;37.1;284.9;3.7;250.2;50.08;764;5845.9
17-02-25;14:24;37.8;301.3;4.1;251.1;50.03;969;5845.9
17-02-25;14:27;37.5;299.1;1.1;248.2;50.04;258;5846.0
17-02-25;14:30;37.6;293.9;1.9;249.2;50.03;469;5846.0
17-02-25;14:33;37.6;299.7;1.1;250.2;50.04;257;5846.0
17-02-25;14:36;38.0;291.3;4.9;252.1;50.04;1220;5846.1
17-02-25;14:39;38.9;297.8;4.4;251.1;50.03;1089;5846.1
17-02-25;14:42;38.9;296.7;3.9;251.1;50.03;991;5846.2
17-02-25;14:45;38.3;300.4;3.9;250.2;50.03;934;5846.2
17-02-25;14:48;38.7;304.1;3.8;251.1;50.05;954;5846.3
17-02-25;14:51;39.0;299.4;3.8;252.1;50.06;939;5846.3
17-02-25;14:54;38.9;293.2;3.8;250.2;50.07;937;5846.4
17-02-25;14:57;38.9;292.8;3.5;251.1;50.06;879;5846.4
17-02-25;15:00;39.1;293.9;3.6;251.1;50.06;909;5846.4
17-02-25;15:03;39.1;291.2;3.6;251.1;50.05;914;5846.5
17-02-25;15:06;39.3;298.3;3.5;250.2;50.07;902;5846.5
17-02-25;15:09;39.2;291.9;3.2;251.1;50.06;755;5846.6
17-02-25;15:12;39.1;298.2;3.5;251.1;50.02;862;5846.6
17-02-25;15:15;39.0;308.7;2.2;250.2;50.05;542;5846.6
17-02-25;15:18;39.1;300.5;3.5;250.2;50.00;872;5846.7
17-02-25;15:21;39.1;300.8;3.4;251.1;50.04;835;5846.7
17-02-25;15:24;39.0;309.8;2.6;250.2;50.05;690;5846.7
17-02-25;15:27;38.4;288.7;1.1;250.2;50.05;258;5846.8
17-02-25;15:30;38.0;289.5;0.5;249.2;50.05;122;5846.8
17-02-25;15:33;38.2;301.7;0.4;248.2;50.06;100;5846.8
17-02-25;15:36;37.5;290.7;0.4;248.2;50.03;71;5846.8
17-02-25;15:39;37.4;289.5;0.7;248.2;50.03;162;5846.8
17-02-25;15:42;37.4;302.6;2.5;250.2;50.03;635;5846.8
17-02-25;15:45;37.7;302.6;2.5;250.2;50.04;628;5846.9
17-02-25;15:48;37.8;303.2;2.4;249.2;50.04;594;5846.9
17-02-25;15:51;37.6;302.0;2.0;250.2;50.04;486;5846.9
17-02-25;15:54;37.4;311.4;2.1;250.2;50.06;529;5847.0
17-02-25;15:57;37.4;308.0;2.0;250.2;50.05;454;5847.0
17-02-25;16:00;37.4;297.8;2.0;250.2;50.04;442;5847.0
17-02-25;16:03;37.4;301.0;1.9;250.2;50.04;475;5847.0
17-02-25;16:06;37.4;305.2;1.8;250.2;50.05;440;5847.1
17-02-25;16:09;37.1;291.6;1.5;250.2;50.03;375;5847.1
17-02-25;16:12;36.9;303.3;1.5;250.2;50.06;396;5847.1
17-02-25;16:15;37.0;308.2;1.5;250.2;50.02;375;5847.1
17-02-25;16:18;36.9;306.0;1.2;249.2;50.03;322;5847.1
17-02-25;16:21;36.7;267.4;1.0;249.2;50.03;243;5847.1
17-02-25;16:24;36.7;302.7;1.2;248.2;50.01;278;5847.2
17-02-25;16:27;36.3;290.4;0.7;248.2;50.03;165;5847.2
17-02-25;16:30;36.2;301.3;1.1;248.2;50.03;236;5847.2
17-02-25;16:33;36.1;302.7;0.9;248.2;50.02;221;5847.2
17-02-25;16:36;36.1;300.7;0.8;247.3;50.03;170;5847.2
17-02-25;16:39;36.2;296.7;0.7;248.2;50.03;152;5847.2
17-02-25;16:42;35.7;292.0;0.1;247.3;50.09;35;5847.2
17-02-25;16:45;35.5;279.4;0.1;247.3;50.01;34;5847.2
17-02-25;16:48;35.2;277.4;0.1;247.3;50.02;20;5847.2
17-02-25;16:51;34.9;268.7;0.0;248.2;50.06;4;5847.2
17-02-25;16:54;34.8;240.6;0.0;247.3;50.13;0;5847.2
17-02-25;16:57;34.6;205.3;0.0;247.3;49.98;0;5847.2
17-02-25;17:00;34.4;179.2;0.0;247.3;50.07;0;5847.2
17-02-25;17:03;34.1;111.1;0.0;247.3;50.06;0;5847.2
17-02-25;17:06;34.0;153.9;0.0;246.3;50.05;0;5847.2
17-02-25;17:09;33.9;192.0;0.0;247.3;50.07;0;5847.2
17-02-25;17:12;33.8;143.4;0.0;247.3;50.02;0;5847.2
17-02-25;17:15;33.5;114.5;0.0;247.3;50.04;0;5847.2
17-02-26;07:51;26.8;275.2;0.1;244.3;50.07;15;5847.2
17-02-26;07:54;27.5;268.2;0.1;244.3;50.03;14;5847.2
17-02-26;07:57;27.9;262.2;0.1;243.4;50.04;16;5847.2
17-02-26;08:00;28.3;265.8;0.1;244.3;50.07;16;5847.2
17-02-26;08:03;28.3;255.6;0.1;245.3;50.06;17;5847.2
17-02-26;08:06;29.0;278.1;0.1;245.3;50.07;21;5847.2
17-02-26;08:09;29.0;274.0;0.1;244.3;50.05;26;5847.2
17-02-26;08:12;29.4;273.1;0.1;244.3;50.09;21;5847.2
17-02-26;08:15;29.4;288.4;0.1;244.3;50.04;24;5847.2
17-02-26;08:18;30.1;271.1;0.1;243.4;50.09;22;5847.2
17-02-26;08:21;30.1;270.5;0.1;243.4;50.05;20;5847.2
17-02-26;08:24;30.2;266.7;0.1;243.4;50.04;26;5847.2
17-02-26;08:27;30.3;278.1;0.1;244.3;50.03;20;5847.2
17-02-26;08:30;30.3;264.2;0.1;245.3;50.08;21;5847.2
17-02-26;08:33;30.2;275.6;0.1;243.4;50.03;23;5847.2
17-02-26;08:36;30.4;281.9;0.1;242.4;50.11;33;5847.2
17-02-26;08:39;30.5;274.3;0.2;243.4;50.04;40;5847.2
17-02-26;08:42;30.5;283.8;0.2;243.4;50.05;47;5847.2
17-02-26;08:45;30.5;293.2;0.2;243.4;50.05;50;5847.2
17-02-26;08:48;30.7;297.0;0.2;243.4;50.06;52;5847.2
17-02-26;08:51;30.7;287.5;0.2;244.3;50.04;47;5847.2
17-02-26;08:54;30.9;291.2;0.2;244.3;50.04;44;5847.2
17-02-26;08:57;30.9;284.3;0.2;243.4;50.04;47;5847.2
17-02-26;09:00;30.9;300.1;0.3;243.4;50.03;54;5847.2
17-02-26;09:03;31.0;282.5;0.2;243.4;50.05;44;5847.3
17-02-26;09:06;30.9;285.6;0.3;243.4;49.99;48;5847.3
17-02-26;09:09;31.1;297.6;0.3;242.4;50.03;58;5847.3
17-02-26;09:12;31.2;286.6;0.3;244.3;50.05;59;5847.3
17-02-26;09:15;31.1;289.5;0.3;243.4;50.04;60;5847.3
17-02-26;09:18;31.4;295.8;0.4;244.3;50.08;68;5847.3
17-02-26;09:21;31.4;298.0;0.4;243.4;50.04;67;5847.3
17-02-26;09:24;31.5;283.1;0.3;246.3;50.05;60;5847.3
17-02-26;09:27;31.6;296.4;0.4;247.3;50.03;67;5847.3
17-02-26;09:30;31.6;297.8;0.4;247.3;50.10;83;5847.3
17-02-26;09:33;31.7;298.6;0.4;247.3;50.05;99;5847.3
17-02-26;09:36;31.9;297.0;0.5;247.3;50.07;102;5847.3
17-02-26;09:39;31.8;298.0;0.4;246.3;50.00;92;5847.3
17-02-26;09:42;31.9;301.7;0.4;246.3;50.06;88;5847.3
17-02-26;09:45;31.9;301.1;0.5;247.3;50.04;95;5847.3
17-02-26;09:48;32.0;300.8;0.5;247.3;50.05;107;5847.3
17-02-26;09:51;32.0;302.6;0.5;246.3;50.07;117;5847.3
17-02-26;09:54;32.2;300.5;0.7;247.3;50.04;125;5847.3
17-02-26;09:57;32.3;297.8;0.6;247.3;50.06;133;5847.3
17-02-26;10:00;32.3;303.8;0.6;247.3;50.07;119;5847.3
17-02-26;10:03;32.3;309.3;0.6;247.3;50.07;123;5847.3
17-02-26;10:06;32.4;306.8;0.7;247.3;50.04;159;5847.3
17-02-26;10:09;32.5;302.3;0.8;247.3;50.03;178;5847.4
17-02-26;10:12;32.7;307.9;0.8;247.3;50.05;191;5847.4
17-02-26;10:15;32.6;300.4;1.2;246.3;50.05;282;5847.4
17-02-26;10:18;33.0;311.5;1.7;247.3;50.03;402;5847.4
17-02-26;10:21;33.2;303.9;1.4;247.3;50.06;344;5847.4
17-02-26;10:24;33.2;313.7;1.5;246.3;50.06;360;5847.4
17-02-26;10:27;33.4;307.7;1.3;247.3;50.06;330;5847.4
17-02-26;10:30;33.4;302.7;0.8;247.3;50.04;183;5847.5
17-02-26;10:33;33.2;308.0;0.7;247.3;50.01;160;5847.5
17-02-26;10:36;33.3;306.8;0.7;247.3;50.03;170;5847.5
17-02-26;10:39;33.3;309.8;0.7;247.3;50.05;151;5847.5
17-02-26;10:42;33.3;310.4;0.7;247.3;50.06;141;5847.5
17-02-26;10:45;33.3;302.6;0.5;246.3;50.06;113;5847.5
17-02-26;10:48;33.1;299.8;0.5;246.3;50.05;99;5847.5
17-02-26;10:51;33.2;296.1;0.5;246.3;50.08;99;5847.5
17-02-26;10:54;33.3;293.7;0.5;247.3;50.03;97;5847.5
17-02-26;10:57;33.2;300.7;0.5;247.3;50.06;102;5847.5
17-02-26;11:00;33.3;297.0;0.5;247.3;50.06;113;5847.5
17-02-26;11:03;33.3;301.6;0.5;247.3;50.05;112;5847.5
17-02-26;11:06;33.3;306.4;0.5;247.3;50.07;111;5847.5
17-02-26;11:09;33.3;304.6;0.5;247.3;50.07;117;5847.5
17-02-26;11:12;33.4;308.3;0.5;246.3;50.08;106;5847.5
17-02-26;11:15;33.2;304.3;0.4;247.3;50.05;77;5847.6
17-02-26;11:18;33.2;302.3;0.4;246.3;50.06;69;5847.6
17-02-26;11:21;33.2;290.3;0.3;247.3;50.04;61;5847.6
17-02-26;11:24;33.4;295.1;0.5;247.3;50.06;97;5847.6
17-02-26;11:27;33.4;298.9;0.5;246.3;50.01;107;5847.6
17-02-26;11:30;33.4;305.5;0.5;246.3;50.01;117;5847.6
17-02-26;11:33;33.5;310.8;0.6;247.3;50.03;140;5847.6
17-02-26;11:36;33.2;314.3;0.6;247.3;50.04;143;5847.6
17-02-26;11:39;33.5;305.7;0.6;245.3;50.05;122;5847.6
17-02-26;11:42;33.4;297.5;0.5;246.3;50.08;122;5847.6
17-02-26;11:45;33.4;300.5;0.6;246.3;50.06;124;5847.6
17-02-26;11:48;33.3;304.5;0.6;246.3;50.05;119;5847.6
17-02-26;11:51;33.3;306.2;0.7;246.3;50.05;147;5847.6
17-02-26;11:54;33.5;314.6;0.8;247.3;50.04;173;5847.6
17-02-26;11:57;33.4;311.2;0.8;247.3;50.06;185;5847.6
17-02-26;12:00;33.4;310.6;0.9;247.3;50.03;200;5847.6
17-02-26;12:03;33.4;307.3;1.0;247.3;50.00;222;5847.7
17-02-26;12:06;33.7;309.5;1.1;245.3;50.01;254;5847.7
17-02-26;12:09;33.5;313.3;1.0;245.3;50.05;235;5847.7
17-02-26;12:12;33.9;311.1;0.9;246.3;50.07;202;5847.7
17-02-26;12:15;33.7;309.3;0.8;245.3;50.07;188;5847.7
17-02-26;12:18;33.9;308.9;0.8;247.3;50.07;197;5847.7
17-02-26;12:21;33.8;299.2;0.7;245.3;50.06;147;5847.7
17-02-26;12:24;33.7;303.3;0.7;246.3;50.07;145;5847.7
17-02-26;12:27;33.8;302.3;0.7;246.3;50.06;152;5847.7
17-02-26;12:30;33.7;310.1;0.7;246.3;50.04;141;5847.7
17-02-26;12:33;33.8;301.6;0.8;246.3;49.96;139;5847.7
17-02-26;12:36;33.7;306.1;0.6;246.3;50.09;136;5847.8
17-02-26;12:39;33.7;298.6;0.5;246.3;50.05;120;5847.8
17-02-26;12:42;33.5;299.1;0.5;245.3;50.03;112;5847.8
17-02-26;12:45;33.5;298.5;0.5;246.3;50.06;108;5847.8
17-02-26;12:48;33.3;295.7;0.5;246.3;50.06;101;5847.8
17-02-26;12:51;33.5;306.4;0.5;248.2;50.04;102;5847.8
17-02-26;12:54;33.5;297.3;0.5;246.3;50.05;102;5847.8
17-02-26;12:57;33.4;301.1;0.5;246.3;50.03;103;5847.8
17-02-26;13:00;33.4;303.3;0.5;245.3;50.01;98;5847.8
17-02-26;13:03;33.7;300.0;0.4;246.3;50.01;80;5847.8
17-02-26;13:06;33.3;292.2;0.5;245.3;50.03;84;5847.8
17-02-26;13:09;33.5;295.0;0.5;246.3;50.06;112;5847.8
17-02-26;13:12;33.5;310.8;0.5;245.3;50.07;126;5847.8
17-02-26;13:15;33.5;304.6;0.6;247.3;50.05;133;5847.8
17-02-26;13:18;33.4;304.6;0.6;246.3;50.05;131;5847.8
17-02-26;13:21;33.7;302.7;0.6;247.3;50.04;137;5847.8
17-02-26;13:24;33.7;297.3;0.7;245.3;50.03;163;5847.8
17-02-26;13:27;33.8;307.6;0.8;246.3;50.03;193;5847.9
17-02-26;13:30;33.8;307.1;0.8;246.3;50.05;196;5847.9
17-02-26;13:33;33.7;303.0;0.8;246.3;50.02;194;5847.9
17-02-26;13:36;33.8;306.7;1.0;247.3;50.05;214;5847.9
17-02-26;13:39;34.0;304.3;0.9;247.3;50.05;215;5847.9
17-02-26;13:42;33.8;303.6;0.8;247.3;50.03;199;5847.9
17-02-26;13:45;34.1;303.8;0.8;247.3;50.06;188;5847.9
17-02-26;13:48;33.9;305.7;0.9;247.3;50.07;221;5847.9
17-02-26;13:51;33.9;311.5;1.1;246.3;50.04;256;5847.9
17-02-26;13:54;34.0;304.3;1.1;247.3;50.05;262;5847.9
17-02-26;13:57;34.0;298.3;1.2;245.3;49.99;284;5848.0
17-02-26;14:00;34.2;302.1;1.2;246.3;50.02;306;5848.0
17-02-26;14:03;34.2;304.9;1.3;247.3;50.04;317;5848.0
17-02-26;14:06;34.4;302.3;1.3;245.3;50.00;304;5848.0
17-02-26;14:09;34.2;301.0;1.3;247.3;50.01;337;5848.0
17-02-26;14:12;34.6;292.3;1.5;247.3;50.01;355;5848.0
17-02-26;14:15;34.6;293.9;1.5;248.2;50.01;378;5848.1
17-02-26;14:18;34.7;299.7;1.3;247.3;50.02;314;5848.1
17-02-26;14:21;34.6;295.7;1.1;248.2;50.03;268;5848.1
17-02-26;14:24;34.6;302.6;1.3;247.3;50.05;322;5848.1
17-02-26;14:27;34.9;303.9;1.4;247.3;50.05;330;5848.1
17-02-26;14:30;34.9;278.1;2.1;248.2;50.04;528;5848.1
17-02-26;14:33;35.3;302.9;1.6;247.3;50.04;409;5848.2
17-02-26;14:36;35.0;296.4;1.3;247.3;50.05;296;5848.2
17-02-26;14:39;34.7;297.5;0.8;247.3;50.00;159;5848.2
17-02-26;14:42;34.7;288.8;0.7;247.3;50.05;115;5848.2
17-02-26;14:45;34.5;299.5;0.5;247.3;50.04;104;5848.2
17-02-26;14:48;34.6;292.0;0.6;248.2;50.06;120;5848.2
17-02-26;14:51;34.4;288.2;0.6;246.3;50.04;129;5848.2
17-02-26;14:54;34.2;296.9;0.8;247.3;50.03;176;5848.2
17-02-26;14:57;34.5;302.9;0.8;247.3;50.05;184;5848.2
17-02-26;15:00;34.5;306.0;0.6;247.3;50.02;145;5848.2
17-02-26;15:03;34.5;295.0;0.8;247.3;50.02;187;5848.3
17-02-26;15:06;34.5;313.6;1.2;246.3;50.04;268;5848.3
17-02-26;15:09;34.2;298.2;0.8;245.3;50.03;183;5848.3
17-02-26;15:12;34.4;295.0;0.6;246.3;50.03;124;5848.3
17-02-26;15:15;34.1;295.0;0.5;248.2;50.02;98;5848.3
17-02-26;15:18;34.1;286.5;0.3;246.3;50.02;55;5848.3
17-02-26;15:21;33.8;278.1;0.1;246.3;50.03;25;5848.3
17-02-26;15:24;33.9;270.1;0.1;246.3;50.03;19;5848.3
17-02-26;15:27;33.8;261.6;0.1;246.3;50.05;20;5848.3
17-02-26;15:30;33.5;272.9;0.1;246.3;50.03;23;5848.3
17-02-26;15:33;33.7;274.2;0.0;247.3;50.01;15;5848.3
17-02-26;15:36;33.5;262.7;0.1;247.3;50.01;16;5848.3
17-02-26;15:39;33.3;270.2;0.1;247.3;50.04;17;5848.3
17-02-26;15:42;33.3;269.0;0.1;247.3;50.04;20;5848.3
17-02-26;15:45;33.3;262.0;0.1;246.3;50.06;17;5848.3
17-02-26;15:48;33.3;255.9;0.1;246.3;50.06;19;5848.3
17-02-26;15:51;33.1;268.7;0.1;247.3;50.03;15;5848.3
17-02-26;15:54;33.1;278.6;0.1;246.3;50.03;13;5848.3
17-02-26;15:57;33.1;259.2;0.0;246.3;50.03;7;5848.3
17-02-26;16:00;50.0;253.2;0.0;246.3;50.06;2;5848.3
17-02-26;16:03;32.9;255.1;0.0;246.3;50.06;3;5848.3
17-02-26;16:06;32.7;249.6;0.0;245.3;50.07;3;5848.3
17-02-26;16:09;32.6;239.6;0.0;245.3;50.08;2;5848.3
17-02-26;16:12;32.5;230.5;0.0;245.3;50.06;3;5848.3
17-02-26;16:15;32.7;240.3;0.0;245.3;50.05;3;5848.3
17-02-26;16:18;32.4;251.9;0.0;245.3;50.03;2;5848.3
17-02-26;16:21;32.4;255.1;0.0;247.3;50.05;2;5848.3
17-02-26;16:24;32.4;263.5;0.0;247.3;50.04;2;5848.3
17-02-26;16:27;32.3;219.5;0.0;247.3;50.05;0;5848.3
17-02-26;16:30;32.2;195.1;0.0;247.3;50.04;3;5848.3
17-02-26;16:33;32.2;219.5;0.0;247.3;50.06;0;5848.3
17-02-26;16:36;32.0;207.2;0.0;247.3;50.03;0;5848.3
17-02-26;16:39;32.0;206.9;0.0;248.2;50.05;0;5848.3
17-02-26;16:42;32.0;201.8;0.0;247.3;50.04;0;5848.3
17-02-26;16:45;31.9;189.9;0.0;248.2;50.09;0;5848.3
17-02-26;16:48;31.9;213.5;0.0;246.3;50.03;1;5848.3
17-02-26;16:51;31.9;255.3;0.0;246.3;50.05;6;5848.3
17-02-26;16:54;31.8;255.1;0.0;247.3;50.04;6;5848.3
17-02-26;16:57;31.8;245.5;0.0;246.3;50.04;2;5848.3
17-02-26;17:00;31.7;216.2;0.0;247.3;50.06;0;5848.3
17-02-26;17:03;31.7;147.6;0.0;246.3;50.08;0;5848.3
17-02-27;07:18;26.8;273.9;0.1;245.3;50.07;26;5848.3
17-02-27;07:21;27.5;279.6;0.1;245.3;50.11;29;5848.3
17-02-27;07:24;27.9;276.5;0.1;244.3;50.08;27;5848.3
17-02-27;07:27;28.3;273.7;0.1;244.3;50.06;26;5848.3
17-02-27;07:30;28.3;280.3;0.2;244.3;50.04;37;5848.3
17-02-27;07:33;28.6;280.5;0.2;245.3;49.99;40;5848.3
17-02-27;07:36;29.4;287.6;0.3;246.3;49.98;46;5848.3
17-02-27;07:39;29.4;288.8;0.3;246.3;50.02;53;5848.3
17-02-27;07:42;29.7;290.4;0.3;245.3;50.05;55;5848.3
17-02-27;07:45;30.2;289.1;0.4;246.3;50.05;70;5848.3
17-02-27;07:48;30.4;291.5;0.4;246.3;50.05;78;5848.3
17-02-27;07:51;30.2;295.3;0.4;245.3;50.03;86;5848.3
17-02-27;07:54;30.4;291.7;0.4;247.3;50.02;79;5848.3
17-02-27;07:57;30.5;296.7;0.5;246.3;50.03;93;5848.3
17-02-27;08:00;30.8;291.9;0.4;246.3;50.06;82;5848.3
17-02-27;08:03;31.0;287.8;0.4;245.3;50.08;87;5848.3
17-02-27;08:06;30.9;297.0;0.5;246.3;50.07;99;5848.4
17-02-27;08:09;31.0;308.2;0.9;245.3;50.04;220;5848.4
17-02-27;08:12;31.4;296.0;0.7;244.3;50.05;149;5848.4
17-02-27;08:15;31.6;300.5;0.7;243.4;50.02;148;5848.4
17-02-27;08:18;31.4;305.7;0.8;244.3;50.02;167;5848.4
17-02-27;08:21;31.7;305.4;0.7;243.4;50.03;161;5848.4
17-02-27;08:24;32.0;306.1;0.8;242.4;50.04;176;5848.4
17-02-27;08:27;31.9;298.9;0.9;244.3;50.03;203;5848.4
17-02-27;08:30;32.0;303.2;0.9;246.3;50.05;204;5848.4
17-02-27;08:33;32.0;301.6;0.8;246.3;50.03;202;5848.4
17-02-27;08:36;31.9;286.2;0.9;245.3;50.04;212;5848.4
17-02-27;08:39;32.0;306.4;0.9;245.3;50.03;205;5848.5
17-02-27;08:42;32.0;312.0;1.0;246.3;50.05;233;5848.5
17-02-27;08:45;32.2;310.4;1.1;245.3;50.06;276;5848.5
17-02-27;08:48;32.2;303.6;1.0;246.3;50.04;240;5848.5
17-02-27;08:51;32.3;302.1;0.9;246.3;50.06;228;5848.5
17-02-27;08:54;32.3;308.2;0.9;245.3;50.06;223;5848.5
17-02-27;08:57;32.3;303.2;0.9;245.3;50.06;215;5848.5
17-02-27;09:00;32.0;302.1;0.9;245.3;50.03;213;5848.5
17-02-27;09:03;32.4;307.4;0.9;245.3;50.07;207;5848.5
17-02-27;09:06;32.5;202.7;0.8;245.3;50.03;191;5848.6
17-02-27;09:09;32.5;303.0;0.8;245.3;50.05;182;5848.6
17-02-27;09:12;32.6;300.7;0.8;245.3;50.04;184;5848.6
17-02-27;09:15;32.4;300.8;0.8;245.3;50.03;193;5848.6
17-02-27;09:18;32.7;301.7;0.8;246.3;50.02;195;5848.6
17-02-27;09:21;33.0;301.1;0.9;245.3;50.03;201;5848.6
17-02-27;09:24;32.9;307.4;1.0;245.3;50.03;223;5848.6
17-02-27;09:27;33.3;305.5;1.0;245.3;50.09;243;5848.6
17-02-27;09:30;33.0;297.6;1.0;244.3;50.04;230;5848.6
17-02-27;09:33;33.1;304.8;1.0;245.3;50.07;243;5848.7
17-02-27;09:36;33.3;308.0;1.1;245.3;50.03;264;5848.7
17-02-27;09:39;33.2;301.6;1.2;245.3;50.06;274;5848.7
17-02-27;09:42;33.4;305.7;1.2;245.3;50.02;293;5848.7
17-02-27;09:45;33.5;304.1;1.2;245.3;50.03;281;5848.7
17-02-27;09:48;33.7;305.2;1.2;245.3;50.06;280;5848.7
17-02-27;09:51;33.5;304.9;1.1;244.3;50.06;279;5848.7
17-02-27;09:54;33.7;305.4;1.2;244.3;50.06;277;5848.7
17-02-27;09:57;33.8;305.4;1.1;245.3;50.06;259;5848.8
17-02-27;10:00;34.0;300.5;1.2;245.3;50.03;292;5848.8
17-02-27;10:03;33.9;300.5;1.4;246.3;50.05;329;5848.8
17-02-27;10:06;34.2;300.8;1.3;246.3;50.04;326;5848.8
17-02-27;10:09;34.0;296.6;1.4;246.3;50.06;315;5848.8
17-02-27;10:12;34.1;302.0;1.2;246.3;50.06;302;5848.8
17-02-27;10:15;34.1;304.9;1.8;246.3;50.03;442;5848.9
17-02-27;10:18;34.4;300.7;1.3;245.3;49.96;305;5848.9
17-02-27;10:21;34.4;296.1;1.4;245.3;50.04;319;5848.9
17-02-27;10:24;34.5;298.8;1.2;245.3;50.05;300;5848.9
17-02-27;10:27;34.4;307.4;1.2;245.3;50.05;305;5848.9
17-02-27;10:30;34.2;300.4;1.2;244.3;50.03;274;5848.9
17-02-27;10:33;34.7;302.6;1.2;244.3;50.03;278;5848.9
17-02-27;10:36;34.6;303.6;1.2;245.3;50.03;267;5849.0
17-02-27;10:39;34.6;300.5;1.2;245.3;50.06;286;5849.0
17-02-27;10:42;34.6;298.5;1.2;245.3;50.05;288;5849.0
17-02-27;10:45;34.5;303.8;1.1;245.3;50.05;261;5849.0
17-02-27;10:48;34.5;298.8;1.0;245.3;50.05;239;5849.0
17-02-27;10:51;34.6;303.8;1.0;245.3;50.03;236;5849.0
17-02-27;10:54;34.6;296.6;1.1;245.3;50.03;256;5849.0
17-02-27;10:57;34.6;303.6;1.2;244.3;50.05;287;5849.1
17-02-27;11:00;34.7;302.7;1.2;245.3;50.05;290;5849.1
17-02-27;11:03;34.8;307.4;1.3;245.3;50.02;313;5849.1
17-02-27;11:06;34.6;302.7;1.5;246.3;50.04;371;5849.1
17-02-27;11:09;35.0;298.9;2.1;246.3;50.05;496;5849.1
17-02-27;11:12;35.2;300.0;1.8;245.3;50.05;434;5849.1
17-02-27;11:15;35.3;292.8;2.0;246.3;49.98;478;5849.2
17-02-27;11:18;35.4;289.8;2.7;246.3;50.04;654;5849.2
17-02-27;11:21;35.7;286.2;2.7;247.3;50.01;664;5849.2
17-02-27;11:24;36.2;291.7;3.1;247.3;50.02;739;5849.3
17-02-27;11:27;36.5;289.5;3.8;248.2;50.04;968;5849.3
17-02-27;11:30;37.0;269.0;5.2;248.2;50.04;1261;5849.4
17-02-27;11:33;37.5;271.2;4.8;248.2;50.02;1178;5849.4
17-02-27;11:36;37.9;273.7;4.7;248.2;50.05;1155;5849.5
17-02-27;11:39;38.2;268.2;4.6;248.2;50.05;1140;5849.5
17-02-27;11:42;38.4;270.9;4.6;248.2;50.03;1132;5849.6
17-02-27;11:45;38.6;273.6;4.4;248.2;50.06;1123;5849.7
17-02-27;11:48;38.9;265.1;4.6;248.2;50.06;1125;5849.7
17-02-27;11:51;39.3;268.0;4.6;248.2;50.04;1133;5849.8
17-02-27;11:54;39.3;263.5;4.6;248.2;50.04;1133;5849.8
17-02-27;11:57;39.7;268.7;4.6;248.2;50.05;1142;5849.9
17-02-27;12:00;39.9;268.9;4.5;247.3;50.03;1137;5849.9
17-02-27;12:03;39.9;268.7;4.6;247.3;50.00;1125;5850.0
17-02-27;12:06;40.2;265.8;4.5;247.3;50.04;1124;5850.0
17-02-27;12:09;40.2;266.6;4.5;248.2;50.04;1128;5850.1
17-02-27;12:12;40.6;262.6;4.6;247.3;50.07;1137;5850.2
17-02-27;12:15;40.7;260.8;4.6;247.3;50.08;1142;5850.2
17-02-27;12:18;40.8;265.5;4.8;248.2;50.06;1157;5850.3
17-02-27;12:21;40.9;262.6;4.7;248.2;50.06;1154;5850.3
17-02-27;12:24;41.2;265.2;4.7;247.3;50.01;1139;5850.4
17-02-27;12:27;41.2;264.4;4.6;247.3;50.06;1131;5850.4
17-02-27;12:30;41.3;263.5;4.6;247.3;50.07;1130;5850.5
17-02-27;12:33;41.5;265.4;4.6;246.3;50.02;1132;5850.6
17-02-27;12:36;41.7;261.1;0.0;246.3;50.04;1131;5850.6
17-02-27;12:39;41.9;263.8;4.5;246.3;50.06;1119;5850.7
17-02-27;12:42;41.7;266.1;4.5;246.3;50.08;1101;5850.7
17-02-27;12:45;41.7;267.1;4.6;246.3;50.07;1129;5850.8
17-02-27;12:48;42.1;264.8;4.6;247.3;50.07;1112;5850.8
17-02-27;12:51;42.1;263.0;4.7;248.2;50.04;1137;5850.9
17-02-27;12:54;42.1;265.4;4.7;248.2;50.06;1146;5850.9
17-02-27;12:57;42.2;262.9;4.6;246.3;50.06;1137;5851.0
17-02-27;13:00;42.3;263.6;4.6;246.3;50.03;1140;5851.1
17-02-27;13:03;42.3;265.2;4.7;247.3;49.99;1138;5851.1
17-02-27;13:06;42.3;261.1;4.6;246.3;50.01;1137;5851.2
17-02-27;13:09;42.2;264.5;4.6;247.3;50.04;1118;5851.2
17-02-27;13:12;42.3;266.8;4.5;247.3;50.02;1120;5851.3
17-02-27;13:15;42.4;266.4;4.4;247.3;50.06;1086;5851.3
17-02-27;13:18;42.2;266.8;4.5;248.2;50.05;1113;5851.4
17-02-27;13:21;42.4;272.6;4.3;248.2;50.07;1070;5851.5
17-02-27;13:24;42.3;271.2;4.3;248.2;50.06;1069;5851.5
17-02-27;13:27;42.2;272.3;4.3;246.3;50.07;1041;5851.6
17-02-27;13:30;42.3;272.4;4.0;246.3;50.10;970;5851.6
17-02-27;13:33;42.2;272.9;4.2;247.3;50.05;1036;5851.7
17-02-27;13:36;42.1;273.4;4.3;246.3;50.03;1068;5851.7
17-02-27;13:39;42.4;268.9;4.3;247.3;50.02;1077;5851.8
17-02-27;13:42;42.3;273.1;4.4;248.2;50.02;1099;5851.8
17-02-27;13:45;42.1;270.4;4.4;247.3;50.03;1077;5851.9
17-02-27;13:48;42.2;269.6;4.3;247.3;50.03;1066;5851.9
17-02-27;13:51;42.2;268.0;4.3;248.2;50.01;1066;5852.0
17-02-27;13:54;42.3;270.7;4.3;248.2;50.05;1056;5852.0
17-02-27;13:57;42.3;269.3;4.3;247.3;50.07;1037;5852.1
17-02-27;14:00;42.3;269.6;4.2;249.2;50.10;1047;5852.1
17-02-27;14:03;42.3;268.6;4.2;248.2;50.02;1008;5852.2
17-02-27;14:06;42.3;268.3;4.2;248.2;50.02;1031;5852.2
17-02-27;14:09;42.3;273.0;4.1;248.2;50.01;1015;5852.3
17-02-27;14:12;42.3;274.2;4.1;247.3;50.03;1014;5852.3
17-02-27;14:15;42.2;276.4;4.1;248.2;50.03;1008;5852.4
17-02-27;14:18;42.2;274.9;4.1;246.3;50.02;997;5852.4
17-02-27;14:21;42.2;271.8;4.0;247.3;50.03;993;5852.5
17-02-27;14:24;42.2;273.3;4.0;248.2;50.02;973;5852.5
17-02-27;14:27;42.1;;3.9;247.3;50.05;960;5852.6
17-02-27;14:30;42.1;274.8;3.8;247.3;50.03;951;5852.6
17-02-27;14:33;42.0;270.4;3.8;248.2;50.03;930;5852.7
17-02-27;14:36;42.1;273.7;3.7;247.3;50.04;912;5852.7
17-02-27;14:39;41.9;280.3;3.7;248.2;50.04;919;5852.8
17-02-27;14:42;41.6;274.3;3.7;248.2;50.05;903;5852.8
17-02-27;14:45;41.6;275.8;3.6;248.2;50.03;892;5852.9
17-02-27;14:48;41.7;278.3;3.6;249.2;50.00;885;5852.9
17-02-27;14:51;41.7;278.6;3.6;248.2;50.04;873;5853.0
17-02-27;14:54;41.5;277.2;3.5;249.2;50.04;859;5853.0
17-02-27;14:57;41.5;279.0;3.5;249.2;50.08;843;5853.0
17-02-27;15:00;41.4;279.3;3.4;250.2;50.08;833;5853.1
17-02-27;15:03;41.5;278.6;3.4;249.2;50.05;827;5853.1
17-02-27;15:06;41.2;275.0;3.2;249.2;50.03;798;5853.2
17-02-27;15:09;41.0;280.6;3.2;249.2;50.07;793;5853.2
17-02-27;15:12;40.9;285.3;3.0;248.2;50.06;759;5853.2
17-02-27;15:15;40.9;279.6;3.0;249.2;50.06;765;5853.3
17-02-27;15:18;41.0;285.0;3.0;248.2;50.08;746;5853.3
17-02-27;15:21;40.8;279.1;2.9;248.2;50.04;732;5853.4
17-02-27;15:24;40.7;287.5;2.9;248.2;50.04;710;5853.4
17-02-27;15:27;40.6;284.0;2.8;248.2;50.05;692;5853.4
17-02-27;15:30;40.7;281.8;2.8;248.2;49.99;679;5853.5
17-02-27;15:33;40.5;283.1;2.7;248.2;50.05;664;5853.5
17-02-27;15:36;40.1;282.2;2.7;248.2;50.02;644;5853.5
17-02-27;15:39;40.0;287.1;2.4;248.2;50.02;619;5853.6
17-02-27;15:42;50.0;289.3;2.4;248.2;50.04;600;5853.6
17-02-27;15:45;40.0;287.1;2.4;249.2;50.06;583;5853.6
17-02-27;15:48;39.7;287.1;2.3;249.2;50.03;564;5853.6
17-02-27;15:51;39.5;280.2;2.2;248.2;50.04;550;5853.7
17-02-27;15:54;39.5;289.4;2.2;248.2;50.06;537;5853.7
17-02-27;15:57;39.2;288.1;2.2;248.2;50.02;521;5853.7
17-02-27;16:00;39.4;285.2;2.0;247.3;50.07;499;5853.8
17-02-27;16:03;39.1;288.5;2.0;248.2;50.11;473;5853.8
17-02-27;16:06;39.0;288.8;1.8;248.2;50.08;451;5853.8
17-02-27;16:09;39.0;288.2;1.8;248.2;50.04;430;5853.8
17-02-27;16:12;38.6;292.5;1.7;249.2;49.99;410;5853.8
17-02-27;16:15;38.5;287.9;1.6;248.2;50.06;389;5853.9
17-02-27;16:18;38.5;291.7;1.6;248.2;50.02;369;5853.9
17-02-27;16:21;38.3;291.7;1.3;248.2;50.03;342;5853.9
17-02-27;16:24;38.2;290.6;1.3;247.3;50.02;319;5853.9
17-02-27;16:27;37.9;294.1;1.2;249.2;50.03;290;5853.9
17-02-27;16:30;37.7;290.9;1.1;248.2;50.04;265;5853.9
17-02-27;16:33;37.7;285.3;1.0;248.2;50.04;246;5854.0
17-02-27;16:36;37.6;287.4;0.9;247.3;50.06;224;5854.0
17-02-27;16:39;37.5;295.3;0.8;247.3;50.04;201;5854.0
17-02-27;16:42;37.2;287.9;0.7;246.3;50.02;157;5854.0
17-02-27;16:45;36.8;285.6;0.4;247.3;50.07;89;5854.0
17-02-27;16:48;36.7;295.3;0.5;247.3;50.04;85;5854.0
17-02-27;16:51;36.4;271.7;0.0;248.2;50.05;5;5854.0
17-02-27;16:54;36.1;183.1;0.0;247.3;50.06;1;5854.0
17-02-27;16:57;35.9;190.7;0.0;246.3;50.07;0;5854.0
17-02-27;17:00;35.6;141.2;0.0;246.3;50.03;0;5854.0
17-02-27;17:03;35.4;125.2;0.0;246.3;50.07;0;5854.0
17-02-27;17:06;35.3;194.3;0.0;247.3;50.07;0;5854.0
17-02-27;17:09;35.0;228.2;0.0;247.3;50.03;0;5854.0
17-02-27;17:12;34.9;200.9;0.0;247.3;50.04;0;5854.0
17-02-27;17:15;34.7;169.3;0.0;247.3;50.04;0;5854.0
17-02-27;17:18;34.6;137.1;0.0;246.3;50.05;0;5854.0
17-02-27;17:21;34.4;107.9;0.0;247.3;50.02;0;5854.0
17-02-28;06:42;26.8;258.3;0.0;245.3;50.03;3;5854.0
17-02-28;06:45;26.8;251.5;0.0;245.3;50.04;7;5854.0
17-02-28;06:48;27.5;267.4;0.0;246.3;50.01;10;5854.0
17-02-28;06:51;27.5;269.2;0.1;246.3;50.01;16;5854.0
17-02-28;06:54;28.3;276.2;0.1;247.3;50.00;19;5854.0
17-02-28;06:57;28.6;267.6;0.1;247.3;50.03;27;5854.0
17-02-28;07:00;28.6;278.6;0.2;245.3;50.09;36;5854.0
17-02-28;07:03;29.4;279.4;0.2;245.3;50.11;45;5854.0
17-02-28;07:06;29.7;284.3;0.3;245.3;50.08;56;5854.0
17-02-28;07:09;30.1;295.8;0.4;248.2;50.07;67;5854.0
17-02-28;07:12;29.7;294.5;0.4;246.3;50.06;80;5854.0
17-02-28;07:15;30.2;299.4;0.4;245.3;50.05;94;5854.0
17-02-28;07:18;30.5;299.2;0.5;245.3;50.06;109;5854.0
17-02-28;07:21;30.7;300.7;0.5;245.3;50.05;122;5854.0
17-02-28;07:24;31.0;296.1;0.6;245.3;50.06;141;5854.0
17-02-28;07:27;30.9;299.4;0.7;245.3;50.06;160;5854.0
17-02-28;07:30;31.1;303.6;0.8;245.3;50.05;177;5854.1
17-02-28;07:33;31.5;303.6;0.8;245.3;50.05;195;5854.1
17-02-28;07:36;31.5;296.4;0.9;245.3;50.03;203;5854.1
17-02-28;07:39;31.8;301.9;0.9;246.3;50.02;216;5854.1
17-02-28;07:42;31.9;303.9;1.0;247.3;50.03;218;5854.1
17-02-28;07:45;32.0;300.1;0.9;248.2;50.07;217;5854.1
17-02-28;07:48;32.3;295.6;1.0;247.3;50.05;219;5854.1
17-02-28;07:51;32.3;297.0;1.0;247.3;50.02;228;5854.1
17-02-28;07:54;32.4;293.4;1.0;250.2;50.10;232;5854.1
17-02-28;07:57;32.6;295.7;1.1;244.3;50.04;258;5854.1
17-02-28;08:00;32.6;301.9;1.1;244.3;50.07;271;5854.2
17-02-28;08:03;32.7;304.6;1.3;246.3;50.09;302;5854.2
17-02-28;08:06;33.0;302.6;1.4;246.3;50.07;325;5854.2
17-02-28;08:09;33.1;304.3;1.5;244.3;50.04;370;5854.2
17-02-28;08:12;33.3;298.9;1.5;244.3;50.02;377;5854.2
17-02-28;08:15;33.3;301.1;1.5;245.3;50.02;373;5854.2
17-02-28;08:18;33.7;306.8;1.9;244.3;50.05;462;5854.3
17-02-28;08:21;33.8;300.1;2.2;245.3;50.00;500;5854.3
17-02-28;08:24;34.0;294.1;2.1;245.3;50.05;508;5854.3
17-02-28;08:27;34.5;303.8;1.8;245.3;50.03;446;5854.3
17-02-28;08:30;34.5;301.4;1.6;246.3;50.04;399;5854.4
17-02-28;08:33;34.4;299.4;1.6;245.3;50.03;381;5854.4
17-02-28;08:36;34.5;298.3;1.7;245.3;50.04;419;5854.4
17-02-28;08:39;34.4;300.1;1.5;244.3;50.04;374;5854.4
17-02-28;08:42;34.7;298.5;1.4;245.3;50.04;319;5854.4
17-02-28;08:45;34.6;302.1;1.5;245.3;49.99;346;5854.5
17-02-28;08:48;34.6;303.3;1.5;244.3;49.99;339;5854.5
17-02-28;08:51;34.6;302.1;1.4;244.3;50.03;340;5854.5
17-02-28;08:54;34.7;301.0;1.4;245.3;50.05;313;5854.5
17-02-28;08:57;34.6;300.8;1.2;244.3;50.02;291;5854.5
17-02-28;09:00;34.6;303.8;1.4;244.3;50.05;344;5854.5
17-02-28;09:03;34.6;298.0;1.7;246.3;50.03;392;5854.6
17-02-28;09:06;34.6;299.4;1.7;244.3;50.04;400;5854.6
17-02-28;09:09;34.7;293.7;1.8;244.3;50.00;436;5854.6
17-02-28;09:12;34.6;295.0;1.6;244.3;50.05;388;5854.6
17-02-28;09:15;34.7;300.1;2.0;245.3;50.05;495;5854.6
17-02-28;09:18;34.9;305.4;1.8;244.3;50.03;437;5854.7
17-02-28;09:21;34.8;300.1;1.7;244.3;50.03;425;5854.7
17-02-28;09:24;35.2;302.7;2.1;244.3;50.05;510;5854.7
17-02-28;09:27;35.2;301.0;2.2;243.4;50.06;526;5854.7
17-02-28;09:30;35.2;299.2;1.5;244.3;50.04;381;5854.8
17-02-28;09:33;35.2;308.0;1.4;243.4;50.05;338;5854.8
17-02-28;09:36;35.2;304.5;1.0;243.4;50.04;242;5854.8
17-02-28;09:39;35.2;308.0;1.0;243.4;50.07;240;5854.8
17-02-28;09:42;35.3;303.6;0.9;243.4;50.05;215;5854.8
17-02-28;09:45;34.9;303.8;0.9;243.4;50.05;196;5854.8
17-02-28;09:48;34.9;309.2;0.9;243.4;50.04;201;5854.8
17-02-28;09:51;34.9;301.3;1.0;244.3;50.04;202;5854.8
17-02-28;09:54;34.8;304.3;1.0;244.3;50.07;198;5854.8
17-02-28;09:57;34.9;306.7;1.0;243.4;50.07;226;5854.9
17-02-28;10:00;35.3;280.9;3.0;245.3;50.07;713;5854.9
17-02-28;10:03;36.0;299.8;2.8;245.3;50.04;678;5854.9
17-02-28;10:06;35.9;310.8;2.4;245.3;50.02;574;5854.9
17-02-28;10:09;36.2;296.4;3.5;245.3;50.03;848;5855.0
17-02-28;10:12;36.5;286.8;3.6;246.3;50.03;895;5855.0
17-02-28;10:15;36.5;283.5;1.2;244.3;50.06;305;5855.1
17-02-28;10:18;36.3;283.3;1.6;244.3;50.04;373;5855.1
17-02-28;10:21;36.8;286.9;3.3;245.3;50.02;804;5855.1
17-02-28;10:24;36.9;288.7;3.4;245.3;50.05;841;5855.1
17-02-28;10:27;37.5;298.8;3.8;246.3;50.05;956;5855.2
17-02-28;10:30;37.6;288.2;3.9;246.3;50.06;948;5855.2
17-02-28;10:33;37.9;280.8;3.3;245.3;50.05;809;5855.3
17-02-28;10:36;38.0;283.7;4.0;243.4;50.03;992;5855.3
17-02-28;10:39;38.6;279.3;4.3;245.3;50.03;1059;5855.4
17-02-28;10:42;38.9;284.0;3.7;248.2;50.04;932;5855.4
17-02-28;10:45;39.0;276.4;3.9;247.3;50.04;958;5855.5
17-02-28;10:48;38.9;282.2;4.0;247.3;50.04;996;5855.5
17-02-28;10:51;39.2;277.7;4.2;249.2;50.05;1026;5855.6
17-02-28;10:54;39.7;274.8;4.4;248.2;50.00;1073;5855.6
17-02-28;10:57;40.0;283.0;4.3;249.2;50.07;1072;5855.7
17-02-28;11:00;40.0;279.9;4.5;250.2;50.07;1113;5855.7
17-02-28;11:03;40.1;280.5;4.1;249.2;50.06;998;5855.8
17-02-28;11:06;40.5;278.0;4.0;249.2;50.04;1010;5855.8
17-02-28;11:09;40.4;282.8;4.3;249.2;50.01;1079;5855.9
17-02-28;11:12;40.7;281.9;4.2;250.2;50.02;1054;5856.0
17-02-28;11:15;40.7;269.2;3.6;249.2;50.02;892;5856.0
17-02-28;11:18;40.7;270.8;3.8;249.2;50.05;948;5856.0
17-02-28;11:21;40.5;276.2;2.8;248.2;50.05;704;5856.1
17-02-28;11:24;40.5;291.0;3.4;249.2;50.05;831;5856.1
17-02-28;11:27;40.5;282.1;3.4;248.2;50.05;828;5856.2
17-02-28;11:30;40.9;284.1;4.1;248.2;50.08;1020;5856.2
17-02-28;11:33;41.0;279.7;4.1;249.2;50.03;1015;5856.3
17-02-28;11:36;40.8;274.2;3.4;248.2;50.04;848;5856.3
17-02-28;11:39;40.8;278.1;3.6;248.2;50.07;878;5856.4
17-02-28;11:42;40.8;274.8;3.0;248.2;50.04;745;5856.4
17-02-28;11:45;40.7;278.0;3.3;249.2;50.03;804;5856.4
17-02-28;11:48;40.6;286.6;2.6;247.3;50.03;669;5856.5
17-02-28;11:51;40.6;287.6;3.8;248.2;50.04;939;5856.5
17-02-28;11:54;40.5;281.5;3.5;248.2;50.03;895;5856.6
17-02-28;11:57;40.8;285.6;3.4;248.2;50.11;824;5856.6
17-02-28;12:00;40.6;281.6;3.2;247.3;50.07;796;5856.6
17-02-28;12:03;40.7;284.0;3.4;247.3;50.02;849;5856.7
17-02-28;12:06;40.4;291.7;3.1;248.2;50.05;760;5856.7
17-02-28;12:09;40.5;285.2;3.2;247.3;50.05;792;5856.8
17-02-28;12:12;40.4;287.2;3.2;247.3;50.05;767;5856.8
17-02-28;12:15;40.4;277.5;3.1;247.3;50.05;747;5856.8
17-02-28;12:18;40.4;280.8;2.7;247.3;50.06;659;5856.9
17-02-28;12:21;40.2;287.2;2.7;247.3;50.07;659;5856.9
17-02-28;12:24;40.2;288.4;2.7;248.2;50.08;658;5856.9
17-02-28;12:27;40.1;287.9;2.8;248.2;50.11;700;5857.0
17-02-28;12:30;40.1;292.2;2.9;247.3;50.09;720;5857.0
17-02-28;12:33;40.2;289.5;3.3;248.2;50.08;808;5857.0
17-02-28;12:36;40.2;296.3;3.0;247.3;50.05;752;5857.1
17-02-28;12:39;40.1;276.8;3.3;247.3;50.04;812;5857.1
17-02-28;12:42;40.2;283.7;2.3;247.3;50.03;583;5857.2
17-02-28;12:45;39.8;280.3;2.3;247.3;50.04;550;5857.2
17-02-28;12:48;39.5;289.8;2.3;247.3;50.04;556;5857.2
17-02-28;12:51;39.5;287.6;2.2;24.5;50.06;546;5857.2
17-02-28;12:54;39.4;4.8;2.3;247.3;50.00;543;5857.3
17-02-28;12:57;39.2;294.2;1.7;246.3;50.07;428;5857.3
17-02-28;13:00;39.1;289.7;1.4;246.3;50.05;339;5857.3
17-02-28;13:03;38.9;296.6;1.3;245.3;50.04;314;5857.3
17-02-28;13:06;38.6;294.1;1.4;247.3;50.01;337;5857.3
17-02-28;13:09;38.3;292.3;1.5;247.3;50.00;358;5857.4
17-02-28;13:12;38.4;295.3;1.5;246.3;50.04;363;5857.4
17-02-28;13:15;38.2;299.4;1.3;246.3;50.05;320;5857.4
17-02-28;13:18;38.0;295.7;1.2;247.3;50.07;300;5857.4
17-02-28;13:21;37.8;301.4;1.2;246.3;50.09;299;5857.4
17-02-28;13:24;37.6;295.1;1.2;246.3;50.07;288;5857.4
17-02-28;13:27;37.5;301.6;1.1;247.3;50.03;274;5857.5
17-02-28;13:30;37.5;300.0;1.0;247.3;50.02;251;5857.5
17-02-28;13:33;37.1;301.7;0.9;246.3;50.02;211;5857.5
17-02-28;13:36;37.1;297.2;0.8;246.3;50.03;169;5857.5
17-02-28;13:39;37.0;299.8;1.0;249.2;50.06;222;5857.5
17-02-28;13:42;37.1;297.9;1.0;247.3;50.04;245;5857.5
17-02-28;13:45;36.9;4.8;1.1;246.3;50.07;264;5857.5
17-02-28;13:48;36.9;297.3;1.1;246.3;50.02;262;5857.5
17-02-28;13:51;37.0;299.2;1.1;246.3;50.05;276;5857.5
17-02-28;13:54;36.8;296.0;1.4;246.3;50.06;332;5857.6
17-02-28;13:57;36.8;301.3;1.2;245.3;50.06;263;5857.6
17-02-28;14:00;36.8;298.6;0.9;245.3;50.08;217;5857.6
17-02-28;14:03;36.7;299.8;0.8;245.3;50.05;195;5857.6
17-02-28;14:06;36.3;290.3;0.7;245.3;50.03;177;5857.6
17-02-28;14:09;36.3;298.3;0.8;245.3;50.05;181;5857.6
17-02-28;14:12;36.4;299.1;0.8;246.3;50.05;186;5857.6
17-02-28;14:15;36.3;296.3;0.8;245.3;50.02;179;5857.6
17-02-28;14:18;36.3;298.3;0.7;246.3;50.04;153;5857.6
17-02-28;14:21;35.9;289.3;0.6;245.3;50.02;134;5857.7
17-02-28;14:24;36.1;292.8;0.5;245.3;50.03;114;5857.7
17-02-28;14:27;36.0;292.8;0.5;246.3;50.02;96;5857.7
17-02-28;14:30;35.7;294.7;0.5;245.3;50.06;94;5857.7
17-02-28;14:33;35.6;290.1;0.5;246.3;50.05;106;5857.7
17-02-28;14:36;35.9;293.8;0.6;245.3;50.05;118;5857.7
17-02-28;14:39;35.5;292.3;0.5;245.3;50.03;111;5857.7
17-02-28;14:42;35.5;292.3;0.5;246.3;50.05;97;5857.7
17-02-28;14:45;35.6;295.7;0.4;245.3;50.06;82;5857.7
17-02-28;14:48;35.4;293.8;0.4;245.3;50.06;82;5857.7
17-02-28;14:51;35.3;290.9;0.5;245.3;50.06;83;5857.7
17-02-28;14:54;35.3;286.9;0.4;246.3;50.07;71;5857.7
17-02-28;14:57;35.2;287.6;0.4;246.3;50.08;57;5857.7
17-02-28;15:00;34.9;284.1;0.3;246.3;50.06;49;5857.7
17-02-28;15:03;34.9;275.5;0.2;246.3;50.07;44;5857.7
17-02-28;15:06;34.8;275.5;0.2;246.3;50.04;34;5857.7
17-02-28;15:09;34.7;266.0;0.1;246.3;50.05;19;5857.7
17-02-28;15:12;34.6;266.3;0.1;246.3;50.11;24;5857.7
17-02-28;15:15;34.5;272.0;0.1;246.3;50.03;28;5857.7
17-02-28;15:18;34.5;262.0;0.1;246.3;50.07;26;5857.7
17-02-28;15:21;34.4;268.3;0.1;246.3;50.07;23;5857.7
17-02-28;15:24;34.4;270.1;0.1;247.3;50.02;31;5857.7
17-02-28;15:27;34.4;273.6;0.2;247.3;50.05;38;5857.7
17-02-28;15:30;34.4;277.1;0.2;247.3;50.07;45;5857.7
17-02-28;15:33;34.1;281.8;0.2;246.3;50.05;39;5857.7
17-02-28;15:36;34.2;260.3;0.1;247.3;50.03;27;5857.7
17-02-28;15:39;34.1;262.0;0.1;248.2;50.06;18;5857.7
17-02-28;15:42;34.1;253.2;0.1;247.3;50.04;15;5857.7
17-02-28;15:45;34.0;255.9;0.0;246.3;50.04;10;5857.7
17-02-28;15:48;33.9;254.8;0.1;247.3;50.07;14;5857.7
17-02-28;15:51;33.9;265.1;0.1;247.3;50.06;17;5857.7
17-02-28;15:54;33.9;268.7;0.1;248.2;50.07;26;5857.7
17-02-28;15:57;33.9;257.6;0.1;247.3;50.06;24;5857.7
17-02-28;16:00;33.9;256.0;0.1;247.3;50.05;17;5857.7
17-02-28;16:03;33.8;262.7;0.0;246.3;50.04;11;5857.7
17-02-28;16:06;33.7;265.5;0.0;247.3;50.05;6;5857.7
17-02-28;16:09;33.5;246.2;0.0;247.3;50.05;3;5857.7
17-02-28;16:12;33.5;251.0;0.0;247.3;50.02;3;5857.7
17-02-28;16:15;33.4;258.6;0.0;247.3;50.05;1;5857.7
17-02-28;16:18;33.2;226.9;0.0;247.3;50.02;2;5857.7
17-02-28;16:21;33.3;254.1;0.0;246.3;50.00;4;5857.7
17-02-28;16:24;33.4;255.3;0.0;246.3;50.08;6;5857.7
17-02-28;16:27;33.3;243.8;0.0;248.2;50.09;4;5857.7
17-02-28;16:30;33.2;241.8;0.0;247.3;50.03;3;5857.7
17-02-28;16:33;33.2;250.7;0.0;246.3;50.05;0;5857.7
17-02-28;16:36;33.1;254.1;0.0;247.3;50.04;0;5857.7
17-02-28;16:39;33.0;226.9;0.0;247.3;49.99;0;5857.7
17-02-28;16:42;33.0;284.9;0.0;247.3;50.04;0;5857.7
17-02-28;16:45;32.9;276.8;0.0;247.3;50.06;0;5857.7
17-02-28;16:48;32.7;267.1;0.0;247.3;50.06;0;5857.7
17-02-28;16:51;32.7;260.5;0.0;246.3;50.03;0;5857.7
17-02-28;16:54;32.7;242.8;0.0;246.3;50.05;0;5857.7
17-02-28;16:57;32.6;222.8;0.0;247.3;50.05;0;5857.7
17-02-28;17:00;32.5;202.5;0.0;246.3;50.04;0;5857.7
17-02-28;17:03;32.5;182.5;0.0;246.3;50.09;0;5857.7
17-02-28;17:06;32.4;151.7;0.0;246.3;50.08;0;5857.7
17-02-28;17:09;32.4;119.5;0.0;246.3;50.06;0;5857.7
17-03-01;07:54;29.0;266.3;0.1;245.3;50.04;13;5857.7
17-03-01;07:57;29.7;260.4;0.0;245.3;50.07;8;5857.7
17-03-01;08:00;30.1;262.2;0.1;247.3;50.07;16;5857.7
17-03-01;08:03;30.1;263.6;0.1;246.3;50.09;23;5857.7
17-03-01;08:06;30.2;283.1;0.1;245.3;50.11;26;5857.7
17-03-01;08:09;30.2;268.9;0.2;245.3;50.09;29;5857.7
17-03-01;08:12;30.3;282.2;0.2;245.3;50.02;33;5857.7
17-03-01;08:15;30.5;279.3;0.2;246.3;50.07;39;5857.8
17-03-01;08:18;30.5;290.0;0.2;247.3;50.06;38;5857.8
17-03-01;08:21;30.7;274.3;0.2;246.3;50.05;37;5857.8
17-03-01;08:24;30.7;285.7;0.2;246.3;50.07;37;5857.8
17-03-01;08:27;30.9;277.1;0.2;247.3;50.06;37;5857.8
17-03-01;08:30;30.9;273.9;0.2;245.3;50.03;36;5857.8
17-03-01;08:33;31.0;274.9;0.2;246.3;50.03;38;5857.8
17-03-01;08:36;31.0;278.1;0.2;245.3;50.03;33;5857.8
17-03-01;08:39;31.0;282.4;0.1;245.3;50.05;29;5857.8
17-03-01;08:42;31.0;259.7;0.2;245.3;50.06;39;5857.8
17-03-01;08:45;31.0;299.5;0.3;246.3;50.06;52;5857.8
17-03-01;08:48;31.2;293.9;0.3;245.3;50.02;52;5857.8
17-03-01;08:51;31.0;287.2;0.2;245.3;50.04;46;5857.8
17-03-01;08:54;31.1;285.9;0.2;246.3;50.07;46;5857.8
17-03-01;08:57;31.2;293.4;0.3;245.3;50.04;49;5857.8
17-03-01;09:00;31.4;302.9;0.4;245.3;50.07;58;5857.8
17-03-01;09:03;31.4;286.0;0.3;244.3;50.07;62;5857.8
17-03-01;09:06;31.6;291.3;0.4;244.3;50.05;69;5857.8
17-03-01;09:09;31.6;295.8;0.4;244.3;50.08;73;5857.8
17-03-01;09:12;31.6;292.3;0.3;245.3;50.08;65;5857.8
17-03-01;09:15;31.6;287.5;0.3;245.3;50.06;55;5857.8
17-03-01;09:18;31.8;285.3;0.4;245.3;50.06;59;5857.8
17-03-01;09:21;31.8;295.1;0.4;244.3;50.07;76;5857.8
17-03-01;09:24;32.0;302.3;0.5;245.3;50.07;96;5857.8
17-03-01;09:27;32.2;303.3;0.5;246.3;50.08;114;5857.8
17-03-01;09:30;32.3;304.1;0.5;245.3;50.11;118;5857.8
17-03-01;09:33;32.4;300.0;0.6;247.3;50.08;122;5857.8
17-03-01;09:36;32.4;299.4;0.5;245.3;50.08;122;5857.8
17-03-01;09:39;32.6;303.0;0.5;245.3;50.09;128;5857.8
17-03-01;14:15;28.6;305.7;0.8;245.3;50.06;198;5857.8
17-03-01;14:18;29.7;302.9;1.0;245.3;50.04;211;5857.9
17-03-01;14:21;30.1;306.8;0.8;245.3;50.06;183;5857.9
17-03-01;14:24;30.2;297.6;0.8;245.3;50.06;168;5857.9
17-03-01;14:27;30.4;300.0;0.7;245.3;50.05;166;5857.9
17-03-01;14:30;30.7;303.2;0.8;244.3;50.04;183;5857.9
17-03-01;14:33;30.8;306.0;0.8;245.3;50.06;199;5857.9
17-03-01;14:36;31.0;302.0;1.0;245.3;50.07;229;5857.9
17-03-01;14:39;31.2;303.8;1.1;246.3;50.07;268;5857.9
17-03-01;14:42;31.6;301.7;1.0;246.3;50.07;259;5857.9
17-03-01;14:45;31.6;306.0;1.0;245.3;50.06;236;5858.0
17-03-01;14:48;31.9;304.6;0.9;246.3;50.05;203;5858.0
17-03-01;14:51;31.8;299.1;0.8;246.3;50.03;190;5858.0
17-03-01;14:54;32.0;304.3;0.9;246.3;50.05;216;5858.0
17-03-01;14:57;32.2;302.6;1.1;246.3;50.05;278;5858.0
17-03-01;15:00;32.3;302.0;1.2;246.3;50.08;304;5858.0
17-03-01;15:03;32.7;301.4;1.6;247.3;50.06;396;5858.0
17-03-01;15:06;33.2;307.0;1.8;247.3;50.08;441;5858.0
17-03-01;15:09;33.4;302.7;2.3;247.3;50.10;538;5858.1
17-03-01;15:12;33.7;300.1;2.4;248.2;50.06;577;5858.1
17-03-01;15:15;34.0;286.2;1.3;247.3;50.03;331;5858.1
17-03-01;15:18;33.5;277.5;0.7;246.3;50.07;156;5858.1
17-03-01;15:21;33.5;291.5;0.6;246.3;50.03;130;5858.1
17-03-01;15:24;33.7;288.7;0.4;246.3;50.06;96;5858.1
17-03-01;15:27;33.5;281.8;0.4;247.3;50.03;69;5858.1
17-03-01;15:30;33.5;282.8;0.3;246.3;50.09;52;5858.2
17-03-01;15:33;33.4;287.8;0.3;246.3;50.05;53;5858.2
17-03-01;15:36;33.5;236.4;0.6;246.3;50.05;136;5858.2
17-03-01;15:39;33.4;282.4;0.3;246.3;50.03;64;5858.2
17-03-01;15:42;33.5;265.5;0.4;246.3;50.02;70;5858.2
17-03-01;15:45;33.7;290.6;0.4;247.3;50.04;74;5858.2
17-03-01;15:48;33.8;285.4;0.4;247.3;50.02;89;5858.2
17-03-01;15:51;33.5;296.1;0.5;247.3;50.01;104;5858.2
17-03-01;15:54;34.0;279.3;0.8;247.3;50.07;185;5858.2
17-03-01;15:57;33.8;290.3;1.3;247.3;50.03;309;5858.2
17-03-01;16:00;34.0;296.0;0.6;247.3;50.03;126;5858.2
17-03-01;16:03;33.8;276.4;0.4;247.3;50.05;89;5858.2
17-03-01;16:06;34.0;288.7;0.4;247.3;50.03;79;5858.2
17-03-01;16:09;33.9;290.6;0.4;247.3;50.05;78;5858.2
17-03-01;16:12;34.0;282.1;0.3;246.3;50.05;62;5858.2
17-03-01;16:15;33.9;278.9;0.2;246.3;50.05;49;5858.2
17-03-01;16:18;33.7;277.2;0.2;247.3;50.03;43;5858.2
17-03-01;16:21;33.8;275.9;0.2;247.3;50.03;39;5858.2
17-03-01;16:24;33.8;281.1;0.2;247.3;50.02;45;5858.2
17-03-01;16:27;33.8;278.4;0.2;247.3;50.02;42;5858.2
17-03-01;16:30;33.7;277.0;0.1;246.3;50.03;29;5858.2
17-03-01;16:33;33.5;269.9;0.1;247.3;50.04;16;5858.2
17-03-01;16:36;33.4;268.2;0.0;247.3;50.02;7;5858.2
17-03-01;16:39;33.4;247.4;0.0;245.3;50.03;2;5858.2
17-03-01;16:42;33.3;258.8;0.0;244.3;50.01;2;5858.2
17-03-01;16:45;33.2;239.7;0.0;247.3;50.03;1;5858.2
17-03-01;16:48;33.2;225.4;0.0;246.3;50.05;0;5858.2
17-03-01;16:51;33.1;162.1;0.0;247.3;50.00;0;5858.2
17-03-01;16:54;33.0;104.4;0.0;246.3;50.03;0;5858.2
17-03-01;16:57;33.0;173.2;0.0;247.3;50.02;0;5858.2
17-03-01;17:00;32.9;238.7;0.0;247.3;50.03;0;5858.2
17-03-01;17:03;32.9;279.1;0.0;246.3;50.11;0;5858.2
17-03-01;17:06;32.7;281.5;0.0;246.3;50.07;0;5858.2
17-03-01;17:09;32.6;252.0;0.0;247.3;50.04;0;5858.2
17-03-01;17:12;32.6;239.7;0.0;247.3;50.05;0;5858.2
17-03-01;17:15;32.5;254.7;0.0;247.3;50.05;0;5858.2
17-03-01;17:18;32.4;249.3;0.0;247.3;50.03;0;5858.2
17-03-01;17:21;32.4;228.6;0.0;247.3;50.02;0;5858.2
17-03-01;17:24;32.3;171.6;0.0;246.3;50.02;0;5858.2
17-03-02;06:48;27.9;282.8;0.1;244.3;50.04;16;5858.2
17-03-02;06:51;27.9;275.2;0.1;244.3;50.01;22;5858.2
17-03-02;06:54;28.6;282.2;0.1;244.3;49.99;29;5858.2
17-03-02;06:57;29.0;287.6;0.2;244.3;50.02;36;5858.2
17-03-02;07:00;29.4;284.9;0.2;244.3;50.05;46;5858.2
17-03-02;07:03;29.7;299.4;0.3;244.3;50.07;55;5858.2
17-03-02;07:06;30.2;4.8;0.4;244.3;50.07;65;5858.2
17-03-02;07:09;30.2;300.1;0.4;242.4;50.04;78;5858.2
17-03-02;07:12;30.4;302.0;0.5;243.4;50.03;91;5858.3
17-03-02;07:15;30.5;293.2;0.5;242.4;50.01;103;5858.3
17-03-02;07:18;30.9;299.2;0.5;243.4;50.03;119;5858.3
17-03-02;07:21;30.9;300.4;0.6;243.4;50.05;134;5858.3
17-03-02;07:24;31.1;297.3;0.7;243.4;50.04;155;5858.3
17-03-02;07:27;31.2;308.3;0.8;246.3;50.05;186;5858.3
17-03-02;07:30;31.6;301.9;1.0;246.3;50.06;221;5858.3
17-03-02;07:33;31.6;307.0;1.1;246.3;50.05;258;5858.3
17-03-02;07:36;31.9;310.6;1.2;246.3;50.03;287;5858.3
17-03-02;07:39;32.0;311.8;1.2;245.3;50.01;306;5858.3
17-03-02;07:42;32.3;310.4;1.4;246.3;50.00;324;5858.4
17-03-02;07:45;32.5;299.7;0.5;246.3;50.03;117;5858.4
17-03-02;07:48;32.5;293.7;0.5;246.3;50.02;98;5858.4
17-03-02;07:51;32.5;298.8;0.5;245.3;50.03;97;5858.4
17-03-02;07:54;32.5;300.4;0.4;246.3;50.01;83;5858.4
17-03-02;07:57;32.4;296.1;0.4;245.3;50.02;83;5858.4
17-03-02;08:00;32.5;295.3;0.4;245.3;50.02;81;5858.4
17-03-02;08:03;32.6;288.8;0.4;245.3;50.06;72;5858.4
17-03-02;08:06;32.6;292.0;0.4;245.3;50.05;71;5858.4
17-03-02;08:09;32.7;252.8;0.9;246.3;50.03;211;5858.4
17-03-02;08:12;33.0;313.3;1.9;246.3;50.01;467;5858.4
17-03-02;08:15;33.4;307.1;2.0;247.3;50.04;474;5858.4
17-03-02;08:18;33.5;310.8;2.0;246.3;50.03;482;5858.5
17-03-02;08:21;33.9;302.9;2.0;247.3;50.01;508;5858.5
17-03-02;08:24;34.0;304.2;2.2;247.3;50.04;531;5858.5
17-03-02;08:27;34.4;302.1;2.4;247.3;50.02;552;5858.5
17-03-02;08:30;34.6;298.2;2.2;246.3;50.04;531;5858.6
17-03-02;08:33;34.7;300.7;2.3;247.3;50.02;572;5858.6
17-03-02;08:36;34.6;301.7;2.4;247.3;50.02;587;5858.6
17-03-02;08:39;34.7;300.2;2.5;246.3;50.05;611;5858.7
17-03-02;08:42;34.8;296.1;2.5;246.3;50.02;624;5858.7
17-03-02;08:45;34.6;295.0;0.7;245.3;50.00;173;5858.7
17-03-02;08:48;34.4;298.8;0.8;245.3;50.04;189;5858.7
17-03-02;08:51;34.0;312.1;1.2;246.3;50.03;275;5858.7
17-03-02;08:54;34.2;303.5;0.9;245.3;50.03;215;5858.7
17-03-02;08:57;34.0;308.9;0.8;245.3;50.04;189;5858.7
17-03-02;09:00;33.8;301.7;0.7;245.3;50.07;158;5858.8
17-03-02;09:03;33.8;291.7;1.0;246.3;50.05;230;5858.8
17-03-02;09:06;34.0;299.8;0.7;245.3;50.07;176;5858.8
17-03-02;09:09;33.7;306.1;0.7;244.3;50.03;146;5858.8
17-03-02;09:12;33.8;304.3;0.5;243.4;50.04;118;5858.8
17-03-02;09:15;33.5;297.5;0.5;245.3;50.05;101;5858.8
17-03-02;09:18;33.7;295.1;0.4;244.3;50.02;96;5858.8
17-03-02;09:21;33.7;293.2;0.4;245.3;50.05;91;5858.8
17-03-02;09:24;33.8;290.3;0.4;245.3;50.02;94;5858.8
17-03-02;09:27;33.8;298.8;0.5;245.3;50.04;118;5858.8
17-03-02;09:30;33.9;296.4;0.8;244.3;50.05;176;5858.8
17-03-02;09:33;33.9;310.9;1.1;244.3;50.05;270;5858.8
17-03-02;09:36;34.2;311.8;1.3;245.3;50.05;306;5858.8
17-03-02;09:39;34.2;316.5;1.3;246.3;50.05;307;5858.9
17-03-02;09:42;34.2;307.4;1.1;245.3;50.07;265;5858.9
