data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-02;09:45;34.4;298.5;1.2;246.3;50.06;308;5858.9
17-03-02;09:48;34.5;300.1;1.7;246.3;50.06;419;5858.9
17-03-02;09:51;34.7;305.1;2.6;247.3;50.07;643;5858.9
17-03-02;09:54;35.2;320.6;2.3;246.3;50.06;543;5859.0
17-03-02;09:57;35.4;267.9;2.2;247.3;50.09;542;5859.0
17-03-02;10:00;35.3;304.5;1.9;245.3;50.06;468;5859.0
17-03-02;10:03;35.5;303.5;1.3;246.3;50.02;306;5859.0
17-03-02;10:06;35.5;238.6;0.0;247.3;50.05;568;5859.1
17-03-02;10:09;35.6;298.2;2.7;249.2;50.10;587;5859.1
17-03-02;10:12;36.4;280.8;4.4;248.2;50.05;1082;5859.1
17-03-02;10:15;37.1;287.1;4.4;249.2;50.03;1089;5859.2
17-03-02;10:18;37.5;283.5;4.6;249.2;49.99;1136;5859.2
17-03-02;10:21;37.7;286.3;1.8;248.2;50.03;468;5859.3
17-03-02;10:24;37.2;300.8;2.5;248.2;50.07;536;5859.3
17-03-02;10:27;37.8;302.3;4.3;249.2;50.11;1045;5859.4
17-03-02;10:30;37.9;293.1;4.3;248.2;50.04;981;5859.4
17-03-02;10:33;38.4;281.3;2.3;246.3;50.02;566;5859.5
17-03-02;10:36;38.2;258.3;1.6;245.3;49.99;368;5859.5
17-03-02;10:39;38.3;294.1;2.1;246.3;50.02;528;5859.5
17-03-02;10:42;38.0;272.0;2.5;245.3;50.01;813;5859.6
17-03-02;10:45;37.7;301.1;1.3;246.3;50.05;316;5859.6
17-03-02;10:48;37.4;299.2;0.7;245.3;50.06;154;5859.6
17-03-02;10:51;37.1;298.0;0.8;245.3;49.99;146;5859.6
17-03-02;10:54;36.9;301.7;0.7;245.3;50.07;147;5859.6
17-03-02;10:57;36.8;309.0;0.8;244.3;50.06;165;5859.6
17-03-02;11:00;36.8;303.8;0.9;245.3;50.06;202;5859.6
17-03-02;11:03;36.4;305.7;0.5;245.3;50.07;119;5859.6
17-03-02;11:06;36.3;298.3;0.5;245.3;50.09;131;5859.6
17-03-02;11:09;36.1;306.4;0.8;245.3;50.08;178;5859.6
17-03-02;11:12;36.3;306.4;1.1;245.3;50.05;244;5859.6
17-03-02;11:15;36.4;313.3;1.5;246.3;50.05;379;5859.7
17-03-02;11:18;36.3;307.0;1.5;245.3;50.06;358;5859.7
17-03-02;11:21;36.8;289.7;3.3;246.3;50.05;829;5859.7
17-03-02;11:24;37.0;292.6;1.4;245.3;50.03;326;5859.8
17-03-02;11:27;36.9;302.9;1.4;245.3;50.03;339;5859.8
17-03-02;11:30;37.4;259.4;5.2;248.2;50.02;1299;5859.8
17-03-02;11:33;38.0;284.1;2.0;246.3;50.01;485;5859.9
17-03-02;11:36;37.9;289.8;2.7;246.3;50.02;659;5859.9
17-03-02;11:39;37.9;282.4;2.0;245.3;50.02;494;5859.9
17-03-02;11:42;37.6;296.4;1.7;245.3;50.02;396;5860.0
17-03-02;11:45;37.7;304.6;1.4;245.3;50.04;345;5860.0
17-03-02;11:48;38.5;279.7;6.3;248.2;50.01;1545;5860.0
17-03-02;11:51;38.3;277.5;1.4;245.3;50.04;342;5860.1
17-03-02;11:54;37.8;297.8;1.8;245.3;50.02;447;5860.1
17-03-02;11:57;38.4;320.8;5.2;247.3;50.07;1270;5860.1
17-03-02;12:00;39.0;274.0;5.7;246.3;50.03;1379;5860.2
17-03-02;12:03;38.7;298.2;2.2;245.3;50.01;509;5860.2
17-03-02;12:06;38.7;291.2;0.8;243.4;50.02;195;5860.2
17-03-02;12:09;38.0;295.7;0.9;243.4;50.05;209;5860.3
17-03-02;12:12;37.9;296.9;0.8;243.4;50.03;183;5860.3
17-03-02;12:15;37.5;299.7;0.0;243.4;50.05;391;5860.3
17-03-02;12:18;37.9;296.3;0.8;244.3;50.04;190;5860.3
17-03-02;12:21;37.8;304.1;1.9;244.3;50.08;477;5860.3
17-03-02;12:24;38.0;270.2;1.8;245.3;50.05;425;5860.4
17-03-02;12:27;37.6;108;1.0;244.3;50.04;236;5860.4
17-03-02;12:30;37.5;304.8;0.7;244.3;50.06;168;5860.4
17-03-02;12:33;36.9;288.5;0.4;244.3;50.04;74;5860.4
17-03-02;12:36;36.8;290.6;0.4;244.3;50.04;78;5860.4
17-03-02;12:39;36.7;287.6;0.3;243.4;50.06;54;5860.4
17-03-02;12:42;36.1;275.9;0.4;244.3;50.07;61;5860.4
17-03-02;12:45;36.2;286.0;0.3;245.3;50.10;59;5860.4
17-03-02;12:48;36.1;278.9;0.2;243.4;50.07;45;5860.4
17-03-02;12:51;35.7;265.1;0.2;243.4;50.06;40;5860.4
17-03-02;12:54;35.6;286.0;0.3;243.4;50.08;51;5860.4
17-03-02;12:57;35.6;277.7;0.3;243.4;50.04;62;5860.4
17-03-02;13:00;35.4;290.9;0.5;243.4;50.06;116;5860.4
17-03-02;13:03;35.3;296.4;0.5;243.4;50.05;112;5860.4
17-03-02;13:06;35.3;296.4;0.5;243.4;50.04;91;5860.4
17-03-02;13:09;35.2;287.4;0.5;243.4;50.06;97;5860.4
17-03-02;13:12;35.0;297.5;0.5;243.4;50.08;111;5860.4
17-03-02;13:15;35.0;295.3;0.6;243.4;50.05;127;5860.4
17-03-02;13:18;50.0;298.6;0.6;243.4;50.04;124;5860.4
17-03-02;13:21;35.0;287.6;0.4;243.4;50.01;73;5860.5
17-03-02;13:24;34.8;277.2;0.2;243.4;50.03;37;5860.5
17-03-02;13:27;34.7;280.0;0.2;244.3;50.03;44;5860.5
17-03-02;13:30;34.5;277.4;0.2;243.4;50.03;46;5860.5
17-03-02;13:33;34.6;268.2;0.2;243.4;50.04;40;5860.5
17-03-02;13:36;34.4;269.0;0.1;245.3;50.03;15;5860.5
17-03-02;13:39;34.4;256.6;0.1;244.3;50.01;19;5860.5
17-03-02;13:42;34.4;273.3;0.2;243.4;50.08;38;5860.5
17-03-02;13:45;34.4;278.3;0.4;243.4;50.04;82;5860.5
17-03-02;13:48;34.4;287.8;0.4;244.3;50.04;70;5860.5
17-03-02;13:51;34.4;275.3;0.3;244.3;50.06;50;5860.5
17-03-02;13:54;34.2;277.2;0.1;243.4;50.06;33;5860.5
17-03-02;13:57;34.1;272.0;0.1;244.3;50.11;32;5860.5
17-03-02;14:00;34.1;293.2;0.4;244.3;50.03;72;5860.5
17-03-02;14:03;34.2;284.9;0.5;244.3;50.02;112;5860.5
17-03-02;14:06;34.5;305.2;1.0;245.3;50.00;236;5860.5
17-03-02;14:09;35.0;294.4;4.0;246.3;50.03;969;5860.5
17-03-02;14:12;35.0;298.9;1.2;245.3;50.04;317;5860.5
17-03-02;14:15;35.5;304.9;4.5;247.3;50.02;1093;5860.6
17-03-02;14:18;35.4;300.2;1.1;246.3;50.02;251;5860.6
17-03-02;14:21;35.6;291.5;1.2;246.3;50.03;307;5860.6
17-03-02;14:24;35.9;274.5;3.2;246.3;50.05;798;5860.6
17-03-02;14:27;36.1;299.4;3.3;247.3;50.07;813;5860.7
17-03-02;14:30;36.2;286.5;0.7;246.3;50.07;157;5860.7
17-03-02;14:33;35.6;282.5;0.5;245.3;50.07;93;5860.7
17-03-02;14:36;35.5;279.1;0.3;245.3;50.03;65;5860.7
17-03-02;14:39;35.3;275.9;0.2;245.3;49.98;41;5860.7
17-03-02;14:42;35.2;309.2;0.4;245.3;50.06;72;5860.7
17-03-02;14:45;35.2;284.6;0.4;244.3;50.04;88;5860.7
17-03-02;14:48;35.3;281.8;0.3;245.3;50.02;54;5860.7
17-03-02;14:51;34.9;272.6;0.2;245.3;50.06;36;5860.7
17-03-02;14:54;34.7;274.0;0.1;246.3;50.08;27;5860.7
17-03-02;14:57;34.7;285.3;0.3;245.3;50.08;59;5860.7
17-03-02;15:00;34.7;275.0;0.2;246.3;50.05;41;5860.7
17-03-02;15:03;34.7;280.3;0.2;245.3;50.05;36;5860.7
17-03-02;15:06;34.5;270.8;0.3;245.3;50.03;49;5860.7
17-03-02;15:09;34.5;278.4;0.2;245.3;50.03;42;5860.7
17-03-02;15:12;34.5;277.5;0.2;246.3;50.05;48;5860.8
17-03-02;15:15;35.0;293.8;3.4;248.2;50.03;787;5860.8
17-03-02;15:18;34.9;288.8;0.6;246.3;50.04;125;5860.8
17-03-02;15:21;34.9;294.7;0.7;247.3;50.06;146;5860.8
17-03-02;15:24;34.8;286.6;0.6;246.3;50.09;109;5860.8
17-03-02;15:27;34.6;291.0;0.4;246.3;50.02;72;5860.8
17-03-02;15:30;34.5;285.9;0.3;246.3;50.03;48;5860.8
17-03-02;15:33;34.5;280.2;0.1;247.3;50.02;30;5860.8
17-03-02;15:36;34.4;261.4;0.1;246.3;50.00;11;5860.8
17-03-02;15:39;34.1;258.2;0.0;246.3;50.05;0;5860.8
17-03-02;15:42;34.0;196.2;0.0;246.3;50.01;0;5860.8
17-03-02;15:45;33.9;128.0;0.0;245.3;50.03;0;5860.8
17-03-02;16:36;32.3;156.7;0.4;247.3;50.01;67;5860.8
17-03-02;16:39;32.4;231.5;0.2;248.2;50.01;34;5860.8
17-03-02;16:42;32.3;281.5;0.2;247.3;50.01;35;5860.8
17-03-02;16:45;32.4;267.7;0.1;247.3;50.02;16;5860.8
17-03-02;16:48;32.4;260.4;0.0;246.3;50.04;5;5860.8
17-03-02;16:51;32.3;252.9;0.0;247.3;50.01;0;5860.8
17-03-02;16:54;32.3;174.0;0.0;247.3;50.03;1;5860.8
17-03-02;16:57;32.2;185.0;0.0;247.3;50.03;1;5860.8
17-03-02;17:00;32.2;192.7;0.0;247.3;50.04;1;5860.8
17-03-02;17:03;32.2;189.4;0.0;246.3;50.13;1;5860.8
17-03-02;17:06;32.2;205.6;0.0;246.3;50.10;0;5860.8
17-03-02;17:09;32.0;159.2;0.0;247.3;50.03;0;5860.8
17-03-03;07:03;27.5;254.7;0.1;244.3;50.17;27;5860.8
17-03-03;07:06;27.9;259.1;0.1;244.3;50.07;24;5860.8
17-03-03;07:09;28.3;277.0;0.1;244.3;50.04;16;5860.8
17-03-03;07:12;28.6;265.5;0.0;245.3;50.04;8;5860.8
17-03-03;07:15;29.0;250.1;0.0;245.3;50.01;11;5860.8
17-03-03;07:18;29.4;267.6;0.1;246.3;50.05;15;5860.8
17-03-03;07:21;29.7;265.8;0.1;245.3;50.04;17;5860.8
17-03-03;07:24;30.1;270.9;0.1;245.3;50.05;24;5860.8
17-03-03;07:27;30.1;277.1;0.1;244.3;50.05;35;5860.8
17-03-03;07:30;30.1;268.6;0.1;244.3;50.04;32;5860.8
17-03-03;07:33;30.3;290.4;0.1;245.3;50.05;27;5860.8
17-03-03;07:36;30.3;266.8;0.1;244.3;50.03;20;5860.8
17-03-03;07:39;30.7;284.9;0.3;245.3;50.06;54;5860.8
17-03-03;07:42;30.7;293.2;0.4;246.3;49.98;50;5860.8
17-03-03;07:45;30.7;269.6;0.1;245.3;50.04;22;5860.8
17-03-03;07:48;30.7;266.4;0.0;245.3;50.07;4;5860.8
17-03-03;07:51;30.7;268.7;0.1;246.3;50.07;13;5860.8
17-03-03;07:54;30.8;276.5;0.1;245.3;50.09;20;5860.8
17-03-03;07:57;30.7;186.6;0.0;245.3;50.06;0;5860.8
17-03-03;08:00;30.8;260.5;0.1;245.3;50.05;24;5860.8
17-03-03;08:03;30.9;284.9;0.3;245.3;50.08;49;5860.8
17-03-03;08:06;30.9;285.0;0.1;245.3;50.09;28;5860.8
17-03-03;08:09;30.9;285.9;0.1;246.3;50.06;33;5860.8
17-03-03;08:12;31.0;273.6;0.1;244.3;50.05;24;5860.8
17-03-03;08:15;31.2;276.7;0.1;244.3;50.04;25;5860.8
17-03-03;08:18;31.2;280.5;0.2;245.3;50.04;46;5860.8
17-03-03;08:21;31.4;273.7;0.2;244.3;50.05;45;5860.8
17-03-03;08:24;31.6;286.0;0.4;244.3;50.07;66;5860.8
17-03-03;08:27;31.5;302.9;0.4;244.3;50.06;69;5860.8
17-03-03;08:30;31.5;280.3;0.1;245.3;50.04;31;5860.9
17-03-03;08:33;31.4;302.6;0.4;244.3;50.02;59;5860.9
17-03-03;08:36;31.5;303.6;0.6;245.3;50.05;123;5860.9
17-03-03;08:39;31.5;301.0;0.3;244.3;50.10;62;5860.9
17-03-03;08:42;31.4;281.1;0.2;244.3;50.07;45;5860.9
17-03-03;08:45;31.5;286.5;0.1;245.3;50.09;28;5860.9
17-03-03;08:48;31.2;274.8;0.1;244.3;50.07;31;5860.9
17-03-03;08:51;31.5;287.2;0.6;245.3;50.08;119;5860.9
17-03-03;08:54;31.8;292.5;0.8;244.3;50.10;198;5860.9
17-03-03;08:57;32.2;309.3;1.0;246.3;50.05;216;5860.9
17-03-03;09:00;32.7;311.1;1.5;244.3;50.05;375;5860.9
17-03-03;09:21;31.7;297.9;0.6;243.4;50.04;137;5861.0
17-03-03;09:24;32.9;304.6;4.2;246.3;50.04;1035;5861.0
17-03-03;09:27;32.9;274.6;2.5;245.3;50.07;619;5861.0
17-03-03;09:30;33.3;290.7;1.2;244.3;50.05;307;5861.1
17-03-03;09:33;33.1;298.0;4.5;246.3;50.06;1107;5861.1
17-03-03;09:36;33.5;295.8;2.1;245.3;50.07;483;5861.1
17-03-03;09:39;33.9;300.5;1.3;245.3;50.11;323;5861.1
17-03-03;09:42;33.7;256.7;0.8;244.3;50.07;206;5861.1
17-03-03;09:45;33.9;313.1;1.1;244.3;50.10;268;5861.2
17-03-03;09:48;33.8;276.1;1.2;244.3;50.06;281;5861.2
17-03-03;09:51;34.0;301.9;0.5;245.3;50.09;122;5861.2
17-03-03;09:54;33.5;302.6;0.7;244.3;50.05;150;5861.2
17-03-03;09:57;33.7;310.8;1.0;245.3;50.07;232;5861.2
17-03-03;10:00;33.9;310.4;0.5;246.3;50.07;111;5861.2
17-03-03;10:03;33.8;298.8;0.4;246.3;50.03;79;5861.2
17-03-03;10:06;33.7;297.3;0.4;245.3;50.04;79;5861.2
17-03-03;10:09;33.8;292.3;0.4;245.3;50.04;79;5861.2
17-03-03;10:12;33.8;292.8;0.4;245.3;50.06;88;5861.2
17-03-03;10:15;33.8;300.2;0.4;244.3;50.04;98;5861.2
17-03-03;10:18;34.0;305.4;1.1;245.3;50.08;273;5861.2
17-03-03;10:21;34.2;306.0;1.0;245.3;50.06;207;5861.3
17-03-03;10:24;33.9;304.9;0.7;244.3;50.08;178;5861.3
17-03-03;10:27;34.0;295.8;2.8;246.3;50.04;662;5861.3
17-03-03;10:30;34.0;301.6;0.7;244.3;50.05;156;5861.3
17-03-03;10:33;34.0;303.6;0.6;244.3;50.03;148;5861.3
17-03-03;10:36;34.0;326.0;4.9;247.3;50.04;1141;5861.3
17-03-03;10:39;34.9;300.1;5.5;247.3;50.06;1344;5861.4
17-03-03;10:42;35.6;291.7;5.8;248.2;50.06;1423;5861.4
17-03-03;10:45;36.3;282.4;5.4;247.3;50.04;1355;5861.5
17-03-03;10:48;36.2;309.3;4.3;247.3;50.05;1093;5861.5
17-03-03;10:51;36.2;299.1;1.7;245.3;50.06;417;5861.5
17-03-03;10:54;36.3;288.7;1.2;245.3;50.06;295;5861.6
17-03-03;10:57;36.0;273.3;1.2;245.3;50.00;291;5861.6
17-03-03;11:00;36.0;312.1;1.4;245.3;50.01;327;5861.6
17-03-03;11:03;36.0;304.2;1.1;245.3;50.02;261;5861.6
17-03-03;11:06;35.6;318.3;1.7;245.3;50.02;403;5861.6
17-03-03;11:09;35.7;315.3;1.0;245.3;50.05;253;5861.7
17-03-03;11:12;36.1;302.7;1.0;245.3;50.04;245;5861.7
17-03-03;11:15;35.5;296.1;0.8;245.3;50.04;171;5861.7
17-03-03;11:18;35.5;309.0;1.1;245.3;50.04;246;5861.7
17-03-03;11:21;35.5;303.9;0.8;245.3;50.07;184;5861.7
17-03-03;11:24;35.5;279.7;1.7;245.3;50.07;417;5861.7
17-03-03;11:27;35.5;310.6;1.3;245.3;50.06;300;5861.7
17-03-03;11:30;36.3;299.1;5.5;247.3;50.05;1355;5861.8
17-03-03;11:33;37.2;288.7;5.3;248.2;50.01;1287;5861.8
17-03-03;11:36;37.7;286.0;5.2;247.3;50.05;1285;5861.9
17-03-03;11:39;38.2;279.4;5.4;247.3;50.03;1315;5862.0
17-03-03;11:42;38.7;272.7;1.2;245.3;50.03;285;5862.0
17-03-03;11:45;38.9;283.0;5.3;247.3;50.05;1313;5862.1
17-03-03;11:48;39.5;280.9;5.4;248.2;50.05;1312;5862.1
17-03-03;11:51;39.7;293.5;5.0;247.3;50.06;1245;5862.2
17-03-03;11:54;39.9;278.9;6.0;247.3;50.03;1463;5862.3
17-03-03;11:57;40.1;285.0;1.0;244.3;50.02;232;5862.3
17-03-03;12:00;39.7;295.8;5.4;247.3;50.03;1344;5862.4
17-03-03;12:03;40.5;283.8;5.7;247.3;50.01;1415;5862.4
17-03-03;12:06;40.5;280.9;1.4;245.3;50.04;345;5862.5
17-03-03;12:09;39.4;307.9;1.4;244.3;50.03;328;5862.5
17-03-03;12:12;39.0;306.4;1.0;245.3;50.04;241;5862.5
17-03-03;12:15;38.5;286.9;2.3;245.3;50.06;464;5862.5
17-03-03;12:18;;320.3;5.4;247.3;50.06;1341;5862.6
17-03-03;12:21;40.5;285.3;6.0;247.3;50.04;1475;5862.7
17-03-03;12:24;41.3;277.7;5.8;247.3;50.05;1433;5862.7
17-03-03;12:27;41.3;278.1;5.7;247.3;50.04;1410;5862.8
17-03-03;12:30;41.5;281.5;3.1;246.3;50.06;766;5862.9
17-03-03;12:33;40.2;282.8;0.9;245.3;50.02;211;5862.9
17-03-03;12:36;39.5;271.7;4.4;246.3;50.05;1113;5862.9
17-03-03;12:39;40.2;286.3;1.0;244.3;50.05;228;5862.9
17-03-03;12:42;40.1;280.6;1.3;244.3;50.05;288;5863.0
17-03-03;12:45;39.7;298.5;1.1;245.3;50.04;266;5863.0
17-03-03;12:48;39.8;286.0;5.9;248.2;50.02;1445;5863.0
17-03-03;12:51;40.4;281.1;1.7;245.3;50.05;399;5863.1
17-03-03;12:54;39.7;284.1;1.1;245.3;50.04;260;5863.1
17-03-03;12:57;40.2;283.3;5.7;247.3;50.04;1413;5863.1
17-03-03;13:00;40.9;302.1;3.1;246.3;50.06;715;5863.2
17-03-03;13:03;39.8;297.9;1.3;245.3;50.03;305;5863.2
17-03-03;13:06;39.2;288.4;1.1;245.3;50.04;263;5863.2
17-03-03;13:09;39.9;283.8;5.8;249.2;49.98;1382;5863.3
17-03-03;13:12;39.7;293.8;1.4;244.3;49.98;320;5863.3
17-03-03;13:15;39.1;275.0;1.1;244.3;50.03;258;5863.3
17-03-03;13:18;40.2;283.8;5.7;247.3;50.05;1391;5863.4
17-03-03;13:21;40.8;282.5;4.8;248.2;50.03;1190;5863.5
17-03-03;13:24;40.7;274.2;2.1;245.3;50.05;542;5863.5
17-03-03;13:27;39.5;249.0;2.7;246.3;50.06;650;5863.5
17-03-03;13:30;40.1;281.1;5.4;247.3;50.05;1318;5863.6
17-03-03;13:33;40.1;274.5;5.3;247.3;50.03;1321;5863.7
17-03-03;13:36;39.4;292.0;1.2;245.3;50.04;300;5863.7
17-03-03;13:39;38.7;307.1;2.8;246.3;50.01;637;5863.7
17-03-03;13:42;39.4;294.5;5.0;247.3;50.06;1234;5863.8
17-03-03;13:45;39.2;260.4;4.0;248.2;50.06;1046;5863.8
17-03-03;13:48;39.4;271.1;4.6;247.3;50.05;1137;5863.9
17-03-03;13:51;39.5;287.8;4.7;246.3;50.05;1180;5863.9
17-03-03;13:54;39.7;278.3;4.6;247.3;50.07;1139;5864.0
17-03-03;13:57;40.1;283.0;4.7;248.2;50.07;1161;5864.0
17-03-03;14:00;40.1;282.1;4.7;249.2;50.04;1147;5864.1
17-03-03;14:03;39.7;290.9;0.8;246.3;50.01;186;5864.1
17-03-03;14:06;38.9;261.7;2.4;246.3;50.03;558;5864.1
17-03-03;14:09;39.4;286.0;4.8;248.2;50.05;1185;5864.2
17-03-03;14:12;40.0;280.2;4.3;247.3;50.02;1091;5864.2
17-03-03;14:15;39.8;288.8;4.5;247.3;50.06;1124;5864.3
17-03-03;14:18;38.9;284.0;1.0;246.3;50.04;225;5864.3
17-03-03;14:21;38.7;287.9;0.9;245.3;50.02;197;5864.3
17-03-03;14:24;39.1;296.3;4.5;248.2;50.06;1113;5864.4
17-03-03;14:27;39.7;288.1;4.3;247.3;50.07;1065;5864.4
17-03-03;14:30;39.7;278.4;0.7;246.3;50.06;155;5864.5
17-03-03;14:33;39.0;277.4;0.6;246.3;50.05;139;5864.5
17-03-03;14:36;39.4;291.6;4.4;248.2;50.05;1068;5864.5
17-03-03;14:39;39.9;286.6;4.3;248.2;50.02;1047;5864.6
17-03-03;14:42;40.0;282.2;4.0;248.2;50.03;1004;5864.6
17-03-03;14:45;40.4;283.0;4.0;247.3;50.06;987;5864.7
17-03-03;14:48;40.2;282.8;3.9;247.3;50.04;974;5864.7
17-03-03;14:51;40.2;283.5;3.7;248.2;50.03;918;5864.8
17-03-03;14:54;40.4;287.5;3.6;248.2;50.05;915;5864.8
17-03-03;14:57;40.4;283.5;3.6;248.2;50.03;906;5864.9
17-03-03;15:00;40.5;285.0;3.5;249.2;50.06;886;5864.9
17-03-03;15:03;40.2;286.9;3.5;248.2;50.05;884;5864.9
17-03-03;15:06;40.6;282.8;3.5;249.2;50.05;873;5865.0
17-03-03;15:09;40.5;285.0;3.4;248.2;50.04;849;5865.0
17-03-03;15:12;40.5;286.8;3.4;248.2;50.05;840;5865.1
17-03-03;15:15;40.4;281.8;3.3;248.2;50.06;809;5865.1
17-03-03;15:18;40.5;286.0;3.3;248.2;50.05;817;5865.2
17-03-03;15:21;40.5;287.4;3.2;248.2;50.06;796;5865.2
17-03-03;15:24;40.2;286.9;3.2;248.2;50.03;768;5865.2
17-03-03;15:27;40.0;288.2;3.0;248.2;50.06;762;5865.3
17-03-03;15:30;40.1;289.1;2.9;248.2;50.04;742;5865.3
17-03-03;15:33;40.1;288.2;3.0;248.2;50.03;729;5865.4
17-03-03;15:36;40.2;292.9;2.9;248.2;50.02;713;5865.4
17-03-03;15:39;40.0;290.3;2.8;248.2;50.03;694;5865.4
17-03-03;15:42;39.9;292.3;2.7;248.2;50.03;674;5865.5
17-03-03;15:45;39.9;293.8;2.7;248.2;50.02;657;5865.5
17-03-03;15:48;39.8;290.9;2.5;248.2;50.02;620;5865.5
17-03-03;15:51;39.7;289.5;2.1;248.2;50.05;514;5865.5
17-03-03;15:54;39.5;294.4;1.8;248.2;50.03;454;5865.6
17-03-03;15:57;39.3;291.0;1.9;248.2;50.05;497;5865.6
17-03-03;16:00;39.2;288.5;1.9;247.3;50.07;470;5865.6
17-03-03;16:03;39.0;293.4;1.7;248.2;50.08;437;5865.6
17-03-03;16:06;38.9;291.2;1.6;248.2;50.06;409;5865.7
17-03-03;16:09;38.9;291.3;1.7;248.2;50.02;393;5865.7
17-03-03;16:12;38.6;292.6;1.5;248.2;50.07;345;5865.7
17-03-03;16:15;38.3;298.0;1.2;248.2;50.06;306;5865.7
17-03-03;16:18;38.0;291.2;1.1;248.2;50.06;251;5865.7
17-03-03;16:21;37.8;286.6;1.0;248.2;50.04;227;5865.7
17-03-03;16:24;37.8;294.7;1.0;249.2;50.05;225;5865.8
17-03-03;16:27;37.6;291.5;0.7;247.3;50.02;169;5865.8
17-03-03;16:30;37.5;290.4;0.8;246.3;50.00;158;5865.8
17-03-03;16:33;37.4;297.5;0.7;247.3;50.05;147;5865.8
17-03-03;16:36;37.1;287.4;0.5;246.3;50.02;105;5865.8
17-03-03;16:39;36.7;281.1;0.4;247.3;50.04;68;5865.8
17-03-03;16:42;36.8;290.4;0.4;247.3;50.01;63;5865.8
17-03-03;16:45;36.5;286.5;0.4;246.3;50.02;67;5865.8
17-03-03;16:48;36.4;289.5;0.3;247.3;50.01;64;5865.8
17-03-03;16:51;36.2;276.7;0.2;247.3;50.03;49;5865.8
17-03-03;16:54;36.0;273.3;0.1;248.2;50.01;18;5865.8
17-03-03;16:57;35.6;254.1;0.0;246.3;50.01;8;5865.8
17-03-03;17:00;35.5;260.1;0.0;247.3;50.04;3;5865.8
17-03-03;17:03;35.3;247.5;0.0;248.2;50.10;1;5865.8
17-03-03;17:06;35.2;209.1;0.0;248.2;50.14;4;5865.8
17-03-03;17:09;34.9;196.1;0.0;247.3;50.06;0;5865.8
17-03-03;17:12;34.8;129.0;0.0;247.3;50.05;0;5865.8
17-03-04;06:36;26.8;256.6;0.0;244.3;50.04;4;5865.8
17-03-04;06:39;26.4;252.0;0.0;243.4;50.03;7;5865.8
17-03-04;06:42;26.8;267.3;0.1;244.3;50.03;11;5865.8
17-03-04;06:45;26.8;267.0;0.0;244.3;50.02;15;5865.8
17-03-04;06:48;27.5;271.2;0.1;244.3;50.03;20;5865.8
17-03-04;06:51;27.5;279.3;0.1;243.4;50.03;26;5865.8
17-03-04;06:54;28.6;280.2;0.2;243.4;50.02;33;5865.8
17-03-04;06:57;28.6;278.3;0.2;244.3;50.06;39;5865.8
17-03-04;07:00;29.4;284.6;0.2;245.3;50.08;47;5865.8
17-03-04;07:03;29.0;286.2;0.3;246.3;50.08;54;5865.8
17-03-04;07:06;30.2;287.8;0.4;247.3;50.08;63;5865.8
17-03-04;07:09;30.1;294.4;0.4;246.3;50.08;65;5865.8
17-03-04;07:12;30.4;294.4;0.4;246.3;50.05;70;5865.8
17-03-04;07:15;30.5;294.1;0.4;246.3;50.02;77;5865.8
17-03-04;07:18;30.3;294.7;0.4;247.3;50.06;84;5865.8
17-03-04;07:21;30.5;299.7;0.4;246.3;50.02;90;5865.8
17-03-04;07:24;30.9;287.1;0.4;245.3;50.03;94;5865.8
17-03-04;07:27;31.0;303.9;0.5;246.3;50.06;109;5865.8
17-03-04;07:30;31.0;305.1;0.6;246.3;50.04;123;5865.9
17-03-04;07:33;31.1;304.6;0.7;246.3;50.03;137;5865.9
17-03-04;07:36;31.4;300.1;0.7;247.3;50.04;161;5865.9
17-03-04;07:39;31.5;302.0;0.8;247.3;50.04;191;5865.9
17-03-04;07:42;31.9;308.9;1.0;247.3;49.99;223;5865.9
17-03-04;07:45;31.8;307.4;1.0;247.3;50.04;252;5865.9
17-03-04;07:48;32.0;306.7;1.0;247.3;50.02;241;5865.9
17-03-04;07:51;32.2;302.1;1.0;247.3;50.00;203;5865.9
17-03-04;07:54;32.3;297.0;0.9;246.3;50.04;196;5865.9
17-03-04;07:57;32.4;298.9;1.0;246.3;50.06;223;5865.9
17-03-04;08:00;32.4;299.1;1.0;248.2;50.05;239;5866.0
17-03-04;08:03;32.6;305.2;1.1;247.3;50.08;262;5866.0
17-03-04;08:06;32.6;301.1;1.2;246.3;50.09;309;5866.0
17-03-04;08:09;33.1;303.0;1.4;247.3;50.07;308;5866.0
17-03-04;08:12;32.9;304.9;1.4;247.3;50.03;334;5866.0
17-03-04;08:15;33.3;295.3;1.5;247.3;50.06;359;5866.0
17-03-04;08:18;33.5;307.7;1.5;248.2;50.02;397;5866.0
17-03-04;08:21;33.4;293.8;1.5;249.2;50.02;372;5866.1
17-03-04;08:24;33.7;302.6;1.6;247.3;50.07;398;5866.1
17-03-04;08:27;33.9;301.1;1.7;248.2;50.07;414;5866.1
17-03-04;08:30;34.0;302.9;1.6;248.2;50.04;397;5866.1
17-03-04;08:33;34.1;300.8;1.6;248.2;50.02;401;5866.1
17-03-04;08:36;34.1;304.2;1.6;248.2;50.03;379;5866.2
17-03-04;08:39;34.1;302.0;1.5;248.2;50.02;368;5866.2
17-03-04;08:42;34.4;306.4;1.4;247.3;50.06;338;5866.2
17-03-04;08:45;34.5;302.3;1.4;248.2;50.03;328;5866.2
17-03-04;08:48;34.5;305.1;1.4;248.2;50.05;328;5866.2
17-03-04;08:51;34.6;305.4;1.5;248.2;50.05;371;5866.2
17-03-04;08:54;34.6;299.1;1.5;248.2;50.03;372;5866.3
17-03-04;08:57;34.7;298.6;1.8;247.3;49.99;416;5866.3
17-03-04;09:00;34.9;303.2;1.7;249.2;50.04;427;5866.3
17-03-04;09:03;34.7;299.7;1.7;248.2;50.04;425;5866.3
17-03-04;09:06;34.9;304.2;1.5;248.2;50.04;378;5866.3
17-03-04;09:09;35.0;306.0;1.4;248.2;50.02;350;5866.4
17-03-04;09:12;34.9;306.2;1.4;248.2;50.01;354;5866.4
17-03-04;09:15;34.9;306.0;1.5;248.2;50.04;378;5866.4
17-03-04;09:18;34.9;306.4;1.6;247.3;50.07;399;5866.4
17-03-04;09:21;35.2;301.1;1.7;247.3;50.05;424;5866.4
17-03-04;09:24;35.3;308.6;1.7;247.3;50.03;410;5866.5
17-03-04;09:27;35.2;302.4;1.6;247.3;50.02;391;5866.5
17-03-04;09:30;35.4;302.1;1.4;247.3;50.05;360;5866.5
17-03-04;09:33;35.2;299.5;1.5;247.3;50.04;356;5866.5
17-03-04;09:36;35.2;306.2;1.4;247.3;50.05;359;5866.5
17-03-04;09:39;35.3;304.2;1.3;248.2;50.07;343;5866.6
17-03-04;09:42;35.4;307.4;1.3;248.2;50.06;331;5866.6
17-03-04;09:45;35.4;302.9;1.4;248.2;50.06;319;5866.6
17-03-04;09:48;35.4;306.2;1.2;247.3;50.06;306;5866.6
17-03-04;09:51;35.2;308.9;1.3;249.2;50.07;298;5866.6
17-03-04;09:54;35.2;304.1;1.2;247.3;50.05;297;5866.6
17-03-04;09:57;35.0;310.4;1.2;247.3;50.07;295;5866.6
17-03-04;10:00;35.2;305.5;1.3;247.3;50.07;301;5866.7
17-03-04;10:03;34.9;305.2;1.2;247.3;50.05;294;5866.7
17-03-04;10:06;34.9;306.4;1.2;248.2;50.05;293;5866.7
17-03-04;10:09;34.9;303.3;1.2;248.2;50.05;298;5866.7
17-03-04;10:12;34.8;298.6;1.2;247.3;50.08;297;5866.7
17-03-04;10:15;34.7;306.2;1.2;248.2;50.07;310;5866.7
17-03-04;10:18;34.7;305.4;1.3;247.3;50.05;314;5866.8
17-03-04;10:21;34.6;305.7;1.2;247.3;50.06;301;5866.8
17-03-04;10:24;34.6;311.5;1.2;248.2;50.07;291;5866.8
17-03-04;10:27;34.4;305.2;1.3;248.2;50.06;303;5866.8
17-03-04;10:30;34.6;303.2;1.4;247.3;50.06;320;5866.8
17-03-04;10:33;34.6;307.1;1.5;247.3;50.08;357;5866.8
17-03-04;10:36;34.6;308.2;1.4;246.3;50.05;348;5866.8
17-03-04;10:39;34.5;303.0;1.4;248.2;50.09;356;5866.9
17-03-04;10:42;34.5;307.4;1.5;247.3;50.08;370;5866.9
17-03-04;10:45;34.5;295.8;1.8;248.2;50.08;441;5866.9
17-03-04;10:48;50.0;304.6;1.6;247.3;50.06;407;5866.9
17-03-04;10:51;34.8;304.8;1.7;248.2;50.07;419;5866.9
17-03-04;10:54;34.8;302.0;1.8;247.3;50.07;438;5867.0
17-03-04;10:57;34.9;301.3;1.9;247.3;50.06;473;5867.0
17-03-04;11:00;34.9;301.6;1.9;248.2;50.02;461;5867.0
17-03-04;11:03;34.8;299.1;1.9;248.2;50.06;476;5867.0
17-03-04;11:06;34.7;297.9;1.8;247.3;50.03;464;5867.1
17-03-04;11:09;34.7;301.7;2.0;249.2;50.09;488;5867.1
17-03-04;11:12;34.9;303.6;2.3;247.3;50.02;560;5867.1
17-03-04;11:15;35.3;292.8;0.0;248.2;50.02;618;5867.1
17-03-04;11:18;35.2;295.7;2.4;247.3;50.03;606;5867.2
17-03-04;11:21;35.4;291.6;2.4;247.3;50.03;612;5867.2
17-03-04;11:24;35.4;295.8;2.7;246.3;50.02;652;5867.2
17-03-04;11:27;35.3;295.6;2.6;247.3;50.06;651;5867.3
17-03-04;11:30;35.4;288.2;2.7;247.3;50.06;672;5867.3
17-03-04;11:33;35.5;293.9;2.7;249.2;50.06;649;5867.3
17-03-04;11:36;35.6;298.0;2.8;247.3;50.06;683;5867.4
17-03-04;11:39;35.7;290.4;3.0;248.2;50.08;750;5867.4
17-03-04;11:42;36.0;288.7;3.1;248.2;50.05;770;5867.4
17-03-04;11:45;36.2;287.6;3.4;248.2;50.06;845;5867.5
17-03-04;11:48;36.3;293.9;3.5;249.2;50.03;864;5867.5
17-03-04;11:51;36.4;285.6;3.3;249.2;50.02;819;5867.6
17-03-04;11:54;36.4;288.4;2.8;248.2;50.05;701;5867.6
17-03-04;11:57;36.5;293.1;3.0;248.2;50.06;749;5867.6
17-03-04;12:00;36.8;291.5;3.2;248.2;50.05;812;5867.7
17-03-04;12:03;36.8;284.9;3.4;248.2;50.03;845;5867.7
17-03-04;12:06;37.0;287.1;3.6;248.2;50.03;880;5867.8
17-03-04;12:09;37.0;281.8;3.7;248.2;50.08;954;5867.8
17-03-04;12:12;37.4;279.4;4.0;248.2;50.07;1004;5867.9
17-03-04;12:15;37.5;280.8;3.8;247.3;50.08;936;5867.9
17-03-04;12:18;37.5;277.8;3.7;248.2;50.08;940;5868.0
17-03-04;12:21;37.6;279.4;3.8;248.2;50.09;960;5868.0
17-03-04;12:24;37.7;288.4;3.6;248.2;50.07;909;5868.0
17-03-04;12:27;38.0;282.7;3.7;247.3;50.05;903;5868.1
17-03-04;12:30;37.9;283.5;3.9;248.2;50.05;960;5868.1
17-03-04;12:33;38.2;279.7;3.5;248.2;50.03;896;5868.2
17-03-04;12:36;38.3;274.9;3.6;247.3;50.03;906;5868.2
17-03-04;12:39;38.3;278.9;4.0;247.3;50.02;967;5868.3
17-03-04;12:42;38.2;267.6;4.1;247.3;50.03;991;5868.3
17-03-04;12:45;38.5;278.6;4.0;247.3;50.07;966;5868.4
17-03-04;12:48;38.7;281.5;4.1;248.2;50.05;1024;5868.4
17-03-04;12:51;38.7;277.7;4.2;249.2;50.05;1036;5868.5
17-03-04;12:54;39.0;269.2;4.3;248.2;50.07;1077;5868.5
17-03-04;12:57;39.3;270.2;4.5;249.2;50.08;1089;5868.6
17-03-04;13:00;39.2;271.4;4.4;248.2;50.06;1079;5868.6
17-03-04;13:03;39.1;268.5;3.8;248.2;50.05;953;5868.7
17-03-04;13:06;39.4;275.3;3.7;249.2;50.05;909;5868.7
17-03-04;13:09;39.2;282.2;4.1;248.2;50.06;990;5868.8
17-03-04;13:12;39.7;276.8;4.0;247.3;50.05;983;5868.8
17-03-04;13:15;39.4;280.5;4.4;248.2;50.05;1069;5868.9
17-03-04;13:18;39.8;274.5;4.4;248.2;50.04;1101;5868.9
17-03-04;13:21;39.8;277.4;4.7;249.2;50.06;1166;5869.0
17-03-04;13:24;40.1;274.2;4.6;248.2;50.07;1122;5869.1
17-03-04;13:27;40.0;274.3;4.2;248.2;50.07;1044;5869.1
17-03-04;13:30;40.0;270.5;4.2;248.2;50.08;1029;5869.2
17-03-04;13:33;40.1;274.6;4.0;247.3;50.06;993;5869.2
17-03-04;13:36;40.1;274.0;3.8;248.2;50.08;964;5869.3
17-03-04;13:39;40.0;274.6;4.1;249.2;50.06;1006;5869.3
17-03-04;13:42;40.2;272.0;4.2;249.2;50.07;1039;5869.4
17-03-04;13:45;40.2;269.0;4.3;249.2;50.06;1060;5869.4
17-03-04;13:48;40.4;269.0;4.3;248.2;50.12;1056;5869.5
17-03-04;13:51;40.5;270.7;4.1;251.1;50.06;1010;5869.5
17-03-04;13:54;40.6;268.6;3.9;249.2;50.08;957;5869.6
17-03-04;13:57;40.2;270.8;3.7;249.2;50.08;923;5869.6
17-03-04;14:00;40.2;273.1;3.7;249.2;50.04;935;5869.7
17-03-04;14:03;40.1;275.5;3.5;249.2;50.01;854;5869.7
17-03-04;14:06;40.2;280.0;3.6;250.2;50.06;896;5869.7
17-03-04;14:09;40.0;275.8;3.2;249.2;50.04;793;5869.8
17-03-04;14:12;39.9;278.9;2.7;248.2;49.97;643;5869.8
17-03-04;14:15;39.5;284.1;2.7;247.3;50.00;644;5869.9
17-03-04;14:18;39.9;280.6;3.1;249.2;50.05;750;5869.9
17-03-04;14:21;39.5;284.3;3.1;251.1;50.06;777;5869.9
17-03-04;14:24;39.7;274.2;3.5;249.2;50.05;838;5870.0
17-03-04;14:27;39.8;282.1;3.5;251.1;50.06;884;5870.0
17-03-04;14:30;39.8;278.9;3.5;249.2;50.01;866;5870.1
17-03-04;14:33;40.0;279.0;3.7;249.2;50.03;912;5870.1
17-03-04;14:36;40.0;279.4;3.8;249.2;50.03;926;5870.2
17-03-04;14:39;39.9;273.9;3.1;251.1;50.05;779;5870.2
17-03-04;14:42;39.9;281.8;2.7;249.2;50.05;666;5870.2
17-03-04;14:45;39.7;285.4;2.8;249.2;50.04;693;5870.3
17-03-04;14:48;39.9;284.9;3.1;249.2;49.99;732;5870.3
17-03-04;14:51;39.4;278.0;2.8;249.2;50.06;704;5870.3
17-03-04;14:54;39.4;284.1;2.8;250.2;50.06;695;5870.4
17-03-04;14:57;39.4;283.3;3.0;249.2;50.04;727;5870.4
17-03-04;15:00;39.5;276.7;2.9;249.2;50.04;713;5870.4
17-03-04;15:03;39.5;283.8;2.8;249.2;50.01;677;5870.5
17-03-04;15:06;39.1;278.7;2.6;250.2;50.01;649;5870.5
17-03-04;15:09;39.3;285.3;2.5;249.2;50.00;640;5870.5
17-03-04;15:12;39.2;283.4;2.5;249.2;50.02;618;5870.6
17-03-04;15:15;39.1;4.8;2.5;249.2;50.05;629;5870.6
17-03-04;15:18;39.0;284.9;2.7;249.2;50.05;657;5870.6
17-03-04;15:21;39.0;285.7;2.3;249.2;50.03;567;5870.7
17-03-04;15:24;39.0;285.6;2.2;250.2;50.05;550;5870.7
17-03-04;15:27;38.7;286.6;2.3;249.2;50.04;573;5870.7
17-03-04;15:30;38.9;288.4;2.4;249.2;50.06;599;5870.8
17-03-04;15:33;38.6;282.5;2.4;247.3;50.04;596;5870.8
17-03-04;15:36;38.7;282.4;2.5;248.2;50.06;627;5870.8
17-03-04;15:39;38.7;287.9;2.6;248.2;50.05;634;5870.8
17-03-04;15:42;38.9;287.6;2.5;249.2;50.05;632;5870.9
17-03-04;15:45;38.6;276.4;2.3;248.2;50.04;580;5870.9
17-03-04;15:48;38.4;281.8;2.1;249.2;50.07;522;5870.9
17-03-04;15:51;38.4;281.2;1.9;248.2;50.02;485;5871.0
17-03-04;15:54;38.0;285.2;2.0;249.2;50.01;491;5871.0
17-03-04;15:57;38.0;279.0;1.7;248.2;50.05;438;5871.0
17-03-04;16:00;37.9;286.9;1.8;248.2;50.03;434;5871.0
17-03-04;16:03;37.9;287.6;1.7;248.2;50.05;426;5871.0
17-03-04;16:06;37.6;285.7;1.7;248.2;50.02;387;5871.1
17-03-04;16:09;37.6;281.2;1.5;248.2;50.06;371;5871.1
17-03-04;16:12;37.6;285.3;1.5;248.2;50.06;370;5871.1
17-03-04;16:15;37.6;293.2;1.3;248.2;50.05;311;5871.1
17-03-04;16:18;37.2;292.8;1.2;248.2;50.06;298;5871.1
17-03-04;16:21;37.1;284.9;1.2;247.3;50.05;290;5871.1
17-03-04;16:24;37.0;289.3;1.2;248.2;50.06;281;5871.2
17-03-04;16:27;36.8;291.7;1.1;247.3;50.07;268;5871.2
17-03-04;16:30;36.8;284.9;1.0;247.3;50.06;243;5871.2
17-03-04;16:33;36.5;289.4;1.0;247.3;50.07;219;5871.2
17-03-04;16:36;36.4;291.0;0.8;248.2;50.12;193;5871.2
17-03-04;16:39;36.4;288.2;0.8;248.2;50.02;174;5871.2
17-03-04;16:42;36.2;285.4;0.7;248.2;49.99;144;5871.2
17-03-04;16:45;36.0;278.0;0.5;248.2;50.04;120;5871.2
17-03-04;16:48;35.7;285.4;0.6;248.2;50.03;115;5871.2
17-03-04;16:51;35.7;280.6;0.5;247.3;50.04;103;5871.2
17-03-04;16:54;35.7;285.2;0.2;247.3;50.04;48;5871.3
17-03-04;16:57;35.5;278.9;0.1;246.3;50.05;29;5871.3
17-03-04;17:00;35.0;260.7;0.1;247.3;50.05;21;5871.3
17-03-04;17:03;34.9;261.4;0.1;247.3;50.09;13;5871.3
17-03-04;17:06;34.9;264.1;0.0;247.3;50.05;8;5871.3
17-03-04;17:09;34.7;248.1;0.0;248.2;50.06;3;5871.3
17-03-04;17:12;34.5;217.9;0.0;247.3;50.06;0;5871.3
17-03-04;17:15;34.2;234.2;0.0;248.2;50.04;0;5871.3
17-03-04;17:18;34.1;260.4;0.0;246.3;50.07;0;5871.3
17-03-04;17:21;34.0;225.5;0.0;247.3;50.05;0;5871.3
17-03-04;17:24;33.8;177.8;0.0;247.3;50.03;0;5871.3
17-03-04;17:27;33.7;113.8;0.0;246.3;50.03;0;5871.3
17-03-05;07:12;27.5;278.3;0.4;243.4;50.02;77;5871.3
17-03-05;07:15;27.9;288.7;0.5;243.4;50.03;97;5871.3
17-03-05;07:18;28.3;287.5;0.6;242.4;50.09;121;5871.3
17-03-05;07:21;29.4;291.2;0.5;244.3;50.11;90;5871.3
17-03-05;07:24;29.4;292.9;0.7;244.3;50.04;152;5871.3
17-03-05;07:27;30.3;293.5;0.7;244.3;50.03;161;5871.3
17-03-05;07:30;30.3;299.1;0.7;245.3;50.05;178;5871.3
17-03-05;07:33;30.4;298.6;0.8;245.3;50.06;196;5871.3
17-03-05;07:36;30.7;296.0;0.9;245.3;50.06;214;5871.3
17-03-05;07:39;30.8;290.4;1.0;244.3;50.00;233;5871.3
17-03-05;07:42;31.0;304.2;1.2;244.3;50.05;268;5871.3
17-03-05;07:45;31.2;301.7;1.3;244.3;50.03;310;5871.4
17-03-05;07:48;31.4;296.7;1.4;244.3;50.04;347;5871.4
17-03-05;07:51;31.6;301.7;1.3;245.3;50.02;332;5871.4
17-03-05;07:54;31.9;296.7;1.3;243.4;50.06;327;5871.4
17-03-05;07:57;32.0;296.9;1.4;244.3;50.00;343;5871.4
17-03-05;08:00;32.2;291.6;1.5;244.3;50.03;363;5871.4
17-03-05;08:03;32.4;293.4;1.7;244.3;50.07;385;5871.5
17-03-05;08:06;32.7;295.1;1.6;243.4;50.10;401;5871.5
17-03-05;08:09;32.7;290.7;1.8;244.3;50.03;435;5871.5
17-03-05;08:12;33.1;292.0;2.0;244.3;50.06;481;5871.5
17-03-05;08:15;33.2;292.2;2.1;244.3;50.02;524;5871.5
17-03-05;08:18;33.4;292.8;2.3;244.3;50.05;548;5871.6
17-03-05;08:21;34.0;293.9;2.4;244.3;50.05;572;5871.6
17-03-05;08:24;34.1;291.7;2.5;243.4;50.00;608;5871.6
17-03-05;08:27;34.4;293.2;2.6;245.3;50.05;627;5871.7
17-03-05;08:30;34.4;287.9;2.6;244.3;50.04;631;5871.7
17-03-05;08:33;34.7;290.6;2.5;244.3;50.03;616;5871.7
17-03-05;08:36;34.8;288.1;2.3;245.3;50.04;564;5871.7
17-03-05;08:39;35.0;288.2;2.3;244.3;50.04;569;5871.8
17-03-05;08:42;35.0;285.0;2.5;244.3;50.04;590;5871.8
17-03-05;08:45;35.0;287.8;2.4;245.3;50.02;602;5871.8
17-03-05;08:48;35.3;284.1;2.5;244.3;50.06;613;5871.9
17-03-05;08:51;35.5;286.8;2.6;245.3;50.03;633;5871.9
17-03-05;08:54;35.6;290.9;2.7;245.3;50.07;646;5871.9
17-03-05;08:57;35.9;283.7;2.7;245.3;50.06;658;5872.0
17-03-05;09:00;36.1;286.0;2.8;244.3;50.05;676;5872.0
17-03-05;09:03;50.0;289.3;2.8;246.3;50.07;681;5872.0
17-03-05;09:06;36.2;281.2;2.9;245.3;50.08;698;5872.1
17-03-05;09:09;36.4;282.1;2.9;244.3;50.07;706;5872.1
17-03-05;09:12;36.4;281.8;3.0;245.3;50.07;723;5872.1
17-03-05;09:15;36.7;283.5;3.1;243.4;50.06;746;5872.2
17-03-05;09:18;36.7;286.6;3.0;245.3;50.05;757;5872.2
17-03-05;09:21;37.3.4;285.2;3.2;245.3;50.06;771;5872.2
17-03-05;09:24;37.0;279.9;3.2;244.3;50.10;786;5872.3
17-03-05;09:27;37.1;275.3;3.1;245.3;50.05;766;5872.3
17-03-05;09:30;37.1;286.9;3.2;243.4;50.05;783;5872.4
17-03-05;09:33;37.0;283.8;2.5;245.3;50.05;635;5872.4
17-03-05;09:36;37.5;283.7;3.4;245.3;50.07;846;5872.4
17-03-05;09:39;37.8;283.5;3.5;244.3;50.05;850;5872.5
17-03-05;09:42;37.7;275.0;3.5;243.4;50.07;853;5872.5
17-03-05;09:45;37.9;281.6;3.6;246.3;50.12;885;5872.6
17-03-05;09:48;38.3;278.3;3.7;245.3;50.04;902;5872.6
17-03-05;09:51;38.4;283.8;3.7;245.3;50.06;910;5872.6
17-03-05;09:54;38.5;280.5;3.7;244.3;50.03;916;5872.7
17-03-05;09:57;38.4;281.3;3.8;245.3;50.10;939;5872.7
17-03-05;10:00;38.7;281.9;4.0;245.3;50.06;954;5872.8
17-03-05;10:03;38.9;283.3;3.7;245.3;50.06;915;5872.8
17-03-05;10:06;38.9;281.8;4.1;246.3;50.00;978;5872.9
17-03-05;10:09;39.1;278.6;4.0;244.3;50.06;971;5872.9
17-03-05;10:12;39.4;282.8;4.1;245.3;50.06;983;5873.0
17-03-05;10:15;39.4;277.1;4.1;245.3;50.05;985;5873.0
17-03-05;10:18;39.5;282.8;4.1;245.3;50.06;994;5873.1
17-03-05;10:21;39.7;273.9;4.1;245.3;50.05;1005;5873.1
17-03-05;10:24;39.9;275.8;4.1;244.3;50.10;1008;5873.2
17-03-05;10:27;39.9;269.2;4.1;246.3;50.06;1004;5873.2
17-03-05;10:30;39.9;273.6;4.2;248.2;50.05;1027;5873.3
17-03-05;10:33;40.1;275.5;4.2;249.2;50.06;1052;5873.3
17-03-05;10:36;40.1;272.6;4.3;248.2;50.10;1076;5873.4
17-03-05;10:39;40.1;258.3;1.3;245.3;50.08;326;5873.4
17-03-05;10:42;40.1;263.9;1.2;245.3;50.05;278;5873.5
17-03-05;10:45;40.2;277.4;4.9;248.2;50.00;1196;5873.5
17-03-05;10:48;39.5;297.3;1.2;246.3;50.06;323;5873.5
17-03-05;10:51;39.3;291.7;1.2;247.3;50.06;292;5873.6
17-03-05;10:54;38.7;270.9;1.2;246.3;50.06;289;5873.6
17-03-05;10:57;38.6;281.2;1.0;246.3;50.10;220;5873.6
17-03-05;11:00;38.2;287.9;0.7;245.3;50.11;157;5873.6
17-03-05;11:03;37.8;279.9;0.5;246.3;50.03;125;5873.6
17-03-05;11:06;37.5;289.3;0.7;247.3;50.02;150;5873.6
17-03-05;11:09;37.2;291.6;0.8;247.3;50.04;174;5873.6
17-03-05;11:12;37.2;262.9;3.4;248.2;50.04;813;5873.6
17-03-05;11:15;36.8;284.7;0.5;246.3;50.06;102;5873.6
17-03-05;11:18;36.5;287.8;0.4;247.3;50.07;82;5873.6
17-03-05;11:21;36.3;285.7;0.4;246.3;50.05;82;5873.7
17-03-05;11:24;36.2;282.4;0.5;245.3;50.01;97;5873.7
17-03-05;11:27;36.3;286.2;0.7;245.3;50.02;130;5873.7
17-03-05;11:30;36.1;288.8;0.7;247.3;50.03;174;5873.7
17-03-05;11:33;36.2;297.0;1.0;247.3;49.98;254;5873.7
17-03-05;11:36;36.1;287.5;1.0;247.3;50.02;248;5873.7
17-03-05;11:39;36.0;295.7;1.0;246.3;50.07;219;5873.7
17-03-05;11:42;36.0;296.1;0.8;246.3;50.08;191;5873.7
17-03-05;11:45;35.5;296.9;0.7;247.3;50.06;165;5873.7
17-03-05;11:48;35.6;286.5;0.7;246.3;50.05;149;5873.7
17-03-05;11:51;35.7;297.8;0.7;246.3;50.05;163;5873.7
17-03-05;11:54;35.6;292.3;0.6;246.3;50.06;130;5873.7
17-03-05;11:57;35.4;286.5;0.9;245.3;50.04;194;5873.8
17-03-05;12:00;35.3;298.9;0.9;246.3;50.05;202;5873.8
17-03-05;12:03;35.3;296.0;0.7;245.3;50.03;155;5873.8
17-03-05;12:06;35.2;292.5;0.7;246.3;49.98;121;5873.8
17-03-05;12:09;35.0;290.3;0.4;244.3;50.04;91;5873.8
17-03-05;12:12;34.9;286.8;0.4;247.3;50.03;68;5873.8
17-03-05;12:15;34.7;281.8;0.3;245.3;50.04;61;5873.8
17-03-05;12:18;34.7;280.0;0.3;245.3;50.04;59;5873.8
17-03-05;12:21;34.6;269.9;0.4;245.3;50.03;60;5873.8
17-03-05;12:24;34.5;270.7;0.2;244.3;50.04;40;5873.8
17-03-05;12:27;34.4;264.9;0.1;245.3;50.03;32;5873.8
17-03-05;12:30;34.1;267.4;0.1;245.3;50.02;27;5873.8
17-03-05;12:33;34.0;264.6;0.1;245.3;50.02;28;5873.8
17-03-05;12:36;34.0;267.6;0.1;245.3;50.03;28;5873.8
17-03-05;12:39;34.0;273.6;0.2;245.3;50.04;39;5873.8
17-03-05;12:42;33.9;274.6;0.3;245.3;50.04;56;5873.8
17-03-05;12:45;34.0;280.9;0.4;244.3;50.06;74;5873.8
17-03-05;12:48;33.8;286.0;0.5;245.3;50.02;72;5873.8
17-03-05;12:51;33.8;273.3;0.3;243.4;50.02;51;5873.8
17-03-05;12:54;33.7;273.1;0.2;245.3;50.07;30;5873.8
17-03-05;12:57;33.7;264.4;0.1;244.3;50.04;31;5873.8
17-03-05;13:00;33.5;274.6;0.3;244.3;50.00;48;5873.8
17-03-05;13:03;33.7;275.5;0.3;245.3;50.05;57;5873.8
17-03-05;13:06;33.5;275.0;0.2;245.3;50.02;44;5873.8
17-03-05;13:09;33.3;274.5;0.1;243.4;50.04;30;5873.8
17-03-05;13:12;33.3;263.3;0.1;244.3;50.06;23;5873.8
17-03-05;13:15;33.3;254.5;0.1;244.3;50.02;18;5873.8
17-03-05;13:18;33.2;259.1;0.1;244.3;50.04;22;5873.8
17-03-05;13:21;33.2;267.9;0.2;244.3;50.04;44;5873.8
17-03-05;13:24;33.4;289.4;0.4;245.3;50.06;101;5873.8
17-03-05;13:27;33.4;297.0;0.7;244.3;50.01;142;5873.8
17-03-05;13:30;33.5;290.1;0.6;245.3;50.06;117;5873.9
17-03-05;13:33;33.4;291.9;0.4;245.3;50.05;76;5873.9
17-03-05;13:36;33.3;282.4;0.2;243.4;50.10;52;5873.9
17-03-05;13:39;33.2;269.3;0.2;246.3;49.99;35;5873.9
17-03-05;13:42;33.1;274.6;0.2;245.3;50.04;44;5873.9
17-03-05;13:45;33.3;276.4;0.3;246.3;50.06;68;5873.9
17-03-05;13:48;33.3;281.3;0.5;245.3;50.07;97;5873.9
17-03-05;13:51;33.9;283.3;4.4;247.3;50.06;1112;5873.9
17-03-05;13:54;34.6;285.7;1.2;246.3;50.07;289;5873.9
17-03-05;13:57;34.1;296.6;1.0;246.3;50.10;238;5873.9
17-03-05;14:00;34.1;286.9;1.1;246.3;50.05;260;5874.0
17-03-05;14:03;34.5;273.6;3.3;248.2;50.06;820;5874.0
17-03-05;14:06;34.7;267.1;1.1;246.3;50.02;266;5874.0
17-03-05;14:09;34.7;272.6;0.9;246.3;49.99;193;5874.0
17-03-05;14:12;34.4;275.9;0.6;246.3;50.03;114;5874.0
17-03-05;14:15;34.2;281.9;0.5;246.3;50.04;108;5874.0
17-03-05;14:18;34.4;281.6;0.7;246.3;50.07;165;5874.1
17-03-05;14:21;34.9;269.2;2.8;247.3;50.04;693;5874.1
17-03-05;14:24;34.9;270.1;1.7;247.3;50.06;499;5874.1
17-03-05;14:27;50.0;279.3;2.4;246.3;50.05;589;5874.1
17-03-05;14:30;35.0;281.5;0.6;245.3;50.08;144;5874.2
17-03-05;14:33;34.6;274.9;0.5;244.3;50.03;110;5874.2
17-03-05;14:36;34.8;289.4;0.7;246.3;50.04;165;5874.2
17-03-05;14:39;34.6;285.6;0.7;246.3;50.05;173;5874.2
17-03-05;14:42;34.9;290.7;0.9;246.3;50.06;214;5874.2
17-03-05;14:45;34.8;286.6;0.7;246.3;50.05;151;5874.2
17-03-05;14:48;34.5;286.3;0.5;246.3;50.03;117;5874.2
17-03-05;14:51;34.4;281.2;0.5;246.3;50.06;121;5874.2
17-03-05;14:54;34.7;273.0;0.9;247.3;50.05;202;5874.2
17-03-05;14:57;34.6;287.2;1.1;246.3;50.01;256;5874.2
17-03-05;15:00;35.0;287.8;2.8;247.3;50.02;689;5874.3
17-03-05;15:03;35.3;283.7;2.3;246.3;50.01;554;5874.3
17-03-05;15:06;35.2;247.2;1.8;249.2;50.05;418;5874.3
17-03-05;15:09;35.7;286.2;2.7;247.3;50.04;645;5874.3
17-03-05;15:12;35.6;286.8;2.3;248.2;50.10;580;5874.4
17-03-05;15:15;35.9;278.1;2.4;248.2;50.00;567;5874.4
17-03-05;15:18;35.7;262.3;2.3;249.2;50.06;564;5874.4
17-03-05;15:21;35.6;264.8;1.5;247.3;50.04;374;5874.4
17-03-05;15:24;35.6;262.6;1.8;247.3;50.05;447;5874.5
17-03-05;15:27;35.7;281.5;2.0;247.3;50.04;480;5874.5
17-03-05;15:30;36.0;275.3;1.4;247.3;50.06;342;5874.5
17-03-05;15:33;35.9;278.7;0.5;247.3;50.05;137;5874.5
17-03-05;15:36;35.5;273.9;0.5;247.3;50.04;114;5874.5
17-03-05;15:39;35.4;245.5;0.9;246.3;50.03;222;5874.5
17-03-05;15:42;35.3;284.6;0.5;246.3;50.03;119;5874.5
17-03-05;15:45;35.5;283.5;2.2;248.2;50.02;543;5874.5
17-03-05;15:48;35.5;288.8;1.9;246.3;50.05;475;5874.6
17-03-05;15:51;35.7;287.2;1.3;247.3;50.05;320;5874.6
17-03-05;15:54;35.6;282.1;2.2;247.3;50.01;545;5874.6
17-03-05;15:57;35.9;286.3;2.2;247.3;50.04;550;5874.6
17-03-05;16:00;36.2;274.0;1.8;247.3;50.05;414;5874.7
17-03-05;16:03;35.9;284.0;1.4;247.3;50.07;342;5874.7
17-03-05;16:06;35.7;280.3;1.6;247.3;50.05;385;5874.7
17-03-05;16:09;35.9;285.0;1.5;247.3;50.09;395;5874.7
17-03-05;16:12;35.9;283.8;1.1;247.3;50.05;261;5874.7
17-03-05;16:15;35.6;284.6;1.0;245.3;49.99;241;5874.7
17-03-05;16:18;35.6;287.1;1.1;247.3;50.05;285;5874.8
17-03-05;16:21;35.7;268.7;1.2;247.3;50.02;272;5874.8
17-03-05;16:24;35.5;279.0;1.0;247.3;50.03;249;5874.8
17-03-05;16:27;35.5;282.1;0.6;246.3;50.06;140;5874.8
17-03-05;16:30;35.5;277.0;0.5;246.3;50.02;109;5874.8
17-03-05;16:33;35.0;269.0;0.2;245.3;50.02;46;5874.8
17-03-05;16:36;34.8;269.8;0.3;245.3;50.02;57;5874.8
17-03-05;16:39;34.7;267.1;0.4;245.3;50.00;69;5874.8
17-03-05;16:42;34.6;279.4;0.4;246.3;50.04;69;5874.8
17-03-05;16:45;34.6;266.3;0.1;243.4;50.01;25;5874.8
17-03-05;16:48;34.4;266.3;0.0;246.3;50.03;12;5874.8
17-03-05;16:51;34.2;260.5;0.0;246.3;50.04;7;5874.8
17-03-05;16:54;34.1;246.6;0.0;245.3;50.03;6;5874.8
17-03-05;16:57;34.0;245.5;0.0;244.3;50.02;3;5874.8
17-03-05;17:00;33.8;236.7;0.0;245.3;50.07;1;5874.8
17-03-05;17:03;33.7;209.1;0.0;245.3;50.07;0;5874.8
17-03-05;17:06;33.5;156.8;0.0;247.3;50.10;0;5874.8
17-03-06;08:27;27.5;271.7;0.2;244.3;50.06;35;5874.8
17-03-06;08:30;27.5;286.3;0.2;244.3;50.05;48;5874.8
17-03-06;08:33;28.3;288.2;0.2;243.4;50.06;41;5874.8
17-03-06;08:36;27.9;281.2;0.3;244.3;50.07;55;5874.8
17-03-06;08:39;29.0;288.7;0.3;244.3;50.03;51;5874.8
17-03-06;08:42;29.0;295.6;0.3;243.4;50.02;53;5874.8
17-03-06;08:45;29.7;305.1;0.4;243.4;50.01;77;5874.8
17-03-06;08:48;30.1;304.8;0.4;244.3;50.03;76;5874.8
17-03-06;08:51;29.7;295.7;0.4;244.3;50.05;61;5874.8
17-03-06;08:54;30.1;289.3;0.4;244.3;50.03;69;5874.8
17-03-06;08:57;30.1;308.3;0.5;239.5;50.04;97;5874.9
17-03-06;09:00;30.2;303.2;0.5;241.4;50.01;101;5874.9
17-03-06;09:03;30.5;302.1;0.5;241.4;50.04;92;5874.9
17-03-06;09:06;30.4;290.1;0.5;244.3;50.05;105;5874.9
17-03-06;09:09;30.7;307.7;0.5;243.4;50.04;109;5874.9
17-03-06;09:12;30.7;310.6;0.6;242.4;50.04;119;5874.9
17-03-06;09:15;31.0;299.1;0.5;243.4;50.02;87;5874.9
17-03-06;09:18;30.8;298.6;0.3;242.4;50.04;60;5874.9
17-03-06;09:21;30.9;293.7;0.4;243.4;50.03;72;5874.9
17-03-06;09:24;31.0;291.2;0.4;243.4;50.04;62;5874.9
17-03-06;09:27;30.9;296.3;0.3;242.4;50.02;59;5874.9
17-03-06;09:30;31.1;286.2;0.5;244.3;50.07;87;5874.9
17-03-06;09:33;31.4;302.7;0.4;242.4;50.03;77;5874.9
17-03-06;09:36;31.4;294.7;0.4;243.4;50.04;71;5874.9
17-03-06;09:39;31.4;303.0;0.5;243.4;50.03;94;5874.9
17-03-06;09:42;31.5;304.9;0.5;242.4;50.06;111;5874.9
17-03-06;09:45;31.6;308.3;0.6;244.3;50.07;127;5874.9
17-03-06;09:48;31.6;298.0;0.4;243.4;50.07;104;5874.9
17-03-06;09:51;31.9;298.0;0.5;242.4;50.09;98;5874.9
17-03-06;09:54;31.8;303.9;0.5;242.4;50.08;117;5874.9
17-03-06;09:57;31.7;301.1;0.5;243.4;50.05;114;5874.9
17-03-06;10:00;31.9;298.6;0.6;244.3;50.06;130;5874.9
17-03-06;10:03;32.0;310.5;0.7;244.3;50.08;150;5875.0
17-03-06;10:06;32.4;304.6;0.8;243.4;50.03;172;5875.0
17-03-06;10:09;32.0;306.8;0.7;244.3;50.06;185;5875.0
17-03-06;10:12;32.5;310.5;0.8;245.3;50.04;176;5875.0
17-03-06;10:15;32.5;304.1;0.8;244.3;50.06;169;5875.0
17-03-06;10:18;32.5;306.4;0.8;244.3;50.04;169;5875.0
17-03-06;10:21;32.6;311.1;0.8;244.3;50.03;190;5875.0
17-03-06;10:24;32.6;305.8;0.7;243.4;50.05;163;5875.0
17-03-06;10:27;32.7;308.2;0.7;244.3;50.07;140;5875.0
17-03-06;10:30;32.7;300.4;0.5;243.4;50.08;102;5875.0
17-03-06;10:33;32.6;288.5;0.4;242.4;50.05;69;5875.0
17-03-06;10:36;32.4;299.1;0.4;243.4;50.06;68;5875.0
17-03-06;10:39;32.5;4.8;0.1;243.4;50.06;25;5875.0
17-03-06;10:42;32.3;263.9;0.1;243.4;50.07;30;5875.0
17-03-06;10:45;32.4;281.6;0.2;243.4;50.05;41;5875.0
17-03-06;10:48;32.3;272.1;0.1;243.4;50.04;18;5875.0
17-03-06;10:51;32.3;252.2;0.2;242.4;50.05;42;5875.0
17-03-06;10:54;32.4;286.5;0.3;242.4;50.06;56;5875.0
17-03-06;10:57;32.3;280.6;0.1;243.4;50.04;33;5875.1
17-03-06;11:00;32.4;263.8;0.1;243.4;50.07;20;5875.1
17-03-06;11:03;32.2;263.3;0.0;242.4;50.04;9;5875.1
17-03-06;11:06;32.3;268.6;0.1;243.4;50.06;13;5875.1
17-03-06;11:09;32.3;273.7;0.1;244.3;50.06;26;5875.1
17-03-06;11:12;32.3;283.0;0.3;243.4;50.07;50;5875.1
17-03-06;11:15;32.2;306.1;0.4;243.4;50.07;69;5875.1
17-03-06;11:18;32.5;296.6;0.5;244.3;50.00;90;5875.1
17-03-06;11:21;32.4;303.5;0.5;243.4;50.03;93;5875.1
17-03-06;11:24;32.6;286.9;0.4;243.4;50.04;73;5875.1
17-03-06;11:27;32.3;294.5;0.4;242.4;50.03;79;5875.1
17-03-06;11:30;32.5;291.7;0.5;243.4;50.03;107;5875.1
17-03-06;11:33;32.7;287.5;1.1;243.4;50.01;235;5875.1
17-03-06;11:36;33.1;309.9;1.6;244.3;50.05;368;5875.1
17-03-06;11:39;32.9;308.6;1.0;242.4;50.05;219;5875.1
17-03-06;11:42;33.0;295.4;0.4;242.4;50.04;75;5875.1
17-03-06;11:45;32.7;281.9;0.3;241.4;50.05;51;5875.1
17-03-06;11:48;32.7;288.2;0.4;242.4;50.02;73;5875.1
17-03-06;11:51;32.6;287.8;0.2;242.4;50.06;48;5875.1
17-03-06;11:54;32.7;284.7;0.4;243.4;50.04;76;5875.1
17-03-06;11:57;32.6;275.6;0.2;242.4;50.02;29;5875.1
17-03-06;12:00;32.5;269.6;0.2;242.4;50.06;34;5875.1
17-03-06;12:03;32.6;279.4;0.2;242.4;49.99;36;5875.1
17-03-06;12:06;32.5;276.8;0.1;243.4;50.06;17;5875.1
17-03-06;12:09;32.5;269.5;0.1;243.4;50.05;19;5875.1
17-03-06;12:12;32.4;265.7;0.0;242.4;50.06;13;5875.1
17-03-06;12:15;32.4;271.5;0.1;242.4;50.08;31;5875.1
17-03-06;12:18;32.4;280.5;0.2;241.4;50.05;39;5875.2
17-03-06;12:21;32.5;286.6;0.2;242.4;50.04;49;5875.2
17-03-06;12:24;32.6;289.8;0.3;242.4;50.05;47;5875.2
17-03-06;12:27;32.6;294.5;0.4;241.4;50.07;82;5875.2
17-03-06;12:30;32.6;296.3;0.4;242.4;50.05;70;5875.2
17-03-06;12:33;32.5;302.3;0.4;242.4;50.01;82;5875.2
17-03-06;12:36;32.6;300.2;0.4;242.4;50.05;70;5875.2
17-03-06;12:39;32.5;287.5;0.2;241.4;50.02;50;5875.2
17-03-06;12:42;32.5;284.7;0.2;242.4;50.03;46;5875.2
17-03-06;12:45;32.6;279.6;0.2;243.4;50.04;37;5875.2
17-03-06;12:48;32.4;267.7;0.2;242.4;50.02;38;5875.2
17-03-06;12:51;32.7;274.8;0.1;242.4;50.04;26;5875.2
17-03-06;12:54;32.5;284.4;0.2;241.4;50.06;37;5875.2
17-03-06;12:57;32.6;299.5;0.6;242.4;50.06;121;5875.2
17-03-06;13:00;32.7;303.5;1.6;243.4;50.06;364;5875.2
17-03-06;13:03;34.0;295.3;3.7;243.4;50.01;879;5875.2
17-03-06;13:06;34.1;295.3;3.5;244.3;50.04;849;5875.3
17-03-06;13:09;34.5;281.3;1.8;243.4;50.03;417;5875.3
17-03-06;13:12;34.1;299.4;1.1;241.4;50.08;252;5875.3
17-03-06;13:15;34.0;293.2;0.5;242.4;50.05;110;5875.3
17-03-06;13:18;33.7;283.3;0.2;240.4;50.03;44;5875.3
17-03-06;13:21;33.5;275.8;0.1;242.4;50.04;23;5875.3
17-03-06;13:24;33.5;318.4;0.5;243.4;50.08;80;5875.4
17-03-06;13:27;33.9;294.8;0.7;242.4;50.06;156;5875.4
17-03-06;13:30;33.9;300.5;0.9;243.4;50.06;199;5875.4
17-03-06;13:33;33.7;309.3;0.7;242.4;50.05;167;5875.4
17-03-06;13:36;33.9;307.7;0.8;243.4;50.05;183;5875.4
17-03-06;13:39;33.7;301.6;0.7;243.4;50.06;154;5875.4
17-03-06;13:42;33.8;303.6;0.8;243.4;50.05;191;5875.4
17-03-06;13:45;33.8;311.1;1.0;243.4;50.05;238;5875.4
17-03-06;13:48;33.9;307.9;0.8;244.3;50.03;207;5875.4
17-03-06;13:51;33.9;303.8;0.9;243.4;50.08;203;5875.4
17-03-07;09:30;24.6;281.5;3.3;248.2;50.06;820;5875.4
17-03-07;09:33;27.5;289.4;3.4;246.3;50.03;860;5875.5
17-03-07;09:36;29.7;283.4;3.5;247.3;50.03;854;5875.5
17-03-07;09:39;30.5;280.6;3.4;247.3;50.03;847;5875.6
17-03-07;09:42;31.0;269.9;2.3;246.3;50.02;547;5875.6
17-03-07;09:45;31.4;282.4;3.8;246.3;50.06;914;5875.7
17-03-07;09:48;31.9;278.9;3.7;247.3;50.04;919;5875.7
17-03-07;09:51;32.3;277.2;3.7;247.3;50.04;905;5875.7
17-03-07;09:54;32.9;281.2;3.8;247.3;50.04;946;5875.8
17-03-07;09:57;33.1;276.8;3.7;247.3;50.03;917;5875.8
17-03-07;10:00;33.3;290.0;3.5;246.3;49.99;829;5875.9
17-03-07;10:03;33.9;273.3;2.5;248.2;50.06;605;5875.9
17-03-07;10:06;34.0;274.6;2.5;247.3;50.03;612;5876.0
17-03-07;10:09;34.2;285.0;3.4;247.3;50.02;819;5876.0
17-03-07;10:12;34.6;279.7;4.1;248.2;50.04;989;5876.0
17-03-07;10:15;35.3;273.9;4.1;248.2;50.05;1027;5876.1
17-03-07;10:18;35.6;274.8;4.3;248.2;50.05;1037;5876.1
17-03-07;10:21;36.0;276.5;4.3;248.2;50.06;1070;5876.2
17-03-07;10:24;36.0;278.7;4.5;247.3;50.05;1103;5876.2
17-03-07;10:27;36.5;274.6;4.5;248.2;50.04;1109;5876.3
17-03-07;10:30;37.1;272.6;4.5;248.2;50.04;1109;5876.4
17-03-07;10:33;37.2;269.5;4.0;247.3;50.03;977;5876.4
17-03-07;10:36;37.1;286.6;4.0;242.4;49.95;952;5876.5
17-03-07;10:39;37.4;295.1;3.0;246.3;50.07;740;5876.5
17-03-07;10:42;37.1;271.1;2.0;246.3;50.06;487;5876.5
17-03-07;10:45;36.7;279.0;1.7;246.3;50.01;385;5876.6
17-03-07;10:48;36.4;281.5;1.7;246.3;50.04;387;5876.6
17-03-07;10:51;36.4;280.3;1.7;247.3;50.03;393;5876.6
17-03-07;10:54;36.1;291.9;1.6;247.3;50.07;399;5876.6
17-03-07;10:57;36.0;285.9;1.9;246.3;50.03;449;5876.6
17-03-07;11:00;36.8;280.2;5.1;247.3;50.03;1284;5876.7
17-03-07;11:03;37.5;272.9;5.0;248.2;50.01;1206;5876.7
17-03-07;11:06;38.0;270.5;5.0;248.2;50.01;1224;5876.8
17-03-07;11:09;38.3;274.6;5.0;248.2;50.02;1257;5876.9
17-03-07;11:12;38.7;259.4;4.5;248.2;50.04;1121;5876.9
17-03-07;11:15;38.3;284.1;3.8;247.3;50.01;947;5877.0
17-03-07;11:18;38.7;254.2;4.3;248.2;50.03;1075;5877.0
17-03-07;11:21;39.0;271.7;2.5;246.3;50.02;628;5877.1
17-03-07;11:24;39.0;266.3;4.5;248.2;50.03;1116;5877.1
17-03-07;11:27;39.3;266.8;4.9;248.2;50.07;1215;5877.2
17-03-07;11:30;39.7;264.4;3.1;247.3;50.05;774;5877.2
17-03-07;11:33;39.3;300.7;2.7;247.3;50.02;655;5877.3
17-03-07;11:36;38.9;289.7;2.1;247.3;50.03;539;5877.3
17-03-07;11:39;38.6;264.2;1.2;244.3;50.02;296;5877.3
17-03-07;11:42;38.4;273.4;1.1;246.3;50.05;264;5877.3
17-03-07;11:45;38.0;281.8;2.4;246.3;50.02;589;5877.4
17-03-07;11:48;39.1;277.4;5.2;248.2;50.03;1268;5877.4
17-03-07;11:51;38.9;262.6;1.1;246.3;50.03;266;5877.5
17-03-07;11:54;38.2;276.5;0.9;246.3;50.04;223;5877.5
17-03-07;11:57;37.7;280.3;1.1;246.3;50.06;255;5877.5
17-03-07;12:00;37.9;306.0;2.2;247.3;50.05;543;5877.5
17-03-07;12:03;39.0;278.9;5.4;248.2;50.01;1327;5877.6
