data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-07;12:06;39.4;271.5;5.2;248.2;50.05;1283;5877.6
17-03-07;12:09;39.9;269.9;4.7;247.3;50.04;1168;5877.7
17-03-07;12:12;39.0;268.9;0.7;245.3;50.03;142;5877.7
17-03-07;12:15;38.2;265.5;0.8;246.3;50.07;188;5877.7
17-03-07;12:18;38.0;282.4;0.7;243.4;50.03;160;5877.7
17-03-07;12:21;37.8;307.6;1.1;246.3;50.04;230;5877.8
17-03-07;12:24;37.6;294.8;1.0;244.3;50.01;228;5877.8
17-03-07;12:27;37.2;284.1;0.9;246.3;50.07;209;5877.8
17-03-07;12:30;37.0;297.5;1.0;246.3;50.03;248;5877.8
17-03-07;12:33;37.4;298.5;1.4;246.3;50.02;320;5877.8
17-03-07;12:36;37.0;298.9;1.2;245.3;50.01;274;5877.8
17-03-07;12:39;36.9;296.7;1.1;245.3;50.03;263;5877.8
17-03-07;12:42;36.8;289.5;1.0;245.3;50.05;226;5877.8
17-03-07;12:45;36.7;293.8;0.8;246.3;50.04;216;5877.9
17-03-07;12:48;36.4;295.4;0.9;245.3;50.06;211;5877.9
17-03-07;12:51;36.5;304.6;0.9;245.3;50.05;196;5877.9
17-03-07;12:54;36.1;301.1;0.8;245.3;50.06;170;5877.9
17-03-07;12:57;36.1;299.8;0.7;245.3;50.03;165;5877.9
17-03-07;13:00;35.9;294.7;0.7;245.3;50.02;170;5877.9
17-03-07;13:03;35.9;300.5;0.7;246.3;50.01;171;5877.9
17-03-07;13:06;35.7;298.3;0.9;245.3;50.00;173;5877.9
17-03-07;13:09;35.7;298.5;0.8;244.3;50.03;195;5877.9
17-03-07;13:12;35.6;297.5;0.9;245.3;50.04;205;5877.9
17-03-07;13:15;35.6;304.1;0.8;245.3;50.03;178;5878.0
17-03-07;13:18;35.6;301.6;1.1;244.3;50.03;232;5878.0
17-03-07;13:21;35.4;289.0;0.6;246.3;50.05;121;5878.0
17-03-07;13:24;35.3;297.9;0.5;245.3;50.04;108;5878.0
17-03-07;13:27;35.0;296.3;0.4;245.3;50.05;90;5878.0
17-03-07;13:30;35.2;295.7;0.4;245.3;50.05;77;5878.0
17-03-07;13:33;34.7;293.5;0.5;245.3;49.97;73;5878.0
17-03-07;13:36;34.8;296.0;0.4;246.3;50.03;75;5878.0
17-03-07;13:39;34.8;289.4;0.4;246.3;50.02;78;5878.0
17-03-07;13:42;34.6;292.0;0.4;245.3;50.06;71;5878.0
17-03-07;13:45;34.6;283.0;0.4;244.3;50.06;69;5878.0
17-03-07;13:48;34.4;4.8;0.4;247.3;50.05;62;5878.0
17-03-07;13:51;34.4;283.8;0.2;245.3;50.06;47;5878.0
17-03-07;13:54;34.2;263.2;0.1;246.3;50.07;28;5878.0
17-03-07;13:57;34.1;258.6;0.0;246.3;50.08;15;5878.0
17-03-07;14:00;33.8;256.4;0.1;246.3;50.06;10;5878.0
17-03-07;14:03;33.9;252.6;0.1;245.3;50.03;10;5878.0
17-03-07;14:06;33.8;264.5;0.0;246.3;50.05;10;5878.0
17-03-07;14:09;33.8;253.7;0.1;246.3;50.06;12;5878.0
17-03-07;14:12;33.8;255.0;0.1;246.3;50.06;20;5878.0
17-03-07;14:15;33.7;255.6;0.1;246.3;50.05;17;5878.0
17-03-07;14:18;33.3;254.4;0.0;246.3;50.05;8;5878.0
17-03-07;14:21;33.4;258.8;0.0;246.3;50.07;3;5878.0
17-03-07;14:24;33.2;251.8;0.0;246.3;50.08;1;5878.0
17-03-07;14:27;33.1;234.3;0.0;246.3;50.06;5;5878.0
17-03-07;14:30;33.1;240.0;0.0;246.3;50.07;8;5878.0
17-03-07;14:33;33.1;264.9;0.0;245.3;50.08;9;5878.0
17-03-07;14:36;33.1;256.3;0.0;246.3;50.06;7;5878.0
17-03-07;14:39;32.9;248.1;0.0;247.3;50.09;5;5878.0
17-03-07;14:42;33.0;258.1;0.0;246.3;50.07;4;5878.0
17-03-07;14:45;32.7;248.2;0.0;246.3;50.07;6;5878.0
17-03-07;14:48;32.7;254.1;0.0;246.3;50.07;2;5878.0
17-03-07;14:51;32.6;201.2;0.0;246.3;50.07;1;5878.0
17-03-07;14:54;32.6;204.9;0.0;245.3;50.06;0;5878.0
17-03-07;14:57;32.5;208.4;0.0;245.3;50.07;1;5878.0
17-03-07;15:00;32.4;226.1;0.0;246.3;50.06;4;5878.0
17-03-07;15:03;32.5;255.1;0.0;246.3;50.05;12;5878.0
17-03-07;15:06;32.5;261.6;0.1;246.3;50.09;16;5878.0
17-03-07;15:09;32.4;271.1;0.1;247.3;50.07;14;5878.0
17-03-07;15:12;32.4;267.7;0.1;246.3;50.08;16;5878.0
17-03-07;15:15;32.4;267.1;0.1;247.3;50.10;18;5878.0
17-03-07;15:18;32.3;269.0;0.1;247.3;50.07;16;5878.0
17-03-07;15:21;32.3;256.3;0.0;247.3;50.05;13;5878.0
17-03-07;15:24;32.3;273.7;0.1;246.3;50.07;20;5878.0
17-03-07;15:27;32.3;263.5;0.1;247.3;50.09;29;5878.0
17-03-07;15:30;32.3;279.9;0.2;247.3;50.08;46;5878.0
17-03-07;15:33;32.4;286.9;0.3;248.2;50.03;60;5878.0
17-03-07;15:36;32.4;281.9;0.4;247.3;50.03;67;5878.0
17-03-07;15:39;32.4;283.5;0.4;247.3;50.01;70;5878.0
17-03-07;15:42;32.4;292.0;0.4;247.3;50.01;66;5878.0
17-03-07;15:45;32.6;284.0;0.4;247.3;49.95;54;5878.0
17-03-07;15:48;32.3;276.5;0.2;246.3;50.02;38;5878.0
17-03-07;15:51;32.5;276.7;0.1;248.2;50.03;29;5878.0
17-03-07;15:54;32.6;274.3;0.1;247.3;50.06;26;5878.0
17-03-07;15:57;32.5;275.8;0.1;247.3;50.02;23;5878.0
17-03-07;16:00;32.4;268.7;0.1;244.3;50.04;22;5878.0
17-03-07;16:03;32.5;278.6;0.1;244.3;50.04;22;5878.1
17-03-07;16:06;32.5;274.0;0.1;244.3;50.03;22;5878.1
17-03-07;16:09;32.5;277.0;0.1;245.3;50.03;24;5878.1
17-03-07;16:12;32.4;267.6;0.1;244.3;50.05;23;5878.1
17-03-07;16:15;32.4;267.7;0.1;244.3;50.02;18;5878.1
17-03-07;16:18;32.4;266.0;0.1;244.3;50.04;17;5878.1
17-03-07;16:21;32.4;255.9;0.1;244.3;50.02;17;5878.1
17-03-07;16:24;32.4;266.3;0.1;244.3;49.99;16;5878.1
17-03-07;16:27;32.3;259.1;0.1;243.4;50.02;13;5878.1
17-03-07;16:30;32.2;267.6;0.0;244.3;50.04;11;5878.1
17-03-07;16:33;32.3;268.6;0.0;244.3;50.02;10;5878.1
17-03-07;16:36;32.3;258.8;0.0;244.3;50.06;10;5878.1
17-03-07;16:39;32.5;259.8;0.0;244.3;50.02;9;5878.1
17-03-07;16:42;32.2;266.1;0.0;244.3;50.02;9;5878.1
17-03-07;16:45;32.3;259.1;0.0;243.4;50.02;7;5878.1
17-03-07;16:48;32.3;258.6;0.0;244.3;50.02;4;5878.1
17-03-07;16:51;32.2;246.2;0.0;244.3;50.05;0;5878.1
17-03-07;16:54;32.0;186.3;0.0;243.4;50.02;0;5878.1
17-03-07;16:57;31.9;180.9;0.0;244.3;50.05;0;5878.1
17-03-07;17:00;31.9;112.6;0.0;244.3;50.05;0;5878.1
17-03-07;17:03;31.8;154.5;0.0;243.4;50.10;0;5878.1
17-03-07;17:06;31.8;221.7;0.0;244.3;50.09;0;5878.1
17-03-07;17:09;31.7;232.3;0.0;243.4;50.08;0;5878.1
17-03-07;17:12;31.7;211.6;0.0;244.3;50.07;0;5878.1
17-03-07;17:15;31.7;192.1;0.0;246.3;50.07;0;5878.1
17-03-07;17:18;31.6;167.8;0.0;244.3;50.09;0;5878.1
17-03-07;17:21;31.6;137.1;0.0;244.3;50.06;0;5878.1
17-03-07;17:24;31.5;114.2;0.0;243.4;50.05;0;5878.1
17-03-08;06:36;25.3;271.5;0.1;244.3;50.03;15;5878.1
17-03-08;06:39;26.1;268.5;0.1;244.3;50.05;16;5878.1
17-03-08;06:42;26.1;275.2;0.1;243.4;50.01;19;5878.1
17-03-08;06:45;26.1;266.0;0.1;243.4;50.00;21;5878.1
17-03-08;06:48;26.8;272.0;0.1;244.3;50.04;23;5878.1
17-03-08;06:51;26.4;277.2;0.1;243.4;50.01;27;5878.1
17-03-08;06:54;27.2;271.1;0.1;242.4;50.01;28;5878.1
17-03-08;06:57;27.2;284.9;0.1;243.4;50.09;30;5878.1
17-03-08;07:00;27.9;271.2;0.1;244.3;50.09;22;5878.1
17-03-08;07:03;27.9;257.9;0.1;244.3;50.06;17;5878.1
17-03-08;07:06;28.3;273.7;0.1;244.3;50.07;15;5878.1
17-03-08;07:09;27.9;272.7;0.1;243.4;50.04;14;5878.1
17-03-08;07:12;28.3;267.6;0.1;242.4;50.04;12;5878.1
17-03-08;07:15;29.0;273.4;0.1;243.4;50.02;16;5878.1
17-03-08;07:18;29.4;260.0;0.0;244.3;50.03;10;5878.1
17-03-08;07:21;29.4;257.2;0.0;244.3;50.03;10;5878.1
17-03-08;07:24;29.7;261.4;0.0;244.3;50.03;9;5878.1
17-03-08;07:27;29.7;250.3;0.0;244.3;50.05;7;5878.1
17-03-08;07:30;29.4;250.6;0.0;243.4;50.05;9;5878.1
17-03-08;07:33;29.7;247.1;0.0;244.3;50.05;9;5878.1
17-03-08;07:36;29.7;254.4;0.1;244.3;50.01;12;5878.1
17-03-08;07:39;30.1;251.8;0.1;244.3;50.01;14;5878.1
17-03-08;07:42;30.1;267.4;0.1;244.3;50.03;16;5878.1
17-03-08;07:45;30.2;254.8;0.1;243.4;50.00;19;5878.1
17-03-08;07:48;30.2;263.8;0.1;243.4;50.00;19;5878.1
17-03-08;07:51;30.2;269.0;0.1;243.4;50.03;23;5878.1
17-03-08;07:54;30.4;272.7;0.1;242.4;50.01;32;5878.1
17-03-08;07:57;30.4;280.2;0.2;243.4;50.03;39;5878.1
17-03-08;08:00;30.5;281.8;0.3;243.4;50.00;51;5878.1
17-03-08;08:03;30.7;292.9;0.3;246.3;50.03;54;5878.1
17-03-08;08:06;30.5;292.0;0.3;245.3;50.06;49;5878.1
17-03-08;08:09;30.8;283.1;0.3;244.3;50.05;51;5878.1
17-03-08;08:12;30.9;293.9;0.3;242.4;50.05;54;5878.1
17-03-08;08:15;30.8;297.6;0.3;242.4;50.05;68;5878.1
17-03-08;08:18;31.0;297.8;0.4;242.4;50.02;76;5878.1
17-03-08;08:21;30.9;297.8;0.3;243.4;50.01;65;5878.1
17-03-08;08:24;31.0;287.6;0.3;242.4;50.01;59;5878.1
17-03-08;08:27;31.0;290.7;0.4;242.4;50.05;74;5878.1
17-03-08;08:30;31.1;297.9;0.4;242.4;50.02;86;5878.1
17-03-08;08:33;31.0;298.3;0.5;243.4;50.03;100;5878.1
17-03-08;08:36;31.0;291.7;0.4;243.4;50.04;80;5878.1
17-03-08;08:39;31.1;305.8;0.4;242.4;50.03;86;5878.1
17-03-08;08:42;31.1;283.3;0.3;242.4;50.05;74;5878.1
17-03-08;08:45;31.0;297.3;0.5;242.4;50.01;80;5878.1
17-03-08;08:48;31.0;301.7;0.4;243.4;50.04;88;5878.1
17-03-08;08:51;31.0;304.2;0.5;243.4;49.97;96;5878.1
17-03-08;08:54;31.2;305.8;0.6;241.4;50.06;123;5878.2
17-03-08;08:57;31.4;298.2;0.5;246.3;50.03;118;5878.2
17-03-08;09:00;31.6;308.6;0.6;245.3;50.04;131;5878.2
17-03-08;09:03;31.4;304.2;0.6;244.3;50.00;112;5878.2
17-03-08;09:06;31.5;306.4;0.5;245.3;50.06;122;5878.2
17-03-08;09:09;31.7;297.5;0.6;245.3;50.05;116;5878.2
17-03-08;09:12;31.7;306.7;0.7;245.3;50.04;144;5878.2
17-03-08;09:15;31.6;299.5;0.5;244.3;50.07;125;5878.2
17-03-08;09:18;31.8;301.7;0.5;244.3;50.01;108;5878.2
17-03-08;09:21;31.8;302.0;0.5;245.3;50.04;105;5878.2
17-03-08;09:24;31.8;297.2;0.4;245.3;50.07;79;5878.2
17-03-08;09:27;31.8;303.5;0.4;245.3;50.04;77;5878.2
17-03-08;09:30;31.7;292.5;0.3;245.3;50.03;55;5878.2
17-03-08;09:33;31.7;275.2;0.2;245.3;50.04;46;5878.2
17-03-08;09:36;31.7;284.7;0.3;245.3;50.01;45;5878.2
17-03-08;09:39;32.0;287.4;0.3;245.3;50.06;52;5878.2
17-03-08;09:42;31.9;298.9;0.4;245.3;50.07;62;5878.2
17-03-08;09:45;31.8;296.0;0.4;245.3;50.05;62;5878.2
17-03-08;09:48;31.8;293.1;0.4;244.3;50.02;61;5878.2
17-03-08;09:51;32.0;290.7;0.4;244.3;50.04;82;5878.2
17-03-08;09:54;32.0;300.8;0.4;244.3;50.06;82;5878.2
17-03-08;09:57;32.2;298.9;0.4;245.3;50.07;81;5878.2
17-03-08;10:00;32.0;300.8;0.4;244.3;50.03;76;5878.2
17-03-08;10:03;32.3;293.5;0.5;245.3;49.95;83;5878.3
17-03-08;10:06;32.2;297.9;0.5;245.3;50.00;102;5878.3
17-03-08;10:09;32.3;302.0;0.6;244.3;50.08;114;5878.3
17-03-08;10:12;32.5;305.2;0.6;245.3;50.12;115;5878.3
17-03-08;10:15;32.3;292.0;0.5;245.3;50.04;99;5878.3
17-03-08;10:18;32.4;298.6;0.4;245.3;50.05;100;5878.3
17-03-08;10:21;32.4;298.0;0.4;246.3;50.03;90;5878.3
17-03-08;10:24;32.4;299.7;0.5;245.3;50.02;105;5878.3
17-03-08;10:27;32.5;301.0;0.5;244.3;50.04;107;5878.3
17-03-08;10:30;32.5;299.7;0.5;244.3;50.04;104;5878.3
17-03-08;10:33;32.3;304.1;0.5;245.3;50.03;109;5878.3
17-03-08;10:36;32.6;311.2;0.6;244.3;50.04;125;5878.3
17-03-08;10:39;32.6;303.5;0.6;244.3;50.02;135;5878.3
17-03-08;10:42;32.5;309.0;0.5;244.3;50.03;128;5878.3
17-03-08;10:45;32.6;301.9;0.6;244.3;50.05;130;5878.3
17-03-08;10:48;32.6;299.8;0.5;244.3;50.04;112;5878.3
17-03-08;10:51;32.7;305.1;0.5;245.3;50.06;114;5878.3
17-03-08;10:54;32.6;298.2;0.6;245.3;50.06;127;5878.3
17-03-08;10:57;32.9;302.0;0.6;244.3;50.09;139;5878.4
17-03-08;11:00;32.7;305.2;0.7;244.3;50.02;144;5878.4
17-03-08;11:03;32.9;307.1;0.7;244.3;50.01;143;5878.4
17-03-08;11:06;32.9;304.2;0.7;244.3;50.00;146;5878.4
17-03-08;11:09;32.9;308.3;0.7;244.3;50.01;141;5878.4
17-03-08;11:12;32.9;300.1;0.7;243.4;50.05;143;5878.4
17-03-08;11:15;32.9;307.7;0.8;245.3;50.03;178;5878.4
17-03-08;11:18;33.1;314.5;0.8;245.3;50.01;167;5878.4
17-03-08;11:21;33.1;307.0;0.7;245.3;50.03;152;5878.4
17-03-08;11:24;33.1;303.2;0.7;245.3;50.01;142;5878.4
17-03-08;11:27;33.0;304.1;0.7;244.3;50.00;144;5878.4
17-03-08;11:30;32.9;303.9;0.6;245.3;50.02;123;5878.4
17-03-08;11:33;33.1;301.0;0.7;245.3;50.03;131;5878.4
17-03-08;11:36;33.0;308.0;0.8;244.3;50.00;175;5878.4
17-03-08;11:39;33.2;315.3;0.9;245.3;50.02;209;5878.5
17-03-08;11:42;33.2;309.5;1.0;244.3;50.01;220;5878.5
17-03-08;11:45;33.3;313.6;1.0;243.4;50.02;236;5878.5
17-03-08;11:48;33.7;312.4;1.1;244.3;50.00;263;5878.5
17-03-08;11:51;33.5;311.7;1.2;245.3;50.02;285;5878.5
17-03-08;11:54;33.7;311.4;1.3;244.3;50.02;315;5878.5
17-03-08;11:57;33.5;311.4;1.2;245.3;50.02;267;5878.5
17-03-08;12:00;33.8;308.2;1.0;244.3;50.07;228;5878.5
17-03-08;12:03;33.7;309.8;0.9;245.3;50.04;208;5878.6
17-03-08;12:06;33.8;307.4;0.9;244.3;50.04;210;5878.6
17-03-08;12:09;33.9;313.4;1.1;245.3;50.03;244;5878.6
17-03-08;12:12;33.7;305.7;1.0;245.3;50.04;242;5878.6
17-03-08;12:15;33.9;309.0;1.0;245.3;50.08;228;5878.6
17-03-08;12:18;33.9;314.9;1.1;244.3;50.05;275;5878.6
17-03-08;12:21;33.9;308.7;1.4;246.3;50.04;306;5878.6
17-03-08;12:24;34.1;309.0;1.4;245.3;50.04;320;5878.6
17-03-08;12:27;33.9;306.2;1.4;244.3;50.03;337;5878.7
17-03-08;12:30;34.2;301.4;1.4;247.3;50.05;347;5878.7
17-03-08;12:33;34.2;301.1;1.5;246.3;50.04;377;5878.7
17-03-08;12:36;34.5;300.4;1.6;244.3;50.02;381;5878.7
17-03-08;12:39;34.5;306.4;1.6;245.3;50.04;397;5878.7
17-03-08;12:42;34.4;304.6;1.3;244.3;50.08;316;5878.8
17-03-08;12:45;34.4;298.5;1.2;245.3;50.04;296;5878.8
17-03-08;12:48;34.5;300.7;1.3;246.3;50.05;307;5878.8
17-03-08;12:51;34.6;301.1;1.2;245.3;50.04;284;5878.8
17-03-08;12:54;34.6;304.2;1.2;245.3;50.07;286;5878.8
17-03-08;12:57;34.6;303.5;1.0;244.3;50.07;235;5878.8
17-03-08;13:00;34.4;305.2;1.3;245.3;50.05;307;5878.8
17-03-08;13:03;34.6;308.7;1.7;244.3;50.00;417;5878.9
17-03-08;13:06;35.0;302.9;1.8;244.3;50.00;410;5878.9
17-03-08;13:09;34.9;301.7;1.2;245.3;50.01;284;5878.9
17-03-08;13:12;34.8;305.7;1.1;244.3;50.04;252;5878.9
17-03-08;13:15;34.7;303.9;1.0;244.3;50.04;237;5878.9
17-03-08;13:18;34.7;308.0;1.0;244.3;50.08;247;5878.9
17-03-08;13:21;34.6;304.6;1.0;243.4;50.01;230;5878.9
17-03-08;13:24;34.9;307.3;1.0;245.3;50.04;230;5879.0
17-03-08;13:27;34.7;306.7;1.0;245.3;50.02;227;5879.0
17-03-08;13:30;34.6;307.0;1.0;245.3;50.02;233;5879.0
17-03-08;13:33;34.6;306.7;1.1;245.3;50.01;255;5879.0
17-03-08;13:36;34.7;306.2;1.2;244.3;50.05;275;5879.0
17-03-08;13:39;34.7;303.2;1.1;245.3;50.04;266;5879.0
17-03-08;13:42;34.5;300.8;1.1;246.3;50.03;260;5879.0
17-03-08;13:45;34.6;301.0;1.1;245.3;50.08;249;5879.0
17-03-08;13:48;34.6;303.0;1.0;245.3;50.02;230;5879.1
17-03-08;13:51;34.8;301.7;0.9;246.3;50.03;230;5879.1
17-03-08;13:54;34.7;300.4;1.0;246.3;50.08;243;5879.1
17-03-08;13:57;34.5;308.4;1.0;246.3;50.04;227;5879.1
17-03-08;14:00;34.8;299.8;1.1;244.3;50.06;250;5879.1
17-03-08;14:03;34.9;302.7;1.1;247.3;50.04;229;5879.1
17-03-08;14:06;34.5;301.6;0.9;246.3;50.02;209;5879.1
17-03-08;14:09;34.5;305.2;0.9;245.3;50.01;215;5879.1
17-03-08;14:12;34.5;302.1;0.9;245.3;50.03;207;5879.2
17-03-08;14:15;34.6;300.0;1.0;246.3;50.03;233;5879.2
17-03-08;14:18;34.7;298.0;1.4;246.3;50.04;365;5879.2
17-03-08;14:21;34.9;303.2;2.4;247.3;50.01;579;5879.2
17-03-08;14:24;35.4;294.7;2.4;246.3;50.04;577;5879.2
17-03-08;14:27;35.5;294.5;3.0;247.3;50.02;727;5879.3
17-03-08;14:30;35.7;288.1;2.1;246.3;50.01;496;5879.3
17-03-08;14:33;35.9;245.8;2.8;246.3;50.00;700;5879.3
17-03-08;14:36;36.3;276.2;3.0;248.2;50.02;724;5879.4
17-03-08;14:39;36.4;270.1;2.9;247.3;50.01;714;5879.4
17-03-08;14:42;36.2;272.4;2.5;247.3;50.03;618;5879.4
17-03-08;14:45;36.1;291.0;1.5;246.3;50.03;375;5879.5
17-03-08;14:48;36.5;267.4;1.8;246.3;50.05;465;5879.5
17-03-08;14:51;36.3;292.5;1.4;245.3;50.03;333;5879.5
17-03-08;14:54;36.1;297.6;1.4;246.3;50.04;333;5879.5
17-03-08;14:57;36.0;294.1;1.4;246.3;50.06;336;5879.5
17-03-08;15:00;36.0;296.0;1.4;248.2;50.07;336;5879.5
17-03-08;15:03;35.9;303.3;1.4;246.3;50.03;337;5879.6
17-03-08;15:06;35.9;291.3;1.4;248.2;50.07;338;5879.6
17-03-08;15:09;35.7;298.3;1.2;247.3;50.00;288;5879.6
17-03-08;15:12;35.7;293.7;1.2;247.3;50.01;291;5879.6
17-03-08;15:15;35.4;293.8;0.6;246.3;50.03;133;5879.6
17-03-08;15:18;35.4;287.1;0.4;247.3;50.01;82;5879.6
17-03-08;15:21;35.0;282.2;0.3;247.3;50.00;63;5879.6
17-03-08;15:24;35.0;273.9;0.2;247.3;50.01;45;5879.6
17-03-08;15:27;34.7;285.0;0.1;245.3;49.99;34;5879.6
17-03-08;15:30;34.7;274.8;0.2;246.3;49.99;40;5879.6
17-03-08;15:33;34.6;271.4;0.2;246.3;49.99;43;5879.6
17-03-08;15:36;34.5;270.2;0.2;246.3;49.97;37;5879.6
17-03-08;15:39;34.4;284.1;0.2;246.3;50.02;36;5879.6
17-03-08;15:42;34.2;280.0;0.2;247.3;50.04;41;5879.6
17-03-08;15:45;34.2;276.1;0.2;246.3;50.01;46;5879.6
17-03-08;15:48;34.0;281.8;0.3;246.3;50.02;59;5879.6
17-03-08;15:51;34.1;279.4;0.4;246.3;50.01;78;5879.6
17-03-08;15:54;34.0;295.7;0.5;247.3;50.05;109;5879.7
17-03-08;15:57;34.1;295.7;0.7;247.3;50.05;143;5879.7
17-03-08;16:00;34.2;279.1;0.7;246.3;50.05;153;5879.7
17-03-08;16:03;34.1;304.6;0.7;38.6;50.01;169;5879.7
17-03-08;16:06;34.0;304.8;0.6;246.3;50.05;133;5879.7
17-03-08;16:09;34.0;300.2;0.5;247.3;50.03;109;5879.7
17-03-08;16:12;34.0;289.3;0.5;245.3;49.98;98;5879.7
17-03-08;16:15;33.9;297.8;0.4;245.3;50.07;91;5879.7
17-03-08;16:18;33.9;289.5;0.4;245.3;50.04;90;5879.7
17-03-08;16:21;33.9;302.0;0.6;246.3;50.02;123;5879.7
17-03-08;16:24;33.9;293.7;0.4;246.3;50.02;95;5879.7
17-03-08;16:27;33.7;286.8;0.3;244.3;50.00;51;5879.7
17-03-08;16:30;33.8;281.2;0.1;246.3;50.02;33;5879.7
17-03-08;16:33;33.7;293.2;0.5;248.2;50.03;94;5879.7
17-03-08;16:36;33.7;296.6;0.6;246.3;50.01;142;5879.7
17-03-08;16:39;33.8;295.8;0.5;247.3;50.02;118;5879.7
17-03-08;16:42;33.7;291.3;0.4;245.3;50.02;73;5879.7
17-03-08;16:45;33.7;292.3;0.4;246.3;50.02;93;5879.7
17-03-08;16:48;33.7;288.5;0.5;246.3;50.00;91;5879.7
17-03-08;16:51;33.7;291.3;0.5;246.3;50.00;101;5879.8
17-03-08;16:54;33.7;290.1;0.4;246.3;50.03;90;5879.8
17-03-08;16:57;33.5;291.2;0.4;246.3;50.03;74;5879.8
17-03-08;17:00;33.5;290.0;0.3;246.3;50.05;60;5879.8
17-03-08;17:03;33.4;279.1;0.3;248.2;50.07;50;5879.8
17-03-08;17:06;33.3;281.6;0.2;246.3;50.03;43;5879.8
17-03-08;17:09;33.3;274.9;0.1;247.3;50.02;19;5879.8
17-03-08;17:12;33.2;260.3;0.0;246.3;50.03;2;5879.8
17-03-08;17:15;33.1;227.4;0.0;245.3;50.05;0;5879.8
17-03-08;17:18;32.9;160.8;0.0;246.3;50.05;0;5879.8
17-03-09;07:18;27.5;267.6;0.1;242.4;50.02;25;5879.8
17-03-09;07:21;27.2;272.1;0.1;243.4;50.02;23;5879.8
17-03-09;07:24;27.2;288.1;0.1;242.4;50.03;30;5879.8
17-03-09;07:27;27.5;282.2;0.2;243.4;50.02;38;5879.8
17-03-09;07:30;28.3;289.1;0.3;242.4;50.02;49;5879.8
17-03-09;07:33;28.6;290.0;0.4;241.4;50.00;61;5879.8
17-03-09;07:36;29.0;4.8;0.4;245.3;50.02;71;5879.8
17-03-09;07:39;29.7;309.5;0.4;245.3;50.02;83;5879.8
17-03-09;07:42;29.7;297.0;0.3;244.3;50.04;53;5879.8
17-03-09;07:45;29.7;299.8;0.3;244.3;50.02;55;5879.8
17-03-09;07:48;30.3;291.0;0.4;245.3;50.04;70;5879.8
17-03-09;07:51;30.4;304.5;0.5;245.3;50.03;84;5879.8
17-03-09;07:54;30.4;300.2;0.4;246.3;50.02;81;5879.8
17-03-09;07:57;30.5;298.8;0.4;246.3;50.03;90;5879.8
17-03-09;08:00;30.5;283.0;0.4;246.3;50.04;68;5879.8
17-03-09;08:03;30.7;302.3;0.4;246.3;50.07;74;5879.8
17-03-09;08:06;30.7;286.3;0.3;246.3;50.08;62;5879.8
17-03-09;08:09;30.8;299.8;0.4;245.3;50.07;69;5879.8
17-03-09;08:12;31.0;301.1;0.4;246.3;50.05;83;5879.8
17-03-09;08:15;31.0;294.1;0.5;245.3;50.08;94;5879.8
17-03-09;08:18;31.1;289.4;0.6;246.3;50.04;123;5879.8
17-03-09;08:21;31.2;302.0;0.5;245.3;50.05;90;5879.8
17-03-09;08:24;31.4;293.5;0.4;244.3;50.06;92;5879.8
17-03-09;08:27;31.4;305.1;0.4;244.3;50.09;92;5879.9
17-03-09;08:30;31.6;304.1;0.7;245.3;50.06;156;5879.9
17-03-09;08:33;31.5;292.8;0.7;245.3;50.05;156;5879.9
17-03-09;08:36;31.4;303.5;0.7;245.3;50.07;159;5879.9
17-03-09;08:39;31.6;310.4;0.6;245.3;50.05;139;5879.9
17-03-09;08:42;31.5;305.8;0.7;246.3;50.05;154;5879.9
17-03-09;08:45;31.6;309.0;0.9;245.3;50.07;210;5879.9
17-03-09;08:48;31.8;302.1;1.0;245.3;50.07;250;5879.9
17-03-09;08:51;31.7;311.2;0.8;244.3;50.08;189;5879.9
17-03-09;08:54;31.6;306.4;1.0;244.3;50.07;226;5879.9
17-03-09;08:57;31.8;318.0;2.4;246.3;50.07;594;5879.9
17-03-09;09:00;32.0;312.1;1.5;246.3;50.03;341;5880.0
17-03-09;09:03;32.3;312.7;1.5;244.3;49.97;328;5880.0
17-03-09;09:06;32.3;310.5;0.9;244.3;50.02;197;5880.0
17-03-09;09:09;32.3;305.7;0.9;244.3;50.07;188;5880.0
17-03-09;09:12;32.5;307.3;1.1;244.3;50.08;250;5880.0
17-03-09;09:15;32.5;315.9;1.4;245.3;50.06;327;5880.0
17-03-09;09:18;32.9;304.5;1.7;245.3;50.05;398;5880.0
17-03-09;09:21;33.2;297.2;1.5;245.3;50.04;367;5880.1
17-03-09;09:24;33.0;306.0;1.5;245.3;50.05;360;5880.1
17-03-09;09:27;33.3;308.2;1.7;245.3;50.07;383;5880.1
17-03-09;09:30;33.3;310.2;1.5;245.3;50.04;375;5880.1
17-03-09;09:33;33.4;308.0;1.5;245.3;50.05;352;5880.1
17-03-09;09:36;33.4;300.2;1.6;244.3;50.03;384;5880.2
17-03-09;09:39;33.5;303.3;1.2;244.3;50.07;291;5880.2
17-03-09;09:42;33.7;293.2;1.1;245.3;50.07;274;5880.2
17-03-09;09:45;33.5;306.4;0.8;244.3;50.08;186;5880.2
17-03-09;09:48;33.7;306.7;0.8;243.4;50.12;177;5880.2
17-03-09;09:51;33.5;302.7;0.8;245.3;50.07;184;5880.2
17-03-09;09:54;33.7;308.7;0.8;244.3;50.08;170;5880.2
17-03-09;09:57;33.5;302.0;0.8;246.3;50.08;179;5880.2
17-03-09;10:00;33.4;309.3;0.9;244.3;50.07;186;5880.2
17-03-09;10:03;33.4;301.7;0.9;245.3;50.02;198;5880.3
17-03-09;10:06;33.7;313.4;1.0;244.3;50.02;224;5880.3
17-03-09;10:09;33.5;304.2;1.0;245.3;50.03;229;5880.3
17-03-09;10:12;33.9;316.8;1.1;244.3;50.03;273;5880.3
17-03-09;10:15;33.7;312.0;1.2;244.3;50.02;280;5880.3
17-03-09;10:18;33.8;306.2;0.8;243.4;49.98;190;5880.3
17-03-09;10:21;33.8;304.8;0.8;244.3;50.02;165;5880.3
17-03-09;10:24;33.7;301.1;0.8;244.3;50.05;170;5880.3
17-03-09;10:27;33.7;297.8;0.9;244.3;50.01;167;5880.3
17-03-09;10:30;33.7;301.9;0.9;243.4;50.07;199;5880.3
17-03-09;10:33;33.7;309.8;1.0;244.3;50.04;238;5880.4
17-03-09;10:36;34.0;307.3;1.5;244.3;50.07;354;5880.4
17-03-09;10:39;34.1;309.6;2.3;245.3;50.01;514;5880.4
17-03-09;10:42;34.2;303.8;1.8;243.4;50.02;413;5880.4
17-03-09;10:45;34.5;300.0;3.1;246.3;50.03;755;5880.4
17-03-09;10:48;34.9;293.4;2.1;244.3;50.06;509;5880.5
17-03-09;10:51;34.8;305.4;1.7;244.3;50.04;416;5880.5
17-03-09;10:54;35.0;306.2;1.4;244.3;50.07;353;5880.5
17-03-09;10:57;34.6;304.1;1.5;245.3;50.07;349;5880.5
17-03-09;11:00;34.8;305.8;1.4;244.3;50.03;336;5880.6
17-03-09;11:03;34.8;295.0;1.7;245.3;50.06;379;5880.6
17-03-09;11:06;34.9;298.2;1.3;244.3;50.02;309;5880.6
17-03-09;11:09;34.7;297.2;1.2;244.3;50.01;320;5880.6
17-03-09;11:12;34.8;307.0;1.8;244.3;50.03;412;5880.6
17-03-09;11:15;35.0;301.6;1.7;245.3;50.03;393;5880.7
17-03-09;11:18;34.9;305.7;1.3;245.3;50.03;339;5880.7
17-03-09;11:21;35.4;300.7;1.8;244.3;50.03;426;5880.7
17-03-09;11:24;35.0;293.2;1.4;245.3;50.02;350;5880.7
17-03-09;11:27;35.0;300.5;1.3;244.3;50.05;307;5880.7
17-03-09;11:30;34.9;301.7;1.4;245.3;50.08;319;5880.7
17-03-10;15:33;26.4;271.5;0.1;246.3;50.06;29;5880.8
17-03-10;15:36;27.2;275.2;0.1;245.3;50.05;29;5880.8
17-03-10;15:39;27.2;275.2;0.1;246.3;50.04;26;5880.8
17-03-10;15:42;27.5;273.6;0.1;245.3;50.05;19;5880.8
17-03-10;15:45;27.5;263.2;0.1;245.3;50.02;24;5880.8
17-03-10;15:48;27.9;274.8;0.1;247.3;50.05;23;5880.8
17-03-10;15:51;28.6;271.7;0.1;246.3;50.02;20;5880.8
17-03-10;15:54;29.0;269.0;0.1;245.3;50.06;18;5880.8
17-03-10;15:57;28.6;267.3;0.1;246.3;50.05;16;5880.8
17-03-10;16:00;29.0;263.2;0.0;246.3;50.01;12;5880.8
17-03-10;16:03;29.7;254.2;0.0;246.3;50.11;9;5880.8
17-03-10;16:06;29.7;271.4;0.0;246.3;50.05;7;5880.8
17-03-10;16:09;29.7;265.5;0.0;246.3;50.03;7;5880.8
17-03-10;16:12;30.1;253.1;0.0;246.3;50.04;6;5880.8
17-03-10;16:15;30.1;249.7;0.0;246.3;50.04;3;5880.8
17-03-10;16:18;30.1;254.0;0.0;246.3;50.03;4;5880.8
17-03-10;16:21;30.2;199.0;0.0;246.3;50.00;0;5880.8
17-03-10;16:24;30.2;183.3;0.0;245.3;50.00;1;5880.8
17-03-10;16:27;30.2;201.7;0.0;246.3;50.00;1;5880.8
17-03-10;16:30;30.2;205.6;0.0;246.3;50.03;0;5880.8
17-03-10;16:33;30.2;191.7;0.0;245.3;50.05;0;5880.8
17-03-10;16:36;30.3;124.8;0.0;245.3;50.03;0;5880.8
17-03-10;16:39;30.3;142.3;0.0;246.3;50.03;0;5880.8
17-03-10;16:42;30.3;211.9;0.0;246.3;50.02;0;5880.8
17-03-10;16:45;30.3;280.0;0.0;246.3;50.03;0;5880.8
17-03-10;16:48;30.3;293.7;0.0;245.3;50.05;0;5880.8
17-03-10;16:51;30.3;287.8;0.0;246.3;50.01;0;5880.8
17-03-10;16:54;30.3;270.5;0.0;246.3;50.04;0;5880.8
17-03-10;16:57;30.3;242.2;0.0;246.3;50.04;0;5880.8
17-03-10;17:00;30.3;225.8;0.0;245.3;50.07;0;5880.8
17-03-10;17:03;30.3;165.3;0.0;246.3;50.09;0;5880.8
17-03-10;17:06;30.3;128.3;0.0;247.3;50.07;0;5880.8
17-03-10;17:09;30.3;112.7;0.0;247.3;50.05;0;5880.8
17-03-11;06:30;25.0;278.3;0.1;244.3;50.09;17;5880.8
17-03-11;06:33;26.1;280.6;0.1;244.3;50.03;22;5880.8
17-03-11;06:36;26.8;286.8;0.2;245.3;50.04;34;5880.8
17-03-11;06:39;27.5;280.6;0.1;243.4;50.06;29;5880.8
17-03-11;06:42;27.2;284.4;0.2;244.3;50.04;35;5880.8
17-03-11;06:45;27.9;294.5;0.2;244.3;49.98;42;5880.8
17-03-11;06:48;27.5;283.3;0.3;244.3;50.02;50;5880.8
17-03-11;06:51;28.6;305.2;0.3;243.4;50.01;61;5880.8
17-03-11;06:54;29.4;307.7;0.4;242.4;50.00;78;5880.8
17-03-11;06:57;29.7;302.6;0.4;246.3;50.03;98;5880.8
17-03-11;07:00;30.1;308.2;0.5;243.4;50.06;104;5880.8
17-03-11;07:03;29.7;289.0;0.6;246.3;50.15;137;5880.8
17-03-11;07:06;30.4;306.2;0.7;245.3;50.03;133;5880.8
17-03-11;07:09;30.4;299.8;0.5;244.3;50.03;91;5880.8
17-03-11;07:12;30.7;313.0;0.5;245.3;50.04;102;5880.8
17-03-11;07:15;30.5;299.1;0.4;243.4;50.03;92;5880.8
17-03-11;07:18;30.9;308.3;0.5;243.4;50.07;98;5880.8
17-03-11;07:21;30.9;304.1;0.6;246.3;50.06;116;5880.8
17-03-11;07:24;31.1;303.5;0.5;246.3;50.03;116;5880.8
17-03-11;07:27;31.1;310.4;0.5;244.3;50.03;104;5880.8
17-03-11;07:30;31.2;301.1;0.6;245.3;50.06;126;5880.8
17-03-11;07:33;31.4;305.8;0.5;245.3;50.05;107;5880.9
17-03-11;07:36;31.4;306.5;0.5;245.3;50.05;117;5880.9
17-03-11;07:39;31.5;300.8;0.6;244.3;50.06;132;5880.9
17-03-11;07:42;31.6;312.8;0.7;244.3;50.02;168;5880.9
17-03-11;07:45;31.9;299.4;0.7;243.4;50.07;151;5880.9
17-03-11;07:48;31.8;308.9;0.7;243.4;50.02;136;5880.9
17-03-11;07:51;31.9;305.7;0.6;243.4;50.02;130;5880.9
17-03-11;07:54;31.9;307.6;0.5;242.4;50.02;111;5880.9
17-03-11;07:57;32.0;304.1;0.5;243.4;50.01;109;5880.9
17-03-11;08:00;32.0;307.1;0.5;243.4;49.98;101;5880.9
17-03-11;08:03;31.9;308.3;0.7;244.3;50.01;116;5880.9
17-03-11;08:06;32.3;308.3;0.7;243.4;50.04;144;5880.9
17-03-11;08:09;32.2;313.3;0.8;243.4;50.02;159;5880.9
17-03-11;08:12;32.4;314.3;0.7;242.4;50.02;141;5880.9
17-03-11;08:15;32.5;308.0;0.8;243.4;50.04;158;5880.9
17-03-11;08:18;32.5;301.1;0.7;244.3;50.05;165;5881.0
17-03-11;08:21;32.5;308.4;0.7;245.3;50.06;131;5881.0
17-03-11;08:24;32.5;304.1;0.5;243.4;50.06;112;5881.0
17-03-11;08:27;32.5;304.8;0.5;247.3;50.05;112;5881.0
17-03-11;08:30;32.4;290.1;0.2;246.3;50.04;47;5881.0
17-03-11;08:33;32.2;261.1;0.4;246.3;50.03;74;5881.0
17-03-11;08:36;32.7;300.8;0.6;247.3;50.06;123;5881.0
17-03-11;08:39;32.7;303.3;0.7;245.3;50.05;144;5881.0
17-03-11;08:42;32.7;311.7;0.7;246.3;50.03;140;5881.0
17-03-11;08:45;32.6;308.3;0.5;244.3;50.01;110;5881.0
17-03-11;08:48;32.5;309.0;0.5;246.3;49.98;106;5881.0
17-03-11;08:51;32.7;308.2;0.4;245.3;50.02;99;5881.0
17-03-11;08:54;32.7;302.1;0.6;245.3;50.05;130;5881.0
17-03-11;08:57;33.0;305.7;0.6;245.3;50.02;138;5881.0
17-03-11;09:00;33.0;303.0;0.6;246.3;50.03;123;5881.0
17-03-11;09:03;33.1;314.3;1.1;246.3;50.02;268;5881.0
17-03-11;09:06;33.2;315.6;0.9;246.3;50.03;213;5881.1
17-03-11;09:09;33.3;313.9;1.4;245.3;50.07;323;5881.1
17-03-11;09:12;33.4;299.7;2.2;247.3;50.05;558;5881.1
17-03-11;09:15;33.7;284.0;1.7;247.3;50.05;396;5881.1
17-03-11;09:18;33.7;313.7;1.0;246.3;50.06;244;5881.1
17-03-11;09:21;33.7;307.6;0.9;246.3;50.06;223;5881.1
17-03-11;09:24;33.4;305.5;0.8;245.3;50.03;179;5881.1
17-03-11;09:27;33.8;301.9;1.0;246.3;50.07;245;5881.2
17-03-11;09:30;33.8;319.0;1.5;246.3;50.04;359;5881.2
17-03-11;09:33;33.9;306.2;1.2;246.3;50.05;281;5881.2
17-03-11;09:36;33.8;304.6;1.2;245.3;50.03;299;5881.2
17-03-11;09:39;34.1;307.3;1.7;246.3;50.08;409;5881.2
17-03-11;09:42;34.2;307.1;1.9;246.3;50.03;479;5881.2
17-03-11;09:45;34.5;313.6;1.9;247.3;50.02;466;5881.3
17-03-11;09:48;34.4;305.8;1.7;247.3;50.06;411;5881.3
17-03-11;09:51;34.6;301.3;1.1;245.3;50.07;260;5881.3
17-03-11;09:54;34.4;295.4;1.2;246.3;50.04;294;5881.3
17-03-11;09:57;34.8;288.8;1.3;247.3;50.06;314;5881.4
17-03-11;10:00;34.8;318.6;1.6;246.3;50.04;398;5881.4
17-03-11;10:03;34.6;304.6;1.3;248.2;50.06;303;5881.4
17-03-11;10:06;34.5;312.4;1.3;247.3;50.03;319;5881.4
17-03-11;10:09;34.6;311.4;1.4;248.2;50.04;335;5881.4
17-03-11;10:12;34.6;308.2;1.4;248.2;50.03;353;5881.4
17-03-11;10:15;34.4;308.0;1.4;248.2;49.97;320;5881.5
17-03-11;10:18;34.4;311.7;1.2;247.3;50.08;291;5881.5
17-03-11;10:21;34.2;309.9;0.8;247.3;50.05;180;5881.5
17-03-11;10:24;34.1;299.7;0.8;247.3;50.05;185;5881.5
17-03-11;10:27;33.9;306.2;1.0;248.2;50.05;243;5881.5
17-03-11;10:30;34.0;312.1;1.1;247.3;50.04;252;5881.5
17-03-11;10:33;33.9;311.1;1.0;247.3;50.04;248;5881.5
17-03-11;10:36;33.9;307.7;1.0;246.3;50.02;236;5881.5
17-03-11;10:39;33.7;313.1;1.0;246.3;50.05;241;5881.6
17-03-11;10:42;33.5;306.7;1.0;245.3;50.03;237;5881.6
17-03-11;10:45;33.5;315.0;0.8;246.3;50.05;189;5881.6
17-03-11;10:48;33.4;310.2;0.7;247.3;50.05;159;5881.6
17-03-11;10:51;33.3;307.9;0.7;246.3;50.10;171;5881.6
17-03-11;10:54;33.2;309.9;0.7;246.3;50.05;169;5881.6
17-03-11;10:57;33.4;309.9;0.8;246.3;50.05;172;5881.6
17-03-11;11:00;33.2;308.3;0.7;248.2;50.06;157;5881.6
17-03-11;11:03;33.0;4.8;0.7;246.3;50.02;152;5881.6
17-03-11;11:06;32.9;308.7;0.7;245.3;50.03;173;5881.6
17-03-11;11:09;33.1;308.4;0.8;246.3;50.05;176;5881.6
17-03-11;11:12;32.9;307.1;0.7;246.3;50.02;172;5881.6
17-03-11;11:15;33.0;314.3;0.7;247.3;50.03;163;5881.7
17-03-11;11:18;32.7;306.2;0.7;247.3;50.03;157;5881.7
17-03-11;11:21;32.9;305.5;0.7;246.3;50.02;146;5881.7
17-03-11;11:24;32.7;305.2;0.6;245.3;50.06;131;5881.7
17-03-11;11:27;33.1;303.8;0.6;246.3;50.05;131;5881.7
17-03-11;11:30;33.1;308.0;0.5;246.3;50.02;124;5881.7
17-03-11;11:33;33.0;304.1;0.6;247.3;50.06;129;5881.7
17-03-11;11:36;33.1;300.0;0.6;247.3;50.06;126;5881.7
17-03-11;11:39;33.0;298.3;0.6;246.3;50.07;130;5881.7
17-03-11;11:42;33.0;302.4;0.6;246.3;50.05;128;5881.7
17-03-11;11:45;33.0;303.2;0.6;246.3;50.02;124;5881.7
17-03-11;11:48;32.9;306.1;0.5;245.3;50.07;121;5881.7
17-03-11;11:51;33.2;304.6;0.6;246.3;50.00;121;5881.7
17-03-11;11:54;33.0;307.4;0.6;247.3;50.05;123;5881.7
17-03-11;11:57;33.1;301.6;0.6;247.3;50.02;126;5881.7
17-03-11;12:00;33.1;295.3;0.6;246.3;50.03;124;5881.8
17-03-11;12:03;33.2;308.3;0.6;247.3;50.00;135;5881.8
17-03-11;12:06;33.1;302.1;0.7;247.3;49.99;145;5881.8
17-03-11;12:09;33.2;308.7;0.7;247.3;50.04;163;5881.8
17-03-11;12:12;33.2;315.8;0.7;247.3;50.00;177;5881.8
17-03-11;12:15;33.4;310.2;1.0;246.3;49.96;203;5881.8
17-03-11;12:18;33.4;306.8;1.1;247.3;50.02;276;5881.8
17-03-11;12:21;33.5;313.6;1.7;247.3;50.09;416;5881.8
17-03-11;12:24;33.8;310.5;1.8;247.3;50.04;447;5881.8
17-03-11;12:27;33.9;307.9;1.5;246.3;50.04;368;5881.9
17-03-11;12:30;34.0;307.0;1.1;246.3;50.03;258;5881.9
17-03-11;12:33;33.9;305.5;0.8;246.3;50.02;187;5881.9
17-03-11;12:36;33.7;298.0;0.7;246.3;50.03;158;5881.9
17-03-11;12:39;33.8;290.7;0.6;245.3;50.00;125;5881.9
17-03-11;12:42;33.5;300.1;0.6;244.3;50.02;104;5881.9
17-03-11;12:45;33.4;295.7;0.5;246.3;50.03;90;5881.9
17-03-11;12:48;33.5;284.7;0.3;246.3;50.04;67;5881.9
17-03-11;12:51;33.4;295.4;0.4;245.3;50.09;74;5881.9
17-03-11;12:54;33.4;293.8;0.4;246.3;50.04;71;5881.9
17-03-11;12:57;33.4;296.1;0.3;245.3;50.06;65;5881.9
17-03-11;13:00;33.4;294.1;0.4;246.3;50.02;68;5881.9
17-03-11;13:03;33.3;294.1;0.4;246.3;49.98;65;5881.9
17-03-11;13:06;33.3;292.5;0.3;246.3;50.03;58;5881.9
17-03-11;13:09;33.3;287.1;0.3;245.3;50.04;54;5881.9
17-03-11;13:12;33.1;284.6;0.3;247.3;50.01;52;5881.9
17-03-11;13:15;33.2;292.9;0.3;248.2;50.01;49;5881.9
17-03-11;13:18;33.1;290.4;0.2;246.3;50.06;46;5882.0
17-03-11;13:21;33.1;289.1;0.2;246.3;50.05;44;5882.0
17-03-11;13:24;32.9;280.2;0.2;246.3;50.04;40;5882.0
17-03-11;13:27;33.0;278.3;0.2;246.3;50.05;37;5882.0
17-03-11;13:30;32.9;269.5;0.2;246.3;50.05;38;5882.0
17-03-11;13:33;33.0;283.1;0.2;247.3;50.04;49;5882.0
17-03-11;13:36;33.1;285.7;0.4;247.3;50.06;67;5882.0
17-03-11;13:39;33.0;302.3;0.4;246.3;50.03;93;5882.0
17-03-11;13:42;33.0;305.4;0.5;246.3;50.03;100;5882.0
17-03-11;13:45;33.1;300.0;0.4;247.3;50.06;84;5882.0
17-03-11;13:48;32.9;292.3;0.4;247.3;50.05;68;5882.0
17-03-11;13:51;33.0;297.5;0.3;245.3;50.02;54;5882.0
17-03-11;13:54;32.9;283.7;0.2;246.3;50.08;48;5882.0
17-03-11;13:57;33.0;287.6;0.2;248.2;50.05;44;5882.0
17-03-11;14:00;32.9;278.1;0.2;246.3;49.99;39;5882.0
17-03-11;14:03;32.7;275.5;0.2;247.3;50.05;33;5882.0
17-03-11;14:06;32.9;277.0;0.1;247.3;50.05;30;5882.0
17-03-11;14:09;32.6;269.5;0.1;247.3;50.07;25;5882.0
17-03-11;14:12;32.6;273.3;0.1;246.3;50.06;27;5882.0
17-03-11;14:15;32.5;267.3;0.1;246.3;50.03;31;5882.0
17-03-11;14:18;32.6;275.2;0.1;246.3;50.06;24;5882.0
17-03-11;14:21;32.5;270.1;0.1;247.3;50.04;26;5882.0
17-03-11;14:24;32.5;275.3;0.2;247.3;50.06;40;5882.0
17-03-11;14:27;32.5;284.6;0.2;245.3;50.06;46;5882.0
17-03-11;14:30;32.5;286.0;0.3;247.3;50.02;54;5882.0
17-03-11;14:33;32.6;291.7;0.3;246.3;50.04;58;5882.0
17-03-11;14:36;32.5;288.4;0.3;246.3;50.06;61;5882.0
17-03-11;14:39;32.5;294.1;0.3;246.3;50.05;63;5882.0
17-03-11;14:42;32.6;289.0;0.4;246.3;50.05;69;5882.0
17-03-11;14:45;32.5;288.7;0.4;246.3;50.06;71;5882.0
17-03-11;14:48;32.6;298.9;0.4;246.3;50.02;66;5882.0
17-03-11;14:51;32.6;291.7;0.3;247.3;50.03;61;5882.0
17-03-11;14:54;32.4;290.6;0.3;246.3;50.04;52;5882.0
17-03-11;14:57;32.4;281.2;0.2;246.3;50.03;44;5882.0
17-03-11;15:00;32.5;276.8;0.2;246.3;50.03;38;5882.0
17-03-11;15:03;32.4;283.8;0.2;246.3;50.04;35;5882.0
17-03-11;15:06;32.4;278.6;0.1;247.3;50.05;28;5882.0
17-03-11;15:09;32.4;280.2;0.1;246.3;50.02;22;5882.0
17-03-11;15:12;32.5;264.8;0.1;246.3;50.04;17;5882.0
17-03-11;15:15;32.4;267.6;0.0;246.3;50.03;9;5882.0
17-03-11;15:18;32.2;258.1;0.0;245.3;50.05;3;5882.0
17-03-11;15:21;32.2;183.5;0.0;246.3;50.03;0;5882.0
17-03-11;15:24;32.0;190.1;0.0;246.3;50.05;0;5882.0
17-03-11;15:27;31.9;195.5;0.0;247.3;50.09;0;5882.0
17-03-11;15:30;31.9;229.1;0.0;246.3;50.03;1;5882.0
17-03-11;15:33;31.9;225.5;0.0;245.3;50.05;2;5882.0
17-03-11;15:36;31.9;225.5;0.0;246.3;50.05;2;5882.0
17-03-11;15:39;31.8;239.7;0.0;245.3;50.05;1;5882.0
17-03-11;15:42;31.8;222.3;0.0;246.3;50.03;0;5882.0
17-03-11;15:45;31.7;226.7;0.0;247.3;50.05;0;5882.0
17-03-11;15:48;31.6;224.5;0.0;245.3;50.05;0;5882.0
17-03-11;15:51;31.6;227.3;0.0;245.3;50.05;0;5882.0
17-03-11;15:54;31.5;212.8;0.0;246.3;50.03;0;5882.0
17-03-11;15:57;31.6;219.4;0.0;246.3;50.06;0;5882.0
17-03-11;16:00;31.5;200.8;0.0;245.3;50.05;3;5882.0
17-03-11;16:03;31.5;213.2;0.0;246.3;50.06;3;5882.0
17-03-11;16:06;31.4;256.0;0.0;245.3;50.05;3;5882.0
17-03-11;16:09;31.5;250.1;0.0;246.3;50.03;2;5882.0
17-03-11;16:12;31.5;236.8;0.0;246.3;50.05;3;5882.0
17-03-11;16:15;31.4;242.1;0.0;246.3;50.03;4;5882.0
17-03-11;16:18;31.4;220.0;0.0;245.3;50.04;4;5882.0
17-03-11;16:21;31.6;243.7;0.0;246.3;50.06;6;5882.0
17-03-11;16:24;31.4;239.2;0.0;246.3;50.00;1;5882.0
17-03-11;16:27;31.2;182.0;0.0;246.3;50.02;0;5882.0
17-03-11;16:30;31.2;235.8;0.0;246.3;50.02;0;5882.0
17-03-11;16:33;31.2;284.7;0.0;245.3;50.01;0;5882.0
17-03-11;16:36;31.1;280.8;0.0;245.3;50.02;0;5882.0
17-03-11;16:39;31.1;278.0;0.0;244.3;50.02;0;5882.0
17-03-11;16:42;31.0;267.6;0.0;246.3;50.04;0;5882.0
17-03-11;16:45;31.0;260.3;0.0;245.3;50.04;0;5882.0
17-03-11;16:48;31.0;247.4;0.0;246.3;50.04;0;5882.0
17-03-11;16:51;30.9;223.3;0.0;246.3;50.04;0;5882.0
17-03-11;16:54;30.9;209.9;0.0;244.3;50.02;0;5882.0
17-03-11;16:57;30.9;162.1;0.0;246.3;50.03;0;5882.0
17-03-12;06:51;26.4;279.9;0.0;245.3;50.06;3;5882.0
17-03-12;06:54;25.7;240.6;0.0;245.3;50.10;3;5882.0
17-03-12;06:57;26.1;276.4;0.0;245.3;50.07;3;5882.0
17-03-12;07:00;50.0;242.7;0.0;245.3;50.06;4;5882.0
17-03-12;07:03;26.4;250.3;0.0;244.3;50.04;4;5882.0
17-03-12;07:06;26.4;223.2;0.0;245.3;50.06;4;5882.0
17-03-12;07:09;26.8;243.7;0.0;246.3;50.06;5;5882.0
17-03-12;07:12;27.2;255.3;0.0;245.3;50.07;5;5882.0
17-03-12;07:15;27.2;264.1;0.0;246.3;50.07;5;5882.0
17-03-12;07:18;27.2;269.6;0.0;246.3;50.08;3;5882.0
17-03-12;07:21;27.5;270.7;0.0;246.3;49.98;4;5882.0
17-03-12;07:24;27.5;256.2;0.0;246.3;50.06;7;5882.0
17-03-12;07:27;27.9;246.5;0.0;246.3;50.06;8;5882.0
17-03-12;07:30;28.3;268.7;0.0;246.3;50.03;8;5882.0
17-03-12;07:33;28.3;263.0;0.0;245.3;49.99;9;5882.0
17-03-12;07:36;28.6;272.3;0.0;246.3;50.05;9;5882.0
17-03-12;07:39;28.3;254.8;0.0;245.3;50.02;10;5882.0
17-03-12;07:42;29.4;261.7;0.1;245.3;50.05;16;5882.0
17-03-12;07:45;29.0;268.2;0.1;245.3;50.03;15;5882.0
17-03-12;07:48;29.7;267.9;0.1;246.3;50.03;19;5882.1
17-03-12;07:51;29.6.1;269.9;0.1;246.3;50.03;20;5882.1
17-03-12;07:54;30.1;284.1;0.1;245.3;50.03;29;5882.1
17-03-12;07:57;30.2;281.8;0.1;244.3;50.04;31;5882.1
17-03-12;08:00;30.2;275.0;0.2;245.3;50.07;35;5882.1
17-03-12;08:03;30.4;286.6;0.2;245.3;50.09;42;5882.1
17-03-12;08:06;30.5;292.0;0.2;245.3;50.06;44;5882.1
17-03-12;08:09;30.7;289.4;0.2;245.3;50.06;35;5882.1
17-03-12;08:12;30.4;276.7;0.2;246.3;50.07;44;5882.1
17-03-12;08:15;30.5;279.0;0.2;245.3;50.09;38;5882.1
17-03-12;08:18;30.7;271.2;0.2;245.3;50.04;48;5882.1
17-03-12;08:21;30.7;291.6;0.2;245.3;50.05;45;5882.1
17-03-12;08:24;30.7;281.6;0.2;245.3;50.01;36;5882.1
17-03-12;08:27;30.9;288.1;0.2;245.3;50.02;47;5882.1
17-03-12;08:30;30.9;284.6;0.2;246.3;50.03;48;5882.1
17-03-12;08:33;31.0;273.1;0.3;245.3;50.04;49;5882.1
17-03-12;08:36;31.0;291.5;0.3;245.3;50.03;54;5882.1
17-03-12;08:39;31.0;297.6;0.2;244.3;50.05;51;5882.1
17-03-12;08:42;31.0;289.1;0.4;245.3;50.06;61;5882.1
17-03-12;08:45;31.4;300.4;0.3;245.3;50.05;53;5882.1
17-03-12;08:48;31.0;290.9;0.3;244.3;50.01;59;5882.1
17-03-12;08:51;31.1;288.2;0.3;246.3;50.00;58;5882.1
17-03-12;08:54;31.2;301.4;0.3;246.3;50.02;57;5882.1
17-03-12;08:57;31.6;295.8;0.4;246.3;50.02;83;5882.1
17-03-12;09:00;31.5;293.7;0.4;247.3;50.04;69;5882.1
17-03-12;09:03;31.5;292.6;0.4;246.3;50.06;64;5882.1
17-03-12;09:06;31.5;292.0;0.3;247.3;50.07;63;5882.1
17-03-12;09:09;31.6;301.0;0.4;247.3;50.05;71;5882.1
17-03-12;09:12;31.7;291.3;0.5;246.3;50.05;92;5882.1
17-03-12;09:15;31.9;302.7;0.5;246.3;50.10;95;5882.1
17-03-12;09:18;32.0;299.4;0.4;246.3;50.03;79;5882.1
17-03-12;09:21;31.8;291.2;0.4;245.3;50.12;81;5882.1
17-03-12;09:24;31.8;295.7;0.4;246.3;50.05;94;5882.1
17-03-12;09:27;32.2;301.1;0.5;245.3;50.05;110;5882.1
17-03-12;09:30;31.9;307.6;0.5;246.3;50.05;111;5882.1
17-03-12;09:33;32.0;302.3;0.5;246.3;50.05;106;5882.2
17-03-12;09:36;32.3;304.1;0.5;246.3;50.04;115;5882.2
17-03-12;09:39;32.3;309.0;0.7;246.3;50.06;164;5882.2
17-03-12;09:42;32.4;316.6;0.8;247.3;50.07;160;5882.2
17-03-12;09:45;32.5;302.0;0.8;246.3;50.06;174;5882.2
17-03-12;09:48;32.3;303.8;0.7;246.3;50.04;146;5882.2
17-03-12;09:51;32.4;304.8;0.6;246.3;50.05;154;5882.2
17-03-12;09:54;32.6;307.3;0.6;246.3;50.04;125;5882.2
17-03-12;09:57;32.5;302.3;0.5;246.3;50.04;120;5882.2
17-03-12;10:00;32.5;303.5;0.6;245.3;50.02;129;5882.2
17-03-12;10:03;32.5;301.6;0.5;246.3;50.08;114;5882.2
17-03-12;10:06;32.6;304.6;0.7;246.3;50.03;148;5882.2
17-03-12;10:09;32.7;299.8;0.6;247.3;50.05;126;5882.2
17-03-12;10:12;32.6;303.0;0.6;246.3;50.06;134;5882.2
17-03-12;10:15;32.9;315.0;0.8;246.3;50.05;184;5882.2
17-03-12;10:18;32.7;299.7;0.9;244.3;50.01;209;5882.3
17-03-12;10:21;33.1;317.5;0.8;246.3;50.04;201;5882.3
17-03-12;10:24;33.2;313.4;1.0;246.3;50.02;247;5882.3
17-03-12;10:27;33.3;311.1;0.8;246.3;50.06;190;5882.3
17-03-12;10:30;33.3;308.7;0.8;246.3;50.04;203;5882.3
17-03-12;10:33;33.2;309.3;0.7;246.3;50.04;163;5882.3
17-03-12;10:36;33.2;309.2;1.1;246.3;50.07;257;5882.3
17-03-12;10:39;33.3;312.5;1.2;245.3;50.0;283;5882.3
17-03-12;10:42;33.5;305.7;1.1;246.3;50.02;271;5882.3
17-03-12;10:45;33.2;302.1;0.8;244.3;50.00;188;5882.4
17-03-12;10:48;33.4;308.9;1.0;245.3;50.05;228;5882.4
17-03-12;10:51;33.4;311.5;0.9;246.3;50.04;207;5882.4
17-03-12;10:54;33.4;306.2;1.5;246.3;50.03;369;5882.4
17-03-12;10:57;33.9;286.5;2.2;246.3;50.04;530;5882.4
17-03-12;11:00;33.9;305.1;1.4;246.3;50.01;347;5882.4
17-03-12;11:03;34.0;307.7;1.5;246.3;50.00;375;5882.5
17-03-12;11:06;34.0;304.3;1.2;246.3;50.03;293;5882.5
17-03-12;11:09;34.1;310.5;1.3;246.3;50.02;314;5882.5
17-03-12;11:12;34.0;308.6;1.5;247.3;50.04;362;5882.5
17-03-12;11:15;34.1;306.4;1.5;247.3;50.06;386;5882.5
17-03-12;11:18;34.5;303.5;1.4;246.3;50.00;363;5882.5
17-03-12;11:21;34.2;305.5;1.2;246.3;50.04;283;5882.6
17-03-12;11:24;34.4;312.4;1.4;246.3;50.05;313;5882.6
17-03-12;11:27;34.4;307.4;1.3;247.3;50.04;332;5882.6
17-03-12;11:30;34.4;302.1;1.4;246.3;50.05;343;5882.6
17-03-12;11:33;34.5;303.0;1.5;245.3;50.00;351;5882.6
17-03-12;11:36;34.7;300.1;2.0;246.3;50.03;494;5882.6
17-03-12;11:39;34.8;304.1;2.4;246.3;50.01;600;5882.7
17-03-12;11:42;35.2;290.6;2.6;245.3;50.04;660;5882.7
17-03-12;11:45;35.2;304.8;2.3;246.3;50.05;545;5882.7
17-03-12;11:48;35.5;293.5;2.1;245.3;50.06;518;5882.8
17-03-12;11:51;35.4;299.2;1.5;243.4;50.05;370;5882.8
17-03-12;11:54;35.0;300.1;1.1;244.3;50.03;261;5882.8
17-03-12;11:57;35.0;301.6;0.8;244.3;49.99;172;5882.8
17-03-12;12:00;34.7;293.2;0.6;243.4;50.02;132;5882.8
17-03-12;12:03;34.7;298.5;0.5;244.3;50.01;117;5882.8
17-03-12;12:06;34.6;299.2;0.5;244.3;50.04;118;5882.8
17-03-12;12:09;34.5;302.3;0.6;244.3;50.09;116;5882.8
17-03-12;12:12;34.5;302.3;0.5;243.4;50.01;113;5882.8
17-03-12;12:15;50.0;304.1;0.5;243.4;50.05;121;5882.8
17-03-12;12:18;34.4;304.2;0.6;243.4;50.07;131;5882.9
17-03-12;12:21;34.1;296.4;0.5;244.3;50.06;119;5882.9
17-03-12;12:24;34.0;298.9;0.5;243.4;50.05;102;5882.9
17-03-12;12:27;34.0;299.7;0.5;244.3;50.06;96;5882.9
17-03-12;12:30;33.9;299.7;0.4;244.3;50.04;84;5882.9
17-03-12;12:33;33.9;286.5;0.4;243.4;50.03;71;5882.9
17-03-12;12:36;33.9;286.5;0.4;243.4;50.05;66;5882.9
17-03-12;12:39;33.9;291.6;0.3;243.4;50.04;61;5882.9
17-03-12;12:42;33.7;302.9;0.4;243.4;50.03;59;5882.9
17-03-12;12:45;33.4;291.0;0.3;243.4;50.07;61;5882.9
17-03-12;12:48;33.5;293.2;0.3;243.4;50.05;56;5882.9
17-03-12;12:51;33.3;294.1;0.3;244.3;50.06;53;5882.9
17-03-12;12:54;33.4;282.1;0.3;244.3;50.05;54;5882.9
17-03-12;12:57;33.4;282.5;0.3;242.4;50.04;58;5882.9
17-03-12;13:00;33.4;285.7;0.3;243.4;50.08;61;5882.9
17-03-12;13:03;33.1;294.7;0.4;244.3;50.02;60;5882.9
17-03-12;13:06;33.1;297.6;0.4;243.4;50.07;62;5882.9
17-03-12;13:09;33.3;289.1;0.3;243.4;50.09;65;5882.9
17-03-12;13:12;33.2;297.0;0.4;244.3;50.07;66;5882.9
17-03-12;13:15;33.3;297.5;0.4;245.3;50.09;69;5882.9
17-03-12;13:18;33.2;289.1;0.4;242.4;50.09;70;5882.9
17-03-12;13:21;33.1;294.2;0.4;244.3;50.09;70;5882.9
17-03-12;13:24;33.3;288.1;0.4;244.3;50.06;72;5882.9
17-03-12;13:27;33.1;298.2;0.4;243.4;50.06;76;5882.9
17-03-12;13:30;33.1;290.4;0.4;244.3;50.07;84;5882.9
17-03-12;13:33;33.2;295.7;0.4;244.3;50.07;88;5882.9
17-03-12;13:36;33.2;305.5;0.5;243.4;50.07;89;5882.9
17-03-12;13:39;33.1;299.1;0.4;243.4;50.06;89;5883.0
17-03-12;13:42;33.2;298.0;0.5;245.3;50.09;90;5883.0
17-03-12;13:45;33.1;292.6;0.4;244.3;50.07;85;5883.0
17-03-12;13:48;33.2;299.1;0.4;243.4;50.07;84;5883.0
17-03-12;13:51;33.1;287.9;0.4;244.3;50.08;78;5883.0
17-03-12;13:54;33.1;290.6;0.4;246.3;50.07;74;5883.0
17-03-12;13:57;33.1;294.5;0.4;243.4;50.07;71;5883.0
17-03-12;14:00;33.0;292.5;0.3;243.4;50.02;65;5883.0
17-03-12;14:03;33.1;288.4;0.4;243.4;49.95;61;5883.0
17-03-12;14:06;32.9;287.9;0.3;243.4;50.08;56;5883.0
17-03-12;14:09;32.7;299.2;0.3;243.4;50.06;54;5883.0
17-03-12;14:12;33.0;285.0;0.3;242.4;50.06;56;5883.0
17-03-12;14:15;33.0;292.6;0.3;243.4;50.04;58;5883.0
17-03-12;14:18;32.7;287.2;0.3;242.4;50.06;60;5883.0
17-03-12;14:21;32.9;292.5;0.4;244.3;50.04;63;5883.0
17-03-12;14:24;32.7;298.2;0.3;243.4;50.05;62;5883.0
17-03-12;14:27;32.7;289.5;0.4;243.4;50.03;60;5883.0
17-03-12;14:30;32.9;293.8;0.3;243.4;50.03;62;5883.0
17-03-12;14:33;32.7;292.5;0.4;243.4;50.07;65;5883.0
17-03-12;14:36;32.9;294.2;0.4;243.4;50.07;72;5883.0
17-03-12;14:39;32.9;296.1;0.4;243.4;50.04;78;5883.0
17-03-12;14:42;32.9;293.9;0.4;243.4;50.05;82;5883.0
17-03-12;14:45;32.9;297.8;0.4;243.4;50.06;71;5883.0
17-03-12;14:48;50.0;289.4;0.3;244.3;50.03;61;5883.0
17-03-12;14:51;32.9;293.8;0.3;243.4;50.07;54;5883.0
17-03-12;14:54;32.7;284.1;0.3;243.4;50.09;51;5883.0
17-03-12;14:57;32.7;280.5;0.2;244.3;50.11;48;5883.0
17-03-12;15:00;32.9;278.9;0.2;244.3;50.04;44;5883.0
17-03-12;15:03;32.6;276.1;0.1;244.3;50.03;39;5883.0
17-03-12;15:06;32.6;267.4;0.1;244.3;50.02;24;5883.0
17-03-12;15:09;32.5;269.9;0.1;244.3;50.05;16;5883.0
17-03-12;15:12;32.5;255.3;0.1;243.4;50.04;13;5883.0
17-03-12;15:15;32.4;257.3;0.0;244.3;50.03;12;5883.0
17-03-12;15:18;32.4;266.7;0.0;244.3;50.07;11;5883.0
17-03-12;15:21;32.4;255.7;0.0;243.4;50.04;12;5883.0
17-03-12;15:24;32.4;251.5;0.1;245.3;50.03;14;5883.0
17-03-12;15:27;32.3;259.4;0.1;245.3;50.04;19;5883.0
17-03-12;15:30;32.2;257.2;0.1;244.3;50.04;25;5883.0
17-03-12;15:33;32.4;273.3;0.1;246.3;50.01;33;5883.0
17-03-12;15:36;32.4;269.5;0.2;244.3;50.00;33;5883.1
17-03-12;15:39;32.4;277.7;0.2;245.3;50.04;36;5883.1
17-03-12;15:42;32.3;284.7;0.2;245.3;50.05;41;5883.1
17-03-12;15:45;32.3;281.9;0.2;244.3;50.02;39;5883.1
17-03-12;15:48;32.3;287.6;0.2;244.3;50.02;46;5883.1
17-03-12;15:51;32.3;276.1;0.2;245.3;50.05;45;5883.1
17-03-12;15:54;32.3;280.2;0.1;245.3;50.04;26;5883.1
17-03-12;15:57;32.2;265.7;0.1;245.3;50.06;14;5883.1
17-03-12;16:00;32.2;269.5;0.0;245.3;50.04;9;5883.1
17-03-12;16:03;32.0;257.6;0.0;244.3;50.03;6;5883.1
17-03-12;16:06;32.0;245.2;0.0;245.3;50.04;6;5883.1
17-03-12;16:09;32.0;244.0;0.0;245.3;50.06;6;5883.1
17-03-12;16:12;31.9;243.4;0.0;245.3;50.07;7;5883.1
17-03-12;16:15;31.9;266.7;0.0;244.3;49.96;9;5883.1
17-03-12;16:18;32.2;264.6;0.0;245.3;50.03;10;5883.1
17-03-12;16:21;32.0;261.4;0.0;244.3;50.02;12;5883.1
17-03-12;16:24;31.9;261.9;0.0;244.3;50.04;11;5883.1
17-03-12;16:27;31.9;265.5;0.0;244.3;50.00;10;5883.1
17-03-12;16:30;31.9;263.6;0.1;244.3;50.01;9;5883.1
17-03-12;16:33;31.8;265.8;0.0;245.3;50.03;8;5883.1
17-03-12;16:36;31.8;255.0;0.0;245.3;50.04;5;5883.1
17-03-12;16:39;31.9;255.7;0.0;244.3;50.03;4;5883.1
17-03-12;16:42;31.7;248.1;0.0;243.4;50.00;2;5883.1
17-03-12;16:45;31.7;254.4;0.0;244.3;50.02;1;5883.1
17-03-12;16:48;31.6;251.2;0.0;244.3;50.02;0;5883.1
17-03-12;16:51;31.6;208.7;0.0;244.3;50.02;1;5883.1
17-03-12;16:54;31.6;221.4;0.0;244.3;50.04;1;5883.1
17-03-12;16:57;31.5;238.7;0.0;245.3;50.02;0;5883.1
17-03-12;17:00;31.4;219.7;0.0;244.3;50.00;0;5883.1
17-03-12;17:03;31.4;288.4;0.0;244.3;50.06;0;5883.1
17-03-12;17:06;31.4;287.2;0.0;244.3;50.05;0;5883.1
17-03-12;17:09;31.2;283.0;0.0;243.4;50.06;0;5883.1
17-03-12;17:12;31.2;276.7;0.0;243.4;50.05;0;5883.1
17-03-12;17:15;31.1;264.8;0.0;244.3;50.05;0;5883.1
17-03-12;17:18;31.1;253.1;0.0;244.3;50.07;0;5883.1
17-03-12;17:21;31.0;236.8;0.0;243.4;50.08;0;5883.1
17-03-12;17:24;31.0;204.7;0.0;243.4;50.03;0;5883.1
17-03-12;17:27;31.0;173.5;0.0;244.3;50.02;0;5883.1
17-03-12;17:30;30.9;141.2;0.0;244.3;50.04;0;5883.1
17-03-13;07:21;27.2;257.8;0.1;243.4;50.01;18;5883.1
17-03-13;07:24;27.2;274.3;0.1;243.4;50.02;23;5883.1
17-03-13;07:27;27.5;267.1;0.1;242.4;50.00;25;5883.1
17-03-13;07:30;27.9;276.7;0.1;243.4;50.05;28;5883.1
17-03-13;07:33;28.6;273.6;0.2;243.4;50.05;31;5883.1
17-03-13;07:36;28.6;287.5;0.2;241.4;50.03;31;5883.1
17-03-13;07:39;28.6;280.2;0.1;242.4;50.03;24;5883.1
17-03-13;07:42;29.0;277.7;0.1;245.3;50.03;23;5883.1
17-03-13;07:45;29.4;275.0;0.1;244.3;50.04;25;5883.1
17-03-13;07:48;29.7;278.1;0.1;245.3;50.05;23;5883.1
17-03-13;07:51;30.1;271.4;0.1;245.3;50.04;20;5883.1
17-03-13;07:54;29.7;284.1;0.1;245.3;50.05;20;5883.1
17-03-13;07:57;29.7;282.5;0.1;247.3;50.03;21;5883.1
17-03-13;08:00;30.1;277.2;0.1;246.3;50.04;20;5883.1
17-03-13;08:03;30.1;276.5;0.1;246.3;50.10;19;5883.1
17-03-13;08:06;30.2;271.2;0.1;246.3;50.07;21;5883.1
17-03-13;08:09;30.4;274.8;0.1;245.3;50.05;20;5883.1
17-03-13;08:12;30.5;271.4;0.1;246.3;50.07;20;5883.1
17-03-13;08:15;30.4;4.8;0.1;246.3;50.03;21;5883.1
17-03-13;08:18;30.3;279.9;0.1;245.3;50.02;24;5883.1
17-03-13;08:21;30.5;281.6;0.1;245.3;50.02;27;5883.1
17-03-13;08:24;30.4;272.3;0.1;245.3;50.07;27;5883.1
17-03-13;08:27;30.5;265.1;0.1;246.3;50.07;27;5883.1
17-03-13;08:30;30.7;275.8;0.1;246.3;50.08;31;5883.1
17-03-13;08:33;30.7;275.0;0.2;246.3;50.04;37;5883.1
17-03-13;08:36;30.8;286.9;0.2;245.3;50.08;46;5883.1
17-03-13;08:39;30.7;288.5;0.3;246.3;50.08;57;5883.1
17-03-13;08:42;30.7;299.7;0.3;245.3;50.05;57;5883.1
17-03-13;08:45;30.7;289.4;0.4;245.3;50.07;58;5883.1
17-03-13;08:48;30.7;295.1;0.4;245.3;50.05;76;5883.1
17-03-13;08:51;30.9;307.6;0.5;244.3;50.08;95;5883.1
17-03-13;08:54;31.1;299.5;0.5;245.3;50.06;102;5883.1
17-03-13;08:57;31.0;307.0;0.5;244.3;50.06;96;5883.1
17-03-13;09:00;31.2;295.1;0.4;244.3;50.04;91;5883.1
17-03-13;09:03;31.4;298.3;0.5;244.3;50.01;93;5883.1
17-03-13;09:06;31.2;299.5;0.4;245.3;50.04;93;5883.1
17-03-13;09:09;31.5;301.4;0.4;244.3;50.02;100;5883.1
17-03-13;09:12;31.6;303.0;0.5;244.3;50.06;107;5883.1
17-03-13;09:15;31.6;302.1;0.6;244.3;50.07;122;5883.2
17-03-13;09:18;31.8;305.4;0.5;244.3;50.06;109;5883.2
17-03-13;09:21;31.6;309.6;0.4;244.3;50.05;87;5883.2
17-03-13;09:24;31.8;298.8;0.5;243.4;50.06;93;5883.2
17-03-13;09:27;31.7;295.7;0.5;244.3;50.04;94;5883.2
17-03-13;09:30;32.0;301.4;0.5;245.3;50.05;104;5883.2
17-03-13;09:33;32.2;296.9;0.5;243.4;50.03;95;5883.2
17-03-13;09:36;32.0;305.8;0.5;244.3;50.03;110;5883.2
17-03-13;09:39;32.0;299.7;0.5;244.3;50.10;108;5883.2
17-03-13;09:42;32.2;295.1;0.4;244.3;50.04;87;5883.2
17-03-13;09:45;32.0;288.5;0.4;244.3;50.06;84;5883.2
17-03-13;09:48;32.2;296.0;0.5;243.4;50.02;87;5883.2
17-03-13;09:51;32.3;300.4;0.5;244.3;50.05;108;5883.2
17-03-13;12:09;27.9;293.5;0.3;244.3;50.12;57;5883.2
17-03-13;12:12;29.0;275.9;0.3;245.3;50.08;63;5883.2
17-03-13;12:15;29.7;297.5;0.4;245.3;50.08;92;5883.2
