data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-13;12:18;30.3;309.0;0.6;244.3;50.06;130;5883.2
17-03-13;12:21;30.1;303.2;0.7;245.3;50.07;153;5883.2
17-03-13;12:24;30.4;312.8;1.0;245.3;50.01;190;5883.2
17-03-13;12:27;30.5;308.9;0.7;244.3;50.06;163;5883.3
17-03-13;12:30;30.8;297.8;0.6;245.3;50.06;132;5883.3
17-03-13;12:33;30.9;298.2;0.5;245.3;50.02;117;5883.3
17-03-13;12:36;30.9;306.8;0.6;243.4;50.05;124;5883.3
17-03-13;12:39;31.0;304.6;0.6;245.3;50.07;129;5883.3
17-03-13;12:42;31.1;300.7;0.6;245.3;50.04;119;5883.3
17-03-13;12:45;31.4;301.0;0.5;245.3;50.06;105;5883.3
17-03-13;12:48;31.4;303.0;0.5;244.3;50.07;103;5883.3
17-03-13;12:51;31.5;304.5;0.6;244.3;50.06;121;5883.3
17-03-13;12:54;31.7;304.5;0.6;244.3;50.05;132;5883.3
17-03-13;12:57;31.7;310.9;0.5;244.3;50.07;129;5883.3
17-03-13;13:00;31.9;304.5;0.6;244.3;50.05;130;5883.3
17-03-13;13:03;32.0;296.7;0.6;244.3;50.04;137;5883.3
17-03-13;13:06;32.0;303.6;0.7;244.3;50.07;165;5883.3
17-03-13;13:09;32.3;307.0;0.9;244.3;50.06;209;5883.3
17-03-13;13:12;32.5;306.5;1.0;245.3;50.04;234;5883.4
17-03-13;13:15;32.6;309.5;1.1;244.3;50.11;245;5883.4
17-03-13;13:18;32.5;306.1;1.0;244.3;50.04;240;5883.4
17-03-13;13:21;32.7;306.2;1.0;243.4;50.05;212;5883.4
17-03-13;13:24;32.7;304.8;1.0;244.3;50.05;212;5883.4
17-03-13;13:27;32.9;295.8;1.0;244.3;50.02;225;5883.4
17-03-13;13:30;33.1;303.2;0.8;244.3;50.03;176;5883.4
17-03-13;13:33;33.0;300.7;0.7;244.3;50.03;150;5883.4
17-03-13;13:36;33.3;297.5;0.6;245.3;50.06;134;5883.4
17-03-13;13:39;33.2;296.3;0.5;244.3;50.06;115;5883.4
17-03-13;13:42;33.1;293.9;0.5;245.3;50.07;110;5883.4
17-03-13;13:45;33.1;305.1;0.5;246.3;50.07;119;5883.5
17-03-13;13:48;33.1;301.9;0.5;245.3;50.06;119;5883.5
17-03-13;13:51;33.2;297.8;0.5;245.3;50.05;114;5883.5
17-03-13;13:54;33.3;302.4;0.5;245.3;50.07;113;5883.5
17-03-13;13:57;33.3;306.1;0.6;245.3;50.05;121;5883.5
17-03-13;14:00;33.3;301.1;0.6;245.3;50.08;129;5883.5
17-03-13;14:03;33.4;304.9;0.5;244.3;50.03;115;5883.5
17-03-13;14:06;33.3;299.5;0.5;242.4;50.02;105;5883.5
17-03-13;14:09;33.3;294.2;0.5;244.3;50.04;98;5883.5
17-03-13;14:12;33.4;294.1;0.4;244.3;50.06;92;5883.5
17-03-13;14:15;33.2;292.8;0.4;245.3;50.04;80;5883.5
17-03-13;14:18;33.2;292.2;0.4;245.3;50.04;69;5883.5
17-03-13;14:21;33.2;286.0;0.4;245.3;50.04;65;5883.5
17-03-13;14:24;33.2;288.4;0.3;244.3;50.03;68;5883.5
17-03-13;14:27;33.3;285.9;0.4;243.4;50.01;67;5883.5
17-03-13;14:30;33.2;289.0;0.4;245.3;50.06;70;5883.5
17-03-13;14:33;33.5;286.9;0.4;245.3;50.01;69;5883.5
17-03-13;14:36;33.3;283.0;0.3;245.3;50.03;59;5883.5
17-03-13;14:39;33.2;288.7;0.3;245.3;50.04;59;5883.5
17-03-13;14:42;33.3;283.7;0.3;245.3;50.03;56;5883.5
17-03-13;14:45;33.1;209.6;0.0;245.3;50.03;0;5883.5
17-03-13;14:48;32.7;142.8;0.0;245.3;50.05;0;5883.5
17-03-13;16:06;30.5;273.4;0.1;246.3;50.06;19;5883.5
17-03-13;16:09;30.5;269.8;0.1;246.3;50.04;14;5883.5
17-03-13;16:12;30.7;255.4;0.0;246.3;50.03;10;5883.5
17-03-13;16:15;30.5;254.8;0.0;245.3;50.06;8;5883.5
17-03-13;16:18;30.8;251.8;0.0;246.3;50.07;8;5883.5
17-03-13;16:21;30.8;249.3;0.0;245.3;50.04;2;5883.5
17-03-13;16:24;30.7;221.3;0.0;246.3;50.02;0;5883.5
17-03-13;16:27;30.7;208.5;0.0;245.3;50.03;0;5883.5
17-03-13;16:30;30.7;198.6;0.0;246.3;50.06;1;5883.5
17-03-13;16:33;30.7;158.2;0.0;246.3;50.06;0;5883.5
17-03-13;16:36;30.8;106.4;0.0;246.3;50.04;0;5883.5
17-03-13;16:39;30.8;144.2;0.0;247.3;50.01;3;5883.5
17-03-13;16:42;30.9;212.8;0.0;246.3;50.02;5;5883.5
17-03-13;16:45;30.8;254.2;0.0;246.3;50.06;2;5883.5
17-03-13;16:48;30.9;255.0;0.0;246.3;50.02;3;5883.5
17-03-13;16:51;30.9;221.3;0.0;248.2;50.05;0;5883.5
17-03-13;16:54;30.9;280.9;0.0;246.3;50.03;0;5883.5
17-03-13;16:57;30.9;267.6;0.0;245.3;50.05;0;5883.5
17-03-13;17:00;30.9;242.5;0.0;246.3;50.06;0;5883.5
17-03-13;17:03;30.9;209.7;0.0;247.3;50.11;0;5883.5
17-03-13;17:06;30.8;182.9;0.0;246.3;50.11;0;5883.5
17-03-13;17:09;30.8;162.0;0.0;246.3;50.07;0;5883.5
17-03-13;17:12;30.8;149.2;0.0;247.3;50.08;0;5883.5
17-03-13;17:15;30.8;128.9;0.0;246.3;50.09;0;5883.5
17-03-13;17:18;30.8;107.0;0.0;245.3;50.05;0;5883.5
17-03-14;06:36;26.4;285.0;0.1;245.3;50.04;14;5883.5
17-03-14;06:39;26.4;277.1;0.1;244.3;50.05;19;5883.5
17-03-14;06:42;27.2;271.7;0.1;245.3;50.01;23;5883.5
17-03-14;06:45;27.2;273.9;0.1;243.4;50.02;27;5883.5
17-03-14;06:48;27.9;258.3;0.1;246.3;50.05;29;5883.5
17-03-14;06:51;27.9;281.8;0.2;245.3;50.02;34;5883.5
17-03-14;06:54;29.0;281.1;0.2;245.3;49.98;38;5883.6
17-03-14;06:57;28.6;264.1;0.2;248.2;50.03;44;5883.6
17-03-14;07:00;28.6;285.6;0.3;244.3;50.08;49;5883.6
17-03-14;07:03;29.4;290.7;0.3;243.4;50.12;53;5883.6
17-03-14;07:06;30.1;288.2;0.4;243.4;50.05;61;5883.6
17-03-14;07:09;30.2;308.9;0.5;243.4;50.10;103;5883.6
17-03-14;07:12;30.2;302.1;0.5;243.4;50.07;119;5883.6
17-03-14;07:15;30.4;308.7;0.6;242.4;50.06;132;5883.6
17-03-14;07:18;30.8;292.5;0.5;242.4;50.06;116;5883.6
17-03-14;07:21;30.7;310.2;0.8;244.3;50.05;167;5883.6
17-03-14;07:24;30.9;304.3;0.8;245.3;50.03;183;5883.6
17-03-14;07:27;31.0;304.8;0.8;245.3;50.07;190;5883.6
17-03-14;07:30;31.4;308.6;0.9;244.3;50.08;204;5883.6
17-03-14;07:33;31.4;307.1;0.9;244.3;50.08;215;5883.6
17-03-14;07:36;31.6;306.7;1.1;244.3;50.04;232;5883.6
17-03-14;07:39;31.7;300.4;1.1;245.3;50.06;256;5883.7
17-03-14;07:42;31.8;306.0;1.1;245.3;50.05;277;5883.7
17-03-14;07:45;32.2;304.6;1.2;246.3;50.05;288;5883.7
17-03-14;07:48;32.4;302.1;1.3;245.3;50.06;315;5883.7
17-03-14;07:51;32.4;303.8;1.4;245.3;50.05;335;5883.7
17-03-14;07:54;32.7;301.3;1.5;247.3;50.10;364;5883.7
17-03-14;07:57;32.7;301.0;1.3;247.3;50.05;311;5883.7
17-03-14;08:00;32.6;298.5;1.5;247.3;50.01;389;5883.8
17-03-14;08:03;33.0;297.9;1.6;246.3;50.06;379;5883.8
17-03-14;08:06;33.3;304.8;1.9;246.3;50.04;467;5883.8
17-03-14;08:09;33.5;298.3;2.0;246.3;50.06;501;5883.8
17-03-14;08:12;33.4;294.8;1.5;246.3;50.03;377;5883.8
17-03-14;08:15;33.8;293.2;1.7;246.3;50.05;425;5883.9
17-03-14;08:18;33.8;300.8;1.0;246.3;50.05;238;5883.9
17-03-14;08:21;33.5;308.2;1.4;245.3;50.05;354;5883.9
17-03-14;08:24;33.7;301.6;0.9;244.3;50.04;221;5883.9
17-03-14;08:27;33.7;301.4;1.0;245.3;50.06;230;5883.9
17-03-14;08:30;33.5;308.0;1.0;245.3;50.06;232;5883.9
17-03-14;08:33;33.8;306.0;0.9;247.3;50.08;221;5883.9
17-03-14;08:36;33.8;304.5;0.9;246.3;50.06;220;5884.0
17-03-14;08:39;33.8;309.2;1.0;245.3;50.05;214;5884.0
17-03-14;08:42;33.7;303.6;1.0;245.3;50.06;220;5884.0
17-03-14;08:45;33.7;311.2;1.0;245.3;50.00;232;5884.0
17-03-14;08:48;33.8;304.2;1.0;245.3;50.07;222;5884.0
17-03-14;08:51;33.7;305.8;0.9;244.3;50.07;214;5884.0
17-03-14;08:54;33.5;303.5;1.0;244.3;50.09;215;5884.0
17-03-14;08:57;33.4;302.4;0.9;244.3;50.06;212;5884.0
17-03-14;09:00;33.7;304.6;0.9;245.3;50.06;226;5884.0
17-03-14;09:03;33.4;305.8;1.1;245.3;50.08;254;5884.0
17-03-14;09:06;33.4;301.9;1.1;245.3;50.05;252;5884.1
17-03-14;09:09;33.5;309.5;1.3;245.3;50.04;298;5884.1
17-03-14;09:12;33.5;288.1;1.4;246.3;50.06;349;5884.1
17-03-14;09:15;33.4;307.1;1.2;245.3;50.04;284;5884.1
17-03-14;09:18;33.8;309.9;1.1;244.3;50.05;265;5884.1
17-03-14;09:21;33.8;302.4;1.1;245.3;50.04;278;5884.1
17-03-14;09:24;33.8;302.4;1.3;245.3;50.06;287;5884.2
17-03-14;09:27;33.8;312.4;1.2;244.3;50.06;299;5884.2
17-03-14;09:30;34.2;295.3;1.1;246.3;50.07;269;5884.2
17-03-14;09:33;34.0;308.6;1.1;245.3;50.06;258;5884.2
17-03-14;09:36;34.0;307.7;1.1;245.3;50.07;267;5884.2
17-03-14;09:39;34.1;305.1;1.2;245.3;50.08;301;5884.2
17-03-14;09:42;34.1;308.6;1.3;245.3;50.07;308;5884.2
17-03-14;09:45;34.2;310.9;1.4;246.3;50.09;326;5884.3
17-03-14;09:48;34.4;303.6;1.5;244.3;50.10;354;5884.3
17-03-14;09:51;34.6;300.2;1.5;245.3;50.07;366;5884.3
17-03-14;09:54;34.5;304.9;1.8;246.3;50.07;429;5884.3
17-03-14;09:57;34.8;301.6;1.7;245.3;50.08;403;5884.3
17-03-14;10:00;34.7;295.4;1.9;246.3;50.07;455;5884.4
17-03-14;10:03;34.7;304.9;1.5;246.3;49.99;372;5884.4
17-03-14;10:06;34.9;295.6;1.4;245.3;50.01;322;5884.4
17-03-14;10:09;35.0;298.3;1.3;245.3;50.03;314;5884.4
17-03-14;10:12;34.7;304.3;1.2;246.3;50.09;281;5884.4
17-03-14;10:15;34.9;309.0;1.2;246.3;50.05;301;5884.4
17-03-14;10:18;34.7;306.5;1.3;246.3;50.06;307;5884.5
17-03-14;10:21;34.8;303.6;1.4;246.3;50.05;335;5884.5
17-03-14;10:24;35.2;304.8;1.2;246.3;50.05;290;5884.5
17-03-14;10:27;34.8;305.7;1.1;245.3;50.07;279;5884.5
17-03-14;10:30;34.8;304.3;1.1;245.3;50.08;258;5884.5
17-03-14;10:33;34.9;300.4;1.0;246.3;50.06;242;5884.5
17-03-14;10:36;34.7;307.6;1.1;245.3;50.02;247;5884.5
17-03-14;10:39;34.9;303.6;1.1;245.3;50.07;262;5884.6
17-03-14;10:42;34.9;301.4;1.1;244.3;50.08;273;5884.6
17-03-14;10:45;34.8;303.2;1.4;245.3;50.07;324;5884.6
17-03-14;10:48;34.9;301.7;1.5;245.3;50.07;357;5884.6
17-03-14;10:51;35.0;305.1;1.8;247.3;50.09;439;5884.6
17-03-14;10:54;35.2;302.7;1.5;245.3;50.08;345;5884.6
17-03-14;10:57;35.2;305.8;1.2;244.3;50.06;293;5884.7
17-03-14;11:00;35.0;304.9;1.1;244.3;50.07;284;5884.7
17-03-14;11:03;35.3;309.2;1.1;244.3;50.00;262;5884.7
17-03-14;11:06;35.0;302.6;1.1;245.3;50.02;259;5884.7
17-03-14;11:09;35.0;306.8;1.0;245.3;50.03;253;5884.7
17-03-14;11:12;35.0;300.7;1.1;245.3;50.06;247;5884.7
17-03-14;11:15;35.0;306.0;1.2;245.3;50.07;281;5884.7
17-03-14;11:18;35.0;295.7;1.2;245.3;50.06;285;5884.7
17-03-14;11:21;35.7;300.4;2.0;246.3;50.08;484;5884.8
17-03-14;11:24;35.4;294.7;1.4;244.3;50.05;334;5884.8
17-03-14;11:27;35.3;304.6;1.5;245.3;50.08;355;5884.8
17-03-14;11:30;35.3;302.3;1.1;245.3;50.06;246;5884.8
17-03-14;11:33;35.0;301.7;0.8;245.3;50.06;205;5884.8
17-03-14;11:36;35.0;297.3;0.8;244.3;50.03;168;5884.8
17-03-14;11:39;35.2;299.8;0.7;244.3;50.04;151;5884.9
17-03-14;11:42;34.8;295.3;0.7;243.4;50.03;143;5884.9
17-03-14;11:45;34.9;297.6;0.7;242.4;50.09;144;5884.9
17-03-14;11:48;34.8;305.8;0.7;244.3;50.05;155;5884.9
17-03-14;11:51;34.9;304.2;0.8;244.3;50.07;186;5884.9
17-03-14;11:54;34.9;301.0;0.7;244.3;50.08;144;5884.9
17-03-14;11:57;34.7;305.1;0.6;245.3;50.04;133;5884.9
17-03-14;12:00;34.8;297.8;0.5;244.3;50.05;130;5884.9
17-03-14;12:03;34.6;300.8;0.6;242.4;50.02;126;5884.9
17-03-14;12:06;34.7;301.4;0.6;244.3;50.02;127;5884.9
17-03-14;12:09;34.6;304.5;0.7;243.4;50.06;143;5884.9
17-03-14;12:12;34.7;306.2;0.8;243.4;50.04;159;5884.9
17-03-14;12:15;34.6;308.7;0.8;244.3;50.04;169;5884.9
17-03-14;12:18;34.8;307.1;0.9;243.4;50.05;193;5885.0
17-03-14;12:21;34.5;305.7;1.2;243.4;50.07;280;5885.0
17-03-14;12:24;34.8;311.7;2.0;243.4;50.09;482;5885.0
17-03-14;12:27;34.8;317.4;2.8;244.3;50.08;687;5885.0
17-03-14;12:30;34.9;278.3;4.8;246.3;50.06;1180;5885.0
17-03-14;12:33;36.1;278.3;5.1;245.3;50.03;1258;5885.1
17-03-14;13:30;32.0;297.0;0.6;243.4;50.05;132;5885.1
17-03-14;13:33;32.3;299.2;0.6;244.3;50.08;136;5885.1
17-03-14;13:36;32.3;296.4;0.7;244.3;50.05;138;5885.2
17-03-14;13:39;32.4;300.4;0.6;244.3;50.05;141;5885.2
17-03-14;13:42;32.4;304.8;0.6;243.4;50.05;136;5885.2
17-03-14;13:45;32.4;296.7;0.7;242.4;49.98;131;5885.2
17-03-14;13:48;32.5;298.0;0.6;244.3;50.06;138;5885.2
17-03-14;13:51;32.5;293.8;0.6;244.3;50.07;133;5885.2
17-03-14;13:54;32.7;298.2;0.6;244.3;50.07;151;5885.2
17-03-14;13:57;32.7;306.5;0.8;244.3;50.13;191;5885.2
17-03-14;14:00;33.0;305.8;1.0;246.3;50.04;240;5885.2
17-03-14;14:03;33.2;306.2;1.1;244.3;50.03;267;5885.2
17-03-14;14:06;33.2;305.2;1.2;246.3;50.00;286;5885.2
17-03-14;14:09;33.4;302.4;1.1;244.3;50.00;257;5885.3
17-03-14;14:12;33.4;302.1;1.0;245.3;50.01;231;5885.3
17-03-14;14:15;33.4;297.5;1.1;245.3;50.02;248;5885.3
17-03-14;14:18;33.4;300.4;0.9;243.4;50.03;189;5885.3
17-03-14;14:21;33.4;301.3;0.7;245.3;50.03;161;5885.3
17-03-14;14:24;33.5;304.2;0.8;244.3;50.03;179;5885.3
17-03-14;14:27;33.9;303.0;0.9;244.3;50.03;203;5885.3
17-03-14;14:30;33.8;302.3;0.9;244.3;50.04;207;5885.3
17-03-14;14:33;33.8;302.0;0.9;245.3;50.02;213;5885.3
17-03-14;14:36;33.9;307.6;1.1;245.3;50.02;282;5885.3
17-03-14;14:39;34.1;302.4;1.1;244.3;50.04;257;5885.4
17-03-14;14:42;34.0;302.1;1.1;245.3;50.04;260;5885.4
17-03-14;14:45;34.1;301.3;1.1;244.3;50.03;273;5885.4
17-03-14;14:48;34.2;298.0;1.3;244.3;50.01;307;5885.4
17-03-14;14:51;34.1;300.4;1.2;244.3;50.00;285;5885.4
17-03-14;14:54;34.6;298.9;1.4;245.3;50.03;338;5885.4
17-03-14;14:57;34.8;302.0;3.2;246.3;50.02;793;5885.5
17-03-14;15:00;34.9;292.0;1.2;245.3;50.02;297;5885.5
17-03-14;15:03;34.7;304.9;1.6;245.3;50.05;398;5885.5
17-03-14;15:06;35.2;282.5;2.4;247.3;50.00;600;5885.5
17-03-14;15:09;35.5;282.2;3.0;247.3;50.05;737;5885.6
17-03-14;15:12;35.5;266.7;2.5;246.3;50.04;603;5885.6
17-03-14;15:15;35.9;289.5;2.7;247.3;50.07;662;5885.6
17-03-14;15:18;36.0;288.1;2.7;247.3;50.01;661;5885.7
17-03-14;15:21;36.0;281.3;2.5;247.3;50.04;632;5885.7
17-03-14;15:24;36.4;287.4;2.4;247.3;50.05;594;5885.7
17-03-14;15:27;36.3;275.8;2.3;247.3;50.05;529;5885.8
17-03-14;15:30;35.9;282.5;0.5;246.3;50.05;128;5885.8
17-03-14;15:33;35.6;285.3;0.5;246.3;50.01;108;5885.8
17-03-14;15:36;35.4;289.0;0.5;246.3;50.03;117;5885.8
17-03-14;15:39;35.4;286.3;0.5;246.3;50.04;116;5885.8
17-03-14;15:42;35.4;295.8;0.6;245.3;50.00;115;5885.8
17-03-14;15:45;35.3;295.0;0.5;247.3;50.01;110;5885.8
17-03-14;15:48;35.2;291.2;0.4;247.3;50.03;89;5885.8
17-03-14;15:51;34.9;289.7;0.4;246.3;50.03;75;5885.8
17-03-14;15:54;34.9;294.2;0.4;246.3;50.05;79;5885.8
17-03-14;15:57;34.9;291.3;0.4;246.3;50.08;82;5885.8
17-03-14;16:00;34.5;284.9;0.5;246.3;50.07;99;5885.8
17-03-14;16:03;34.9;4.8;0.5;247.3;50.07;105;5885.8
17-03-14;16:06;34.6;293.7;0.5;246.3;50.11;113;5885.8
17-03-14;16:09;34.8;275.6;0.7;247.3;50.06;136;5885.8
17-03-14;16:12;34.5;288.7;0.5;247.3;50.08;107;5885.8
17-03-14;16:15;34.6;290.9;0.5;247.3;50.05;92;5885.8
17-03-14;16:18;34.7;285.6;0.6;247.3;50.06;129;5885.8
17-03-14;16:21;34.6;287.5;0.5;246.3;50.05;99;5885.9
17-03-14;16:24;34.5;288.7;0.4;246.3;50.01;81;5885.9
17-03-14;16:27;34.5;291.2;0.7;246.3;50.01;169;5885.9
17-03-14;16:30;34.5;291.3;0.4;247.3;50.03;72;5885.9
17-03-14;16:33;34.5;284.0;0.4;246.3;50.07;76;5885.9
17-03-14;16:36;34.5;297.8;0.4;246.3;50.02;77;5885.9
17-03-14;16:39;34.4;262.0;0.5;246.3;50.02;108;5885.9
17-03-14;16:42;34.4;278.3;0.6;247.3;50.03;132;5885.9
17-03-14;16:45;34.4;299.1;0.7;244.3;49.96;119;5885.9
17-03-14;16:48;34.2;271.7;0.3;246.3;50.02;50;5885.9
17-03-14;16:51;34.1;278.4;0.2;246.3;50.06;43;5885.9
17-03-14;16:54;34.0;271.7;0.2;246.3;50.02;39;5885.9
17-03-14;16:57;33.9;275.3;0.2;245.3;50.06;38;5885.9
17-03-14;17:00;33.9;279.4;0.2;246.3;50.06;36;5885.9
17-03-14;17:03;33.9;279.3;0.1;246.3;50.09;19;5885.9
17-03-14;17:06;33.8;255.6;0.0;246.3;50.10;9;5885.9
17-03-14;17:09;33.5;268.6;0.1;245.3;50.10;16;5885.9
17-03-14;17:12;33.7;269.3;0.0;247.3;50.14;13;5885.9
17-03-14;17:15;33.5;268.0;0.0;245.3;50.09;1;5885.9
17-03-14;17:18;33.3;170.8;0.0;245.3;50.09;0;5885.9
17-03-14;17:21;33.2;224.2;0.0;246.3;50.06;0;5885.9
17-03-14;17:24;33.1;273.1;0.0;246.3;50.05;0;5885.9
17-03-14;17:27;33.0;257.8;0.0;246.3;50.03;0;5885.9
17-03-14;17:30;32.9;240.6;0.0;246.3;50.05;0;5885.9
17-03-14;17:33;32.7;196.1;0.0;246.3;50.06;0;5885.9
17-03-14;17:36;32.6;156.7;0.0;244.3;50.01;0;5885.9
17-03-14;17:39;32.6;123.4;0.0;244.3;50.06;0;5885.9
17-03-15;07:24;26.8;263.2;0.1;245.3;50.06;16;5885.9
17-03-15;07:27;27.9;262.9;0.0;244.3;50.01;12;5885.9
17-03-15;07:30;27.9;274.8;0.1;245.3;50.03;13;5885.9
17-03-15;07:33;27.9;255.9;0.1;244.3;50.01;15;5885.9
17-03-15;07:36;28.6;264.5;0.1;245.3;50.01;12;5885.9
17-03-15;07:39;28.6;226.4;0.0;245.3;50.03;3;5885.9
17-03-15;07:42;28.6;161.1;0.0;244.3;50.01;0;5885.9
17-03-15;07:45;28.3;196.2;0.0;245.3;50.05;2;5885.9
17-03-15;07:48;29.4;242.4;0.0;246.3;50.02;6;5885.9
17-03-15;07:51;29.0;201.7;0.0;246.3;50.04;1;5885.9
17-03-15;07:54;29.0;193.9;0.0;245.3;50.02;0;5885.9
17-03-15;07:57;29.0;206.3;0.0;246.3;50.04;0;5885.9
17-03-15;08:00;29.4;199.0;0.0;245.3;50.02;3;5885.9
17-03-15;08:03;29.7;230.8;0.0;247.3;50.03;8;5885.9
17-03-15;08:06;29.4;259.7;0.1;245.3;50.05;29;5885.9
17-03-15;08:09;30.2;277.2;0.1;246.3;50.03;30;5885.9
17-03-15;08:12;30.4;272.6;0.2;245.3;50.00;49;5885.9
17-03-15;08:15;30.4;288.7;0.2;245.3;50.02;33;5885.9
17-03-15;08:18;30.4;276.7;0.2;245.3;50.03;43;5885.9
17-03-15;08:21;30.4;279.0;0.2;245.3;50.04;39;5885.9
17-03-15;08:24;30.4;275.2;0.2;244.3;50.05;31;5885.9
17-03-15;08:27;30.7;285.3;0.2;246.3;50.05;47;5885.9
17-03-15;08:30;30.5;285.2;0.1;244.3;50.06;30;5885.9
17-03-15;08:33;30.7;279.3;0.1;244.3;50.06;17;5885.9
17-03-15;08:36;30.8;273.7;0.2;244.3;50.07;39;5885.9
17-03-15;08:39;30.9;283.8;0.3;245.3;50.05;49;5885.9
17-03-15;08:42;30.8;269.6;0.1;245.3;50.03;22;5885.9
17-03-15;08:45;30.9;262.0;0.0;245.3;50.06;10;5885.9
17-03-15;08:48;30.9;266.6;0.1;244.3;50.10;25;5885.9
17-03-15;08:51;31.1;285.7;0.2;244.3;50.08;47;5885.9
17-03-15;08:54;31.0;297.0;0.3;244.3;50.07;61;5885.9
17-03-15;08:57;31.4;293.4;0.4;245.3;50.06;73;5885.9
17-03-15;09:00;31.5;296.1;0.3;244.3;50.06;60;5885.9
17-03-15;09:03;31.4;292.6;0.3;245.3;50.01;50;5886.0
17-03-15;09:06;31.5;288.4;0.3;243.4;50.02;54;5886.0
17-03-15;09:09;31.5;283.5;0.4;244.3;50.02;72;5886.0
17-03-15;09:12;31.5;290.9;0.3;243.4;50.05;64;5886.0
17-03-15;09:15;31.5;286.2;0.5;244.3;50.03;98;5886.0
17-03-15;09:18;31.7;309.6;0.7;241.4;49.97;110;5886.0
17-03-15;09:21;31.9;293.1;0.5;244.3;50.04;110;5886.0
17-03-15;09:24;31.9;290.3;0.4;244.3;50.05;86;5886.0
17-03-15;09:27;31.9;305.1;0.5;244.3;50.06;90;5886.0
17-03-15;09:30;31.9;282.4;0.2;243.4;50.01;41;5886.0
17-03-15;09:33;32.0;281.6;0.4;243.4;50.11;60;5886.0
17-03-15;09:36;32.2;291.9;0.4;244.3;50.05;73;5886.0
17-03-15;09:39;32.2;299.4;0.5;243.4;50.06;92;5886.0
17-03-15;09:42;32.3;293.9;0.5;243.4;50.08;79;5886.0
17-03-15;09:45;32.4;268.7;0.4;243.4;50.06;68;5886.0
17-03-15;09:48;32.2;282.5;0.2;244.3;50.05;49;5886.0
17-03-15;09:51;32.2;281.6;0.1;243.4;50.07;32;5886.0
17-03-15;09:54;32.3;279.6;0.2;244.3;50.07;33;5886.0
17-03-15;09:57;32.3;293.8;0.5;245.3;50.07;89;5886.0
17-03-15;10:00;32.7;306.2;0.7;244.3;50.04;176;5886.0
17-03-15;10:03;32.5;304.1;0.5;243.4;50.02;103;5886.0
17-03-15;10:06;32.4;286.2;0.2;244.3;50.04;46;5886.0
17-03-15;10:09;32.5;304.1;0.4;244.3;50.02;92;5886.0
17-03-15;10:12;32.9;313.1;0.7;244.3;50.06;153;5886.0
17-03-15;10:15;32.6;296.4;0.4;243.4;50.06;76;5886.0
17-03-15;10:18;32.7;299.5;0.4;244.3;50.06;94;5886.1
17-03-15;10:21;32.6;306.2;0.7;242.4;50.03;152;5886.1
17-03-15;10:24;32.9;304.2;0.6;243.4;50.06;135;5886.1
17-03-15;10:27;32.9;301.9;0.6;244.3;50.05;134;5886.1
17-03-15;10:30;32.7;306.4;0.7;245.3;50.06;141;5886.1
17-03-15;10:33;32.5;306.4;0.6;243.4;50.04;139;5886.1
17-03-15;10:36;32.9;311.4;0.8;244.3;50.03;169;5886.1
17-03-15;10:39;32.7;301.4;0.8;244.3;50.04;182;5886.1
17-03-15;10:42;32.6;299.4;0.8;244.3;50.04;150;5886.1
17-03-15;10:45;32.7;255.6;2.0;244.3;50.05;458;5886.1
17-03-15;10:48;33.4;297.9;3.8;244.3;50.04;918;5886.2
17-03-15;10:51;34.4;299.7;2.0;245.3;50.03;482;5886.2
17-03-15;10:54;34.4;307.3;1.7;244.3;50.04;390;5886.2
17-03-15;10:57;34.1;307.4;1.1;244.3;50.06;259;5886.2
17-03-15;11:00;34.1;286.8;1.3;244.3;50.03;311;5886.3
17-03-15;11:03;33.9;306.5;1.1;245.3;50.01;266;5886.3
17-03-15;11:06;34.2;301.4;1.2;245.3;50.03;276;5886.3
17-03-15;11:09;34.2;301.0;0.9;245.3;50.01;217;5886.3
17-03-15;11:12;34.1;304.9;1.1;243.4;50.03;283;5886.3
17-03-15;11:15;34.5;308.7;0.8;245.3;50.02;177;5886.3
17-03-15;11:18;34.0;299.2;0.5;244.3;50.04;111;5886.3
17-03-15;11:21;34.0;304.5;0.7;243.4;50.04;160;5886.3
17-03-15;11:24;34.2;304.9;0.9;243.4;50.05;209;5886.4
17-03-15;11:27;34.2;299.4;0.7;244.3;50.05;157;5886.4
17-03-15;11:30;34.0;287.6;0.4;244.3;50.00;84;5886.4
17-03-15;11:33;34.0;289.5;0.7;244.3;50.07;135;5886.4
17-03-15;11:36;34.4;299.7;1.6;245.3;50.04;378;5886.4
17-03-15;11:39;34.2;304.1;1.2;245.3;50.03;293;5886.4
17-03-15;11:42;34.2;309.5;1.1;243.4;50.04;272;5886.4
17-03-15;11:45;34.5;304.8;1.3;244.3;49.98;279;5886.4
17-03-15;11:48;34.5;307.0;1.2;245.3;50.03;277;5886.4
17-03-15;11:51;34.5;310.4;1.2;245.3;50.02;281;5886.5
17-03-15;11:54;34.6;306.8;1.1;245.3;50.05;255;5886.5
17-03-15;11:57;34.6;310.4;1.2;245.3;50.04;306;5886.5
17-03-15;12:00;34.7;306.2;1.4;244.3;50.02;333;5886.5
17-03-15;12:03;34.8;296.0;1.7;244.3;50.03;414;5886.5
17-03-15;12:06;34.9;296.3;2.0;244.3;50.01;449;5886.5
17-03-15;12:09;35.0;304.1;2.5;245.3;50.07;600;5886.6
17-03-15;12:12;35.7;304.8;3.4;245.3;50.06;850;5886.6
17-03-15;12:15;36.3;302.0;4.2;245.3;50.04;1036;5886.7
17-03-15;12:18;36.7;286.0;4.8;245.3;50.06;1188;5886.7
17-03-15;12:21;37.0;307.9;3.4;247.3;50.08;852;5886.7
17-03-15;12:24;37.2;281.5;5.2;246.3;50.06;1283;5886.8
17-03-15;12:27;37.5;256.6;1.5;246.3;50.06;349;5886.8
17-03-15;12:30;37.5;295.8;3.7;246.3;50.06;866;5886.9
17-03-15;12:33;38.2;279.3;3.1;245.3;50.03;729;5886.9
17-03-15;12:36;37.8;262.3;2.2;244.3;50.09;522;5887.0
17-03-15;12:39;38.4;258.5;2.5;245.3;50.03;528;5887.0
17-03-15;12:42;37.9;290.1;1.4;245.3;50.03;316;5887.0
17-03-15;12:45;38.2;283.4;2.7;246.3;50.06;596;5887.1
17-03-15;12:48;38.0;286.6;5.6;248.2;50.07;1335;5887.1
17-03-15;12:51;39.0;279.6;5.3;247.3;50.04;1318;5887.2
17-03-15;12:54;39.2;259.8;5.1;246.3;50.06;1241;5887.2
17-03-15;12:57;39.7;256.0;4.7;246.3;50.07;1144;5887.3
17-03-15;13:00;39.4;274.8;5.1;248.2;50.05;1279;5887.4
17-03-15;13:03;39.4;285.3;4.6;247.3;50.01;1251;5887.4
17-03-15;13:06;38.5;284.3;0.8;245.3;50.02;184;5887.4
17-03-15;13:09;37.8;287.9;0.8;244.3;50.02;168;5887.4
17-03-15;13:12;37.8;272.1;4.1;246.3;50.04;1054;5887.5
17-03-15;13:15;38.6;282.1;4.7;247.3;50.03;1118;5887.5
17-03-15;13:18;38.7;282.4;5.0;247.3;50.03;1217;5887.6
17-03-15;13:21;39.3;278.1;4.2;246.3;50.05;1055;5887.6
17-03-15;13:24;38.7;266.6;1.1;244.3;50.06;252;5887.6
17-03-15;13:27;37.8;278.6;0.9;243.4;50.05;212;5887.7
17-03-15;13:30;38.3;289.7;4.8;246.3;50.09;1187;5887.7
17-03-15;13:33;38.3;285.0;5.0;247.3;50.02;1247;5887.7
17-03-15;13:36;38.2;285.9;0.8;244.3;49.99;171;5887.7
17-03-15;13:39;37.7;288.1;0.7;245.3;50.03;158;5887.7
17-03-15;13:42;37.2;269.9;0.7;245.3;50.05;148;5887.8
17-03-15;13:45;37.0;290.9;0.6;246.3;50.06;140;5887.8
17-03-15;13:48;37.0;303.5;0.7;244.3;50.05;147;5887.8
17-03-15;13:51;36.8;306.8;0.8;245.3;50.06;173;5887.8
17-03-15;13:54;36.7;287.9;1.5;245.3;50.06;351;5887.8
17-03-15;13:57;37.9;276.7;1.4;245.3;50.03;324;5887.8
17-03-15;14:00;37.5;295.8;1.1;246.3;50.06;253;5887.9
17-03-15;14:03;37.0;297.2;0.7;245.3;49.99;145;5887.9
17-03-15;14:06;36.7;296.7;0.7;245.3;50.05;151;5887.9
17-03-15;14:09;36.7;291.9;0.6;244.3;50.04;138;5887.9
17-03-15;14:12;36.3;284.0;0.7;244.3;50.04;136;5887.9
17-03-15;14:15;36.2;286.6;1.7;245.3;50.01;387;5887.9
17-03-15;14:18;37.2;296.7;4.6;247.3;50.05;1123;5887.9
17-03-15;14:21;37.2;288.1;0.8;244.3;50.02;185;5888.0
17-03-15;14:24;37.1;299.8;2.4;246.3;50.03;647;5888.0
17-03-15;14:27;37.2;279.1;1.3;245.3;50.01;309;5888.0
17-03-15;14:30;37.8;286.2;4.5;247.3;50.01;1094;5888.1
17-03-15;14:33;38.3;283.0;4.2;246.3;50.02;1035;5888.1
17-03-15;14:36;38.0;286.3;4.2;247.3;50.02;1028;5888.2
17-03-15;14:39;38.9;284.3;4.1;246.3;50.01;997;5888.2
17-03-15;14:42;38.7;282.8;4.0;247.3;50.03;986;5888.3
17-03-15;14:45;39.1;288.2;4.1;247.3;50.04;1009;5888.3
17-03-15;14:48;39.0;283.0;4.0;247.3;50.05;984;5888.4
17-03-15;14:51;39.4;281.1;4.0;248.2;50.00;986;5888.4
17-03-15;14:54;39.4;283.4;3.8;247.3;50.03;939;5888.5
17-03-15;14:57;39.5;286.6;3.8;246.3;50.05;950;5888.5
17-03-15;15:00;39.1;266.4;3.8;248.2;50.06;924;5888.5
17-03-15;15:03;38.7;281.5;1.0;247.3;50.06;224;5888.6
17-03-15;15:06;38.9;269.0;3.8;247.3;50.02;940;5888.6
17-03-15;15:09;39.0;279.3;0.9;246.3;50.05;219;5888.7
17-03-15;15:12;38.5;294.8;0.8;246.3;50.03;164;5888.7
17-03-15;15:15;37.7;292.0;0.6;246.3;50.03;134;5888.7
17-03-15;15:18;37.7;291.2;0.7;246.3;50.01;151;5888.7
17-03-15;15:21;38.0;295.0;3.5;248.2;50.02;851;5888.7
17-03-15;15:24;38.3;289.4;3.4;248.2;50.05;823;5888.8
17-03-15;15:27;38.4;284.7;3.5;248.2;50.03;861;5888.8
17-03-15;15:30;37.8;258.8;2.8;247.3;50.03;696;5888.9
17-03-15;15:33;37.6;276.4;2.9;247.3;50.01;714;5888.9
17-03-15;15:36;37.2;274.9;0.5;246.3;50.03;114;5888.9
17-03-15;15:39;37.1;299.7;3.0;247.3;50.04;728;5888.9
17-03-15;15:42;37.1;273.7;0.7;246.3;50.02;166;5888.9
17-03-15;15:45;36.7;286.6;0.5;245.3;49.98;131;5888.9
17-03-15;15:48;36.3;283.7;0.5;245.3;50.01;87;5888.9
17-03-15;15:51;36.1;285.9;0.8;247.3;50.03;154;5888.9
17-03-15;15:54;36.0;287.2;0.6;247.3;50.02;117;5888.9
17-03-15;15:57;35.6;284.4;0.4;247.3;50.09;91;5889.0
17-03-15;16:00;35.6;301.4;2.2;247.3;50.07;544;5889.0
17-03-15;16:03;35.9;278.9;1.4;246.3;50.10;355;5889.0
17-03-15;16:06;35.9;298.5;2.0;248.2;50.04;483;5889.0
17-03-15;16:09;35.7;305.8;1.8;248.2;50.07;439;5889.0
17-03-15;16:12;36.1;295.0;0.9;246.3;49.99;178;5889.0
17-03-15;16:15;36.0;298.8;1.7;247.3;50.03;445;5889.1
17-03-15;16:18;35.9;274.6;0.4;247.3;50.03;88;5889.1
17-03-15;16:21;35.6;295.3;1.8;248.2;50.02;423;5889.1
17-03-15;16:24;36.0;297.3;1.7;247.3;50.02;420;5889.1
17-03-15;16:27;36.2;304.3;1.5;248.2;50.03;376;5889.1
17-03-15;16:30;36.2;299.1;1.7;248.2;50.01;383;5889.1
17-03-15;16:33;36.2;292.5;1.5;248.2;50.03;362;5889.2
17-03-15;16:36;36.2;297.8;1.4;248.2;50.04;342;5889.2
17-03-15;16:39;36.3;292.9;1.3;246.3;50.00;312;5889.2
17-03-15;16:42;36.2;294.1;1.2;247.3;50.01;281;5889.2
17-03-15;16:45;36.0;290.6;1.1;247.3;50.01;259;5889.2
17-03-15;16:48;35.9;302.6;1.0;248.2;50.01;242;5889.2
17-03-15;16:51;35.7;280.5;0.2;246.3;50.02;34;5889.2
17-03-15;16:54;35.4;292.5;0.8;247.3;49.97;178;5889.2
17-03-15;16:57;35.6;281.8;0.5;247.3;50.00;98;5889.3
17-03-15;17:00;35.2;266.0;0.1;247.3;50.03;26;5889.3
17-03-15;17:03;35.3;281.9;0.7;248.2;50.09;140;5889.3
17-03-15;17:06;35.3;267.0;0.5;246.3;50.08;111;5889.3
17-03-15;17:09;35.2;293.8;0.5;247.3;50.08;96;5889.3
17-03-15;17:12;35.2;269.9;0.2;248.2;50.05;41;5889.3
17-03-15;17:15;34.9;251.3;0.3;248.2;50.06;53;5889.3
17-03-15;17:18;34.8;270.4;0.2;247.3;50.06;44;5889.3
17-03-15;17:21;34.7;277.0;0.1;248.2;50.05;29;5889.3
17-03-15;17:24;34.6;271.2;0.0;247.3;50.03;10;5889.3
17-03-15;17:27;34.4;275.5;0.0;248.2;50.01;1;5889.3
17-03-15;17:30;34.1;199.9;0.0;248.2;50.01;0;5889.3
17-03-15;17:33;34.0;270.7;0.0;246.3;49.97;0;5889.3
17-03-15;17:36;33.9;256.2;0.0;247.3;50.01;0;5889.3
17-03-15;17:39;33.7;222.6;0.0;247.3;49.99;0;5889.3
17-03-15;17:42;33.5;191.0;0.0;247.3;50.00;0;5889.3
17-03-15;17:45;33.4;159.8;0.0;247.3;49.98;0;5889.3
17-03-15;17:48;33.3;126.7;0.0;247.3;49.98;0;5889.3
17-03-16;07:27;29.0;267.0;0.0;244.3;50.04;13;5889.3
17-03-16;07:30;29.0;266.8;0.0;244.3;50.04;3;5889.3
17-03-16;07:33;29.0;258.8;0.0;243.4;50.06;3;5889.3
17-03-16;07:36;29.4;261.1;0.0;243.4;50.02;4;5889.3
17-03-16;07:39;29.4;272.7;0.0;244.3;50.03;8;5889.3
17-03-16;07:42;29.7;253.7;0.1;245.3;50.03;23;5889.3
17-03-16;07:45;29.7;275.0;0.2;245.3;50.04;40;5889.3
17-03-16;07:48;30.2;284.6;0.1;244.3;50.06;32;5889.3
17-03-16;07:51;30.3;287.2;0.2;244.3;50.05;43;5889.3
17-03-16;07:54;30.4;283.0;0.3;244.3;50.03;50;5889.3
17-03-16;07:57;30.4;291.5;0.2;243.4;50.04;47;5889.3
17-03-16;08:00;30.5;294.7;0.4;244.3;50.03;72;5889.3
17-03-16;08:03;30.7;296.9;0.3;244.3;50.02;59;5889.3
17-03-16;08:06;30.8;293.4;0.2;243.4;50.03;39;5889.3
17-03-16;08:09;30.8;269.9;0.2;243.4;50.04;36;5889.3
17-03-16;08:12;30.8;278.6;0.2;244.3;50.05;43;5889.3
17-03-16;08:15;30.8;291.7;0.2;244.3;50.04;43;5889.3
17-03-16;08:18;31.0;292.2;0.3;243.4;50.06;56;5889.3
17-03-16;08:21;31.2;298.8;0.4;244.3;50.04;62;5889.3
17-03-16;08:24;31.4;287.1;0.2;243.4;50.04;48;5889.3
17-03-16;08:27;31.2;292.9;0.3;245.3;50.06;53;5889.3
17-03-16;08:30;31.2;281.3;0.2;244.3;50.06;43;5889.3
17-03-16;08:33;31.4;280.6;0.3;244.3;50.07;53;5889.3
17-03-16;08:36;31.6;288.8;0.4;243.4;50.05;70;5889.3
17-03-16;08:39;31.7;294.4;0.3;244.3;50.07;75;5889.3
17-03-16;08:42;31.7;304.6;0.5;244.3;50.08;100;5889.3
17-03-16;08:45;31.9;302.7;0.5;244.3;50.07;117;5889.3
17-03-16;08:48;31.8;304.5;0.7;243.4;50.07;148;5889.3
17-03-16;08:51;31.9;313.4;0.8;243.4;50.07;177;5889.4
17-03-16;08:54;32.2;296.1;0.4;243.4;50.06;79;5889.4
17-03-16;08:57;32.0;301.4;0.4;243.4;50.06;68;5889.4
17-03-16;09:00;32.0;288.2;0.3;242.4;50.06;51;5889.4
17-03-16;09:03;31.9;288.7;0.2;240.4;50.01;39;5889.4
17-03-16;09:06;31.9;284.1;0.2;243.4;50.04;36;5889.4
17-03-16;09:09;32.0;280.0;0.1;243.4;50.04;30;5889.4
17-03-16;09:12;31.9;276.5;0.1;241.4;50.04;28;5889.4
17-03-16;09:15;31.8;273.4;0.1;244.3;50.06;29;5889.4
17-03-16;09:18;32.0;278.7;0.1;243.4;50.05;31;5889.4
17-03-16;09:21;31.9;285.7;0.2;242.4;50.05;41;5889.4
17-03-16;09:24;32.0;291.6;0.3;242.4;50.06;54;5889.4
17-03-16;09:27;32.0;285.7;0.3;242.4;50.06;55;5889.4
17-03-16;09:30;32.2;299.8;0.4;243.4;50.06;65;5889.4
17-03-16;09:33;32.2;295.1;0.4;242.4;50.06;77;5889.4
17-03-16;09:36;32.0;295.4;0.5;242.4;50.03;75;5889.4
17-03-16;09:39;32.3;301.9;0.4;244.3;50.02;76;5889.4
17-03-16;09:42;32.3;295.8;0.4;244.3;50.04;76;5889.4
17-03-16;09:45;32.2;295.6;0.4;243.4;50.03;65;5889.4
17-03-16;09:48;32.2;295.6;0.3;243.4;50.03;59;5889.4
17-03-16;09:51;32.2;290.9;0.3;243.4;50.04;57;5889.4
17-03-16;09:54;32.3;286.2;0.3;243.4;50.05;53;5889.4
17-03-16;09:57;32.3;285.9;0.3;243.4;50.06;51;5889.4
17-03-16;10:00;32.2;288.2;0.3;243.4;50.06;49;5889.4
17-03-16;10:03;32.4;290.3;0.0;243.4;50.00;49;5889.4
17-03-16;10:06;32.2;288.4;0.3;242.4;50.04;47;5889.4
17-03-16;10:09;32.4;285.6;0.2;242.4;50.04;36;5889.4
17-03-16;10:12;32.3;283.5;0.1;243.4;50.04;37;5889.4
17-03-16;10:15;32.4;276.8;0.2;243.4;50.05;35;5889.4
17-03-16;10:18;32.3;286.8;0.2;243.4;50.04;44;5889.4
17-03-16;10:21;32.2;280.5;0.2;243.4;50.04;41;5889.4
17-03-16;10:24;32.4;282.8;0.3;242.4;50.05;54;5889.4
17-03-16;10:27;32.4;292.6;0.2;242.4;50.06;45;5889.4
17-03-16;10:30;32.2;289.7;0.2;242.4;50.06;46;5889.4
17-03-16;10:33;32.4;288.1;0.3;243.4;50.01;52;5889.4
17-03-16;10:36;32.4;284.4;0.3;242.4;50.03;61;5889.4
17-03-16;10:39;32.5;304.6;0.4;242.4;50.03;90;5889.5
17-03-16;10:42;32.7;301.1;0.5;241.4;50.03;87;5889.5
17-03-16;10:45;32.7;293.9;0.5;243.4;50.03;113;5889.5
17-03-16;10:48;32.6;315.8;0.6;242.4;50.05;131;5889.5
17-03-16;10:51;32.6;305.1;0.6;241.4;50.07;119;5889.5
17-03-16;10:54;32.7;312.5;0.7;242.4;50.06;153;5889.5
17-03-16;10:57;32.7;316.9;0.8;243.4;50.05;196;5889.5
17-03-16;11:00;33.1;306.8;0.8;243.4;50.03;185;5889.5
17-03-16;11:03;33.2;312.7;1.0;244.3;50.00;217;5889.5
17-03-16;11:06;33.3;307.0;1.1;245.3;50.01;262;5889.5
17-03-16;11:09;33.3;312.5;1.1;243.4;50.03;244;5889.5
17-03-16;11:12;33.4;322.4;2.0;244.3;50.02;452;5889.5
17-03-16;11:15;33.9;310.8;1.8;243.4;50.04;431;5889.6
17-03-16;11:18;33.9;305.7;1.0;243.4;50.03;233;5889.6
17-03-16;11:21;34.0;304.9;1.3;244.3;50.03;298;5889.6
17-03-16;11:24;34.0;307.3;1.1;243.4;50.04;245;5889.6
17-03-16;11:27;33.9;307.7;1.0;243.4;50.04;216;5889.6
17-03-16;11:30;34.1;316.8;1.0;243.4;50.05;233;5889.6
17-03-16;11:33;34.0;283.0;1.3;243.4;50.02;310;5889.7
17-03-16;11:36;34.0;311.8;1.1;243.4;50.03;254;5889.7
17-03-16;11:39;34.1;245.5;1.3;243.4;50.02;351;5889.7
17-03-16;11:42;34.2;300.1;1.0;242.4;50.06;208;5889.7
17-03-16;11:45;34.0;297.5;0.6;243.4;50.00;129;5889.7
17-03-16;11:48;34.2;301.6;0.9;242.4;50.04;207;5889.7
17-03-16;11:51;34.8;256.3;1.7;243.4;50.07;393;5889.7
17-03-16;11:54;35.2;257.0;2.2;243.4;50.03;541;5889.8
17-03-16;11:57;35.5;299.2;1.7;243.4;50.04;394;5889.8
17-03-16;12:00;35.5;306.1;1.2;242.4;50.04;270;5889.8
17-03-16;12:03;36.8;289.3;6.3;246.3;50.04;1514;5889.9
17-03-16;12:06;36.5;296.7;2.0;243.4;50.03;476;5890.0
17-03-16;12:09;36.3;301.3;1.4;243.4;50.02;315;5890.0
17-03-16;12:12;36.2;292.0;6.1;246.3;50.02;1467;5890.0
17-03-16;12:15;36.9;288.2;1.4;243.4;50.05;329;5890.0
17-03-16;12:18;36.7;316.5;3.1;243.4;50.03;1017;5890.1
17-03-16;12:21;37.5;287.2;6.3;245.3;50.04;1520;5890.1
17-03-16;12:24;37.7;290.6;6.1;245.3;50.04;1480;5890.2
17-03-16;12:27;37.8;297.3;1.3;242.4;50.06;306;5890.2
17-03-16;12:30;37.4;284.7;3.0;242.4;50.11;737;5890.2
17-03-16;12:33;37.9;315.9;2.3;244.3;50.01;1140;5890.3
17-03-16;12:36;38.0;304.8;2.1;243.4;50.05;495;5890.3
17-03-16;12:39;38.5;268.6;6.1;246.3;50.06;1499;5890.4
17-03-16;12:42;39.0;278.3;1.7;243.4;50.04;420;5890.4
17-03-16;12:45;38.6;290.6;1.1;243.4;50.04;268;5890.5
17-03-16;12:48;37.8;230.4;2.2;242.4;50.02;499;5890.5
17-03-16;12:51;38.4;300.5;2.2;244.3;50.03;565;5890.5
17-03-16;12:54;37.9;306.2;1.2;243.4;50.00;258;5890.5
17-03-16;12:57;37.6;293.1;0.8;243.4;50.04;180;5890.5
17-03-16;13:00;37.1;289.8;0.5;242.4;50.02;109;5890.6
17-03-16;13:03;37.1;262.9;2.4;243.4;50.00;566;5890.6
17-03-16;13:06;36.8;291.7;0.8;242.4;50.03;187;5890.6
17-03-16;13:09;37.1;273.6;2.2;243.4;50.07;402;5890.6
17-03-16;13:12;37.9;289.5;4.1;243.4;50.01;1284;5890.6
17-03-16;13:15;38.6;282.8;5.3;245.3;50.04;1280;5890.7
17-03-16;13:18;38.6;289.1;5.5;245.3;50.05;1333;5890.8
17-03-16;13:21;38.6;279.6;4.9;245.3;50.00;1029;5890.8
17-03-16;13:24;39.2;270.1;1.8;243.4;50.05;503;5890.9
17-03-16;13:27;39.5;279.9;5.2;245.3;50.06;1251;5890.9
17-03-16;13:30;40.0;283.8;5.1;245.3;50.04;1234;5891.0
17-03-16;13:33;40.1;284.6;5.0;244.3;50.06;1178;5891.0
17-03-16;13:36;40.6;276.4;4.9;246.3;50.03;1191;5891.1
17-03-16;13:39;40.6;276.7;4.9;246.3;50.03;1212;5891.2
17-03-16;13:42;40.7;281.3;4.8;246.3;50.05;1176;5891.2
17-03-16;13:45;40.7;286.8;5.1;246.3;50.04;1236;5891.3
17-03-16;13:48;41.2;282.2;4.8;247.3;50.04;1180;5891.3
17-03-16;13:51;41.2;277.4;4.9;246.3;50.04;1186;5891.4
17-03-16;13:54;41.4;276.2;4.8;247.3;50.06;1175;5891.4
17-03-16;13:57;41.4;274.9;3.3;246.3;50.05;747;5891.5
17-03-16;14:00;41.6;279.1;4.9;246.3;50.07;1200;5891.5
17-03-16;14:03;41.7;279.9;5.0;246.3;49.99;1254;5891.6
17-03-16;14:06;41.5;272.6;2.5;246.3;50.02;490;5891.7
17-03-16;14:09;40.9;287.5;1.0;244.3;50.01;238;5891.7
17-03-16;14:12;40.5;301.1;4.9;246.3;50.03;1210;5891.7
17-03-16;14:15;40.2;273.7;1.6;246.3;50.03;876;5891.7
17-03-16;14:18;40.0;283.4;0.8;244.3;50.00;187;5891.8
17-03-16;14:21;39.2;297.8;0.8;243.4;50.02;189;5891.8
17-03-16;14:24;38.7;304.2;0.7;243.4;50.04;144;5891.8
17-03-16;14:27;38.6;307.4;0.7;242.4;50.03;155;5891.8
17-03-16;14:30;38.0;289.5;0.5;245.3;50.04;91;5891.8
17-03-16;14:33;37.7;285.0;0.4;244.3;50.03;79;5891.8
17-03-16;14:36;37.6;297.0;0.3;244.3;50.02;56;5891.8
17-03-16;14:39;37.4;292.9;0.6;244.3;50.02;99;5891.8
17-03-16;14:42;37.4;283.7;0.4;243.4;49.97;70;5891.8
17-03-16;14:45;36.8;280.2;0.2;244.3;50.02;49;5891.8
17-03-16;14:48;36.5;283.0;0.3;244.3;50.03;65;5891.8
17-03-16;14:51;36.4;283.3;0.3;244.3;50.04;66;5891.8
17-03-16;14:54;36.3;282.4;0.3;245.3;50.05;51;5891.8
17-03-16;14:57;36.1;300.2;0.3;245.3;50.02;51;5891.8
17-03-16;15:00;36.4;269.0;1.2;244.3;50.02;264;5891.8
17-03-16;15:03;36.1;287.2;0.7;243.4;50.06;164;5891.8
17-03-16;15:06;37.0;292.8;3.6;245.3;50.03;871;5891.9
17-03-16;15:09;36.7;277.5;0.7;245.3;50.02;157;5891.9
17-03-16;15:12;36.4;287.6;0.6;244.3;50.02;133;5891.9
17-03-16;15:15;36.3;286.2;0.4;244.3;50.01;83;5891.9
17-03-16;15:18;36.1;295.1;0.6;245.3;50.03;135;5891.9
17-03-16;15:21;36.1;297.5;0.5;245.3;50.04;105;5891.9
17-03-16;15:24;36.0;287.6;0.6;244.3;50.03;127;5891.9
17-03-16;15:27;36.2;269.0;2.6;246.3;50.03;663;5892.0
17-03-16;15:30;36.0;267.4;0.5;244.3;50.02;100;5892.0
17-03-16;15:33;35.9;299.2;0.7;244.3;50.02;150;5892.0
17-03-16;15:36;36.4;303.2;3.1;245.3;50.02;745;5892.0
17-03-16;15:39;36.1;291.9;0.6;243.4;50.05;142;5892.0
17-03-16;15:42;36.0;295.8;0.7;244.3;50.03;135;5892.0
17-03-16;15:45;36.5;292.8;0.8;245.3;50.04;179;5892.1
17-03-16;15:48;36.1;296.0;0.4;245.3;50.02;79;5892.1
17-03-16;15:51;35.6;276.8;0.2;244.3;50.02;40;5892.1
17-03-16;15:54;35.5;274.9;0.1;245.3;50.01;31;5892.1
17-03-16;15:57;35.3;288.4;0.4;244.3;50.02;61;5892.1
17-03-16;16:00;35.4;287.5;0.5;244.3;50.05;106;5892.1
17-03-16;16:03;35.2;286.6;0.4;244.3;50.06;78;5892.1
17-03-16;16:06;36.0;306.1;2.0;245.3;50.06;485;5892.1
17-03-16;16:09;35.9;301.1;1.0;243.4;50.02;270;5892.1
17-03-16;16:12;35.5;266.3;0.6;244.3;50.07;131;5892.1
17-03-16;16:15;35.5;297.8;1.7;245.3;50.05;411;5892.1
17-03-16;16:18;35.9;304.8;1.5;245.3;50.01;367;5892.2
17-03-16;16:21;35.7;299.4;0.7;244.3;50.01;137;5892.2
17-03-16;16:24;35.7;295.4;1.4;245.3;50.00;357;5892.2
17-03-16;16:27;35.7;285.0;1.0;243.4;49.99;246;5892.2
17-03-16;16:30;35.5;268.5;1.0;244.3;50.04;254;5892.2
17-03-16;16:33;35.3;274.5;0.6;244.3;50.02;118;5892.2
17-03-16;16:36;35.5;296.4;0.5;243.4;50.01;120;5892.2
17-03-16;16:39;35.4;281.2;0.2;245.3;50.00;43;5892.2
17-03-16;16:42;35.2;275.2;0.2;243.4;50.00;43;5892.2
17-03-16;16:45;34.9;273.7;0.2;245.3;50.01;37;5892.2
17-03-16;16:48;34.8;266.7;0.1;245.3;50.02;32;5892.2
17-03-16;16:51;34.9;275.9;0.4;245.3;50.01;81;5892.2
17-03-16;16:54;34.8;291.9;0.4;244.3;50.01;69;5892.2
17-03-16;16:57;34.8;278.1;0.1;243.4;50.00;27;5892.2
17-03-16;17:00;34.7;296.1;0.1;244.3;50.04;26;5892.2
17-03-16;17:03;34.5;278.4;0.1;243.4;50.09;30;5892.3
17-03-16;17:06;34.5;268.7;0.1;243.4;50.08;28;5892.3
17-03-16;17:09;34.4;270.9;0.1;244.3;50.06;22;5892.3
17-03-16;17:12;34.2;261.6;0.1;243.4;50.04;17;5892.3
17-03-16;17:15;34.1;263.0;0.0;244.3;50.05;11;5892.3
17-03-16;17:18;34.0;250.6;0.0;243.4;50.03;1;5892.3
17-03-16;17:21;33.8;163.7;0.0;243.4;50.02;0;5892.3
17-03-16;17:24;33.7;102.5;0.0;243.4;50.01;0;5892.3
17-03-16;17:27;33.5;170.2;0.0;244.3;50.01;0;5892.3
17-03-16;17:30;33.5;239.6;0.0;244.3;50.02;0;5892.3
17-03-16;17:33;33.4;210.3;0.0;244.3;50.04;0;5892.3
17-03-16;17:36;33.3;116.0;0.0;243.4;50.00;0;5892.3
17-03-16;17:39;33.2;101.8;0.0;244.3;50.00;0;5892.3
17-03-17;06:06;26.4;279.4;0.0;243.4;50.05;4;5892.3
17-03-17;06:09;26.8;258.2;0.0;242.4;50.08;10;5892.3
17-03-17;06:12;27.5;269.3;0.1;242.4;50.04;16;5892.3
17-03-17;06:15;27.5;284.4;0.1;244.3;50.03;21;5892.3
17-03-17;06:18;28.3;285.3;0.1;243.4;50.09;27;5892.3
17-03-17;06:21;28.3;284.4;0.1;244.3;50.01;30;5892.3
17-03-17;06:24;28.6;278.0;0.2;243.4;50.06;32;5892.3
17-03-17;06:27;28.6;290.7;0.2;245.3;50.06;37;5892.3
17-03-17;06:30;29.0;290.4;0.2;244.3;50.05;43;5892.3
17-03-17;06:33;29.4;286.6;0.2;244.3;50.11;47;5892.3
17-03-17;06:36;30.2;292.3;0.3;244.3;50.06;50;5892.3
17-03-17;06:39;29.7;298.2;0.3;244.3;50.04;51;5892.3
17-03-17;06:42;30.2;293.8;0.3;244.3;50.04;51;5892.3
17-03-17;06:45;30.4;296.1;0.3;243.4;50.05;57;5892.3
17-03-17;06:48;30.4;309.8;0.3;243.4;50.03;61;5892.3
17-03-17;06:51;30.5;302.1;0.3;244.3;50.08;54;5892.3
17-03-17;06:54;30.8;307.0;0.3;244.3;50.03;54;5892.3
17-03-17;06:57;30.9;308.4;0.3;244.3;50.02;58;5892.3
17-03-17;07:00;30.7;295.4;0.3;243.4;50.04;61;5892.3
17-03-17;07:03;31.0;299.8;0.4;242.4;50.15;74;5892.3
17-03-17;07:06;31.2;313.6;0.4;243.4;50.09;100;5892.3
17-03-17;07:09;31.5;310.9;0.6;244.3;50.07;122;5892.3
17-03-17;07:12;31.5;318.8;0.7;245.3;50.06;148;5892.3
17-03-17;07:15;31.5;311.2;0.6;246.3;50.03;136;5892.3
17-03-17;07:18;31.7;4.8;0.7;245.3;50.02;148;5892.3
17-03-17;07:21;31.9;311.7;0.7;245.3;50.04;165;5892.3
17-03-17;07:24;31.8;310.6;0.7;245.3;50.04;145;5892.3
17-03-17;07:27;32.0;319.7;1.0;244.3;50.05;242;5892.3
17-03-17;07:30;32.2;308.4;1.1;244.3;50.06;270;5892.4
17-03-17;07:33;32.4;309.8;1.1;244.3;50.05;267;5892.4
17-03-17;07:36;32.9;306.5;1.1;244.3;50.05;264;5892.4
17-03-17;07:39;32.7;309.5;1.2;245.3;50.03;298;5892.4
17-03-17;07:42;32.9;301.6;1.2;244.3;50.05;304;5892.4
17-03-17;07:45;32.9;303.8;1.4;244.3;50.05;321;5892.4
17-03-17;07:48;33.1;305.2;1.4;244.3;50.07;350;5892.4
17-03-17;07:51;33.2;304.5;1.5;245.3;50.07;350;5892.5
17-03-17;07:54;33.3;309.6;1.6;246.3;50.05;388;5892.5
17-03-17;07:57;33.5;307.9;1.8;245.3;50.12;413;5892.5
17-03-17;08:00;33.8;296.0;1.6;246.3;50.06;394;5892.5
17-03-17;08:03;33.8;304.3;1.7;245.3;50.04;412;5892.5
17-03-17;08:06;34.2;303.0;2.0;247.3;50.03;479;5892.6
17-03-17;08:09;34.2;301.4;1.8;246.3;49.99;426;5892.6
17-03-17;08:12;34.4;294.8;2.0;247.3;50.04;482;5892.6
17-03-17;08:15;34.5;303.0;1.9;246.3;50.05;464;5892.6
17-03-17;08:18;34.7;289.7;1.5;245.3;50.04;367;5892.7
17-03-17;08:21;34.5;302.0;1.7;245.3;50.04;403;5892.7
17-03-17;08:24;34.7;304.9;1.9;245.3;50.03;459;5892.7
17-03-17;08:27;34.9;305.4;2.3;244.3;50.04;565;5892.7
17-03-17;08:30;34.9;302.9;2.2;245.3;50.05;523;5892.7
17-03-17;08:33;35.2;305.4;2.4;245.3;50.02;588;5892.8
17-03-17;08:36;35.3;308.9;2.4;245.3;50.03;575;5892.8
17-03-17;08:39;35.4;304.3;2.7;245.3;50.05;668;5892.8
17-03-17;08:42;35.9;301.6;2.9;244.3;50.05;692;5892.9
17-03-17;08:45;36.0;301.9;2.9;245.3;50.04;717;5892.9
17-03-17;08:48;36.2;299.2;3.0;245.3;50.05;710;5892.9
17-03-17;08:51;36.4;299.7;2.9;244.3;50.07;696;5893.0
17-03-17;08:54;36.4;295.7;2.8;244.3;50.06;702;5893.0
17-03-17;08:57;36.8;300.5;3.0;245.3;50.07;728;5893.0
17-03-17;09:00;36.7;295.4;2.8;245.3;50.06;710;5893.1
17-03-17;09:03;36.9;298.3;2.8;245.3;50.03;673;5893.1
17-03-17;09:06;36.9;297.6;2.6;244.3;50.06;656;5893.1
17-03-17;09:09;36.9;302.4;2.8;245.3;50.04;671;5893.2
17-03-17;09:12;36.9;298.3;2.8;244.3;50.04;665;5893.2
17-03-17;09:15;37.1;285.2;3.0;244.3;49.97;703;5893.2
17-03-17;09:18;37.4;301.1;3.1;244.3;50.04;765;5893.3
17-03-17;09:21;37.2;287.6;3.1;244.3;50.06;764;5893.3
17-03-17;09:24;37.8;295.0;3.3;244.3;50.06;798;5893.4
17-03-17;09:27;37.7;300.8;3.3;245.3;50.07;790;5893.4
17-03-17;09:30;37.7;295.4;3.3;244.3;50.06;801;5893.4
17-03-17;09:33;38.0;292.6;3.6;245.3;50.06;858;5893.5
17-03-17;09:36;38.2;291.3;3.2;244.3;50.06;800;5893.5
17-03-17;09:39;38.2;291.7;3.0;244.3;50.06;730;5893.6
17-03-17;09:42;38.0;291.7;3.3;244.3;50.06;810;5893.6
17-03-17;09:45;38.3;300.2;3.0;243.4;50.09;705;5893.6
17-03-17;09:48;38.2;294.8;2.9;244.3;50.05;689;5893.7
17-03-17;09:51;38.4;294.2;3.0;246.3;50.06;746;5893.7
17-03-17;09:54;38.2;299.4;2.8;244.3;50.06;682;5893.7
17-03-17;09:57;38.4;288.5;2.5;244.3;50.08;638;5893.8
17-03-17;10:00;38.2;293.5;2.8;245.3;50.01;687;5893.8
17-03-17;10:03;38.2;297.8;2.8;245.3;49.97;675;5893.8
17-03-17;10:06;38.3;292.3;2.8;243.4;50.03;670;5893.9
17-03-17;10:09;38.2;306.0;2.8;244.3;50.03;673;5893.9
17-03-17;10:12;38.4;304.1;2.8;245.3;50.05;690;5893.9
17-03-17;10:15;38.5;297.9;2.7;245.3;50.05;660;5894.0
17-03-17;10:18;38.3;296.9;2.4;244.3;50.02;579;5894.0
17-03-17;10:21;38.3;292.3;2.2;244.3;50.05;542;5894.0
17-03-17;10:24;38.0;295.3;2.0;243.4;50.03;471;5894.1
17-03-17;10:27;37.9;303.5;2.0;242.4;50.03;493;5894.1
17-03-17;10:30;37.9;298.0;2.2;243.4;50.02;524;5894.1
17-03-17;10:33;37.9;303.5;2.4;243.4;50.01;550;5894.1
17-03-17;10:36;38.0;299.2;2.9;244.3;50.00;703;5894.2
17-03-17;10:39;37.9;303.2;3.1;246.3;50.02;750;5894.2
17-03-17;10:42;38.2;299.4;2.4;246.3;50.03;604;5894.2
17-03-17;10:45;37.9;291.6;3.5;246.3;50.02;852;5894.3
17-03-17;10:48;37.9;296.1;2.7;245.3;50.01;641;5894.3
17-03-17;10:51;37.7;290.7;2.6;245.3;50.08;659;5894.3
17-03-17;10:54;37.7;294.4;3.0;247.3;50.05;720;5894.4
17-03-17;10:57;37.7;294.2;3.5;247.3;50.05;877;5894.4
17-03-17;11:00;38.4;294.2;3.2;246.3;50.04;787;5894.4
17-03-17;11:03;38.4;302.4;2.7;246.3;50.03;647;5894.5
17-03-17;11:06;38.2;298.2;2.4;246.3;50.02;609;5894.5
17-03-17;11:09;38.0;305.1;3.1;247.3;49.98;741;5894.5
17-03-17;11:12;38.6;288.5;3.5;248.2;50.02;857;5894.6
17-03-17;11:15;38.4;292.0;3.2;245.3;49.99;779;5894.6
17-03-17;11:18;38.7;284.9;3.2;246.3;50.06;787;5894.7
17-03-17;11:21;38.6;277.7;3.6;246.3;50.03;885;5894.7
17-03-17;11:24;38.7;284.6;3.6;248.2;50.00;852;5894.8
17-03-17;11:27;39.0;290.7;3.1;246.3;50.04;790;5894.8
17-03-17;11:30;39.1;286.8;3.3;247.3;50.06;795;5894.8
17-03-17;11:33;38.9;295.3;2.9;246.3;50.03;719;5894.9
17-03-17;11:36;38.6;294.4;2.1;245.3;50.07;520;5894.9
17-03-17;11:39;38.3;302.6;1.8;246.3;50.02;435;5894.9
17-03-17;11:42;38.3;296.3;1.7;244.3;50.08;419;5894.9
17-03-17;11:45;37.9;300.0;1.8;246.3;50.04;439;5895.0
17-03-17;11:48;37.9;303.9;1.6;246.3;50.04;390;5895.0
17-03-17;11:51;37.7;302.3;1.7;245.3;50.06;408;5895.0
17-03-17;11:54;37.8;307.0;1.7;245.3;50.05;425;5895.0
17-03-17;11:57;37.9;302.6;1.7;247.3;50.07;412;5895.1
17-03-17;12:00;37.5;305.5;1.5;244.3;50.06;373;5895.1
17-03-17;12:03;37.5;305.4;1.5;244.3;49.97;356;5895.1
17-03-17;12:06;37.4;300.0;1.6;245.3;50.01;397;5895.1
17-03-17;12:09;37.5;307.1;2.2;245.3;50.03;531;5895.1
17-03-17;12:12;37.6;4.8;2.4;245.3;50.02;588;5895.2
17-03-17;12:15;37.7;303.8;2.4;246.3;50.05;581;5895.2
17-03-17;12:18;37.8;306.5;2.3;245.3;50.04;584;5895.2
17-03-17;12:21;37.9;298.0;2.3;245.3;50.05;546;5895.2
17-03-17;12:24;37.7;294.2;2.2;245.3;50.03;527;5895.3
17-03-17;12:27;37.7;300.0;2.1;245.3;50.04;510;5895.3
17-03-17;12:30;37.8;296.6;2.2;245.3;49.97;520;5895.3
17-03-17;12:33;37.7;290.6;2.4;244.3;50.04;576;5895.4
17-03-17;12:36;37.7;302.0;2.2;247.3;50.04;521;5895.4
17-03-17;12:39;37.5;290.4;2.1;245.3;50.07;511;5895.4
17-03-17;12:42;37.4;302.3;1.8;245.3;50.07;437;5895.4
17-03-17;12:45;37.4;289.7;1.6;245.3;50.04;391;5895.4
17-03-17;12:48;37.2;300.8;1.9;246.3;50.05;443;5895.5
17-03-17;12:51;37.1;306.0;1.8;244.3;50.06;438;5895.5
17-03-17;12:54;36.9;302.6;1.7;245.3;50.07;388;5895.5
17-03-17;12:57;36.5;289.7;1.5;244.3;50.06;373;5895.5
17-03-17;13:00;36.5;299.8;1.5;244.3;50.05;370;5895.5
17-03-17;13:03;36.4;301.4;1.4;243.4;50.04;328;5895.6
17-03-17;13:06;36.2;304.9;1.2;245.3;50.04;297;5895.6
17-03-17;13:09;36.1;299.5;1.2;245.3;50.02;287;5895.6
17-03-17;13:12;35.9;304.9;1.2;244.3;50.03;286;5895.6
17-03-17;13:15;36.0;302.3;1.2;245.3;50.02;294;5895.6
17-03-17;13:18;35.7;303.3;1.2;245.3;50.06;294;5895.6
17-03-17;13:21;35.9;306.7;1.4;243.4;50.04;320;5895.7
17-03-17;13:24;35.7;301.1;1.4;245.3;50.09;349;5895.7
17-03-17;13:27;35.9;304.5;1.3;245.3;50.02;308;5895.7
17-03-17;13:30;35.6;305.8;1.2;245.3;50.02;300;5895.7
17-03-17;13:33;35.9;303.5;1.2;245.3;50.03;279;5895.7
17-03-17;13:36;35.9;305.2;1.2;244.3;50.04;307;5895.7
17-03-17;13:39;35.9;305.7;1.3;247.3;50.05;307;5895.7
17-03-17;13:42;35.9;306.5;1.2;245.3;50.05;294;5895.8
17-03-17;13:45;35.9;303.2;1.3;244.3;50.06;314;5895.8
17-03-17;13:48;35.9;309.9;1.4;245.3;50.07;345;5895.8
17-03-17;13:51;36.1;303.9;1.6;246.3;50.08;392;5895.8
17-03-17;13:54;35.9;303.5;1.5;245.3;50.03;349;5895.8
17-03-17;13:57;36.1;304.2;1.4;245.3;50.07;345;5895.8
17-03-17;14:00;36.1;296.4;1.5;246.3;50.06;355;5895.9
17-03-17;14:03;36.1;300.1;1.6;244.3;50.03;380;5895.9
17-03-17;14:06;36.2;302.4;1.5;245.3;50.02;358;5895.9
17-03-17;14:09;36.2;299.4;1.3;245.3;50.08;322;5895.9
17-03-17;14:12;36.0;304.9;1.1;245.3;50.07;283;5895.9
17-03-17;14:15;36.0;300.4;1.1;244.3;50.06;269;5895.9
17-03-17;14:18;36.1;302.7;1.2;245.3;50.02;300;5896.0
17-03-17;14:21;36.2;303.5;1.1;245.3;50.03;270;5896.0
17-03-17;14:24;36.1;303.0;1.0;243.4;50.04;241;5896.0
17-03-17;14:27;36.0;305.1;1.0;244.3;50.03;223;5896.0
17-03-17;14:30;35.7;302.1;0.9;245.3;50.07;234;5896.0
17-03-17;14:33;36.0;302.1;1.1;245.3;49.99;239;5896.0
17-03-17;14:36;35.7;300.7;1.0;246.3;50.06;240;5896.0
17-03-17;14:39;35.7;305.7;1.0;244.3;50.03;230;5896.0
17-03-17;14:42;35.6;304.3;1.0;244.3;50.02;238;5896.1
17-03-17;14:45;35.9;302.9;1.1;244.3;50.05;244;5896.1
17-03-17;14:48;36.0;303.5;1.2;245.3;50.05;259;5896.1
17-03-17;14:51;35.7;301.3;1.0;246.3;50.05;232;5896.1
17-03-17;14:54;35.6;296.9;0.8;244.3;50.04;183;5896.1
17-03-17;14:57;35.5;301.3;0.7;245.3;50.04;160;5896.1
17-03-17;15:00;35.4;302.4;0.7;246.3;50.07;144;5896.1
17-03-17;15:03;35.5;297.8;0.7;247.3;50.06;136;5896.1
17-03-17;15:06;35.0;306.0;0.6;244.3;50.09;127;5896.1
17-03-17;15:09;35.0;300.7;0.6;245.3;50.08;121;5896.1
17-03-17;15:12;35.4;303.9;0.5;245.3;50.07;111;5896.1
17-03-17;15:15;35.0;291.7;0.5;245.3;50.05;101;5896.2
17-03-17;15:18;35.0;294.1;0.4;244.3;50.02;86;5896.2
17-03-17;15:21;35.0;288.7;0.4;245.3;50.03;75;5896.2
17-03-17;15:24;34.8;291.2;0.4;246.3;50.03;72;5896.2
17-03-17;15:27;34.9;289.0;0.4;246.3;50.02;68;5896.2
17-03-17;15:30;34.8;282.7;0.3;246.3;50.02;59;5896.2
17-03-17;15:33;34.8;284.1;0.2;244.3;50.05;51;5896.2
17-03-17;15:36;34.5;284.3;0.2;245.3;50.00;45;5896.2
17-03-17;15:39;34.4;276.8;0.2;244.3;50.00;36;5896.2
17-03-17;15:42;34.5;269.2;0.1;245.3;50.03;30;5896.2
17-03-17;15:45;34.5;268.2;0.1;244.3;50.04;24;5896.2
17-03-17;15:48;34.2;275.0;0.1;244.3;50.03;26;5896.2
17-03-17;15:51;34.0;269.8;0.2;245.3;50.00;28;5896.2
17-03-17;15:54;34.2;274.9;0.1;244.3;50.05;30;5896.2
17-03-17;15:57;34.1;281.1;0.1;246.3;50.04;27;5896.2
17-03-17;16:00;34.1;264.8;0.1;245.3;50.02;24;5896.2
17-03-17;16:03;34.0;265.2;0.0;244.3;50.06;20;5896.2
17-03-17;16:06;34.0;263.3;0.1;245.3;50.06;17;5896.2
17-03-17;16:09;33.9;259.4;0.1;245.3;50.02;13;5896.2
17-03-17;16:12;33.8;245.2;0.0;244.3;50.09;11;5896.2
17-03-17;16:15;33.7;256.3;0.0;245.3;50.03;9;5896.2
17-03-17;16:18;33.7;245.9;0.0;246.3;50.03;6;5896.2
17-03-17;16:21;33.5;254.2;0.0;246.3;50.03;6;5896.2
17-03-17;16:24;33.5;250.0;0.0;246.3;50.02;6;5896.2
17-03-17;16:27;33.4;252.9;0.0;245.3;50.07;7;5896.2
17-03-17;16:30;33.5;251.8;0.0;245.3;50.01;7;5896.2
17-03-17;16:33;33.4;253.5;0.0;244.3;50.02;9;5896.2
17-03-17;16:36;33.3;257.8;0.0;244.3;49.99;9;5896.2
17-03-17;16:39;33.3;244.3;0.0;245.3;50.03;7;5896.2
17-03-17;16:42;33.3;253.1;0.0;244.3;50.01;5;5896.2
17-03-17;16:45;33.2;251.8;0.0;243.4;50.05;5;5896.2
17-03-17;16:48;33.2;251.6;0.0;244.3;50.05;4;5896.2
17-03-17;16:51;33.2;246.8;0.0;245.3;50.06;6;5896.2
17-03-17;16:54;33.2;226.7;0.0;244.3;50.01;6;5896.2
17-03-17;16:57;33.2;247.4;0.0;245.3;50.05;7;5896.2
