data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-17;17:00;33.2;255.3;0.0;244.3;50.09;7;5896.2
17-03-17;17:03;33.0;254.0;0.0;245.3;50.08;6;5896.2
17-03-17;17:06;32.9;241.2;0.0;245.3;50.10;4;5896.2
17-03-17;17:09;32.9;251.2;0.0;245.3;50.09;0;5896.2
17-03-17;17:12;32.9;138.1;0.0;246.3;50.06;0;5896.2
17-03-18;06:00;26.8;248.5;0.0;242.4;50.06;4;5896.2
17-03-18;06:03;27.2;258.6;0.0;244.3;50.06;7;5896.2
17-03-18;06:06;27.5;274.6;0.0;244.3;50.02;10;5896.2
17-03-18;06:09;28.3;271.4;0.0;244.3;50.03;10;5896.2
17-03-18;06:12;28.3;262.6;0.1;245.3;50.03;16;5896.2
17-03-18;06:15;28.3;272.6;0.1;242.4;50.01;30;5896.2
17-03-18;06:18;29.5.4;280.9;0.1;243.4;50.05;30;5896.2
17-03-18;06:21;29.7;282.8;0.1;243.4;50.02;29;5896.2
17-03-18;06:24;29.7;281.3;0.1;243.4;50.05;30;5896.2
17-03-18;06:27;30.1;287.2;0.2;244.3;50.06;38;5896.2
17-03-18;06:30;30.2;287.6;0.2;245.3;50.05;46;5896.2
17-03-18;06:33;30.2;294.8;0.3;244.3;50.06;52;5896.2
17-03-18;06:36;30.4;301.1;0.4;245.3;50.05;70;5896.2
17-03-18;06:39;30.4;302.4;0.4;245.3;50.03;76;5896.2
17-03-18;06:42;30.4;303.8;0.4;244.3;50.01;82;5896.2
17-03-18;06:45;30.7;304.6;0.4;246.3;50.02;84;5896.2
17-03-18;06:48;31.0;307.3;0.4;245.3;50.04;79;5896.2
17-03-18;06:51;30.9;304.6;0.4;245.3;50.03;87;5896.2
17-03-18;06:54;31.0;302.7;0.5;244.3;50.06;83;5896.2
17-03-18;06:57;31.1;305.8;0.4;245.3;50.07;84;5896.2
17-03-18;07:00;31.4;304.6;0.5;245.3;50.07;94;5896.2
17-03-18;07:03;31.6;308.0;0.5;246.3;50.11;106;5896.3
17-03-18;07:06;31.6;312.8;0.6;245.3;50.09;127;5896.3
17-03-18;07:09;31.9;310.6;0.7;245.3;50.03;143;5896.3
17-03-18;07:12;32.0;314.2;0.7;245.3;50.03;150;5896.3
17-03-18;07:15;31.9;316.2;0.8;244.3;50.05;179;5896.3
17-03-18;07:18;32.0;309.9;0.7;243.4;50.06;159;5896.3
17-03-18;07:21;31.9;319.0;0.7;245.3;50.06;162;5896.3
17-03-18;07:24;32.3;312.1;0.8;245.3;50.10;168;5896.3
17-03-18;07:27;32.3;304.3;0.7;244.3;50.10;173;5896.3
17-03-18;07:30;32.5;309.3;0.8;243.4;50.03;186;5896.3
17-03-18;07:33;32.3;312.8;0.8;244.3;50.04;181;5896.3
17-03-18;07:36;32.6;313.6;0.8;245.3;50.04;190;5896.3
17-03-18;07:39;32.6;308.6;0.7;245.3;50.05;171;5896.3
17-03-18;07:42;32.7;300.5;0.6;244.3;50.03;158;5896.4
17-03-18;07:45;32.7;305.8;0.7;244.3;50.04;154;5896.4
17-03-18;07:48;32.9;317.5;0.7;243.4;50.00;145;5896.4
17-03-18;07:51;32.9;308.3;0.7;243.4;50.03;139;5896.4
17-03-18;07:54;32.9;307.0;0.6;244.3;50.11;139;5896.4
17-03-18;07:57;33.0;304.2;0.7;243.4;50.03;139;5896.4
17-03-18;08:00;33.1;288.4;0.7;242.4;50.03;146;5896.4
17-03-18;08:03;33.2;307.9;0.7;244.3;50.04;167;5896.4
17-03-18;08:06;33.1;297.8;0.7;245.3;50.03;153;5896.4
17-03-18;08:09;33.2;306.8;0.6;245.3;50.02;136;5896.4
17-03-18;08:12;33.3;302.1;0.6;245.3;50.02;131;5896.4
17-03-18;08:15;33.3;308.9;0.5;246.3;50.05;111;5896.4
17-03-18;08:18;33.4;305.4;0.5;244.3;50.06;114;5896.4
17-03-18;08:21;33.3;301.7;0.6;245.3;49.98;146;5896.4
17-03-18;08:24;33.4;321.2;0.8;247.3;50.03;194;5896.5
17-03-18;08:27;33.5;303.3;0.9;246.3;50.04;197;5896.5
17-03-18;08:30;33.5;299.8;0.8;246.3;50.03;177;5896.5
17-03-18;08:33;33.5;317.8;1.0;246.3;50.02;230;5896.5
17-03-18;08:36;33.8;297.0;1.0;246.3;50.05;223;5896.5
17-03-18;08:39;33.8;315.2;1.1;246.3;50.04;238;5896.5
17-03-18;08:42;33.9;316.1;1.0;246.3;50.05;221;5896.5
17-03-18;08:45;33.9;311.1;1.0;245.3;50.06;220;5896.5
17-03-18;08:48;33.9;310.4;1.0;244.3;50.00;259;5896.5
17-03-18;08:51;34.1;320.0;1.1;245.3;50.06;257;5896.6
17-03-18;08:54;34.0;310.6;1.3;245.3;50.04;312;5896.6
17-03-18;08:57;34.1;312.5;1.3;246.3;50.04;329;5896.6
17-03-18;09:00;34.4;312.3;1.2;245.3;50.06;287;5896.6
17-03-18;09:03;34.4;317.2;1.3;245.3;50.02;316;5896.6
17-03-18;09:06;34.4;304.3;1.5;245.3;50.00;358;5896.6
17-03-18;09:09;34.7;309.2;1.8;246.3;49.96;395;5896.7
17-03-18;09:12;34.7;308.2;1.4;245.3;50.01;340;5896.7
17-03-18;09:15;34.6;304.9;1.4;246.3;50.00;342;5896.7
17-03-18;09:18;34.6;300.2;1.5;245.3;50.04;371;5896.7
17-03-18;09:21;34.7;295.4;1.6;246.3;50.05;370;5896.7
17-03-18;09:24;34.8;300.8;1.4;245.3;50.03;326;5896.7
17-03-18;09:27;35.0;318.0;1.5;246.3;50.03;368;5896.8
17-03-18;09:30;34.9;316.5;1.2;245.3;50.08;288;5896.8
17-03-18;09:33;34.8;309.3;1.4;245.3;50.03;349;5896.8
17-03-18;09:36;35.2;313.3;1.7;245.3;50.01;421;5896.8
17-03-18;09:39;34.9;311.2;1.5;246.3;50.03;374;5896.8
17-03-18;09:42;35.3;306.2;1.4;245.3;50.01;306;5896.8
17-03-18;09:45;35.2;311.7;1.1;244.3;50.06;255;5896.9
17-03-18;09:48;34.9;305.8;1.2;245.3;50.05;289;5896.9
17-03-18;09:51;35.0;312.1;0.9;244.3;50.05;215;5896.9
17-03-18;09:54;35.0;306.7;0.8;245.3;50.03;204;5896.9
17-03-18;09:57;34.9;304.3;0.8;244.3;50.00;188;5896.9
17-03-18;10:00;34.8;301.9;0.7;246.3;50.09;138;5896.9
17-03-18;10:03;34.6;300.8;0.5;245.3;50.03;119;5896.9
17-03-18;10:06;34.7;300.5;0.7;245.3;50.02;141;5896.9
17-03-18;10:09;34.8;311.5;0.7;245.3;50.03;166;5896.9
17-03-18;10:12;34.8;303.6;0.6;245.3;50.01;131;5896.9
17-03-18;10:15;34.7;302.9;0.6;244.3;50.00;124;5896.9
17-03-18;10:18;34.5;300.2;0.7;246.3;50.01;136;5897.0
17-03-18;10:21;34.7;307.7;0.7;245.3;50.03;147;5897.0
17-03-18;10:24;34.7;313.3;0.7;245.3;50.04;166;5897.0
17-03-18;10:27;34.6;312.7;0.9;243.4;50.00;200;5897.0
17-03-18;10:30;34.7;308.2;1.0;245.3;50.05;229;5897.0
17-03-18;10:33;34.7;315.2;1.0;244.3;50.06;241;5897.0
17-03-18;10:36;34.6;310.5;1.0;244.3;50.03;237;5897.0
17-03-18;10:39;34.7;309.9;1.1;243.4;50.07;270;5897.0
17-03-18;10:42;34.7;320.6;1.4;244.3;50.03;339;5897.0
17-03-18;10:45;34.9;313.6;1.0;246.3;50.07;239;5897.0
17-03-18;10:48;34.7;313.1;0.8;244.3;50.02;197;5897.1
17-03-18;10:51;34.7;306.5;0.9;244.3;50.04;208;5897.1
17-03-18;10:54;34.7;311.5;0.7;245.3;50.05;156;5897.1
17-03-18;10:57;34.6;297.2;0.5;244.3;50.06;109;5897.1
17-03-18;11:00;34.6;300.2;0.5;244.3;50.04;107;5897.1
17-03-18;11:03;34.4;301.1;0.5;244.3;50.04;106;5897.1
17-03-18;11:06;34.5;295.7;0.4;244.3;50.06;88;5897.1
17-03-18;11:09;34.4;292.2;0.4;244.3;50.06;80;5897.1
17-03-18;11:12;34.2;288.2;0.3;244.3;50.03;55;5897.1
17-03-18;11:15;34.2;295.3;0.4;243.4;50.04;83;5897.1
17-03-18;11:18;34.0;308.3;0.4;245.3;50.03;86;5897.1
17-03-18;11:21;34.1;304.8;0.5;244.3;50.04;89;5897.1
17-03-18;11:24;34.1;300.5;0.4;243.4;50.04;89;5897.1
17-03-18;11:27;34.2;307.3;0.4;244.3;50.01;87;5897.1
17-03-18;11:30;34.1;306.2;0.5;244.3;50.05;94;5897.1
17-03-18;11:33;34.1;304.6;0.5;243.4;50.01;115;5897.1
17-03-18;11:36;34.0;304.9;0.6;244.3;50.06;125;5897.1
17-03-18;11:39;34.0;307.3;0.7;244.3;50.06;142;5897.2
17-03-18;11:42;34.1;310.4;0.8;244.3;50.02;182;5897.2
17-03-18;11:45;34.2;315.5;1.1;245.3;50.04;243;5897.2
17-03-18;11:48;34.2;314.7;1.4;245.3;50.02;330;5897.2
17-03-18;11:51;34.7;317.1;1.6;246.3;50.09;387;5897.2
17-03-18;11:54;34.7;314.9;1.5;246.3;50.05;357;5897.2
17-03-18;11:57;34.7;312.7;1.2;245.3;50.03;290;5897.2
17-03-18;12:00;34.6;309.5;1.0;244.3;50.05;243;5897.2
17-03-18;12:03;34.7;315.0;0.8;243.4;50.06;192;5897.3
17-03-18;12:06;34.7;312.8;0.9;244.3;50.03;218;5897.3
17-03-18;12:09;34.6;312.5;1.1;245.3;50.05;259;5897.3
17-03-18;12:12;34.7;310.8;0.8;244.3;50.04;192;5897.3
17-03-18;12:15;34.7;320.2;1.2;242.4;50.03;274;5897.3
17-03-18;12:18;34.7;310.6;0.7;244.3;50.05;172;5897.3
17-03-18;12:21;34.6;296.7;0.6;244.3;50.04;116;5897.3
17-03-18;12:24;34.7;312.0;0.7;244.3;50.04;149;5897.3
17-03-18;12:27;34.6;295.0;0.4;244.3;50.04;82;5897.3
17-03-18;12:30;50.0;289.8;0.4;243.4;50.02;74;5897.3
17-03-18;12:33;34.2;292.9;0.3;243.4;50.03;59;5897.3
17-03-18;12:36;34.2;287.9;0.2;244.3;50.02;38;5897.3
17-03-18;12:39;34.1;281.2;0.2;244.3;50.02;31;5897.3
17-03-18;12:42;33.9;281.2;0.2;244.3;50.04;38;5897.3
17-03-18;12:45;33.9;283.7;0.3;244.3;50.05;51;5897.3
17-03-18;12:48;33.9;299.2;0.4;245.3;50.07;84;5897.4
17-03-18;12:51;33.9;302.9;0.4;243.4;50.04;72;5897.4
17-03-18;12:54;34.0;300.1;0.4;243.4;50.01;84;5897.4
17-03-18;12:57;33.9;301.9;0.5;243.4;50.06;101;5897.4
17-03-18;13:00;33.9;296.9;0.5;244.3;49.97;74;5897.4
17-03-18;13:03;34.0;288.2;0.4;244.3;50.05;74;5897.4
17-03-18;13:06;34.0;292.3;0.3;244.3;50.03;60;5897.4
17-03-18;13:09;33.7;274.5;0.1;244.3;50.02;28;5897.4
17-03-18;13:12;33.8;275.9;0.1;243.4;50.03;21;5897.4
17-03-18;13:15;33.5;280.2;0.1;243.4;50.01;29;5897.4
17-03-18;13:18;33.4;274.6;0.1;243.4;50.06;29;5897.4
17-03-18;13:21;33.5;275.0;0.1;242.4;50.05;23;5897.4
17-03-18;13:24;33.5;267.0;0.1;242.4;50.02;23;5897.4
17-03-18;13:27;33.4;285.0;0.1;244.3;50.04;30;5897.4
17-03-18;13:30;33.2;281.2;0.1;244.3;50.03;26;5897.4
17-03-18;13:33;33.3;282.2;0.1;243.4;50.05;31;5897.4
17-03-18;13:36;33.3;282.2;0.1;244.3;50.06;33;5897.4
17-03-18;13:39;33.3;269.5;0.1;245.3;50.04;24;5897.4
17-03-18;13:42;33.2;269.6;0.1;244.3;50.04;26;5897.4
17-03-18;13:45;33.1;274.8;0.1;244.3;50.05;21;5897.4
17-03-18;13:48;33.1;266.6;0.1;244.3;49.99;18;5897.4
17-03-18;13:51;33.1;268.7;0.1;245.3;50.03;21;5897.4
17-03-18;13:54;33.1;275.5;0.1;245.3;50.02;22;5897.4
17-03-18;13:57;33.1;274.3;0.1;244.3;50.05;26;5897.4
17-03-18;14:00;33.1;272.7;0.0;246.3;50.07;9;5897.4
17-03-18;14:03;33.1;278.3;0.1;245.3;50.06;17;5897.4
17-03-18;14:06;33.0;266.0;0.1;243.4;50.02;28;5897.4
17-03-18;14:09;32.9;277.7;0.2;246.3;50.05;36;5897.4
17-03-18;14:12;32.9;280.6;0.2;246.3;50.03;44;5897.4
17-03-18;14:15;33.0;284.3;0.2;243.4;50.01;43;5897.4
17-03-18;14:18;33.0;298.9;0.2;246.3;50.05;49;5897.4
17-03-18;14:21;32.9;292.3;0.3;245.3;50.03;50;5897.4
17-03-18;14:24;33.0;275.5;0.2;246.3;50.02;35;5897.4
17-03-18;14:27;33.0;264.2;0.1;244.3;50.04;27;5897.4
17-03-18;14:30;32.7;281.3;0.2;245.3;50.04;35;5897.4
17-03-18;14:33;32.9;277.0;0.1;244.3;50.02;36;5897.4
17-03-18;14:36;32.9;279.0;0.1;244.3;50.04;36;5897.4
17-03-18;14:39;33.1;277.0;0.1;244.3;50.03;33;5897.4
17-03-18;14:42;32.9;287.4;0.1;245.3;50.04;32;5897.4
17-03-18;14:45;32.7;279.7;0.2;246.3;50.04;40;5897.4
17-03-18;14:48;32.9;287.4;0.3;246.3;50.04;57;5897.4
17-03-18;14:51;33.1;293.1;0.4;246.3;50.05;70;5897.4
17-03-18;14:54;33.0;306.1;0.4;245.3;50.08;80;5897.4
17-03-18;14:57;33.2;305.2;0.4;246.3;50.14;79;5897.4
17-03-18;15:00;33.1;294.4;0.3;247.3;50.04;53;5897.4
17-03-18;15:03;32.9;288.7;0.2;246.3;50.01;40;5897.4
17-03-18;15:06;33.0;286.8;0.2;245.3;50.02;39;5897.4
17-03-18;15:09;33.0;279.1;0.2;245.3;50.01;40;5897.4
17-03-18;15:12;33.0;286.8;0.3;245.3;49.98;48;5897.4
17-03-18;15:15;33.0;295.0;0.3;244.3;50.03;73;5897.5
17-03-18;15:18;33.2;295.4;0.3;244.3;50.01;60;5897.5
17-03-18;15:21;32.9;278.4;0.4;243.4;49.99;49;5897.5
17-03-18;15:24;33.0;279.4;0.2;244.3;50.05;47;5897.5
17-03-18;15:27;33.0;313.0;0.6;243.4;50.00;115;5897.5
17-03-18;15:30;33.2;300.1;0.3;243.4;50.02;67;5897.5
17-03-18;15:33;33.0;287.8;0.2;245.3;50.02;45;5897.5
17-03-18;15:36;33.1;282.2;0.1;244.3;50.02;31;5897.5
17-03-18;15:39;33.0;275.3;0.2;244.3;50.03;37;5897.5
17-03-18;15:42;33.0;266.7;0.1;244.3;50.04;16;5897.5
17-03-18;15:45;32.9;260.4;0.0;245.3;50.01;1;5897.5
17-03-18;15:48;32.7;179.8;0.0;243.4;49.99;0;5897.5
17-03-18;15:51;32.5;199.0;0.0;244.3;50.01;8;5897.5
17-03-18;15:54;32.9;284.3;0.2;245.3;50.03;49;5897.5
17-03-18;15:57;32.9;294.7;0.2;243.4;50.03;46;5897.5
17-03-18;16:00;33.0;275.2;0.1;245.3;50.06;18;5897.5
17-03-18;16:03;32.9;267.4;0.0;245.3;50.05;8;5897.5
17-03-18;16:06;32.7;271.2;0.1;244.3;50.04;18;5897.5
17-03-18;16:09;32.9;267.9;0.1;246.3;50.05;23;5897.5
17-03-18;16:12;32.7;279.1;0.1;243.4;49.98;28;5897.5
17-03-18;16:15;32.7;259.1;0.0;244.3;50.02;4;5897.5
17-03-18;16:18;32.6;257.8;0.0;244.3;50.03;11;5897.5
17-03-18;16:21;32.5;262.2;0.1;244.3;50.03;14;5897.5
17-03-18;16:24;32.5;270.5;0.1;244.3;50.02;11;5897.5
17-03-18;16:27;32.4;182.2;0.0;243.4;50.05;1;5897.5
17-03-18;16:30;32.4;115.7;0.0;243.4;50.05;0;5897.5
17-03-19;06:36;27.2;278.3;0.0;244.3;50.09;13;5897.5
17-03-19;06:39;28.3;263.5;0.1;245.3;50.06;12;5897.5
17-03-19;06:42;27.9;253.2;0.0;246.3;50.06;3;5897.5
17-03-19;06:45;27.9;215.3;0.0;246.3;50.06;3;5897.5
17-03-19;06:48;28.3;218.5;0.0;246.3;50.02;1;5897.5
17-03-19;06:51;28.3;182.6;0.0;245.3;50.00;3;5897.5
17-03-19;06:54;28.6;170.0;0.0;245.3;50.05;1;5897.5
17-03-19;06:57;28.6;198.9;0.0;244.3;50.06;3;5897.5
17-03-19;07:00;29.0;214.5;0.0;245.3;50.02;3;5897.5
17-03-19;07:03;29.0;200.8;0.0;245.3;50.04;5;5897.5
17-03-19;07:06;29.7;239.0;0.0;246.3;50.06;6;5897.5
17-03-19;07:09;29.7;255.1;0.0;244.3;50.01;10;5897.5
17-03-19;07:12;29.7;275.2;0.0;244.3;50.01;13;5897.5
17-03-19;07:15;29.7;280.6;0.1;245.3;50.02;19;5897.5
17-03-19;07:18;30.3;264.1;0.1;243.4;50.06;12;5897.5
17-03-19;07:21;30.3;267.7;0.0;244.3;50.04;10;5897.5
17-03-19;07:24;30.4;270.7;0.0;245.3;50.07;13;5897.5
17-03-19;07:27;30.4;266.6;0.0;245.3;50.04;10;5897.5
17-03-19;07:30;30.5;260.4;0.0;244.3;50.05;12;5897.5
17-03-19;07:33;30.5;250.6;0.0;244.3;50.06;8;5897.5
17-03-19;07:36;30.7;255.1;0.0;246.3;50.05;5;5897.5
17-03-19;07:39;30.7;262.3;0.1;245.3;49.99;9;5897.5
17-03-19;07:42;30.7;268.9;0.0;244.3;50.05;8;5897.5
17-03-19;07:45;30.8;227.3;0.0;244.3;50.01;9;5897.5
17-03-19;07:48;30.8;256.0;0.1;244.3;50.01;14;5897.5
17-03-19;07:51;30.8;251.6;0.0;245.3;50.04;7;5897.5
17-03-19;07:54;30.9;241.2;0.0;244.3;50.03;12;5897.5
17-03-19;07:57;30.9;274.6;0.1;245.3;50.02;21;5897.5
17-03-19;08:00;30.9;274.3;0.0;243.4;50.09;10;5897.5
17-03-19;08:03;31.2;4.8;0.1;245.3;50.10;15;5897.5
17-03-19;08:06;31.0;284.4;0.1;244.3;50.03;27;5897.5
17-03-19;08:09;31.1;273.0;0.1;244.3;50.06;15;5897.5
17-03-19;08:12;31.2;264.5;0.1;243.4;50.05;16;5897.5
17-03-19;08:15;31.1;268.7;0.0;244.3;49.97;8;5897.5
17-03-19;08:18;31.1;252.3;0.1;244.3;50.04;10;5897.5
17-03-19;08:21;31.1;264.4;0.0;244.3;50.04;9;5897.5
17-03-19;08:24;31.2;277.7;0.0;244.3;50.05;9;5897.5
17-03-19;08:27;31.4;270.2;0.1;245.3;50.03;16;5897.5
17-03-19;08:30;31.4;256.4;0.1;245.3;50.03;17;5897.5
17-03-19;08:33;31.4;274.3;0.1;246.3;50.05;28;5897.5
17-03-19;08:36;31.1;290.0;0.3;245.3;50.05;51;5897.5
17-03-19;08:39;31.5;276.1;0.2;244.3;50.07;43;5897.5
17-03-19;08:42;31.5;298.0;0.4;245.3;50.04;77;5897.5
17-03-19;08:45;31.6;313.4;0.6;244.3;50.08;136;5897.5
17-03-19;08:48;31.9;308.7;0.5;244.3;50.02;115;5897.5
17-03-19;08:51;32.0;309.8;1.2;244.3;50.04;297;5897.5
17-03-19;08:54;32.3;315.3;1.2;244.3;50.00;261;5897.6
17-03-19;08:57;32.4;308.2;0.8;246.3;50.06;184;5897.6
17-03-19;09:00;32.4;317.8;0.8;245.3;50.07;202;5897.6
17-03-19;09:03;32.6;310.6;0.8;244.3;50.05;186;5897.6
17-03-19;09:06;32.6;312.0;0.9;245.3;49.99;204;5897.6
17-03-19;09:09;32.7;318.6;1.1;245.3;50.06;275;5897.6
17-03-19;09:12;32.9;312.4;1.5;246.3;50.03;359;5897.6
17-03-19;09:15;33.1;319.4;1.1;246.3;50.06;264;5897.6
17-03-19;09:18;33.3;320.0;1.4;246.3;50.04;330;5897.7
17-03-19;09:21;33.5;312.3;1.2;246.3;50.02;295;5897.7
17-03-19;09:24;33.3;317.2;1.1;248.2;50.08;274;5897.7
17-03-19;09:27;33.4;314.6;1.0;245.3;50.03;235;5897.7
17-03-19;09:30;33.4;301.3;0.5;245.3;50.10;123;5897.7
17-03-19;09:33;33.3;296.0;0.4;245.3;50.06;88;5897.7
17-03-19;09:36;33.2;301.9;0.5;244.3;49.99;89;5897.7
17-03-19;09:39;33.3;306.2;0.5;244.3;50.03;83;5897.7
17-03-19;09:42;33.2;283.0;0.3;245.3;50.05;66;5897.7
17-03-19;09:45;33.2;293.5;0.4;245.3;50.03;67;5897.7
17-03-19;09:48;33.3;293.1;0.3;246.3;50.08;53;5897.7
17-03-19;09:51;33.2;295.1;0.3;245.3;50.05;58;5897.7
17-03-19;09:54;33.2;297.8;0.4;244.3;50.03;70;5897.7
17-03-19;09:57;33.2;299.5;0.3;245.3;50.06;61;5897.7
17-03-19;10:00;33.2;295.8;0.4;244.3;50.06;92;5897.7
17-03-19;10:03;33.3;302.0;0.4;245.3;50.04;82;5897.7
17-03-19;10:06;33.2;294.1;0.4;247.3;50.03;61;5897.7
17-03-19;10:09;33.2;299.7;0.4;245.3;50.05;73;5897.8
17-03-19;10:12;33.3;304.2;0.4;244.3;50.04;89;5897.8
17-03-19;10:15;33.1;291.5;0.4;245.3;50.05;82;5897.8
17-03-19;10:18;33.4;301.3;0.4;245.3;50.05;74;5897.8
17-03-19;10:21;33.2;300.4;0.3;245.3;50.05;60;5897.8
17-03-19;10:24;33.2;297.6;0.4;244.3;50.06;64;5897.8
17-03-19;10:27;33.2;293.8;0.4;245.3;50.02;68;5897.8
17-03-19;10:30;33.1;299.2;0.4;244.3;50.04;76;5897.8
17-03-19;10:33;33.2;314.9;0.4;245.3;50.05;83;5897.8
17-03-19;10:36;33.5;314.7;0.6;245.3;50.06;128;5897.8
17-03-19;10:39;33.4;307.4;0.9;244.3;50.06;206;5897.8
17-03-19;10:42;33.7;314.7;1.2;245.3;50.03;291;5897.8
17-03-19;10:45;33.9;319.1;1.5;245.3;50.02;346;5897.8
17-03-19;10:48;34.0;314.9;1.5;245.3;50.02;362;5897.8
17-03-19;10:51;33.9;320.3;1.5;244.3;50.00;371;5897.9
17-03-19;10:54;34.1;320.5;1.4;245.3;50.04;322;5897.9
17-03-19;10:57;34.2;315.0;1.0;245.3;50.05;250;5897.9
17-03-19;11:00;34.4;318.6;1.2;245.3;50.05;300;5897.9
17-03-19;11:03;34.4;322.2;1.1;245.3;50.03;284;5897.9
17-03-19;11:06;34.5;310.1;1.2;246.3;50.04;307;5897.9
17-03-19;11:09;34.5;315.2;1.0;245.3;50.01;239;5897.9
17-03-19;11:12;34.2;312.0;1.2;244.3;50.05;264;5898.0
17-03-19;11:15;34.2;317.8;1.2;245.3;50.03;278;5898.0
17-03-19;11:18;34.5;316.1;1.3;245.3;50.06;308;5898.0
17-03-19;11:21;34.5;313.6;1.1;245.3;50.04;273;5898.0
17-03-19;11:24;34.7;313.0;1.1;245.3;50.04;253;5898.0
17-03-19;11:27;34.5;319.0;1.1;245.3;50.04;256;5898.0
17-03-19;11:30;34.6;307.4;1.3;244.3;50.04;308;5898.0
17-03-19;11:33;34.7;313.9;1.2;245.3;49.99;298;5898.1
17-03-19;11:36;34.8;315.2;1.1;245.3;50.03;273;5898.1
17-03-19;11:39;34.7;318.8;1.1;245.3;50.06;256;5898.1
17-03-19;11:42;34.8;315.2;1.0;245.3;50.04;240;5898.1
17-03-19;11:45;34.5;314.0;0.9;244.3;50.03;216;5898.1
17-03-19;11:48;34.5;319.0;0.9;245.3;50.03;211;5898.1
17-03-19;11:51;34.6;315.5;0.9;245.3;50.04;204;5898.1
17-03-19;11:54;34.8;318.8;0.8;245.3;50.06;193;5898.1
17-03-19;11:57;34.7;314.3;0.7;245.3;50.06;173;5898.1
17-03-19;12:00;34.5;312.3;0.7;245.3;50.06;142;5898.2
17-03-19;12:03;34.5;312.1;0.6;245.3;50.04;128;5898.2
17-03-19;12:06;34.4;313.4;0.5;244.3;50.01;119;5898.2
17-03-19;12:09;34.5;317.4;0.5;245.3;50.05;106;5898.2
17-03-19;12:12;34.2;316.4;0.7;244.3;50.04;153;5898.2
17-03-19;12:15;34.1;304.9;0.4;244.3;50.03;95;5898.2
17-03-19;12:18;34.0;300.7;0.4;246.3;50.02;81;5898.2
17-03-19;12:21;34.2;292.6;0.3;244.3;50.07;55;5898.2
17-03-19;12:24;34.0;304.2;0.4;245.3;50.04;74;5898.2
17-03-19;12:27;33.9;301.3;0.4;246.3;50.03;87;5898.2
17-03-19;12:30;34.0;308.7;0.5;246.3;50.02;104;5898.2
17-03-19;12:33;34.1;302.0;0.8;246.3;50.02;177;5898.2
17-03-19;12:36;34.4;319.7;1.2;245.3;50.06;292;5898.2
17-03-19;12:39;34.6;322.7;1.3;246.3;50.03;313;5898.2
17-03-19;12:42;34.8;290.1;1.5;246.3;50.05;368;5898.3
17-03-19;12:45;34.7;317.2;1.2;246.3;50.05;277;5898.3
17-03-19;12:48;34.6;312.7;1.2;246.3;50.07;313;5898.3
17-03-19;12:51;34.8;298.3;1.8;245.3;50.01;414;5898.3
17-03-19;12:54;35.0;316.5;1.9;247.3;50.05;472;5898.3
17-03-19;12:57;35.0;307.9;1.9;246.3;49.99;470;5898.4
17-03-19;13:00;35.3;299.5;2.2;247.3;49.99;537;5898.4
17-03-19;13:03;35.2;301.1;1.2;245.3;50.00;295;5898.4
17-03-19;13:06;35.0;309.9;0.9;245.3;50.01;222;5898.4
17-03-19;13:09;35.0;309.2;0.8;246.3;50.06;173;5898.4
17-03-19;13:12;34.9;314.9;0.8;245.3;50.04;173;5898.4
17-03-19;13:15;34.9;307.4;0.7;246.3;50.04;170;5898.4
17-03-19;13:18;34.6;309.0;0.7;244.3;50.04;147;5898.4
17-03-19;13:21;34.8;303.3;0.7;246.3;50.07;133;5898.5
17-03-19;13:24;34.8;314.3;0.7;245.3;50.11;149;5898.5
17-03-19;13:27;34.7;309.2;0.6;245.3;50.08;139;5898.5
17-03-19;13:30;34.8;304.8;0.6;246.3;50.09;131;5898.5
17-03-19;13:33;34.6;306.5;0.6;245.3;50.05;150;5898.5
17-03-19;13:36;34.5;314.9;0.6;246.3;50.02;133;5898.5
17-03-19;13:39;34.7;297.5;0.5;245.3;50.06;131;5898.5
17-03-19;13:42;34.5;302.9;0.5;246.3;50.04;112;5898.5
17-03-19;13:45;34.5;311.2;0.5;246.3;50.06;104;5898.5
17-03-19;13:48;34.5;304.6;0.6;246.3;50.09;123;5898.5
17-03-19;13:51;34.5;299.7;0.6;245.3;50.10;140;5898.5
17-03-19;13:54;34.5;311.7;0.7;247.3;50.08;166;5898.5
17-03-19;13:57;34.5;314.7;1.2;246.3;50.07;289;5898.5
17-03-19;14:00;34.8;312.1;1.2;246.3;50.02;282;5898.6
17-03-19;14:03;34.6;312.5;0.7;245.3;50.04;181;5898.6
17-03-19;14:06;34.6;309.6;0.7;246.3;50.01;163;5898.6
17-03-19;14:09;34.4;304.6;0.6;245.3;50.10;128;5898.6
17-03-19;14:12;34.4;309.5;0.7;246.3;50.05;141;5898.6
17-03-19;14:15;34.5;308.7;1.0;246.3;50.02;236;5898.6
17-03-19;14:18;34.7;299.8;1.0;245.3;50.07;244;5898.6
17-03-19;14:21;34.7;312.3;0.8;246.3;50.01;179;5898.6
17-03-19;14:24;34.5;304.6;0.8;246.3;49.98;157;5898.6
17-03-19;14:27;34.5;301.0;0.9;246.3;50.06;205;5898.6
17-03-19;14:30;34.7;300.0;1.0;247.3;50.04;233;5898.7
17-03-19;14:33;34.8;312.3;0.8;246.3;50.06;183;5898.7
17-03-19;14:36;34.6;310.9;1.0;246.3;50.08;223;5898.7
17-03-19;14:39;34.9;297.2;1.7;247.3;50.05;412;5898.7
17-03-19;14:42;35.5;310.1;1.8;247.3;50.03;427;5898.7
17-03-19;14:45;35.5;299.5;1.6;247.3;50.01;393;5898.8
17-03-19;14:48;35.5;276.2;2.0;246.3;50.06;481;5898.8
17-03-19;14:51;35.5;308.3;1.5;247.3;50.04;340;5898.8
17-03-19;14:54;35.4;304.6;1.3;247.3;50.03;305;5898.8
17-03-19;14:57;35.4;308.2;1.0;247.3;50.06;222;5898.8
17-03-19;15:00;35.0;307.0;0.9;248.2;50.01;197;5898.8
17-03-19;15:03;35.3;309.5;0.7;246.3;50.02;146;5898.8
17-03-19;15:06;35.0;302.7;0.6;246.3;50.03;131;5898.9
17-03-19;15:09;34.9;298.3;0.7;247.3;50.05;171;5898.9
17-03-19;15:12;34.9;;0.7;246.3;50.05;144;5898.9
17-03-19;15:15;34.8;303.9;0.7;246.3;50.04;135;5898.9
17-03-19;15:18;34.9;294.5;0.7;246.3;50.02;163;5898.9
17-03-19;15:21;34.8;306.7;0.7;247.3;50.08;163;5898.9
17-03-19;15:24;34.8;304.2;0.8;246.3;50.03;176;5898.9
17-03-19;15:27;34.8;304.2;0.7;247.3;50.03;155;5898.9
17-03-19;15:30;34.8;301.6;0.6;246.3;50.05;147;5898.9
17-03-19;15:33;34.8;301.7;0.6;247.3;50.04;124;5898.9
17-03-19;15:36;34.7;300.2;0.4;246.3;50.04;93;5898.9
17-03-19;15:39;34.5;295.3;0.4;246.3;50.02;88;5898.9
17-03-19;15:42;34.7;297.0;0.5;246.3;50.02;86;5898.9
17-03-19;15:45;34.5;297.2;0.4;246.3;50.03;83;5898.9
17-03-19;15:48;34.4;296.3;0.4;246.3;50.06;86;5898.9
17-03-19;15:51;34.5;298.2;0.4;247.3;50.06;84;5898.9
17-03-19;15:54;34.4;294.8;0.4;245.3;50.05;72;5899.0
17-03-19;15:57;34.2;296.3;0.4;246.3;50.01;54;5899.0
17-03-19;16:00;34.0;282.2;0.2;246.3;50.05;43;5899.0
17-03-19;16:03;34.1;285.7;0.2;246.3;50.07;41;5899.0
17-03-19;16:06;34.0;284.7;0.2;246.3;50.05;41;5899.0
17-03-19;16:09;33.9;273.6;0.1;246.3;50.07;23;5899.0
17-03-19;16:12;33.8;268.5;0.1;246.3;50.04;14;5899.0
17-03-19;16:15;33.8;249.6;0.1;246.3;50.04;11;5899.0
17-03-19;16:18;33.5;257.9;0.1;244.3;49.98;10;5899.0
17-03-19;16:21;33.5;264.4;0.0;246.3;50.03;10;5899.0
17-03-19;16:24;33.4;267.6;0.0;246.3;50.02;10;5899.0
17-03-19;16:27;33.4;248.1;0.0;246.3;50.04;8;5899.0
17-03-19;16:30;33.3;245.6;0.0;245.3;50.01;7;5899.0
17-03-19;16:33;33.2;247.9;0.0;245.3;50.00;8;5899.0
17-03-19;16:36;33.2;245.3;0.0;245.3;50.02;6;5899.0
17-03-19;16:39;33.0;255.3;0.1;245.3;49.99;8;5899.0
17-03-19;16:42;33.1;253.1;0.0;246.3;50.02;8;5899.0
17-03-19;16:45;33.0;258.6;0.1;245.3;50.02;10;5899.0
17-03-19;16:48;33.1;260.5;0.1;245.3;49.98;10;5899.0
17-03-19;16:51;33.0;251.6;0.0;245.3;50.03;10;5899.0
17-03-19;16:54;32.9;250.3;0.1;246.3;50.01;14;5899.0
17-03-19;16:57;32.9;259.4;0.1;245.3;50.05;17;5899.0
17-03-19;17:00;32.9;263.2;0.0;245.3;50.05;13;5899.0
17-03-19;17:03;32.9;271.8;0.0;245.3;50.12;10;5899.0
17-03-19;17:06;32.9;258.6;0.0;244.3;50.09;7;5899.0
17-03-19;17:09;32.9;268.0;0.0;246.3;50.07;7;5899.0
17-03-19;17:12;32.7;264.1;0.0;246.3;50.06;6;5899.0
17-03-19;17:15;32.6;264.1;0.0;245.3;50.06;3;5899.0
17-03-19;17:18;32.6;239.9;0.0;245.3;50.04;2;5899.0
17-03-19;17:21;32.4;222.8;0.0;245.3;50.02;0;5899.0
17-03-19;17:24;32.4;172.8;0.0;245.3;49.96;0;5899.0
17-03-19;17:27;32.4;193.0;0.0;246.3;50.02;0;5899.0
17-03-19;17:30;32.3;262.5;0.0;246.3;50.03;0;5899.0
17-03-19;17:33;32.2;229.2;0.0;245.3;50.03;0;5899.0
17-03-19;17:36;32.2;203.9;0.0;245.3;50.01;0;5899.0
17-03-19;17:39;32.0;147.0;0.0;245.3;50.01;0;5899.0
17-03-19;17:42;31.9;111.3;0.0;245.3;50.04;0;5899.0
17-03-20;06:54;26.8;267.6;0.1;245.3;50.03;20;5899.0
17-03-20;06:57;27.5;265.5;0.1;245.3;50.04;17;5899.0
17-03-20;07:00;27.9;266.0;0.1;244.3;50.04;23;5899.0
17-03-20;07:03;27.9;285.0;0.2;245.3;50.08;39;5899.0
17-03-20;07:06;29.0;283.4;0.2;245.3;50.07;33;5899.0
17-03-20;07:09;28.6;286.8;0.2;244.3;50.02;32;5899.0
17-03-20;07:12;29.4;275.9;0.1;244.3;50.03;24;5899.0
17-03-20;07:15;29.0;286.2;0.1;244.3;50.00;29;5899.0
17-03-20;07:18;29.7;282.2;0.2;245.3;50.04;37;5899.0
17-03-20;07:21;30.1;274.0;0.2;244.3;50.03;39;5899.0
17-03-20;07:24;30.1;297.0;0.2;245.3;50.03;34;5899.0
17-03-20;07:27;30.3;281.1;0.1;245.3;50.02;24;5899.0
17-03-20;07:30;30.4;289.7;0.2;246.3;50.06;45;5899.0
17-03-20;07:33;30.3;296.9;0.3;244.3;50.02;52;5899.0
17-03-20;07:36;30.7;292.3;0.2;244.3;50.05;29;5899.0
17-03-20;07:39;30.5;268.3;0.2;243.4;50.03;34;5899.0
17-03-20;07:42;30.7;276.4;0.2;243.4;50.03;38;5899.0
17-03-20;07:45;30.8;277.8;0.3;245.3;50.03;43;5899.0
17-03-20;07:48;30.8;293.8;0.4;245.3;50.02;74;5899.0
17-03-20;07:51;31.0;296.3;0.3;245.3;50.03;67;5899.0
17-03-20;07:54;31.1;307.9;0.4;244.3;50.06;77;5899.0
17-03-20;07:57;31.2;298.2;0.2;246.3;50.05;50;5899.0
17-03-20;08:00;31.1;281.9;0.4;244.3;50.07;66;5899.0
17-03-20;08:03;31.4;301.3;0.3;244.3;50.07;64;5899.0
17-03-20;08:06;31.4;285.4;0.2;243.4;50.04;48;5899.0
17-03-20;08:09;31.5;298.0;0.4;245.3;50.02;66;5899.0
17-03-20;08:12;31.6;279.4;0.1;246.3;50.00;30;5899.0
17-03-20;08:15;31.5;284.9;0.2;247.3;50.00;39;5899.0
17-03-20;08:18;31.6;301.4;0.4;246.3;50.04;90;5899.0
17-03-20;08:21;31.8;297.0;0.5;244.3;50.02;87;5899.0
17-03-20;08:24;31.9;301.3;0.4;246.3;50.06;80;5899.0
17-03-20;08:27;31.8;296.3;0.5;246.3;50.06;90;5899.0
17-03-20;08:30;31.9;296.4;0.4;246.3;50.07;84;5899.1
17-03-20;08:33;31.8;303.9;0.5;244.3;50.03;104;5899.1
17-03-20;08:36;31.8;303.8;0.4;246.3;50.06;94;5899.1
17-03-20;08:39;31.7;298.2;0.4;246.3;50.05;74;5899.1
17-03-20;08:42;31.8;294.1;0.2;247.3;50.06;50;5899.1
17-03-20;08:45;31.7;289.5;0.5;246.3;50.01;68;5899.1
17-03-20;08:48;31.7;295.8;0.4;245.3;50.06;69;5899.1
17-03-20;08:51;31.6;294.5;0.4;245.3;50.10;57;5899.1
17-03-20;08:54;31.6;300.1;0.4;245.3;50.04;84;5899.1
17-03-20;08:57;31.7;305.2;0.5;245.3;50.04;110;5899.1
17-03-20;09:00;31.6;291.9;0.4;245.3;50.02;77;5899.1
17-03-20;09:03;31.7;309.3;0.6;245.3;50.00;138;5899.1
17-03-20;09:06;31.8;308.4;0.6;246.3;50.01;102;5899.1
17-03-20;09:09;32.0;301.1;0.4;245.3;50.03;74;5899.1
17-03-20;09:12;31.9;289.8;0.4;245.3;50.07;70;5899.1
17-03-20;09:15;32.0;295.7;0.4;247.3;50.05;76;5899.1
17-03-20;09:18;32.0;290.4;0.4;246.3;50.06;59;5899.1
17-03-20;09:21;32.2;287.8;0.4;245.3;50.03;66;5899.1
17-03-20;09:24;32.2;291.9;0.4;245.3;50.05;67;5899.1
17-03-20;09:27;32.2;293.7;0.3;245.3;50.07;61;5899.1
17-03-20;09:30;32.0;299.7;0.5;246.3;50.06;85;5899.1
17-03-20;09:33;32.3;299.8;0.4;245.3;50.05;77;5899.1
17-03-20;09:36;32.3;298.9;0.4;245.3;50.07;78;5899.1
17-03-20;09:39;32.6;293.5;0.4;245.3;50.08;75;5899.1
17-03-20;09:42;32.4;298.0;0.5;246.3;50.07;95;5899.1
17-03-20;09:45;32.3;306.0;0.4;244.3;50.00;95;5899.2
17-03-20;09:48;32.4;313.4;0.5;245.3;50.08;102;5899.2
17-03-20;09:51;32.7;300.4;0.5;245.3;50.09;116;5899.2
17-03-20;09:54;32.5;310.6;0.5;244.3;50.08;120;5899.2
17-03-20;09:57;32.6;293.8;0.5;245.3;50.10;97;5899.2
17-03-20;10:00;32.7;300.7;0.5;246.3;50.02;107;5899.2
17-03-20;10:03;33.0;300.0;0.7;245.3;50.02;154;5899.2
17-03-20;10:06;32.7;294.4;0.5;244.3;50.04;110;5899.2
17-03-20;10:09;33.0;301.0;0.5;245.3;50.06;116;5899.2
17-03-20;10:12;32.9;307.3;0.5;245.3;50.10;130;5899.2
17-03-20;10:15;32.9;294.4;0.7;244.3;50.08;133;5899.2
17-03-20;10:18;33.1;296.0;0.6;245.3;50.07;119;5899.2
17-03-20;10:21;33.0;296.3;0.5;243.4;50.04;98;5899.2
17-03-20;10:24;32.9;304.9;0.5;244.3;50.05;92;5899.2
17-03-20;10:27;33.1;302.4;0.4;244.3;50.05;93;5899.2
17-03-20;10:30;33.1;279.9;0.4;244.3;50.04;74;5899.2
17-03-20;10:33;33.0;295.1;0.4;243.4;50.04;70;5899.2
17-03-20;10:36;33.1;311.8;0.5;244.3;50.07;103;5899.2
17-03-20;10:39;33.3;287.6;0.4;243.4;50.03;83;5899.2
17-03-20;10:42;33.4;302.0;0.5;242.4;50.03;103;5899.3
17-03-20;10:45;33.1;293.2;0.5;243.4;50.06;114;5899.3
17-03-20;10:48;33.3;307.1;0.7;244.3;50.05;166;5899.3
17-03-20;10:51;33.3;297.6;0.4;243.4;50.09;79;5899.3
17-03-20;10:54;33.3;287.1;0.4;242.4;50.04;64;5899.3
17-03-20;10:57;33.1;296.9;0.4;244.3;50.05;82;5899.3
17-03-20;11:00;33.3;293.2;0.4;244.3;50.06;70;5899.3
17-03-20;11:03;33.2;296.9;0.4;244.3;50.01;85;5899.3
17-03-20;11:06;33.4;295.6;0.4;244.3;50.06;87;5899.3
17-03-20;11:09;33.5;303.9;0.7;244.3;50.06;144;5899.3
17-03-20;11:12;33.5;303.0;0.5;244.3;50.04;88;5899.3
17-03-20;11:15;33.4;301.4;0.6;245.3;50.03;130;5899.3
17-03-20;11:18;33.7;301.1;0.5;243.4;50.05;117;5899.3
17-03-20;11:21;33.4;301.4;0.7;244.3;50.06;156;5899.3
17-03-20;11:24;33.9;312.5;1.5;246.3;50.05;352;5899.3
17-03-20;11:27;33.8;304.2;0.8;244.3;50.04;174;5899.3
17-03-20;11:30;33.7;293.1;0.8;244.3;50.03;166;5899.3
17-03-20;11:33;33.9;306.7;0.7;244.3;50.01;135;5899.4
17-03-20;11:36;33.8;302.4;0.7;244.3;50.02;152;5899.4
17-03-20;11:39;33.7;302.0;0.8;243.4;50.04;186;5899.4
17-03-20;11:42;33.9;306.1;0.7;244.3;50.03;154;5899.4
17-03-20;11:45;33.7;292.0;0.5;245.3;50.04;118;5899.4
17-03-20;11:48;34.0;302.3;0.6;244.3;50.03;134;5899.4
17-03-20;11:51;34.0;301.9;0.6;244.3;50.06;130;5899.4
17-03-20;11:54;33.9;299.2;0.6;244.3;50.06;138;5899.4
17-03-20;11:57;34.0;303.2;0.5;243.4;50.07;114;5899.4
17-03-20;12:00;33.8;300.7;0.5;243.4;50.07;97;5899.4
17-03-20;12:03;33.8;298.9;0.5;243.4;50.02;115;5899.4
17-03-20;12:06;33.9;303.2;0.6;243.4;50.03;130;5899.4
17-03-20;12:09;34.1;292.9;0.7;242.4;50.00;135;5899.4
17-03-20;12:12;34.1;313.1;0.7;243.4;50.03;144;5899.4
17-03-20;12:15;34.0;298.3;0.7;243.4;50.06;150;5899.5
17-03-20;12:18;34.1;304.6;0.9;242.4;50.03;193;5899.5
17-03-20;12:21;34.1;298.5;0.5;243.4;50.05;93;5899.5
17-03-20;12:24;34.0;299.4;0.6;243.4;50.06;131;5899.5
17-03-20;12:27;34.2;298.2;0.7;243.4;50.03;148;5899.5
17-03-20;12:30;34.1;310.1;0.9;244.3;50.04;200;5899.5
17-03-20;12:33;34.5;310.5;1.4;243.4;50.02;359;5899.5
17-03-20;12:36;34.7;275.5;3.8;246.3;50.05;910;5899.5
17-03-20;12:39;35.7;302.1;4.2;245.3;50.04;956;5899.6
17-03-20;12:42;35.4;296.4;1.8;244.3;50.03;422;5899.6
17-03-20;12:45;35.7;291.7;2.0;244.3;50.03;477;5899.6
17-03-20;12:48;35.3;297.2;0.9;242.4;50.08;210;5899.7
17-03-20;12:51;35.4;298.9;0.7;242.4;50.10;154;5899.7
17-03-20;12:54;35.2;296.4;0.9;243.4;50.04;215;5899.7
17-03-20;12:57;34.9;304.9;0.7;243.4;50.04;166;5899.7
17-03-20;13:00;35.3;299.4;0.8;242.4;50.02;186;5899.7
17-03-20;13:03;34.8;281.6;0.4;243.4;50.01;75;5899.7
17-03-20;13:06;34.8;286.2;0.6;243.4;50.03;132;5899.7
17-03-20;13:09;34.8;302.1;0.7;242.4;50.06;143;5899.7
17-03-20;13:12;34.9;258.3;1.4;244.3;50.04;326;5899.7
17-03-20;13:15;35.4;301.6;1.2;244.3;50.03;301;5899.7
17-03-20;13:18;35.0;295.7;1.0;243.4;50.05;227;5899.7
17-03-20;13:21;35.0;294.4;1.5;243.4;50.07;369;5899.8
17-03-20;13:24;35.3;302.6;1.4;244.3;50.04;359;5899.8
17-03-20;13:27;35.5;287.8;1.4;244.3;50.04;339;5899.8
17-03-20;13:30;35.6;299.7;1.3;244.3;50.03;314;5899.8
17-03-20;13:33;35.2;299.4;0.7;244.3;50.03;159;5899.8
17-03-20;13:36;35.0;292.2;0.6;244.3;50.04;118;5899.8
17-03-20;13:39;35.0;295.3;0.6;243.4;50.02;111;5899.8
17-03-20;13:42;35.0;307.0;0.7;244.3;50.05;145;5899.9
17-03-20;13:45;35.2;302.1;0.7;244.3;50.05;166;5899.9
17-03-20;13:48;35.0;302.0;0.8;245.3;50.05;177;5899.9
17-03-20;13:51;35.0;290.4;2.1;245.3;50.06;508;5899.9
17-03-20;13:54;35.4;298.3;1.8;245.3;50.06;423;5899.9
17-03-20;13:57;35.6;308.6;1.6;245.3;50.05;390;5899.9
17-03-20;14:00;35.6;304.2;1.1;245.3;50.05;269;5899.9
17-03-20;14:03;35.4;275.5;1.1;247.3;50.02;286;5900.0
17-03-20;14:06;35.7;292.2;3.4;247.3;50.03;891;5900.0
17-03-20;14:09;35.7;297.6;1.4;246.3;50.03;350;5900.0
17-03-20;14:12;36.1;290.9;4.7;246.3;50.03;1132;5900.0
17-03-20;14:15;36.8;277.5;4.5;247.3;50.07;1115;5900.1
17-03-20;14:18;36.2;286.6;0.8;246.3;50.06;202;5900.1
17-03-20;14:21;36.7;272.4;1.1;246.3;50.04;263;5900.1
17-03-20;14:24;36.1;286.2;0.6;245.3;50.03;126;5900.1
17-03-20;14:27;36.1;243.3;4.0;247.3;50.07;1013;5900.1
17-03-20;14:30;36.2;283.0;0.9;245.3;50.04;202;5900.2
17-03-20;14:33;36.4;276.7;1.1;246.3;50.02;245;5900.2
17-03-20;14:36;36.7;277.2;3.6;247.3;50.04;892;5900.2
17-03-20;14:39;37.0;281.6;4.3;247.3;50.05;1059;5900.2
17-03-20;14:42;37.1;278.6;1.2;246.3;50.05;302;5900.3
17-03-20;14:45;36.7;279.9;1.0;246.3;50.04;210;5900.3
17-03-20;14:48;36.4;298.2;0.8;246.3;50.04;196;5900.3
17-03-20;14:51;36.3;285.3;0.9;245.3;50.06;220;5900.3
17-03-20;14:54;36.4;289.5;2.0;247.3;50.05;423;5900.3
17-03-20;14:57;36.3;275.9;1.4;247.3;50.04;306;5900.3
17-03-20;15:00;36.4;276.2;3.8;248.2;50.03;923;5900.4
17-03-20;15:03;36.5;295.3;2.5;247.3;50.07;670;5900.4
17-03-20;15:06;36.3;278.6;0.8;245.3;50.07;181;5900.4
17-03-20;15:09;36.3;286.2;3.7;248.2;50.02;901;5900.4
17-03-20;15:12;36.3;294.4;1.1;243.4;50.00;221;5900.4
17-03-20;15:15;36.4;257.0;1.7;245.3;50.04;374;5900.5
17-03-20;15:18;36.1;288.8;0.6;243.4;50.06;139;5900.5
17-03-20;15:21;35.7;277.0;0.4;245.3;50.06;80;5900.5
17-03-20;15:24;35.4;270.8;0.4;244.3;50.04;78;5900.5
17-03-20;15:27;35.4;273.9;0.4;244.3;50.03;78;5900.5
17-03-20;15:30;35.2;277.2;0.3;245.3;50.05;51;5900.5
17-03-20;15:33;35.2;280.2;0.4;244.3;50.01;65;5900.5
17-03-20;15:36;35.0;283.3;0.4;245.3;50.04;91;5900.5
17-03-20;15:39;34.8;263.2;1.0;245.3;50.02;229;5900.5
17-03-20;15:42;35.3;280.8;0.6;245.3;50.05;125;5900.5
17-03-20;15:45;35.0;286.0;0.4;244.3;50.02;86;5900.5
17-03-20;15:48;34.8;280.5;0.5;244.3;50.06;131;5900.5
17-03-20;15:51;35.4;295.6;2.5;245.3;50.04;616;5900.6
17-03-20;15:54;35.4;251.5;2.0;245.3;50.05;470;5900.6
17-03-20;15:57;35.3;283.0;0.5;243.4;50.06;117;5900.6
17-03-20;16:00;35.2;230.1;1.7;244.3;50.05;425;5900.6
17-03-20;16:03;35.0;269.5;1.8;244.3;50.08;443;5900.6
17-03-20;16:06;35.0;287.6;0.7;243.4;50.05;162;5900.6
17-03-20;16:09;35.0;288.2;0.4;242.4;50.05;95;5900.6
17-03-20;16:12;34.6;284.6;0.5;243.4;50.07;91;5900.6
17-03-20;16:15;34.9;303.0;1.5;243.4;50.06;366;5900.6
17-03-20;16:18;34.8;282.8;0.5;244.3;50.06;101;5900.6
17-03-20;16:21;34.9;263.9;1.2;242.4;50.04;291;5900.7
17-03-20;16:24;35.0;290.4;1.4;244.3;50.05;333;5900.7
17-03-20;16:27;34.8;286.0;0.5;243.4;50.02;100;5900.7
17-03-20;16:30;34.6;275.0;0.4;243.4;50.06;75;5900.7
17-03-20;16:33;34.6;251.9;0.5;243.4;50.04;91;5900.7
17-03-20;16:36;34.6;286.6;0.6;243.4;50.04;122;5900.7
17-03-20;16:39;34.2;276.8;0.3;246.3;50.02;51;5900.7
17-03-20;16:42;34.2;279.3;0.3;246.3;50.03;53;5900.7
17-03-20;16:45;34.2;240.0;0.7;245.3;50.03;165;5900.7
17-03-20;16:48;34.5;293.1;0.9;247.3;50.02;208;5900.7
17-03-20;16:51;34.7;292.6;0.9;246.3;50.02;213;5900.7
17-03-20;16:54;34.4;280.9;0.3;247.3;50.01;52;5900.7
17-03-20;16:57;34.4;269.2;0.2;246.3;50.02;38;5900.7
17-03-20;17:00;34.1;267.3;0.1;247.3;50.07;32;5900.7
17-03-20;17:03;34.0;266.6;0.1;246.3;50.10;15;5900.7
17-03-20;17:06;33.9;255.9;0.0;247.3;50.08;8;5900.7
17-03-20;17:09;33.9;248.5;0.0;248.2;50.10;5;5900.7
17-03-20;17:12;33.8;241.8;0.0;246.3;50.06;1;5900.7
17-03-20;17:15;33.7;210.3;0.0;247.3;50.06;0;5900.7
17-03-20;17:18;33.5;188.3;0.0;247.3;50.07;0;5900.7
17-03-20;17:21;33.4;171.0;0.0;247.3;50.04;0;5900.7
17-03-20;17:24;33.3;102.0;0.0;246.3;50.02;0;5900.7
17-03-21;06:27;27.9;280.5;0.1;244.3;50.03;20;5900.7
17-03-21;06:30;28.6;273.1;0.1;244.3;50.06;24;5900.7
17-03-21;06:33;28.6;272.7;0.1;243.4;50.04;26;5900.7
17-03-21;06:36;29.4;265.4;0.1;243.4;50.06;29;5900.7
17-03-21;06:39;29.4;277.0;0.1;245.3;50.03;29;5900.7
17-03-21;06:42;29.4;261.1;0.1;247.3;50.06;27;5900.7
17-03-21;06:45;30.2;279.9;0.1;246.3;50.01;32;5900.7
17-03-21;06:48;30.1;278.4;0.2;245.3;50.02;38;5900.7
17-03-21;06:51;30.4;280.3;0.2;244.3;50.02;42;5900.8
17-03-21;06:54;30.3;279.7;0.2;245.3;50.00;46;5900.8
17-03-21;06:57;30.2;275.0;0.3;245.3;50.04;49;5900.8
17-03-21;07:00;30.5;279.0;0.3;244.3;50.09;50;5900.8
17-03-21;07:03;30.8;273.1;0.3;245.3;50.11;51;5900.8
17-03-21;07:06;30.8;276.2;0.3;244.3;50.10;54;5900.8
17-03-21;07:09;30.9;290.6;0.4;242.4;50.06;56;5900.8
17-03-21;07:12;31.0;279.0;0.3;243.4;50.07;52;5900.8
17-03-21;07:15;30.8;284.0;0.4;243.4;49.99;52;5900.8
17-03-21;07:18;31.1;286.2;0.3;244.3;50.05;54;5900.8
17-03-21;07:21;31.1;280.5;0.3;244.3;50.05;54;5900.8
17-03-21;07:24;31.2;274.6;0.3;244.3;50.04;55;5900.8
17-03-21;07:27;31.4;290.7;0.3;244.3;50.05;57;5900.8
17-03-21;07:30;31.5;282.5;0.3;244.3;50.02;58;5900.8
17-03-21;07:33;31.6;292.2;0.3;243.4;50.06;61;5900.8
17-03-21;07:36;31.5;289.5;0.5;244.3;50.00;66;5900.8
17-03-21;07:39;31.6;289.0;0.4;245.3;50.02;78;5900.8
17-03-21;07:42;31.8;286.3;0.4;244.3;50.00;75;5900.8
17-03-21;07:45;31.9;287.9;0.4;245.3;50.04;70;5900.8
17-03-21;07:48;31.9;278.9;0.4;246.3;50.05;67;5900.8
17-03-21;07:51;32.0;286.6;0.4;245.3;50.05;67;5900.8
17-03-21;07:54;32.2;290.3;0.4;244.3;50.03;62;5900.8
17-03-21;07:57;32.2;286.2;0.2;244.3;50.04;44;5900.8
17-03-21;08:00;32.0;274.2;0.1;246.3;50.03;33;5900.8
17-03-21;08:03;32.2;288.7;0.3;244.3;50.05;59;5900.8
17-03-21;08:06;32.2;281.1;0.4;245.3;50.04;61;5900.8
17-03-21;08:09;32.3;288.5;0.3;244.3;50.04;58;5900.8
17-03-21;08:12;32.4;290.6;0.4;244.3;50.04;78;5900.8
17-03-21;08:15;32.0;292.5;0.5;244.3;50.04;100;5900.8
17-03-21;08:18;32.5;304.2;0.5;244.3;50.09;107;5900.8
17-03-21;08:21;32.5;295.7;0.4;244.3;50.04;75;5900.8
17-03-21;08:24;32.5;285.9;0.4;244.3;50.03;78;5900.8
17-03-21;08:27;32.4;293.7;0.4;244.3;50.03;75;5900.8
17-03-21;08:30;32.6;288.2;0.4;244.3;50.06;89;5900.9
17-03-21;08:33;32.5;289.3;0.5;244.3;50.05;89;5900.9
17-03-21;08:36;32.6;293.1;0.4;243.4;50.10;87;5900.9
17-03-21;08:39;32.6;290.4;0.4;244.3;50.03;72;5900.9
17-03-21;08:42;32.7;288.8;0.4;244.3;50.03;74;5900.9
17-03-21;08:45;32.6;295.1;0.4;244.3;50.04;75;5900.9
17-03-21;08:48;32.6;291.7;0.5;244.3;50.05;86;5900.9
17-03-21;08:51;32.9;295.8;0.5;243.4;50.10;98;5900.9
17-03-21;08:54;32.7;293.4;0.5;243.4;50.05;101;5900.9
17-03-21;08:57;32.7;287.4;0.4;244.3;50.06;73;5900.9
17-03-21;09:00;32.5;290.9;0.4;243.4;50.02;71;5900.9
17-03-21;09:03;32.9;288.2;0.5;243.4;50.04;92;5900.9
17-03-21;09:06;32.9;299.2;0.5;243.4;50.05;112;5900.9
17-03-21;09:09;32.7;295.0;0.6;244.3;50.10;130;5900.9
17-03-21;09:12;33.0;304.9;0.7;243.4;50.04;172;5900.9
17-03-21;09:15;33.1;302.0;0.7;243.4;50.04;159;5900.9
17-03-21;09:18;33.2;302.3;0.8;243.4;50.05;183;5900.9
17-03-21;09:21;33.2;303.8;0.8;242.4;50.09;163;5900.9
17-03-21;09:24;33.2;310.5;0.7;243.4;50.06;151;5901.0
17-03-21;09:27;33.4;296.7;0.9;243.4;50.05;199;5901.0
17-03-21;09:30;33.7;302.1;1.0;245.3;50.05;206;5901.0
17-03-21;09:33;33.4;300.5;0.9;243.4;50.05;208;5901.0
17-03-21;09:36;33.7;307.0;0.8;243.4;50.09;192;5901.0
17-03-21;09:39;33.4;301.0;0.9;243.4;50.08;194;5901.0
17-03-21;09:42;33.8;295.0;1.0;243.4;50.06;242;5901.0
17-03-21;09:45;33.8;305.4;1.3;243.4;50.06;294;5901.0
17-03-21;09:48;34.0;302.7;1.2;243.4;50.03;283;5901.0
17-03-21;09:51;34.0;304.5;1.1;243.4;50.06;251;5901.1
17-03-21;09:54;34.0;296.1;1.1;243.4;50.04;244;5901.1
17-03-21;09:57;34.1;302.1;0.9;243.4;50.02;229;5901.1
17-03-21;10:00;34.0;300.8;1.3;244.3;50.02;306;5901.1
17-03-21;10:03;34.2;303.2;1.7;244.3;50.02;394;5901.1
17-03-21;10:06;34.6;294.4;3.1;244.3;50.02;771;5901.1
17-03-21;10:09;35.3;297.2;3.7;246.3;50.07;912;5901.2
17-03-21;10:12;35.3;286.5;2.6;245.3;50.06;631;5901.2
17-03-21;10:15;35.4;283.4;2.4;245.3;50.04;592;5901.2
17-03-21;10:18;36.0;296.4;2.1;244.3;50.06;499;5901.3
17-03-21;10:21;36.4;281.6;2.1;244.3;50.04;523;5901.3
17-03-21;10:24;36.2;289.3;2.3;244.3;50.03;544;5901.3
17-03-21;10:27;36.3;287.8;2.0;243.4;50.04;489;5901.4
17-03-21;10:30;36.2;293.7;1.7;243.4;50.05;411;5901.4
17-03-21;10:33;36.4;284.6;3.6;245.3;50.04;835;5901.4
17-03-21;10:36;36.7;303.0;3.1;244.3;50.03;714;5901.5
17-03-21;10:39;37.0;283.1;4.1;244.3;50.05;940;5901.5
17-03-21;10:42;37.4;290.6;2.8;243.4;50.07;684;5901.5
17-03-21;10:45;37.5;295.0;2.9;244.3;50.03;686;5901.6
17-03-21;10:48;37.4;257.0;3.1;244.3;50.07;758;5901.6
17-03-21;10:51;37.4;279.7;2.6;244.3;50.04;632;5901.6
17-03-21;10:54;37.7;285.7;2.3;244.3;50.05;545;5901.7
17-03-21;10:57;37.4;283.0;2.9;245.3;50.06;563;5901.7
17-03-21;11:00;37.8;291.5;2.4;244.3;50.08;583;5901.7
17-03-21;11:03;37.4;294.1;1.6;244.3;50.06;382;5901.8
17-03-21;11:06;37.7;298.5;2.1;244.3;50.07;502;5901.8
17-03-21;11:09;37.9;265.7;4.1;245.3;50.05;995;5901.8
17-03-21;11:12;37.9;282.4;1.1;244.3;50.05;280;5901.9
17-03-21;11:15;37.6;304.6;1.6;245.3;50.05;371;5901.9
17-03-21;11:18;37.4;287.5;0.7;243.4;50.07;170;5901.9
17-03-21;11:21;37.1;288.5;0.5;242.4;50.04;125;5901.9
17-03-21;11:24;36.8;296.1;0.5;242.4;50.05;107;5901.9
17-03-21;11:27;36.5;300.2;0.8;244.3;50.04;188;5901.9
17-03-21;11:30;36.7;302.4;0.8;243.4;50.03;158;5901.9
17-03-21;11:33;36.4;300.5;0.7;245.3;50.05;130;5901.9
17-03-21;11:36;36.4;298.2;0.9;246.3;50.03;200;5901.9
17-03-21;11:39;36.2;303.6;1.1;245.3;50.03;260;5902.0
17-03-21;11:42;36.4;306.5;0.9;246.3;50.03;193;5902.0
17-03-21;11:45;36.1;292.0;0.7;245.3;50.01;159;5902.0
17-03-21;11:48;36.1;300.8;0.8;246.3;50.03;168;5902.0
17-03-21;11:51;36.1;295.7;0.9;245.3;50.06;218;5902.0
17-03-21;11:54;36.1;301.3;0.9;246.3;50.04;201;5902.0
17-03-21;11:57;35.7;297.2;0.7;245.3;50.04;140;5902.0
17-03-21;12:00;35.5;293.7;0.6;244.3;50.06;145;5902.0
17-03-21;12:03;35.7;302.0;0.7;246.3;50.12;162;5902.0
17-03-21;12:06;35.4;298.8;0.6;244.3;50.07;135;5902.0
17-03-21;12:09;35.5;298.2;0.5;245.3;50.06;126;5902.0
17-03-21;12:12;35.6;303.8;0.7;245.3;50.04;164;5902.0
17-03-21;12:15;35.4;301.4;0.7;245.3;50.04;156;5902.1
17-03-21;12:18;35.4;292.0;0.7;245.3;50.06;145;5902.1
17-03-21;12:21;35.3;303.5;0.8;244.3;50.09;178;5902.1
17-03-21;12:24;35.2;305.4;0.7;245.3;50.06;168;5902.1
17-03-21;12:27;35.3;303.3;0.7;246.3;50.06;156;5902.1
17-03-21;12:30;35.3;295.7;0.7;245.3;50.04;154;5902.1
17-03-21;12:33;35.3;309.6;0.8;245.3;50.03;185;5902.1
17-03-21;12:36;35.0;308.3;0.9;244.3;50.05;211;5902.1
17-03-21;12:39;35.4;305.2;1.2;245.3;50.04;277;5902.1
17-03-21;12:42;35.4;302.3;1.7;245.3;50.06;398;5902.1
17-03-21;12:45;35.7;297.3;2.4;247.3;50.07;603;5902.2
17-03-21;12:48;35.9;299.4;1.7;246.3;50.06;402;5902.2
17-03-21;12:51;35.7;273.1;1.8;245.3;50.08;419;5902.2
17-03-21;12:54;36.0;301.3;2.0;247.3;50.08;476;5902.2
17-03-21;12:57;36.1;301.1;1.5;246.3;50.07;370;5902.3
17-03-21;13:00;36.1;303.9;1.4;245.3;50.06;347;5902.3
17-03-21;13:03;36.1;300.1;1.2;245.3;50.08;278;5902.3
17-03-21;13:06;36.0;300.0;0.8;245.3;50.03;186;5902.3
17-03-21;13:09;35.6;294.2;0.6;246.3;50.02;134;5902.3
17-03-21;13:12;35.6;298.8;0.7;245.3;50.04;144;5902.3
17-03-21;13:15;35.5;297.9;0.5;245.3;50.04;111;5902.3
17-03-21;13:18;35.4;297.3;0.5;245.3;50.03;121;5902.3
17-03-21;13:21;35.5;299.4;0.7;246.3;50.05;154;5902.3
17-03-21;13:24;35.3;300.7;0.7;246.3;50.00;139;5902.3
17-03-21;13:27;35.3;304.6;0.8;245.3;50.07;177;5902.3
17-03-21;13:30;35.3;304.5;0.8;246.3;50.05;181;5902.4
17-03-21;13:33;35.3;292.2;0.7;245.3;50.09;144;5902.4
17-03-21;13:36;35.3;297.0;1.0;245.3;50.06;240;5902.4
17-03-21;13:39;35.6;301.1;1.6;246.3;50.06;399;5902.4
17-03-21;13:42;35.7;281.9;2.1;247.3;50.05;521;5902.4
17-03-21;13:45;35.9;296.7;1.9;246.3;50.06;453;5902.4
17-03-21;13:48;36.2;306.2;2.2;245.3;50.05;527;5902.5
17-03-21;13:51;36.2;298.3;2.1;245.3;50.06;525;5902.5
17-03-21;13:54;36.4;295.7;2.6;248.2;50.07;633;5902.5
17-03-21;13:57;36.4;297.9;1.8;247.3;50.06;426;5902.5
17-03-21;14:00;36.7;285.7;2.3;249.2;50.06;562;5902.6
17-03-21;14:03;36.5;289.1;1.5;247.3;50.02;362;5902.6
17-03-21;14:06;36.7;305.4;1.8;246.3;50.01;448;5902.6
17-03-21;14:09;36.7;299.8;1.6;247.3;50.03;379;5902.6
17-03-21;14:12;36.5;288.5;1.7;247.3;50.04;389;5902.7
17-03-21;14:15;36.7;295.1;2.3;247.3;50.05;562;5902.7
17-03-21;14:18;36.9;293.2;2.3;247.3;50.06;564;5902.7
17-03-21;14:21;37.2;286.6;2.3;245.3;50.07;557;5902.7
17-03-21;14:24;37.0;294.5;2.5;247.3;50.06;624;5902.8
17-03-21;14:27;37.2;291.0;2.7;247.3;50.06;656;5902.8
17-03-21;14:30;37.5;296.3;2.3;247.3;50.07;546;5902.8
17-03-21;14:33;37.4;288.1;2.6;247.3;50.06;623;5902.9
17-03-21;14:36;37.4;290.1;1.9;248.2;50.07;457;5902.9
17-03-21;14:39;37.4;291.7;2.3;247.3;50.07;540;5902.9
17-03-21;14:42;37.0;296.6;1.7;246.3;50.07;410;5902.9
17-03-21;14:45;37.0;294.5;1.4;246.3;50.01;337;5902.9
17-03-21;14:48;36.8;291.2;1.2;246.3;50.06;289;5903.0
17-03-21;14:51;36.5;293.7;1.2;246.3;50.07;280;5903.0
17-03-21;14:54;36.5;283.8;1.1;248.2;50.11;281;5903.0
17-03-21;14:57;36.5;299.2;1.3;246.3;50.06;287;5903.0
17-03-21;15:00;36.2;279.0;1.4;248.2;50.07;351;5903.0
17-03-21;15:03;36.2;297.3;1.1;247.3;50.06;248;5903.0
17-03-21;15:06;36.2;296.0;1.0;247.3;50.07;231;5903.0
17-03-21;15:09;36.0;291.3;0.9;248.2;50.07;228;5903.1
17-03-21;15:12;36.1;276.5;1.0;247.3;50.08;234;5903.1
17-03-21;15:15;35.9;296.9;0.7;246.3;50.11;171;5903.1
17-03-21;15:18;36.0;290.1;0.6;247.3;50.04;141;5903.1
17-03-21;15:21;35.6;296.1;0.5;247.3;50.06;111;5903.1
17-03-21;15:24;35.5;285.9;0.4;247.3;50.03;86;5903.1
17-03-21;15:27;35.5;287.5;0.4;247.3;50.06;73;5903.1
17-03-21;15:30;35.3;284.7;0.4;246.3;50.06;73;5903.1
17-03-21;15:36;34.9;283.3;0.3;247.3;50.05;60;5903.1
17-03-21;15:39;35.2;275.3;0.3;247.3;50.04;51;5903.1
17-03-21;15:42;34.9;272.1;0.3;247.3;50.06;54;5903.1
17-03-21;15:45;34.9;273.4;0.3;248.2;50.06;51;5903.1
17-03-21;15:48;34.6;273.3;0.3;248.2;50.06;59;5903.1
17-03-21;15:51;34.7;286.6;0.4;247.3;50.07;64;5903.1
17-03-21;15:54;34.8;282.1;0.4;249.2;50.06;62;5903.1
17-03-21;15:57;34.6;292.2;0.4;247.3;50.05;86;5903.1
17-03-21;16:00;34.8;293.7;0.5;247.3;50.07;111;5903.1
17-03-21;16:03;34.7;295.1;0.4;247.3;50.07;86;5903.1
17-03-21;16:06;34.6;287.6;0.4;247.3;50.07;73;5903.1
17-03-21;16:09;34.6;285.0;0.3;249.2;50.06;57;5903.1
17-03-21;16:12;34.5;275.0;0.2;246.3;50.00;38;5903.2
17-03-21;16:15;34.2;266.4;0.1;247.3;50.03;34;5903.2
17-03-21;16:18;34.4;266.8;0.1;246.3;50.05;28;5903.2
17-03-21;16:21;34.2;258.6;0.1;247.3;50.03;17;5903.2
17-03-21;16:24;34.0;257.0;0.1;246.3;50.04;13;5903.2
17-03-21;16:27;34.0;260.5;0.1;245.3;50.07;13;5903.2
17-03-21;16:30;34.0;251.2;0.1;245.3;50.04;20;5903.2
17-03-21;16:33;34.0;266.7;0.1;245.3;50.00;24;5903.2
17-03-21;16:36;33.9;263.3;0.1;245.3;50.05;19;5903.2
17-03-21;16:39;33.8;260.1;0.1;244.3;50.09;14;5903.2
17-03-21;16:42;33.8;254.8;0.0;246.3;50.04;10;5903.2
17-03-21;16:45;33.8;249.9;0.0;246.3;50.01;8;5903.2
17-03-21;16:48;33.7;238.7;0.0;245.3;50.04;7;5903.2
17-03-21;16:51;33.5;255.0;0.0;245.3;50.03;7;5903.2
17-03-21;16:54;33.5;240.9;0.0;245.3;50.01;7;5903.2
17-03-21;16:57;33.4;250.4;0.0;244.3;50.05;5;5903.2
17-03-21;17:00;33.4;237.5;0.0;246.3;50.04;2;5903.2
17-03-21;17:03;33.3;232.6;0.0;247.3;50.10;2;5903.2
17-03-21;17:06;33.3;246.0;0.0;245.3;50.07;1;5903.2
17-03-21;17:09;33.2;207.8;0.0;245.3;50.06;1;5903.2
17-03-21;17:12;33.1;154.1;0.0;245.3;50.07;1;5903.2
17-03-21;17:15;33.1;180.6;0.0;245.3;50.04;2;5903.2
17-03-21;17:18;33.1;209.9;0.0;246.3;50.02;2;5903.2
17-03-21;17:21;33.1;186.7;0.0;246.3;50.04;1;5903.2
17-03-21;17:24;32.9;202.2;0.0;245.3;50.03;0;5903.2
17-03-21;17:27;32.7;164.2;0.0;246.3;50.05;0;5903.2
17-03-21;17:30;32.7;101.3;0.0;245.3;50.06;0;5903.2
17-03-21;17:33;32.6;169.0;0.0;245.3;50.05;0;5903.2
17-03-21;17:36;32.6;238.9;0.0;244.3;50.04;0;5903.2
17-03-21;17:39;32.5;214.4;0.0;244.3;50.00;0;5903.2
17-03-21;17:42;32.5;179.5;0.0;245.3;50.01;0;5903.2
17-03-21;17:45;32.4;145.8;0.0;244.3;50.02;0;5903.2
17-03-21;17:48;32.4;119.6;0.0;245.3;50.05;0;5903.2
17-03-22;06:51;28.3;261.4;0.1;246.3;50.02;19;5903.2
17-03-22;06:54;29.7;264.8;0.1;246.3;50.02;25;5903.2
17-03-22;06:57;29.7;267.7;0.1;247.3;50.03;23;5903.2
17-03-22;07:00;29.7;271.8;0.1;246.3;50.12;19;5903.2
17-03-22;07:03;29.7;272.7;0.0;246.3;50.10;12;5903.2
17-03-22;07:06;30.1;257.9;0.1;246.3;50.05;13;5903.2
17-03-22;07:09;30.2;254.2;0.0;246.3;50.05;8;5903.2
17-03-22;07:12;30.3;262.7;0.1;245.3;50.00;21;5903.2
17-03-22;07:15;30.5;256.2;0.1;245.3;50.02;14;5903.2
17-03-22;07:18;30.4;257.2;0.0;245.3;50.04;8;5903.2
17-03-22;07:21;30.5;248.7;0.0;245.3;50.03;5;5903.2
17-03-22;07:24;30.5;252.9;0.0;245.3;50.04;8;5903.2
17-03-22;07:27;30.7;250.7;0.0;246.3;50.05;8;5903.2
17-03-22;07:30;30.7;176.5;0.0;245.3;50.07;5;5903.2
17-03-22;07:33;30.7;218.4;0.0;244.3;50.05;5;5903.2
17-03-22;07:36;30.7;221.0;0.0;244.3;50.04;1;5903.2
17-03-22;07:39;30.7;258.5;0.0;244.3;50.07;0;5903.2
17-03-22;07:42;30.7;294.8;0.0;244.3;50.04;0;5903.2
17-03-22;07:45;30.7;303.0;0.0;245.3;50.05;0;5903.2
17-03-22;07:48;30.7;303.9;0.0;245.3;50.01;0;5903.2
17-03-22;07:51;30.7;299.2;0.0;245.3;50.03;0;5903.2
17-03-22;07:54;30.7;304.5;0.0;244.3;50.05;0;5903.2
17-03-22;07:57;30.7;304.3;0.0;244.3;50.08;0;5903.2
17-03-22;08:00;30.7;310.2;0.0;244.3;50.06;0;5903.2
17-03-22;08:03;30.7;309.6;0.1;244.3;50.07;0;5903.2
17-03-22;08:06;30.7;316.8;0.0;243.4;50.06;0;5903.2
17-03-22;08:09;30.7;318.3;0.0;245.3;50.04;0;5903.2
17-03-22;08:12;30.7;312.4;0.0;243.4;50.03;0;5903.2
17-03-22;08:15;30.7;307.7;0.0;244.3;50.05;0;5903.2
17-03-22;08:30;30.5;283.8;0.1;244.3;50.09;23;5903.2
17-03-22;08:33;30.9;208.8;0.0;244.3;50.03;4;5903.2
17-03-22;08:36;30.7;195.4;0.0;244.3;50.05;7;5903.2
17-03-22;08:39;30.8;231.1;0.1;243.4;50.04;11;5903.2
17-03-22;08:42;30.8;236.5;0.1;244.3;50.06;14;5903.2
17-03-22;08:45;30.7;267.6;0.1;245.3;50.04;16;5903.2
17-03-22;08:48;30.7;265.7;0.1;245.3;50.03;13;5903.2
17-03-22;08:51;30.9;258.9;0.1;245.3;50.05;11;5903.2
17-03-22;08:54;30.8;261.6;0.1;244.3;50.05;12;5903.2
17-03-22;08:57;31.0;260.3;0.0;245.3;50.04;14;5903.2
