data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-22;09:00;30.9;269.6;0.1;243.4;50.05;17;5903.2
17-03-22;09:03;31.0;271.2;0.1;244.3;50.06;19;5903.2
17-03-22;09:06;31.0;261.7;0.1;244.3;50.03;22;5903.2
17-03-22;09:09;31.4;266.0;0.1;244.3;50.05;32;5903.2
17-03-22;09:12;31.2;285.7;0.2;244.3;50.07;31;5903.2
17-03-22;09:15;31.2;286.6;0.1;243.4;50.07;32;5903.2
17-03-22;09:18;31.2;272.3;0.2;244.3;50.08;41;5903.2
17-03-22;09:21;31.4;275.0;0.2;246.3;50.13;30;5903.2
17-03-22;09:24;31.5;277.1;0.1;244.3;50.06;32;5903.2
17-03-22;09:27;31.2;281.6;0.1;245.3;50.06;30;5903.2
17-03-22;09:30;31.5;284.3;0.3;245.3;50.11;46;5903.2
17-03-22;09:33;31.6;279.7;0.2;246.3;50.08;36;5903.2
17-03-22;09:36;31.7;275.3;0.2;245.3;50.07;43;5903.2
17-03-22;09:39;31.6;277.0;0.2;245.3;50.07;39;5903.2
17-03-22;09:42;31.8;287.2;0.2;243.4;50.07;34;5903.2
17-03-22;09:45;31.8;287.1;0.1;244.3;50.10;29;5903.2
17-03-22;09:48;31.7;273.6;0.1;243.4;50.07;24;5903.2
17-03-22;09:51;31.8;261.6;0.1;243.4;50.07;24;5903.2
17-03-22;09:54;31.9;261.7;0.1;243.4;50.08;17;5903.2
17-03-22;09:57;31.8;261.6;0.1;244.3;50.07;22;5903.2
17-03-22;10:00;31.8;272.1;0.1;243.4;50.05;16;5903.2
17-03-22;10:03;32.0;271.8;0.1;243.4;50.01;14;5903.2
17-03-22;10:06;31.9;273.6;0.1;243.4;50.03;27;5903.2
17-03-22;10:09;32.2;290.3;0.3;244.3;50.04;52;5903.2
17-03-22;10:12;32.0;284.4;0.2;244.3;50.03;40;5903.2
17-03-22;10:15;32.2;267.6;0.2;244.3;50.06;32;5903.2
17-03-22;10:18;32.0;292.8;0.4;244.3;50.06;72;5903.2
17-03-22;10:21;32.4;299.1;0.4;244.3;50.07;64;5903.2
17-03-22;10:24;32.3;290.4;0.4;243.4;50.07;73;5903.2
17-03-22;10:27;32.3;298.0;0.5;245.3;50.08;87;5903.2
17-03-22;10:30;32.5;297.9;0.4;243.4;50.07;67;5903.2
17-03-22;10:33;32.6;290.3;0.4;243.4;50.07;77;5903.2
17-03-22;10:36;32.7;296.3;0.5;243.4;50.06;106;5903.2
17-03-22;10:39;32.7;310.5;0.6;243.4;50.05;113;5903.2
17-03-22;10:42;32.9;307.4;0.5;243.4;50.05;116;5903.3
17-03-22;10:45;33.0;300.8;0.5;243.4;50.03;121;5903.3
17-03-22;10:48;32.7;303.8;0.5;242.4;50.04;98;5903.3
17-03-22;10:51;33.0;298.3;0.4;243.4;50.04;89;5903.3
17-03-22;10:54;33.1;312.7;0.5;242.4;50.06;112;5903.3
17-03-22;10:57;33.1;300.0;0.5;243.4;50.05;100;5903.3
17-03-22;11:00;33.1;298.3;0.4;243.4;50.03;90;5903.3
17-03-22;11:03;33.2;307.4;0.5;244.3;50.03;117;5903.3
17-03-22;11:06;33.3;303.2;0.4;243.4;50.03;103;5903.3
17-03-22;11:09;33.3;310.5;0.7;243.4;50.00;143;5903.3
17-03-22;11:12;33.3;306.5;0.6;243.4;50.08;129;5903.3
17-03-22;11:15;33.4;305.8;0.5;243.4;50.06;111;5903.3
17-03-22;11:18;33.3;301.3;0.5;243.4;50.03;108;5903.3
17-03-22;11:21;33.4;296.3;0.4;243.4;50.03;88;5903.3
17-03-22;11:24;33.5;302.0;0.4;244.3;50.03;82;5903.3
17-03-22;11:27;33.5;291.7;0.4;244.3;50.07;69;5903.3
17-03-22;11:30;33.3;295.1;0.4;244.3;50.09;69;5903.3
17-03-22;11:33;33.4;294.2;0.4;244.3;50.05;65;5903.3
17-03-22;11:36;33.4;293.4;0.4;243.4;50.04;63;5903.3
17-03-22;11:39;33.4;299.4;0.4;243.4;50.06;74;5903.3
17-03-22;11:42;33.5;304.8;0.4;244.3;50.04;79;5903.3
17-03-22;11:45;33.4;284.6;0.3;242.4;49.99;57;5903.4
17-03-22;11:48;33.7;283.0;0.3;243.4;50.01;66;5903.4
17-03-22;11:51;33.5;287.1;0.3;244.3;50.02;59;5903.4
17-03-22;11:54;33.4;293.1;0.3;244.3;50.02;56;5903.4
17-03-22;11:57;33.4;286.0;0.3;243.4;50.04;51;5903.4
17-03-22;12:00;33.3;289.8;0.2;242.4;50.09;49;5903.4
17-03-22;12:03;33.5;287.1;0.1;242.4;50.02;30;5903.4
17-03-22;12:06;33.2;283.3;0.1;242.4;50.02;31;5903.4
17-03-22;12:09;33.4;282.1;0.4;242.4;50.03;75;5903.4
17-03-22;12:12;33.5;305.7;0.5;242.4;50.03;105;5903.4
17-03-22;12:15;33.7;299.4;0.5;242.4;50.04;99;5903.4
17-03-22;12:18;33.5;310.4;0.5;243.4;50.02;110;5903.4
17-03-22;12:21;33.7;308.2;0.5;242.4;50.05;114;5903.4
17-03-22;12:24;33.7;307.9;0.5;242.4;50.04;103;5903.4
17-03-22;12:27;33.7;295.7;0.4;242.4;50.03;75;5903.4
17-03-22;12:30;33.7;301.1;0.5;243.4;50.03;90;5903.4
17-03-22;12:33;33.7;297.0;0.4;243.4;50.03;90;5903.4
17-03-22;12:36;33.8;302.7;0.5;242.4;50.03;95;5903.4
17-03-22;12:39;33.8;300.0;0.5;243.4;50.04;105;5903.4
17-03-22;12:42;33.5;307.3;0.6;242.4;50.02;107;5903.4
17-03-22;12:45;33.8;302.7;0.5;243.4;50.05;103;5903.4
17-03-22;12:48;33.8;299.2;0.4;242.4;50.05;90;5903.4
17-03-22;12:51;33.8;294.2;0.4;241.4;50.02;89;5903.4
17-03-22;12:54;33.8;296.0;0.4;242.4;50.05;87;5903.4
17-03-22;12:57;33.8;290.7;0.5;242.4;49.99;68;5903.4
17-03-22;13:00;33.8;289.3;0.3;243.4;50.05;56;5903.5
17-03-22;13:03;33.7;287.2;0.3;242.4;50.00;60;5903.5
17-03-22;13:06;33.8;295.8;0.4;242.4;50.01;77;5903.5
17-03-22;13:09;33.8;295.7;0.4;243.4;50.01;83;5903.5
17-03-22;13:12;33.8;295.6;0.4;243.4;50.02;84;5903.5
17-03-22;13:15;33.8;290.3;0.4;38.6;50.04;78;5903.5
17-03-22;13:18;34.0;295.8;0.5;242.4;50.04;84;5903.5
17-03-22;13:21;33.8;298.8;0.5;243.4;50.05;97;5903.5
17-03-22;13:24;33.7;300.5;0.4;243.4;50.04;100;5903.5
17-03-22;13:27;33.9;305.5;0.5;243.4;50.04;100;5903.5
17-03-22;13:30;34.0;298.6;0.7;242.4;50.01;106;5903.5
17-03-22;13:33;33.9;306.5;0.5;244.3;50.02;105;5903.5
17-03-22;13:36;34.0;301.4;0.5;244.3;50.01;98;5903.5
17-03-22;13:39;33.9;304.5;0.5;244.3;50.05;96;5903.5
17-03-22;13:42;34.1;302.7;0.5;244.3;50.07;94;5903.5
17-03-22;13:45;34.0;287.8;0.4;244.3;50.05;86;5903.5
17-03-22;13:48;34.1;296.3;0.4;243.4;50.05;83;5903.5
17-03-22;13:51;34.0;295.1;0.4;243.4;50.05;83;5903.5
17-03-22;13:54;34.0;299.8;0.5;243.4;50.08;108;5903.5
17-03-22;13:57;34.0;299.4;0.5;245.3;50.05;108;5903.5
17-03-22;14:00;34.0;304.3;0.4;245.3;50.05;96;5903.5
17-03-22;14:03;34.0;297.5;0.5;244.3;50.03;94;5903.5
17-03-22;14:06;34.0;291.3;0.5;244.3;50.03;90;5903.6
17-03-22;14:09;34.1;297.8;0.5;244.3;50.02;94;5903.6
17-03-22;14:12;34.1;302.6;0.4;244.3;50.03;90;5903.6
17-03-22;14:15;34.2;298.9;0.5;245.3;50.03;81;5903.6
17-03-22;14:18;34.1;298.9;0.4;244.3;50.05;78;5903.6
17-03-22;14:21;34.0;290.6;0.3;244.3;50.03;62;5903.6
17-03-22;14:24;34.0;285.0;0.3;244.3;50.02;54;5903.6
17-03-22;14:27;33.8;286.0;0.2;244.3;50.05;39;5903.6
17-03-22;14:30;33.9;279.3;0.2;245.3;50.04;28;5903.6
17-03-22;14:33;33.9;266.0;0.2;244.3;50.06;41;5903.6
17-03-22;14:36;33.9;292.3;0.3;244.3;50.03;65;5903.6
17-03-22;14:39;33.8;304.6;0.4;243.4;50.04;70;5903.6
17-03-22;14:42;34.0;295.8;0.4;244.3;50.03;70;5903.6
17-03-22;14:45;33.8;289.0;0.4;245.3;50.06;69;5903.6
17-03-22;14:48;33.9;288.4;0.4;245.3;50.06;73;5903.6
17-03-22;14:51;33.9;290.7;0.4;244.3;50.06;69;5903.6
17-03-22;14:54;33.9;296.9;0.4;245.3;50.07;70;5903.6
17-03-22;14:57;33.5;287.8;0.4;245.3;50.04;69;5903.6
17-03-22;15:00;33.9;293.2;0.4;247.3;50.07;75;5903.6
17-03-22;15:03;33.9;296.3;0.4;245.3;50.01;77;5903.6
17-03-22;15:06;33.9;291.0;0.4;245.3;50.03;75;5903.6
17-03-22;15:09;33.9;295.7;0.4;245.3;50.09;73;5903.6
17-03-22;15:12;33.8;292.2;0.4;245.3;50.03;67;5903.6
17-03-22;15:15;34.0;291.3;0.3;245.3;50.04;61;5903.6
17-03-22;15:18;33.8;288.8;0.3;245.3;50.05;59;5903.6
17-03-22;15:21;33.8;292.6;0.4;245.3;50.05;51;5903.6
17-03-22;15:24;33.7;280.2;0.2;245.3;50.03;47;5903.6
17-03-22;15:27;33.7;288.7;0.2;245.3;50.04;47;5903.6
17-03-22;15:30;33.5;284.9;0.2;245.3;50.03;50;5903.6
17-03-22;15:33;33.9;279.4;0.2;245.3;50.02;45;5903.6
17-03-22;15:36;33.7;280.2;0.2;245.3;50.02;42;5903.6
17-03-22;15:39;33.7;280.8;0.2;245.3;50.03;36;5903.6
17-03-22;15:42;33.7;276.8;0.1;245.3;50.03;28;5903.6
17-03-22;15:45;33.7;273.6;0.1;247.3;50.05;24;5903.6
17-03-22;15:48;33.5;274.6;0.1;246.3;50.07;23;5903.7
17-03-22;15:51;33.5;277.7;0.1;246.3;50.05;21;5903.7
17-03-22;15:54;33.5;270.8;0.1;246.3;50.05;20;5903.7
17-03-22;15:57;33.5;266.4;0.1;246.3;50.05;19;5903.7
17-03-22;16:00;33.4;257.9;0.1;246.3;50.06;21;5903.7
17-03-22;16:03;33.4;261.4;0.1;247.3;50.07;19;5903.7
17-03-22;16:06;33.4;261.0;0.1;246.3;50.06;15;5903.7
17-03-22;16:09;33.3;262.9;0.1;246.3;50.06;13;5903.7
17-03-22;16:12;33.4;257.0;0.1;246.3;50.05;14;5903.7
17-03-22;16:15;33.4;255.7;0.0;246.3;50.05;12;5903.7
17-03-22;16:18;33.2;257.3;0.1;246.3;49.99;9;5903.7
17-03-22;16:21;33.2;251.8;0.0;247.3;50.03;5;5903.7
17-03-22;16:24;33.1;252.0;0.0;245.3;50.09;2;5903.7
17-03-22;16:27;33.1;175.6;0.0;246.3;50.02;1;5903.7
17-03-22;16:30;33.0;192.0;0.0;245.3;50.01;0;5903.7
17-03-22;16:33;32.9;133.3;0.0;245.3;50.04;0;5903.7
17-03-22;16:36;32.9;133.0;0.0;244.3;50.02;0;5903.7
17-03-22;16:39;32.7;201.7;0.0;245.3;50.02;0;5903.7
17-03-22;16:42;32.7;268.2;0.0;245.3;50.02;0;5903.7
17-03-22;16:45;32.7;290.7;0.0;245.3;50.03;0;5903.7
17-03-22;16:48;32.6;290.1;0.0;245.3;50.05;0;5903.7
17-03-22;16:51;32.5;286.9;0.0;245.3;50.05;0;5903.7
17-03-22;16:54;32.5;282.1;0.0;246.3;50.05;0;5903.7
17-03-22;16:57;32.5;277.4;0.0;245.3;50.06;0;5903.7
17-03-22;17:00;32.4;271.1;0.0;245.3;50.07;0;5903.7
17-03-22;17:03;32.3;258.8;0.0;245.3;50.10;0;5903.7
17-03-22;17:06;32.3;243.0;0.0;245.3;50.08;0;5903.7
17-03-22;17:09;32.3;235.1;0.0;245.3;50.09;0;5903.7
17-03-22;17:12;32.3;226.4;0.0;245.3;50.09;0;5903.7
17-03-22;17:15;32.2;219.2;0.0;246.3;50.05;0;5903.7
17-03-23;06:18;27.5;292.2;0.0;244.3;50.05;12;5903.7
17-03-23;06:21;27.9;275.9;0.1;245.3;50.05;19;5903.7
17-03-23;06:24;29.0;274.9;0.1;245.3;49.98;23;5903.7
17-03-23;06:27;29.0;275.8;0.1;246.3;50.02;25;5903.7
17-03-23;06:30;29.4;271.5;0.1;246.3;50.05;27;5903.7
17-03-23;06:33;29.7;283.5;0.1;246.3;50.05;28;5903.7
17-03-23;06:36;29.7;272.3;0.1;247.3;50.03;32;5903.7
17-03-23;06:39;29.7;282.8;0.2;246.3;50.01;35;5903.7
17-03-23;06:42;30.1;281.9;0.2;246.3;50.01;40;5903.7
17-03-23;06:45;30.4;290.4;0.2;249.2;50.04;44;5903.7
17-03-23;06:48;30.5;282.1;0.2;244.3;50.03;45;5903.7
17-03-23;06:51;30.5;279.0;0.2;243.4;50.01;45;5903.7
17-03-23;06:54;30.8;290.4;0.2;244.3;50.02;49;5903.7
17-03-23;06:57;30.9;296.9;0.3;243.4;50.04;52;5903.7
17-03-23;07:00;30.9;297.8;0.3;243.4;50.06;54;5903.7
17-03-23;07:03;31.0;292.9;0.4;243.4;50.09;63;5903.7
17-03-23;07:06;31.1;303.6;0.4;243.4;50.05;66;5903.7
17-03-23;07:09;31.2;287.5;0.4;242.4;50.03;67;5903.7
17-03-23;07:12;31.1;301.3;0.4;245.3;50.03;68;5903.7
17-03-23;07:15;31.4;299.7;0.4;246.3;50.04;68;5903.7
17-03-23;07:18;31.5;287.2;0.3;245.3;50.05;66;5903.7
17-03-23;07:21;31.5;297.5;0.4;245.3;50.02;68;5903.7
17-03-23;07:24;31.7;301.4;0.4;245.3;50.06;69;5903.7
17-03-23;07:27;31.7;300.0;0.3;244.3;50.05;64;5903.7
17-03-23;07:30;31.8;292.9;0.4;245.3;50.05;66;5903.7
17-03-23;07:33;31.8;287.6;0.4;245.3;50.06;75;5903.7
17-03-23;07:36;31.9;296.9;0.5;245.3;50.03;88;5903.7
17-03-23;07:39;31.9;305.1;0.4;245.3;50.02;89;5903.7
17-03-23;07:42;32.2;298.5;0.5;245.3;50.00;84;5903.7
17-03-23;07:45;32.3;302.9;0.5;245.3;49.97;87;5903.7
17-03-23;07:48;32.4;293.8;0.4;245.3;50.02;91;5903.7
17-03-23;07:51;32.4;304.5;0.5;244.3;50.04;85;5903.7
17-03-23;07:54;32.5;297.3;0.4;244.3;50.03;83;5903.8
17-03-23;07:57;32.6;301.9;0.5;244.3;50.06;86;5903.8
17-03-23;08:00;32.4;303.6;0.5;244.3;50.02;92;5903.8
17-03-23;08:03;32.5;299.1;0.5;244.3;50.08;101;5903.8
17-03-23;08:06;32.9;304.8;0.5;244.3;50.04;103;5903.8
17-03-23;08:09;32.7;308.3;0.5;245.3;50.03;102;5903.8
17-03-23;08:12;32.7;306.5;0.5;244.3;50.07;109;5903.8
17-03-23;08:15;33.0;301.6;0.6;245.3;50.07;118;5903.8
17-03-23;08:18;33.0;300.4;0.6;245.3;50.09;136;5903.8
17-03-23;08:21;33.1;305.1;0.7;244.3;50.03;162;5903.8
17-03-23;08:24;33.1;309.8;0.8;245.3;50.03;193;5903.8
17-03-23;08:27;33.3;308.0;1.0;245.3;50.09;220;5903.8
17-03-23;08:30;33.2;311.8;1.1;245.3;49.99;287;5903.8
17-03-23;08:33;33.3;296.0;1.5;245.3;50.06;356;5903.8
17-03-23;08:36;33.5;309.2;1.4;244.3;50.00;316;5903.9
17-03-23;08:39;33.8;301.9;2.8;246.3;50.01;673;5903.9
17-03-23;08:42;34.0;303.6;3.1;245.3;50.01;758;5903.9
17-03-23;08:45;34.1;290.9;2.6;245.3;50.01;622;5903.9
17-03-23;08:48;34.2;304.5;1.9;244.3;50.01;452;5904.0
17-03-23;08:51;34.6;308.3;3.1;245.3;50.02;773;5904.0
17-03-23;08:54;34.8;292.3;2.5;245.3;50.05;619;5904.0
17-03-23;08:57;35.0;294.8;3.5;245.3;50.06;853;5904.1
17-03-23;09:00;35.2;294.8;3.4;246.3;50.04;839;5904.1
17-03-23;09:03;35.5;295.3;3.3;246.3;50.03;815;5904.2
17-03-23;09:06;35.0;291.0;0.7;244.3;50.03;165;5904.2
17-03-23;09:09;34.9;290.0;0.7;244.3;50.10;158;5904.2
17-03-23;09:12;34.6;293.9;0.7;243.4;50.03;161;5904.2
17-03-23;09:15;34.7;306.1;0.7;243.4;50.03;150;5904.2
17-03-23;09:18;34.7;302.4;0.7;243.4;50.00;141;5904.2
17-03-23;09:21;34.5;299.8;0.6;244.3;50.05;130;5904.2
17-03-23;09:24;34.7;301.3;0.5;243.4;50.06;116;5904.2
17-03-23;09:27;34.5;298.9;0.5;243.4;50.04;102;5904.2
17-03-23;09:30;34.2;298.6;0.4;243.4;50.05;93;5904.2
17-03-23;09:33;34.2;304.2;0.4;243.4;50.04;90;5904.2
17-03-23;09:36;34.2;296.0;0.5;243.4;50.04;92;5904.2
17-03-23;09:39;34.4;300.7;0.5;242.4;50.05;98;5904.2
17-03-23;09:42;34.2;305.5;0.5;243.4;50.07;109;5904.2
17-03-23;09:45;34.2;305.8;0.5;245.3;50.07;118;5904.3
17-03-23;09:48;34.4;310.2;0.6;244.3;50.07;123;5904.3
17-03-23;09:51;34.2;297.5;0.6;242.4;50.08;133;5904.3
17-03-23;09:54;34.2;304.3;0.7;243.4;50.08;148;5904.3
17-03-23;09:57;34.4;310.4;0.7;244.3;50.07;157;5904.3
17-03-23;10:00;34.2;301.9;0.8;244.3;50.02;148;5904.3
17-03-23;10:03;34.4;301.6;0.7;244.3;50.05;147;5904.3
17-03-23;10:06;34.1;309.3;0.8;245.3;50.03;167;5904.3
17-03-23;10:09;34.2;310.5;0.8;246.3;50.03;189;5904.3
17-03-23;10:12;34.4;304.3;0.9;245.3;50.08;203;5904.3
17-03-23;10:15;34.5;315.3;0.9;244.3;50.05;205;5904.3
17-03-23;10:18;34.4;312.0;0.8;245.3;50.06;194;5904.3
17-03-23;10:21;34.2;310.9;0.8;245.3;50.04;190;5904.4
17-03-23;10:24;34.5;316.2;0.9;246.3;50.03;211;5904.4
17-03-23;10:27;34.7;309.6;1.1;245.3;50.03;249;5904.4
17-03-23;10:30;34.7;317.2;1.2;245.3;50.03;299;5904.4
17-03-23;10:33;34.8;314.0;1.5;244.3;50.03;346;5904.4
17-03-23;10:36;35.0;313.6;1.5;244.3;50.08;363;5904.4
17-03-23;10:39;35.0;313.9;1.4;245.3;50.06;355;5904.4
17-03-23;10:42;35.3;310.5;1.7;244.3;50.04;400;5904.5
17-03-23;10:45;35.3;317.4;1.7;245.3;50.06;401;5904.5
17-03-23;10:48;35.6;302.1;1.6;244.3;50.04;396;5904.5
17-03-23;10:51;35.4;315.0;1.2;245.3;50.07;283;5904.5
17-03-23;10:54;35.3;313.3;1.0;243.4;50.03;226;5904.5
17-03-23;10:57;35.0;305.2;0.9;243.4;50.06;185;5904.5
17-03-23;11:00;35.3;305.8;0.9;244.3;50.06;206;5904.5
17-03-23;11:03;35.0;306.7;0.9;244.3;50.05;207;5904.6
17-03-23;11:06;35.3;315.2;1.0;244.3;50.03;214;5904.6
17-03-23;11:09;34.9;304.8;0.6;244.3;50.05;117;5904.6
17-03-23;11:12;34.8;299.2;0.4;243.4;50.04;84;5904.6
17-03-23;11:15;34.7;292.5;0.4;243.4;50.03;96;5904.6
17-03-23;11:18;34.7;294.1;0.5;244.3;50.05;90;5904.6
17-03-23;11:21;34.7;297.0;0.4;244.3;50.07;76;5904.6
17-03-23;11:24;34.6;294.1;0.4;244.3;50.05;67;5904.6
17-03-23;11:27;34.5;290.0;0.3;244.3;50.02;51;5904.6
17-03-23;11:30;34.4;280.8;0.3;243.4;50.03;53;5904.6
17-03-23;11:33;34.6;285.0;0.4;243.4;50.02;67;5904.6
17-03-23;11:36;34.4;299.2;0.4;242.4;50.04;64;5904.6
17-03-23;11:39;34.2;289.0;0.3;242.4;50.03;58;5904.6
17-03-23;11:42;34.2;276.1;0.2;242.4;50.02;48;5904.6
17-03-23;11:45;34.0;279.9;0.3;242.4;50.01;46;5904.6
17-03-23;11:48;33.9;282.2;0.3;241.4;50.07;50;5904.6
17-03-23;11:51;34.0;278.4;0.3;244.3;50.05;50;5904.6
17-03-23;11:54;33.8;280.8;0.2;244.3;50.10;48;5904.6
17-03-23;11:57;33.9;271.4;0.3;244.3;50.06;51;5904.6
17-03-23;12:00;33.8;286.8;0.3;243.4;50.06;58;5904.6
17-03-23;12:03;34.0;293.8;0.3;243.4;50.02;57;5904.6
17-03-23;12:06;33.9;284.6;0.3;243.4;50.04;56;5904.6
17-03-23;12:09;33.9;298.0;0.4;242.4;50.04;65;5904.6
17-03-23;12:12;33.9;290.7;0.4;243.4;50.05;74;5904.6
17-03-23;12:15;33.8;296.4;0.5;243.4;50.05;100;5904.6
17-03-23;12:18;34.1;300.0;0.5;242.4;50.06;111;5904.7
17-03-23;12:21;34.0;304.9;0.5;243.4;50.07;125;5904.7
17-03-23;12:24;34.2;308.4;0.6;243.4;50.06;135;5904.7
17-03-23;12:27;33.9;312.1;0.9;243.4;50.05;194;5904.7
17-03-23;12:30;34.4;316.6;1.4;243.4;50.05;326;5904.7
17-03-23;12:33;34.4;311.8;1.5;243.4;49.99;339;5904.7
17-03-23;12:36;34.5;315.2;0.9;243.4;50.04;209;5904.7
17-03-23;12:39;34.2;306.1;0.5;243.4;50.07;112;5904.7
17-03-23;12:42;34.0;297.0;0.5;243.4;50.05;93;5904.7
17-03-23;12:45;33.9;302.4;0.4;243.4;50.07;91;5904.7
17-03-23;12:48;34.0;302.3;0.5;243.4;50.01;110;5904.7
17-03-23;12:51;34.0;307.7;0.5;243.4;50.04;115;5904.7
17-03-23;12:54;34.0;296.7;0.7;243.4;50.07;150;5904.8
17-03-23;12:57;34.2;306.8;0.8;242.4;50.03;191;5904.8
17-03-23;13:00;34.4;311.1;1.0;243.4;50.03;233;5904.8
17-03-23;13:03;34.5;312.0;1.0;242.4;50.02;222;5904.8
17-03-23;13:06;34.5;312.1;1.0;244.3;50.06;213;5904.8
17-03-23;13:09;34.6;309.6;0.7;243.4;50.03;165;5904.8
17-03-23;13:12;34.5;308.3;0.9;244.3;50.07;198;5904.8
17-03-23;13:15;34.5;318.3;1.0;243.4;50.06;223;5904.8
17-03-23;13:18;34.6;311.1;0.9;242.4;50.06;221;5904.8
17-03-23;13:21;34.6;309.5;1.0;243.4;50.04;227;5904.8
17-03-23;13:24;34.5;310.2;0.7;243.4;50.04;165;5904.9
17-03-23;13:27;34.6;297.5;0.6;243.4;50.05;128;5904.9
17-03-23;13:30;34.5;307.7;0.6;242.4;50.02;130;5904.9
17-03-23;13:33;34.4;306.7;0.6;243.4;50.03;126;5904.9
17-03-23;13:36;34.5;297.6;0.5;244.3;50.04;111;5904.9
17-03-23;13:39;34.5;301.9;0.4;243.4;50.05;88;5904.9
17-03-23;13:42;34.4;292.2;0.4;243.4;50.02;71;5904.9
17-03-23;13:45;34.2;289.7;0.4;244.3;50.04;87;5904.9
17-03-23;13:48;34.4;302.4;0.4;244.3;50.09;90;5904.9
17-03-23;13:51;34.2;304.6;0.5;244.3;50.05;92;5904.9
17-03-23;13:54;34.4;293.1;0.4;244.3;50.06;79;5904.9
17-03-23;13:57;34.2;295.8;0.3;244.3;50.06;58;5904.9
17-03-23;14:00;34.1;279.9;0.3;245.3;50.05;49;5904.9
17-03-23;14:03;34.0;283.5;0.2;244.3;50.01;49;5904.9
17-03-23;14:06;34.1;286.3;0.2;244.3;50.04;41;5904.9
17-03-23;14:09;34.0;277.8;0.2;243.4;50.04;43;5904.9
17-03-23;14:12;34.0;280.3;0.2;245.3;50.03;40;5904.9
17-03-23;14:15;34.0;274.0;0.2;244.3;50.05;39;5904.9
17-03-23;14:18;33.8;284.7;0.2;244.3;50.03;41;5904.9
17-03-23;14:21;34.0;292.9;0.2;244.3;50.02;45;5904.9
17-03-23;14:24;34.0;291.2;0.3;245.3;50.04;48;5904.9
17-03-23;14:27;33.9;281.8;0.2;245.3;50.06;49;5904.9
17-03-23;14:30;33.8;290.7;0.2;245.3;50.05;48;5904.9
17-03-23;14:33;33.8;287.8;0.2;244.3;50.04;50;5904.9
17-03-23;14:36;33.7;288.2;0.3;243.4;50.03;51;5904.9
17-03-23;14:39;33.7;294.8;0.4;244.3;50.04;63;5904.9
17-03-23;14:42;33.7;299.7;0.5;243.4;50.05;95;5904.9
17-03-23;14:45;33.9;301.6;0.5;244.3;49.98;94;5905.0
17-03-23;14:48;33.8;291.7;0.4;244.3;50.04;69;5905.0
17-03-23;14:51;33.8;277.7;0.2;243.4;50.03;51;5905.0
17-03-23;14:54;33.7;274.8;0.2;244.3;50.03;41;5905.0
17-03-23;14:57;33.7;274.5;0.2;244.3;50.05;39;5905.0
17-03-23;15:00;33.8;278.9;0.2;246.3;50.07;45;5905.0
17-03-23;15:03;33.7;281.5;0.2;244.3;50.05;49;5905.0
17-03-23;15:06;33.7;284.6;0.3;244.3;50.07;55;5905.0
17-03-23;15:09;33.7;287.5;0.3;244.3;50.06;54;5905.0
17-03-23;15:12;33.8;285.0;0.2;244.3;50.06;47;5905.0
17-03-23;15:15;33.8;288.1;0.3;245.3;50.04;50;5905.0
17-03-23;15:18;33.7;290.1;0.3;243.4;50.04;55;5905.0
17-03-23;15:21;33.8;291.7;0.3;244.3;50.06;65;5905.0
17-03-23;15:24;33.7;293.5;0.4;245.3;50.04;59;5905.0
17-03-23;15:27;33.7;290.9;0.4;244.3;50.02;66;5905.0
17-03-23;15:30;33.5;295.6;0.5;244.3;50.02;88;5905.0
17-03-23;15:33;33.9;300.8;0.5;245.3;50.02;93;5905.0
17-03-23;15:36;33.8;291.6;0.4;244.3;50.03;65;5905.0
17-03-23;15:39;33.8;279.3;0.2;243.4;50.04;40;5905.0
17-03-23;15:42;33.5;278.6;0.2;245.3;50.02;35;5905.0
17-03-23;15:45;33.9;281.2;0.2;245.3;50.06;37;5905.0
17-03-23;15:48;33.5;284.1;0.2;245.3;50.04;45;5905.0
17-03-23;15:51;33.5;290.9;0.3;244.3;50.03;58;5905.0
17-03-23;15:54;33.8;292.5;0.4;246.3;50.05;79;5905.0
17-03-23;15:57;33.7;295.3;0.4;246.3;50.05;78;5905.0
17-03-23;16:00;33.8;280.6;0.4;244.3;50.08;58;5905.0
17-03-23;16:03;33.5;291.7;0.2;245.3;50.02;39;5905.0
17-03-23;16:06;33.7;278.4;0.2;246.3;50.05;33;5905.0
17-03-23;16:09;33.7;264.8;0.2;244.3;50.05;33;5905.0
17-03-23;16:12;33.4;277.2;0.1;245.3;50.03;19;5905.0
17-03-23;16:15;33.5;265.8;0.1;245.3;50.02;16;5905.0
17-03-23;16:18;33.4;268.3;0.1;245.3;50.03;16;5905.0
17-03-23;16:21;33.3;258.3;0.1;245.3;50.05;16;5905.0
17-03-23;16:24;33.3;260.1;0.0;246.3;50.03;12;5905.0
17-03-23;16:27;33.3;251.2;0.0;244.3;50.04;9;5905.0
17-03-23;16:30;33.3;248.5;0.0;244.3;50.02;10;5905.0
17-03-23;16:33;33.2;256.2;0.0;245.3;50.04;9;5905.0
17-03-23;16:36;33.3;250.0;0.0;245.3;50.03;9;5905.0
17-03-23;16:39;33.2;256.2;0.0;244.3;50.01;7;5905.0
17-03-23;16:42;33.2;248.8;0.0;245.3;50.03;7;5905.0
17-03-23;16:45;33.0;253.5;0.0;245.3;50.02;9;5905.0
17-03-23;16:48;33.1;251.9;0.0;245.3;50.06;11;5905.0
17-03-23;16:51;33.1;264.2;0.1;244.3;50.06;16;5905.0
17-03-23;16:54;33.0;269.5;0.1;246.3;50.05;17;5905.0
17-03-23;16:57;33.2;254.8;0.1;245.3;50.01;15;5905.0
17-03-23;17:00;32.9;261.1;0.0;246.3;50.04;9;5905.0
17-03-23;17:03;33.0;255.9;0.0;245.3;50.07;7;5905.0
17-03-23;17:06;33.0;253.5;0.0;246.3;50.08;1;5905.0
17-03-23;17:09;32.9;213.1;0.0;246.3;50.04;0;5905.0
17-03-23;17:12;32.7;145.7;0.0;246.3;50.03;0;5905.0
17-03-23;17:15;32.7;120.7;0.0;247.3;50.05;0;5905.0
17-03-23;17:18;32.6;187.6;0.0;246.3;50.02;0;5905.0
17-03-23;17:21;32.5;255.6;0.0;246.3;50.03;0;5905.0
17-03-23;17:24;32.5;248.1;0.0;246.3;50.02;0;5905.0
17-03-23;17:27;32.5;259.8;0.0;246.3;50.01;0;5905.0
17-03-23;17:30;32.4;274.9;0.0;246.3;50.03;0;5905.0
17-03-23;17:33;32.4;251.3;0.0;246.3;50.06;0;5905.0
17-03-23;17:36;32.3;210.7;0.0;245.3;50.04;0;5905.0
17-03-23;17:39;32.3;163.9;0.0;246.3;50.02;0;5905.0
17-03-23;17:42;32.2;126.5;0.0;246.3;50.02;0;5905.0
17-03-23;17:45;32.2;102.2;0.0;246.3;50.05;0;5905.0
17-03-24;07:27;30.3;285.3;0.1;243.4;50.02;16;5905.0
17-03-24;07:30;29.7;263.9;0.1;245.3;50.05;29;5905.0
17-03-24;07:33;30.1;264.6;0.1;245.3;50.02;29;5905.0
17-03-24;07:36;30.2;279.9;0.1;245.3;50.03;33;5905.0
17-03-24;07:39;30.2;279.0;0.2;245.3;50.06;30;5905.0
17-03-24;07:42;30.4;274.6;0.1;246.3;50.02;31;5905.0
17-03-24;07:45;30.4;276.5;0.1;244.3;50.00;29;5905.0
17-03-24;07:48;30.8;276.8;0.2;244.3;49.96;26;5905.0
17-03-24;07:51;30.7;272.6;0.1;245.3;50.02;22;5905.1
17-03-24;07:54;30.7;258.3;0.1;245.3;49.99;15;5905.1
17-03-24;07:57;30.8;270.8;0.1;244.3;50.01;18;5905.1
17-03-24;08:00;30.8;278.7;0.1;245.3;50.07;20;5905.1
17-03-24;08:03;30.9;262.7;0.1;244.3;50.04;24;5905.1
17-03-24;08:06;30.9;286.6;0.1;244.3;50.07;28;5905.1
17-03-24;08:09;31.0;267.9;0.1;244.3;50.06;20;5905.1
17-03-24;08:12;31.1;273.6;0.1;244.3;50.04;17;5905.1
17-03-24;08:15;31.1;273.3;0.1;245.3;50.03;17;5905.1
17-03-24;08:18;31.1;263.3;0.1;244.3;50.05;25;5905.1
17-03-24;08:21;31.2;267.3;0.1;244.3;50.08;31;5905.1
17-03-24;08:24;31.2;267.0;0.1;244.3;50.05;23;5905.1
17-03-24;08:27;31.4;256.7;0.1;244.3;50.02;24;5905.1
17-03-24;08:30;31.4;279.6;0.2;243.4;50.02;31;5905.1
17-03-24;08:33;31.4;275.5;0.2;244.3;50.02;33;5905.1
17-03-24;08:36;31.2;269.3;0.1;244.3;50.04;27;5905.1
17-03-24;08:39;31.1;267.1;0.1;243.4;50.02;27;5905.1
17-03-24;08:42;31.2;279.1;0.2;243.4;50.05;36;5905.1
17-03-24;08:45;31.2;279.9;0.2;245.3;50.09;33;5905.1
17-03-24;08:48;31.2;285.7;0.1;246.3;50.07;31;5905.1
17-03-24;08:51;31.2;278.1;0.1;244.3;50.08;30;5905.1
17-03-24;08:54;31.2;274.8;0.2;243.4;50.02;37;5905.1
17-03-24;08:57;31.2;274.2;0.1;243.4;50.04;17;5905.1
17-03-24;09:00;31.1;264.9;0.0;242.4;50.06;8;5905.1
17-03-24;09:03;31.1;273.0;0.1;244.3;50.00;13;5905.1
17-03-24;09:06;31.1;263.9;0.0;244.3;50.02;9;5905.1
17-03-24;09:09;31.1;266.3;0.1;244.3;50.02;21;5905.1
17-03-24;09:12;31.1;291.2;0.2;244.3;50.05;41;5905.1
17-03-24;09:15;31.0;287.6;0.2;244.3;50.04;35;5905.1
17-03-24;09:18;31.0;282.2;0.2;243.4;50.08;40;5905.1
17-03-24;09:21;30.9;276.7;0.2;243.4;50.03;46;5905.1
17-03-24;09:24;31.1;291.5;0.2;244.3;50.04;43;5905.1
17-03-24;09:27;31.2;282.8;0.2;244.3;50.00;42;5905.1
17-03-24;09:30;31.2;287.6;0.2;244.3;50.04;48;5905.1
17-03-24;09:33;31.2;276.2;0.2;244.3;50.05;43;5905.1
17-03-24;09:36;31.4;278.3;0.2;244.3;50.10;44;5905.1
17-03-24;09:39;31.5;278.4;0.2;243.4;50.07;45;5905.1
17-03-24;09:42;31.5;280.5;0.2;243.4;50.08;40;5905.1
17-03-24;09:45;31.6;273.1;0.2;243.4;50.01;36;5905.1
17-03-24;09:48;31.6;273.7;0.1;243.4;50.02;30;5905.1
17-03-24;09:51;31.7;280.3;0.1;242.4;50.02;31;5905.1
17-03-24;09:54;31.7;283.7;0.2;244.3;50.04;35;5905.1
17-03-24;09:57;31.7;272.9;0.2;243.4;50.07;36;5905.1
17-03-24;10:00;31.9;276.2;0.2;244.3;50.03;36;5905.1
17-03-24;10:03;31.8;283.3;0.2;243.4;50.00;47;5905.1
17-03-24;10:06;31.9;285.0;0.2;243.4;50.01;41;5905.1
17-03-24;10:09;31.8;285.9;0.4;243.4;50.05;64;5905.1
17-03-24;10:12;31.8;294.1;0.3;243.4;50.03;53;5905.1
17-03-24;10:15;32.2;296.1;0.3;243.4;50.02;59;5905.1
17-03-24;10:18;32.2;300.2;0.5;243.4;50.02;94;5905.1
17-03-24;10:21;32.2;300.1;0.4;243.4;50.05;77;5905.1
17-03-24;10:24;32.3;306.2;0.6;243.4;50.01;101;5905.1
17-03-24;10:27;32.3;308.7;0.7;244.3;50.05;143;5905.1
17-03-24;10:30;32.5;305.8;0.7;244.3;50.04;164;5905.2
17-03-24;10:33;32.6;306.5;0.7;243.4;50.02;161;5905.2
17-03-24;10:36;32.7;303.2;0.7;243.4;50.02;162;5905.2
17-03-24;10:39;32.9;311.7;0.7;243.4;50.04;161;5905.2
17-03-24;10:42;33.0;310.1;0.8;243.4;50.02;175;5905.2
17-03-24;10:45;33.0;311.8;0.9;242.4;50.02;205;5905.2
17-03-24;10:48;33.3;305.5;1.1;243.4;50.04;261;5905.2
17-03-24;10:51;33.4;309.9;1.1;243.4;50.06;259;5905.2
17-03-24;10:54;33.5;310.2;1.1;244.3;50.05;239;5905.2
17-03-24;10:57;33.7;312.1;1.1;243.4;50.04;271;5905.2
17-03-24;11:00;33.7;305.7;1.1;244.3;50.01;258;5905.3
17-03-24;11:03;33.8;306.7;0.7;243.4;50.02;167;5905.3
17-03-24;11:06;33.7;318.1;0.9;243.4;50.08;206;5905.3
17-03-24;11:09;33.9;301.1;0.7;244.3;50.02;148;5905.3
17-03-24;11:12;33.7;308.4;1.1;244.3;50.02;271;5905.3
17-03-24;11:15;34.0;311.7;1.8;245.3;50.02;451;5905.3
17-03-24;11:18;34.2;304.2;2.1;245.3;50.03;510;5905.3
17-03-24;11:21;34.6;284.0;1.8;244.3;50.02;428;5905.4
17-03-24;11:24;35.3;285.6;6.1;247.3;50.04;1498;5905.4
17-03-24;11:27;35.6;292.3;6.0;247.3;50.08;1494;5905.5
17-03-24;11:30;35.7;258.6;6.1;247.3;50.06;1502;5905.5
17-03-24;11:33;35.9;277.4;1.0;244.3;50.01;204;5905.5
17-03-24;11:36;35.4;296.3;0.7;244.3;50.02;161;5905.5
17-03-24;11:39;35.4;306.0;1.1;243.4;50.05;240;5905.5
17-03-24;11:42;35.2;294.1;0.7;244.3;49.99;135;5905.6
17-03-24;11:45;35.4;284.7;0.9;242.4;50.01;217;5905.6
17-03-24;11:48;35.4;307.3;1.5;244.3;50.04;361;5905.6
17-03-24;11:51;35.3;307.0;1.6;244.3;50.04;391;5905.6
17-03-24;11:54;35.4;297.9;1.8;244.3;50.03;429;5905.6
17-03-24;11:57;35.6;300.8;1.4;243.4;50.06;307;5905.6
17-03-24;12:00;36.4;281.5;3.1;244.3;50.10;779;5905.7
17-03-24;12:03;36.3;286.2;1.3;243.4;50.03;304;5905.7
17-03-24;12:06;36.0;261.9;1.1;245.3;50.04;258;5905.7
17-03-24;12:09;35.9;290.3;0.8;244.3;50.02;172;5905.7
17-03-24;12:12;37.1;281.6;5.7;246.3;50.04;1384;5905.8
17-03-24;12:15;37.2;288.1;2.0;244.3;50.02;476;5905.8
17-03-24;12:18;36.8;291.6;1.1;244.3;50.02;254;5905.9
17-03-24;12:21;36.4;279.4;0.6;243.4;50.04;125;5905.9
17-03-24;12:24;36.3;273.9;0.4;243.4;50.05;77;5905.9
17-03-24;12:27;35.9;281.6;0.4;243.4;50.07;67;5905.9
17-03-24;12:30;35.6;276.8;0.4;243.4;50.01;64;5905.9
17-03-24;12:33;35.4;293.2;0.6;244.3;49.95;93;5905.9
17-03-24;12:36;35.5;305.8;0.8;243.4;50.02;194;5905.9
17-03-24;12:39;37.0;286.9;5.5;245.3;50.02;1330;5905.9
17-03-24;12:42;37.6;278.6;5.4;244.3;50.04;1290;5906.0
17-03-24;12:45;38.3;271.8;5.3;244.3;49.99;1279;5906.1
17-03-24;12:48;38.6;266.8;5.4;245.3;50.01;1320;5906.1
17-03-24;12:51;38.6;248.2;3.9;245.3;50.05;936;5906.2
17-03-24;12:54;37.8;283.1;1.0;242.4;50.07;222;5906.2
17-03-24;12:57;37.5;272.1;6.0;246.3;50.02;1464;5906.2
17-03-24;13:00;37.7;287.1;1.0;240.4;50.09;216;5906.3
17-03-24;13:03;37.1;310.5;3.3;243.4;50.01;801;5906.3
17-03-24;13:06;38.3;273.6;5.2;245.3;50.03;1279;5906.3
17-03-24;13:09;38.7;280.5;4.9;245.3;50.08;1194;5906.4
17-03-24;13:12;38.7;238.7;4.6;245.3;50.05;1136;5906.4
17-03-24;13:15;39.4;261.7;5.5;245.3;50.05;1326;5906.5
17-03-24;13:18;39.4;242.2;1.6;243.4;50.05;430;5906.5
17-03-24;13:21;38.5;270.7;0.8;242.4;50.11;166;5906.6
17-03-24;13:24;37.9;279.1;0.6;243.4;50.06;128;5906.6
17-03-24;13:27;37.7;290.0;0.7;242.4;50.07;157;5906.6
17-03-24;13:30;37.6;288.8;0.8;244.3;50.05;172;5906.6
17-03-24;13:33;37.6;297.6;1.1;244.3;50.06;257;5906.6
17-03-24;13:36;37.1;286.3;0.7;243.4;50.06;139;5906.6
17-03-24;13:39;36.9;286.8;0.5;244.3;50.07;109;5906.6
17-03-24;13:42;36.9;296.7;0.5;243.4;50.04;112;5906.6
17-03-24;13:45;36.5;295.7;0.6;244.3;50.07;126;5906.6
17-03-24;13:48;36.3;287.8;0.5;244.3;50.12;111;5906.6
17-03-24;13:51;36.2;293.4;0.5;244.3;50.09;101;5906.6
17-03-24;13:54;36.2;297.8;0.6;243.4;50.10;140;5906.6
17-03-24;13:57;36.1;297.9;0.8;243.4;50.02;137;5906.6
17-03-24;14:00;35.9;291.5;0.6;244.3;50.05;129;5906.7
17-03-24;14:03;35.9;290.6;0.6;243.4;49.99;125;5906.7
17-03-24;14:06;36.1;270.5;3.6;246.3;49.99;849;5906.7
17-03-24;14:09;36.7;258.8;2.3;246.3;50.01;518;5906.7
17-03-24;14:12;37.1;288.1;4.6;245.3;50.05;1137;5906.8
17-03-24;14:15;37.7;283.3;4.6;245.3;50.05;1125;5906.8
17-03-24;14:18;38.2;267.0;1.3;244.3;50.03;322;5906.9
17-03-24;14:21;37.5;283.3;1.0;244.3;50.02;229;5906.9
17-03-24;14:24;37.2;290.3;0.7;245.3;50.03;171;5906.9
17-03-24;14:27;36.9;293.2;0.8;245.3;50.04;182;5906.9
17-03-24;14:30;36.8;295.1;0.8;245.3;50.02;178;5906.9
17-03-24;14:33;36.4;297.8;0.7;244.3;50.03;169;5906.9
17-03-24;14:36;36.3;298.3;0.7;244.3;50.02;143;5906.9
17-03-24;14:39;36.3;291.3;0.5;244.3;50.02;120;5906.9
17-03-24;14:42;36.2;297.6;0.6;245.3;50.04;135;5906.9
17-03-24;14:45;36.2;294.7;0.7;244.3;50.05;161;5906.9
17-03-24;14:48;36.0;292.9;0.6;244.3;50.09;156;5906.9
17-03-24;14:51;35.7;287.2;0.6;245.3;50.10;155;5907.0
17-03-24;14:54;35.5;289.7;0.5;244.3;50.01;121;5907.0
17-03-24;14:57;35.5;295.0;0.4;246.3;50.03;103;5907.0
17-03-24;15:00;35.3;278.3;0.4;245.3;50.05;81;5907.0
17-03-24;15:03;34.9;282.8;0.4;245.3;50.04;64;5907.0
17-03-24;15:06;34.8;276.4;0.3;246.3;50.03;54;5907.0
17-03-24;15:09;34.8;286.9;0.3;244.3;50.03;49;5907.0
17-03-24;15:12;34.6;293.4;0.4;245.3;50.03;68;5907.0
17-03-24;15:15;35.9;296.1;3.6;247.3;50.05;877;5907.0
17-03-24;15:18;35.7;283.1;1.7;245.3;50.04;422;5907.1
17-03-24;15:21;35.6;283.0;3.0;247.3;50.04;713;5907.1
17-03-24;15:24;35.9;290.9;3.1;246.3;50.04;765;5907.1
17-03-24;15:27;36.3;287.4;3.1;247.3;50.02;767;5907.1
17-03-24;15:30;36.9;284.6;3.4;248.2;50.02;832;5907.2
17-03-24;15:33;36.9;283.5;3.3;247.3;49.98;822;5907.2
17-03-24;15:36;37.1;282.4;3.2;247.3;50.01;788;5907.3
17-03-24;15:39;37.4;281.6;3.0;247.3;50.02;763;5907.3
17-03-24;15:42;37.2;292.5;1.8;247.3;50.01;470;5907.3
17-03-24;15:45;37.6;284.6;2.9;247.3;50.07;718;5907.4
17-03-24;15:48;37.6;284.0;2.8;248.2;50.05;688;5907.4
17-03-24;15:51;37.5;284.9;2.7;246.3;50.03;675;5907.4
17-03-24;15:54;37.6;283.5;2.7;247.3;50.05;651;5907.5
17-03-24;15:57;37.7;280.6;2.6;247.3;50.03;642;5907.5
17-03-24;16:00;37.0;276.8;0.5;248.2;50.05;102;5907.5
17-03-24;16:03;37.0;254.2;1.7;247.3;50.06;412;5907.5
17-03-24;16:06;36.9;304.8;1.5;246.3;50.05;376;5907.5
17-03-24;16:09;36.5;279.9;0.4;246.3;50.07;85;5907.5
17-03-24;16:12;36.8;302.3;2.3;246.3;50.03;552;5907.6
17-03-24;16:15;37.1;290.9;2.2;247.3;50.07;544;5907.6
17-03-24;16:18;37.0;291.6;1.6;247.3;50.04;412;5907.6
17-03-24;16:21;37.0;288.5;2.1;246.3;50.00;481;5907.6
17-03-24;16:24;37.0;290.6;1.9;247.3;50.06;456;5907.6
17-03-24;16:27;37.1;288.1;1.7;246.3;50.05;422;5907.7
17-03-24;16:30;36.9;288.7;1.6;247.3;50.03;407;5907.7
17-03-24;16:33;36.8;290.9;1.6;246.3;50.04;397;5907.7
17-03-24;16:36;36.7;282.4;1.5;247.3;50.06;366;5907.7
17-03-24;16:39;36.7;291.9;1.3;246.3;50.02;327;5907.7
17-03-24;16:42;36.8;287.1;1.4;246.3;50.01;332;5907.8
17-03-24;16:45;36.2;276.8;0.1;246.3;50.03;30;5907.8
17-03-24;16:48;36.2;244.4;0.6;247.3;50.03;129;5907.8
17-03-24;16:51;36.2;296.1;1.0;247.3;50.03;241;5907.8
17-03-24;16:54;36.1;283.5;0.4;245.3;50.03;75;5907.8
17-03-24;16:57;36.0;296.1;0.8;246.3;50.05;186;5907.8
17-03-24;17:00;35.7;259.8;0.3;245.3;50.09;52;5907.8
17-03-24;17:03;35.5;276.2;0.3;245.3;50.09;58;5907.8
17-03-24;17:06;35.4;283.5;0.5;247.3;50.08;105;5907.8
17-03-24;17:09;35.6;293.4;0.7;244.3;50.05;140;5907.8
17-03-24;17:12;35.4;291.5;0.4;245.3;50.06;88;5907.8
17-03-24;17:15;35.3;270.7;0.1;245.3;50.07;30;5907.8
17-03-24;17:18;35.0;283.0;0.6;245.3;49.99;96;5907.8
17-03-24;17:21;35.2;279.9;0.5;245.3;50.07;85;5907.8
17-03-24;17:24;35.2;290.6;0.4;245.3;50.04;66;5907.8
17-03-24;17:27;34.9;284.0;0.4;246.3;49.99;63;5907.8
17-03-24;17:30;34.8;275.3;0.2;245.3;50.04;45;5907.8
17-03-24;17:33;34.7;273.0;0.1;244.3;50.05;29;5907.8
17-03-24;17:36;34.6;271.4;0.1;245.3;50.03;17;5907.8
17-03-24;17:39;34.5;263.9;0.0;244.3;50.02;2;5907.8
17-03-24;17:42;34.2;153.8;0.0;245.3;50.03;0;5907.8
17-03-24;17:45;34.1;114.1;0.0;245.3;50.02;0;5907.8
17-03-24;17:48;34.0;4.8;0.0;245.3;50.03;0;5907.8
17-03-24;17:51;33.9;249.0;0.0;246.3;50.06;0;5907.8
17-03-24;17:54;33.8;223.0;0.0;246.3;50.04;0;5907.8
17-03-24;17:57;33.7;186.9;0.0;245.3;50.04;0;5907.8
17-03-24;18:00;33.5;155.2;0.0;246.3;50.07;0;5907.8
17-03-24;18:03;33.4;123.4;0.0;245.3;50.12;0;5907.8
17-03-25;05:48;27.2;278.3;0.0;239.5;50.03;3;5907.8
17-03-25;05:51;27.9;269.6;0.0;239.5;50.05;7;5907.8
17-03-25;05:54;27.5;275.8;0.0;239.5;50.02;10;5907.8
17-03-25;05:57;28.3;252.9;0.0;239.5;50.03;11;5907.8
17-03-25;06:00;28.3;251.3;0.0;240.4;50.08;11;5907.8
17-03-25;06:03;28.6;253.2;0.0;245.3;50.05;12;5907.8
17-03-25;06:06;28.6;267.4;0.1;243.4;50.03;13;5907.8
17-03-25;06:09;29.4;258.6;0.0;244.3;50.05;14;5907.8
17-03-25;06:12;29.4;274.8;0.1;244.3;50.02;15;5907.8
17-03-25;06:15;29.7;261.9;0.1;243.4;50.04;15;5907.8
17-03-25;06:18;30.1;272.7;0.1;244.3;50.04;17;5907.8
17-03-25;06:21;30.2;269.8;0.1;244.3;50.04;24;5907.8
17-03-25;06:24;29.7;284.9;0.2;244.3;50.03;32;5907.8
17-03-25;06:27;30.4;287.5;0.2;245.3;50.03;46;5907.8
17-03-25;06:30;30.4;297.0;0.2;244.3;50.07;51;5907.8
17-03-25;06:33;30.4;297.0;0.2;244.3;50.05;53;5907.8
17-03-25;06:36;30.8;289.0;0.3;244.3;50.06;59;5907.9
17-03-25;06:39;30.7;293.5;0.4;244.3;50.03;62;5907.9
17-03-25;06:42;31.0;296.1;0.3;243.4;50.05;60;5907.9
17-03-25;06:45;30.8;296.0;0.3;244.3;50.02;54;5907.9
17-03-25;06:48;31.1;300.8;0.2;243.4;50.04;54;5907.9
17-03-25;06:51;31.2;290.9;0.3;243.4;50.03;52;5907.9
17-03-25;06:54;50.0;289.0;0.2;244.3;50.05;48;5907.9
17-03-25;06:57;31.1;283.7;0.2;244.3;50.02;48;5907.9
17-03-25;07:00;31.5;287.9;0.3;245.3;50.06;49;5907.9
17-03-25;07:03;31.5;284.3;0.3;245.3;50.07;55;5907.9
17-03-25;07:06;31.5;287.8;0.4;246.3;50.04;58;5907.9
17-03-25;07:09;31.6;287.9;0.3;244.3;50.03;64;5907.9
17-03-25;07:12;31.8;302.1;0.4;244.3;50.03;72;5907.9
17-03-25;07:15;31.8;302.1;0.5;244.3;50.05;89;5907.9
17-03-25;07:18;32.0;312.0;0.5;244.3;50.03;112;5907.9
17-03-25;07:21;32.2;308.3;0.8;244.3;50.06;162;5907.9
17-03-25;07:24;32.3;296.4;0.6;241.4;50.05;149;5907.9
17-03-25;07:27;32.5;313.0;0.8;244.3;50.05;192;5907.9
17-03-25;07:30;32.4;325.6;1.4;245.3;50.05;316;5907.9
17-03-25;07:33;32.5;320.0;0.8;244.3;50.07;174;5907.9
17-03-25;07:36;32.7;311.5;0.7;243.4;50.11;159;5907.9
17-03-25;07:39;32.9;281.3;0.9;244.3;50.06;215;5908.0
17-03-25;07:42;32.9;306.5;0.9;243.4;50.03;195;5908.0
17-03-25;07:45;32.7;305.2;0.7;242.4;50.05;157;5908.0
17-03-25;07:48;33.0;305.8;0.6;244.3;50.05;120;5908.0
17-03-25;07:51;32.9;301.1;0.5;243.4;50.11;96;5908.0
17-03-25;07:54;33.1;299.5;0.5;242.4;49.98;87;5908.0
17-03-25;07:57;33.0;298.9;0.4;243.4;50.02;86;5908.0
17-03-25;08:00;33.1;304.9;0.5;243.4;50.03;93;5908.0
17-03-25;08:03;33.0;302.1;0.4;246.3;50.05;89;5908.0
17-03-25;08:06;33.1;302.3;0.4;246.3;50.04;89;5908.0
17-03-25;08:09;33.2;302.6;0.4;246.3;50.02;92;5908.0
17-03-25;08:12;33.3;302.9;0.5;246.3;50.04;99;5908.0
17-03-25;08:15;33.2;301.4;0.5;246.3;50.03;109;5908.0
17-03-25;08:18;33.2;307.4;0.5;247.3;50.10;121;5908.0
17-03-25;08:21;33.2;304.2;0.6;245.3;50.03;128;5908.0
17-03-25;08:24;33.3;307.6;0.7;246.3;50.03;136;5908.0
17-03-25;08:27;33.4;301.3;0.6;245.3;50.02;134;5908.1
17-03-25;08:30;33.3;307.6;0.7;245.3;50.03;142;5908.1
17-03-25;08:33;33.5;308.6;0.8;246.3;50.03;165;5908.1
17-03-25;08:36;33.3;309.3;0.8;246.3;50.06;201;5908.1
17-03-25;08:39;33.5;300.5;1.2;247.3;50.05;276;5908.1
17-03-25;08:42;33.7;306.5;1.0;248.2;50.05;227;5908.1
17-03-25;08:45;33.8;312.8;0.9;246.3;50.03;227;5908.1
17-03-25;08:48;33.7;313.4;1.1;246.3;50.07;231;5908.1
17-03-25;08:51;33.9;314.3;1.0;246.3;50.04;246;5908.1
17-03-25;08:54;34.0;308.7;1.1;246.3;50.01;254;5908.1
17-03-25;08:57;33.9;293.1;1.1;246.3;50.04;269;5908.2
17-03-25;09:00;34.2;308.3;1.0;246.3;50.05;243;5908.2
17-03-25;09:03;34.2;316.4;1.1;246.3;50.04;268;5908.2
17-03-25;09:06;34.2;317.2;1.4;246.3;50.06;330;5908.2
17-03-25;09:09;34.5;315.5;1.2;246.3;50.05;312;5908.2
17-03-25;09:12;34.6;314.6;1.2;246.3;50.02;283;5908.2
17-03-25;09:15;34.5;313.1;1.1;246.3;50.03;268;5908.2
17-03-25;09:18;34.7;314.2;1.1;246.3;50.06;258;5908.3
17-03-25;09:21;34.5;307.4;1.0;247.3;50.07;238;5908.3
17-03-25;09:24;34.6;316.6;1.1;246.3;49.98;252;5908.3
17-03-25;09:27;34.6;314.5;1.2;247.3;50.06;283;5908.3
17-03-25;09:30;34.9;316.9;1.2;246.3;50.06;289;5908.3
17-03-25;09:33;34.9;309.5;1.4;247.3;50.10;324;5908.3
17-03-25;09:36;34.8;310.4;1.4;246.3;50.04;340;5908.3
17-03-25;09:39;34.9;312.5;1.5;246.3;50.06;369;5908.4
17-03-25;09:42;35.2;287.9;2.5;245.3;50.02;561;5908.4
17-03-25;09:45;35.3;303.3;1.8;245.3;50.04;436;5908.4
17-03-25;09:48;35.2;309.9;1.7;245.3;50.05;421;5908.4
17-03-25;09:51;35.5;306.7;1.9;245.3;50.06;462;5908.4
17-03-25;09:54;35.7;312.5;2.4;244.3;50.04;579;5908.5
17-03-25;09:57;35.9;297.5;2.3;246.3;50.06;552;5908.5
17-03-25;10:00;36.4;269.8;4.0;246.3;50.05;991;5908.5
17-03-25;10:03;36.7;4.8;4.5;247.3;50.03;1105;5908.6
17-03-25;10:06;37.5;282.8;5.0;246.3;50.06;1243;5908.6
17-03-25;10:09;38.2;269.8;4.6;247.3;50.06;1135;5908.7
17-03-25;10:12;38.3;278.4;5.0;248.2;50.06;1223;5908.8
17-03-25;10:15;38.5;275.5;4.9;246.3;50.04;1210;5908.8
17-03-25;10:18;39.0;284.4;4.8;247.3;50.08;1189;5908.9
17-03-25;10:21;39.0;279.9;4.8;247.3;50.06;1163;5908.9
17-03-25;10:24;39.2;273.9;5.1;248.2;50.09;1246;5909.0
17-03-25;10:27;39.4;279.9;3.9;246.3;50.09;970;5909.0
17-03-25;10:30;39.4;273.0;3.0;246.3;50.05;726;5909.1
17-03-25;10:33;39.9;276.7;4.8;247.3;50.10;1182;5909.2
17-03-25;10:36;40.1;284.7;4.8;247.3;50.09;1173;5909.2
17-03-25;10:39;40.2;272.6;4.6;246.3;50.12;1111;5909.3
17-03-25;10:42;40.5;272.9;4.4;247.3;50.07;1075;5909.3
17-03-25;10:45;40.5;281.9;4.3;247.3;50.08;1035;5909.4
17-03-25;10:48;40.7;282.4;2.7;246.3;50.07;605;5909.4
17-03-25;10:51;40.1;294.1;3.5;248.2;50.10;840;5909.5
17-03-25;10:54;40.4;283.7;2.3;246.3;50.09;570;5909.5
17-03-25;10:57;40.0;262.3;2.4;245.3;50.08;586;5909.5
17-03-25;11:00;39.7;292.8;1.8;246.3;50.02;444;5909.6
17-03-25;11:03;39.4;290.9;3.1;247.3;50.00;763;5909.6
17-03-25;11:06;39.8;284.7;2.4;246.3;50.03;599;5909.6
17-03-25;11:09;39.7;278.1;3.1;246.3;50.03;755;5909.7
17-03-25;11:12;39.9;287.5;3.3;246.3;50.03;805;5909.7
17-03-25;11:15;39.8;301.7;3.5;245.3;49.99;847;5909.8
17-03-25;11:18;39.7;282.8;3.0;246.3;50.06;721;5909.8
17-03-25;11:21;39.8;283.4;3.7;245.3;50.04;884;5909.8
17-03-25;11:24;39.9;293.5;3.5;248.2;50.06;845;5909.9
17-03-25;11:27;39.9;292.9;2.7;246.3;50.05;656;5909.9
17-03-25;11:30;39.8;286.8;3.9;247.3;50.05;951;5910.0
17-03-25;11:33;40.1;289.8;4.2;248.2;50.05;1026;5910.0
17-03-25;11:36;40.1;289.3;3.7;247.3;50.03;916;5910.1
17-03-25;11:39;40.1;294.1;2.7;246.3;50.04;668;5910.1
17-03-25;11:42;40.0;299.7;2.7;246.3;50.05;659;5910.1
17-03-25;11:45;39.8;296.9;2.9;248.2;50.05;719;5910.2
17-03-25;11:48;40.0;287.6;3.3;246.3;50.03;795;5910.2
17-03-25;11:51;40.1;297.3;2.9;246.3;50.05;726;5910.2
17-03-25;11:54;39.9;294.5;3.5;248.2;50.05;852;5910.3
17-03-25;11:57;40.0;293.7;3.6;248.2;50.10;874;5910.3
17-03-25;12:00;40.1;289.1;3.8;247.3;50.05;931;5910.4
17-03-25;12:03;40.1;287.4;3.5;247.3;50.03;858;5910.4
17-03-25;12:06;40.4;296.1;3.2;246.3;50.03;791;5910.5
17-03-25;12:09;40.2;289.1;3.7;247.3;50.06;919;5910.5
17-03-25;12:12;40.4;279.7;4.5;248.2;50.02;1095;5910.6
17-03-25;12:15;40.7;281.3;4.5;247.3;50.05;1099;5910.6
17-03-25;12:18;40.9;281.6;4.4;247.3;50.05;1091;5910.7
17-03-25;12:21;41.2;289.1;4.0;247.3;50.06;1003;5910.7
17-03-25;12:24;41.2;285.0;3.9;247.3;50.04;972;5910.8
17-03-25;12:27;40.9;291.5;2.8;246.3;50.06;693;5910.8
17-03-25;12:30;40.6;292.3;3.5;245.3;50.04;870;5910.8
17-03-25;12:33;40.8;285.0;2.6;247.3;50.04;638;5910.9
17-03-25;12:36;40.2;298.3;2.0;246.3;50.06;481;5910.9
17-03-25;12:39;39.9;308.4;1.8;245.3;50.04;448;5910.9
17-03-25;12:42;39.4;303.8;1.6;245.3;50.03;393;5911.0
17-03-25;12:45;39.2;307.4;1.6;246.3;50.05;387;5911.0
17-03-25;12:48;39.2;310.2;1.7;245.3;50.05;420;5911.0
17-03-25;12:51;38.9;299.2;1.9;246.3;50.05;451;5911.0
17-03-25;12:54;38.6;302.3;1.7;248.2;50.03;411;5911.0
17-03-25;12:57;38.9;299.5;1.7;245.3;50.08;413;5911.1
17-03-25;13:00;38.5;302.6;1.9;246.3;50.03;457;5911.1
17-03-25;13:03;38.5;302.3;1.7;247.3;50.06;412;5911.1
17-03-25;13:06;38.3;307.7;1.4;245.3;50.04;320;5911.1
17-03-25;13:09;38.2;307.9;1.2;247.3;50.06;278;5911.1
17-03-25;13:12;37.8;304.9;1.2;244.3;50.03;280;5911.2
17-03-25;13:15;37.7;306.1;1.3;246.3;50.05;315;5911.2
17-03-25;13:18;37.8;309.6;1.5;246.3;50.06;370;5911.2
17-03-25;13:21;37.5;4.8;1.7;247.3;50.08;421;5911.2
17-03-25;13:24;37.7;300.8;1.2;244.3;50.10;288;5911.2
17-03-25;13:27;37.5;310.5;1.0;247.3;50.06;250;5911.2
17-03-25;13:30;37.4;307.1;1.2;246.3;50.06;319;5911.3
17-03-25;13:33;37.7;311.8;2.2;246.3;50.01;509;5911.3
17-03-25;13:36;37.5;307.0;2.2;246.3;50.08;531;5911.3
17-03-25;13:39;37.5;306.8;1.7;246.3;50.07;415;5911.3
17-03-25;13:42;37.6;305.7;1.5;245.3;50.06;361;5911.3
17-03-25;13:45;37.4;309.3;1.3;246.3;50.04;321;5911.4
17-03-25;13:48;37.5;307.6;1.4;246.3;50.15;329;5911.4
17-03-25;13:51;37.2;307.0;1.5;246.3;50.06;332;5911.4
17-03-25;13:54;37.1;306.5;1.4;245.3;50.08;345;5911.4
17-03-25;13:57;37.2;307.9;1.7;246.3;50.08;401;5911.4
17-03-25;14:00;37.1;305.8;1.6;245.3;50.07;387;5911.4
17-03-25;14:03;37.5;303.9;2.3;247.3;50.03;559;5911.5
17-03-25;14:06;37.2;295.6;1.4;246.3;50.06;326;5911.5
17-03-25;14:09;37.2;294.4;1.8;246.3;50.05;447;5911.5
17-03-25;14:12;37.2;300.5;2.1;245.3;50.02;489;5911.5
17-03-25;14:15;37.4;303.8;1.7;246.3;50.03;408;5911.6
17-03-25;14:18;37.0;306.7;1.2;246.3;50.03;287;5911.6
17-03-25;14:21;36.9;306.1;1.3;245.3;50.05;321;5911.6
17-03-25;14:24;36.9;308.7;1.4;247.3;50.09;348;5911.6
17-03-25;14:27;36.8;309.8;1.2;246.3;50.05;304;5911.6
17-03-25;14:30;36.8;299.8;1.2;245.3;50.02;296;5911.6
17-03-25;14:33;36.7;305.7;1.0;245.3;50.04;241;5911.7
17-03-25;14:36;36.8;300.5;1.4;247.3;50.05;321;5911.7
17-03-25;14:39;36.5;301.7;1.3;246.3;50.07;308;5911.7
17-03-25;14:42;36.5;310.2;1.1;246.3;50.06;276;5911.7
17-03-25;14:45;36.4;305.7;1.1;246.3;50.05;268;5911.7
17-03-25;14:48;36.4;303.6;0.9;246.3;50.04;216;5911.7
17-03-25;14:51;36.3;300.1;0.8;245.3;50.01;193;5911.7
17-03-25;14:54;36.1;306.2;0.8;245.3;50.08;202;5911.7
17-03-25;14:57;36.1;309.6;0.8;245.3;50.03;199;5911.8
17-03-25;15:00;36.3;304.1;0.9;246.3;50.05;203;5911.8
17-03-25;15:03;36.1;304.8;0.9;245.3;50.02;205;5911.8
17-03-25;15:06;36.1;305.7;0.8;246.3;50.07;184;5911.8
17-03-25;15:09;36.0;302.0;0.7;245.3;50.01;147;5911.8
17-03-25;15:12;35.7;294.2;0.5;246.3;50.05;134;5911.8
17-03-25;15:15;35.6;294.7;0.4;245.3;50.02;92;5911.8
17-03-25;15:18;35.6;288.1;0.4;246.3;50.04;66;5911.8
17-03-25;15:21;35.4;282.8;0.3;245.3;50.02;54;5911.8
17-03-25;15:24;35.2;292.5;0.4;246.3;49.97;54;5911.8
17-03-25;15:27;35.0;279.1;0.2;246.3;50.03;44;5911.8
17-03-25;15:30;34.9;287.1;0.2;244.3;50.04;39;5911.8
17-03-25;15:33;34.9;286.6;0.2;245.3;50.02;46;5911.8
17-03-25;15:36;34.8;285.2;0.3;245.3;50.06;51;5911.8
17-03-25;15:39;34.8;281.3;0.2;246.3;50.03;49;5911.8
17-03-25;15:42;34.7;279.7;0.2;245.3;50.02;41;5911.8
17-03-25;15:45;34.6;281.1;0.2;244.3;50.03;45;5911.8
17-03-25;15:48;34.5;276.8;0.2;245.3;50.05;43;5911.8
17-03-25;15:51;34.4;288.2;0.2;244.3;50.04;46;5911.8
17-03-25;15:54;34.4;276.5;0.2;245.3;50.03;44;5911.8
17-03-25;15:57;34.4;276.8;0.2;245.3;50.04;34;5911.8
17-03-25;16:00;34.2;259.5;0.2;243.4;50.07;37;5911.8
17-03-25;16:03;34.2;271.5;0.1;245.3;50.07;37;5911.8
17-03-25;16:06;34.0;283.8;0.2;244.3;50.08;38;5911.8
17-03-25;16:09;34.0;285.3;0.2;244.3;50.05;39;5911.8
17-03-25;16:12;34.0;268.6;0.1;244.3;50.03;30;5911.8
17-03-25;16:15;33.9;270.9;0.1;246.3;50.03;26;5911.8
17-03-25;16:18;33.9;262.6;0.1;245.3;50.01;22;5911.8
17-03-25;16:21;33.9;263.9;0.0;245.3;50.02;10;5911.9
17-03-25;16:24;33.8;247.7;0.1;245.3;50.02;12;5911.9
17-03-25;16:27;33.7;254.7;0.0;245.3;50.04;12;5911.9
17-03-25;16:30;33.5;254.8;0.0;244.3;50.03;4;5911.9
17-03-25;16:33;33.4;246.6;0.0;244.3;50.00;5;5911.9
17-03-25;16:36;33.5;237.3;0.0;243.4;50.01;5;5911.9
17-03-25;16:39;33.4;251.9;0.0;243.4;50.02;6;5911.9
17-03-25;16:42;33.4;255.6;0.1;244.3;49.97;12;5911.9
17-03-25;16:45;33.4;253.1;0.0;244.3;49.98;11;5911.9
17-03-25;16:48;33.3;249.7;0.0;244.3;50.00;7;5911.9
17-03-25;16:51;33.3;263.6;0.0;245.3;50.02;2;5911.9
17-03-25;16:54;33.2;262.0;0.0;242.4;50.05;2;5911.9
17-03-25;16:57;33.3;272.1;0.0;244.3;50.02;2;5911.9
17-03-25;17:00;33.0;243.0;0.0;243.4;50.05;0;5911.9
17-03-25;17:03;33.0;160.5;0.0;244.3;50.07;1;5911.9
17-03-25;17:06;32.9;161.4;0.0;245.3;50.07;0;5911.9
17-03-25;17:09;32.7;112.2;0.0;246.3;50.05;0;5911.9
17-03-25;17:12;32.6;155.2;0.0;245.3;50.02;0;5911.9
17-03-25;17:15;32.6;222.2;0.0;243.4;50.04;0;5911.9
17-03-25;17:18;32.5;261.1;0.0;245.3;50.02;0;5911.9
17-03-25;17:21;32.5;230.7;0.0;245.3;50.03;0;5911.9
17-03-25;17:24;32.4;230.7;0.0;243.4;50.05;0;5911.9
17-03-25;17:27;32.4;235.6;0.0;244.3;50.01;0;5911.9
17-03-25;17:30;32.3;232.9;0.0;244.3;50.02;0;5911.9
17-03-25;17:33;32.3;193.7;0.0;244.3;50.05;0;5911.9
17-03-25;17:36;32.2;177.5;0.0;244.3;50.04;0;5911.9
17-03-25;17:39;32.2;173.4;0.0;244.3;50.03;0;5911.9
17-03-25;17:42;32.0;133.0;0.0;244.3;50.02;0;5911.9
17-03-25;17:45;32.0;100.6;0.0;245.3;50.04;0;5911.9
17-03-26;07:36;28.6;269.3;0.1;245.3;50.03;23;5911.9
17-03-26;07:39;29.0;292.8;0.2;245.3;50.06;47;5911.9
17-03-26;07:42;29.4;294.2;0.4;245.3;50.06;76;5911.9
17-03-26;07:45;30.1;315.8;0.4;244.3;50.04;93;5911.9
17-03-26;07:48;30.3;315.9;0.5;245.3;50.04;112;5911.9
17-03-26;07:51;30.5;323.1;0.5;245.3;50.03;117;5911.9
17-03-26;07:54;30.5;312.5;0.6;244.3;50.03;119;5911.9
17-03-26;07:57;30.5;295.1;0.5;245.3;50.02;98;5911.9
17-03-26;08:00;30.8;309.6;0.5;244.3;50.04;105;5911.9
17-03-26;08:03;31.0;323.2;0.5;246.3;50.09;129;5911.9
17-03-26;08:06;31.2;319.0;0.7;244.3;50.07;146;5911.9
17-03-26;08:09;31.1;312.4;0.5;243.4;50.08;129;5911.9
17-03-26;08:12;31.4;310.2;0.5;245.3;50.06;123;5911.9
17-03-26;08:15;31.5;306.2;0.6;247.3;50.06;129;5911.9
17-03-26;08:18;31.8;309.3;0.7;246.3;50.07;149;5911.9
17-03-26;08:21;31.8;310.8;0.7;245.3;50.04;156;5911.9
17-03-26;08:24;31.9;312.3;0.7;244.3;50.01;139;5911.9
17-03-26;08:27;31.9;312.7;0.6;246.3;50.04;124;5912.0
17-03-26;08:30;32.0;311.1;0.7;247.3;50.05;146;5912.0
17-03-26;08:33;32.0;305.4;0.6;246.3;50.05;136;5912.0
17-03-26;08:36;32.4;311.5;0.7;245.3;50.04;169;5912.0
17-03-26;08:39;32.3;310.2;0.7;246.3;50.04;153;5912.0
17-03-26;08:42;32.7;305.4;0.7;245.3;50.01;170;5912.0
17-03-26;08:45;32.5;306.4;0.6;245.3;50.03;139;5912.0
17-03-26;08:48;32.5;302.7;0.6;246.3;50.06;140;5912.0
17-03-26;08:51;32.6;309.9;0.6;244.3;50.03;117;5912.0
17-03-26;08:54;32.9;309.3;0.5;247.3;50.04;107;5912.0
17-03-26;08:57;32.9;308.0;0.7;245.3;50.04;135;5912.0
17-03-26;09:00;33.0;313.3;0.7;245.3;50.07;157;5912.0
17-03-26;09:03;33.0;311.8;0.7;245.3;50.08;132;5912.0
17-03-26;09:06;32.9;310.8;0.7;244.3;50.06;142;5912.0
17-03-26;09:09;33.2;305.4;0.5;245.3;50.05;127;5912.0
17-03-26;09:12;33.2;305.1;0.7;247.3;50.04;152;5912.1
17-03-26;09:15;33.0;304.5;0.6;245.3;50.03;133;5912.1
17-03-26;09:18;33.3;267.4;1.4;244.3;50.05;289;5912.1
17-03-26;09:21;33.4;310.4;0.7;245.3;50.07;161;5912.1
17-03-26;09:24;33.3;310.2;1.1;245.3;49.99;235;5912.1
17-03-26;09:27;33.9;311.8;3.3;247.3;50.05;743;5912.1
17-03-26;09:30;33.8;303.8;0.8;245.3;50.05;183;5912.1
17-03-26;09:33;33.8;302.3;0.7;245.3;50.07;170;5912.1
17-03-26;09:36;33.8;309.6;0.9;246.3;50.06;199;5912.2
17-03-26;09:39;33.9;315.3;0.7;245.3;50.05;168;5912.2
17-03-26;09:42;33.9;307.3;0.7;245.3;50.03;167;5912.2
17-03-26;09:45;34.1;294.7;3.6;246.3;50.04;898;5912.2
17-03-26;09:48;34.0;300.4;0.8;246.3;50.05;182;5912.2
17-03-26;09:51;34.1;302.7;0.8;245.3;50.06;173;5912.2
17-03-26;09:54;34.1;301.3;4.0;247.3;50.07;936;5912.2
17-03-26;09:57;34.5;305.2;0.8;245.3;50.00;197;5912.2
17-03-26;10:00;34.5;298.9;0.6;244.3;49.96;120;5912.3
17-03-26;10:03;34.2;306.7;0.6;245.3;50.00;139;5912.3
17-03-26;10:06;34.1;309.0;0.5;245.3;49.99;123;5912.3
17-03-26;10:09;34.2;305.2;0.5;242.4;49.99;116;5912.3
17-03-26;10:12;34.4;295.0;0.6;244.3;49.97;117;5912.3
17-03-26;10:15;34.0;309.0;0.5;245.3;50.00;121;5912.3
17-03-26;10:18;34.2;308.0;0.6;245.3;50.03;111;5912.3
17-03-26;10:21;34.1;302.7;0.6;245.3;50.04;117;5912.3
17-03-26;10:24;34.1;304.1;0.5;245.3;50.04;122;5912.3
17-03-26;10:27;34.1;298.9;0.5;244.3;50.03;110;5912.3
17-03-26;10:30;34.1;304.9;0.5;245.3;50.04;108;5912.3
17-03-26;10:33;34.1;304.9;0.5;245.3;50.06;121;5912.3
17-03-26;10:36;34.1;304.3;0.6;244.3;50.07;124;5912.3
17-03-26;10:39;33.9;307.0;0.6;245.3;50.05;140;5912.3
17-03-26;10:42;33.9;306.0;0.6;246.3;50.03;144;5912.3
17-03-26;10:45;34.0;303.0;0.6;245.3;50.05;137;5912.3
17-03-26;10:48;34.1;307.9;0.6;245.3;50.06;136;5912.4
17-03-26;10:51;34.1;308.4;0.6;244.3;50.07;142;5912.4
