data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-26;10:54;34.1;313.4;0.8;245.3;50.00;181;5912.4
17-03-26;10:57;34.0;316.9;0.8;245.3;50.04;191;5912.4
17-03-26;11:00;34.2;309.6;0.8;244.3;50.06;177;5912.4
17-03-26;11:03;34.2;306.1;0.8;246.3;50.01;145;5912.4
17-03-26;11:06;34.1;302.7;0.6;245.3;50.04;136;5912.4
17-03-26;11:09;34.0;307.4;0.8;246.3;50.03;164;5912.4
17-03-26;11:12;34.4;307.1;0.7;247.3;50.03;166;5912.4
17-03-26;11:15;34.5;305.1;0.7;245.3;50.00;161;5912.4
17-03-26;11:18;34.1;308.6;0.7;245.3;50.03;154;5912.4
17-03-26;11:21;34.5;310.2;0.7;246.3;50.05;166;5912.4
17-03-26;11:24;34.1;306.0;0.7;246.3;50.03;162;5912.4
17-03-26;11:27;34.2;302.1;0.6;245.3;50.02;141;5912.5
17-03-26;11:30;34.1;307.6;0.7;244.3;50.05;150;5912.5
17-03-26;11:33;34.4;319.1;1.0;246.3;50.05;209;5912.5
17-03-26;11:36;34.5;315.6;1.2;247.3;50.06;270;5912.5
17-03-26;11:39;34.5;302.4;1.2;246.3;50.05;317;5912.5
17-03-26;11:42;34.6;310.9;1.0;246.3;50.04;238;5912.5
17-03-26;11:45;34.4;307.4;1.0;246.3;50.05;233;5912.5
17-03-26;11:48;34.5;305.7;1.2;246.3;50.03;306;5912.5
17-03-26;11:51;34.8;306.1;1.7;246.3;50.06;420;5912.6
17-03-26;11:54;35.6;317.4;3.9;248.2;50.07;984;5912.6
17-03-26;11:57;36.8;275.6;6.3;249.2;50.04;1573;5912.7
17-03-26;12:00;36.2;284.9;1.6;246.3;50.00;379;5912.7
17-03-26;12:03;36.2;290.7;1.5;247.3;50.02;372;5912.7
17-03-26;12:06;36.0;296.9;1.3;245.3;50.05;309;5912.7
17-03-26;12:09;35.6;294.8;1.1;244.3;50.01;280;5912.8
17-03-26;12:12;35.7;298.0;1.4;246.3;50.03;313;5912.8
17-03-26;12:15;35.7;299.4;1.3;246.3;50.03;292;5912.8
17-03-26;12:18;35.9;298.5;1.1;246.3;50.03;273;5912.8
17-03-26;12:21;35.6;262.3;5.4;248.2;50.06;1328;5912.8
17-03-26;12:24;37.0;284.7;6.1;249.2;50.04;1505;5912.9
17-03-26;12:27;37.9;286.6;3.6;248.2;50.03;880;5912.9
17-03-26;12:30;38.0;266.8;5.6;249.2;50.03;1387;5913.0
17-03-26;12:33;38.5;265.2;4.9;248.2;50.01;1210;5913.1
17-03-26;12:36;38.5;250.1;3.4;247.3;50.02;814;5913.1
17-03-26;12:39;39.1;266.3;6.1;249.2;50.03;1528;5913.2
17-03-26;12:42;38.9;250.1;1.4;246.3;50.07;337;5913.2
17-03-26;12:45;38.4;281.3;1.1;246.3;50.05;255;5913.2
17-03-26;12:48;37.9;278.1;1.0;246.3;50.06;226;5913.2
17-03-26;12:51;37.9;320.5;3.9;248.2;50.06;964;5913.3
17-03-26;12:54;39.0;272.4;5.8;249.2;50.08;1413;5913.3
17-03-26;12:57;39.7;269.5;5.5;249.2;50.05;1362;5913.4
17-03-26;13:00;40.0;261.9;5.3;248.2;50.05;1312;5913.5
17-03-26;13:03;40.6;259.2;5.3;249.2;50.04;1299;5913.5
17-03-26;13:06;40.8;258.2;5.4;248.2;50.06;1306;5913.6
17-03-26;13:09;41.3;260.7;4.0;248.2;50.06;986;5913.7
17-03-26;13:12;41.3;258.8;5.4;248.2;50.03;1325;5913.7
17-03-26;13:15;41.4;256.3;5.4;248.2;50.04;1318;5913.8
17-03-26;13:18;41.0;264.5;0.9;246.3;50.05;233;5913.8
17-03-26;13:21;41.6;261.3;5.5;248.2;50.07;1340;5913.9
17-03-26;13:24;41.9;255.4;5.4;248.2;50.04;1332;5914.0
17-03-26;13:27;42.5;255.7;5.6;248.2;50.05;1379;5914.0
17-03-26;13:30;42.3;225.1;2.0;246.3;50.05;459;5914.1
17-03-26;13:33;41.3;230.8;1.1;244.3;50.08;254;5914.1
17-03-26;13:36;40.6;272.0;1.3;246.3;50.01;285;5914.1
17-03-26;13:39;40.8;276.7;6.1;249.2;50.07;1511;5914.2
17-03-26;13:42;42.1;266.7;6.1;248.2;50.04;1514;5914.2
17-03-26;13:45;42.5;260.7;5.8;248.2;50.07;1440;5914.3
17-03-26;13:48;42.5;262.3;1.4;245.3;50.08;343;5914.4
17-03-26;13:51;41.4;275.0;4.1;248.2;50.08;1010;5914.4
17-03-26;13:54;41.0;306.1;4.4;249.2;50.06;1102;5914.4
17-03-26;13:57;42.0;273.7;5.6;249.2;50.08;1368;5914.5
17-03-26;14:00;42.8;262.2;5.7;248.2;50.01;1366;5914.6
17-03-26;14:03;41.6;264.2;1.0;246.3;49.99;212;5914.6
17-03-26;14:06;40.7;262.9;1.1;246.3;50.05;249;5914.6
17-03-26;14:09;41.6;274.9;5.8;248.2;50.02;1433;5914.7
17-03-26;14:12;42.1;272.7;5.5;249.2;50.03;1355;5914.7
17-03-26;14:15;42.5;264.1;5.5;249.2;50.06;1352;5914.8
17-03-26;14:18;43.0;262.7;5.3;248.2;50.04;1314;5914.9
17-03-26;14:21;42.9;280.2;4.0;248.2;50.05;1007;5914.9
17-03-26;14:24;43.1;262.9;5.4;250.2;50.04;1329;5915.0
17-03-26;14:27;43.4;259.5;5.6;248.2;50.06;1367;5915.1
17-03-26;14:30;43.6;278.3;5.1;249.2;50.03;1255;5915.1
17-03-26;14:33;43.7;261.6;5.4;248.2;50.04;1352;5915.2
17-03-26;14:36;43.9;256.0;2.7;247.3;50.03;662;5915.3
17-03-26;14:39;42.5;283.0;1.8;247.3;50.05;413;5915.3
17-03-26;14:42;43.0;273.1;5.9;250.2;50.05;1457;5915.3
17-03-26;14:45;42.8;278.1;1.6;246.3;50.05;382;5915.4
17-03-26;14:48;42.1;276.5;1.2;245.3;50.09;310;5915.4
17-03-26;14:51;41.4;286.3;1.2;246.3;50.10;290;5915.4
17-03-26;14:54;40.8;281.5;1.7;247.3;50.08;439;5915.4
17-03-26;14:57;42.0;276.8;3.8;248.2;50.08;967;5915.5
17-03-26;15:00;40.9;293.9;3.5;248.2;50.00;882;5915.5
17-03-26;15:03;41.9;271.2;5.4;249.2;50.05;1322;5915.6
17-03-26;15:06;42.0;272.7;5.1;249.2;50.02;1281;5915.6
17-03-26;15:09;42.3;265.8;5.1;249.2;50.03;1283;5915.7
17-03-26;15:12;42.7;269.3;1.4;246.3;50.03;315;5915.8
17-03-26;15:15;42.0;265.8;5.4;248.2;49.97;1318;5915.8
17-03-26;15:18;42.0;270.8;1.5;247.3;50.05;367;5915.8
17-03-26;15:21;40.9;278.9;1.2;246.3;50.06;318;5915.9
17-03-26;15:24;41.0;316.5;4.1;249.2;50.04;1017;5915.9
17-03-26;15:27;41.4;274.3;1.9;247.3;50.02;481;5915.9
17-03-26;15:30;41.6;288.2;1.9;247.3;50.06;511;5916.0
17-03-26;15:33;40.8;246.8;2.3;247.3;50.04;526;5916.0
17-03-26;15:36;40.2;284.3;1.0;246.3;50.04;215;5916.0
17-03-26;15:39;40.5;274.0;4.1;248.2;50.05;945;5916.1
17-03-26;15:42;41.3;281.3;4.7;249.2;50.03;1161;5916.1
17-03-26;15:45;41.4;275.0;4.7;248.2;50.02;1162;5916.2
17-03-26;15:48;41.9;269.9;4.6;249.2;50.06;1157;5916.2
17-03-26;15:51;40.9;278.9;2.0;248.2;50.08;492;5916.3
17-03-26;15:54;40.2;283.1;1.0;245.3;50.04;229;5916.3
17-03-26;15:57;39.8;284.9;1.0;246.3;50.03;226;5916.3
17-03-26;16:00;40.7;284.6;4.2;249.2;50.07;1044;5916.3
17-03-26;16:03;40.7;282.7;3.3;248.2;50.05;777;5916.4
17-03-26;16:06;39.8;272.9;1.0;246.3;50.01;206;5916.4
17-03-26;16:09;39.5;286.9;0.7;246.3;50.08;156;5916.4
17-03-26;16:12;38.9;276.7;0.7;246.3;50.07;165;5916.4
17-03-26;16:15;38.9;282.1;0.6;247.3;50.08;128;5916.4
17-03-26;16:18;38.5;288.5;0.6;246.3;50.06;125;5916.4
17-03-26;16:21;38.2;279.7;0.6;246.3;50.05;130;5916.4
17-03-26;16:24;38.2;308.7;3.7;249.2;50.05;916;5916.4
17-03-26;16:27;39.0;296.0;3.5;248.2;50.03;878;5916.5
17-03-26;16:30;39.2;286.8;3.7;248.2;50.05;898;5916.5
17-03-26;16:33;39.4;289.1;3.6;248.2;50.02;886;5916.6
17-03-26;16:36;39.7;283.4;3.6;247.3;50.01;890;5916.6
17-03-26;16:39;39.8;285.0;3.5;249.2;50.02;875;5916.7
17-03-26;16:42;39.9;281.2;3.5;248.2;50.02;846;5916.7
17-03-26;16:45;39.9;283.0;3.4;246.3;50.01;829;5916.8
17-03-26;16:48;39.7;274.0;2.9;248.2;50.04;732;5916.8
17-03-26;16:51;39.8;244.6;2.7;247.3;50.07;654;5916.8
17-03-26;16:54;39.5;283.4;3.0;249.2;50.05;710;5916.9
17-03-26;16:57;39.7;285.3;2.7;246.3;50.03;677;5916.9
17-03-26;17:00;39.0;268.9;0.6;248.2;50.04;126;5916.9
17-03-26;17:03;38.6;280.2;0.6;247.3;50.08;154;5916.9
17-03-26;17:06;38.9;296.9;2.7;247.3;50.06;656;5917.0
17-03-26;17:09;38.5;276.4;0.4;246.3;50.06;95;5917.0
17-03-26;17:12;38.2;280.6;1.7;247.3;50.06;405;5917.0
17-03-26;17:15;38.2;252.9;1.4;247.3;50.09;358;5917.0
17-03-26;17:18;38.3;291.2;2.3;247.3;50.07;544;5917.0
17-03-26;17:21;38.3;300.1;2.1;246.3;50.09;502;5917.0
17-03-26;17:24;38.3;292.9;2.0;247.3;50.03;488;5917.1
17-03-26;17:27;38.2;295.0;1.8;248.2;50.01;442;5917.1
17-03-26;17:30;38.2;290.6;2.0;248.2;50.02;475;5917.1
17-03-26;17:33;38.2;292.6;1.7;247.3;50.03;401;5917.1
17-03-26;17:36;38.2;290.7;1.8;246.3;50.01;433;5917.2
17-03-26;17:39;37.9;291.3;1.7;247.3;50.04;404;5917.2
17-03-26;17:42;37.5;279.6;0.4;246.3;50.00;76;5917.2
17-03-26;17:45;37.1;296.9;0.4;246.3;50.00;74;5917.2
17-03-26;17:48;36.9;275.8;0.2;246.3;50.00;47;5917.2
17-03-26;17:51;36.8;305.5;1.1;246.3;50.01;249;5917.2
17-03-26;17:54;36.9;299.7;1.3;245.3;50.00;275;5917.2
17-03-26;17:57;36.9;296.1;1.2;246.3;49.99;261;5917.2
17-03-26;18:00;36.8;296.4;1.0;245.3;50.06;215;5917.2
17-03-26;18:03;36.4;264.2;0.1;245.3;50.08;32;5917.2
17-03-26;18:06;36.2;278.7;0.2;246.3;50.05;32;5917.2
17-03-26;18:09;36.2;296.0;0.6;246.3;50.04;134;5917.2
17-03-26;18:12;36.0;292.8;0.7;247.3;50.06;148;5917.2
17-03-26;18:15;36.1;312.3;0.5;247.3;50.04;109;5917.3
17-03-26;18:18;35.9;294.1;0.5;244.3;50.05;121;5917.3
17-03-26;18:21;35.9;290.4;0.4;245.3;50.03;67;5917.3
17-03-26;18:24;35.7;286.6;0.4;245.3;50.04;78;5917.3
17-03-26;18:27;35.5;258.6;0.3;246.3;50.07;50;5917.3
17-03-26;18:30;35.5;285.0;0.4;246.3;50.01;71;5917.3
17-03-26;18:33;35.4;284.7;0.3;245.3;50.03;53;5917.3
17-03-26;18:36;35.3;274.5;0.2;246.3;50.02;43;5917.3
17-03-26;18:39;35.0;283.0;0.1;246.3;50.03;26;5917.3
17-03-26;18:42;34.8;261.1;0.0;245.3;50.02;3;5917.3
17-03-26;18:45;34.7;178.7;0.0;245.3;50.03;0;5917.3
17-03-26;18:48;34.5;127.7;0.0;245.3;50.05;0;5917.3
17-03-26;18:51;34.4;139.1;0.0;245.3;50.02;0;5917.3
17-03-26;18:54;34.2;208.3;0.0;244.3;50.03;0;5917.3
17-03-26;18:57;34.1;231.0;0.0;245.3;50.02;0;5917.3
17-03-26;19:00;34.0;196.4;0.0;244.3;50.05;0;5917.3
17-03-26;19:03;33.9;161.8;0.0;245.3;50.10;0;5917.3
17-03-26;19:06;33.8;127.0;0.0;245.3;50.08;0;5917.3
17-03-27;07:06;28.3;275.0;0.1;243.4;50.09;18;5917.3
17-03-27;07:09;28.6;275.5;0.1;242.4;50.00;22;5917.3
17-03-27;07:12;29.0;275.5;0.1;242.4;50.00;22;5917.3
17-03-27;07:15;30.1;280.6;0.1;244.3;50.02;31;5917.3
17-03-27;07:18;30.1;277.7;0.1;244.3;50.03;32;5917.3
17-03-27;07:21;30.3;283.7;0.2;244.3;50.01;33;5917.3
17-03-27;07:24;30.3;283.1;0.2;244.3;50.03;35;5917.3
17-03-27;07:27;30.4;285.3;0.2;248.2;50.07;32;5917.3
17-03-27;07:30;30.3;271.1;0.1;245.3;50.03;32;5917.3
17-03-27;07:33;30.4;279.3;0.1;245.3;50.02;32;5917.3
17-03-27;07:36;30.7;284.9;0.2;246.3;50.03;33;5917.3
17-03-27;07:39;30.7;289.7;0.2;244.3;50.06;34;5917.3
17-03-27;07:42;30.8;289.0;0.1;243.4;50.03;38;5917.3
17-03-27;07:45;30.8;292.2;0.2;245.3;50.03;40;5917.3
17-03-27;07:48;31.1;296.6;0.2;245.3;49.98;42;5917.3
17-03-27;07:51;31.0;296.9;0.2;245.3;50.05;45;5917.3
17-03-27;07:54;31.1;297.8;0.2;243.4;50.05;47;5917.3
17-03-27;07:57;31.2;301.7;0.3;244.3;50.04;50;5917.3
17-03-27;08:00;31.4;295.7;0.2;243.4;50.05;55;5917.3
17-03-27;08:03;31.5;281.5;0.2;243.4;50.06;39;5917.3
17-03-27;08:06;31.5;287.5;0.4;244.3;50.03;70;5917.3
17-03-27;08:09;31.7;323.7;0.5;243.4;50.04;93;5917.3
17-03-27;08:12;31.8;305.4;0.6;244.3;50.11;138;5917.3
17-03-27;08:15;31.8;307.3;0.7;243.4;50.04;141;5917.3
17-03-27;08:18;32.2;293.9;0.8;244.3;50.03;195;5917.3
17-03-27;08:21;32.2;309.2;0.7;243.4;50.05;134;5917.3
17-03-27;08:24;32.4;287.6;0.8;244.3;50.01;147;5917.4
17-03-27;08:27;32.6;315.0;0.8;244.3;50.06;210;5917.4
17-03-27;08:30;32.6;307.6;1.4;245.3;49.99;315;5917.4
17-03-27;08:33;32.9;306.0;1.5;243.4;50.00;353;5917.4
17-03-27;08:36;33.0;298.0;0.7;243.4;50.05;169;5917.4
17-03-27;08:39;33.0;305.5;0.7;242.4;50.04;149;5917.4
17-03-27;08:42;32.7;307.4;0.7;243.4;50.11;147;5917.4
17-03-27;08:45;32.7;299.2;0.7;243.4;50.04;163;5917.4
17-03-27;08:48;32.9;305.8;0.8;242.4;50.00;201;5917.4
17-03-27;08:51;33.2;299.1;1.0;243.4;50.00;243;5917.4
17-03-27;08:54;33.0;327.6;2.1;244.3;50.01;516;5917.5
17-03-27;08:57;33.3;304.9;1.7;244.3;50.01;419;5917.5
17-03-27;09:00;33.5;296.7;2.3;244.3;50.02;524;5917.5
17-03-27;09:03;33.8;295.8;2.1;244.3;49.99;518;5917.5
17-03-27;09:06;34.0;300.2;2.2;244.3;50.03;539;5917.6
17-03-27;09:09;34.4;298.2;2.3;244.3;50.04;538;5917.6
17-03-27;09:12;34.4;298.9;2.2;244.3;50.04;544;5917.6
17-03-27;09:15;34.5;297.5;2.3;243.4;50.04;561;5917.6
17-03-27;09:18;34.7;298.3;2.4;244.3;50.03;575;5917.7
17-03-27;09:21;35.2;294.7;2.4;244.3;50.02;591;5917.7
17-03-27;09:24;35.0;301.6;2.5;243.4;50.05;604;5917.7
17-03-27;09:27;35.2;293.7;2.6;244.3;50.06;623;5917.8
17-03-27;09:30;35.5;298.2;2.8;243.4;49.99;640;5917.8
17-03-27;09:33;35.7;297.3;2.7;243.4;50.03;655;5917.8
17-03-27;09:36;35.9;293.4;2.8;245.3;50.05;670;5917.9
17-03-27;09:39;36.3;295.4;2.8;243.4;50.06;679;5917.9
17-03-27;09:42;36.4;292.2;2.9;244.3;50.05;703;5917.9
17-03-27;09:45;36.5;289.8;2.9;244.3;50.05;711;5918.0
17-03-27;09:48;36.9;294.2;2.9;245.3;50.06;728;5918.0
17-03-27;09:51;37.0;289.3;3.0;245.3;50.06;747;5918.0
17-03-27;09:54;37.1;295.0;3.1;245.3;50.07;763;5918.1
17-03-27;09:57;37.1;290.9;3.1;244.3;50.04;783;5918.1
17-03-27;10:00;37.5;292.5;3.3;245.3;50.01;797;5918.1
17-03-27;10:03;37.5;295.0;3.3;246.3;50.01;816;5918.2
17-03-27;10:06;37.8;294.2;3.3;245.3;50.03;818;5918.2
17-03-27;10:09;37.9;285.7;3.4;244.3;50.05;834;5918.3
17-03-27;10:12;37.9;294.8;3.5;245.3;50.06;858;5918.3
17-03-27;10:15;38.3;288.4;3.5;245.3;50.06;873;5918.4
17-03-27;10:18;38.5;290.6;3.5;244.3;50.06;882;5918.4
17-03-27;10:21;38.6;288.4;3.7;244.3;50.08;902;5918.4
17-03-27;10:24;38.5;294.2;3.8;244.3;50.05;911;5918.5
17-03-27;10:27;38.7;293.1;3.7;244.3;50.06;920;5918.5
17-03-27;10:30;38.9;288.2;3.8;245.3;50.08;930;5918.6
17-03-27;10:33;39.2;289.8;3.9;246.3;50.05;951;5918.6
17-03-27;10:36;39.1;286.9;4.0;245.3;50.10;958;5918.7
17-03-27;10:39;39.4;288.1;3.9;244.3;50.04;968;5918.7
17-03-27;10:42;39.5;285.3;4.0;244.3;50.00;971;5918.8
17-03-27;10:45;39.8;284.9;4.0;245.3;50.07;987;5918.8
17-03-27;10:48;40.0;285.4;4.0;245.3;50.02;988;5918.9
17-03-27;10:51;39.9;281.3;4.2;246.3;50.04;1005;5918.9
17-03-27;10:54;40.2;281.9;4.1;246.3;50.07;1022;5919.0
17-03-27;10:57;40.2;280.9;4.2;246.3;50.06;1037;5919.0
17-03-27;11:00;40.5;284.9;4.3;245.3;50.05;1052;5919.1
17-03-27;11:03;40.5;283.1;4.4;245.3;49.97;1051;5919.1
17-03-27;11:06;40.6;279.6;4.2;246.3;50.01;1045;5919.2
17-03-27;11:09;40.8;282.8;4.3;245.3;50.01;1060;5919.2
17-03-27;11:12;40.9;282.1;4.4;245.3;50.02;1077;5919.3
17-03-27;11:15;41.0;275.2;4.4;244.3;50.04;1071;5919.3
17-03-27;11:18;41.2;281.1;4.4;245.3;50.06;1067;5919.4
17-03-27;11:21;41.5;272.6;4.3;245.3;50.07;1068;5919.4
17-03-27;11:24;41.5;273.7;4.4;245.3;50.07;1093;5919.5
17-03-27;11:27;41.7;278.7;4.7;246.3;50.06;1104;5919.6
17-03-27;11:30;50.0;275.0;4.6;246.3;50.05;1119;5919.6
17-03-27;11:33;41.7;273.0;4.6;244.3;50.02;1120;5919.7
17-03-27;11:36;42.0;278.0;4.6;244.3;50.02;1134;5919.7
17-03-27;11:39;42.1;272.4;4.7;248.2;50.03;1141;5919.8
17-03-27;11:42;42.1;271.4;4.7;248.2;50.06;1154;5919.8
17-03-27;11:45;42.4;278.9;4.7;247.3;50.03;1159;5919.9
17-03-27;11:48;42.4;273.3;4.7;247.3;50.04;1149;5919.9
17-03-27;11:51;42.7;276.1;4.6;249.2;50.07;1151;5920.0
17-03-27;11:54;42.9;270.9;4.6;250.2;50.06;1164;5920.1
17-03-27;11:57;42.8;274.0;4.7;249.2;50.05;1175;5920.1
17-03-27;12:00;42.9;273.9;4.8;250.2;50.02;1179;5920.2
17-03-27;12:03;42.8;275.0;4.8;250.2;50.03;1177;5920.2
17-03-27;12:06;42.7;272.6;4.8;250.2;50.01;1180;5920.3
17-03-27;12:09;42.9;270.2;4.7;250.2;50.04;1183;5920.4
17-03-27;12:12;42.9;270.4;4.8;250.2;50.04;1191;5920.4
17-03-27;12:15;42.5;272.0;4.8;249.2;50.05;1192;5920.5
17-03-27;12:18;43.1;269.0;4.8;250.2;50.06;1194;5920.5
17-03-27;12:21;43.1;268.0;4.8;250.2;50.03;1208;5920.6
17-03-27;12:24;43.2;272.0;4.9;249.2;50.04;1216;5920.7
17-03-27;12:27;43.1;274.3;5.0;250.2;50.02;1233;5920.7
17-03-27;12:30;43.1;277.1;5.0;249.2;50.03;1235;5920.8
17-03-27;12:33;43.2;273.4;5.0;249.2;50.02;1242;5920.8
17-03-27;12:36;43.2;267.7;4.9;249.2;50.04;1228;5920.9
17-03-27;12:39;43.5;269.0;4.9;249.2;50.03;1243;5921.0
17-03-27;12:42;43.5;274.8;5.1;249.2;50.04;1249;5921.0
17-03-27;12:45;43.5;269.2;5.0;250.2;50.03;1243;5921.1
17-03-27;12:48;43.5;271.7;5.0;248.2;50.04;1222;5921.1
17-03-27;12:51;43.6;267.9;5.0;249.2;50.06;1227;5921.2
17-03-27;12:54;43.7;267.7;4.9;250.2;50.06;1235;5921.3
17-03-27;12:57;43.7;269.0;5.0;251.1;50.06;1241;5921.3
17-03-27;13:00;43.8;272.0;5.0;247.3;50.02;1240;5921.4
17-03-27;13:03;43.7;271.2;5.0;249.2;50.04;1250;5921.5
17-03-27;13:06;43.7;275.8;5.0;250.2;50.03;1260;5921.5
17-03-27;13:09;43.6;272.1;5.1;247.3;50.03;1252;5921.6
17-03-27;13:12;43.8;265.2;5.1;248.2;50.05;1238;5921.6
17-03-27;13:15;43.8;263.0;5.0;248.2;50.03;1234;5921.7
17-03-27;13:18;43.8;266.4;4.9;247.3;50.01;1228;5921.8
17-03-27;13:21;43.7;268.6;5.0;249.2;50.06;1239;5921.8
17-03-27;13:24;43.8;262.7;4.9;249.2;50.05;1223;5921.9
17-03-27;13:27;43.8;267.6;5.0;248.2;50.06;1234;5922.0
17-03-27;13:30;43.8;268.5;4.9;249.2;50.05;1224;5922.0
17-03-27;13:33;43.9;266.6;4.9;250.2;50.04;1228;5922.1
17-03-27;13:36;43.8;266.7;5.0;249.2;50.04;1224;5922.1
17-03-27;13:39;44.0;267.0;4.8;249.2;50.02;1220;5922.2
17-03-27;13:42;44.0;261.3;5.0;249.2;50.07;1209;5922.3
17-03-27;13:45;44.0;266.1;4.9;247.3;50.02;1228;5922.3
17-03-27;13:48;43.9;266.3;4.9;250.2;50.02;1216;5922.4
17-03-27;13:51;44.3;263.8;4.9;248.2;50.07;1203;5922.4
17-03-27;13:54;44.0;267.6;4.9;249.2;50.01;1211;5922.5
17-03-27;13:57;43.9;265.1;4.8;250.2;50.02;1205;5922.6
17-03-27;14:00;44.0;262.3;4.9;249.2;50.01;1206;5922.6
17-03-27;14:03;43.9;267.4;4.9;249.2;50.02;1206;5922.7
17-03-27;14:06;44.2;268.5;4.8;251.1;50.03;1205;5922.7
17-03-27;14:09;44.0;265.2;4.8;248.2;50.00;1209;5922.8
17-03-27;14:12;44.0;271.8;4.8;250.2;50.02;1205;5922.9
17-03-27;14:15;43.8;267.9;4.8;250.2;50.04;1191;5922.9
17-03-27;14:18;43.8;270.1;4.8;249.2;50.03;1184;5923.0
17-03-27;14:21;43.6;269.9;4.8;250.2;50.06;1177;5923.0
17-03-27;14:24;43.7;267.9;4.7;250.2;50.02;1176;5923.1
17-03-27;14:27;43.6;265.7;4.7;249.2;50.01;1166;5923.2
17-03-27;14:30;43.5;267.0;4.6;249.2;50.02;1150;5923.2
17-03-27;14:33;43.6;263.6;4.6;249.2;50.00;1141;5923.3
17-03-27;14:36;43.4;263.8;4.6;248.2;50.00;1129;5923.3
17-03-27;14:39;43.4;264.8;4.5;250.2;50.04;1123;5923.4
17-03-27;14:42;43.4;267.7;4.6;249.2;50.03;1128;5923.4
17-03-27;14:45;43.5;260.4;4.5;248.2;50.02;1107;5923.5
17-03-27;14:48;43.4;265.7;4.5;248.2;50.05;1100;5923.5
17-03-27;14:51;43.4;266.0;4.4;250.2;50.05;1089;5923.6
17-03-27;14:54;43.1;264.8;4.4;249.2;50.05;1093;5923.7
17-03-27;14:57;43.1;264.9;4.3;249.2;50.06;1074;5923.7
17-03-27;15:00;43.0;264.9;4.2;250.2;50.03;1060;5923.8
17-03-27;15:03;43.0;261.9;4.3;252.1;50.06;1064;5923.8
17-03-27;15:06;42.9;267.4;4.3;247.3;50.04;1054;5923.9
17-03-27;15:09;42.8;269.5;4.2;248.2;50.05;1049;5923.9
17-03-27;15:12;42.9;269.2;4.2;247.3;50.06;1040;5924.0
17-03-27;15:15;42.8;264.9;4.2;245.3;50.00;1034;5924.0
17-03-27;15:18;42.7;262.6;4.1;246.3;50.05;1018;5924.1
17-03-27;15:21;42.5;263.8;4.1;247.3;50.05;1009;5924.1
17-03-27;15:24;42.7;267.7;4.0;245.3;50.04;1011;5924.2
17-03-27;15:27;42.3;260.8;4.1;247.3;50.03;995;5924.2
17-03-27;15:30;42.2;1.8;4.0;246.3;50.00;994;5924.3
17-03-27;15:33;42.2;269.8;4.1;245.3;50.05;988;5924.3
17-03-27;15:36;42.2;271.4;4.0;247.3;50.04;981;5924.4
17-03-27;15:39;42.2;270.5;3.9;247.3;50.05;961;5924.4
17-03-27;15:42;42.2;271.5;3.8;246.3;50.06;949;5924.5
17-03-27;15:45;41.9;270.9;3.8;248.2;50.03;945;5924.5
17-03-27;15:48;42.0;273.0;3.8;246.3;50.01;931;5924.6
17-03-27;15:51;41.7;275.3;3.7;247.3;50.05;925;5924.6
17-03-27;15:54;41.9;276.1;3.6;248.2;50.06;910;5924.7
17-03-27;15:57;41.4;273.9;3.7;247.3;50.07;898;5924.7
17-03-27;16:00;41.4;274.9;3.7;246.3;50.06;904;5924.7
17-03-27;16:03;41.6;278.9;3.6;246.3;50.09;884;5924.8
17-03-27;16:06;41.5;274.5;3.5;247.3;50.06;868;5924.8
17-03-27;16:09;41.4;278.3;3.5;247.3;50.04;854;5924.9
17-03-27;16:12;41.0;275.6;3.4;247.3;50.07;838;5924.9
17-03-27;16:15;41.0;274.5;3.4;247.3;50.03;827;5925.0
17-03-27;16:18;41.0;274.8;3.3;247.3;50.02;818;5925.0
17-03-27;16:21;40.9;279.4;3.2;246.3;50.00;799;5925.0
17-03-27;16:24;40.7;277.7;3.2;246.3;50.03;784;5925.1
17-03-27;16:27;40.7;278.1;3.2;245.3;50.04;776;5925.1
17-03-27;16:30;40.6;278.4;3.1;243.4;50.04;760;5925.2
17-03-27;16:33;40.4;278.4;3.0;245.3;50.01;737;5925.2
17-03-27;16:36;40.2;277.1;3.0;245.3;50.02;728;5925.2
17-03-27;16:39;40.2;279.9;2.9;244.3;50.04;708;5925.3
17-03-27;16:42;40.2;278.7;2.8;244.3;50.01;692;5925.3
17-03-27;16:45;40.1;274.8;2.8;245.3;50.03;670;5925.3
17-03-27;16:48;39.8;278.6;2.6;245.3;50.06;658;5925.4
17-03-27;16:51;39.7;274.3;2.6;244.3;50.04;640;5925.4
17-03-27;16:54;39.7;280.6;2.5;245.3;50.06;630;5925.4
17-03-27;16:57;39.5;282.4;2.5;245.3;50.06;616;5925.5
17-03-27;17:00;39.5;281.2;2.5;244.3;50.00;604;5925.5
17-03-27;17:03;39.5;279.7;2.4;245.3;50.07;591;5925.5
17-03-27;17:06;39.2;283.7;2.4;244.3;50.08;571;5925.6
17-03-27;17:09;39.2;279.7;2.3;243.4;50.07;556;5925.6
17-03-27;17:12;38.9;288.2;2.2;245.3;50.08;536;5925.6
17-03-27;17:15;39.1;280.5;2.1;244.3;50.07;520;5925.6
17-03-27;17:18;39.0;284.6;2.2;245.3;50.01;501;5925.7
17-03-27;17:21;38.6;281.3;2.0;245.3;50.06;487;5925.7
17-03-27;17:24;38.7;288.4;1.8;244.3;50.02;465;5925.7
17-03-27;17:27;38.6;285.7;1.8;243.4;50.02;446;5925.7
17-03-27;17:30;38.6;289.7;1.7;244.3;50.03;430;5925.8
17-03-27;17:33;38.3;285.4;1.7;245.3;50.01;406;5925.8
17-03-27;17:36;38.3;283.4;1.6;246.3;50.05;384;5925.8
17-03-27;17:39;38.0;287.2;1.5;244.3;50.02;372;5925.8
17-03-27;17:42;37.9;287.5;1.5;245.3;50.01;352;5925.8
17-03-27;17:45;37.9;285.6;1.4;245.3;50.03;336;5925.9
17-03-27;17:48;37.9;289.1;1.3;244.3;50.02;310;5925.9
17-03-27;17:51;37.9;287.8;1.2;245.3;50.06;293;5925.9
17-03-27;17:54;37.5;283.8;1.1;246.3;50.03;268;5925.9
17-03-27;17:57;37.6;281.9;1.1;244.3;50.01;255;5925.9
17-03-27;18:00;37.4;284.7;1.0;246.3;50.07;236;5925.9
17-03-27;18:03;37.0;284.4;1.0;245.3;50.12;219;5925.9
17-03-27;18:06;37.1;282.1;0.9;246.3;50.10;200;5925.9
17-03-27;18:09;36.8;284.1;0.8;246.3;50.08;181;5926.0
17-03-27;18:12;36.9;290.1;0.7;245.3;50.06;163;5926.0
17-03-27;18:15;36.7;283.1;0.7;245.3;50.06;147;5926.0
17-03-27;18:18;36.8;286.0;0.6;245.3;50.08;124;5926.0
17-03-27;18:21;36.4;281.6;0.5;245.3;50.06;114;5926.0
17-03-27;18:24;36.4;273.7;0.5;244.3;50.03;99;5926.0
17-03-27;18:27;36.2;277.4;0.5;244.3;50.03;82;5926.0
17-03-27;18:30;36.0;277.1;0.4;244.3;50.03;66;5926.0
17-03-27;18:33;35.9;276.4;0.3;244.3;50.00;52;5926.0
17-03-27;18:36;35.6;262.3;0.2;243.4;50.05;36;5926.0
17-03-27;18:39;35.6;260.5;0.1;244.3;50.03;25;5926.0
17-03-27;18:42;35.5;262.7;0.0;245.3;50.03;10;5926.0
17-03-27;18:45;35.0;255.6;0.0;244.3;50.02;1;5926.0
17-03-27;18:48;34.9;204.1;0.0;243.4;50.03;1;5926.0
17-03-27;18:51;34.8;162.8;0.0;244.3;50.03;0;5926.0
17-03-28;07:03;29.4;301.9;0.0;244.3;50.11;1;5926.0
17-03-28;07:06;29.7;268.6;0.1;245.3;50.08;18;5926.0
17-03-28;07:09;29.7;279.3;0.1;244.3;50.05;20;5926.0
17-03-28;07:12;30.2;280.3;0.1;244.3;50.10;22;5926.0
17-03-28;07:15;30.4;269.2;0.1;243.4;50.04;21;5926.0
17-03-28;07:18;30.4;275.9;0.1;244.3;50.06;22;5926.0
17-03-28;07:21;30.3;274.6;0.1;243.4;50.03;19;5926.0
17-03-28;07:24;30.5;261.9;0.1;243.4;50.00;21;5926.0
17-03-28;07:27;30.7;285.4;0.1;242.4;50.02;27;5926.0
17-03-28;07:30;30.8;275.2;0.1;243.4;50.03;28;5926.0
17-03-28;07:33;30.8;272.3;0.1;243.4;50.04;30;5926.0
17-03-28;07:36;30.8;276.5;0.2;242.4;50.01;33;5926.0
17-03-28;07:39;31.0;287.1;0.2;243.4;50.03;35;5926.0
17-03-28;07:42;31.2;289.8;0.2;247.3;50.02;37;5926.0
17-03-28;07:45;31.2;283.1;0.2;245.3;50.03;38;5926.0
17-03-28;07:48;31.1;295.0;0.2;246.3;50.05;42;5926.0
17-03-28;07:51;31.5;297.2;0.2;246.3;50.07;43;5926.0
17-03-28;07:54;31.4;294.8;0.2;245.3;50.03;46;5926.0
17-03-28;07:57;31.6;306.4;0.2;246.3;50.04;48;5926.0
17-03-28;08:00;31.4;300.5;0.3;245.3;50.03;51;5926.0
17-03-28;08:03;31.7;310.8;0.3;246.3;50.03;52;5926.0
17-03-28;08:06;31.6;310.9;0.4;248.2;50.04;54;5926.0
17-03-28;08:09;31.7;305.4;0.3;247.3;50.04;60;5926.0
17-03-28;08:12;31.9;300.7;0.4;246.3;50.06;74;5926.0
17-03-28;08:15;32.0;303.5;0.5;245.3;50.02;92;5926.0
17-03-28;08:18;32.3;306.2;0.5;246.3;50.06;114;5926.1
17-03-28;08:21;32.5;297.5;0.6;246.3;50.05;130;5926.1
17-03-28;08:24;32.2;298.9;0.6;245.3;50.04;141;5926.1
17-03-28;08:27;32.4;315.2;0.8;247.3;50.04;183;5926.1
17-03-28;08:30;32.7;314.5;0.9;246.3;50.11;231;5926.1
17-03-28;08:33;32.9;287.5;0.6;246.3;50.01;124;5926.1
17-03-28;08:36;32.9;303.9;0.7;245.3;50.05;153;5926.1
17-03-28;08:39;32.9;289.0;0.9;245.3;50.06;200;5926.1
17-03-28;08:42;33.1;306.2;1.0;246.3;50.07;219;5926.1
17-03-28;08:45;33.2;306.7;0.8;246.3;50.05;204;5926.1
17-03-28;08:48;33.4;314.9;1.1;247.3;50.01;271;5926.2
17-03-28;08:51;33.4;320.5;1.4;247.3;50.06;327;5926.2
17-03-28;08:54;33.8;305.5;1.9;247.3;50.02;449;5926.2
17-03-28;08:57;33.8;294.4;1.5;246.3;50.05;374;5926.2
17-03-28;09:00;34.0;296.9;1.9;247.3;50.03;457;5926.2
17-03-28;09:03;34.1;297.2;2.0;247.3;50.02;482;5926.3
17-03-28;09:06;34.4;301.3;2.0;246.3;50.06;499;5926.3
17-03-28;09:09;34.4;293.7;2.1;246.3;50.05;522;5926.3
17-03-28;09:12;34.7;286.2;2.4;246.3;50.07;583;5926.3
17-03-28;09:15;34.8;296.3;2.6;246.3;50.05;614;5926.4
17-03-28;09:18;34.8;293.8;2.7;246.3;50.05;649;5926.4
17-03-28;09:21;35.0;295.1;2.5;247.3;50.06;611;5926.4
17-03-28;09:24;35.3;298.5;2.6;247.3;50.04;622;5926.4
17-03-28;09:27;35.3;293.2;2.5;247.3;50.06;621;5926.5
17-03-28;09:30;35.5;290.3;2.6;246.3;50.04;630;5926.5
17-03-28;09:33;35.7;288.5;2.7;246.3;50.05;642;5926.5
17-03-28;09:36;35.9;291.9;2.7;246.3;50.05;665;5926.6
17-03-28;09:39;36.2;286.3;2.9;247.3;50.02;682;5926.6
17-03-28;09:42;36.1;287.1;2.8;247.3;49.99;686;5926.6
17-03-28;09:45;36.2;285.6;2.8;246.3;50.09;706;5926.7
17-03-28;09:48;36.1;290.1;3.0;247.3;50.11;722;5926.7
17-03-28;09:51;36.5;4.8;3.0;247.3;50.08;737;5926.7
17-03-28;09:54;36.4;286.0;3.0;247.3;50.08;745;5926.8
17-03-28;09:57;36.8;288.7;3.1;247.3;50.03;769;5926.8
17-03-28;10:00;36.9;287.1;3.1;247.3;50.03;773;5926.9
17-03-28;10:03;36.7;284.6;3.2;247.3;50.00;788;5926.9
17-03-28;10:06;37.2;285.2;3.3;247.3;50.02;796;5926.9
17-03-28;10:09;37.4;281.8;3.3;248.2;50.05;818;5927.0
17-03-28;10:12;37.2;285.2;3.4;250.2;50.09;834;5927.0
17-03-28;10:15;37.5;284.4;3.5;248.2;50.05;851;5927.1
17-03-28;10:18;37.5;284.1;3.4;247.3;50.02;848;5927.1
17-03-28;10:21;37.9;283.0;3.4;248.2;50.05;854;5927.1
17-03-28;10:24;37.7;278.7;3.6;248.2;50.06;878;5927.2
17-03-28;10:27;37.9;281.6;3.6;247.3;50.04;892;5927.2
17-03-28;10:30;38.2;279.9;3.7;247.3;50.06;911;5927.3
17-03-28;10:33;38.3;280.9;3.7;246.3;50.03;918;5927.3
17-03-28;10:36;38.3;278.9;3.8;246.3;50.02;926;5927.4
17-03-28;10:39;38.4;279.4;3.8;246.3;50.04;938;5927.4
17-03-28;10:42;38.7;282.2;0.0;246.3;50.05;956;5927.5
17-03-28;10:45;38.7;281.1;4.1;245.3;50.05;980;5927.5
17-03-28;10:48;39.0;284.3;4.1;246.3;50.03;991;5927.6
17-03-28;10:51;38.9;283.3;4.1;246.3;50.03;994;5927.6
17-03-28;10:54;39.1;278.6;4.1;246.3;50.03;1015;5927.7
17-03-28;10:57;39.3;279.6;4.0;247.3;50.06;1010;5927.7
17-03-28;11:00;39.3;274.3;4.1;247.3;50.02;999;5927.8
17-03-28;11:03;39.4;268.0;4.1;246.3;50.03;1016;5927.8
17-03-28;11:06;39.7;277.8;4.3;247.3;50.04;1033;5927.9
17-03-28;11:09;39.7;273.0;4.1;247.3;50.04;1035;5927.9
17-03-28;11:12;40.1;273.4;4.2;247.3;50.08;1035;5928.0
17-03-28;11:15;39.9;273.3;4.2;247.3;50.05;1034;5928.0
17-03-28;11:18;40.1;271.5;4.4;246.3;50.03;1083;5928.1
17-03-28;11:21;40.2;270.7;4.3;247.3;50.04;1064;5928.1
17-03-28;11:24;40.4;273.6;4.2;247.3;50.02;1046;5928.2
17-03-28;11:27;40.7;264.6;4.3;247.3;50.04;1069;5928.2
17-03-28;11:30;40.7;273.6;4.6;247.3;50.04;1114;5928.3
17-03-28;11:33;40.6;271.5;4.4;248.2;50.05;1099;5928.3
17-03-28;11:36;40.7;278.0;4.5;247.3;50.05;1112;5928.4
17-03-28;11:39;41.2;;4.6;248.2;50.06;1133;5928.4
17-03-28;11:42;41.0;272.0;4.5;249.2;50.05;1136;5928.5
17-03-28;11:45;41.4;274.3;4.7;246.3;50.02;1128;5928.6
17-03-28;11:48;41.4;269.2;4.6;247.3;50.02;1150;5928.6
17-03-28;11:51;41.7;269.9;4.7;248.2;50.06;1152;5928.7
17-03-28;11:54;41.6;273.0;4.7;247.3;50.07;1143;5928.7
17-03-28;11:57;41.7;270.5;4.7;248.2;50.05;1152;5928.8
17-03-28;12:00;41.9;268.5;4.7;248.2;50.03;1182;5928.8
17-03-28;12:03;41.9;269.8;4.8;249.2;50.02;1183;5928.9
17-03-28;12:06;42.0;273.4;4.7;249.2;50.02;1179;5929.0
17-03-28;12:09;42.2;274.6;4.8;247.3;50.04;1193;5929.0
17-03-28;12:12;42.3;266.0;4.9;247.3;50.07;1189;5929.1
17-03-28;12:15;42.3;270.2;5.0;247.3;50.05;1206;5929.1
17-03-28;12:18;42.5;275.2;4.9;247.3;50.06;1216;5929.2
17-03-28;12:21;42.9;267.4;4.9;248.2;50.04;1209;5929.3
17-03-28;12:24;42.8;279.4;5.0;249.2;50.07;1217;5929.3
17-03-28;12:27;42.7;272.7;4.9;247.3;50.05;1217;5929.4
17-03-28;12:30;42.9;269.0;5.0;248.2;50.06;1237;5929.4
17-03-28;12:33;43.0;270.8;5.0;247.3;50.01;1227;5929.5
17-03-28;12:36;42.9;266.4;5.2;246.3;49.97;1234;5929.6
17-03-28;12:39;43.2;266.1;4.8;247.3;50.03;1213;5929.6
17-03-28;12:42;43.1;267.0;5.1;246.3;50.03;1234;5929.7
17-03-28;12:45;43.4;268.9;5.0;248.2;50.05;1248;5929.8
17-03-28;12:48;43.5;265.7;5.0;248.2;50.05;1235;5929.8
17-03-28;12:51;43.5;267.7;5.0;248.2;50.03;1233;5929.9
17-03-28;12:54;43.5;260.5;5.0;247.3;50.01;1228;5929.9
17-03-28;12:57;43.5;270.7;5.0;248.2;50.07;1241;5930.0
17-03-28;13:00;43.6;268.0;5.2;246.3;50.02;1270;5930.1
17-03-28;13:03;43.6;272.0;5.1;247.3;50.07;1253;5930.1
17-03-28;13:06;43.7;263.2;5.0;247.3;50.03;1239;5930.2
17-03-28;13:09;43.8;264.8;5.0;246.3;50.03;1222;5930.2
17-03-28;13:12;43.8;260.8;5.0;245.3;50.01;1228;5930.3
17-03-28;13:15;43.7;266.1;5.0;246.3;50.02;1222;5930.4
17-03-28;13:18;43.8;265.5;5.0;246.3;50.06;1213;5930.4
17-03-28;13:21;43.8;265.7;5.1;246.3;50.11;1242;5930.5
17-03-28;13:24;43.9;265.1;4.9;246.3;50.06;1208;5930.6
17-03-28;13:27;43.9;259.8;5.0;246.3;50.05;1209;5930.6
17-03-28;13:30;43.8;262.6;4.9;244.3;50.05;1204;5930.7
17-03-28;13:33;43.9;260.8;4.9;246.3;50.06;1204;5930.7
17-03-28;13:36;43.7;262.6;4.9;246.3;50.02;1208;5930.8
17-03-28;13:39;43.9;261.9;4.7;245.3;50.03;1199;5930.8
17-03-28;13:42;44.2;261.0;4.8;246.3;50.06;1198;5930.9
17-03-28;13:45;43.8;259.2;4.7;246.3;50.05;1196;5931.0
17-03-28;13:48;44.0;261.3;4.9;249.2;50.05;1189;5931.0
17-03-28;13:51;43.9;266.3;4.8;247.3;50.09;1179;5931.1
17-03-28;13:54;43.7;265.1;4.7;248.2;50.06;1166;5931.1
17-03-28;13:57;43.9;262.3;4.8;247.3;50.05;1175;5931.2
17-03-28;14:00;43.9;257.8;4.9;246.3;50.02;1186;5931.3
17-03-28;14:03;43.8;260.0;4.8;248.2;50.06;1178;5931.3
17-03-28;14:06;43.8;263.3;4.8;247.3;50.03;1179;5931.4
17-03-28;14:09;43.7;261.6;4.9;247.3;50.04;1179;5931.4
17-03-28;14:12;43.7;262.3;4.8;247.3;50.03;1175;5931.5
17-03-28;14:15;43.7;262.5;4.8;247.3;50.04;1162;5931.6
17-03-28;14:18;43.8;262.0;4.7;247.3;50.07;1169;5931.6
17-03-28;14:21;43.6;262.0;4.7;247.3;50.01;1164;5931.7
17-03-28;14:24;43.7;260.0;4.6;248.2;50.06;1151;5931.7
17-03-28;14:27;43.7;264.8;4.6;248.2;50.06;1137;5931.8
17-03-28;14:30;43.6;261.0;4.6;247.3;50.04;1141;5931.8
17-03-28;14:33;43.6;265.2;4.6;248.2;50.05;1144;5931.9
17-03-28;14:36;43.7;259.2;4.7;248.2;50.05;1141;5932.0
17-03-28;14:39;43.5;265.4;4.5;247.3;50.07;1119;5932.0
17-03-28;14:42;43.6;260.4;4.4;248.2;50.07;1111;5932.1
17-03-28;14:45;43.4;262.3;4.4;248.2;50.02;1097;5932.1
17-03-28;14:48;43.5;262.7;4.4;247.3;50.06;1098;5932.2
17-03-28;14:51;43.4;261.0;4.4;247.3;50.04;1069;5932.2
17-03-28;14:54;43.2;259.8;4.4;248.2;50.03;1083;5932.3
17-03-28;14:57;43.4;258.9;4.3;248.2;50.06;1068;5932.3
17-03-28;15:00;43.2;266.1;4.4;249.2;50.05;1076;5932.4
17-03-28;15:03;43.1;260.7;4.3;248.2;50.08;1058;5932.4
17-03-28;15:06;43.4;264.6;4.3;248.2;50.05;1054;5932.5
17-03-28;15:09;43.0;4.8;4.3;249.2;50.06;1041;5932.6
17-03-28;15:12;43.0;267.7;4.1;251.1;50.07;1028;5932.6
17-03-28;15:15;42.9;260.5;4.2;248.2;50.04;1022;5932.7
17-03-28;15:18;42.9;263.9;4.1;248.2;50.06;1025;5932.7
17-03-28;15:21;42.9;266.1;4.1;249.2;50.11;1003;5932.8
17-03-28;15:24;42.9;263.5;4.0;247.3;50.05;991;5932.8
17-03-28;15:27;42.8;260.8;3.9;248.2;50.09;959;5932.9
17-03-28;15:30;42.5;264.5;3.9;251.1;50.05;969;5932.9
17-03-28;15:33;42.5;263.8;3.7;249.2;50.04;946;5933.0
17-03-28;15:36;42.5;266.6;3.9;249.2;50.07;964;5933.0
17-03-28;15:39;42.4;263.8;3.8;248.2;50.02;949;5933.0
17-03-28;15:42;42.5;268.9;3.7;249.2;50.02;923;5933.1
17-03-28;15:45;42.3;266.3;3.6;248.2;50.00;897;5933.1
17-03-28;15:48;42.3;269.6;3.7;248.2;50.06;903;5933.2
17-03-28;15:51;42.2;267.0;3.6;249.2;50.03;885;5933.2
17-03-28;15:54;42.2;266.7;3.6;250.2;50.05;903;5933.3
17-03-28;15:57;42.2;267.9;3.5;249.2;50.06;893;5933.3
17-03-28;16:00;42.1;268.0;3.5;249.2;50.06;873;5933.4
17-03-28;16:03;41.7;271.7;3.4;248.2;50.05;848;5933.4
17-03-28;16:06;41.7;270.7;3.5;249.2;50.06;858;5933.4
17-03-28;16:09;41.7;269.0;3.4;248.2;50.03;840;5933.5
17-03-28;16:12;41.6;268.6;3.3;248.2;50.05;830;5933.5
17-03-28;16:15;41.9;268.2;3.3;249.2;50.07;832;5933.6
17-03-28;16:18;41.5;275.2;3.3;250.2;50.05;815;5933.6
17-03-28;16:21;41.5;270.5;3.2;247.3;50.03;803;5933.7
17-03-28;16:24;41.3;272.1;3.2;247.3;50.07;778;5933.7
17-03-28;16:27;41.0;277.1;3.1;249.2;50.05;777;5933.7
17-03-28;16:30;40.9;275.6;3.1;248.2;50.04;762;5933.8
17-03-28;16:33;40.8;273.9;3.0;247.3;49.97;744;5933.8
17-03-28;16:36;40.8;275.2;3.0;247.3;50.00;727;5933.8
17-03-28;16:39;41.0;274.6;2.9;247.3;50.06;706;5933.9
17-03-28;16:42;40.7;276.4;2.8;248.2;50.01;696;5933.9
17-03-28;16:45;40.6;277.4;2.6;247.3;50.02;653;5933.9
17-03-28;16:48;40.8;275.2;2.7;248.2;50.04;646;5934.0
17-03-28;16:51;40.5;277.2;2.6;249.2;50.04;638;5934.0
17-03-28;16:54;40.2;276.1;2.5;249.2;50.05;615;5934.0
17-03-28;16:57;40.1;276.2;2.4;248.2;50.04;606;5934.1
17-03-28;17:00;39.9;276.5;2.3;248.2;50.07;575;5934.1
17-03-28;17:03;39.9;279.0;2.3;249.2;50.10;553;5934.1
17-03-28;17:06;39.7;278.3;2.3;247.3;50.10;554;5934.2
17-03-28;17:09;39.5;273.6;2.2;249.2;50.08;530;5934.2
17-03-28;17:12;39.5;281.3;2.1;249.2;50.08;529;5934.2
17-03-28;17:15;39.5;284.1;2.0;249.2;50.08;498;5934.2
17-03-28;17:18;39.2;280.3;2.0;249.2;50.10;487;5934.3
17-03-28;17:21;39.2;281.8;1.9;249.2;50.05;478;5934.3
17-03-28;17:24;39.2;279.7;1.9;249.2;50.07;467;5934.3
17-03-28;17:27;39.1;276.5;1.8;249.2;50.05;447;5934.3
17-03-28;17:30;39.1;277.8;1.7;249.2;50.04;429;5934.4
17-03-28;17:33;39.0;276.8;1.7;249.2;50.04;415;5934.4
17-03-28;17:36;38.9;282.1;1.6;249.2;50.01;398;5934.4
17-03-28;17:39;38.7;278.3;1.6;249.2;50.02;376;5934.4
17-03-28;17:42;38.5;285.2;1.4;250.2;50.01;358;5934.4
17-03-28;17:45;38.4;284.4;1.4;249.2;50.04;340;5934.5
17-03-28;17:48;38.4;281.9;1.4;248.2;50.02;326;5934.5
17-03-28;17:51;38.0;283.0;1.3;249.2;50.00;311;5934.5
17-03-28;17:54;38.0;288.2;1.2;249.2;50.02;291;5934.5
17-03-28;17:57;37.8;281.3;1.1;250.2;50.02;275;5934.5
17-03-28;18:00;37.7;285.4;1.1;246.3;50.06;258;5934.5
17-03-28;18:03;37.6;283.4;1.0;245.3;50.09;238;5934.5
17-03-28;18:06;37.5;273.7;0.9;245.3;50.07;224;5934.6
17-03-28;18:09;37.4;281.3;0.9;245.3;50.05;203;5934.6
17-03-28;18:12;37.0;284.6;0.8;244.3;50.05;185;5934.6
17-03-28;18:15;37.0;280.9;0.8;244.3;50.05;164;5934.6
17-03-28;18:18;36.9;273.7;0.6;245.3;50.05;144;5934.6
17-03-28;18:21;36.5;278.6;0.5;244.3;50.03;120;5934.6
17-03-28;18:24;36.7;275.6;0.5;245.3;50.00;106;5934.6
17-03-28;18:27;36.4;278.1;0.4;245.3;50.03;93;5934.6
17-03-28;18:30;36.3;270.7;0.4;244.3;50.06;76;5934.6
17-03-28;18:33;36.3;268.2;0.3;244.3;50.04;63;5934.6
17-03-28;18:36;36.2;277.1;0.2;244.3;50.03;47;5934.6
17-03-28;18:39;36.0;272.3;0.2;245.3;50.00;34;5934.6
17-03-28;18:42;35.9;263.2;0.1;245.3;50.02;22;5934.6
17-03-28;18:45;35.6;253.5;0.0;244.3;50.04;3;5934.6
17-03-28;18:48;35.3;180.9;0.0;245.3;50.02;0;5934.6
17-03-28;18:51;35.2;113.0;0.0;244.3;50.01;0;5934.6
17-03-29;07:03;30.1;269.2;0.1;247.3;50.09;21;5934.6
17-03-29;07:06;30.2;264.4;0.1;247.3;50.09;23;5934.6
17-03-29;07:09;30.3;268.2;0.1;248.2;50.05;26;5934.6
17-03-29;07:12;30.4;267.0;0.1;247.3;50.06;30;5934.6
17-03-29;07:15;30.4;276.7;0.2;247.3;50.05;35;5934.6
17-03-29;07:18;30.4;276.1;0.2;247.3;50.06;40;5934.6
17-03-29;07:21;30.7;281.2;0.2;247.3;50.04;45;5934.6
17-03-29;07:24;30.9;288.8;0.3;246.3;50.05;51;5934.6
17-03-29;07:27;31.0;283.7;0.3;247.3;50.04;56;5934.6
17-03-29;07:30;31.1;283.3;0.4;248.2;50.03;57;5934.6
17-03-29;07:33;31.2;294.2;0.3;246.3;50.01;57;5934.6
17-03-29;07:36;31.2;285.0;0.3;246.3;50.01;57;5934.6
17-03-29;07:39;31.4;288.7;0.4;246.3;50.00;60;5934.6
17-03-29;07:42;31.6;281.1;0.4;246.3;50.05;70;5934.6
17-03-29;07:45;31.5;290.9;0.4;246.3;50.02;65;5934.7
17-03-29;07:48;31.5;287.9;0.4;246.3;50.03;79;5934.7
17-03-29;07:51;31.8;291.2;0.4;244.3;50.01;85;5934.7
17-03-29;07:54;32.0;297.2;0.4;246.3;50.02;88;5934.7
17-03-29;07:57;32.3;307.6;0.4;246.3;50.09;86;5934.7
17-03-29;08:00;32.3;290.9;0.4;246.3;50.07;88;5934.7
17-03-29;08:03;32.4;301.4;0.5;247.3;50.11;102;5934.7
17-03-29;08:06;32.4;306.5;0.5;246.3;50.05;105;5934.7
17-03-29;08:09;32.5;306.2;0.5;246.3;50.05;111;5934.7
17-03-29;08:12;32.9;313.1;0.5;247.3;50.02;120;5934.7
17-03-29;08:15;32.6;308.7;0.6;246.3;50.01;127;5934.7
17-03-29;08:18;32.7;309.2;0.6;246.3;49.99;137;5934.7
17-03-29;08:21;33.0;307.4;0.7;245.3;50.03;141;5934.7
17-03-29;08:24;33.2;310.6;0.8;245.3;50.03;186;5934.7
17-03-29;08:27;33.1;308.2;1.0;245.3;49.97;203;5934.7
17-03-29;08:30;33.2;309.3;0.8;244.3;50.05;181;5934.7
17-03-29;08:33;33.2;303.0;0.7;244.3;50.03;165;5934.7
17-03-29;08:36;33.4;309.8;0.9;246.3;50.06;204;5934.8
17-03-29;08:39;33.7;301.9;1.0;245.3;50.05;245;5934.8
17-03-29;08:42;33.8;308.4;1.1;245.3;50.03;249;5934.8
17-03-29;08:45;33.7;306.8;1.2;245.3;50.05;264;5934.8
17-03-29;08:48;33.7;310.4;1.2;245.3;50.05;271;5934.8
17-03-29;08:51;34.0;303.5;1.3;246.3;50.00;323;5934.8
17-03-29;08:54;33.9;297.6;1.4;246.3;50.04;329;5934.8
17-03-29;08:57;34.1;296.6;1.6;246.3;50.03;383;5934.9
17-03-29;09:00;34.4;299.1;1.8;246.3;50.00;430;5934.9
17-03-29;09:03;34.5;291.9;1.7;247.3;50.03;403;5934.9
17-03-29;09:06;34.6;296.3;1.9;246.3;50.01;440;5934.9
17-03-29;09:09;34.9;297.3;1.8;246.3;50.04;433;5934.9
17-03-29;09:12;34.9;294.8;1.8;246.3;50.05;451;5935.0
17-03-29;09:15;35.2;302.3;1.6;246.3;50.06;389;5935.0
17-03-29;09:18;35.2;295.0;2.1;245.3;50.05;521;5935.0
17-03-29;09:21;35.4;291.6;2.1;245.3;50.06;505;5935.0
17-03-29;09:24;35.5;292.9;2.4;246.3;50.06;563;5935.1
17-03-29;09:27;35.7;293.8;2.4;244.3;50.12;588;5935.1
17-03-29;09:30;35.7;290.9;2.0;246.3;50.08;484;5935.1
17-03-29;09:33;35.9;286.5;2.3;246.3;50.05;558;5935.1
17-03-29;09:36;36.2;287.4;2.5;246.3;50.07;609;5935.2
17-03-29;09:39;36.0;289.8;2.4;245.3;50.08;579;5935.2
17-03-29;09:42;36.5;292.2;2.3;246.3;50.08;560;5935.2
17-03-29;09:45;36.3;292.6;2.4;246.3;50.06;591;5935.3
17-03-29;09:48;36.4;288.7;2.3;245.3;50.07;549;5935.3
17-03-29;09:51;36.4;285.6;2.4;245.3;50.05;578;5935.3
17-03-29;09:54;36.7;290.3;2.4;246.3;50.06;597;5935.3
17-03-29;09:57;36.9;288.2;3.0;247.3;50.01;713;5935.4
17-03-29;10:00;37.1;287.5;2.8;247.3;50.02;684;5935.4
17-03-29;10:03;37.1;285.6;2.5;246.3;50.01;595;5935.4
17-03-29;10:06;37.2;286.6;3.1;247.3;50.02;763;5935.5
17-03-29;10:09;37.5;277.5;3.1;247.3;50.02;755;5935.5
17-03-29;10:12;37.5;283.1;3.1;247.3;50.05;758;5935.5
17-03-29;10:15;37.7;287.4;3.3;247.3;50.05;786;5935.6
17-03-29;10:18;37.9;282.4;3.1;246.3;50.03;772;5935.6
17-03-29;10:21;38.3;276.2;3.4;247.3;50.05;825;5935.7
17-03-29;10:24;38.0;298.6;3.0;247.3;50.06;737;5935.7
17-03-29;10:27;38.2;295.1;2.9;248.2;50.09;712;5935.7
17-03-29;10:30;38.3;299.7;2.9;248.2;50.04;714;5935.8
17-03-29;10:33;38.2;291.9;2.2;247.3;49.99;524;5935.8
17-03-29;10:36;38.3;287.1;3.2;247.3;50.06;781;5935.8
17-03-29;10:39;38.5;284.1;3.1;247.3;50.06;771;5935.9
17-03-29;10:42;38.4;290.4;2.8;247.3;50.08;687;5935.9
17-03-29;10:45;38.6;289.7;3.4;247.3;50.08;844;5936.0
17-03-29;10:48;38.9;287.5;3.7;248.2;50.07;917;5936.0
17-03-29;10:51;38.9;282.1;3.3;247.3;50.07;795;5936.0
17-03-29;10:54;38.9;275.6;2.6;247.3;50.08;637;5936.1
17-03-29;10:57;38.7;274.5;2.8;246.3;50.08;705;5936.1
17-03-29;11:00;38.9;281.5;3.4;248.2;50.05;885;5936.1
17-03-29;11:03;39.0;275.6;3.5;247.3;50.02;859;5936.2
17-03-29;11:06;39.3;281.2;4.0;247.3;50.07;997;5936.2
17-03-29;11:09;39.4;284.6;3.8;247.3;50.03;941;5936.3
17-03-29;11:12;39.7;280.0;3.6;248.2;50.07;902;5936.3
17-03-29;11:15;39.7;284.7;3.9;248.2;50.04;964;5936.4
17-03-29;11:18;39.8;286.9;4.0;248.2;50.05;991;5936.4
17-03-29;11:21;40.1;281.8;4.4;247.3;50.02;1044;5936.5
17-03-29;11:24;40.5;279.3;4.5;248.2;50.04;1097;5936.5
17-03-29;11:27;40.7;275.2;4.5;248.2;50.03;1099;5936.6
17-03-29;11:30;40.6;272.4;4.4;247.3;50.05;1081;5936.6
17-03-29;11:33;41.0;273.3;4.4;247.3;50.04;1083;5936.7
17-03-29;11:36;41.2;277.1;4.5;247.3;50.03;1113;5936.7
17-03-29;11:39;41.3;278.0;4.3;247.3;50.04;1050;5936.8
17-03-29;11:42;41.3;271.8;4.4;247.3;50.05;1085;5936.9
17-03-29;11:45;41.3;272.7;4.4;247.3;50.07;1082;5936.9
17-03-29;11:48;41.5;272.0;4.3;247.3;50.05;1065;5937.0
17-03-29;11:51;41.6;270.7;4.5;247.3;50.03;1113;5937.0
17-03-29;11:54;41.6;273.3;4.3;246.3;50.05;1064;5937.1
17-03-29;11:57;42.0;273.1;4.8;247.3;50.02;1140;5937.1
17-03-29;12:00;42.0;274.8;4.5;247.3;50.05;1115;5937.2
17-03-29;12:03;42.2;267.7;4.6;247.3;50.06;1148;5937.2
17-03-29;12:06;42.1;276.5;4.9;247.3;50.01;1178;5937.3
17-03-29;12:09;42.4;248.4;4.5;246.3;50.06;1103;5937.3
17-03-29;12:12;42.1;256.7;4.4;247.3;50.07;1097;5937.4
17-03-29;12:15;42.2;253.5;4.0;248.2;50.11;968;5937.4
17-03-29;12:18;42.0;270.8;4.0;246.3;50.05;1003;5937.5
17-03-29;12:21;41.7;301.7;3.1;245.3;50.09;763;5937.5
17-03-29;12:24;41.7;282.4;4.3;246.3;50.09;1058;5937.6
17-03-29;12:27;41.7;283.7;4.2;246.3;50.08;1013;5937.6
17-03-29;12:30;42.1;273.7;4.2;246.3;50.10;1029;5937.7
17-03-29;12:33;42.1;274.2;4.9;247.3;50.06;1186;5937.7
17-03-29;12:36;42.3;271.5;4.7;246.3;50.06;1159;5937.8
17-03-29;12:39;42.5;269.6;4.8;247.3;50.06;1202;5937.9
17-03-29;12:42;42.8;274.0;4.8;247.3;50.06;1204;5937.9
17-03-29;12:45;42.9;269.6;4.8;248.2;50.05;1173;5938.0
17-03-29;12:48;42.8;267.4;4.9;247.3;50.05;1198;5938.0
17-03-29;12:51;43.1;269.8;4.9;247.3;50.05;1187;5938.1
17-03-29;12:54;43.1;266.3;4.9;246.3;50.06;1201;5938.1
17-03-29;12:57;43.1;268.7;4.9;245.3;50.06;1182;5938.2
17-03-29;13:00;43.2;270.4;4.8;247.3;50.03;1169;5938.3
17-03-29;13:03;43.5;263.8;4.8;247.3;50.00;1169;5938.3
17-03-29;13:06;43.1;268.7;4.7;246.3;50.01;1165;5938.4
17-03-29;13:09;43.4;271.5;4.8;247.3;50.02;1177;5938.4
17-03-29;13:12;43.6;267.3;4.7;247.3;50.03;1174;5938.5
17-03-29;13:15;43.6;268.9;4.9;247.3;50.04;1197;5938.6
17-03-29;13:18;43.5;270.8;4.8;247.3;50.04;1183;5938.6
17-03-29;13:21;43.5;273.7;4.8;248.2;50.06;1168;5938.7
17-03-29;13:24;43.4;268.0;4.8;247.3;50.01;1164;5938.7
17-03-29;13:27;43.6;269.2;4.8;247.3;50.04;1157;5938.8
17-03-29;13:30;43.6;268.2;5.0;247.3;50.05;1225;5938.9
17-03-29;13:33;43.0;243.4;4.3;246.3;50.04;1041;5938.9
17-03-29;13:36;42.9;278.0;1.4;246.3;50.03;320;5938.9
17-03-29;13:39;42.4;273.3;5.0;248.2;50.07;1226;5939.0
17-03-29;13:42;42.9;260.7;4.6;247.3;50.03;1147;5939.0
17-03-29;13:45;43.0;259.2;4.7;247.3;50.04;1159;5939.1
17-03-29;13:48;43.2;263.3;2.0;246.3;50.04;487;5939.1
17-03-29;13:51;42.3;286.8;4.7;247.3;50.08;1156;5939.2
17-03-29;13:54;42.8;270.7;4.8;247.3;50.03;1160;5939.2
17-03-29;13:57;42.8;264.4;4.7;247.3;50.06;1162;5939.3
17-03-29;14:00;43.1;275.0;4.8;246.3;50.02;1178;5939.3
17-03-29;14:03;43.1;271.7;4.4;247.3;50.02;997;5939.4
17-03-29;14:06;43.1;281.6;4.3;247.3;50.04;1053;5939.4
17-03-29;14:09;43.2;271.8;4.1;247.3;50.03;1026;5939.5
17-03-29;14:12;43.4;270.7;4.8;247.3;50.04;1174;5939.6
17-03-29;14:15;42.4;280.9;2.9;247.3;50.05;715;5939.6
17-03-29;14:18;42.4;285.6;4.1;246.3;50.05;1018;5939.6
17-03-29;14:21;42.9;280.6;4.5;247.3;50.04;1125;5939.7
17-03-29;14:24;41.6;289.0;1.0;246.3;50.06;223;5939.7
17-03-29;14:27;40.9;295.8;1.0;245.3;50.05;242;5939.7
17-03-29;14:30;40.4;303.5;1.0;245.3;50.03;241;5939.7
17-03-29;14:33;40.4;293.1;1.3;245.3;50.02;305;5939.7
17-03-29;14:36;40.0;306.5;1.2;245.3;49.98;268;5939.8
17-03-29;14:39;39.8;299.8;1.1;245.3;50.05;254;5939.8
17-03-29;14:42;39.3;298.8;1.3;245.3;50.03;313;5939.8
17-03-29;14:45;39.3;303.3;1.3;246.3;50.05;308;5939.8
17-03-29;14:48;39.2;293.5;1.5;246.3;50.03;364;5939.8
17-03-29;14:51;39.1;297.5;1.5;245.3;50.04;368;5939.8
17-03-29;14:54;39.1;298.3;1.8;246.3;50.05;426;5939.9
17-03-29;14:57;38.7;296.6;1.5;245.3;50.06;372;5939.9
17-03-29;15:00;38.7;285.3;1.3;247.3;50.04;343;5939.9
17-03-29;15:03;39.0;279.1;1.2;246.3;50.05;322;5939.9
17-03-29;15:06;38.5;290.3;0.8;246.3;50.02;184;5939.9
17-03-29;15:09;38.2;281.9;0.5;246.3;50.05;87;5939.9
17-03-29;15:12;37.7;271.5;0.3;246.3;50.05;52;5939.9
17-03-29;15:15;37.5;269.0;0.3;246.3;50.04;56;5939.9
17-03-29;15:18;37.2;279.7;0.2;246.3;50.03;48;5939.9
17-03-29;15:21;36.9;280.2;0.2;246.3;50.01;46;5939.9
17-03-29;15:24;36.9;267.6;0.2;246.3;50.04;34;5939.9
17-03-29;15:27;36.7;263.3;0.0;246.3;50.05;12;5939.9
17-03-29;15:30;36.3;245.3;0.0;247.3;50.06;7;5939.9
17-03-29;15:33;36.1;244.9;0.0;245.3;50.01;6;5940.0
17-03-29;15:36;35.9;237.8;0.0;245.3;50.03;5;5940.0
17-03-29;15:39;35.6;171.8;0.0;245.3;50.03;0;5940.0
17-03-29;15:42;35.5;186.9;0.0;245.3;50.02;3;5940.0
17-03-29;15:45;35.4;251.2;0.1;244.3;50.03;17;5940.0
17-03-29;15:48;35.3;265.4;0.1;245.3;50.05;26;5940.0
17-03-29;15:51;35.0;267.7;0.3;248.2;50.08;56;5940.0
17-03-29;15:54;35.4;251.9;0.9;246.3;50.02;219;5940.0
17-03-29;15:57;35.4;286.2;1.1;246.3;50.01;257;5940.0
17-03-29;16:00;35.6;301.6;1.4;246.3;50.06;317;5940.0
17-03-29;16:03;35.6;292.3;0.9;246.3;50.07;205;5940.0
17-03-29;16:06;35.4;290.9;0.5;247.3;50.07;118;5940.0
17-03-29;16:09;35.4;293.9;0.7;246.3;50.07;140;5940.0
17-03-29;16:12;35.4;290.0;0.7;246.3;50.07;147;5940.0
17-03-29;16:15;35.3;300.8;0.7;245.3;50.07;149;5940.0
17-03-29;16:18;35.4;291.9;0.5;245.3;50.07;117;5940.0
17-03-29;16:21;35.4;295.3;0.5;245.3;50.03;114;5940.0
17-03-29;16:24;35.3;291.0;0.7;246.3;50.05;164;5940.0
17-03-29;16:27;35.2;289.8;0.8;246.3;50.01;173;5940.1
17-03-29;16:30;35.2;295.0;0.9;246.3;50.03;213;5940.1
17-03-29;16:33;35.4;291.3;0.7;245.3;50.05;159;5940.1
17-03-29;16:36;35.0;292.2;0.6;246.3;50.03;131;5940.1
17-03-29;16:39;35.0;278.7;0.5;246.3;50.06;97;5940.1
17-03-29;16:42;34.9;289.3;0.4;246.3;50.03;64;5940.1
17-03-29;16:45;34.7;267.4;0.2;246.3;50.03;42;5940.1
17-03-29;16:48;34.7;272.7;0.2;246.3;50.04;36;5940.1
17-03-29;16:51;34.7;268.5;0.1;247.3;50.03;26;5940.1
17-03-29;16:54;34.6;257.8;0.0;248.2;50.05;10;5940.1
17-03-29;16:57;34.4;247.5;0.0;246.3;50.04;2;5940.1
17-03-29;17:00;34.1;0.8;0.0;245.3;50.07;0;5940.1
17-03-29;17:03;34.0;216.5;0.0;245.3;50.07;0;5940.1
17-03-29;17:06;33.9;221.7;0.0;246.3;50.09;0;5940.1
17-03-29;17:09;33.8;256.0;0.0;245.3;50.10;0;5940.1
17-03-29;17:12;33.8;290.3;0.0;245.3;50.07;0;5940.1
17-03-29;17:15;33.7;308.7;0.0;245.3;50.06;0;5940.1
17-03-29;17:18;33.5;313.9;0.0;245.3;50.02;0;5940.1
17-03-29;17:21;33.4;317.8;0.0;245.3;50.03;0;5940.1
17-03-29;17:24;33.4;319.4;0.0;245.3;50.03;0;5940.1
17-03-29;17:27;33.3;312.1;0.0;245.3;50.05;0;5940.1
17-03-29;17:30;33.2;302.7;0.0;245.3;50.05;0;5940.1
17-03-29;17:33;33.2;282.5;0.0;245.3;50.03;0;5940.1
17-03-29;18:36;31.6;256.6;0.0;245.3;50.02;5;5940.1
17-03-29;18:39;31.6;257.6;0.0;245.3;50.01;7;5940.1
17-03-29;18:42;31.7;251.3;0.0;245.3;50.00;7;5940.1
17-03-29;18:45;31.6;248.8;0.0;245.3;50.03;0;5940.1
17-03-29;18:48;31.6;167.4;0.0;245.3;50.01;0;5940.1
17-03-29;18:51;31.6;100.7;0.0;245.3;49.99;0;5940.1
17-03-29;18:54;31.6;167.5;0.0;245.3;50.01;0;5940.1
17-03-29;18:57;31.6;232.9;0.0;245.3;50.03;0;5940.1
17-03-29;19:00;31.6;203.1;0.0;245.3;50.11;0;5940.1
17-03-29;19:03;31.6;172.7;0.0;245.3;50.14;0;5940.1
17-03-29;19:06;31.6;146.9;0.0;245.3;50.10;0;5940.1
17-03-29;19:09;31.6;115.4;0.0;246.3;50.05;0;5940.1
17-03-30;07:27;30.1;275.2;0.1;245.3;50.03;18;5940.1
17-03-30;07:30;30.2;253.5;0.1;244.3;50.05;19;5940.1
17-03-30;07:33;30.3;275.0;0.1;245.3;50.03;21;5940.1
17-03-30;07:36;30.4;260.8;0.1;244.3;50.03;26;5940.1
17-03-30;07:39;30.7;279.9;0.1;244.3;50.06;30;5940.1
17-03-30;07:42;30.7;278.7;0.1;244.3;50.04;30;5940.1
17-03-30;07:45;30.9;278.6;0.2;244.3;50.02;34;5940.1
17-03-30;07:48;30.9;272.6;0.1;244.3;50.06;32;5940.1
17-03-30;07:51;30.9;271.4;0.1;244.3;50.02;34;5940.1
17-03-30;07:54;30.9;283.0;0.2;244.3;50.03;47;5940.1
17-03-30;07:57;31.1;283.0;0.3;244.3;50.04;55;5940.1
17-03-30;08:00;31.4;287.2;0.3;243.4;50.05;59;5940.1
17-03-30;08:03;31.5;283.4;0.3;243.4;50.05;56;5940.1
17-03-30;08:06;31.4;293.5;0.4;244.3;50.01;66;5940.1
17-03-30;08:09;31.6;293.8;0.4;244.3;50.03;66;5940.1
17-03-30;08:12;31.7;296.1;0.4;243.4;50.03;84;5940.1
17-03-30;08:15;31.8;300.1;0.5;243.4;50.03;96;5940.1
17-03-30;08:18;32.0;284.4;0.6;243.4;50.04;112;5940.1
17-03-30;08:21;32.2;295.4;0.4;243.4;50.03;82;5940.1
17-03-30;08:24;32.4;298.6;0.5;244.3;50.05;117;5940.2
17-03-30;08:27;32.4;304.2;0.7;246.3;50.07;152;5940.2
17-03-30;08:30;32.4;297.0;0.6;246.3;50.07;131;5940.2
17-03-30;08:33;32.5;302.3;0.5;246.3;50.05;110;5940.2
17-03-30;08:36;32.5;305.7;0.5;245.3;50.06;118;5940.2
17-03-30;08:39;32.4;298.9;0.5;245.3;50.09;113;5940.2
17-03-30;08:42;32.5;290.7;0.5;245.3;50.09;105;5940.2
17-03-30;08:45;32.6;304.3;0.7;244.3;50.07;139;5940.2
17-03-30;08:48;32.5;303.9;0.7;244.3;50.06;149;5940.2
17-03-30;08:51;32.6;310.2;0.9;245.3;50.05;188;5940.2
17-03-30;08:54;32.7;307.6;0.8;245.3;50.08;174;5940.2
17-03-30;08:57;32.7;301.7;0.7;246.3;50.05;163;5940.2
17-03-30;09:00;32.6;309.2;0.8;245.3;50.00;175;5940.2
17-03-30;09:03;32.7;302.7;0.8;245.3;49.98;178;5940.2
17-03-30;09:06;33.1;308.9;0.9;245.3;50.02;210;5940.3
17-03-30;09:09;33.1;306.5;0.9;245.3;50.06;224;5940.3
17-03-30;09:12;33.2;307.7;0.8;245.3;50.07;193;5940.3
17-03-30;09:15;33.0;303.3;0.7;245.3;50.03;169;5940.3
17-03-30;09:18;33.2;302.3;0.7;245.3;50.02;170;5940.3
17-03-30;09:21;33.2;311.1;0.8;244.3;50.07;174;5940.3
17-03-30;09:24;33.2;299.5;0.8;244.3;50.05;180;5940.3
17-03-30;09:27;33.3;306.8;0.8;244.3;50.06;202;5940.3
17-03-30;09:30;33.7;303.8;1.0;244.3;50.02;235;5940.3
17-03-30;09:33;33.7;302.9;1.5;243.4;50.01;318;5940.3
