data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-03-30;09:36;33.8;299.5;1.2;244.3;50.06;313;5940.4
17-03-30;09:39;34.0;310.5;1.5;244.3;50.11;358;5940.4
17-03-30;09:42;34.2;282.5;3.0;246.3;50.08;688;5940.4
17-03-30;09:45;34.5;278.4;2.5;246.3;50.07;619;5940.4
17-03-30;09:48;34.8;310.9;1.6;245.3;50.05;373;5940.4
17-03-30;09:51;35.2;289.3;3.7;246.3;50.07;886;5940.5
17-03-30;09:54;35.5;302.0;3.5;246.3;50.08;853;5940.5
17-03-30;09:57;35.7;305.5;2.8;245.3;50.07;652;5940.5
17-03-30;10:00;35.9;297.9;1.7;245.3;50.01;415;5940.6
17-03-30;10:03;35.6;295.0;1.1;245.3;49.97;228;5940.6
17-03-30;10:06;35.3;303.6;0.8;245.3;50.04;187;5940.6
17-03-30;10:09;35.2;302.3;0.8;244.3;50.06;163;5940.6
17-03-30;10:12;35.2;290.9;0.7;246.3;50.05;157;5940.6
17-03-30;10:15;35.4;301.4;0.9;246.3;49.99;168;5940.6
17-03-30;10:18;35.2;296.4;0.7;245.3;50.04;144;5940.6
17-03-30;10:21;34.9;307.6;0.7;245.3;50.08;146;5940.6
17-03-30;10:24;35.2;300.8;0.8;246.3;50.04;180;5940.6
17-03-30;10:27;35.0;310.1;1.0;245.3;50.06;217;5940.7
17-03-30;10:30;35.2;306.7;1.1;244.3;50.04;256;5940.7
17-03-30;10:33;35.2;300.1;0.9;245.3;50.02;213;5940.7
17-03-30;10:36;35.5;301.9;1.1;244.3;50.00;238;5940.7
17-03-30;10:39;35.3;302.7;1.0;244.3;50.05;242;5940.7
17-03-30;10:42;35.2;303.5;0.8;243.4;50.02;184;5940.7
17-03-30;10:45;35.2;305.1;0.7;245.3;50.06;171;5940.7
17-03-30;10:48;35.2;304.5;0.8;243.4;50.04;178;5940.7
17-03-30;10:51;35.0;305.4;0.9;244.3;50.06;188;5940.7
17-03-30;10:54;35.2;306.8;1.0;244.3;50.02;215;5940.7
17-03-30;10:57;35.2;307.9;0.8;243.4;50.05;182;5940.8
17-03-30;11:00;35.2;309.2;0.9;243.4;50.00;198;5940.8
17-03-30;11:03;35.2;312.7;0.7;244.3;49.99;169;5940.8
17-03-30;11:06;35.4;305.5;0.7;244.3;50.02;162;5940.8
17-03-30;11:09;35.0;308.2;0.8;245.3;50.03;177;5940.8
17-03-30;11:12;35.2;312.0;0.8;244.3;50.02;192;5940.8
17-03-30;11:15;35.0;306.4;0.8;244.3;50.05;170;5940.8
17-03-30;11:18;35.2;305.4;0.7;244.3;50.03;155;5940.8
17-03-30;11:21;35.2;304.8;0.7;244.3;50.05;150;5940.8
17-03-30;11:24;35.2;308.9;0.6;243.4;50.05;149;5940.8
17-03-30;11:27;35.0;312.5;0.8;244.3;50.06;191;5940.8
17-03-30;11:30;34.9;302.9;0.9;245.3;50.07;203;5940.9
17-03-30;11:33;35.0;305.1;0.9;244.3;50.06;223;5940.9
17-03-30;11:36;35.0;304.5;1.0;243.4;50.03;230;5940.9
17-03-30;11:39;35.3;301.9;1.0;244.3;50.08;224;5940.9
17-03-30;11:42;35.4;305.5;0.9;245.3;50.05;201;5940.9
17-03-30;11:45;35.3;301.7;0.9;244.3;50.06;186;5940.9
17-03-30;11:48;35.2;301.4;0.8;244.3;50.01;166;5940.9
17-03-30;11:51;35.4;307.1;0.8;243.4;50.05;173;5940.9
17-03-30;11:54;35.3;307.4;0.7;243.4;50.05;158;5940.9
17-03-30;11:57;35.3;309.8;1.0;241.4;50.04;209;5940.9
17-03-30;12:00;35.3;302.9;1.4;244.3;50.06;334;5941.0
17-03-30;12:03;35.7;307.1;1.4;243.4;50.03;340;5941.0
17-03-30;12:06;35.6;297.0;1.6;244.3;50.03;384;5941.0
17-03-30;12:09;35.5;302.1;1.2;244.3;50.04;276;5941.0
17-03-30;12:12;35.7;295.1;0.8;244.3;50.07;189;5941.0
17-03-30;12:15;35.5;290.6;0.7;243.4;50.05;157;5941.0
17-03-30;12:18;35.4;294.5;0.6;242.4;50.06;135;5941.0
17-03-30;12:21;35.5;299.2;0.6;241.4;50.06;131;5941.0
17-03-30;12:24;35.3;297.6;0.7;242.4;50.04;127;5941.0
17-03-30;12:27;35.4;293.4;0.7;242.4;50.08;133;5941.1
17-03-30;12:30;35.4;303.0;0.7;242.4;50.08;150;5941.1
17-03-30;12:33;35.4;302.7;0.8;243.4;50.05;173;5941.1
17-03-30;12:36;35.4;302.4;0.8;243.4;50.06;190;5941.1
17-03-30;12:39;35.4;304.2;0.9;242.4;50.04;202;5941.1
17-03-30;12:42;35.5;310.9;1.0;243.4;50.05;225;5941.1
17-03-30;12:45;35.4;310.5;1.3;243.4;50.06;307;5941.1
17-03-30;12:48;35.6;306.1;1.5;243.4;50.05;361;5941.1
17-03-30;12:51;35.9;303.8;1.1;243.4;50.07;264;5941.1
17-03-30;12:54;35.6;303.8;1.0;244.3;50.08;223;5941.2
17-03-30;12:57;35.7;302.3;1.0;243.4;50.05;230;5941.2
17-03-30;13:00;35.7;307.6;1.0;244.3;50.04;224;5941.2
17-03-30;13:03;35.7;309.2;1.0;243.4;50.03;224;5941.2
17-03-30;13:06;35.9;306.8;1.0;243.4;50.05;238;5941.2
17-03-30;13:09;35.5;306.1;1.1;243.4;50.07;278;5941.2
17-03-30;13:12;35.6;302.9;1.5;243.4;50.03;371;5941.2
17-03-30;13:15;35.6;305.2;1.8;243.4;50.05;441;5941.2
17-03-30;13:18;36.0;304.3;1.8;243.4;50.02;427;5941.3
17-03-30;13:21;35.6;301.6;1.2;243.4;50.04;310;5941.3
17-03-30;13:24;35.4;300.2;1.2;243.4;50.07;285;5941.3
17-03-30;13:27;35.5;298.9;1.3;243.4;50.07;319;5941.3
17-03-30;13:30;35.4;303.0;1.3;243.4;50.07;333;5941.3
17-03-30;13:33;35.3;301.9;1.2;243.4;50.10;296;5941.4
17-03-30;13:36;35.3;300.2;1.4;243.4;50.09;342;5941.4
17-03-30;13:39;35.6;305.8;1.4;243.4;50.07;346;5941.4
17-03-30;13:42;35.7;306.5;1.6;244.3;50.07;378;5941.4
17-03-30;13:45;35.7;304.5;1.3;242.4;50.07;323;5941.4
17-03-30;13:48;35.9;302.9;1.3;243.4;50.07;298;5941.4
17-03-30;13:51;35.9;306.8;1.2;243.4;50.08;293;5941.5
17-03-30;13:54;35.9;301.7;1.7;244.3;50.07;419;5941.5
17-03-30;13:57;36.0;281.3;2.3;244.3;50.08;535;5941.5
17-03-30;14:00;36.7;296.1;2.4;245.3;50.05;611;5941.5
17-03-30;14:03;37.0;295.4;2.5;245.3;50.03;617;5941.6
17-03-30;14:06;37.1;291.6;2.0;245.3;50.03;485;5941.6
17-03-30;14:09;36.9;296.7;1.4;245.3;50.03;319;5941.6
17-03-30;14:12;36.8;283.8;1.5;245.3;50.04;352;5941.6
17-03-30;14:15;37.1;278.6;4.6;246.3;50.03;1104;5941.7
17-03-30;14:18;37.8;288.5;3.4;245.3;50.04;748;5941.7
17-03-30;14:21;38.0;279.4;3.6;245.3;50.02;729;5941.8
17-03-30;14:24;37.9;278.3;2.3;245.3;50.05;571;5941.8
17-03-30;14:27;37.8;290.4;1.7;244.3;50.05;407;5941.8
17-03-30;14:30;37.7;289.0;1.5;245.3;50.03;371;5941.8
17-03-30;14:33;37.5;290.9;1.5;244.3;50.03;346;5941.9
17-03-30;14:36;37.4;279.1;1.4;244.3;50.04;338;5941.9
17-03-30;14:39;37.2;296.3;1.4;245.3;50.03;328;5941.9
17-03-30;14:42;37.2;295.4;2.8;245.3;50.04;704;5941.9
17-03-30;14:45;38.2;288.2;1.9;244.3;50.05;459;5942.0
17-03-30;14:48;37.8;298.6;2.8;245.3;50.05;671;5942.0
17-03-30;14:51;38.0;298.8;2.1;244.3;50.06;514;5942.0
17-03-30;14:54;37.7;295.8;1.4;245.3;50.06;336;5942.0
17-03-30;14:57;37.5;297.5;1.4;244.3;50.07;322;5942.1
17-03-30;15:00;37.2;311.8;1.4;245.3;50.02;350;5942.1
17-03-30;15:03;37.2;296.3;1.2;245.3;50.03;277;5942.1
17-03-30;15:06;37.1;299.2;1.0;245.3;50.04;233;5942.1
17-03-30;15:09;36.8;297.5;0.8;245.3;50.05;201;5942.1
17-03-30;15:12;36.7;295.1;0.8;244.3;50.04;175;5942.1
17-03-30;15:15;36.5;300.8;0.8;245.3;50.06;159;5942.1
17-03-30;15:18;36.4;301.9;0.7;245.3;50.07;166;5942.1
17-03-30;15:21;36.4;296.3;0.7;245.3;50.06;164;5942.1
17-03-30;15:24;36.4;293.2;0.7;246.3;50.06;156;5942.1
17-03-30;15:27;36.4;297.3;0.8;245.3;50.04;180;5942.2
17-03-30;15:30;36.2;300.7;0.7;246.3;50.03;177;5942.2
17-03-30;15:33;36.2;304.3;0.9;245.3;50.03;207;5942.2
17-03-30;15:36;36.1;302.0;1.0;245.3;50.03;230;5942.2
17-03-30;15:39;36.3;298.2;1.0;245.3;50.04;246;5942.2
17-03-30;15:42;36.3;302.9;1.2;246.3;50.04;282;5942.2
17-03-30;15:45;36.4;301.9;1.3;247.3;50.05;332;5942.2
17-03-30;15:48;36.3;298.5;1.2;246.3;50.04;307;5942.2
17-03-30;15:51;36.2;300.2;1.2;246.3;50.06;291;5942.3
17-03-30;15:54;36.3;290.0;1.3;246.3;50.06;306;5942.3
17-03-30;15:57;36.5;320.5;3.0;247.3;50.08;707;5942.3
17-03-30;16:00;37.4;288.7;2.5;247.3;50.06;623;5942.3
17-03-30;16:03;37.0;291.6;1.3;247.3;50.07;320;5942.4
17-03-30;16:06;36.8;290.4;1.2;247.3;50.06;289;5942.4
17-03-30;16:09;36.8;297.2;1.4;247.3;50.04;341;5942.4
17-03-30;16:12;36.9;291.5;1.4;246.3;50.03;346;5942.4
17-03-30;16:15;36.9;288.1;2.0;246.3;50.02;521;5942.4
17-03-30;16:18;37.0;282.4;1.7;247.3;50.05;396;5942.4
17-03-30;16:21;36.9;295.4;3.5;247.3;50.01;855;5942.5
17-03-30;16:24;37.0;296.6;1.3;246.3;50.03;292;5942.5
17-03-30;16:27;37.1;292.8;1.1;246.3;50.05;278;5942.5
17-03-30;16:30;36.8;290.0;1.4;247.3;50.05;340;5942.5
17-03-30;16:33;36.9;287.1;1.3;247.3;50.02;321;5942.5
17-03-30;16:36;37.0;271.2;3.1;248.2;50.03;757;5942.6
17-03-30;16:39;37.4;288.7;1.2;246.3;50.03;287;5942.6
17-03-30;16:42;37.1;297.6;1.1;246.3;50.01;258;5942.6
17-03-30;16:45;37.1;289.3;1.6;246.3;50.03;401;5942.6
17-03-30;16:48;37.2;293.9;1.1;246.3;50.03;259;5942.6
17-03-30;16:51;36.9;307.9;1.1;246.3;50.02;256;5942.6
17-03-30;16:54;37.0;293.4;0.9;246.3;50.03;208;5942.7
17-03-30;16:57;36.8;283.4;0.7;246.3;50.04;183;5942.7
17-03-30;17:00;36.7;291.7;0.8;247.3;50.06;177;5942.7
17-03-30;17:03;36.4;297.3;0.8;248.2;50.07;182;5942.7
17-03-30;17:06;36.5;314.9;1.2;247.3;50.08;287;5942.7
17-03-30;17:09;36.8;295.4;2.2;247.3;50.04;523;5942.7
17-03-30;17:12;36.9;290.3;2.0;249.2;50.10;501;5942.7
17-03-30;17:15;37.1;290.9;1.8;248.2;50.04;459;5942.8
17-03-30;17:18;36.9;284.6;1.3;247.3;50.07;329;5942.8
17-03-30;17:21;36.7;283.7;0.6;247.3;50.05;141;5942.8
17-03-30;17:24;36.5;285.6;0.5;245.3;50.02;111;5942.8
17-03-30;17:27;36.4;292.9;0.5;246.3;50.04;123;5942.8
17-03-30;17:30;36.3;286.2;0.6;246.3;50.04;140;5942.8
17-03-30;17:33;36.5;277.7;1.0;247.3;50.03;209;5942.8
17-03-30;17:36;36.3;249.4;1.0;246.3;50.03;223;5942.8
17-03-30;17:39;36.4;293.9;1.1;247.3;50.02;255;5942.8
17-03-30;17:42;36.4;288.5;1.2;248.2;49.99;283;5942.9
17-03-30;17:45;36.5;288.5;1.1;247.3;50.00;260;5942.9
17-03-30;17:48;36.3;288.2;0.9;248.2;49.99;199;5942.9
17-03-30;17:51;36.3;287.2;0.9;247.3;50.03;204;5942.9
17-03-30;17:54;36.2;289.3;0.7;247.3;50.03;135;5942.9
17-03-30;17:57;36.2;285.9;0.5;247.3;50.06;103;5942.9
17-03-30;18:00;36.0;285.4;0.4;248.2;50.07;79;5942.9
17-03-30;18:03;35.9;287.6;0.5;248.2;50.08;125;5942.9
17-03-30;18:06;35.7;291.7;0.5;247.3;50.07;112;5942.9
17-03-30;18:09;35.9;283.1;0.6;247.3;50.09;140;5942.9
17-03-30;18:12;35.7;295.3;0.6;247.3;50.07;125;5942.9
17-03-30;18:15;35.7;289.8;0.5;247.3;50.08;113;5942.9
17-03-30;18:18;35.6;284.1;0.5;248.2;50.06;100;5942.9
17-03-30;18:21;35.5;289.7;0.4;247.3;50.04;86;5943.0
17-03-30;18:24;35.5;283.3;0.4;246.3;50.01;83;5943.0
17-03-30;18:27;35.4;279.3;0.4;247.3;50.07;71;5943.0
17-03-30;18:30;35.3;279.6;0.3;247.3;50.07;57;5943.0
17-03-30;18:33;35.2;273.6;0.2;247.3;50.06;45;5943.0
17-03-30;18:36;35.2;278.7;0.1;247.3;50.03;36;5943.0
17-03-30;18:39;35.0;273.6;0.1;247.3;50.02;29;5943.0
17-03-30;18:42;34.8;265.2;0.1;247.3;50.02;20;5943.0
17-03-30;18:45;34.7;260.5;0.0;246.3;50.00;9;5943.0
17-03-30;18:48;34.6;264.5;0.0;246.3;50.02;0;5943.0
17-03-30;18:51;34.2;259.8;0.0;247.3;50.02;0;5943.0
17-03-30;18:54;34.0;280.2;0.0;246.3;50.00;0;5943.0
17-03-30;18:57;33.8;261.7;0.0;246.3;50.00;0;5943.0
17-03-30;19:00;33.7;234.5;0.0;246.3;50.08;0;5943.0
17-03-30;19:03;33.4;192.1;0.0;246.3;50.13;0;5943.0
17-03-30;19:06;33.4;149.1;0.0;246.3;50.09;0;5943.0
17-03-30;19:09;33.3;110.7;0.0;245.3;50.05;0;5943.0
17-03-31;07:24;29.7;265.4;0.1;38.6;50.04;15;5943.0
17-03-31;07:27;30.2;263.2;0.1;244.3;49.99;20;5943.0
17-03-31;07:30;30.4;272.1;0.1;243.4;50.07;26;5943.0
17-03-31;07:33;30.4;273.4;0.2;244.3;49.98;32;5943.0
17-03-31;07:36;30.5;274.5;0.2;244.3;50.05;38;5943.0
17-03-31;07:39;30.7;283.7;0.2;243.4;50.03;43;5943.0
17-03-31;07:42;30.8;284.0;0.2;244.3;50.03;47;5943.0
17-03-31;07:45;30.8;276.5;0.3;243.4;50.07;51;5943.0
17-03-31;07:48;31.1;283.5;0.3;243.4;50.04;56;5943.0
17-03-31;07:51;31.1;286.5;0.0;243.4;50.00;62;5943.0
17-03-31;07:54;31.1;280.0;0.4;244.3;50.03;66;5943.0
17-03-31;07:57;31.2;288.7;0.4;243.4;50.04;74;5943.0
17-03-31;08:00;31.5;288.1;0.5;243.4;50.06;81;5943.0
17-03-31;08:03;31.6;293.7;0.5;243.4;50.10;89;5943.0
17-03-31;08:06;31.9;297.8;0.5;243.4;50.07;95;5943.0
17-03-31;08:09;31.8;294.2;0.5;244.3;50.05;101;5943.0
17-03-31;08:12;32.0;299.1;0.5;243.4;50.07;104;5943.0
17-03-31;08:15;32.2;300.4;0.5;243.4;50.03;103;5943.0
17-03-31;08:18;32.3;293.1;0.4;243.4;50.06;99;5943.0
17-03-31;08:21;32.2;289.0;0.5;243.4;50.04;93;5943.0
17-03-31;08:24;32.4;291.2;0.4;243.4;50.05;89;5943.0
17-03-31;08:27;32.5;297.0;0.5;243.4;50.05;93;5943.0
17-03-31;08:30;32.5;289.1;0.6;242.4;50.00;104;5943.0
17-03-31;08:33;32.5;293.2;0.5;242.4;50.07;115;5943.1
17-03-31;08:36;32.4;298.2;0.5;242.4;50.04;112;5943.1
17-03-31;08:39;32.9;297.5;0.5;242.4;50.07;107;5943.1
17-03-31;08:42;32.9;296.9;0.5;242.4;50.07;109;5943.1
17-03-31;08:45;32.9;299.2;0.6;242.4;50.07;111;5943.1
17-03-31;08:48;33.0;300.5;0.6;243.4;50.07;124;5943.1
17-03-31;08:51;32.9;301.3;0.7;242.4;50.07;139;5943.1
17-03-31;08:54;33.0;301.0;0.7;245.3;50.06;146;5943.1
17-03-31;08:57;33.0;294.1;0.6;245.3;50.07;136;5943.1
17-03-31;09:00;33.0;292.6;0.9;245.3;50.04;192;5943.1
17-03-31;09:03;33.2;282.2;1.0;245.3;50.00;233;5943.1
17-03-31;09:06;33.0;299.7;0.6;245.3;50.03;135;5943.1
17-03-31;09:09;33.2;289.0;0.5;245.3;50.03;132;5943.1
17-03-31;09:12;33.0;293.4;0.6;245.3;50.03;136;5943.1
17-03-31;09:15;33.1;292.8;0.6;245.3;50.03;148;5943.1
17-03-31;09:18;33.2;294.8;0.6;246.3;50.03;146;5943.2
17-03-31;09:21;33.4;295.7;0.7;245.3;50.04;142;5943.2
17-03-31;09:24;33.2;298.0;0.6;245.3;50.03;131;5943.2
17-03-31;09:27;33.5;297.5;0.6;245.3;50.04;122;5943.2
17-03-31;09:30;33.4;292.8;0.5;246.3;50.07;113;5943.2
17-03-31;09:33;33.3;297.6;0.5;245.3;50.02;119;5943.2
17-03-31;09:36;33.8;297.6;0.6;246.3;50.06;133;5943.2
17-03-31;09:39;33.8;293.5;0.6;246.3;50.04;126;5943.2
17-03-31;09:42;33.7;292.9;0.5;245.3;50.06;125;5943.2
17-03-31;09:45;33.7;304.9;0.7;245.3;50.05;175;5943.2
17-03-31;09:48;33.9;301.1;0.9;246.3;50.05;223;5943.2
17-03-31;09:51;34.2;298.5;1.4;246.3;50.06;337;5943.2
17-03-31;09:54;34.2;301.3;1.0;246.3;50.07;243;5943.3
17-03-31;09:57;34.1;298.2;0.9;247.3;50.07;184;5943.3
17-03-31;10:00;34.2;295.0;0.7;246.3;50.04;151;5943.3
17-03-31;10:03;34.1;290.4;0.7;246.3;50.01;173;5943.3
17-03-31;10:06;34.4;291.7;0.9;246.3;50.02;200;5943.3
17-03-31;10:09;34.2;292.6;0.7;246.3;50.03;154;5943.3
17-03-31;10:12;34.2;290.9;0.7;246.3;50.05;150;5943.3
17-03-31;10:15;34.2;297.9;0.7;246.3;50.05;162;5943.3
17-03-31;10:18;34.4;301.9;0.8;246.3;50.02;157;5943.3
17-03-31;10:21;34.4;298.8;0.7;245.3;50.06;153;5943.3
17-03-31;10:24;34.6;300.0;0.7;246.3;50.07;160;5943.3
17-03-31;10:27;34.5;305.7;0.8;246.3;50.06;196;5943.3
17-03-31;10:30;34.7;292.6;1.1;246.3;50.06;253;5943.4
17-03-31;10:33;34.7;303.6;1.5;246.3;50.06;375;5943.4
17-03-31;10:36;35.0;285.4;1.7;246.3;50.07;409;5943.4
17-03-31;10:39;35.2;298.9;1.4;246.3;50.08;352;5943.4
17-03-31;10:42;35.0;298.6;1.4;247.3;50.07;327;5943.4
17-03-31;10:45;35.3;301.0;1.2;246.3;50.05;295;5943.4
17-03-31;10:48;35.4;303.2;1.2;246.3;50.07;286;5943.5
17-03-31;10:51;35.5;282.5;1.5;247.3;50.07;380;5943.5
17-03-31;10:54;35.6;299.1;1.4;247.3;50.07;316;5943.5
17-03-31;10:57;35.5;295.0;1.2;246.3;50.11;298;5943.5
17-03-31;11:00;35.4;292.5;1.3;246.3;50.05;329;5943.5
17-03-31;11:03;35.5;287.1;1.8;245.3;49.96;424;5943.5
17-03-31;11:06;36.4;292.6;2.4;247.3;50.02;600;5943.6
17-03-31;11:09;36.4;272.9;2.1;246.3;50.03;519;5943.6
17-03-31;11:12;36.7;301.7;2.4;247.3;50.02;558;5943.6
17-03-31;11:15;36.8;296.6;1.5;246.3;50.02;376;5943.7
17-03-31;11:18;36.5;293.7;1.2;246.3;50.03;302;5943.7
17-03-31;11:21;36.4;295.0;1.1;246.3;50.03;268;5943.7
17-03-31;11:24;36.2;303.0;1.0;246.3;50.05;241;5943.7
17-03-31;11:27;36.2;302.7;1.2;246.3;50.06;303;5943.7
17-03-31;11:30;36.4;299.5;1.4;248.2;50.07;333;5943.8
17-03-31;11:33;36.3;300.8;1.7;245.3;50.04;402;5943.8
17-03-31;11:36;36.7;280.8;1.7;245.3;50.03;405;5943.8
17-03-31;11:39;36.5;295.8;1.6;245.3;50.05;410;5943.8
17-03-31;11:42;36.7;299.7;1.8;246.3;50.06;438;5943.8
17-03-31;11:45;36.7;293.2;2.0;246.3;50.02;469;5943.9
17-03-31;11:48;36.7;296.1;2.0;247.3;50.03;508;5943.9
17-03-31;11:51;37.0;287.2;2.5;246.3;50.05;609;5943.9
17-03-31;11:54;37.0;291.9;1.9;246.3;50.06;467;5943.9
17-03-31;11:57;37.0;284.3;2.1;246.3;50.06;517;5944.0
17-03-31;12:00;37.5;287.4;2.1;246.3;50.02;490;5944.0
17-03-31;12:03;37.2;296.6;1.6;245.3;50.01;385;5944.0
17-03-31;12:06;37.2;287.2;1.8;245.3;50.07;425;5944.0
17-03-31;12:09;37.1;295.0;2.4;246.3;50.04;615;5944.1
17-03-31;12:12;37.0;283.0;1.3;245.3;50.05;301;5944.1
17-03-31;12:15;36.9;295.0;1.0;246.3;50.06;242;5944.1
17-03-31;12:18;36.7;297.8;0.9;245.3;50.10;211;5944.1
17-03-31;12:21;36.5;292.5;0.9;244.3;50.07;198;5944.1
17-03-31;12:24;36.4;293.1;0.8;244.3;50.05;167;5944.1
17-03-31;12:27;36.4;296.4;0.7;244.3;50.06;150;5944.1
17-03-31;12:30;36.2;282.5;0.6;244.3;50.06;137;5944.1
17-03-31;12:33;36.0;287.8;0.6;245.3;50.04;120;5944.1
17-03-31;12:36;35.7;289.3;0.5;244.3;50.06;114;5944.1
17-03-31;12:39;35.9;282.7;0.5;244.3;50.08;110;5944.1
17-03-31;12:42;35.7;278.0;0.5;245.3;50.07;110;5944.1
17-03-31;12:45;35.6;289.5;0.6;245.3;50.07;120;5944.2
17-03-31;12:48;35.5;290.9;0.6;244.3;50.05;127;5944.2
17-03-31;12:51;35.6;283.3;0.6;245.3;50.06;134;5944.2
17-03-31;12:54;35.6;294.4;0.7;244.3;50.06;145;5944.2
17-03-31;12:57;35.5;301.0;0.8;245.3;50.03;189;5944.2
17-03-31;13:00;35.7;297.6;1.2;246.3;50.02;303;5944.2
17-03-31;13:03;35.9;296.9;1.6;246.3;49.99;379;5944.2
17-03-31;13:06;36.3;292.6;1.8;246.3;50.02;434;5944.2
17-03-31;13:09;36.7;271.7;5.6;248.2;50.05;1368;5944.3
17-03-31;13:12;36.7;290.6;1.7;246.3;50.03;415;5944.3
17-03-31;13:15;36.5;294.4;1.7;246.3;50.04;396;5944.3
17-03-31;13:18;36.7;298.8;2.3;246.3;50.05;555;5944.3
17-03-31;13:21;37.2;275.2;2.4;246.3;50.05;569;5944.4
17-03-31;13:24;37.8;283.0;5.7;250.2;50.04;1416;5944.4
17-03-31;13:27;39.0;258.5;5.2;248.2;50.05;1306;5944.5
17-03-31;13:30;39.1;256.7;4.0;248.2;50.04;1030;5944.6
17-03-31;13:33;38.5;286.8;1.7;247.3;50.03;444;5944.6
17-03-31;13:36;38.7;281.3;2.7;246.3;50.05;648;5944.6
17-03-31;13:39;39.3;274.9;2.8;246.3;50.03;698;5944.7
17-03-31;13:42;39.4;273.1;2.8;247.3;50.05;692;5944.7
17-03-31;13:45;39.8;261.1;5.1;248.2;50.05;1265;5944.8
17-03-31;13:48;40.4;255.9;4.8;249.2;50.05;1218;5944.9
17-03-31;13:51;40.5;257.3;4.9;250.2;50.06;1214;5944.9
17-03-31;13:54;41.0;258.5;4.7;249.2;50.07;1163;5945.0
17-03-31;13:57;41.2;254.2;4.6;249.2;50.08;1149;5945.0
17-03-31;14:00;41.4;254.4;4.7;250.2;50.07;1160;5945.1
17-03-31;14:03;41.5;255.4;4.5;249.2;50.09;1099;5945.1
17-03-31;14:06;41.4;252.0;4.4;249.2;50.06;1101;5945.2
17-03-31;14:09;41.6;252.3;3.4;249.2;50.04;849;5945.3
17-03-31;14:12;41.6;267.0;4.4;249.2;50.03;1094;5945.3
17-03-31;14:15;41.7;267.7;4.5;248.2;50.07;1109;5945.4
17-03-31;14:18;41.3;264.4;4.6;248.2;50.03;1117;5945.4
17-03-31;14:21;41.5;267.9;4.1;249.2;50.03;1017;5945.4
17-03-31;14:24;41.7;266.7;4.5;248.2;50.07;1095;5945.5
17-03-31;14:27;42.0;259.8;4.4;248.2;50.03;1072;5945.5
17-03-31;14:30;42.1;264.5;4.4;248.2;50.05;1091;5945.6
17-03-31;14:33;42.2;260.5;4.5;247.3;50.06;1108;5945.7
17-03-31;14:36;42.1;267.3;1.1;246.3;50.06;265;5945.7
17-03-31;14:39;41.7;268.6;4.3;247.3;50.06;1048;5945.7
17-03-31;14:42;42.1;259.8;4.3;247.3;50.05;1058;5945.8
17-03-31;14:45;41.2;267.0;1.6;246.3;50.05;354;5945.8
17-03-31;14:48;41.3;264.1;1.1;246.3;50.05;251;5945.9
17-03-31;14:51;40.9;270.9;1.2;247.3;50.07;289;5945.9
17-03-31;14:54;40.9;269.8;4.4;248.2;50.07;1104;5945.9
17-03-31;14:57;41.0;269.2;4.4;248.2;50.07;1116;5945.9
17-03-31;15:00;41.3;263.8;4.2;249.2;50.05;1043;5946.0
17-03-31;15:03;41.5;261.9;4.1;249.2;50.07;1003;5946.1
17-03-31;15:06;41.0;267.1;1.1;247.3;50.03;260;5946.1
17-03-31;15:09;41.2;266.1;3.7;249.2;50.03;942;5946.1
17-03-31;15:12;40.9;269.5;0.9;247.3;50.03;215;5946.2
17-03-31;15:15;40.2;269.8;0.8;246.3;50.05;197;5946.2
17-03-31;15:18;39.9;269.9;1.0;247.3;50.09;221;5946.2
17-03-31;15:21;39.7;278.3;3.7;249.2;50.04;917;5946.2
17-03-31;15:24;39.5;275.8;0.8;247.3;49.98;167;5946.2
17-03-31;15:27;39.0;280.6;0.7;247.3;50.03;150;5946.2
17-03-31;15:30;38.9;283.5;0.7;247.3;50.04;161;5946.2
17-03-31;15:33;38.6;282.5;0.7;247.3;50.03;147;5946.2
17-03-31;15:36;38.4;283.7;0.6;248.2;50.03;126;5946.2
17-03-31;15:39;38.2;285.3;0.5;248.2;50.02;126;5946.3
17-03-31;15:42;37.9;283.4;0.7;248.2;50.03;147;5946.3
17-03-31;15:45;37.9;287.6;0.7;248.2;50.04;158;5946.3
17-03-31;15:48;37.7;287.8;0.7;248.2;50.03;160;5946.3
17-03-31;15:51;37.6;281.9;0.7;248.2;50.04;150;5946.3
17-03-31;15:54;37.6;282.4;0.6;248.2;50.07;135;5946.3
17-03-31;15:57;37.4;283.7;0.6;248.2;50.09;115;5946.3
17-03-31;16:00;37.2;279.1;0.5;248.2;50.05;106;5946.3
17-03-31;16:03;37.0;275.9;0.4;248.2;50.05;94;5946.3
17-03-31;16:06;36.9;275.2;0.4;247.3;50.03;89;5946.3
17-03-31;16:09;36.9;285.6;0.4;248.2;50.04;87;5946.3
17-03-31;16:12;36.8;275.6;0.5;249.2;50.04;94;5946.3
17-03-31;16:15;36.7;283.3;0.5;248.2;50.03;95;5946.3
17-03-31;16:18;36.5;284.7;0.5;248.2;50.02;115;5946.3
17-03-31;16:21;36.8;283.3;0.7;248.2;50.02;162;5946.3
17-03-31;16:24;36.7;291.6;0.7;248.2;50.04;170;5946.3
17-03-31;16:27;36.5;287.5;0.0;247.3;50.05;171;5946.4
17-03-31;16:30;36.4;287.9;0.7;247.3;50.01;164;5946.4
17-03-31;16:33;36.5;282.4;0.7;247.3;50.05;171;5946.4
17-03-31;16:36;36.3;277.1;0.8;247.3;50.02;167;5946.4
17-03-31;16:39;36.4;295.7;0.7;248.2;50.02;169;5946.4
17-03-31;16:42;36.3;280.0;0.7;247.3;50.03;174;5946.4
17-03-31;16:45;36.3;284.9;0.8;247.3;50.03;208;5946.4
17-03-31;16:48;36.4;277.1;1.2;248.2;50.03;313;5946.4
17-03-31;16:51;36.4;287.6;0.7;248.2;50.01;180;5946.4
17-03-31;16:54;36.2;275.6;0.6;247.3;50.04;140;5946.4
17-03-31;16:57;36.2;281.3;0.5;248.2;50.05;118;5946.4
17-03-31;17:00;36.1;279.9;0.7;248.2;50.02;133;5946.5
17-03-31;17:03;36.1;282.7;0.7;249.2;50.07;145;5946.5
17-03-31;17:06;36.1;291.0;0.8;249.2;50.05;175;5946.5
17-03-31;17:09;36.4;293.2;1.7;250.2;50.03;411;5946.5
17-03-31;17:12;36.3;285.0;0.8;249.2;50.03;183;5946.5
17-03-31;17:15;36.3;255.9;0.7;249.2;50.04;147;5946.5
17-03-31;17:18;36.0;282.1;0.7;248.2;50.06;150;5946.5
17-03-31;17:21;36.2;274.9;0.6;248.2;50.02;133;5946.5
17-03-31;17:24;36.2;280.5;0.5;249.2;50.03;127;5946.5
17-03-31;17:27;35.9;280.6;0.6;248.2;50.01;129;5946.5
17-03-31;17:30;36.2;278.0;0.9;248.2;50.05;218;5946.5
17-03-31;17:33;35.9;278.0;0.7;249.2;50.02;136;5946.6
17-03-31;17:36;36.0;281.1;0.7;246.3;50.03;159;5946.6
17-03-31;17:39;36.0;279.0;0.6;245.3;50.04;137;5946.6
17-03-31;17:42;36.0;282.8;0.8;246.3;50.01;205;5946.6
17-03-31;17:45;36.0;281.2;0.8;245.3;50.03;201;5946.6
17-03-31;17:48;35.9;272.4;0.7;244.3;50.04;150;5946.6
17-03-31;17:51;35.7;277.2;0.6;245.3;50.02;102;5946.6
17-03-31;17:54;35.7;273.0;0.4;244.3;50.03;77;5946.6
17-03-31;17:57;35.6;268.5;0.4;243.4;50.04;76;5946.6
17-03-31;18:00;35.6;279.3;0.5;243.4;50.07;123;5946.6
17-03-31;18:03;35.6;273.0;0.5;243.4;50.13;101;5946.6
17-03-31;18:06;35.5;271.5;0.4;243.4;50.09;66;5946.6
17-03-31;18:09;35.3;267.4;0.4;243.4;50.09;67;5946.6
17-03-31;18:12;35.4;275.6;0.4;243.4;50.07;68;5946.6
17-03-31;18:15;35.2;272.9;0.3;242.4;50.03;59;5946.6
17-03-31;18:18;35.2;266.1;0.2;243.4;50.05;45;5946.6
17-03-31;18:21;35.2;261.7;0.2;244.3;50.03;34;5946.6
17-03-31;18:24;35.2;257.5;0.2;243.4;50.03;31;5946.6
17-03-31;18:27;35.0;256.2;0.1;242.4;50.02;26;5946.6
17-03-31;18:30;34.9;256.9;0.1;243.4;50.05;21;5946.6
17-03-31;18:33;34.7;254.5;0.1;243.4;50.04;16;5946.6
17-03-31;18:36;34.8;245.9;0.0;247.3;50.03;12;5946.6
17-03-31;18:39;34.6;239.2;0.0;246.3;50.03;9;5946.6
17-03-31;18:42;34.6;248.1;0.0;246.3;50.02;5;5946.6
17-03-31;18:45;34.4;246.9;0.0;246.3;50.06;2;5946.6
17-03-31;18:48;34.4;193.5;0.0;246.3;50.04;0;5946.6
17-03-31;18:51;34.1;174.7;0.0;246.3;50.03;0;5946.6
17-03-31;18:54;34.0;106.7;0.0;247.3;50.01;0;5946.6
17-04-01;06:57;30.2;267.6;0.1;245.3;50.01;18;5946.6
17-04-01;07:00;30.3;269.8;0.1;244.3;50.02;20;5946.6
17-04-01;07:03;30.4;271.1;0.1;245.3;50.03;22;5946.6
17-04-01;07:06;30.5;273.4;0.1;245.3;50.10;24;5946.6
17-04-01;07:09;30.7;268.6;0.1;245.3;50.08;26;5946.6
17-04-01;07:12;30.7;276.2;0.1;247.3;50.03;29;5946.7
17-04-01;07:15;30.8;281.2;0.2;248.2;50.02;31;5946.7
17-04-01;07:18;30.9;271.7;0.2;248.2;50.04;36;5946.7
17-04-01;07:21;30.9;286.6;0.2;247.3;49.99;37;5946.7
17-04-01;07:24;31.0;279.0;0.2;247.3;49.97;39;5946.7
17-04-01;07:27;31.1;280.8;0.2;246.3;50.04;41;5946.7
17-04-01;07:30;31.5;288.5;0.2;248.2;50.03;43;5946.7
17-04-01;07:33;31.4;279.6;0.2;246.3;50.02;49;5946.7
17-04-01;07:36;31.4;289.5;0.3;246.3;50.03;53;5946.7
17-04-01;07:39;31.5;290.7;0.3;246.3;50.02;59;5946.7
17-04-01;07:42;31.8;283.5;0.3;246.3;50.00;61;5946.7
17-04-01;07:45;31.7;295.6;0.4;247.3;49.99;65;5946.7
17-04-01;07:48;31.8;294.5;0.4;246.3;50.00;70;5946.7
17-04-01;07:51;32.0;303.0;0.4;246.3;50.02;76;5946.7
17-04-01;07:54;32.3;306.2;0.4;246.3;50.02;79;5946.7
17-04-01;07:57;32.3;301.9;0.4;245.3;50.01;82;5946.7
17-04-01;08:00;32.5;296.0;0.4;246.3;50.04;88;5946.7
17-04-01;08:03;32.4;296.7;0.4;246.3;50.05;91;5946.7
17-04-01;08:06;32.4;305.1;0.5;246.3;50.08;92;5946.7
17-04-01;08:09;32.7;309.2;0.4;246.3;50.04;95;5946.7
17-04-01;08:12;32.6;307.3;0.5;247.3;50.01;96;5946.7
17-04-01;08:15;32.7;293.8;0.5;246.3;50.02;106;5946.7
17-04-01;08:18;33.0;300.0;0.6;246.3;50.00;119;5946.7
17-04-01;08:21;33.1;308.0;0.7;246.3;49.99;138;5946.7
17-04-01;08:24;33.0;310.4;0.7;246.3;50.01;160;5946.7
17-04-01;08:27;33.1;301.4;0.7;246.3;50.00;175;5946.7
17-04-01;08:30;33.4;304.5;0.8;245.3;50.04;186;5946.8
17-04-01;08:33;33.4;301.3;0.9;245.3;50.04;215;5946.8
17-04-01;08:36;33.7;306.0;1.0;245.3;50.04;234;5946.8
17-04-01;08:39;33.7;310.6;1.1;245.3;50.03;251;5946.8
17-04-01;08:42;33.7;312.3;1.2;246.3;50.00;282;5946.8
17-04-01;08:45;34.0;307.6;1.2;246.3;50.02;303;5946.8
17-04-01;08:48;34.1;307.3;1.4;247.3;50.03;326;5946.8
17-04-01;08:51;34.2;301.0;1.4;248.2;50.08;345;5946.8
17-04-01;08:54;34.2;292.9;1.4;247.3;50.12;344;5946.9
17-04-01;08:57;34.6;301.3;1.5;247.3;50.03;374;5946.9
17-04-01;09:00;34.7;299.2;1.6;247.3;50.06;405;5946.9
17-04-01;09:03;34.9;293.4;1.7;247.3;50.07;421;5946.9
17-04-01;09:06;34.9;291.6;1.8;248.2;50.05;454;5946.9
17-04-01;09:09;35.2;290.9;2.0;250.2;50.04;479;5947.0
17-04-01;09:12;35.4;291.2;2.0;248.2;50.02;501;5947.0
17-04-01;09:15;35.7;284.6;2.1;248.2;50.00;515;5947.0
17-04-01;09:18;35.6;289.0;2.1;248.2;50.01;522;5947.0
17-04-01;09:21;35.7;283.3;2.1;248.2;50.04;519;5947.1
17-04-01;09:24;36.1;283.0;2.2;248.2;50.04;540;5947.1
17-04-01;09:27;36.3;287.9;2.3;247.3;50.03;568;5947.1
17-04-01;09:30;36.5;283.3;2.4;248.2;50.03;582;5947.2
17-04-01;09:33;36.4;281.8;2.5;247.3;50.04;609;5947.2
17-04-01;09:36;36.9;282.2;2.5;247.3;50.06;609;5947.2
17-04-01;09:39;36.9;278.6;2.5;248.2;50.05;616;5947.2
17-04-01;09:42;37.0;282.2;2.6;248.2;50.03;644;5947.3
17-04-01;09:45;37.2;278.9;2.7;248.2;50.01;663;5947.3
17-04-01;09:48;37.5;279.0;2.8;249.2;50.08;680;5947.3
17-04-01;09:51;37.5;277.4;2.7;248.2;50.03;685;5947.4
17-04-01;09:54;37.6;278.9;2.9;248.2;50.06;707;5947.4
17-04-01;09:57;37.8;281.9;2.9;249.2;50.04;724;5947.4
17-04-01;10:00;38.0;274.9;3.0;249.2;50.01;738;5947.5
17-04-01;10:03;38.0;278.0;3.0;249.2;49.96;738;5947.5
17-04-01;10:06;38.2;274.5;3.1;248.2;49.99;758;5947.6
17-04-01;10:09;38.3;275.0;3.1;249.2;50.03;771;5947.6
17-04-01;10:12;38.6;279.6;3.1;249.2;50.03;779;5947.6
17-04-01;10:15;38.7;274.2;3.2;250.2;50.03;786;5947.7
17-04-01;10:18;38.9;270.1;3.3;248.2;50.05;793;5947.7
17-04-01;10:21;39.1;269.8;3.2;248.2;50.07;798;5947.7
17-04-01;10:24;38.9;271.5;3.3;248.2;50.06;812;5947.8
17-04-01;10:27;39.1;270.9;3.3;248.2;50.05;832;5947.8
17-04-01;10:30;39.2;272.4;3.3;248.2;50.04;829;5947.9
17-04-01;10:33;39.3;271.4;3.5;248.2;50.06;863;5947.9
17-04-01;10:36;39.7;269.9;3.6;248.2;50.04;884;5948.0
17-04-01;10:39;39.5;271.2;3.5;248.2;50.04;873;5948.0
17-04-01;10:42;39.8;267.7;3.5;247.3;50.04;856;5948.0
17-04-01;10:45;39.7;266.7;3.5;248.2;50.10;872;5948.1
17-04-01;10:48;39.9;270.5;3.7;248.2;50.06;920;5948.1
17-04-01;10:51;39.9;267.7;3.7;248.2;50.09;902;5948.2
17-04-01;10:54;40.1;270.4;3.7;248.2;50.07;922;5948.2
17-04-01;10:57;40.1;264.4;3.8;248.2;50.06;943;5948.3
17-04-01;11:00;40.2;267.1;3.8;250.2;50.06;944;5948.3
17-04-01;11:03;40.5;266.1;3.8;248.2;50.02;944;5948.4
17-04-01;11:06;40.5;263.0;3.7;248.2;50.02;921;5948.4
17-04-01;11:09;40.7;265.1;3.8;248.2;50.04;949;5948.5
17-04-01;11:12;40.7;262.3;3.8;247.3;50.01;944;5948.5
17-04-01;11:15;40.9;260.0;3.9;248.2;50.04;974;5948.6
17-04-01;11:18;41.0;263.6;3.9;249.2;50.02;982;5948.6
17-04-01;11:21;41.0;261.3;4.0;248.2;50.04;992;5948.6
17-04-01;11:24;41.2;261.1;4.0;248.2;50.07;997;5948.7
17-04-01;11:27;41.5;261.9;4.1;248.2;50.09;986;5948.7
17-04-01;11:30;41.3;261.9;3.7;248.2;50.01;925;5948.8
17-04-01;11:33;41.4;262.3;3.6;247.3;50.04;901;5948.8
17-04-01;11:36;41.4;267.3;3.7;248.2;50.06;905;5948.9
17-04-01;11:39;41.4;267.1;4.0;248.2;49.99;965;5948.9
17-04-01;11:42;41.6;262.6;4.0;249.2;50.09;983;5949.0
17-04-01;11:45;41.4;263.5;3.9;249.2;50.03;961;5949.0
17-04-01;11:48;41.6;262.6;3.8;249.2;50.05;956;5949.1
17-04-01;11:51;41.7;267.0;4.0;249.2;50.05;995;5949.1
17-04-01;11:54;41.6;264.8;4.3;249.2;49.96;1024;5949.2
17-04-01;11:57;41.7;259.8;4.1;248.2;50.05;1024;5949.2
17-04-01;12:00;42.0;260.8;4.1;248.2;50.09;1022;5949.3
17-04-01;12:03;42.2;261.4;4.2;248.2;50.00;1031;5949.3
17-04-01;12:06;42.2;263.2;4.1;248.2;50.04;1027;5949.4
17-04-01;12:09;42.1;262.7;4.2;248.2;50.03;1042;5949.4
17-04-01;12:12;42.3;254.7;4.2;249.2;50.06;1055;5949.5
17-04-01;12:15;42.4;258.2;4.4;248.2;50.04;1093;5949.5
17-04-01;12:18;42.4;255.3;4.3;248.2;50.05;1054;5949.6
17-04-01;12:21;42.7;255.9;4.1;248.2;50.03;1027;5949.6
17-04-01;12:24;42.4;259.2;4.3;247.3;50.06;1071;5949.7
17-04-01;12:27;42.5;257.8;4.4;248.2;50.06;1071;5949.7
17-04-01;12:30;42.9;251.2;4.6;250.2;50.01;1097;5949.8
17-04-01;12:33;43.0;254.2;4.5;248.2;50.00;1106;5949.9
17-04-01;12:36;43.1;252.2;4.6;248.2;50.02;1151;5949.9
17-04-01;12:39;43.2;256.2;4.7;249.2;50.03;1163;5950.0
17-04-01;12:42;43.4;250.7;4.7;249.2;50.06;1155;5950.0
17-04-01;12:45;43.4;250.1;4.7;249.2;50.07;1134;5950.1
17-04-01;12:48;43.2;250.9;4.7;249.2;50.09;1166;5950.1
17-04-01;12:51;43.6;254.2;4.7;250.2;50.06;1170;5950.2
17-04-01;12:54;43.8;256.3;4.7;249.2;50.06;1160;5950.3
17-04-01;12:57;43.8;260.0;4.7;250.2;50.07;1157;5950.3
17-04-01;13:00;43.8;255.3;4.7;249.2;50.04;1148;5950.4
17-04-01;13:03;43.9;257.0;4.7;249.2;50.02;1153;5950.4
17-04-01;13:06;43.7;256.7;4.7;248.2;50.06;1162;5950.5
17-04-01;13:09;44.2;259.5;4.7;249.2;50.02;1167;5950.5
17-04-01;13:12;44.2;255.6;4.7;248.2;50.03;1162;5950.6
17-04-01;13:15;44.0;254.4;4.8;249.2;50.02;1175;5950.7
17-04-01;13:18;43.9;255.0;4.6;249.2;50.03;1159;5950.7
17-04-01;13:21;43.9;257.2;4.7;250.2;50.03;1162;5950.8
17-04-01;13:24;44.3;252.0;4.8;249.2;50.02;1170;5950.8
17-04-01;13:27;44.2;247.4;4.7;249.2;50.05;1153;5950.9
17-04-01;13:30;44.4;249.6;4.7;248.2;50.00;1148;5951.0
17-04-01;13:33;44.3;249.0;4.5;249.2;50.04;1124;5951.0
17-04-01;13:36;44.0;250.4;4.5;248.2;50.09;1087;5951.1
17-04-01;13:39;44.3;256.4;4.5;249.2;50.03;1113;5951.1
17-04-01;13:42;44.0;256.4;4.5;250.2;50.03;1131;5951.2
17-04-01;13:45;44.2;254.5;4.6;249.2;50.05;1147;5951.2
17-04-01;13:48;44.3;255.1;4.6;249.2;50.07;1136;5951.3
17-04-01;13:51;44.3;251.9;4.5;249.2;50.05;1129;5951.3
17-04-01;13:54;44.4;253.4;4.6;250.2;50.07;1134;5951.4
17-04-01;13:57;44.4;255.1;4.6;249.2;50.09;1148;5951.5
17-04-01;14:00;44.4;256.0;4.6;250.2;50.06;1149;5951.5
17-04-01;14:03;44.5;260.5;4.6;250.2;50.03;1153;5951.6
17-04-01;14:06;44.5;257.0;4.6;250.2;50.01;1153;5951.6
17-04-01;14:09;44.5;263.3;4.6;250.2;50.02;1139;5951.7
17-04-01;14:12;44.4;253.4;4.6;249.2;50.04;1146;5951.7
17-04-01;14:15;44.4;254.2;4.5;250.2;50.02;1131;5951.8
17-04-01;14:18;44.9;254.1;4.5;250.2;50.03;1127;5951.9
17-04-01;14:21;44.4;252.6;4.5;249.2;50.02;1119;5951.9
17-04-01;14:24;44.6;256.7;4.5;249.2;50.05;1121;5952.0
17-04-01;14:27;44.5;257.0;4.4;249.2;50.03;1092;5952.0
17-04-01;14:30;44.5;255.0;4.3;249.2;50.05;1074;5952.1
17-04-01;14:33;44.5;255.3;4.3;249.2;50.05;1082;5952.1
17-04-01;14:36;44.4;254.1;4.3;249.2;50.04;1073;5952.2
17-04-01;14:39;44.3;261.0;4.3;249.2;50.09;1066;5952.2
17-04-01;14:42;44.3;254.7;4.3;249.2;50.05;1075;5952.3
17-04-01;14:45;44.4;255.9;4.3;250.2;50.02;1068;5952.3
17-04-01;14:48;44.3;261.1;4.3;249.2;50.04;1068;5952.4
17-04-01;14:51;44.5;259.2;4.3;249.2;50.07;1053;5952.5
17-04-01;14:54;44.2;261.6;4.1;248.2;50.06;1031;5952.5
17-04-01;14:57;44.2;258.6;4.2;250.2;50.06;1022;5952.6
17-04-01;15:00;44.3;258.1;4.2;250.2;50.05;1022;5952.6
17-04-01;15:03;44.2;259.7;4.1;250.2;50.05;1013;5952.7
17-04-01;15:06;44.0;256.0;4.1;248.2;50.01;1004;5952.7
17-04-01;15:09;44.2;256.9;4.1;249.2;50.04;994;5952.8
17-04-01;15:12;44.0;258.3;4.0;249.2;50.04;982;5952.8
17-04-01;15:15;43.9;256.4;4.0;249.2;50.02;978;5952.9
17-04-01;15:18;43.7;259.8;3.9;249.2;50.07;975;5952.9
17-04-01;15:21;43.9;259.8;3.8;251.1;50.05;969;5953.0
17-04-01;15:24;43.8;259.1;3.8;249.2;50.06;959;5953.0
17-04-01;15:27;43.6;258.1;3.8;250.2;50.01;946;5953.0
17-04-01;15:30;43.7;257.5;3.7;248.2;50.03;935;5953.1
17-04-01;15:33;43.7;258.8;3.8;249.2;50.03;929;5953.1
17-04-01;15:36;43.6;265.7;3.7;248.2;50.05;917;5953.2
17-04-01;15:39;43.6;261.1;3.7;249.2;50.03;908;5953.2
17-04-01;15:42;43.5;263.9;3.6;249.2;50.02;892;5953.3
17-04-01;15:45;43.4;258.9;3.5;249.2;50.00;879;5953.3
17-04-01;15:48;43.1;262.2;3.5;248.2;50.01;872;5953.4
17-04-01;15:51;43.1;261.1;3.5;248.2;50.03;860;5953.4
17-04-01;15:54;43.1;262.9;3.4;249.2;50.02;851;5953.5
17-04-01;15:57;43.2;264.1;3.4;248.2;50.02;833;5953.5
17-04-01;16:00;42.9;261.1;3.3;249.2;50.07;822;5953.5
17-04-01;16:03;42.8;265.1;3.3;249.2;50.04;815;5953.6
17-04-01;16:06;42.9;266.1;3.3;249.2;50.08;806;5953.6
17-04-01;16:09;42.4;264.8;3.2;249.2;50.06;796;5953.7
17-04-01;16:12;42.4;269.5;3.2;248.2;50.01;788;5953.7
17-04-01;16:15;42.5;268.6;3.1;249.2;50.07;780;5953.7
17-04-01;16:18;42.4;267.9;3.0;248.2;50.06;758;5953.8
17-04-01;16:21;42.4;270.4;3.0;249.2;50.04;747;5953.8
17-04-01;16:24;42.3;269.9;3.0;249.2;50.03;735;5953.8
17-04-01;16:27;42.1;269.8;3.0;249.2;50.03;715;5953.9
17-04-01;16:30;41.9;270.9;2.8;248.2;50.04;702;5953.9
17-04-01;16:33;42.0;268.9;2.8;249.2;50.03;686;5954.0
17-04-01;16:36;42.0;270.5;2.7;249.2;50.01;662;5954.0
17-04-01;16:39;41.6;271.7;2.6;248.2;50.02;653;5954.0
17-04-01;16:42;41.6;265.2;2.6;249.2;50.01;648;5954.1
17-04-01;16:45;41.6;275.6;2.6;249.2;50.01;639;5954.1
17-04-01;16:48;41.4;271.8;2.5;249.2;50.01;617;5954.1
17-04-01;16:51;41.3;275.8;2.4;249.2;50.00;596;5954.1
17-04-01;16:54;41.0;273.9;2.4;248.2;50.02;583;5954.2
17-04-01;16:57;40.9;277.1;2.3;247.3;50.03;562;5954.2
17-04-01;17:00;40.8;277.8;2.2;248.2;50.05;543;5954.2
17-04-01;17:03;40.7;274.0;2.2;247.3;50.07;530;5954.3
17-04-01;17:06;40.7;274.2;2.1;248.2;50.02;515;5954.3
17-04-01;17:09;40.5;277.4;2.1;249.2;50.07;506;5954.3
17-04-01;17:12;40.4;278.1;2.0;247.3;50.06;486;5954.3
17-04-01;17:15;40.2;274.3;2.0;248.2;50.05;471;5954.4
17-04-01;17:18;40.1;275.5;1.9;248.2;50.03;457;5954.4
17-04-01;17:21;40.1;273.4;1.8;249.2;50.02;439;5954.4
17-04-01;17:24;39.9;276.7;1.8;248.2;50.00;425;5954.4
17-04-01;17:27;40.2;274.0;1.6;248.2;50.00;408;5954.4
17-04-01;17:30;39.5;280.3;1.6;248.2;50.03;387;5954.5
17-04-01;17:33;39.5;277.1;1.5;248.2;50.02;371;5954.5
17-04-01;17:36;39.4;275.0;1.5;249.2;50.01;358;5954.5
17-04-01;17:39;39.3;278.4;1.4;249.2;50.02;339;5954.5
17-04-01;17:42;39.2;276.2;1.3;249.2;50.01;319;5954.5
17-04-01;17:45;39.0;271.1;1.2;248.2;50.04;301;5954.5
17-04-01;17:48;39.0;273.3;1.2;248.2;50.02;282;5954.6
17-04-01;17:51;38.9;281.9;1.1;248.2;50.02;266;5954.6
17-04-01;17:54;38.6;278.7;1.1;249.2;50.01;245;5954.6
17-04-01;17:57;38.4;274.2;1.0;247.3;50.00;229;5954.6
17-04-01;18:00;38.4;278.9;0.9;249.2;50.03;212;5954.6
17-04-01;18:03;38.3;281.6;0.8;248.2;50.04;195;5954.6
17-04-01;18:06;38.2;278.6;0.8;247.3;50.03;179;5954.6
17-04-01;18:09;37.9;280.0;0.7;246.3;50.02;162;5954.6
17-04-01;18:12;37.7;277.7;0.7;248.2;50.07;146;5954.6
17-04-01;18:15;37.7;277.4;0.6;247.3;50.07;133;5954.7
17-04-01;18:18;37.6;268.6;0.5;247.3;50.07;117;5954.7
17-04-01;18:21;37.5;273.4;0.5;247.3;50.03;102;5954.7
17-04-01;18:24;37.2;268.2;0.4;247.3;50.03;90;5954.7
17-04-01;18:27;37.0;273.7;0.4;248.2;50.01;77;5954.7
17-04-01;18:30;37.0;266.7;0.3;247.3;50.03;65;5954.7
17-04-01;18:33;36.9;262.7;0.3;248.2;50.05;53;5954.7
17-04-01;18:36;36.7;266.4;0.2;249.2;50.03;43;5954.7
17-04-01;18:39;36.5;264.5;0.2;247.3;50.03;32;5954.7
17-04-01;18:42;36.4;260.5;0.1;247.3;50.02;22;5954.7
17-04-01;18:45;36.1;260.1;0.1;247.3;50.05;16;5954.7
17-04-01;18:48;36.0;250.6;0.0;247.3;50.01;10;5954.7
17-04-01;18:51;36.0;238.3;0.0;247.3;50.02;3;5954.7
17-04-01;18:54;50.0;168.1;0.0;246.3;50.00;1;5954.7
17-04-01;18:57;35.5;140.4;0.0;247.3;50.00;0;5954.7
17-04-02;06:54;30.3;269.0;0.1;244.3;50.04;17;5954.7
17-04-02;06:57;30.5;271.7;0.1;244.3;50.07;20;5954.7
17-04-02;07:00;30.7;274.9;0.1;244.3;50.05;22;5954.7
17-04-02;07:03;30.5;259.5;0.1;244.3;50.06;25;5954.7
17-04-02;07:06;30.9;268.7;0.1;244.3;50.06;26;5954.7
17-04-02;07:09;31.0;274.5;0.1;244.3;50.04;28;5954.7
17-04-02;07:12;31.0;279.3;0.1;243.4;50.06;31;5954.7
17-04-02;07:15;31.2;282.7;0.1;243.4;50.07;33;5954.7
17-04-02;07:18;31.1;271.1;0.1;243.4;50.05;34;5954.7
17-04-02;07:21;31.4;282.5;0.2;243.4;50.04;34;5954.7
17-04-02;07:24;31.2;268.3;0.2;243.4;50.03;37;5954.7
17-04-02;07:27;31.6;278.9;0.2;243.4;50.04;39;5954.7
17-04-02;07:30;31.6;280.2;0.2;243.4;50.03;41;5954.7
17-04-02;07:33;31.7;279.1;0.2;243.4;50.02;42;5954.7
17-04-02;07:36;31.6;279.7;0.2;243.4;50.05;45;5954.7
17-04-02;07:39;31.9;285.4;0.2;243.4;50.07;47;5954.7
17-04-02;07:42;31.9;291.9;0.2;244.3;50.03;51;5954.7
17-04-02;07:45;31.9;292.8;0.3;243.4;50.04;54;5954.7
17-04-02;07:48;32.0;290.0;0.3;244.3;50.01;56;5954.7
17-04-02;07:51;32.3;296.4;0.3;244.3;50.02;59;5954.7
17-04-02;07:54;32.3;303.9;0.4;244.3;50.05;62;5954.7
17-04-02;07:57;32.5;295.8;0.4;244.3;50.07;64;5954.7
17-04-02;08:00;32.4;309.6;0.4;243.4;50.07;69;5954.7
17-04-02;08:03;32.5;300.0;0.4;243.4;50.08;69;5954.7
17-04-02;08:06;32.7;300.1;0.4;243.4;50.06;72;5954.7
17-04-02;08:09;32.9;304.9;0.4;244.3;50.06;76;5954.7
17-04-02;08:12;32.9;309.5;0.4;243.4;50.02;79;5954.7
17-04-02;08:15;32.9;305.4;0.4;243.4;50.04;85;5954.8
17-04-02;08:18;33.1;299.1;0.5;243.4;50.04;99;5954.8
17-04-02;08:21;33.3;294.2;0.6;244.3;50.00;117;5954.8
17-04-02;08:24;33.2;295.7;0.7;242.4;50.03;137;5954.8
17-04-02;08:27;33.3;309.2;0.7;244.3;50.05;161;5954.8
17-04-02;08:30;33.7;306.4;0.8;243.4;50.04;185;5954.8
17-04-02;08:33;33.4;308.9;0.9;243.4;50.02;209;5954.8
17-04-02;08:36;33.7;310.2;1.0;243.4;50.01;230;5954.8
17-04-02;08:39;33.9;307.1;1.0;243.4;50.03;247;5954.8
17-04-02;08:42;34.0;306.7;1.1;243.4;50.02;271;5954.8
17-04-02;08:45;34.2;299.7;1.3;244.3;50.03;304;5954.8
17-04-02;08:48;34.2;306.5;1.4;244.3;50.05;334;5954.9
17-04-02;08:51;34.5;300.0;1.4;244.3;50.02;353;5954.9
17-04-02;08:54;34.6;302.4;1.5;246.3;50.01;388;5954.9
17-04-02;08:57;34.8;300.0;1.7;246.3;50.00;410;5954.9
17-04-02;09:00;35.0;298.6;1.9;244.3;49.96;451;5954.9
17-04-02;09:03;35.4;295.6;2.0;247.3;50.06;484;5955.0
17-04-02;09:06;35.4;279.1;0.8;245.3;50.03;192;5955.0
17-04-02;09:09;35.4;293.4;1.8;246.3;50.02;438;5955.0
17-04-02;09:12;35.4;282.1;2.0;247.3;50.00;558;5955.0
17-04-02;09:15;35.7;289.5;2.5;248.2;50.03;595;5955.0
17-04-02;09:18;36.2;273.4;2.2;248.2;50.04;501;5955.1
17-04-02;09:21;36.1;285.2;2.5;247.3;50.06;635;5955.1
17-04-02;09:24;36.2;272.4;2.6;248.2;50.02;632;5955.1
17-04-02;09:27;36.5;286.3;1.1;247.3;50.01;259;5955.2
17-04-02;09:30;36.5;279.3;1.8;247.3;50.02;417;5955.2
17-04-02;09:33;36.9;273.3;2.4;249.2;50.03;575;5955.2
17-04-02;09:36;36.8;284.1;0.7;246.3;50.04;185;5955.2
17-04-02;09:39;36.9;289.8;1.8;248.2;49.98;429;5955.3
17-04-02;09:42;37.4;285.2;3.0;248.2;50.03;728;5955.3
17-04-02;09:45;37.0;286.9;2.9;248.2;50.05;715;5955.3
17-04-02;09:48;37.4;280.0;2.9;248.2;50.05;705;5955.3
17-04-02;09:51;37.9;279.9;3.0;247.3;50.05;734;5955.4
17-04-02;09:54;37.8;274.8;3.0;248.2;50.04;746;5955.4
17-04-02;09:57;37.9;269.8;2.7;247.3;50.05;625;5955.5
17-04-02;10:00;37.7;271.1;3.0;248.2;50.08;725;5955.5
17-04-02;10:03;38.2;282.4;3.2;247.3;50.07;799;5955.5
17-04-02;10:06;38.5;273.3;3.2;248.2;50.04;791;5955.5
17-04-02;10:09;38.5;276.5;3.4;248.2;50.04;835;5955.6
17-04-02;10:12;39.0;274.3;3.4;248.2;50.03;838;5955.6
17-04-02;10:15;39.0;273.0;3.5;247.3;50.02;838;5955.7
17-04-02;10:18;39.2;274.0;3.4;248.2;50.02;829;5955.7
17-04-02;10:21;39.4;272.6;3.3;248.2;50.04;829;5955.8
17-04-02;10:24;39.5;272.1;3.4;248.2;50.03;842;5955.8
17-04-02;10:27;39.7;270.1;3.5;248.2;50.03;859;5955.8
17-04-02;10:30;39.8;272.0;3.7;248.2;50.02;888;5955.9
17-04-02;10:33;39.9;253.8;3.5;248.2;50.01;861;5955.9
17-04-02;10:36;40.0;267.4;3.5;249.2;50.04;881;5956.0
17-04-02;10:39;40.0;271.1;3.7;248.2;50.03;891;5956.0
17-04-02;10:42;40.4;267.4;3.7;248.2;50.07;901;5956.1
17-04-02;10:45;40.4;264.9;3.7;248.2;50.03;908;5956.1
17-04-02;10:48;40.5;267.0;3.7;249.2;50.05;917;5956.1
17-04-02;10:51;40.7;263.6;3.8;249.2;50.05;923;5956.2
17-04-02;10:54;40.8;266.1;3.7;248.2;50.05;922;5956.2
17-04-02;10:57;40.8;266.8;3.8;248.2;50.06;939;5956.3
17-04-02;11:00;40.9;264.2;4.0;249.2;49.98;955;5956.3
17-04-02;11:03;41.3;263.2;3.8;248.2;50.06;962;5956.4
17-04-02;11:06;41.3;261.0;3.8;248.2;50.04;966;5956.4
17-04-02;11:09;41.4;260.3;4.0;249.2;50.01;976;5956.5
17-04-02;11:12;41.5;261.3;4.1;248.2;50.02;988;5956.5
17-04-02;11:15;41.9;261.3;4.0;249.2;49.98;986;5956.6
17-04-02;11:18;41.6;260.8;4.0;249.2;50.03;999;5956.6
17-04-02;11:21;41.9;262.5;4.0;249.2;50.04;1006;5956.7
17-04-02;11:24;42.1;257.6;4.0;249.2;50.04;1006;5956.7
17-04-02;11:27;42.1;257.0;4.1;249.2;50.04;1011;5956.8
17-04-02;11:30;42.1;260.3;4.1;249.2;50.07;1018;5956.8
17-04-02;11:33;42.3;260.4;4.1;249.2;50.07;1010;5956.9
17-04-02;11:36;42.3;255.9;4.1;249.2;50.04;1014;5956.9
17-04-02;11:39;42.3;258.1;4.0;249.2;50.05;1019;5957.0
17-04-02;11:42;42.7;257.0;4.0;249.2;50.05;1012;5957.0
17-04-02;11:45;42.7;257.8;4.1;249.2;50.05;1014;5957.1
17-04-02;11:48;42.5;260.3;4.3;250.2;50.03;1045;5957.1
17-04-02;11:51;42.7;255.9;4.2;248.2;50.01;1035;5957.2
17-04-02;11:54;42.8;256.7;4.3;248.2;50.03;1053;5957.2
17-04-02;11:57;43.0;255.0;4.3;249.2;50.04;1060;5957.3
17-04-02;12:00;43.2;259.1;4.3;248.2;50.02;1073;5957.3
17-04-02;12:03;43.4;258.2;4.4;248.2;50.02;1078;5957.4
17-04-02;12:06;43.4;257.2;4.5;248.2;49.99;1101;5957.4
17-04-02;12:09;43.6;259.2;4.4;248.2;50.03;1096;5957.5
17-04-02;12:12;43.4;259.1;4.4;249.2;50.05;1094;5957.6
17-04-02;12:15;43.7;257.5;4.5;249.2;50.03;1131;5957.6
17-04-02;12:18;43.9;258.3;4.6;248.2;50.05;1130;5957.7
17-04-02;12:21;43.7;262.9;4.1;248.2;50.06;1024;5957.7
17-04-02;12:24;43.7;258.3;4.6;248.2;50.05;1130;5957.8
17-04-02;12:27;43.6;255.7;4.6;248.2;49.97;1120;5957.8
17-04-02;12:30;43.9;260.4;0.0;248.2;49.98;1154;5957.9
17-04-02;12:33;44.0;260.8;4.7;248.2;50.04;1167;5957.9
17-04-02;12:36;43.6;257.6;1.5;247.3;50.04;369;5958.0
17-04-02;12:39;43.1;272.7;0.9;246.3;50.04;225;5958.0
17-04-02;12:42;42.2;273.4;0.9;245.3;50.01;202;5958.0
17-04-02;12:45;41.6;280.0;0.8;246.3;50.04;209;5958.0
17-04-02;12:48;41.3;4.8;3.0;247.3;50.06;774;5958.1
17-04-02;12:51;41.3;262.9;1.2;246.3;50.05;304;5958.1
17-04-02;12:54;41.2;249.6;4.9;248.2;50.07;1207;5958.1
17-04-02;12:57;42.0;263.8;4.9;249.2;50.08;1231;5958.2
17-04-02;13:00;42.0;263.3;4.7;247.3;49.99;1204;5958.2
17-04-02;13:03;42.1;238.7;1.3;246.3;49.97;309;5958.3
17-04-02;13:06;42.2;270.9;4.9;248.2;50.01;1205;5958.3
17-04-02;13:09;42.0;263.0;4.6;249.2;50.02;1130;5958.3
17-04-02;13:12;41.5;246.8;2.5;247.3;50.04;653;5958.4
17-04-02;13:15;41.7;270.5;4.7;248.2;50.03;1179;5958.4
17-04-02;13:18;42.3;265.1;4.3;248.2;50.06;1200;5958.5
17-04-02;13:21;42.3;258.2;4.3;247.3;50.05;1070;5958.5
17-04-02;13:24;41.9;260.1;4.2;248.2;50.03;1020;5958.5
17-04-02;13:27;42.8;264.8;4.9;249.2;50.06;1221;5958.6
17-04-02;13:30;42.9;261.3;4.7;248.2;50.01;1162;5958.7
17-04-02;13:33;42.3;273.0;1.2;247.3;50.03;289;5958.7
17-04-02;13:36;42.4;241.9;2.6;248.2;50.03;689;5958.7
17-04-02;13:39;42.7;262.5;4.8;249.2;50.04;1198;5958.8
17-04-02;13:42;42.9;258.5;4.7;249.2;50.02;1182;5958.8
17-04-02;13:45;43.2;254.1;4.7;249.2;50.06;1159;5958.9
17-04-02;13:48;43.5;257.2;4.6;249.2;50.04;1136;5959.0
17-04-02;13:51;43.4;255.9;4.3;248.2;50.03;1063;5959.0
17-04-02;13:54;43.6;252.0;4.5;249.2;50.01;1126;5959.1
17-04-02;13:57;43.0;257.3;4.6;248.2;50.03;1147;5959.1
17-04-02;14:00;43.5;267.4;4.4;249.2;50.00;1104;5959.2
17-04-02;14:03;43.6;261.1;4.4;248.2;49.99;1090;5959.2
17-04-02;14:06;42.9;260.7;0.9;247.3;50.02;209;5959.2
17-04-02;14:09;42.1;265.8;0.8;247.3;50.02;210;5959.3
17-04-02;14:12;42.0;276.1;4.6;249.2;50.01;1149;5959.3
17-04-02;14:15;42.4;286.0;4.5;249.2;50.01;1095;5959.3
17-04-02;14:18;42.8;262.3;4.3;248.2;50.06;1081;5959.4
17-04-02;14:21;43.1;258.5;4.3;249.2;50.03;1078;5959.4
17-04-02;14:24;43.2;262.3;4.4;249.2;50.08;1088;5959.5
17-04-02;14:27;43.2;258.9;4.4;248.2;50.08;1081;5959.5
17-04-02;14:30;43.4;260.1;4.3;249.2;50.04;1061;5959.6
17-04-02;14:33;43.4;258.5;4.3;250.2;50.05;1059;5959.7
17-04-02;14:36;43.5;254.5;4.1;248.2;50.02;1043;5959.7
17-04-02;14:39;43.4;256.3;4.2;249.2;49.99;1037;5959.8
17-04-02;14:42;43.5;269.3;4.0;249.2;50.01;1013;5959.8
17-04-02;14:45;43.6;262.5;4.1;249.2;49.98;1011;5959.9
17-04-02;14:48;43.7;258.9;4.3;248.2;50.03;1052;5959.9
17-04-02;14:51;43.7;261.0;4.3;248.2;50.00;1051;5960.0
17-04-02;14:54;43.5;259.5;4.1;249.2;50.06;1045;5960.0
17-04-02;14:57;43.8;260.0;4.1;249.2;50.03;1034;5960.1
17-04-02;15:00;43.4;256.3;3.4;249.2;50.02;820;5960.1
17-04-02;15:03;43.5;260.7;4.3;248.2;50.00;1053;5960.2
17-04-02;15:06;43.5;253.7;0.8;247.3;50.06;179;5960.2
17-04-02;15:09;42.9;244.7;3.6;249.2;49.97;920;5960.2
17-04-02;15:12;42.5;263.3;0.8;247.3;50.00;201;5960.3
17-04-02;15:15;42.7;267.1;4.1;248.2;50.06;1027;5960.3
17-04-02;15:18;43.0;261.9;4.1;249.2;50.05;1017;5960.4
17-04-02;15:21;43.0;260.8;4.1;249.2;50.08;995;5960.4
17-04-02;15:24;43.5;256.9;3.9;249.2;50.05;983;5960.5
17-04-02;15:27;43.2;262.0;3.9;249.2;50.03;967;5960.5
17-04-02;15:30;43.0;266.1;3.7;248.2;50.03;927;5960.5
17-04-02;15:33;43.1;265.8;3.7;249.2;50.02;930;5960.6
17-04-02;15:36;43.1;261.6;3.3;248.2;50.03;780;5960.6
17-04-02;15:39;43.0;265.2;3.7;248.2;50.03;907;5960.7
17-04-02;15:42;42.5;259.4;0.8;246.3;50.03;190;5960.7
17-04-02;15:45;42.8;270.2;3.8;249.2;50.07;934;5960.7
17-04-02;15:48;42.5;264.1;3.7;249.2;50.03;930;5960.8
17-04-02;15:51;42.9;265.4;3.6;249.2;50.04;909;5960.8
17-04-02;15:54;42.8;263.2;3.5;248.2;50.04;863;5960.9
17-04-02;15:57;42.7;264.9;3.4;249.2;50.04;844;5960.9
17-04-02;16:00;42.7;264.8;3.4;248.2;50.04;839;5961.0
17-04-02;16:03;42.7;267.9;3.3;249.2;50.06;819;5961.0
17-04-02;16:06;42.4;262.9;3.3;248.2;50.05;801;5961.0
17-04-02;16:09;42.8;263.8;3.2;248.2;50.06;789;5961.1
17-04-02;16:12;42.5;266.7;3.0;248.2;50.08;763;5961.1
17-04-02;16:15;42.4;265.1;3.0;248.2;50.07;733;5961.2
17-04-02;16:18;42.3;268.3;2.9;248.2;50.05;715;5961.2
17-04-02;16:21;42.1;263.0;2.8;247.3;50.04;708;5961.2
17-04-02;16:24;41.9;257.8;0.7;246.3;50.05;170;5961.3
17-04-02;16:27;41.5;279.7;0.5;246.3;50.05;136;5961.3
17-04-02;16:30;40.8;269.6;0.6;246.3;50.04;130;5961.3
17-04-02;16:33;40.9;276.7;2.8;248.2;50.06;699;5961.3
17-04-02;16:36;41.2;275.0;2.7;248.2;50.05;660;5961.3
17-04-02;16:39;41.2;275.0;2.7;247.3;50.09;671;5961.4
17-04-02;16:42;41.0;270.2;2.6;247.3;50.05;636;5961.4
17-04-02;16:45;41.0;266.0;2.4;247.3;50.01;595;5961.4
17-04-02;16:48;40.8;278.4;2.2;247.3;50.03;550;5961.5
17-04-02;16:51;40.4;267.7;0.7;246.3;50.06;138;5961.5
17-04-02;16:54;40.1;270.7;1.7;247.3;50.06;395;5961.5
17-04-02;16:57;39.9;274.9;2.2;247.3;50.04;538;5961.5
17-04-02;17:00;40.2;276.2;2.3;248.2;50.05;566;5961.5
17-04-02;17:03;40.4;274.8;2.3;247.3;50.08;556;5961.6
17-04-02;17:06;40.0;273.9;2.2;247.3;50.06;547;5961.6
17-04-02;17:09;40.0;262.2;0.7;247.3;50.06;161;5961.6
17-04-02;17:12;40.1;278.1;2.0;247.3;50.07;513;5961.6
17-04-02;17:15;40.1;279.1;2.0;247.3;50.13;504;5961.7
17-04-02;17:18;40.2;275.5;2.0;248.2;50.07;479;5961.7
17-04-02;17:21;39.9;277.5;1.8;247.3;50.03;450;5961.7
17-04-02;17:24;39.8;275.6;1.8;247.3;50.02;431;5961.7
17-04-02;17:27;39.7;272.1;1.7;246.3;50.02;412;5961.8
17-04-02;17:30;39.4;273.9;1.5;247.3;50.04;371;5961.8
17-04-02;17:33;39.5;272.3;1.4;247.3;50.07;347;5961.8
17-04-02;17:36;39.1;210.4;1.0;246.3;50.03;228;5961.8
17-04-02;17:39;39.0;270.7;0.4;246.3;50.03;68;5961.8
17-04-02;17:42;38.6;267.1;0.3;246.3;50.00;61;5961.8
17-04-02;17:45;38.5;280.2;1.1;244.3;50.02;261;5961.8
17-04-02;17:48;38.5;280.3;0.9;247.3;50.02;225;5961.8
17-04-02;17:51;38.7;280.9;1.0;247.3;50.03;246;5961.8
17-04-02;17:54;38.4;279.1;1.1;247.3;49.99;236;5961.9
17-04-02;17:57;38.3;275.5;1.0;247.3;50.05;228;5961.9
17-04-02;18:00;38.2;282.5;0.9;246.3;50.02;217;5961.9
17-04-02;18:03;38.2;274.0;0.9;248.2;50.07;200;5961.9
17-04-02;18:06;38.2;277.4;0.8;247.3;50.05;188;5961.9
17-04-02;18:09;38.0;275.6;0.7;245.3;50.07;172;5961.9
17-04-02;18:12;37.8;272.9;0.7;246.3;50.05;155;5961.9
17-04-02;18:15;37.6;281.1;0.7;245.3;50.05;132;5961.9
17-04-02;18:18;37.5;272.0;0.5;247.3;50.04;113;5961.9
17-04-02;18:21;37.6;270.5;0.5;246.3;49.99;97;5961.9
17-04-02;18:24;37.4;268.5;0.4;246.3;50.01;84;5961.9
17-04-02;18:27;37.2;266.1;0.4;245.3;50.02;70;5961.9
17-04-02;18:30;37.0;270.8;0.4;247.3;50.07;59;5961.9
17-04-02;18:33;36.8;269.3;0.2;245.3;50.03;48;5962.0
17-04-02;18:36;36.8;259.4;0.2;246.3;50.03;37;5962.0
17-04-02;18:39;36.7;261.9;0.1;245.3;49.99;29;5962.0
17-04-02;18:42;36.4;250.7;0.1;245.3;50.00;22;5962.0
17-04-02;18:45;36.4;256.4;0.1;245.3;50.05;13;5962.0
17-04-02;18:48;36.1;237.4;0.0;245.3;50.03;8;5962.0
17-04-02;18:51;36.1;225.1;0.0;246.3;50.02;3;5962.0
17-04-02;18:54;35.9;184.1;0.0;246.3;50.01;0;5962.0
