data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-02;18:57;35.6;143.4;0.0;245.3;50.02;0;5962.0
17-04-02;19:00;35.5;123.6;0.0;245.3;50.06;0;5962.0
17-04-02;19:03;35.4;192.0;0.0;245.3;50.10;0;5962.0
17-04-02;19:06;35.3;212.2;0.0;245.3;50.09;0;5962.0
17-04-02;19:09;35.2;178.1;0.0;246.3;50.05;0;5962.0
17-04-02;19:12;34.9;143.5;0.0;246.3;50.06;0;5962.0
17-04-02;19:15;34.8;111.3;0.0;245.3;50.03;0;5962.0
17-04-03;06:42;30.4;263.0;0.1;244.3;50.00;20;5962.0
17-04-03;06:45;30.7;268.5;0.1;245.3;50.00;24;5962.0
17-04-03;06:48;31.0;275.8;0.1;245.3;50.06;30;5962.0
17-04-03;06:51;30.9;289.1;0.2;245.3;49.99;33;5962.0
17-04-03;06:54;31.0;283.3;0.2;245.3;49.99;36;5962.0
17-04-03;06:57;31.4;284.9;0.2;245.3;50.02;39;5962.0
17-04-03;07:00;31.2;278.4;0.2;246.3;50.09;42;5962.0
17-04-03;07:03;31.4;279.9;0.2;246.3;50.13;44;5962.0
17-04-03;07:06;31.4;278.9;0.2;246.3;50.06;45;5962.0
17-04-03;07:09;31.5;276.4;0.2;244.3;50.05;46;5962.0
17-04-03;07:12;31.7;280.6;0.2;245.3;50.02;47;5962.0
17-04-03;07:15;31.9;278.0;0.2;244.3;50.04;46;5962.0
17-04-03;07:18;32.0;279.7;0.2;244.3;50.03;46;5962.0
17-04-03;07:21;32.0;283.3;0.2;245.3;50.02;46;5962.0
17-04-03;07:24;32.0;273.9;0.2;244.3;50.01;45;5962.0
17-04-03;07:27;32.2;284.9;0.2;245.3;50.03;44;5962.0
17-04-03;07:30;32.3;290.1;0.3;245.3;50.03;50;5962.0
17-04-03;07:33;32.4;279.7;0.3;245.3;50.03;56;5962.0
17-04-03;07:36;32.6;287.6;0.4;244.3;50.01;63;5962.0
17-04-03;07:39;32.5;297.8;0.4;245.3;50.02;69;5962.0
17-04-03;07:42;32.7;295.8;0.4;245.3;50.04;69;5962.0
17-04-03;07:45;32.7;291.0;0.4;244.3;50.03;77;5962.0
17-04-03;07:48;33.0;300.7;0.4;244.3;50.02;80;5962.0
17-04-03;07:51;33.0;301.1;0.4;244.3;50.01;84;5962.0
17-04-03;07:54;33.1;302.6;0.5;244.3;50.04;89;5962.0
17-04-03;07:57;33.2;312.5;0.4;244.3;50.07;91;5962.0
17-04-03;08:00;33.4;305.2;0.5;244.3;50.08;97;5962.0
17-04-03;08:03;33.4;304.9;0.5;244.3;50.02;98;5962.0
17-04-03;08:06;33.4;313.3;0.5;243.4;49.99;111;5962.0
17-04-03;08:09;33.7;310.8;0.6;244.3;50.03;121;5962.0
17-04-03;08:12;33.7;309.3;0.6;245.3;50.03;127;5962.0
17-04-03;08:15;33.7;309.2;0.5;245.3;50.02;130;5962.1
17-04-03;08:18;33.5;313.7;0.7;245.3;50.04;138;5962.1
17-04-03;08:21;33.8;307.9;0.7;245.3;50.05;154;5962.1
17-04-03;08:24;33.8;314.6;0.7;244.3;50.04;159;5962.1
17-04-03;08:27;33.8;312.5;0.8;245.3;50.03;180;5962.1
17-04-03;08:30;33.9;307.1;0.9;245.3;50.07;206;5962.1
17-04-03;08:33;33.9;305.5;1.0;245.3;50.03;221;5962.1
17-04-03;08:36;33.8;309.5;1.0;247.3;50.05;243;5962.1
17-04-03;08:39;33.8;308.3;1.1;246.3;50.03;263;5962.1
17-04-03;08:42;33.9;309.5;1.2;247.3;50.04;288;5962.1
17-04-03;08:45;34.0;308.7;1.2;246.3;50.03;303;5962.2
17-04-03;08:48;33.9;300.1;1.3;248.2;50.05;320;5962.2
17-04-03;08:51;34.1;308.9;1.5;246.3;50.05;353;5962.2
17-04-03;08:54;34.1;309.3;1.6;247.3;50.05;378;5962.2
17-04-03;08:57;34.2;308.9;1.6;246.3;50.04;393;5962.2
17-04-03;09:00;34.4;302.1;1.7;247.3;50.00;403;5962.2
17-04-03;09:03;34.7;302.4;1.8;246.3;50.01;424;5962.3
17-04-03;09:06;34.5;302.0;1.7;246.3;50.05;419;5962.3
17-04-03;09:09;34.6;295.8;1.9;245.3;50.02;459;5962.3
17-04-03;09:12;34.7;294.4;2.0;246.3;50.01;486;5962.3
17-04-03;09:15;34.9;294.1;2.0;246.3;50.05;483;5962.4
17-04-03;09:18;35.3;291.2;2.1;245.3;50.03;534;5962.4
17-04-03;09:21;35.2;291.3;2.2;247.3;50.09;558;5962.4
17-04-03;09:24;35.5;292.5;2.0;247.3;50.06;497;5962.4
17-04-03;09:27;35.4;287.2;2.4;246.3;50.05;577;5962.5
17-04-03;09:30;35.6;289.1;2.4;246.3;50.06;600;5962.5
17-04-03;09:33;35.9;286.2;2.5;247.3;50.06;622;5962.5
17-04-03;09:36;35.9;281.5;2.5;246.3;50.06;633;5962.6
17-04-03;09:39;36.1;285.0;2.7;245.3;50.05;642;5962.6
17-04-03;09:42;36.2;282.4;2.6;247.3;50.08;649;5962.6
17-04-03;09:45;36.3;279.1;2.8;246.3;50.05;662;5962.6
17-04-03;09:48;36.4;281.8;2.8;246.3;50.06;688;5962.7
17-04-03;09:51;36.5;278.6;2.9;246.3;50.06;702;5962.7
17-04-03;09:54;37.0;279.0;2.9;246.3;50.06;728;5962.8
17-04-03;09:57;36.8;283.0;3.0;246.3;50.06;744;5962.8
17-04-03;10:00;37.0;278.7;2.9;247.3;49.99;732;5962.8
17-04-03;10:03;37.1;278.0;3.1;248.2;49.92;742;5962.9
17-04-03;10:06;37.5;280.6;3.1;247.3;49.98;760;5962.9
17-04-03;10:09;37.5;279.9;3.1;247.3;50.04;781;5962.9
17-04-03;10:12;37.8;278.6;3.3;247.3;50.01;788;5963.0
17-04-03;10:15;37.8;277.1;3.3;247.3;50.01;801;5963.0
17-04-03;10:18;37.9;275.6;3.3;246.3;50.01;807;5963.1
17-04-03;10:21;38.0;278.0;3.4;247.3;50.06;812;5963.1
17-04-03;10:24;38.2;280.3;3.4;247.3;50.08;831;5963.1
17-04-03;10:27;38.5;272.9;3.4;247.3;50.04;843;5963.2
17-04-03;10:30;38.4;273.3;3.4;247.3;50.05;829;5963.2
17-04-03;10:33;38.5;275.0;3.5;247.3;50.03;861;5963.3
17-04-03;10:36;38.7;278.4;3.5;247.3;50.07;857;5963.3
17-04-03;10:39;38.9;277.0;3.7;246.3;50.04;896;5963.4
17-04-03;10:42;38.9;276.4;3.7;246.3;50.06;906;5963.4
17-04-03;10:45;39.0;275.8;3.7;247.3;50.01;918;5963.4
17-04-03;10:48;39.0;274.0;3.8;246.3;50.05;920;5963.5
17-04-03;10:51;39.3;270.9;3.8;247.3;50.04;919;5963.5
17-04-03;10:54;39.3;273.7;3.7;247.3;50.06;928;5963.6
17-04-03;10:57;39.4;271.7;3.8;247.3;50.03;942;5963.6
17-04-03;11:00;39.4;275.0;3.9;247.3;50.08;952;5963.7
17-04-03;11:03;39.7;271.2;3.8;247.3;50.01;947;5963.7
17-04-03;11:06;39.7;267.4;3.7;248.2;50.05;915;5963.8
17-04-03;11:09;39.8;270.4;3.8;247.3;50.04;953;5963.8
17-04-03;11:12;39.8;275.3;3.9;247.3;50.03;974;5963.9
17-04-03;11:15;40.0;271.2;4.0;247.3;50.02;974;5963.9
17-04-03;11:18;40.2;269.3;4.0;247.3;49.99;974;5964.0
17-04-03;11:21;40.2;265.1;4.1;247.3;50.03;999;5964.0
17-04-03;11:24;40.2;268.9;4.1;247.3;50.07;1007;5964.1
17-04-03;11:27;40.5;264.9;4.2;246.3;50.01;1023;5964.1
17-04-03;11:30;40.5;268.3;4.1;248.2;49.99;1028;5964.2
17-04-03;11:33;40.6;270.5;4.3;247.3;50.03;1046;5964.2
17-04-03;11:36;40.6;267.7;4.3;246.3;50.03;1043;5964.3
17-04-03;11:39;40.8;263.5;4.3;247.3;50.02;1059;5964.3
17-04-03;11:42;40.9;263.8;4.3;246.3;50.02;1068;5964.4
17-04-03;11:45;40.9;266.1;4.3;246.3;50.07;1060;5964.4
17-04-03;11:48;41.0;261.7;4.4;247.3;50.03;1081;5964.5
17-04-03;11:51;41.2;264.2;4.4;246.3;50.04;1083;5964.5
17-04-03;11:54;41.5;262.3;4.5;246.3;50.04;1088;5964.6
17-04-03;11:57;41.6;262.6;4.4;246.3;50.05;1085;5964.6
17-04-03;12:00;41.5;260.7;4.5;246.3;50.05;1090;5964.7
17-04-03;12:03;41.7;261.9;4.6;245.3;50.02;1098;5964.7
17-04-03;12:06;41.7;263.5;4.5;246.3;50.03;1107;5964.8
17-04-03;12:09;41.9;257.0;4.5;246.3;50.04;1103;5964.9
17-04-03;12:12;42.1;251.8;4.3;245.3;50.05;1053;5964.9
17-04-03;12:15;42.1;261.7;4.5;246.3;50.05;1105;5965.0
17-04-03;12:18;42.2;257.6;4.5;246.3;50.06;1102;5965.0
17-04-03;12:21;42.1;257.2;4.5;246.3;50.08;1119;5965.1
17-04-03;12:24;42.3;255.4;4.6;245.3;50.07;1111;5965.1
17-04-03;12:27;42.4;253.2;4.6;246.3;50.07;1124;5965.2
17-04-03;12:30;42.7;261.1;4.6;246.3;50.08;1125;5965.2
17-04-03;12:33;42.8;257.2;4.7;246.3;50.07;1149;5965.3
17-04-03;12:36;43.0;261.0;4.8;246.3;50.05;1171;5965.4
17-04-03;12:39;42.9;250.6;4.9;246.3;50.05;1188;5965.4
17-04-03;12:42;42.9;253.7;5.0;246.3;50.00;1220;5965.5
17-04-03;12:45;42.9;246.3;4.0;246.3;50.05;958;5965.5
17-04-03;12:48;42.7;234.6;5.0;246.3;50.08;1231;5965.6
17-04-03;12:51;42.7;259.4;2.4;244.3;50.09;585;5965.6
17-04-03;12:54;42.4;249.4;2.4;245.3;50.06;578;5965.7
17-04-03;12:57;41.9;266.3;5.0;247.3;50.06;1214;5965.7
17-04-03;13:00;42.5;263.2;5.0;247.3;50.09;1232;5965.8
17-04-03;13:03;42.7;256.4;4.8;246.3;50.02;1177;5965.8
17-04-03;13:06;42.8;256.0;4.0;246.3;50.02;1032;5965.9
17-04-03;13:09;43.0;254.5;4.7;248.2;50.04;1152;5965.9
17-04-03;13:12;43.0;254.7;4.7;246.3;50.01;1170;5966.0
17-04-03;13:15;43.2;252.0;5.0;244.3;50.05;1209;5966.0
17-04-03;13:18;42.9;233.9;3.7;244.3;50.09;895;5966.1
17-04-03;13:21;42.2;267.0;3.7;245.3;50.05;904;5966.1
17-04-03;13:24;42.7;255.7;4.8;245.3;50.06;1178;5966.2
17-04-03;13:27;42.9;257.9;4.8;247.3;50.09;1158;5966.2
17-04-03;13:30;42.9;254.0;4.6;245.3;50.03;1132;5966.3
17-04-03;13:33;43.0;253.5;4.7;245.3;50.01;1136;5966.4
17-04-03;13:36;43.1;254.8;4.6;245.3;50.07;1123;5966.4
17-04-03;13:39;43.0;251.2;4.5;247.3;50.04;1085;5966.5
17-04-03;13:42;43.2;258.1;4.6;246.3;50.03;1115;5966.5
17-04-03;13:45;43.1;266.3;4.6;246.3;50.05;1138;5966.6
17-04-03;13:48;43.1;261.0;4.6;247.3;50.06;1122;5966.6
17-04-03;13:51;43.4;256.7;4.5;248.2;50.09;1097;5966.7
17-04-03;13:54;43.2;260.3;4.4;247.3;50.08;1094;5966.7
17-04-03;13:57;43.5;259.2;4.4;246.3;50.05;1086;5966.8
17-04-03;14:00;43.0;259.1;4.4;248.2;50.08;1108;5966.8
17-04-03;14:03;43.4;259.2;4.4;246.3;50.04;1081;5966.9
17-04-03;14:06;43.2;256.2;4.5;247.3;50.03;1112;5967.0
17-04-03;14:09;43.4;258.5;4.4;247.3;50.06;1101;5967.0
17-04-03;14:12;43.4;258.1;4.3;246.3;50.05;1075;5967.1
17-04-03;14:15;43.2;256.0;4.3;247.3;50.05;1083;5967.1
17-04-03;14:18;43.4;256.0;4.4;248.2;50.05;1071;5967.2
17-04-03;14:21;43.2;262.7;4.4;248.2;50.04;1086;5967.2
17-04-03;14:24;43.2;246.8;4.1;248.2;50.03;1029;5967.3
17-04-03;14:27;43.0;259.2;4.2;248.2;50.03;1041;5967.3
17-04-03;14:30;43.1;255.0;4.4;247.3;50.02;1093;5967.4
17-04-03;14:33;43.0;252.8;4.3;247.3;50.01;1061;5967.4
17-04-03;14:36;42.5;234.6;3.9;247.3;50.02;965;5967.5
17-04-03;14:39;42.8;261.1;4.1;248.2;50.04;1027;5967.5
17-04-03;14:42;42.9;259;4.2;248.2;50.03;1027;5967.6
17-04-03;14:45;42.8;261.0;4.0;246.3;50.03;978;5967.6
17-04-03;14:48;42.7;261.9;3.9;247.3;50.05;967;5967.7
17-04-03;14:51;42.8;257.9;4.1;246.3;50.03;984;5967.7
17-04-03;14:54;42.8;258.2;4.0;249.2;50.05;996;5967.8
17-04-03;14:57;42.8;261.1;3.8;249.2;50.05;950;5967.8
17-04-03;15:00;42.9;259.8;4.0;249.2;50.00;980;5967.9
17-04-03;15:03;42.4;258.8;3.7;248.2;50.03;922;5967.9
17-04-03;15:06;42.8;262.0;3.8;247.3;50.02;916;5968.0
17-04-03;15:09;42.7;259.2;3.7;247.3;50.00;924;5968.0
17-04-03;15:12;42.3;260.8;3.7;249.2;50.05;899;5968.0
17-04-03;15:15;42.3;259.2;3.4;248.2;50.03;874;5968.1
17-04-03;15:18;42.2;268.2;3.0;248.2;50.02;753;5968.1
17-04-03;15:21;41.6;270.8;1.1;246.3;50.04;289;5968.2
17-04-03;15:24;40.9;275.2;1.0;246.3;50.03;241;5968.2
17-04-03;15:27;40.4;281.6;1.0;247.3;50.03;231;5968.2
17-04-03;15:30;40.2;279.6;1.1;247.3;50.03;265;5968.2
17-04-03;15:33;39.9;283.5;1.2;247.3;50.02;297;5968.2
17-04-03;15:36;39.8;295.6;1.5;246.3;50.06;363;5968.2
17-04-03;15:39;39.7;287.5;1.5;246.3;50.05;374;5968.2
17-04-03;15:42;39.8;282.1;2.9;248.2;50.05;735;5968.3
17-04-03;15:45;39.8;283.3;1.9;248.2;50.04;464;5968.3
17-04-03;15:48;40.0;284.9;2.6;248.2;50.03;634;5968.3
17-04-03;15:51;39.8;276.8;1.9;248.2;50.07;453;5968.4
17-04-03;15:54;39.4;279.7;1.7;247.3;49.99;396;5968.4
17-04-03;15:57;39.2;285.9;1.5;246.3;50.07;355;5968.4
17-04-03;16:00;39.1;283.0;1.1;247.3;50.02;263;5968.4
17-04-03;16:03;38.7;289.0;1.0;248.2;50.01;231;5968.4
17-04-03;16:06;38.5;283.4;1.0;248.2;50.00;192;5968.4
17-04-03;16:09;38.4;291.5;0.8;247.3;50.02;198;5968.4
17-04-03;16:12;38.2;291.5;1.1;247.3;50.05;257;5968.5
17-04-03;16:15;37.8;296.4;0.9;247.3;50.02;210;5968.5
17-04-03;16:18;37.8;290.3;0.7;247.3;50.07;165;5968.5
17-04-03;16:21;37.5;291.3;0.6;247.3;50.04;139;5968.5
17-04-03;16:24;37.4;285.9;0.6;245.3;50.03;123;5968.5
17-04-03;16:27;37.2;286.6;0.5;245.3;50.06;114;5968.5
17-04-03;16:30;37.0;284.4;0.5;246.3;50.05;108;5968.5
17-04-03;16:33;37.0;284.4;0.5;246.3;50.02;106;5968.5
17-04-03;16:36;36.5;287.9;0.5;246.3;50.05;99;5968.5
17-04-03;16:39;36.7;288.5;0.5;245.3;50.01;90;5968.5
17-04-03;16:42;36.4;286.2;0.4;246.3;50.02;89;5968.5
17-04-03;16:45;36.2;280.2;0.4;246.3;50.03;96;5968.5
17-04-03;16:48;36.3;292.2;0.5;246.3;50.04;113;5968.5
17-04-03;16:51;36.1;286.6;0.6;246.3;50.06;131;5968.5
17-04-03;16:54;36.1;286.3;0.7;246.3;50.02;148;5968.5
17-04-03;16:57;35.9;298.2;0.8;247.3;50.03;178;5968.6
17-04-03;17:00;36.1;271.2;1.2;247.3;50.04;298;5968.6
17-04-03;17:03;36.2;287.5;1.2;246.3;50.06;307;5968.6
17-04-03;17:06;36.2;295.1;0.8;246.3;50.06;199;5968.6
17-04-03;17:09;36.0;289.1;0.8;245.3;50.01;179;5968.6
17-04-03;17:12;36.0;290.9;0.7;38.6;50.03;150;5968.6
17-04-03;17:15;35.7;284.1;0.6;246.3;50.05;124;5968.6
17-04-03;17:18;35.6;290.3;0.5;246.3;50.02;104;5968.6
17-04-03;17:21;35.5;285.2;0.5;245.3;50.01;92;5968.6
17-04-03;17:24;35.5;281.8;0.4;245.3;50.00;86;5968.6
17-04-03;17:27;35.2;272.7;0.3;246.3;49.98;49;5968.6
17-04-03;17:30;35.2;262.6;0.1;245.3;50.06;32;5968.6
17-04-03;17:33;34.9;263.9;0.1;245.3;50.04;23;5968.6
17-04-03;17:36;34.7;266.4;0.1;245.3;50.00;18;5968.6
17-04-03;17:39;34.7;256.4;0.0;246.3;50.05;9;5968.6
17-04-03;17:42;34.7;257.9;0.0;246.3;50.02;5;5968.6
17-04-03;17:45;34.5;246.0;0.0;246.3;50.02;4;5968.6
17-04-03;17:48;34.6;242.1;0.0;246.3;50.02;4;5968.6
17-04-03;17:51;34.5;253.2;0.0;245.3;50.01;2;5968.6
17-04-03;17:54;34.6;243.6;0.0;246.3;50.03;4;5968.6
17-04-03;17:57;34.4;224.4;0.0;247.3;50.04;3;5968.6
17-04-03;18:00;34.4;231.8;0.0;246.3;50.04;5;5968.6
17-04-03;18:03;34.2;215.6;0.0;245.3;50.07;4;5968.6
17-04-03;18:06;34.1;218.8;0.0;246.3;50.09;1;5968.6
17-04-03;18:09;34.0;214.3;0.0;247.3;49.97;1;5968.6
17-04-03;18:12;33.9;219.4;0.0;247.3;50.07;0;5968.6
17-04-03;18:15;33.8;209.3;0.0;246.3;50.07;1;5968.6
17-04-03;18:18;33.8;212.8;0.0;246.3;50.03;0;5968.6
17-04-03;18:21;33.7;209.1;0.0;246.3;50.03;0;5968.6
17-04-03;18:24;33.7;268.6;0.0;247.3;50.02;0;5968.6
17-04-03;18:27;33.5;267.0;0.0;247.3;50.00;0;5968.6
17-04-03;18:30;33.4;259.4;0.0;247.3;50.05;0;5968.6
17-04-03;18:33;33.3;240.8;0.0;246.3;50.04;0;5968.6
17-04-03;18:36;33.3;241.1;0.0;246.3;50.02;0;5968.6
17-04-03;18:39;33.2;244.0;0.0;246.3;50.02;0;5968.6
17-04-03;18:42;33.2;232.1;0.0;246.3;50.01;0;5968.6
17-04-03;18:45;33.1;244.9;0.0;245.3;49.99;0;5968.6
17-04-03;18:48;33.1;260.4;0.0;245.3;50.00;0;5968.6
17-04-03;18:51;33.0;251.0;0.0;245.3;50.01;0;5968.6
17-04-03;18:54;33.0;244.4;0.0;246.3;50.01;0;5968.6
17-04-03;18:57;32.9;227.6;0.0;245.3;50.01;0;5968.6
17-04-04;07:00;30.7;256.0;0.1;246.3;50.10;18;5968.6
17-04-04;07:03;30.8;270.1;0.1;245.3;50.12;22;5968.6
17-04-04;07:06;31.0;270.5;0.1;245.3;50.07;28;5968.6
17-04-04;07:09;30.8;277.4;0.1;245.3;50.05;33;5968.6
17-04-04;07:12;31.0;271.7;0.2;245.3;50.04;39;5968.6
17-04-04;07:15;31.2;279.1;0.2;245.3;49.98;43;5968.7
17-04-04;07:18;31.1;282.2;0.2;245.3;50.04;44;5968.7
17-04-04;07:21;31.2;285.2;0.2;245.3;50.03;39;5968.7
17-04-04;07:24;31.4;279.6;0.2;244.3;50.00;37;5968.7
17-04-04;07:27;31.5;277.1;0.2;246.3;50.01;36;5968.7
17-04-04;07:30;31.6;272.1;0.2;245.3;50.01;36;5968.7
17-04-04;07:33;31.7;278.7;0.2;245.3;50.02;39;5968.7
17-04-04;07:36;31.7;280.0;0.2;246.3;50.04;43;5968.7
17-04-04;07:39;31.9;279.7;0.2;244.3;50.02;45;5968.7
17-04-04;07:42;31.9;283.7;0.2;245.3;50.02;47;5968.7
17-04-04;07:45;32.2;286.9;0.3;245.3;50.05;49;5968.7
17-04-04;07:48;31.9;281.6;0.3;244.3;50.03;55;5968.7
17-04-04;07:51;32.3;287.1;0.3;244.3;50.01;57;5968.7
17-04-04;07:54;32.2;281.2;0.4;245.3;50.04;59;5968.7
17-04-04;07:57;32.4;298.3;0.3;245.3;50.03;65;5968.7
17-04-04;08:00;32.4;287.2;0.4;245.3;50.06;66;5968.7
17-04-04;08:03;32.6;296.9;0.4;244.3;50.04;75;5968.7
17-04-04;08:06;32.9;292.8;0.5;245.3;50.07;89;5968.7
17-04-04;08:09;32.7;298.8;0.4;245.3;50.05;93;5968.7
17-04-04;08:12;32.6;300.7;0.4;244.3;50.05;93;5968.7
17-04-04;08:15;33.0;292.8;0.4;243.4;50.03;98;5968.7
17-04-04;08:18;33.1;298.6;0.5;245.3;50.02;100;5968.7
17-04-04;08:21;33.1;299.5;0.5;245.3;50.02;101;5968.7
17-04-04;08:24;33.3;290.3;0.5;245.3;50.02;94;5968.7
17-04-04;08:27;33.3;291.6;0.5;244.3;50.02;92;5968.7
17-04-04;08:30;33.3;292.6;0.4;244.3;50.01;92;5968.7
17-04-04;08:33;33.5;298.2;0.7;244.3;50.05;145;5968.7
17-04-04;08:36;33.7;299.2;0.5;244.3;50.02;108;5968.7
17-04-04;08:39;33.5;297.0;0.5;243.4;50.04;108;5968.7
17-04-04;08:42;33.7;301.4;0.5;243.4;50.03;116;5968.8
17-04-04;08:45;33.7;297.2;0.6;243.4;50.03;132;5968.8
17-04-04;08:48;33.8;302.7;0.7;244.3;50.05;154;5968.8
17-04-04;08:51;33.8;303.0;0.7;243.4;50.05;168;5968.8
17-04-04;08:54;34.0;303.6;0.7;244.3;50.06;166;5968.8
17-04-04;08:57;33.9;298.6;0.7;244.3;50.07;163;5968.8
17-04-04;09:00;34.1;306.1;0.7;243.4;50.00;178;5968.8
17-04-04;09:03;34.1;309.9;0.9;244.3;50.02;208;5968.8
17-04-04;09:06;34.1;302.7;1.4;244.3;50.01;332;5968.8
17-04-04;09:09;34.2;304.5;1.0;244.3;50.04;247;5968.8
17-04-04;09:12;34.7;299.5;1.2;244.3;50.07;294;5968.9
17-04-04;09:15;34.9;304.8;2.3;245.3;50.05;555;5968.9
17-04-04;09:18;35.3;302.3;2.3;245.3;50.04;556;5968.9
17-04-04;09:21;35.3;296.4;2.4;245.3;50.06;574;5968.9
17-04-04;09:24;35.5;292.0;1.9;244.3;50.03;467;5969.0
17-04-04;09:27;35.6;289.4;1.1;244.3;50.04;282;5969.0
17-04-04;09:30;35.6;289.8;2.0;245.3;50.01;509;5969.0
17-04-04;09:33;36.0;298.3;1.2;244.3;50.03;294;5969.0
17-04-04;09:36;36.0;308.2;2.1;245.3;50.02;491;5969.0
17-04-04;09:39;35.9;282.8;1.1;244.3;50.03;260;5969.1
17-04-04;09:42;36.0;293.2;1.1;244.3;50.06;282;5969.1
17-04-04;09:45;36.0;295.3;1.2;244.3;50.04;304;5969.1
17-04-04;09:48;36.2;297.0;1.4;244.3;50.03;330;5969.1
17-04-04;09:51;36.1;294.4;1.8;244.3;50.06;469;5969.1
17-04-04;09:54;36.2;307.3;1.8;245.3;50.07;426;5969.2
17-04-04;09:57;36.2;297.9;1.4;245.3;50.05;330;5969.2
17-04-04;10:00;36.1;301.0;1.5;245.3;50.04;346;5969.2
17-04-04;10:03;36.2;293.5;1.5;244.3;49.97;363;5969.2
17-04-04;10:06;36.5;303.3;1.4;245.3;49.99;338;5969.2
17-04-04;10:09;36.2;299.7;1.4;246.3;50.05;331;5969.2
17-04-04;10:12;36.5;296.3;1.4;245.3;50.04;337;5969.3
17-04-04;10:15;36.4;297.0;1.6;245.3;50.04;400;5969.3
17-04-04;10:18;36.5;291.6;1.9;246.3;50.04;451;5969.3
17-04-04;10:21;36.7;293.5;1.5;245.3;50.04;366;5969.3
17-04-04;10:24;37.0;287.2;3.7;246.3;50.03;893;5969.3
17-04-04;10:27;37.1;298.6;1.5;245.3;50.03;352;5969.4
17-04-04;10:30;37.0;4.8;1.4;246.3;50.02;329;5969.4
17-04-04;10:33;37.0;289.1;2.0;246.3;50.01;505;5969.4
17-04-04;10:36;37.5;282.7;3.6;246.3;50.06;886;5969.5
17-04-04;10:39;37.9;284.0;3.7;246.3;50.04;899;5969.5
17-04-04;10:42;37.9;286.6;2.1;245.3;50.03;511;5969.5
17-04-04;10:45;37.8;287.9;1.6;245.3;50.05;395;5969.6
17-04-04;10:48;37.6;318.8;2.4;246.3;50.04;593;5969.6
17-04-04;10:51;37.6;284.7;1.9;245.3;50.06;465;5969.6
17-04-04;10:54;38.2;282.7;4.2;246.3;50.03;1034;5969.6
17-04-04;10:57;38.9;266.4;4.2;247.3;50.07;1011;5969.7
17-04-04;11:00;39.1;277.2;4.0;246.3;50.03;987;5969.7
17-04-04;11:03;39.3;273.4;4.3;245.3;49.99;1023;5969.8
17-04-04;11:06;39.4;270.5;4.0;245.3;50.01;976;5969.8
17-04-04;11:09;39.8;269.2;4.0;246.3;50.01;985;5969.9
17-04-04;11:12;39.9;275.9;4.0;245.3;49.98;991;5969.9
17-04-04;11:15;40.1;266.7;4.0;245.3;50.02;975;5970.0
17-04-04;11:18;40.1;271.8;4.0;246.3;50.05;996;5970.0
17-04-04;11:21;40.5;270.7;4.1;246.3;50.04;1009;5970.1
17-04-04;11:24;40.4;270.2;4.0;246.3;50.04;1012;5970.1
17-04-04;11:27;40.7;270.1;4.0;245.3;50.07;996;5970.2
17-04-04;11:30;40.8;273.1;4.3;247.3;50.02;1032;5970.2
17-04-04;11:33;41.0;273.6;4.2;246.3;50.02;1036;5970.3
17-04-04;11:36;41.2;275.0;4.3;245.3;50.03;1031;5970.3
17-04-04;11:39;41.2;270.7;4.3;245.3;50.04;1053;5970.4
17-04-04;11:42;41.3;267.1;4.1;247.3;50.03;1035;5970.4
17-04-04;11:45;41.3;267.9;4.3;247.3;50.03;1043;5970.5
17-04-04;11:48;41.4;268.7;4.4;247.3;50.05;1064;5970.5
17-04-04;11:51;41.5;270.4;4.4;246.3;50.02;1059;5970.6
17-04-04;11:54;41.9;267.3;4.4;246.3;50.04;1064;5970.7
17-04-04;11:57;42.0;270.1;4.4;245.3;50.05;1087;5970.7
17-04-04;12:00;42.1;266.8;4.4;246.3;50.04;1080;5970.8
17-04-04;12:03;42.1;267.7;4.4;246.3;50.03;1099;5970.8
17-04-04;12:06;42.3;270.8;4.5;247.3;50.06;1100;5970.9
17-04-04;12:09;42.3;268.0;4.4;246.3;50.04;1097;5970.9
17-04-04;12:12;42.5;265.1;4.4;246.3;50.03;1098;5971.0
17-04-04;12:15;42.7;265.2;4.5;246.3;50.04;1109;5971.0
17-04-04;12:18;42.5;262.0;4.6;246.3;50.03;1115;5971.1
17-04-04;12:21;42.7;261.3;4.4;244.3;50.05;1100;5971.1
17-04-04;12:24;42.7;262.2;4.5;243.4;50.01;1110;5971.2
17-04-04;12:27;42.8;264.1;4.6;246.3;50.04;1118;5971.3
17-04-04;12:30;43.0;265.2;4.6;246.3;50.04;1126;5971.3
17-04-04;12:33;43.0;260.4;4.6;246.3;50.03;1123;5971.4
17-04-04;12:36;43.2;261.4;4.6;245.3;50.05;1134;5971.4
17-04-04;12:39;43.4;263.6;4.6;245.3;50.01;1143;5971.5
17-04-04;12:42;43.4;267.4;4.7;246.3;50.03;1144;5971.5
17-04-04;12:45;43.4;261.1;4.7;246.3;50.09;1145;5971.6
17-04-04;12:48;43.5;262.7;4.8;246.3;50.04;1153;5971.7
17-04-04;12:51;43.5;261.1;4.7;246.3;50.05;1148;5971.7
17-04-04;12:54;43.2;263.5;4.7;246.3;50.05;1157;5971.8
17-04-04;12:57;43.6;261.3;4.7;247.3;50.03;1157;5971.8
17-04-04;13:00;43.5;260.7;4.7;247.3;50.03;1132;5971.9
17-04-04;13:03;43.6;253.4;3.7;245.3;50.01;890;5971.9
17-04-04;13:06;42.9;295.0;2.6;245.3;50.04;620;5972.0
17-04-04;13:09;42.4;274.3;2.1;245.3;50.00;520;5972.0
17-04-04;13:12;42.1;246.8;4.5;247.3;50.03;1102;5972.0
17-04-04;13:15;41.9;280.0;2.2;244.3;50.02;512;5972.1
17-04-04;13:18;41.3;282.8;2.4;243.4;50.06;571;5972.1
17-04-04;13:21;42.2;264.8;4.6;245.3;50.03;1127;5972.1
17-04-04;13:24;42.5;264.8;4.9;247.3;50.04;1193;5972.2
17-04-04;13:27;42.8;267.3;4.6;247.3;50.03;1124;5972.3
17-04-04;13:30;42.9;267.6;4.6;245.3;50.05;1124;5972.3
17-04-04;13:33;43.1;264.2;4.6;246.3;50.02;1108;5972.4
17-04-04;13:36;43.0;262.0;4.6;248.2;50.03;1134;5972.4
17-04-04;13:39;43.1;262.9;4.7;247.3;50.05;1136;5972.5
17-04-04;13:42;43.2;263.0;4.6;247.3;50.05;1121;5972.5
17-04-04;13:45;43.1;261.0;4.5;246.3;50.07;1112;5972.6
17-04-04;13:48;43.5;262.7;4.5;246.3;50.02;1099;5972.6
17-04-04;13:51;43.5;266.1;4.4;246.3;50.07;1081;5972.7
17-04-04;13:54;43.6;266.7;4.4;247.3;50.07;1089;5972.7
17-04-04;13:57;43.5;267.1;4.4;247.3;50.07;1089;5972.8
17-04-04;14:00;43.4;266.1;4.4;246.3;50.10;1091;5972.9
17-04-04;14:03;43.4;266.6;4.6;246.3;49.95;1090;5972.9
17-04-04;14:06;43.4;265.8;4.4;247.3;50.03;1092;5973.0
17-04-04;14:09;43.6;260.3;4.4;247.3;50.00;1073;5973.0
17-04-04;14:12;43.5;260.3;4.3;247.3;50.00;1070;5973.1
17-04-04;14:15;43.5;261.3;4.3;247.3;50.02;1071;5973.1
17-04-04;14:18;43.4;260.5;4.3;247.3;50.00;1055;5973.2
17-04-04;14:21;43.5;262.3;4.3;246.3;50.04;1043;5973.2
17-04-04;14:24;43.2;263.6;4.2;247.3;50.05;1046;5973.3
17-04-04;14:27;43.4;263.3;4.3;247.3;50.05;1053;5973.3
17-04-04;14:30;43.2;267.0;4.3;247.3;50.06;1046;5973.4
17-04-04;14:33;43.6;267.9;4.3;248.2;50.03;1037;5973.4
17-04-04;14:36;43.5;262.5;4.2;246.3;50.03;1036;5973.5
17-04-04;14:39;43.1;265.4;4.3;246.3;50.06;1029;5973.5
17-04-04;14:42;43.2;264.1;4.2;246.3;50.03;1023;5973.6
17-04-04;14:45;43.1;266.7;4.1;247.3;50.02;1013;5973.6
17-04-04;14:48;43.0;260.8;4.0;245.3;50.05;995;5973.7
17-04-04;14:51;43.4;266.6;4.1;246.3;50.08;1003;5973.7
17-04-04;14:54;43.1;269.0;4.1;246.3;50.06;1007;5973.8
17-04-04;14:57;43.0;265.7;4.1;247.3;50.05;992;5973.8
17-04-04;15:00;43.1;270.2;4.0;247.3;50.02;973;5973.9
17-04-04;15:03;42.9;265.2;4.0;247.3;50.04;966;5973.9
17-04-04;15:06;43.1;267.1;3.9;246.3;50.03;956;5974.0
17-04-04;15:09;43.0;265.7;3.9;246.3;50.02;943;5974.0
17-04-04;15:12;42.9;265.7;3.8;246.3;50.03;935;5974.1
17-04-04;15:15;42.9;268.9;3.8;248.2;50.04;930;5974.1
17-04-04;15:18;42.8;272.0;3.7;247.3;50.03;916;5974.2
17-04-04;15:21;42.5;266.8;3.7;248.2;50.06;901;5974.2
17-04-04;15:24;42.8;271.4;3.6;248.2;50.06;892;5974.3
17-04-04;15:27;42.7;271.1;3.6;247.3;50.06;882;5974.3
17-04-04;15:30;42.4;268.0;3.5;247.3;50.04;869;5974.4
17-04-04;15:33;42.5;268.9;3.5;248.2;50.07;863;5974.4
17-04-04;15:36;42.3;271.5;3.5;248.2;50.04;859;5974.4
17-04-04;15:39;42.2;267.3;3.4;245.3;50.04;841;5974.5
17-04-04;15:42;42.3;268.6;3.4;246.3;50.03;832;5974.5
17-04-04;15:45;42.1;264.6;3.3;247.3;50.03;817;5974.6
17-04-04;15:48;42.1;269.5;3.4;246.3;50.09;807;5974.6
17-04-04;15:51;41.9;273.0;3.2;247.3;50.0;793;5974.6
17-04-04;15:54;41.7;268.9;3.2;246.3;50.03;784;5974.7
17-04-04;15:57;41.9;279.7;3.2;248.2;50.09;767;5974.7
17-04-04;16:00;41.6;266.7;3.1;246.3;50.09;758;5974.8
17-04-04;16:03;41.7;272.0;3.0;247.3;50.03;747;5974.8
17-04-04;16:06;41.5;274.3;3.0;248.2;50.07;737;5974.8
17-04-04;16:09;41.5;270.8;2.9;246.3;50.04;722;5974.9
17-04-04;16:12;41.4;275.5;3.0;245.3;50.01;714;5974.9
17-04-04;16:15;41.2;274.6;3.0;246.3;50.04;712;5974.9
17-04-04;16:18;41.3;275.0;2.8;247.3;50.04;695;5975.0
17-04-04;16:21;41.2;275.6;2.8;247.3;50.02;676;5975.0
17-04-04;16:24;40.9;274.3;2.7;247.3;50.03;661;5975.0
17-04-04;16:27;41.0;275.0;2.7;246.3;50.03;647;5975.1
17-04-04;16:30;40.7;278.6;2.5;246.3;50.02;632;5975.1
17-04-04;16:33;40.8;276.1;2.5;247.3;50.01;619;5975.1
17-04-04;16:36;40.7;276.7;2.5;247.3;50.02;608;5975.2
17-04-04;16:39;40.5;277.0;2.4;247.3;50.01;593;5975.2
17-04-04;16:42;40.6;273.0;2.4;245.3;50.03;577;5975.2
17-04-04;16:45;40.5;276.2;2.3;245.3;50.00;560;5975.3
17-04-04;16:48;40.2;281.1;2.1;247.3;50.01;546;5975.3
17-04-04;16:51;40.2;281.6;2.2;246.3;50.05;526;5975.3
17-04-04;16:54;39.9;281.6;2.0;246.3;50.05;511;5975.3
17-04-04;16:57;40.2;280.3;2.0;245.3;50.03;499;5975.4
17-04-04;17:00;40.1;276.8;2.0;246.3;50.01;480;5975.4
17-04-04;17:03;39.7;271.5;1.9;246.3;50.08;459;5975.4
17-04-04;17:06;39.8;277.1;1.9;247.3;50.05;442;5975.4
17-04-04;17:09;39.9;279.0;1.8;246.3;50.04;433;5975.5
17-04-04;17:12;39.7;283.5;1.8;246.3;50.05;417;5975.5
17-04-04;17:15;39.4;277.7;1.6;246.3;50.02;405;5975.5
17-04-04;17:18;39.3;280.3;1.6;248.2;50.05;388;5975.5
17-04-04;17:21;39.3;285.2;1.5;248.2;50.04;374;5975.5
17-04-04;17:24;39.2;277.0;1.4;248.2;50.02;354;5975.6
17-04-04;17:27;39.1;282.4;1.4;246.3;50.01;339;5975.6
17-04-04;17:30;39.0;283.7;1.4;246.3;50.07;325;5975.6
17-04-04;17:33;39.0;279.3;1.3;248.2;50.03;306;5975.6
17-04-04;17:36;38.7;284.3;1.2;248.2;50.05;286;5975.6
17-04-04;17:39;38.6;286.0;1.2;247.3;50.01;274;5975.6
17-04-04;17:42;38.7;284.1;1.1;247.3;50.00;261;5975.6
17-04-04;17:45;38.4;275.2;1.1;247.3;50.06;241;5975.7
17-04-04;17:48;38.4;284.7;1.0;247.3;50.07;226;5975.7
17-04-04;17:51;38.3;280.9;0.9;247.3;50.02;213;5975.7
17-04-04;17:54;38.2;278.0;0.8;247.3;50.03;196;5975.7
17-04-04;17:57;38.0;280.5;0.8;246.3;50.02;181;5975.7
17-04-04;18:00;38.0;271.4;0.7;247.3;50.01;166;5975.7
17-04-04;18:03;37.6;278.1;0.7;247.3;50.04;155;5975.7
17-04-04;18:06;37.6;277.0;0.7;249.2;50.06;142;5975.7
17-04-04;18:09;37.4;280.9;0.6;246.3;50.09;127;5975.7
17-04-04;18:12;37.2;270.4;0.5;247.3;50.04;117;5975.7
17-04-04;18:15;37.2;276.5;0.5;247.3;50.06;104;5975.7
17-04-04;18:18;36.8;275.2;0.5;247.3;50.06;91;5975.8
17-04-04;18:21;36.8;278.3;0.4;247.3;50.02;79;5975.8
17-04-04;18:24;36.7;276.1;0.3;246.3;50.00;68;5975.8
17-04-04;18:27;36.7;277.4;0.3;245.3;50.00;60;5975.8
17-04-04;18:30;36.4;279.1;0.2;247.3;50.07;50;5975.8
17-04-04;18:33;36.4;264.6;0.2;246.3;50.03;41;5975.8
17-04-04;18:36;36.2;263.8;0.2;245.3;50.02;33;5975.8
17-04-04;18:39;36.0;272.0;0.1;246.3;50.03;26;5975.8
17-04-04;18:42;36.0;250.3;0.1;244.3;50.01;19;5975.8
17-04-04;18:45;35.7;254.2;0.1;245.3;50.04;13;5975.8
17-04-04;18:48;35.7;251.5;0.0;246.3;50.02;9;5975.8
17-04-04;18:51;35.6;244.9;0.0;246.3;49.99;5;5975.8
17-04-04;18:54;35.4;235.9;0.0;245.3;49.99;1;5975.8
17-04-04;18:57;35.3;165.6;0.0;246.3;50.01;0;5975.8
17-04-04;19:00;35.2;100.7;0.0;247.3;50.05;0;5975.8
17-04-04;19:03;35.0;170.2;0.0;246.3;50.09;0;5975.8
17-04-04;19:06;34.9;238.1;0.0;245.3;50.08;0;5975.8
17-04-04;19:09;34.8;216.2;0.0;245.3;50.03;0;5975.8
17-04-04;19:12;34.7;185.1;0.0;246.3;50.05;0;5975.8
17-04-04;19:15;34.6;152.1;0.0;246.3;50.00;0;5975.8
17-04-04;19:18;34.5;122.4;0.0;245.3;50.01;0;5975.8
17-04-05;06:54;30.7;272.9;0.1;244.3;50.05;18;5975.8
17-04-05;06:57;30.7;267.3;0.1;245.3;50.05;20;5975.8
17-04-05;07:00;30.8;267.6;0.1;244.3;50.10;23;5975.8
17-04-05;07:03;31.1;267.3;0.2;244.3;50.07;25;5975.8
17-04-05;07:06;31.1;269.2;0.1;245.3;50.07;27;5975.8
17-04-05;07:09;31.0;268.7;0.1;245.3;50.04;30;5975.8
17-04-05;07:12;31.4;270.9;0.2;245.3;49.99;36;5975.8
17-04-05;07:15;31.5;278.6;0.2;244.3;50.02;41;5975.8
17-04-05;07:18;31.5;272.9;0.2;244.3;50.02;46;5975.8
17-04-05;07:21;31.6;285.0;0.2;244.3;50.02;48;5975.8
17-04-05;07:24;31.7;283.8;0.3;244.3;50.02;51;5975.8
17-04-05;07:27;31.8;288.2;0.3;244.3;50.02;55;5975.8
17-04-05;07:30;31.9;281.1;0.3;244.3;50.03;58;5975.8
17-04-05;07:33;31.9;295.3;0.4;244.3;50.03;62;5975.8
17-04-05;07:36;31.9;274.2;0.4;243.4;50.03;63;5975.8
17-04-05;07:39;32.2;291.0;0.4;244.3;50.04;68;5975.8
17-04-05;07:42;32.3;291.7;0.4;244.3;50.02;75;5975.8
17-04-05;07:45;32.5;293.8;0.4;244.3;50.07;78;5975.8
17-04-05;07:48;32.5;302.3;0.4;243.4;50.02;81;5975.8
17-04-05;07:51;32.7;293.1;0.4;244.3;50.02;85;5975.8
17-04-05;07:54;32.7;308.2;0.5;244.3;50.03;90;5975.8
17-04-05;07:57;32.9;302.0;0.5;244.3;50.04;95;5975.8
17-04-05;08:00;33.0;302.3;0.5;243.4;50.05;96;5975.8
17-04-05;08:03;33.2;303.2;0.4;243.4;50.05;100;5975.8
17-04-05;08:06;33.2;306.8;0.5;243.4;50.05;106;5975.8
17-04-05;08:09;33.4;309.0;0.5;243.4;50.03;108;5975.8
17-04-05;08:12;33.3;307.0;0.5;244.3;50.04;109;5975.9
17-04-05;08:15;33.4;316.8;0.6;242.4;49.98;112;5975.9
17-04-05;08:18;33.7;309.6;0.5;241.4;50.01;119;5975.9
17-04-05;08:21;33.8;309.5;0.6;242.4;50.06;127;5975.9
17-04-05;08:24;33.5;305.5;0.7;242.4;50.05;141;5975.9
17-04-05;08:27;33.8;303.2;0.7;241.4;50.05;158;5975.9
17-04-05;08:30;33.8;314.7;0.8;243.4;50.04;177;5975.9
17-04-05;08:33;33.9;300.0;0.8;242.4;50.04;197;5975.9
17-04-05;08:36;33.9;300.8;1.0;243.4;50.03;214;5975.9
17-04-05;08:39;33.9;313.4;1.0;243.4;50.08;232;5975.9
17-04-05;08:42;34.2;309.0;1.1;244.3;50.04;255;5975.9
17-04-05;08:45;34.2;303.5;1.2;244.3;50.01;276;5976.0
17-04-05;08:48;34.4;304.1;1.1;244.3;50.05;285;5976.0
17-04-05;08:51;34.4;308.6;1.3;246.3;50.08;305;5976.0
17-04-05;08:54;34.7;298.6;1.4;244.3;50.07;340;5976.0
17-04-05;08:57;34.6;307.4;1.5;245.3;50.04;362;5976.0
17-04-05;09:00;34.8;302.6;1.5;244.3;50.02;380;5976.0
17-04-05;09:03;34.9;297.0;1.7;245.3;50.00;400;5976.1
17-04-05;09:06;34.9;300.4;1.8;244.3;50.07;432;5976.1
17-04-05;09:09;35.3;300.0;1.9;243.4;50.03;455;5976.1
17-04-05;09:12;35.4;294.4;2.0;245.3;50.06;468;5976.1
17-04-05;09:15;35.5;292.3;2.0;244.3;50.06;473;5976.1
17-04-05;09:18;35.6;292.6;2.1;245.3;50.05;495;5976.2
17-04-05;09:21;35.7;284.7;2.1;245.3;50.05;498;5976.2
17-04-05;09:24;35.7;246.8;1.5;244.3;50.07;345;5976.2
17-04-05;09:27;36.0;284.7;2.3;245.3;50.11;545;5976.2
17-04-05;09:30;36.2;287.4;2.4;244.3;50.07;571;5976.3
17-04-05;09:33;36.2;278.6;2.4;245.3;50.09;589;5976.3
17-04-05;09:36;36.5;283.0;2.4;245.3;50.06;591;5976.3
17-04-05;09:39;36.7;280.2;2.5;245.3;50.06;606;5976.3
17-04-05;09:42;37.1;279.4;2.6;245.3;50.10;629;5976.4
17-04-05;09:45;36.8;274.6;2.7;247.3;50.09;646;5976.4
17-04-05;09:48;37.0;277.5;2.7;245.3;50.10;658;5976.4
17-04-05;09:51;37.2;276.8;2.8;243.4;50.09;665;5976.5
17-04-05;09:54;37.5;273.3;2.8;243.4;50.10;675;5976.5
17-04-05;09:57;37.5;279.0;2.9;244.3;50.10;693;5976.5
17-04-05;10:00;37.6;269.6;3.0;244.3;50.03;710;5976.6
17-04-05;10:03;37.9;277.5;2.9;245.3;49.99;718;5976.6
17-04-05;10:06;38.2;273.3;3.0;243.4;50.03;727;5976.7
17-04-05;10:09;38.0;270.1;3.1;245.3;50.05;748;5976.7
17-04-05;10:12;38.4;267.0;3.0;244.3;50.05;755;5976.7
17-04-05;10:15;38.3;270.8;0.1;244.3;50.02;765;5976.8
17-04-05;10:18;38.6;271.7;3.2;243.4;50.05;769;5976.8
17-04-05;10:21;38.7;272.6;3.3;245.3;50.04;783;5976.8
17-04-05;10:24;38.5;269.2;3.2;244.3;50.03;792;5976.9
17-04-05;10:27;39.0;268.6;3.3;245.3;50.04;799;5976.9
17-04-05;10:30;39.1;268.6;3.3;243.4;50.00;794;5977.0
17-04-05;10:33;39.2;271.2;3.2;244.3;50.04;801;5977.0
17-04-05;10:36;39.2;265.4;3.3;243.4;50.03;829;5977.0
17-04-05;10:39;39.3;268.0;3.4;244.3;50.05;831;5977.1
17-04-05;10:42;39.5;268.0;3.5;246.3;50.05;848;5977.1
17-04-05;10:45;39.5;258.2;3.5;246.3;50.05;857;5977.2
17-04-05;10:48;39.5;263.5;3.5;248.2;50.09;868;5977.2
17-04-05;10:51;39.8;267.4;3.5;247.3;50.08;878;5977.3
17-04-05;10:54;40.2;261.6;3.6;248.2;50.05;887;5977.3
17-04-05;10:57;40.1;265.2;3.6;247.3;50.12;899;5977.3
17-04-05;11:00;40.2;259.5;3.7;247.3;50.02;909;5977.4
17-04-05;11:03;40.5;261.7;3.7;248.2;50.00;915;5977.4
17-04-05;11:06;40.4;262.0;3.8;248.2;49.99;922;5977.5
17-04-05;11:09;40.6;265.7;3.9;247.3;50.05;937;5977.5
17-04-05;11:12;40.7;260.3;3.8;247.3;50.10;949;5977.6
17-04-05;11:15;40.7;260.0;3.8;247.3;50.04;948;5977.6
17-04-05;11:18;41.0;261.0;3.9;249.2;50.09;964;5977.7
17-04-05;11:21;41.0;263.3;3.9;247.3;50.04;970;5977.7
17-04-05;11:24;41.2;260.8;4.0;248.2;50.05;982;5977.8
17-04-05;11:27;41.2;256.0;3.9;246.3;50.01;966;5977.8
17-04-05;11:30;41.4;257.8;3.7;247.3;50.04;929;5977.9
17-04-05;11:33;41.5;263.5;4.0;247.3;50.02;983;5977.9
17-04-05;11:36;41.5;261.4;4.0;247.3;50.03;999;5978.0
17-04-05;11:39;41.6;257.5;4.0;246.3;50.04;992;5978.0
17-04-05;11:42;41.7;258.2;4.1;246.3;50.04;990;5978.1
17-04-05;11:45;41.7;257.0;4.0;248.2;50.04;1002;5978.1
17-04-05;11:48;42.1;254.8;4.1;249.2;50.05;1020;5978.2
17-04-05;11:51;42.0;258.3;4.0;248.2;50.05;1012;5978.2
17-04-05;11:54;42.2;257.2;4.1;248.2;50.05;1023;5978.3
17-04-05;11:57;42.4;255.9;4.2;247.3;50.06;1041;5978.3
17-04-05;12:00;42.3;252.9;4.3;247.3;50.06;1049;5978.4
17-04-05;12:03;42.5;260.1;4.3;248.2;50.02;1054;5978.4
17-04-05;12:06;42.8;254.5;4.3;248.2;50.02;1051;5978.5
17-04-05;12:09;42.8;254.8;4.3;248.2;50.02;1052;5978.5
17-04-05;12:12;42.7;250.6;4.3;247.3;50.00;1056;5978.6
17-04-05;12:15;42.9;251.6;4.3;248.2;50.05;1060;5978.6
17-04-05;12:18;42.9;253.5;4.3;249.2;50.05;1057;5978.7
17-04-05;12:21;43.1;253.8;4.3;248.2;50.07;1079;5978.7
17-04-05;12:24;43.4;253.7;4.4;248.2;50.06;1094;5978.8
17-04-05;12:27;43.4;255.7;4.4;248.2;50.04;1096;5978.8
17-04-05;12:30;43.5;250.7;4.5;248.2;50.01;1087;5978.9
17-04-05;12:33;43.5;253.5;4.5;247.3;50.00;1096;5978.9
17-04-05;12:36;43.4;252.2;4.4;247.3;50.01;1100;5979.0
17-04-05;12:39;43.6;253.2;4.4;249.2;50.03;1096;5979.1
17-04-05;12:42;43.7;252.3;4.4;246.3;50.02;1089;5979.1
17-04-05;12:45;43.7;255.3;4.4;247.3;50.07;1096;5979.2
17-04-05;12:48;43.7;256.2;4.5;248.2;50.04;1102;5979.2
17-04-05;12:51;43.6;253.5;4.5;248.2;50.05;1104;5979.3
17-04-05;12:54;43.8;251.8;4.5;247.3;50.04;1097;5979.3
17-04-05;12:57;43.9;254.8;4.3;247.3;50.03;1087;5979.4
17-04-05;13:00;43.9;251.3;4.4;247.3;50.03;1087;5979.4
17-04-05;13:03;44.0;252.0;4.5;249.2;50.03;1093;5979.5
17-04-05;13:06;44.0;246.3;4.4;248.2;50.04;1086;5979.5
17-04-05;13:09;43.9;248.7;4.4;248.2;50.04;1087;5979.6
17-04-05;13:12;44.2;245.9;4.3;247.3;50.03;1083;5979.7
17-04-05;13:15;44.2;244.3;4.1;247.3;50.02;994;5979.7
17-04-05;13:18;44.2;250.1;4.4;248.2;50.04;1069;5979.8
17-04-05;13:21;44.2;245.6;4.3;247.3;50.07;1058;5979.8
17-04-05;13:24;44.2;248.2;4.4;247.3;50.00;1072;5979.9
17-04-05;13:27;44.3;245.2;4.4;247.3;50.09;1076;5979.9
17-04-05;13:30;44.3;246.6;4.3;247.3;50.03;1064;5980.0
17-04-05;13:33;43.9;255.0;1.1;246.3;50.02;248;5980.0
17-04-05;13:36;43.5;214.3;3.9;247.3;50.03;955;5980.0
17-04-05;13:39;43.7;256.3;4.3;247.3;50.02;1064;5980.1
17-04-05;13:42;43.2;262.7;4.4;247.3;50.07;1098;5980.1
17-04-05;13:45;43.6;255.4;4.4;248.2;50.07;1086;5980.2
17-04-05;13:48;43.7;250.3;4.3;249.2;50.06;1066;5980.2
17-04-05;13:51;43.9;247.8;4.4;248.2;50.03;1080;5980.3
17-04-05;13:54;43.8;245.5;4.3;248.2;50.04;1073;5980.3
17-04-05;13:57;44.0;248.2;4.4;247.3;50.04;1066;5980.4
17-04-05;14:00;50.0;246.0;4.3;250.2;50.03;1075;5980.4
17-04-05;14:03;44.3;245.8;3.5;249.2;49.97;668;5980.5
17-04-05;14:06;42.9;257.2;1.0;248.2;49.99;223;5980.5
17-04-05;14:09;42.5;263.9;4.7;248.2;50.00;1151;5980.5
17-04-05;14:12;43.2;258.1;4.5;248.2;50.02;1098;5980.6
17-04-05;14:15;43.5;252.8;4.3;248.2;50.05;1071;5980.6
17-04-05;14:18;43.5;252.5;4.4;247.3;50.04;1064;5980.7
17-04-05;14:21;43.6;252.9;4.3;248.2;50.03;1075;5980.7
17-04-05;14:24;43.7;253.1;4.3;248.2;50.09;1061;5980.8
17-04-05;14:27;43.6;254.5;4.2;247.3;50.06;1031;5980.8
17-04-05;14:30;43.8;260.7;4.2;248.2;50.04;1013;5980.9
17-04-05;14:33;43.7;253.5;4.1;248.2;50.02;1029;5980.9
17-04-05;14:36;44.0;249.4;4.3;247.3;49.99;1030;5981.0
17-04-05;14:39;43.8;250.0;4.2;246.3;50.05;1021;5981.1
17-04-05;14:42;43.7;255.0;4.3;246.3;50.10;1045;5981.1
17-04-05;14:45;43.9;261.0;3.9;247.3;50.05;988;5981.1
17-04-05;14:48;43.7;257.3;4.1;249.2;50.06;1020;5981.2
17-04-05;14:51;43.7;251.3;3.9;248.2;50.07;966;5981.2
17-04-05;14:54;43.8;251.9;2.8;247.3;50.05;656;5981.3
17-04-05;14:57;43.5;252.9;4.1;247.3;50.02;993;5981.3
17-04-05;15:00;43.7;252.5;3.8;247.3;50.05;944;5981.4
17-04-05;15:03;43.5;255.1;3.6;247.3;50.03;906;5981.4
17-04-05;15:06;43.0;258.2;3.4;248.2;50.04;851;5981.5
17-04-05;15:09;42.3;260.4;1.0;245.3;50.05;226;5981.5
17-04-05;15:12;42.3;261.3;3.5;248.2;50.0;876;5981.5
17-04-05;15:15;42.4;266.7;3.0;248.2;50.05;748;5981.5
17-04-05;15:18;42.5;262.7;3.5;247.3;50.04;839;5981.6
17-04-05;15:21;42.2;269.5;2.8;246.3;50.02;699;5981.6
17-04-05;15:24;41.6;265.5;1.0;246.3;50.05;224;5981.6
17-04-05;15:27;41.3;280.9;2.1;247.3;50.04;500;5981.7
17-04-05;15:30;41.6;264.2;3.5;248.2;50.05;854;5981.7
17-04-05;15:33;41.9;263.0;3.4;246.3;50.01;838;5981.7
17-04-05;15:36;42.0;265.1;3.3;247.3;50.02;832;5981.8
17-04-05;15:39;41.2;262.0;0.7;245.3;50.05;163;5981.8
17-04-05;15:42;40.6;265.4;0.7;244.3;50.03;145;5981.8
17-04-05;15:45;40.4;270.7;0.7;246.3;50.03;142;5981.8
17-04-05;15:48;40.4;279.6;3.3;247.3;49.97;807;5981.8
17-04-05;15:51;40.9;271.2;3.2;247.3;50.03;790;5981.9
17-04-05;15:54;41.0;269.9;3.1;246.3;50.05;749;5981.9
17-04-05;15:57;41.0;265.2;3.1;246.3;50.04;759;5981.9
17-04-05;16:00;42.0;266.0;3.1;247.3;50.06;749;5982.0
17-04-05;16:03;40.9;267.6;3.0;247.3;50.04;731;5982.0
17-04-05;16:06;41.2;266.1;3.0;248.2;50.04;723;5982.0
17-04-05;16:09;41.0;263.9;2.8;248.2;50.05;709;5982.1
17-04-05;16:12;41.0;266.0;2.9;248.2;50.01;706;5982.1
17-04-05;16:15;40.9;266.0;2.8;247.3;50.02;699;5982.2
17-04-05;16:18;41.0;262.7;2.8;248.2;50.04;678;5982.2
17-04-05;16:21;41.0;264.1;2.7;249.2;50.01;649;5982.2
17-04-05;16:24;40.8;257.9;2.6;249.2;50.03;638;5982.3
17-04-05;16:27;40.9;268.2;2.7;249.2;50.06;643;5982.3
17-04-05;16:30;41.0;267.1;2.5;248.2;50.02;632;5982.3
17-04-05;16:33;41.0;265.7;2.6;248.2;50.02;616;5982.3
17-04-05;16:36;40.8;266.8;2.4;247.3;50.00;607;5982.4
17-04-05;16:39;40.8;273.1;2.4;248.2;50.01;600;5982.4
17-04-05;16:42;40.8;268.5;2.5;246.3;49.99;597;5982.4
17-04-05;16:45;40.6;267.7;2.4;248.2;50.05;584;5982.5
17-04-05;16:48;40.7;269.6;2.3;248.2;50.02;572;5982.5
17-04-05;16:51;40.5;268.3;2.1;248.2;50.02;541;5982.5
17-04-05;16:54;40.6;275.9;2.3;246.3;49.96;531;5982.5
17-04-05;16:57;40.4;272.1;2.1;248.2;50.03;531;5982.6
17-04-05;17:00;40.2;264.9;2.1;248.2;50.06;506;5982.6
17-04-05;17:03;40.1;269.0;2.0;248.2;50.05;493;5982.6
17-04-05;17:06;40.1;271.2;2.0;248.2;50.04;474;5982.6
17-04-05;17:09;40.1;272.4;1.8;248.2;50.06;456;5982.7
17-04-05;17:12;40.1;270.9;1.8;247.3;50.00;424;5982.7
17-04-05;17:15;39.8;274.6;1.7;248.2;50.03;407;5982.7
17-04-05;17:18;39.8;270.9;1.6;248.2;50.08;401;5982.7
17-04-05;17:21;39.8;273.9;1.5;248.2;50.05;344;5982.8
17-04-05;17:24;39.2;270.5;0.7;248.2;50.04;170;5982.8
17-04-05;17:27;39.0;273.7;0.5;248.2;50.04;84;5982.8
17-04-05;17:30;38.6;267.1;0.4;247.3;50.04;65;5982.8
17-04-05;17:33;38.3;267.1;0.3;247.3;50.04;52;5982.8
17-04-05;17:36;38.0;261.6;0.1;246.3;50.02;32;5982.8
17-04-05;17:39;37.8;254.2;0.1;246.3;50.06;16;5982.8
17-04-05;17:42;37.6;240.6;0.0;248.2;50.01;10;5982.8
17-04-05;17:45;37.5;238.4;0.0;247.3;50.01;7;5982.8
17-04-05;17:48;37.1;241.5;0.0;247.3;50.01;6;5982.8
17-04-05;17:51;37.0;243.3;0.0;247.3;50.05;5;5982.8
17-04-05;17:54;36.8;234.5;0.0;247.3;50.03;5;5982.8
17-04-05;17:57;36.5;242.8;0.0;247.3;50.02;3;5982.8
17-04-05;18:00;36.4;243.7;0.0;248.2;50.03;0;5982.8
17-04-05;18:03;36.1;207.4;0.0;248.2;50.05;2;5982.8
17-04-05;18:06;35.9;164.0;0.0;248.2;50.04;0;5982.8
17-04-05;18:09;35.7;164.3;0.0;248.2;50.06;0;5982.8
17-04-05;18:12;35.6;124.5;0.0;247.3;50.05;0;5982.8
17-04-05;18:15;35.4;143.4;0.0;246.3;50.01;0;5982.8
17-04-05;18:18;35.3;209.4;0.0;249.2;50.03;0;5982.8
17-04-05;18:21;35.2;267.6;0.0;248.2;50.03;0;5982.8
17-04-05;18:24;34.9;259.1;0.0;248.2;50.01;0;5982.8
17-04-05;18:27;34.8;254.7;0.0;247.3;50.00;0;5982.8
17-04-05;18:30;34.7;251.6;0.0;248.2;50.03;0;5982.8
17-04-05;18:33;34.6;242.1;0.0;247.3;50.01;0;5982.8
17-04-05;18:36;34.5;230.7;0.0;248.2;50.03;0;5982.8
17-04-05;18:39;34.4;220.7;0.0;247.3;50.01;0;5982.8
17-04-05;18:42;34.2;209.1;0.0;248.2;50.02;0;5982.8
17-04-05;18:45;34.1;189.6;0.0;246.3;50.01;0;5982.8
17-04-05;18:48;34.1;158.0;0.0;245.3;50.01;0;5982.8
17-04-06;07:15;30.8;265.5;0.1;243.4;50.07;22;5982.8
17-04-06;07:18;30.9;277.1;0.1;243.4;50.03;27;5982.8
17-04-06;07:21;31.0;283.5;0.1;242.4;49.98;30;5982.8
17-04-06;07:24;31.2;268.0;0.1;241.4;50.00;29;5982.8
17-04-06;07:27;31.0;280.0;0.1;242.4;50.01;29;5982.8
17-04-06;07:30;31.1;283.7;0.2;244.3;50.03;33;5982.8
17-04-06;07:33;31.5;279.3;0.1;243.4;50.03;33;5982.8
17-04-06;07:36;31.6;275.2;0.1;243.4;50.02;31;5982.8
17-04-06;07:39;31.6;284.3;0.3;242.4;50.03;43;5982.8
17-04-06;07:42;31.6;297.9;0.3;242.4;50.03;55;5982.8
17-04-06;07:45;31.9;290.3;0.3;243.4;50.04;50;5982.8
17-04-06;07:48;31.8;289.7;0.3;244.3;50.06;53;5982.8
17-04-06;07:51;31.9;284.3;0.3;246.3;50.06;53;5982.8
17-04-06;07:54;32.2;285.3;0.2;244.3;50.03;43;5982.8
17-04-06;07:57;32.2;276.2;0.1;244.3;50.04;33;5982.8
17-04-06;08:00;32.2;278.6;0.2;246.3;50.07;36;5982.8
17-04-06;08:03;32.3;283.8;0.3;245.3;50.08;47;5982.8
17-04-06;08:06;32.4;283.0;0.4;244.3;50.05;74;5982.8
17-04-06;08:09;32.6;309.0;0.8;245.3;50.05;185;5982.8
17-04-06;08:12;32.9;313.7;1.0;245.3;50.03;226;5982.8
17-04-06;08:15;33.2;301.3;0.5;245.3;50.05;120;5982.8
17-04-06;08:18;33.1;297.6;0.4;243.4;50.04;83;5982.8
17-04-06;08:21;33.1;287.1;0.4;245.3;50.04;73;5982.9
17-04-06;08:24;33.2;313.3;0.5;244.3;50.05;95;5982.9
17-04-06;08:27;33.3;306.5;0.5;245.3;50.02;126;5982.9
17-04-06;08:30;33.3;298.9;0.6;244.3;50.03;128;5982.9
17-04-06;08:33;33.3;299.7;0.5;244.3;50.07;114;5982.9
17-04-06;08:36;33.5;291.3;0.4;243.4;50.07;64;5982.9
17-04-06;08:39;33.4;281.8;0.1;244.3;50.03;26;5982.9
17-04-06;08:42;33.3;270.4;0.0;245.3;50.05;12;5982.9
17-04-06;08:45;33.1;280.6;0.2;244.3;50.05;43;5982.9
17-04-06;08:48;33.2;286.3;0.2;243.4;50.05;43;5982.9
17-04-06;08:51;33.3;264.5;0.1;243.4;50.06;18;5982.9
17-04-06;08:54;33.1;273.3;0.1;244.3;50.08;21;5982.9
17-04-06;08:57;33.0;272.7;0.1;244.3;50.03;22;5982.9
17-04-06;09:00;33.1;268.7;0.1;243.4;50.00;20;5982.9
17-04-06;09:03;33.1;268.6;0.2;244.3;50.00;36;5982.9
17-04-06;09:06;33.1;291.2;0.3;244.3;50.03;59;5982.9
17-04-06;09:09;33.2;297.3;0.5;245.3;50.05;98;5982.9
17-04-06;09:12;33.2;306.1;0.4;244.3;50.02;90;5982.9
17-04-06;09:15;33.3;299.2;0.4;245.3;50.03;84;5982.9
17-04-06;09:18;33.3;307.0;0.5;245.3;50.05;88;5982.9
17-04-06;09:21;33.4;298.3;0.4;244.3;50.03;83;5982.9
17-04-06;09:24;33.4;302.1;0.6;246.3;50.05;114;5982.9
17-04-06;09:27;33.4;302.6;0.6;245.3;50.06;122;5982.9
17-04-06;09:30;33.5;304.5;0.5;243.4;50.05;101;5982.9
17-04-06;09:33;33.7;301.1;0.5;245.3;50.08;97;5982.9
17-04-06;09:36;33.7;298.0;0.5;244.3;50.05;88;5982.9
17-04-06;09:39;33.8;303.8;0.4;245.3;50.07;80;5982.9
17-04-06;09:42;33.7;300.1;0.4;243.4;50.08;73;5982.9
17-04-06;09:45;33.8;308.4;0.5;244.3;50.07;100;5983.0
17-04-06;09:48;33.9;305.1;0.8;245.3;50.08;169;5983.0
17-04-06;09:51;34.1;309.5;0.8;245.3;50.08;188;5983.0
17-04-06;09:54;34.1;313.6;1.0;246.3;50.08;248;5983.0
17-04-06;09:57;34.4;311.8;0.9;245.3;50.09;232;5983.0
17-04-06;10:00;34.7;318.4;1.1;247.3;50.07;266;5983.0
17-04-06;10:03;34.6;320.9;1.5;246.3;49.99;354;5983.0
17-04-06;10:06;34.9;305.5;1.2;246.3;50.03;300;5983.0
17-04-06;10:09;34.9;303.2;0.8;244.3;50.03;172;5983.1
17-04-06;10:12;34.8;299.5;0.6;245.3;50.04;130;5983.1
17-04-06;10:15;34.7;293.8;0.9;246.3;50.05;203;5983.1
17-04-06;10:18;34.7;308.6;0.7;244.3;50.05;158;5983.1
17-04-06;10:21;35.0;247.2;0.9;245.3;50.05;211;5983.1
17-04-06;10:24;35.5;285.3;1.6;246.3;50.05;374;5983.1
17-04-06;10:27;36.1;301.9;1.8;246.3;50.06;428;5983.2
17-04-06;10:30;36.4;298.6;2.4;247.3;50.02;554;5983.2
17-04-06;10:33;36.0;296.4;0.5;244.3;50.01;111;5983.2
17-04-06;10:36;35.6;297.9;0.7;245.3;50.02;140;5983.2
17-04-06;10:39;35.7;305.5;0.9;244.3;50.03;211;5983.2
17-04-06;10:42;35.9;309.2;1.1;245.3;50.02;249;5983.2
17-04-06;10:45;35.7;310.1;1.1;245.3;50.02;265;5983.3
17-04-06;10:48;36.0;296.4;1.4;245.3;50.03;355;5983.3
17-04-06;10:51;37.0;289.4;5.3;247.3;50.04;1320;5983.3
17-04-06;10:54;37.4;262.5;2.8;246.3;50.00;682;5983.4
17-04-06;10:57;36.8;289.1;0.7;243.4;50.03;151;5983.4
17-04-06;11:00;36.5;282.8;0.9;244.3;50.01;214;5983.4
17-04-06;11:03;36.7;292.9;1.4;245.3;50.00;338;5983.4
17-04-06;11:06;37.7;294.7;5.0;249.2;50.08;1225;5983.5
17-04-06;11:09;38.2;287.6;4.7;247.3;50.04;1173;5983.5
17-04-06;11:12;38.9;289.0;4.9;248.2;50.03;1223;5983.6
17-04-06;11:15;39.0;284.4;5.1;248.2;50.02;1261;5983.6
17-04-06;11:18;39.2;281.2;5.3;249.2;50.02;1303;5983.7
17-04-06;11:21;39.5;279.7;4.0;248.2;50.01;996;5983.7
17-04-06;11:24;39.5;295.7;5.3;248.2;50.04;1302;5983.8
17-04-06;11:27;39.7;290.3;1.5;245.3;50.03;366;5983.8
17-04-06;11:30;40.0;275.8;5.3;247.3;50.03;1291;5983.9
17-04-06;11:33;40.5;289.0;2.0;246.3;50.02;499;5983.9
17-04-06;11:36;40.5;252.6;1.7;243.4;50.02;413;5984.0
17-04-06;11:39;40.1;262.6;2.0;245.3;50.03;482;5984.0
17-04-06;11:42;39.5;299.7;1.2;245.3;50.02;300;5984.0
17-04-06;11:45;39.7;290.9;1.0;245.3;50.05;252;5984.0
17-04-06;11:48;39.3;284.3;3.3;246.3;50.06;521;5984.0
17-04-06;11:51;40.0;281.9;5.9;246.3;50.07;1462;5984.1
17-04-06;11:54;40.6;288.5;1.3;246.3;50.08;292;5984.1
17-04-06;11:57;39.3;273.7;0.2;244.3;50.03;45;5984.2
17-04-06;12:00;38.5;263.5;0.0;244.3;50.06;13;5984.2
17-04-06;12:03;38.2;252.6;0.1;243.4;50.05;17;5984.2
17-04-06;12:06;38.0;295.3;0.3;243.4;50.02;54;5984.2
17-04-06;12:09;37.8;301.4;0.4;244.3;50.04;69;5984.2
17-04-06;12:12;37.7;299.5;0.4;244.3;50.06;96;5984.2
17-04-06;12:15;37.6;302.7;0.5;243.4;50.05;108;5984.2
17-04-06;12:18;37.6;301.4;0.4;244.3;50.11;83;5984.2
17-04-06;12:21;37.2;305.7;0.4;245.3;50.06;100;5984.2
17-04-06;12:24;37.1;316.1;0.8;245.3;50.06;172;5984.2
17-04-06;12:27;37.1;313.0;1.1;245.3;50.06;256;5984.2
17-04-06;12:30;37.2;314.5;2.2;244.3;50.04;524;5984.2
17-04-06;12:33;37.9;293.5;5.0;247.3;50.04;1232;5984.3
17-04-06;12:36;38.6;288.4;5.6;246.3;50.06;1367;5984.3
17-04-06;12:39;39.4;282.4;5.6;248.2;50.04;1392;5984.4
17-04-06;12:42;39.7;284.7;4.1;244.3;50.03;1006;5984.5
17-04-06;12:45;39.4;287.2;6.0;248.2;50.01;1461;5984.5
17-04-06;12:48;39.9;258.3;5.6;247.3;50.02;870;5984.5
17-04-06;12:51;40.5;297.9;1.9;245.3;50.04;461;5984.6
17-04-06;12:54;40.9;281.1;3.8;247.3;50.05;1140;5984.7
17-04-06;12:57;40.5;269.2;1.8;245.3;50.06;431;5984.7
17-04-06;13:00;41.0;270.1;5.9;248.2;50.02;1487;5984.8
17-04-06;13:03;40.4;283.8;1.5;245.3;50.01;364;5984.8
17-04-06;13:06;40.8;292.0;6.1;248.2;50.08;1566;5984.8
17-04-06;13:09;41.5;277.4;6.1;247.3;50.05;1514;5984.9
17-04-06;13:12;42.0;283.1;6.4;247.3;50.06;1564;5985.0
17-04-06;13:15;41.0;303.3;1.9;245.3;50.02;458;5985.0
17-04-06;13:18;41.5;271.5;1.4;243.4;50.02;325;5985.0
17-04-06;13:21;41.5;298.5;6.4;247.3;50.06;1509;5985.1
17-04-06;13:24;41.9;261.4;5.5;244.3;50.08;1333;5985.1
17-04-06;13:27;42.2;294.2;6.2;247.3;50.06;1510;5985.2
17-04-06;13:30;42.4;275.0;5.8;247.3;50.04;1441;5985.3
17-04-06;13:33;43.0;251.9;6.0;247.3;50.03;1470;5985.3
17-04-06;13:36;42.4;274.5;1.4;243.4;50.03;312;5985.4
17-04-06;13:39;42.9;276.7;5.9;247.3;50.07;1462;5985.4
17-04-06;13:42;42.1;287.2;1.3;245.3;50.06;325;5985.5
17-04-06;13:45;42.3;289.3;6.4;249.2;50.10;1568;5985.5
17-04-06;13:48;42.3;297.3;1.4;245.3;50.02;330;5985.5
17-04-06;13:51;41.2;282.4;0.4;245.3;50.02;94;5985.6
17-04-06;13:54;40.2;264.1;0.1;244.3;50.07;19;5985.6
17-04-06;13:57;39.8;266.1;0.0;244.3;50.02;1;5985.6
17-04-06;14:00;39.2;245.5;0.1;245.3;50.00;17;5985.6
17-04-06;14:03;39.1;282.8;0.2;245.3;50.02;38;5985.6
17-04-06;14:06;38.7;281.3;0.2;246.3;49.97;41;5985.6
17-04-06;14:09;38.5;287.8;0.2;245.3;50.04;44;5985.6
17-04-06;14:12;38.0;281.2;0.2;245.3;50.02;46;5985.6
17-04-06;14:15;37.9;287.9;0.3;243.4;50.00;49;5985.6
17-04-06;14:18;37.7;291.7;0.4;244.3;50.02;78;5985.6
17-04-06;14:21;37.8;302.9;0.6;245.3;50.04;124;5985.6
17-04-06;14:24;37.7;305.5;1.2;246.3;50.03;281;5985.6
17-04-06;14:27;37.9;312.5;2.8;247.3;50.06;664;5985.6
17-04-06;14:30;38.5;282.4;1.7;246.3;49.97;398;5985.6
17-04-06;14:33;38.2;302.3;1.2;247.3;50.01;275;5985.7
17-04-06;14:36;37.8;291.5;1.5;247.3;50.05;375;5985.7
17-04-06;14:39;37.9;302.3;0.7;245.3;50.05;170;5985.7
17-04-06;14:42;37.6;302.7;0.8;245.3;50.03;185;5985.7
17-04-06;14:45;37.5;312.3;1.4;246.3;50.03;317;5985.7
17-04-06;14:48;37.6;312.7;1.3;245.3;50.03;309;5985.7
17-04-06;14:51;37.8;294.4;2.1;247.3;50.03;546;5985.7
17-04-06;14:54;38.6;295.4;5.7;249.2;50.05;1407;5985.8
17-04-06;14:57;39.4;284.6;5.5;250.2;50.03;1369;5985.9
17-04-06;15:00;39.7;271.5;2.7;248.2;50.03;675;5985.9
17-04-06;15:03;39.7;290.7;1.3;246.3;50.03;312;5986.0
17-04-06;15:06;38.7;285.3;1.5;247.3;50.03;353;5986.0
17-04-06;15:09;38.6;304.5;5.8;248.2;50.01;1422;5986.0
17-04-06;15:12;39.1;298.9;5.8;250.2;50.01;1436;5986.1
17-04-06;15:15;39.7;284.7;5.4;248.2;50.03;1223;5986.1
17-04-06;15:18;38.9;293.8;5.4;250.2;50.05;1330;5986.2
17-04-06;15:21;38.3;283.4;0.7;245.3;50.04;154;5986.2
17-04-06;15:24;38.6;295.3;3.0;247.3;50.02;701;5986.2
17-04-06;15:27;38.2;291.2;0.8;244.3;50.01;178;5986.2
17-04-06;15:30;37.8;299.1;0.7;246.3;50.02;159;5986.2
17-04-06;15:33;37.6;297.2;0.7;245.3;50.04;153;5986.2
17-04-06;15:36;36.9;285.4;0.4;246.3;50.03;79;5986.2
