data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-06;15:39;36.5;272.3;0.2;244.3;50.00;34;5986.2
17-04-06;15:42;36.3;274.9;0.3;244.3;50.01;54;5986.2
17-04-06;15:45;36.5;302.9;0.5;245.3;50.03;93;5986.3
17-04-06;15:48;36.4;273.9;0.1;246.3;50.09;34;5986.3
17-04-06;15:51;36.2;263.0;0.1;246.3;50.05;21;5986.3
17-04-06;15:54;36.0;238.0;0.0;244.3;50.06;0;5986.3
17-04-06;15:57;35.6;180.7;0.0;246.3;50.08;0;5986.3
17-04-06;16:00;35.5;114.2;0.0;245.3;50.04;0;5986.3
17-04-06;16:15;34.9;263.5;0.2;245.3;50.02;48;5986.3
17-04-06;16:18;35.0;302.4;0.5;247.3;49.99;98;5986.3
17-04-06;16:21;35.2;309.0;0.5;247.3;50.04;109;5986.3
17-04-06;16:24;35.0;300.7;0.3;247.3;50.05;54;5986.3
17-04-06;16:27;34.8;273.3;0.3;246.3;50.04;53;5986.3
17-04-06;16:30;34.8;281.1;0.1;247.3;50.03;23;5986.3
17-04-06;16:33;34.8;273.7;0.0;245.3;50.01;4;5986.3
17-04-06;16:36;34.6;273.7;0.0;246.3;50.01;3;5986.3
17-04-06;16:39;34.5;253.5;0.0;246.3;50.03;6;5986.3
17-04-06;16:42;34.5;257.9;0.1;245.3;50.02;21;5986.3
17-04-06;16:45;34.6;277.0;0.1;247.3;50.01;30;5986.3
17-04-06;16:48;34.5;275.5;0.3;246.3;50.01;58;5986.3
17-04-06;16:51;34.8;287.9;0.9;248.2;50.01;219;5986.3
17-04-06;16:54;35.0;319.9;1.8;248.2;50.05;448;5986.3
17-04-06;16:57;35.4;303.6;2.1;247.3;50.05;515;5986.3
17-04-06;17:00;35.5;309.0;1.0;248.2;50.06;246;5986.3
17-04-06;17:03;35.2;303.2;0.6;247.3;50.07;138;5986.3
17-04-06;17:06;35.2;283.1;0.5;248.2;50.02;81;5986.4
17-04-06;17:09;35.3;294.2;0.4;247.3;50.06;78;5986.4
17-04-06;17:12;35.2;292.8;0.5;249.2;50.04;103;5986.4
17-04-06;17:15;35.0;300.4;0.6;249.2;50.03;112;5986.4
17-04-06;17:18;35.0;291.9;0.3;249.2;50.05;56;5986.4
17-04-06;17:21;34.7;277.2;0.1;248.2;50.03;25;5986.4
17-04-06;17:24;34.9;275.3;0.1;246.3;50.01;18;5986.4
17-04-06;17:27;34.8;267.6;0.1;247.3;50.03;29;5986.4
17-04-06;17:30;34.7;27.7;0.1;246.3;50.01;26;5986.4
17-04-06;17:33;34.7;268.3;0.1;248.2;50.05;23;5986.4
17-04-06;17:36;34.6;257.3;0.1;246.3;50.04;24;5986.4
17-04-06;17:39;34.6;276.1;0.1;246.3;50.03;21;5986.4
17-04-06;17:42;34.6;273.3;0.1;247.3;50.05;28;5986.4
17-04-06;17:45;34.5;272.4;0.1;246.3;50.00;13;5986.4
17-04-06;17:48;34.6;258.5;0.0;248.2;50.03;10;5986.4
17-04-06;17:51;34.4;259.4;0.0;248.2;50.01;0;5986.4
17-04-06;17:54;34.2;223.9;0.0;246.3;50.01;1;5986.4
17-04-06;17:57;34.1;235.1;0.0;249.2;50.01;0;5986.4
17-04-06;18:00;34.0;204.9;0.0;246.3;50.08;0;5986.4
17-04-06;18:03;33.9;265.4;0.0;247.3;50.09;0;5986.4
17-04-06;18:06;33.9;292.3;0.0;248.2;50.08;0;5986.4
17-04-06;18:09;33.8;283.5;0.0;248.2;50.05;0;5986.4
17-04-06;18:12;33.7;268.2;0.0;247.3;50.05;0;5986.4
17-04-06;18:15;33.7;276.1;0.0;245.3;50.01;0;5986.4
17-04-06;18:18;33.5;262.6;0.0;247.3;50.03;0;5986.4
17-04-06;18:21;33.4;192.7;0.0;247.3;50.03;0;5986.4
17-04-06;18:24;33.4;262.0;0.0;246.3;50.01;0;5986.4
17-04-06;18:27;33.3;319.3;0.0;246.3;50.00;0;5986.4
17-04-06;18:30;33.3;334.5;0.0;244.3;50.02;0;5986.4
17-04-06;18:33;33.2;331.3;0.0;246.3;50.05;0;5986.4
17-04-07;06:42;30.3;281.3;0.1;243.4;50.05;14;5986.4
17-04-07;06:45;30.4;269.3;0.1;244.3;50.04;17;5986.4
17-04-07;06:48;30.5;268.5;0.1;243.4;50.03;19;5986.4
17-04-07;06:51;30.7;281.9;0.1;245.3;50.01;23;5986.4
17-04-07;06:54;30.4;282.7;0.1;244.3;50.06;25;5986.4
17-04-07;06:57;30.8;286.3;0.1;243.4;50.02;28;5986.4
17-04-07;07:00;31.0;285.2;0.1;244.3;50.10;29;5986.4
17-04-07;07:03;30.9;281.2;0.1;244.3;50.10;32;5986.4
17-04-07;07:06;31.2;278.6;0.2;244.3;50.05;37;5986.4
17-04-07;07:09;31.2;275.9;0.2;244.3;50.04;42;5986.4
17-04-07;07:12;31.4;289.3;0.3;243.4;50.02;49;5986.4
17-04-07;07:15;31.5;285.2;0.3;243.4;50.04;56;5986.4
17-04-07;07:18;31.5;298.5;0.4;244.3;50.05;74;5986.4
17-04-07;07:21;31.6;290.7;0.4;243.4;50.03;82;5986.4
17-04-07;07:24;32.0;297.8;0.4;243.4;50.02;83;5986.4
17-04-07;07:27;32.3;295.6;0.4;245.3;50.03;85;5986.4
17-04-07;07:30;32.0;300.1;0.4;244.3;50.04;87;5986.4
17-04-07;07:33;32.2;294.2;0.5;243.4;50.01;92;5986.4
17-04-07;07:36;32.5;303.6;0.4;243.4;50.06;97;5986.4
17-04-07;07:39;32.5;301.3;0.6;241.4;49.96;103;5986.4
17-04-07;07:42;32.6;307.0;0.5;244.3;50.02;99;5986.4
17-04-07;07:45;32.6;4.8;0.5;243.4;50.03;98;5986.4
17-04-07;07:48;32.6;306.1;0.5;244.3;50.03;107;5986.4
17-04-07;07:51;32.7;308.4;0.6;242.4;50.03;114;5986.5
17-04-07;07:54;33.1;304.5;0.6;243.4;50.05;123;5986.5
17-04-07;07:57;33.3;302.1;0.7;243.4;50.03;142;5986.5
17-04-07;08:00;33.2;321.3;0.8;247.3;50.07;168;5986.5
17-04-07;08:03;33.3;315.5;0.8;247.3;50.06;177;5986.5
17-04-07;08:06;33.4;319.4;0.8;246.3;50.03;181;5986.5
17-04-07;08:09;33.7;316.6;0.8;245.3;50.05;191;5986.5
17-04-07;08:12;33.8;314.6;0.9;246.3;50.06;195;5986.5
17-04-07;08:15;33.8;320.6;0.8;245.3;50.05;197;5986.5
17-04-07;08:18;33.9;311.7;0.8;244.3;50.05;190;5986.5
17-04-07;08:21;33.9;308.3;0.9;245.3;50.00;180;5986.5
17-04-07;08:24;33.9;314.0;0.8;245.3;50.05;198;5986.5
17-04-07;08:27;34.1;313.9;1.1;245.3;50.05;264;5986.6
17-04-07;08:30;34.2;326.9;1.3;244.3;50.02;291;5986.6
17-04-07;08:33;34.2;323.5;1.2;246.3;50.04;292;5986.6
17-04-07;08:36;34.1;309.6;0.9;245.3;50.06;209;5986.6
17-04-07;08:39;34.2;308.9;0.8;247.3;50.05;168;5986.6
17-04-07;08:57;34.1;314.0;0.7;245.3;50.05;166;5986.7
17-04-07;09:00;34.1;314.0;0.8;245.3;50.01;179;5986.7
17-04-07;09:03;34.1;314.9;0.8;244.3;50.04;170;5986.7
17-04-07;09:06;34.4;305.2;0.7;244.3;50.05;162;5986.7
17-04-07;09:09;34.2;291.7;0.7;246.3;50.06;153;5986.7
17-04-07;09:12;34.4;308.3;0.8;245.3;50.06;166;5986.7
17-04-07;09:15;34.4;310.1;0.8;245.3;50.04;168;5986.7
17-04-07;09:18;34.5;311.7;0.8;245.3;50.06;183;5986.7
17-04-07;09:21;34.5;311.1;0.8;246.3;50.03;193;5986.7
17-04-07;09:24;34.4;307.1;0.8;245.3;50.06;177;5986.7
17-04-07;09:27;34.8;308.7;0.7;244.3;50.03;166;5986.7
17-04-07;09:30;34.5;304.6;0.7;245.3;50.03;145;5986.8
17-04-07;09:33;34.8;307.1;0.7;244.3;50.06;150;5986.8
17-04-07;09:36;34.6;311.7;0.7;245.3;50.05;169;5986.8
17-04-07;09:45;34.6;313.3;0.8;244.3;50.05;174;5986.8
17-04-07;09:48;34.9;308.9;0.8;245.3;50.07;156;5986.8
17-04-07;09:51;34.7;301.7;0.7;245.3;50.07;157;5986.8
17-04-07;09:54;34.8;307.3;0.7;245.3;50.06;159;5986.8
17-04-07;09:57;34.8;310.4;0.7;245.3;50.08;151;5986.8
17-04-07;10:00;35.0;302.4;0.7;245.3;49.98;125;5986.8
17-04-07;10:03;34.8;300.8;0.6;245.3;50.03;125;5986.8
17-04-07;10:06;34.9;304.9;0.6;245.3;50.05;140;5986.8
17-04-07;10:09;34.9;303.3;0.6;245.3;50.05;131;5986.9
17-04-07;10:12;34.9;305.5;0.5;244.3;50.09;118;5986.9
17-04-07;10:15;34.9;303.3;0.5;246.3;50.07;109;5986.9
17-04-07;10:18;34.8;311.5;0.5;245.3;50.13;108;5986.9
17-04-07;10:21;34.8;303.5;0.6;245.3;50.08;114;5986.9
17-04-07;10:24;34.8;301.1;0.5;245.3;50.07;101;5986.9
17-04-07;10:27;34.8;303.6;0.5;244.3;50.05;100;5986.9
17-04-07;10:30;34.9;306.2;0.5;245.3;50.03;109;5986.9
17-04-07;10:33;34.7;300.5;0.5;245.3;50.03;104;5986.9
17-04-07;10:36;34.9;293.9;0.4;244.3;50.07;95;5986.9
17-04-07;10:39;34.9;296.1;0.4;243.4;50.05;94;5986.9
17-04-07;10:42;34.8;299.4;0.5;245.3;50.05;98;5986.9
17-04-07;10:45;34.8;300.1;0.6;245.3;50.06;105;5986.9
17-04-07;10:48;34.7;309.3;0.6;244.3;50.07;120;5986.9
17-04-07;10:51;34.9;307.4;0.7;244.3;50.08;139;5986.9
17-04-07;10:54;34.8;304.2;0.7;244.3;50.07;147;5986.9
17-04-07;10:57;34.8;309.6;0.7;244.3;50.06;154;5986.9
17-04-07;11:00;34.9;302.1;0.7;245.3;50.03;162;5987.0
17-04-07;11:03;34.9;313.1;0.7;244.3;50.09;172;5987.0
17-04-07;11:06;35.3;312.4;0.9;245.3;50.02;195;5987.0
17-04-07;11:09;35.4;309.3;0.8;244.3;50.04;191;5987.0
17-04-07;11:12;35.2;308.9;0.8;244.3;50.08;174;5987.0
17-04-07;11:15;35.3;303.0;0.7;244.3;50.07;162;5987.0
17-04-07;11:18;35.2;305.5;0.8;244.3;50.07;195;5987.0
17-04-07;11:21;35.2;306.4;0.8;243.4;50.04;182;5987.0
17-04-07;11:24;35.2;308.9;0.7;244.3;50.07;163;5987.0
17-04-07;11:27;35.3;307.4;0.7;244.3;50.09;156;5987.0
17-04-07;11:30;35.4;305.7;0.8;246.3;50.07;179;5987.0
17-04-07;11:33;35.2;300.1;0.7;38.6;50.04;161;5987.0
17-04-07;11:36;35.3;307.1;0.7;245.3;50.05;153;5987.1
17-04-07;11:39;35.4;307.0;0.7;245.3;50.06;159;5987.1
17-04-07;11:42;35.5;308.2;0.7;244.3;50.05;139;5987.1
17-04-07;11:45;35.2;298.0;0.7;245.3;50.05;133;5987.1
17-04-07;11:48;35.3;314.3;0.8;246.3;50.06;197;5987.1
17-04-07;11:51;35.4;312.4;0.8;245.3;50.05;164;5987.1
17-04-07;11:54;35.3;301.6;0.7;244.3;50.08;140;5987.1
17-04-07;11:57;35.4;300.8;0.7;245.3;50.07;140;5987.1
17-04-07;12:00;35.3;302.1;0.6;244.3;50.07;130;5987.1
17-04-07;12:03;35.3;299.7;0.5;245.3;50.06;107;5987.1
17-04-07;12:06;35.2;300.2;0.6;244.3;50.13;122;5987.1
17-04-07;12:09;34.9;309.2;0.5;244.3;50.05;113;5987.1
17-04-07;12:12;34.8;290.1;0.5;244.3;50.04;91;5987.1
17-04-07;12:15;34.6;294.1;0.4;244.3;50.03;81;5987.1
17-04-07;12:18;34.6;308.3;0.6;243.4;50.04;122;5987.1
17-04-07;12:21;34.6;312.3;0.8;243.4;50.06;165;5987.2
17-04-07;12:24;34.6;311.1;0.8;244.3;50.05;179;5987.2
17-04-07;12:27;34.7;314.0;0.9;243.4;50.09;203;5987.2
17-04-07;12:30;34.9;315.2;1.0;244.3;50.06;241;5987.2
17-04-07;12:33;35.0;323.1;1.3;244.3;50.03;301;5987.2
17-04-07;12:36;34.9;316.1;1.1;244.3;49.99;226;5987.2
17-04-07;12:39;34.9;308.7;0.9;243.4;50.07;208;5987.2
17-04-07;12:42;35.2;306.4;0.6;243.4;50.01;143;5987.2
17-04-07;12:45;34.9;299.2;0.7;243.4;50.05;140;5987.2
17-04-07;12:48;35.0;308.4;0.9;244.3;50.06;193;5987.2
17-04-07;12:51;35.2;303.8;0.8;244.3;50.07;172;5987.3
17-04-07;12:54;35.0;313.7;0.7;245.3;50.06;146;5987.3
17-04-07;12:57;35.2;297.3;0.6;243.4;50.08;130;5987.3
17-04-07;13:00;35.0;301.4;0.7;244.3;49.99;113;5987.3
17-04-07;13:03;35.2;299.5;0.5;242.4;50.04;115;5987.3
17-04-07;13:06;35.2;311.5;0.7;244.3;50.02;163;5987.3
17-04-07;13:09;35.0;310.4;0.9;244.3;49.99;184;5987.3
17-04-07;13:12;35.0;301.6;0.7;244.3;50.02;138;5987.3
17-04-07;13:15;34.9;302.3;0.5;244.3;50.01;107;5987.3
17-04-07;13:18;34.9;302.4;0.5;244.3;50.06;108;5987.3
17-04-07;13:21;35.3;308.7;0.6;244.3;50.05;123;5987.3
17-04-07;13:24;35.0;298.2;0.6;244.3;50.04;137;5987.3
17-04-07;13:27;35.3;300.8;0.6;245.3;50.06;136;5987.3
17-04-07;13:30;35.2;295.1;0.5;245.3;50.03;118;5987.3
17-04-07;13:33;35.0;306.8;0.6;245.3;50.04;137;5987.4
17-04-07;13:36;35.2;309.8;0.8;245.3;50.04;186;5987.4
17-04-07;13:39;35.0;300.8;0.7;245.3;50.03;128;5987.4
17-04-07;13:42;35.2;299.7;0.5;245.3;50.02;97;5987.4
17-04-07;13:45;35.3;301.4;0.5;244.3;50.05;111;5987.4
17-04-07;13:48;35.0;305.1;0.7;244.3;50.07;164;5987.4
17-04-07;13:51;35.2;309.6;0.7;244.3;50.07;161;5987.4
17-04-07;13:54;35.0;299.2;0.5;245.3;50.08;96;5987.4
17-04-07;13:57;35.0;293.9;0.3;244.3;50.05;66;5987.4
17-04-07;14:00;34.9;292.6;0.3;244.3;50.04;60;5987.4
17-04-07;14:03;34.9;295.8;0.4;245.3;50.01;76;5987.4
17-04-07;14:06;35.0;301.7;0.5;246.3;50.00;101;5987.4
17-04-07;14:09;35.0;307.4;0.5;244.3;50.04;106;5987.4
17-04-07;14:12;34.9;300.1;0.4;245.3;50.03;79;5987.4
17-04-07;14:15;34.9;294.1;0.5;246.3;50.00;69;5987.4
17-04-07;14:18;35.0;296.1;0.5;246.3;50.03;99;5987.4
17-04-07;14:21;34.8;309.3;0.5;246.3;50.05;118;5987.4
17-04-07;14:24;35.2;301.0;0.5;246.3;50.07;106;5987.4
17-04-07;14:27;35.0;297.8;0.4;246.3;50.07;89;5987.4
17-04-07;14:30;35.0;305.8;0.7;246.3;50.05;171;5987.5
17-04-07;14:33;35.2;315.0;1.0;246.3;50.04;241;5987.5
17-04-07;14:36;35.4;312.3;0.9;246.3;50.07;224;5987.5
17-04-07;14:39;35.2;311.7;0.8;245.3;50.07;201;5987.5
17-04-07;14:42;35.3;311.1;0.8;245.3;50.05;180;5987.5
17-04-07;14:45;35.3;306.5;0.7;247.3;50.07;136;5987.5
17-04-07;14:48;35.3;294.5;0.5;246.3;50.07;100;5987.5
17-04-07;14:51;35.2;293.9;0.4;245.3;50.07;84;5987.5
17-04-07;14:54;35.0;301.7;0.5;245.3;50.07;113;5987.5
17-04-07;14:57;35.2;300.5;0.7;246.3;50.08;155;5987.5
17-04-07;15:00;35.3;312.8;0.8;247.3;50.06;193;5987.5
17-04-07;15:03;35.3;314.6;1.2;247.3;50.02;271;5987.5
17-04-07;15:06;35.4;308.9;1.0;246.3;50.03;231;5987.6
17-04-07;15:09;35.5;305.7;0.7;246.3;50.05;175;5987.6
17-04-07;15:12;35.4;306.7;0.5;246.3;50.06;122;5987.6
17-04-07;15:15;35.5;298.6;0.4;246.3;50.04;91;5987.6
17-04-07;15:18;35.2;293.4;0.3;246.3;50.06;65;5987.6
17-04-07;15:21;35.4;289.8;0.4;245.3;50.08;75;5987.6
17-04-07;15:24;35.2;290.6;0.3;247.3;50.06;57;5987.6
17-04-07;15:27;35.0;285.7;0.2;246.3;50.05;48;5987.6
17-04-07;15:30;35.0;287.9;0.3;247.3;50.08;65;5987.6
17-04-07;15:33;35.0;290.9;0.3;246.3;50.04;53;5987.6
17-04-07;15:36;34.8;285.9;0.2;246.3;50.06;46;5987.6
17-04-07;15:39;34.9;280.9;0.3;247.3;50.08;54;5987.6
17-04-07;15:42;35.0;285.4;0.4;248.2;50.06;72;5987.6
17-04-07;15:45;34.9;298.6;0.5;247.3;50.06;101;5987.6
17-04-07;15:48;35.0;302.1;0.5;247.3;50.06;119;5987.6
17-04-07;15:51;35.0;299.8;0.5;246.3;50.07;95;5987.6
17-04-07;15:54;35.2;291.9;0.4;246.3;50.05;88;5987.6
17-04-07;15:57;35.0;287.4;0.4;246.3;50.05;76;5987.6
17-04-07;16:00;34.9;299.5;0.5;246.3;50.07;96;5987.6
17-04-07;16:03;35.0;295.0;0.5;245.3;50.09;106;5987.6
17-04-07;16:06;34.8;4.8;0.4;246.3;50.02;90;5987.6
17-04-07;16:09;34.9;297.9;0.4;246.3;50.06;76;5987.6
17-04-07;16:12;34.9;290.1;0.4;246.3;50.03;74;5987.7
17-04-07;16:15;34.8;299.1;0.4;245.3;50.08;79;5987.7
17-04-07;16:18;35.0;290.9;0.3;246.3;50.07;56;5987.7
17-04-07;16:21;34.8;286.3;0.3;246.3;50.07;50;5987.7
17-04-07;16:24;34.5;273.0;0.3;246.3;50.03;53;5987.7
17-04-07;16:27;34.8;296.3;0.4;246.3;50.04;70;5987.7
17-04-07;16:30;34.7;293.7;0.3;246.3;50.08;80;5987.7
17-04-07;16:33;34.7;291.0;0.4;247.3;50.03;77;5987.7
17-04-07;16:36;34.8;289.8;0.4;247.3;50.04;82;5987.7
17-04-07;16:39;34.8;294.5;0.4;246.3;50.05;87;5987.7
17-04-07;16:42;34.7;288.7;0.4;247.3;50.06;62;5987.7
17-04-07;16:45;34.6;278.7;0.2;245.3;50.05;41;5987.7
17-04-07;16:48;34.6;286.3;0.2;246.3;49.97;36;5987.7
17-04-07;16:51;34.6;272.6;0.2;247.3;50.03;42;5987.7
17-04-07;16:54;34.8;284.3;0.2;248.2;50.05;46;5987.7
17-04-07;16:57;34.5;283.5;0.2;246.3;50.03;47;5987.7
17-04-07;17:00;34.5;286.2;0.2;248.2;50.04;42;5987.7
17-04-07;17:03;34.5;280.8;0.1;246.3;50.07;27;5987.7
17-04-07;17:06;34.5;271.5;0.2;246.3;50.08;34;5987.7
17-04-07;17:09;34.5;281.3;0.2;247.3;50.08;38;5987.7
17-04-07;17:12;34.4;270.7;0.1;247.3;50.08;27;5987.7
17-04-07;17:15;34.4;260.7;0.1;247.3;50.08;25;5987.7
17-04-07;17:18;34.4;265.2;0.1;247.3;50.09;24;5987.7
17-04-07;17:21;34.1;271.1;0.1;247.3;50.06;14;5987.7
17-04-07;17:24;34.2;258.8;0.0;247.3;50.04;9;5987.7
17-04-07;17:27;34.1;271.8;0.0;247.3;50.05;7;5987.7
17-04-07;17:30;34.0;256.9;0.0;245.3;50.08;5;5987.7
17-04-07;17:33;34.0;254.5;0.0;247.3;50.07;8;5987.7
17-04-07;17:36;33.9;262.7;0.0;246.3;50.06;13;5987.7
17-04-07;17:39;33.9;264.9;0.1;247.3;50.02;21;5987.7
17-04-07;17:42;34.0;275.3;0.1;247.3;50.03;35;5987.7
17-04-07;17:45;34.1;277.7;0.2;246.3;49.97;27;5987.7
17-04-07;17:48;33.9;248.2;0.0;246.3;50.04;8;5987.7
17-04-07;17:51;33.9;251.2;0.0;246.3;50.02;5;5987.7
17-04-07;17:54;33.8;258.3;0.0;247.3;50.03;11;5987.7
17-04-07;17:57;33.9;264.5;0.1;246.3;50.00;15;5987.7
17-04-07;18:00;33.8;262.3;0.0;248.2;50.06;9;5987.7
17-04-07;18:03;33.7;261.0;0.1;248.2;50.10;14;5987.7
17-04-07;18:06;33.8;254.7;0.1;247.3;50.07;16;5987.7
17-04-07;18:09;33.7;272.4;0.1;247.3;50.07;16;5987.7
17-04-07;18:12;33.8;268.2;0.0;246.3;50.04;12;5987.7
17-04-07;18:15;33.5;268.9;0.0;246.3;50.07;8;5987.7
17-04-07;18:18;33.5;258.6;0.0;247.3;50.03;7;5987.7
17-04-07;18:21;33.5;257.9;0.0;245.3;50.02;7;5987.7
17-04-07;18:24;33.4;257.8;0.0;247.3;50.02;5;5987.7
17-04-07;18:27;33.4;258.8;0.0;246.3;50.03;3;5987.7
17-04-07;18:30;33.4;186.9;0.0;244.3;50.03;1;5987.7
17-04-07;18:33;33.3;206.5;0.0;247.3;50.01;0;5987.7
17-04-07;18:36;33.2;139.8;0.0;243.4;50.02;0;5987.7
17-04-08;07:09;30.2;262.9;0.1;245.3;50.04;16;5987.7
17-04-08;07:12;30.4;272.0;0.1;245.3;50.03;17;5987.7
17-04-08;07:15;30.5;259.2;0.1;245.3;50.05;18;5987.7
17-04-08;07:18;30.5;272.7;0.1;245.3;50.05;16;5987.7
17-04-08;07:21;30.9;274.0;0.1;244.3;50.04;29;5987.7
17-04-08;07:24;30.9;283.0;0.2;244.3;50.07;40;5987.7
17-04-08;07:27;30.9;280.0;0.2;243.4;50.03;41;5987.7
17-04-08;07:30;31.0;285.6;0.2;244.3;50.05;43;5987.7
17-04-08;07:33;31.2;283.7;0.2;244.3;50.02;45;5987.7
17-04-08;07:36;31.4;264.6;0.2;244.3;50.05;45;5987.7
17-04-08;07:39;31.2;281.1;0.2;243.4;50.05;43;5987.7
17-04-08;07:42;31.5;252.0;0.4;246.3;50.03;67;5987.7
17-04-08;07:45;31.6;286.5;0.3;245.3;50.07;54;5987.7
17-04-08;07:48;31.7;275.2;0.4;246.3;50.06;75;5987.7
17-04-08;07:51;31.9;296.3;0.5;244.3;50.03;104;5987.8
17-04-08;07:54;32.2;298.8;0.6;246.3;50.02;115;5987.8
17-04-08;07:57;32.0;310.1;0.7;246.3;50.07;151;5987.8
17-04-08;08:00;32.5;312.0;0.8;247.3;50.06;186;5987.8
17-04-08;08:03;32.5;307.3;0.6;245.3;50.07;136;5987.8
17-04-08;08:06;32.6;309.3;0.6;245.3;50.06;132;5987.8
17-04-08;08:09;32.7;295.8;0.5;245.3;50.04;116;5987.8
17-04-08;08:12;32.9;291.0;0.5;246.3;50.04;84;5987.8
17-04-08;08:15;32.9;291.9;0.3;38.6;50.03;72;5987.8
17-04-08;08:18;32.7;284.9;0.4;245.3;50.03;74;5987.8
17-04-08;08:21;33.0;300.5;0.5;245.3;50.05;85;5987.8
17-04-08;08:24;33.1;287.8;0.4;244.3;50.04;62;5987.8
17-04-08;08:27;32.9;291.3;0.4;245.3;50.03;66;5987.8
17-04-08;08:30;33.0;288.8;0.4;244.3;50.06;72;5987.8
17-04-08;08:33;33.0;283.7;0.4;243.4;50.04;80;5987.8
17-04-08;08:36;33.2;294.5;0.4;244.3;50.07;89;5987.8
17-04-08;08:39;33.3;280.9;0.5;245.3;50.02;84;5987.8
17-04-08;08:42;33.1;289.7;0.4;244.3;50.08;80;5987.8
17-04-08;08:45;33.3;295.4;0.4;245.3;50.06;68;5987.8
17-04-08;08:48;33.2;285.2;0.3;244.3;50.06;65;5987.8
17-04-08;08:51;33.4;290.4;0.3;244.3;50.03;65;5987.8
17-04-08;08:54;33.2;285.7;0.3;243.4;50.04;55;5987.8
17-04-08;08:57;33.3;291.6;0.3;243.4;50.03;65;5987.9
17-04-08;09:00;33.4;287.4;0.4;245.3;50.03;62;5987.9
17-04-08;09:03;33.3;286.9;0.4;245.3;50.02;58;5987.9
17-04-08;09:06;33.4;293.1;0.4;245.3;49.99;64;5987.9
17-04-08;09:09;33.5;286.0;0.3;245.3;50.02;61;5987.9
17-04-08;09:12;33.4;289.4;0.4;244.3;50.05;62;5987.9
17-04-08;09:15;33.5;295.4;0.4;244.3;50.02;81;5987.9
17-04-08;09:18;33.7;290.7;0.5;244.3;50.06;101;5987.9
17-04-08;09:21;33.4;300.1;0.5;244.3;50.06;101;5987.9
17-04-08;09:24;33.5;286.6;0.4;243.4;50.03;78;5987.9
17-04-08;09:27;33.8;297.9;0.5;244.3;50.05;94;5987.9
17-04-08;09:30;33.8;298.3;0.5;244.3;50.06;86;5987.9
17-04-08;09:33;34.0;297.0;0.4;244.3;50.08;78;5987.9
17-04-08;09:36;33.7;295.7;0.5;243.4;50.07;104;5987.9
17-04-08;09:39;34.1;291.6;0.4;244.3;50.06;87;5987.9
17-04-08;09:42;33.8;304.9;0.5;243.4;50.05;94;5987.9
17-04-08;09:45;33.9;301.9;0.5;244.3;50.07;94;5987.9
17-04-08;09:48;33.9;295.8;0.4;243.4;50.06;88;5987.9
17-04-08;09:51;33.8;286.3;0.4;244.3;50.06;86;5987.9
17-04-08;09:54;33.9;290.0;0.4;243.4;50.10;90;5987.9
17-04-08;09:57;33.9;288.7;0.5;244.3;50.13;103;5987.9
17-04-08;10:00;34.0;301.1;0.4;243.4;50.07;86;5987.9
17-04-08;10:03;33.8;297.2;0.4;245.3;50.03;78;5987.9
17-04-08;10:06;33.7;288.5;0.6;244.3;50.07;115;5987.9
17-04-08;10:09;34.4;298.2;3.9;247.3;50.09;961;5988.0
17-04-08;10:12;35.3;293.8;3.8;246.3;50.03;949;5988.0
17-04-08;10:15;35.4;286.5;3.2;38.6;49.99;781;5988.1
17-04-08;10:18;35.7;289.4;4.0;245.3;50.01;966;5988.1
17-04-08;10:21;36.1;289.4;3.9;245.3;50.04;969;5988.2
17-04-08;10:24;36.1;286.0;4.0;244.3;50.07;976;5988.2
17-04-08;10:27;36.3;285.2;4.0;246.3;50.02;981;5988.3
17-04-08;10:30;36.9;278.1;3.9;244.3;50.02;957;5988.3
17-04-08;10:33;37.1;278.0;4.2;245.3;50.08;1004;5988.4
17-04-08;10:36;37.2;283.7;4.2;245.3;50.05;1008;5988.4
17-04-08;10:39;37.5;284.9;4.0;246.3;50.06;905;5988.5
17-04-08;10:42;37.4;257.0;2.8;242.4;50.04;672;5988.5
17-04-08;10:45;37.2;286.9;3.4;245.3;50.05;890;5988.5
17-04-08;10:48;37.4;268.2;1.6;243.4;50.05;375;5988.6
17-04-08;10:51;37.0;291.2;1.2;245.3;50.06;281;5988.6
17-04-08;10:54;36.7;312.7;1.4;247.3;50.06;337;5988.6
17-04-08;10:57;36.4;287.4;1.2;247.3;50.05;287;5988.6
17-04-08;11:00;36.5;287.4;1.5;247.3;50.03;382;5988.6
17-04-08;11:03;36.3;284.4;1.8;247.3;49.99;423;5988.7
17-04-08;11:06;36.0;311.5;1.2;247.3;50.02;301;5988.7
17-04-08;11:09;36.0;303.5;1.2;245.3;50.02;313;5988.7
17-04-08;11:12;36.0;280.9;1.7;247.3;50.04;439;5988.7
17-04-08;11:15;36.3;304.5;1.5;247.3;50.05;375;5988.7
17-04-08;11:18;36.3;295.4;1.4;247.3;50.04;325;5988.8
17-04-08;11:21;36.0;297.6;1.2;247.3;50.07;301;5988.8
17-04-08;11:24;36.1;286.9;1.3;247.3;50.07;313;5988.8
17-04-08;11:27;36.0;300.8;1.0;247.3;50.05;232;5988.8
17-04-08;11:30;36.4;296.6;2.5;247.3;50.03;599;5988.8
17-04-08;11:33;36.9;291.7;3.1;248.2;50.05;626;5988.9
17-04-08;11:36;36.5;279.3;1.2;246.3;50.04;305;5988.9
17-04-08;11:39;36.5;282.2;0.9;246.3;50.06;208;5988.9
17-04-08;11:42;36.3;294.7;1.0;247.3;50.07;218;5988.9
17-04-08;11:45;36.1;297.2;0.7;247.3;50.10;169;5988.9
17-04-08;11:48;36.1;287.5;1.0;247.3;50.07;249;5988.9
17-04-08;11:51;36.3;291.9;1.0;246.3;50.06;247;5988.9
17-04-08;11:54;36.1;295.3;1.1;247.3;50.05;261;5989.0
17-04-08;11:57;36.5;282.7;3.8;249.2;50.06;960;5989.0
17-04-08;12:00;36.7;288.1;5.3;249.2;50.05;1278;5989.0
17-04-08;12:03;36.8;296.7;1.5;247.3;49.96;364;5989.0
17-04-08;12:06;37.5;298.2;5.3;248.2;50.04;1314;5989.1
17-04-08;12:09;37.4;275.8;0.9;247.3;50.06;232;5989.1
17-04-08;12:12;36.8;286.8;0.6;245.3;50.06;122;5989.1
17-04-08;12:15;36.9;287.8;1.0;246.3;50.08;234;5989.1
17-04-08;12:18;36.9;266.1;5.5;249.2;50.07;879;5989.2
17-04-08;12:21;38.2;279.1;5.6;248.2;50.10;1394;5989.2
17-04-08;12:24;38.6;266.0;5.7;250.2;50.05;1424;5989.3
17-04-08;12:27;38.7;268.5;6.0;250.2;50.06;1484;5989.3
17-04-08;12:30;39.0;278.3;1.4;246.3;50.07;339;5989.4
17-04-08;12:33;50.0;287.5;1.0;247.3;50.03;245;5989.4
17-04-08;12:36;37.9;296.3;1.1;247.3;50.06;254;5989.4
17-04-08;12:39;37.8;298.3;1.5;246.3;50.09;378;5989.4
17-04-08;12:42;38.4;283.3;2.0;249.2;50.06;491;5989.5
17-04-08;12:45;38.2;291.7;1.2;246.3;50.08;286;5989.5
17-04-08;12:48;38.6;282.7;2.0;246.3;50.05;482;5989.5
17-04-08;12:51;38.7;276.8;6.0;250.2;50.06;1492;5989.6
17-04-08;12:54;39.2;258.5;5.7;250.2;50.06;1413;5989.6
17-04-08;12:57;38.5;279.0;0.8;246.3;50.06;187;5989.6
17-04-08;13:00;38.0;287.8;0.9;246.3;50.02;205;5989.6
17-04-08;13:03;39.1;280.8;6.0;250.2;50.02;1471;5989.7
17-04-08;13:06;39.1;267.7;1.8;248.2;50.03;433;5989.7
17-04-08;13:09;39.0;291.7;1.6;248.2;50.02;372;5989.8
17-04-08;13:12;38.9;261.7;1.4;247.3;50.04;332;5989.8
17-04-08;13:15;38.4;256.9;5.6;249.2;50.05;1397;5989.8
17-04-08;13:18;39.0;279.0;1.6;248.2;50.07;381;5989.8
17-04-08;13:21;38.5;264.6;3.3;248.2;50.06;615;5989.9
17-04-08;13:24;39.2;282.1;4.4;249.2;50.07;1136;5989.9
17-04-08;13:27;38.9;286.9;1.2;247.3;50.07;299;5989.9
17-04-08;13:30;38.5;287.9;0.8;246.3;50.08;192;5990.0
17-04-08;13:33;38.3;296.7;0.9;248.2;50.05;226;5990.0
17-04-08;13:36;38.9;281.8;5.7;251.1;50.05;1441;5990.0
17-04-08;13:39;39.8;276.8;6.0;251.1;50.08;1521;5990.1
17-04-08;13:42;39.0;295.7;3.8;249.2;50.06;775;5990.1
17-04-08;13:45;39.5;269.6;5.9;250.2;50.06;1477;5990.1
17-04-08;13:48;39.3;283.4;1.4;248.2;50.08;333;5990.2
17-04-08;13:51;39.8;272.9;1.4;246.3;50.07;352;5990.2
17-04-08;13:54;39.5;274.0;5.4;251.1;50.10;1325;5990.3
17-04-08;13:57;39.7;273.9;5.6;250.2;50.09;1391;5990.3
17-04-08;14:00;40.4;258.6;5.7;251.1;50.09;1427;5990.4
17-04-08;14:03;40.5;263.0;5.5;250.2;50.03;1379;5990.5
17-04-08;14:06;39.8;280.5;2.7;249.2;50.08;625;5990.5
17-04-08;14:09;39.2;281.1;1.0;248.2;50.05;246;5990.5
17-04-08;14:12;40.1;274.2;5.6;250.2;50.04;1392;5990.6
17-04-08;14:15;40.7;270.7;5.2;252.1;50.03;1297;5990.6
17-04-08;14:18;41.2;263.0;5.1;250.2;50.06;1294;5990.7
17-04-08;14:21;41.2;273.6;1.1;249.2;50.06;254;5990.7
17-04-08;14:24;39.8;275.3;0.8;249.2;50.07;194;5990.8
17-04-08;14:27;41.0;268.3;5.6;252.1;50.06;1392;5990.8
17-04-08;14:30;41.3;267.0;5.2;252.1;50.06;1316;5990.9
17-04-08;14:33;41.6;268.0;5.2;251.1;50.02;1307;5990.9
17-04-08;14:36;41.2;248.4;0.8;248.2;50.03;177;5991.0
17-04-08;14:39;40.4;283.0;0.8;245.3;50.02;175;5991.0
17-04-08;14:42;39.7;283.1;5.5;252.1;50.05;1348;5991.0
17-04-08;14:45;40.6;281.6;5.1;250.2;50.06;1297;5991.0
17-04-08;14:48;40.8;275.9;0.7;248.2;50.06;157;5991.1
17-04-08;14:51;40.8;275.9;5.2;250.2;50.08;1284;5991.1
17-04-08;14:54;41.6;272.1;5.2;251.1;50.06;1292;5991.2
17-04-08;14:57;41.6;270.4;5.0;249.2;50.08;1250;5991.3
17-04-08;15:00;41.7;276.4;5.1;251.1;50.03;1287;5991.3
17-04-08;15:03;41.5;278.1;1.1;248.2;50.03;293;5991.4
17-04-08;15:06;41.5;262.6;1.6;249.2;50.05;350;5991.4
17-04-08;15:09;42.0;263.6;4.6;250.2;50.07;1120;5991.5
17-04-08;15:12;40.9;280.9;5.0;249.2;50.06;1207;5991.5
17-04-08;15:15;41.0;273.6;0.7;247.3;50.04;157;5991.5
17-04-08;15:18;40.2;280.2;0.7;248.2;50.05;176;5991.5
17-04-08;15:21;40.4;283.0;4.8;250.2;50.07;1226;5991.5
17-04-08;15:24;41.0;286.8;2.3;248.2;50.03;411;5991.6
17-04-08;15:27;40.1;264.6;0.7;248.2;50.03;150;5991.6
17-04-08;15:30;40.0;258.8;1.8;248.2;50.04;473;5991.6
17-04-08;15:33;40.5;281.9;4.6;251.1;50.04;1156;5991.7
17-04-08;15:36;41.2;281.5;4.7;250.2;50.03;1188;5991.7
17-04-08;15:39;41.4;275.5;4.6;250.2;50.06;1146;5991.8
17-04-08;15:42;41.5;271.5;4.3;252.1;50.05;625;5991.9
17-04-08;15:45;40.4;279.1;0.7;248.2;50.02;163;5991.9
17-04-08;15:48;39.8;276.2;0.6;248.2;50.08;143;5991.9
17-04-08;15:51;39.2;292.2;0.6;246.3;50.07;152;5991.9
17-04-08;15:54;39.4;267.1;4.3;250.2;50.06;1049;5991.9
17-04-08;15:57;39.9;288.5;4.2;250.2;50.02;1033;5991.9
17-04-08;16:00;39.9;286.5;3.9;250.2;50.03;980;5992.0
17-04-08;16:03;40.5;279.1;3.9;249.2;50.11;962;5992.0
17-04-08;16:06;39.8;275.8;0.5;248.2;50.09;102;5992.1
17-04-08;16:09;39.1;274.2;0.7;248.2;50.08;159;5992.1
17-04-08;16:12;39.3;257.5;3.6;250.2;50.04;901;5992.1
17-04-08;16:15;39.1;270.2;0.7;248.2;50.05;131;5992.1
17-04-08;16:18;38.5;273.9;0.5;248.2;50.03;114;5992.1
17-04-08;16:21;38.5;301.6;2.0;249.2;50.06;491;5992.1
17-04-08;16:24;38.6;285.4;3.8;249.2;50.05;925;5992.1
17-04-08;16:27;39.2;285.7;3.5;249.2;50.04;884;5992.2
17-04-08;16:30;39.4;286.3;3.5;248.2;50.02;829;5992.2
17-04-08;16:33;39.5;286.5;3.3;249.2;50.06;804;5992.3
17-04-08;16:36;39.7;282.4;3.1;249.2;50.05;789;5992.3
17-04-08;16:39;39.8;279.3;3.1;250.2;50.04;795;5992.4
17-04-08;16:42;39.8;280.0;3.0;249.2;50.02;739;5992.4
17-04-08;16:45;39.1;289.3;3.0;249.2;50.03;766;5992.4
17-04-08;16:48;39.5;280.8;1.4;248.2;50.03;354;5992.4
17-04-08;16:51;38.9;266.8;0.4;246.3;50.05;80;5992.5
17-04-08;16:54;39.0;286.8;2.7;248.2;50.06;687;5992.5
17-04-08;16:57;39.2;285.6;2.7;248.2;50.06;689;5992.5
17-04-08;17:00;38.6;268.6;0.5;248.2;50.04;91;5992.5
17-04-08;17:03;38.3;279.4;0.7;248.2;50.11;167;5992.5
17-04-08;17:06;38.6;289.4;2.5;250.2;50.08;615;5992.5
17-04-08;17:09;38.9;293.9;2.5;248.2;50.11;611;5992.6
17-04-08;17:12;38.9;289.4;2.3;249.2;50.07;564;5992.6
17-04-08;17:15;38.0;275.9;0.4;248.2;50.06;70;5992.6
17-04-08;17:18;37.7;285.4;0.4;247.3;50.04;85;5992.6
17-04-08;17:21;37.9;261.9;1.2;247.3;50.06;313;5992.6
17-04-08;17:24;37.6;277.1;0.4;247.3;50.04;72;5992.6
17-04-08;17:27;37.7;292.8;2.0;248.2;50.03;490;5992.6
17-04-08;17:30;37.8;293.9;1.8;247.3;50.05;432;5992.7
17-04-08;17:33;37.7;284.4;1.6;248.2;50.04;399;5992.7
17-04-08;17:36;37.8;290.0;1.7;249.2;50.04;432;5992.7
17-04-08;17:39;37.8;291.5;1.7;249.2;50.05;406;5992.7
17-04-08;17:42;37.8;286.3;1.5;247.3;50.02;384;5992.8
17-04-08;17:45;37.8;285.7;1.6;248.2;50.02;365;5992.8
17-04-08;17:48;37.8;290.9;1.5;248.2;50.05;363;5992.8
17-04-08;17:51;37.6;288.5;1.2;247.3;50.02;293;5992.8
17-04-08;17:54;37.7;291.6;1.2;249.2;49.97;275;5992.8
17-04-08;17:57;37.4;285.3;1.1;248.2;49.98;270;5992.8
17-04-08;18:00;37.7;287.9;1.0;248.2;50.02;249;5992.8
17-04-08;18:03;37.5;285.4;1.1;247.3;50.04;244;5992.9
17-04-08;18:06;37.1;294.8;0.9;248.2;50.07;206;5992.9
17-04-08;18:09;37.0;287.8;0.8;247.3;50.07;192;5992.9
17-04-08;18:12;37.1;288.7;0.8;248.2;50.03;203;5992.9
17-04-08;18:15;37.0;281.5;0.7;248.2;50.04;161;5992.9
17-04-08;18:18;36.9;284.7;0.6;247.3;50.06;138;5992.9
17-04-08;18:21;36.8;285.7;0.6;247.3;50.07;134;5992.9
17-04-08;18:24;36.7;282.4;0.5;247.3;50.05;127;5992.9
17-04-08;18:27;36.5;285.6;0.5;247.3;50.04;104;5992.9
17-04-08;18:30;36.2;285.9;0.6;247.3;50.01;110;5992.9
17-04-08;18:33;36.4;281.8;0.5;248.2;50.08;121;5992.9
17-04-08;18:36;36.2;282.4;0.5;247.3;50.03;100;5992.9
17-04-08;18:39;36.1;283.5;0.4;247.3;50.00;89;5992.9
17-04-08;18:42;36.0;280.0;0.4;248.2;50.03;79;5992.9
17-04-08;18:45;35.7;268.3;0.2;247.3;50.02;30;5993.0
17-04-08;18:48;35.7;269.3;0.2;248.2;50.05;35;5993.0
17-04-08;18:51;35.5;272.6;0.1;246.3;50.02;28;5993.0
17-04-08;18:54;35.5;263.3;0.1;246.3;50.01;13;5993.0
17-04-08;18:57;35.2;253.4;0.1;247.3;50.03;14;5993.0
17-04-08;19:00;35.2;253.2;0.0;248.2;50.08;7;5993.0
17-04-08;19:03;35.0;242.2;0.0;249.2;50.10;5;5993.0
17-04-08;19:06;34.9;193.3;0.0;246.3;50.09;1;5993.0
17-04-08;19:09;34.7;237.1;0.0;247.3;50.08;0;5993.0
17-04-08;19:12;34.6;269.9;0.0;247.3;50.05;0;5993.0
17-04-08;19:15;34.5;253.4;0.0;246.3;50.05;0;5993.0
17-04-08;19:18;34.4;231.0;0.0;247.3;50.05;0;5993.0
17-04-08;19:21;34.2;206.6;0.0;246.3;50.01;0;5993.0
17-04-08;19:24;34.1;169.6;0.0;246.3;50.05;0;5993.0
17-04-08;19:27;34.0;138.7;0.0;247.3;50.03;0;5993.0
17-04-08;19:30;33.9;121.8;0.0;245.3;50.01;0;5993.0
17-04-08;19:33;33.8;101.8;0.0;247.3;50.05;0;5993.0
17-04-09;06:45;30.1;271.1;0.1;246.3;50.05;17;5993.0
17-04-09;06:48;30.4;264.6;0.1;246.3;50.05;17;5993.0
17-04-09;06:51;30.4;264.9;0.1;247.3;50.04;17;5993.0
17-04-09;06:54;30.7;275.5;0.1;248.2;50.07;17;5993.0
17-04-09;06:57;30.8;274.6;0.1;246.3;50.03;21;5993.0
17-04-09;07:00;30.8;258.8;0.1;246.3;50.00;21;5993.0
17-04-09;07:03;30.8;270.5;0.1;247.3;50.02;22;5993.0
17-04-09;07:06;31.1;258.2;0.1;250.2;50.04;21;5993.0
17-04-09;07:09;31.2;267.1;0.1;245.3;50.03;23;5993.0
17-04-09;07:12;31.1;284.3;0.1;244.3;50.09;29;5993.0
17-04-09;07:15;31.2;267.4;0.1;245.3;49.98;30;5993.0
17-04-09;07:18;31.2;279.7;0.2;245.3;50.03;33;5993.0
17-04-09;07:21;31.4;278.4;0.2;245.3;50.03;38;5993.0
17-04-09;07:24;31.1;292.9;0.2;246.3;50.04;49;5993.0
17-04-09;07:27;31.6;284.0;0.3;245.3;50.04;53;5993.0
17-04-09;07:30;31.8;299.2;0.3;245.3;50.03;64;5993.0
17-04-09;07:33;31.8;286.5;0.3;244.3;50.05;55;5993.0
17-04-09;07:36;31.7;289.0;0.3;244.3;50.02;57;5993.0
17-04-09;07:39;31.9;282.4;0.3;244.3;50.03;55;5993.0
17-04-09;07:42;31.9;283.5;0.3;243.4;50.07;46;5993.0
17-04-09;07:45;31.9;285.0;0.3;244.3;50.03;53;5993.0
17-04-09;07:48;32.0;288.2;0.3;245.3;50.03;55;5993.0
17-04-09;07:51;32.2;287.8;0.4;244.3;50.06;55;5993.0
17-04-09;07:54;32.2;283.5;0.3;245.3;50.03;51;5993.0
17-04-09;07:57;32.3;281.6;0.3;244.3;50.08;58;5993.0
17-04-09;08:00;32.4;295.1;0.3;245.3;50.05;66;5993.0
17-04-09;08:03;32.4;299.2;0.3;244.3;50.08;61;5993.0
17-04-09;08:06;32.5;291.9;0.3;244.3;50.07;69;5993.0
17-04-09;08:09;32.6;301.7;0.5;245.3;49.97;69;5993.0
17-04-09;08:12;32.7;288.8;0.4;244.3;50.03;79;5993.0
17-04-09;08:15;33.0;304.1;0.5;244.3;50.05;96;5993.0
17-04-09;08:18;50.0;291.2;0.4;245.3;50.03;96;5993.0
17-04-09;08:21;33.1;299.5;0.4;244.3;50.03;82;5993.0
17-04-09;08:24;33.0;299.2;0.4;245.3;50.06;91;5993.0
17-04-09;08:27;33.1;295.6;0.4;244.3;50.07;84;5993.0
17-04-09;08:30;33.1;302.9;0.4;244.3;50.05;88;5993.0
17-04-09;08:33;33.2;296.6;0.5;245.3;50.00;87;5993.1
17-04-09;08:36;33.2;294.7;0.5;244.3;50.06;103;5993.1
17-04-09;08:39;33.1;307.1;0.5;243.4;50.00;113;5993.1
17-04-09;08:42;33.3;299.4;0.5;245.3;50.10;118;5993.1
17-04-09;08:45;33.3;298.6;0.6;245.3;50.04;123;5993.1
17-04-09;08:48;33.7;301.7;0.5;245.3;50.05;108;5993.1
17-04-09;08:51;33.2;292.8;0.4;245.3;50.05;97;5993.1
17-04-09;08:54;33.5;295.3;0.5;244.3;50.02;112;5993.1
17-04-09;08:57;33.5;300.2;0.5;244.3;50.06;118;5993.1
17-04-09;09:00;33.7;302.9;0.6;244.3;50.05;128;5993.1
17-04-09;09:03;33.7;303.3;0.6;245.3;50.04;140;5993.1
17-04-09;09:06;33.8;302.4;0.8;245.3;50.02;156;5993.1
17-04-09;09:09;33.7;302.7;0.6;244.3;50.08;143;5993.1
17-04-09;09:12;33.8;308.0;0.7;244.3;50.02;154;5993.1
17-04-09;09:15;50.0;305.2;0.7;244.3;50.01;171;5993.1
17-04-09;09:18;34.0;308.0;0.7;244.3;50.04;165;5993.1
17-04-09;09:21;34.1;307.0;0.7;243.4;50.08;178;5993.2
17-04-09;09:24;34.1;306.7;0.8;245.3;50.06;196;5993.2
17-04-09;09:27;34.2;310.9;1.0;245.3;50.05;224;5993.2
17-04-09;09:30;34.2;305.2;1.1;244.3;50.07;255;5993.2
17-04-09;09:33;34.5;311.1;1.3;244.3;50.04;321;5993.2
17-04-09;09:36;34.7;295.4;1.1;245.3;50.04;256;5993.2
17-04-09;09:39;35.0;4.8;2.9;247.3;50.09;689;5993.2
17-04-09;09:42;35.5;296.0;2.8;246.3;50.07;714;5993.3
17-04-09;09:45;35.7;294.7;2.8;246.3;50.01;716;5993.3
17-04-09;09:48;36.1;283.5;3.1;246.3;50.06;761;5993.4
17-04-09;09:51;36.4;283.4;3.0;246.3;50.12;747;5993.4
17-04-09;09:54;36.5;280.5;3.2;245.3;50.05;777;5993.4
17-04-09;09:57;37.0;283.3;3.0;247.3;50.10;740;5993.5
17-04-09;10:00;37.1;284.1;3.2;246.3;50.04;794;5993.5
17-04-09;10:03;37.4;281.3;3.4;245.3;49.99;819;5993.5
17-04-09;10:06;37.7;279.4;3.4;246.3;50.02;839;5993.6
17-04-09;10:09;37.7;275.6;3.5;246.3;50.03;848;5993.6
17-04-09;10:12;37.9;284.7;3.5;245.3;50.01;868;5993.7
17-04-09;10:15;37.9;280.8;3.9;246.3;50.02;956;5993.7
17-04-09;10:18;38.6;280.8;3.9;246.3;49.97;939;5993.8
17-04-09;10:21;38.6;278.1;3.8;246.3;50.04;949;5993.8
17-04-09;10:24;38.9;284.4;3.9;247.3;50.06;951;5993.9
17-04-09;10:27;39.0;279.0;4.2;246.3;50.05;1011;5993.9
17-04-09;10:30;39.0;277.0;4.4;247.3;50.03;1074;5993.9
17-04-09;10:33;39.0;290.1;1.4;245.3;50.08;319;5994.0
17-04-09;10:36;38.2;293.2;1.1;244.3;50.01;248;5994.0
17-04-09;10:39;38.2;299.1;1.2;244.3;50.04;295;5994.0
17-04-09;10:42;38.0;277.7;2.1;245.3;50.06;497;5994.0
17-04-09;10:45;38.0;292.8;1.4;245.3;50.06;351;5994.0
17-04-09;10:48;38.0;290.6;1.2;245.3;50.05;293;5994.1
17-04-09;10:51;37.9;301.9;2.3;246.3;50.06;528;5994.1
17-04-09;10:54;37.7;297.9;1.1;243.4;50.09;253;5994.1
17-04-09;10:57;37.7;275.9;1.4;244.3;50.05;325;5994.1
17-04-09;11:00;37.8;298.8;1.5;245.3;50.04;338;5994.1
17-04-09;11:03;37.5;288.1;2.0;245.3;50.02;475;5994.2
17-04-09;11:06;37.8;291.2;2.3;246.3;50.07;552;5994.2
17-04-09;11:09;37.8;300.1;1.7;245.3;50.03;408;5994.2
17-04-09;11:12;37.8;278.7;1.4;246.3;50.04;321;5994.2
17-04-09;11:15;37.4;302.3;0.9;244.3;50.06;193;5994.2
17-04-09;11:18;37.2;293.5;1.0;245.3;50.11;235;5994.3
17-04-09;11:21;37.2;305.7;1.4;245.3;50.03;343;5994.3
17-04-09;11:24;37.4;302.9;1.4;246.3;50.12;312;5994.3
17-04-09;11:27;37.2;304.9;1.2;244.3;50.08;278;5994.3
17-04-09;11:30;37.1;306.4;1.2;245.3;50.04;281;5994.3
17-04-09;11:33;36.9;306.1;1.2;245.3;50.04;278;5994.3
17-04-09;11:36;37.0;308.0;1.0;244.3;50.03;251;5994.3
17-04-09;11:39;36.8;304.1;0.8;245.3;50.05;196;5994.4
17-04-09;11:42;36.8;290.7;0.8;244.3;50.02;161;5994.4
17-04-09;11:45;36.5;300.1;0.7;245.3;50.02;148;5994.4
17-04-09;11:48;36.5;292.5;0.7;245.3;50.05;152;5994.4
17-04-09;11:51;36.2;297.9;0.7;243.4;50.03;143;5994.4
17-04-09;11:54;36.4;300.8;0.8;245.3;50.03;169;5994.4
17-04-09;11:57;36.2;300.1;0.7;244.3;50.06;172;5994.4
17-04-09;12:00;36.1;299.2;0.8;244.3;50.01;159;5994.4
17-04-09;12:03;36.1;297.9;0.7;244.3;50.04;160;5994.4
17-04-09;12:06;36.0;300.2;0.7;244.3;50.01;166;5994.4
17-04-09;12:09;35.9;301.3;0.7;244.3;50.02;178;5994.4
17-04-09;12:12;36.1;306.0;0.8;243.4;50.05;186;5994.4
17-04-09;12:15;36.0;307.6;0.8;245.3;50.02;187;5994.5
17-04-09;12:18;35.9;308.9;0.8;244.3;50.07;189;5994.5
17-04-09;12:21;36.1;302.1;0.8;243.4;50.07;192;5994.5
17-04-09;12:24;35.9;302.1;0.8;244.3;50.03;189;5994.5
17-04-09;12:27;35.6;302.7;0.9;243.4;50.06;195;5994.5
17-04-09;12:30;36.0;305.7;0.8;243.4;50.03;214;5994.5
17-04-09;12:33;36.0;300.8;1.0;244.3;50.05;233;5994.5
17-04-09;12:36;36.0;306.5;1.1;244.3;50.07;239;5994.5
17-04-09;12:39;35.9;299.7;0.8;244.3;50.04;186;5994.5
17-04-09;12:42;35.7;296.0;0.7;243.4;50.06;159;5994.5
17-04-09;12:45;35.7;296.1;0.8;242.4;50.03;151;5994.6
17-04-09;12:48;35.5;300.0;0.7;245.3;50.07;150;5994.6
17-04-09;12:51;35.6;300.2;0.7;244.3;50.05;145;5994.6
17-04-09;12:54;35.6;289.7;0.7;244.3;50.03;145;5994.6
17-04-09;12:57;35.5;295.0;0.7;244.3;50.05;160;5994.6
17-04-09;13:00;35.5;304.3;0.8;243.4;49.94;178;5994.6
17-04-09;13:03;35.6;305.1;0.7;244.3;50.03;181;5994.6
17-04-09;13:06;35.6;305.5;0.8;246.3;50.04;191;5994.6
17-04-09;13:09;35.7;309.0;0.8;244.3;50.04;191;5994.6
17-04-09;13:12;35.6;300.0;0.8;244.3;50.07;202;5994.6
17-04-09;13:15;35.6;302.9;0.9;244.3;50.03;211;5994.6
17-04-09;13:18;35.6;302.7;0.8;245.3;50.06;201;5994.6
17-04-09;13:21;35.6;307.9;0.8;244.3;50.05;190;5994.7
17-04-09;13:24;35.5;305.4;0.8;243.4;50.09;185;5994.7
17-04-09;13:27;35.5;305.4;0.8;243.4;50.04;189;5994.7
17-04-09;13:30;35.6;303.5;0.9;244.3;50.01;180;5994.7
17-04-09;13:33;35.4;305.8;0.7;244.3;50.06;159;5994.7
17-04-09;13:36;35.6;300.7;0.6;245.3;50.08;145;5994.7
17-04-09;13:39;35.5;295.8;0.6;243.4;50.03;136;5994.7
17-04-09;13:42;35.2;297.8;0.6;244.3;50.09;132;5994.7
17-04-09;13:45;35.3;298.3;0.7;245.3;50.02;140;5994.7
17-04-09;13:48;35.4;297.2;0.7;245.3;50.07;135;5994.7
17-04-09;13:51;35.4;297.9;0.6;244.3;50.11;133;5994.7
17-04-09;13:54;35.3;294.1;0.6;245.3;50.08;126;5994.7
17-04-09;13:57;35.5;296.0;0.6;244.3;50.07;120;5994.7
17-04-09;14:00;35.2;298.2;0.5;243.4;50.05;115;5994.8
17-04-09;14:03;35.3;291.0;0.6;245.3;50.05;116;5994.8
17-04-09;14:06;35.3;294.2;0.5;244.3;50.04;118;5994.8
17-04-09;14:09;35.2;295.4;0.5;244.3;49.98;116;5994.8
17-04-09;14:12;35.2;302.1;0.5;244.3;50.05;119;5994.8
17-04-09;14:15;34.9;292.3;0.5;244.3;50.03;125;5994.8
17-04-09;14:18;35.0;291.7;0.6;245.3;50.05;129;5994.8
17-04-09;14:21;35.2;297.3;0.6;244.3;50.04;137;5994.8
17-04-09;14:24;35.2;295.4;0.7;244.3;50.05;139;5994.8
17-04-09;14:27;35.3;298.2;0.7;244.3;50.07;143;5994.8
17-04-09;14:30;35.0;297.9;0.7;244.3;50.03;141;5994.8
17-04-09;14:33;35.0;298.6;0.6;245.3;50.06;142;5994.8
17-04-09;14:36;35.3;304.8;0.7;245.3;50.03;143;5994.8
17-04-09;14:39;35.2;297.6;0.6;244.3;50.06;141;5994.8
17-04-09;14:42;35.0;294.4;0.6;245.3;50.05;138;5994.8
17-04-09;14:45;35.0;301.7;0.7;244.3;50.08;145;5994.9
17-04-09;14:48;35.2;304.1;0.7;245.3;50.04;154;5994.9
17-04-09;14:51;35.2;301.0;0.7;244.3;50.04;160;5994.9
17-04-09;14:54;35.2;302.6;0.7;244.3;50.04;173;5994.9
17-04-09;14:57;35.2;306.4;0.8;246.3;50.04;176;5994.9
17-04-09;15:00;34.9;304.2;0.7;242.4;50.00;165;5994.9
17-04-09;15:03;35.0;300.1;0.7;244.3;50.03;154;5994.9
17-04-09;15:06;35.0;297.3;0.8;244.3;50.01;143;5994.9
17-04-09;15:09;35.0;292.9;0.6;244.3;50.03;129;5994.9
17-04-09;15:12;35.2;298.3;0.5;243.4;50.04;114;5994.9
17-04-09;15:15;34.9;290.0;0.5;243.4;50.02;99;5994.9
17-04-09;15:18;35.0;286.3;0.5;244.3;50.04;89;5994.9
17-04-09;15:21;34.9;293.5;0.5;244.3;50.02;92;5994.9
17-04-09;15:24;34.9;297.5;0.5;244.3;49.98;99;5994.9
17-04-09;15:27;35.0;294.1;0.5;243.4;50.03;102;5994.9
17-04-09;15:30;34.9;291.2;0.5;245.3;50.05;109;5995.0
17-04-09;15:33;34.8;300.5;0.5;245.3;50.03;118;5995.0
17-04-09;15:36;35.0;295.4;0.6;244.3;50.01;122;5995.0
17-04-09;15:39;35.0;293.5;0.5;244.3;50.07;118;5995.0
17-04-09;15:42;34.9;289.0;0.6;244.3;50.02;112;5995.0
17-04-09;15:45;34.8;289.1;0.5;245.3;50.03;108;5995.0
17-04-09;15:48;34.9;296.0;0.5;245.3;50.04;102;5995.0
17-04-09;15:51;34.7;295.4;0.4;244.3;50.06;96;5995.0
17-04-09;15:54;34.8;294.5;0.4;244.3;50.05;85;5995.0
17-04-09;15:57;34.8;290.1;0.4;245.3;50.00;79;5995.0
17-04-09;16:00;34.8;284.0;0.3;243.4;50.05;76;5995.0
17-04-09;16:03;34.7;283.7;0.4;244.3;50.07;71;5995.0
17-04-09;16:06;34.6;297.0;0.4;243.4;50.05;73;5995.0
17-04-09;16:09;34.6;279.7;0.4;244.3;50.06;73;5995.0
17-04-09;16:12;34.6;297.8;0.4;244.3;50.06;69;5995.0
17-04-09;16:15;34.6;284.0;0.4;245.3;50.03;70;5995.0
17-04-09;16:18;34.6;286.2;0.3;244.3;50.05;67;5995.0
17-04-09;16:21;34.5;281.8;0.4;243.4;50.08;60;5995.0
17-04-09;16:24;34.5;281.5;0.3;244.3;50.04;57;5995.0
17-04-09;16:27;34.4;282.8;0.4;243.4;50.00;52;5995.0
17-04-09;16:30;34.5;281.6;0.2;244.3;50.01;51;5995.0
17-04-09;16:33;34.4;280.9;0.3;244.3;49.99;53;5995.0
17-04-09;16:36;34.5;286.6;0.3;244.3;50.04;58;5995.0
17-04-09;16:39;34.5;287.5;0.4;243.4;50.04;61;5995.0
17-04-09;16:42;34.4;279.1;0.4;244.3;49.99;62;5995.0
17-04-09;16:45;34.4;292.5;0.3;244.3;50.01;64;5995.0
17-04-09;16:48;34.2;290.9;0.4;245.3;49.99;65;5995.1
17-04-09;16:51;34.1;280.3;0.3;244.3;50.03;65;5995.1
17-04-09;16:54;34.5;287.6;0.4;243.4;50.05;65;5995.1
17-04-09;16:57;34.1;293.2;0.3;243.4;50.09;58;5995.1
17-04-09;17:00;34.4;286.6;0.3;244.3;50.06;55;5995.1
17-04-09;17:03;34.4;291.6;0.3;245.3;50.10;55;5995.1
17-04-09;17:06;34.1;266.7;0.3;245.3;50.09;54;5995.1
17-04-09;17:09;34.1;274.5;0.4;244.3;50.08;58;5995.1
17-04-09;17:12;34.4;288.5;0.4;243.4;50.05;61;5995.1
17-04-09;17:15;34.2;283.0;0.4;245.3;50.03;59;5995.1
17-04-09;17:18;34.1;280.5;0.3;244.3;50.04;52;5995.1
17-04-09;17:21;34.1;273.0;0.2;245.3;50.03;46;5995.1
17-04-09;17:24;34.1;280.0;0.2;244.3;50.06;41;5995.1
17-04-09;17:27;34.0;261.7;0.2;244.3;49.99;37;5995.1
17-04-09;17:30;33.9;266.0;0.1;244.3;50.04;33;5995.1
17-04-09;17:33;33.9;274.5;0.1;244.3;50.02;28;5995.1
17-04-09;17:36;33.8;272.1;0.1;244.3;50.02;27;5995.1
17-04-09;17:39;33.8;264.6;0.1;243.4;50.02;25;5995.1
17-04-09;17:42;33.8;255.7;0.1;244.3;50.01;22;5995.1
17-04-09;17:45;33.7;258.6;0.1;243.4;50.01;21;5995.1
17-04-09;17:48;33.7;258.8;0.1;243.4;50.02;19;5995.1
17-04-09;17:51;33.7;265.1;0.1;244.3;50.07;18;5995.1
17-04-09;17:54;33.5;264.6;0.1;243.4;50.03;17;5995.1
17-04-09;17:57;33.7;263.6;0.1;244.3;50.04;14;5995.1
17-04-09;18:00;33.4;254.1;0.0;244.3;50.02;12;5995.1
17-04-09;18:03;33.4;247.2;0.0;244.3;50.06;8;5995.1
17-04-09;18:06;33.5;252.3;0.0;244.3;50.05;6;5995.1
17-04-09;18:09;33.4;251.8;0.0;244.3;50.08;4;5995.1
17-04-09;18:12;33.4;245.9;0.0;243.4;50.04;3;5995.1
17-04-09;18:15;33.3;252.9;0.0;243.4;50.07;0;5995.1
17-04-09;18:18;33.3;250.3;0.0;244.3;50.08;0;5995.1
17-04-09;18:21;33.2;248.1;0.0;244.3;50.03;2;5995.1
17-04-09;18:24;33.2;238.1;0.0;244.3;50.04;0;5995.1
17-04-09;18:27;33.1;216.2;0.0;243.4;50.04;0;5995.1
17-04-09;18:30;33.1;227.4;0.0;243.4;50.03;0;5995.1
17-04-09;18:33;33.0;224.7;0.0;244.3;50.03;0;5995.1
17-04-09;18:36;33.0;237.8;0.0;243.4;49.99;0;5995.1
17-04-09;18:39;32.9;284.4;0.0;244.3;50.01;0;5995.1
17-04-09;18:42;32.9;276.8;0.0;244.3;50.01;0;5995.1
17-04-09;18:45;32.7;266.3;0.0;242.4;50.01;0;5995.1
17-04-09;18:48;32.6;260.8;0.0;243.4;50.03;0;5995.1
17-04-09;18:51;32.6;257.6;0.0;243.4;50.02;0;5995.1
17-04-09;18:54;32.5;253.8;0.0;243.4;50.02;0;5995.1
17-04-09;18:57;32.5;246.8;0.0;243.4;50.03;0;5995.1
17-04-09;19:00;32.5;231.4;0.0;243.4;50.06;0;5995.1
17-04-09;19:03;32.4;207.4;0.0;244.3;50.0;0;5995.1
17-04-09;19:06;32.4;189.8;0.0;244.3;50.06;0;5995.1
17-04-10;06:33;30.3;291.6;0.0;245.3;50.04;17;5995.1
17-04-10;06:36;30.2;265.1;0.1;246.3;50.04;18;5995.1
17-04-10;06:39;30.3;281.2;0.1;245.3;50.06;21;5995.1
17-04-10;06:42;30.5;278.7;0.1;246.3;50.04;23;5995.1
17-04-10;06:45;30.4;271.4;0.1;244.3;50.05;25;5995.1
17-04-10;06:48;30.5;264.4;0.1;245.3;50.07;27;5995.1
17-04-10;06:51;30.8;281.2;0.1;245.3;50.04;30;5995.1
17-04-10;06:54;30.9;274.9;0.1;246.3;50.02;33;5995.1
17-04-10;06:57;31.0;278.1;0.2;245.3;50.08;35;5995.1
17-04-10;07:00;31.1;274.2;0.2;245.3;50.02;39;5995.1
17-04-10;07:03;31.0;283.3;0.2;244.3;50.08;40;5995.1
17-04-10;07:06;31.2;280.8;0.2;244.3;50.04;42;5995.1
17-04-10;07:09;31.2;283.8;0.2;243.4;50.02;45;5995.1
17-04-10;07:12;31.4;284.7;0.2;243.4;50.02;47;5995.1
17-04-10;07:15;31.4;286.3;0.3;243.4;50.00;48;5995.1
17-04-10;07:18;31.5;290.9;0.2;244.3;50.02;51;5995.1
17-04-10;07:21;31.6;279.9;0.3;245.3;50.01;52;5995.1
17-04-10;07:24;31.8;282.4;0.3;244.3;50.03;54;5995.1
17-04-10;07:27;31.8;284.1;0.3;244.3;50.02;55;5995.1
17-04-10;07:30;31.9;289.0;0.3;245.3;50.02;57;5995.1
17-04-10;07:33;31.8;287.5;0.3;245.3;50.02;60;5995.1
17-04-10;07:36;31.9;286.6;0.4;245.3;50.03;61;5995.1
17-04-10;07:39;31.9;289.4;0.3;244.3;50.01;65;5995.1
17-04-10;07:42;32.2;293.7;0.4;244.3;50.03;67;5995.1
17-04-10;07:45;32.5;301.3;0.4;244.3;50.03;69;5995.2
17-04-10;07:48;32.4;303.9;0.4;244.3;50.04;72;5995.2
17-04-10;07:51;32.5;300.5;0.4;243.4;50.08;75;5995.2
17-04-10;07:54;32.5;303.3;0.4;243.4;50.06;78;5995.2
17-04-10;07:57;32.6;307.1;0.4;243.4;50.04;81;5995.2
17-04-10;08:00;32.7;307.0;0.4;244.3;50.06;83;5995.2
17-04-10;08:03;32.9;300.7;0.4;243.4;50.08;85;5995.2
17-04-10;08:06;32.9;313.7;0.5;243.4;50.07;87;5995.2
17-04-10;08:09;32.7;319.0;0.5;243.4;50.05;91;5995.2
17-04-10;08:12;32.9;315.8;0.5;244.3;50.03;93;5995.2
17-04-10;08:15;33.1;310.8;0.5;244.3;50.05;97;5995.2
17-04-10;08:18;33.1;314.6;0.5;244.3;50.04;100;5995.2
17-04-10;08:21;33.1;313.3;0.5;244.3;50.05;103;5995.2
17-04-10;08:24;33.1;303.3;0.5;245.3;50.06;110;5995.2
17-04-10;08:27;33.1;291.6;0.5;244.3;50.07;124;5995.2
17-04-10;08:30;33.2;294.4;0.7;244.3;50.02;144;5995.2
17-04-10;08:33;33.4;312.1;0.8;244.3;50.06;166;5995.2
17-04-10;08:36;33.3;307.4;0.8;242.4;50.06;189;5995.2
17-04-10;08:39;33.9.9;312.3;0.9;244.3;50.03;215;5995.2
17-04-10;08:42;33.5;320.5;1.1;243.4;50.05;237;5995.3
17-04-10;08:45;33.7;315.0;1.1;243.4;50.06;265;5995.3
17-04-10;08:48;33.8;315.5;1.2;242.4;50.03;289;5995.3
17-04-10;08:51;33.5;311.8;1.3;243.4;50.05;317;5995.3
17-04-10;08:54;33.9;313.3;1.5;243.4;50.00;341;5995.3
17-04-10;08:57;34.0;312.4;1.6;244.3;50.04;369;5995.3
17-04-10;09:00;34.2;304.5;1.7;243.4;50.04;395;5995.4
17-04-10;09:03;34.4;309.9;1.8;244.3;50.03;422;5995.4
17-04-10;09:06;34.5;303.8;1.8;242.4;50.02;451;5995.4
17-04-10;09:09;34.7;301.6;2.0;244.3;50.05;473;5995.4
17-04-10;09:12;34.7;300.8;2.1;243.4;50.04;333;5995.4
17-04-10;09:15;34.8;305.4;2.1;243.4;50.02;527;5995.5
17-04-10;09:18;35.2;302.7;2.3;243.4;50.04;551;5995.5
17-04-10;09:21;35.2;296.7;2.4;243.4;50.07;582;5995.5
17-04-10;09:24;35.3;296.6;2.5;247.3;50.10;600;5995.6
17-04-10;09:27;35.5;294.2;2.5;247.3;50.06;628;5995.6
17-04-10;09:30;35.6;294.5;2.7;247.3;50.03;645;5995.6
17-04-10;09:33;36.0;284.6;2.7;248.2;50.01;663;5995.6
17-04-10;09:36;36.1;284.1;2.7;246.3;50.05;678;5995.7
17-04-10;09:39;36.2;287.1;2.8;248.2;50.06;692;5995.7
17-04-10;09:42;36.3;281.9;2.8;248.2;50.10;710;5995.7
17-04-10;09:45;36.7;282.4;2.9;247.3;50.06;729;5995.8
17-04-10;09:48;36.8;279.3;3.0;248.2;50.06;733;5995.8
17-04-10;09:51;36.8;289.4;3.0;247.3;50.05;746;5995.9
17-04-10;09:54;37.1;282.1;3.1;249.2;50.09;766;5995.9
17-04-10;09:57;37.5;282.5;3.2;249.2;50.08;780;5995.9
17-04-10;10:00;37.1;284.1;3.2;249.2;50.05;795;5996.0
17-04-10;10:03;37.6;282.1;3.4;246.3;49.97;821;5996.0
17-04-10;10:06;37.6;283.5;3.3;248.2;49.99;823;5996.1
17-04-10;10:09;37.6;280.9;3.4;247.3;50.01;832;5996.1
17-04-10;10:12;37.8;282.1;3.4;248.2;50.06;839;5996.1
17-04-10;10:15;37.9;280.5;3.5;247.3;50.03;847;5996.2
17-04-10;10:18;38.3;275.9;3.5;247.3;50.01;866;5996.2
17-04-10;10:21;38.4;279.9;3.6;247.3;50.04;880;5996.3
17-04-10;10:24;38.4;281.8;3.7;247.3;50.05;897;5996.3
17-04-10;10:27;38.6;277.7;3.7;247.3;50.05;904;5996.4
17-04-10;10:30;38.5;276.8;3.8;247.3;50.01;921;5996.4
17-04-10;10:33;38.9;272.7;3.8;247.3;50.01;932;5996.4
17-04-10;10:36;38.9;274.0;3.7;248.2;50.04;938;5996.5
17-04-10;10:39;39.1;272.0;3.8;248.2;50.06;945;5996.5
17-04-10;10:42;39.3;277.0;3.9;248.2;50.03;945;5996.6
17-04-10;10:45;39.3;269.3;3.9;248.2;50.01;961;5996.6
17-04-10;10:48;39.4;273.9;3.9;247.3;50.04;972;5996.7
17-04-10;10:51;39.5;272.9;4.1;246.3;50.02;976;5996.7
17-04-10;10:54;39.8;269.8;4.0;247.3;50.05;986;5996.8
17-04-10;10:57;39.7;272.6;4.1;247.3;50.04;994;5996.8
17-04-10;11:00;40.1;267.9;4.1;249.2;50.04;994;5996.9
17-04-10;11:03;40.2;269.9;4.2;247.3;50.06;1018;5996.9
17-04-10;11:06;40.2;267.9;4.1;247.3;50.03;1017;5997.0
17-04-10;11:09;40.2;274.0;4.2;247.3;50.05;1016;5997.0
17-04-10;11:12;40.4;268.3;4.1;248.2;50.03;1027;5997.1
17-04-10;11:15;40.4;268.9;4.3;248.2;50.05;1051;5997.1
17-04-10;11:18;40.6;269.0;4.3;247.3;50.06;1068;5997.2
17-04-10;11:21;40.8;268.0;4.4;248.2;50.03;1076;5997.2
17-04-10;11:24;41.0;267.0;4.4;248.2;50.06;1086;5997.3
17-04-10;11:27;41.0;270.5;4.5;248.2;50.05;1083;5997.3
17-04-10;11:30;41.2;267.7;4.4;248.2;50.01;1092;5997.4
17-04-10;11:33;41.3;262.5;4.5;248.2;50.04;1095;5997.5
17-04-10;11:36;41.4;272.9;4.4;246.3;50.03;1078;5997.5
17-04-10;11:39;41.5;268.0;4.6;247.3;50.05;1119;5997.6
17-04-10;11:42;41.5;262.3;4.5;248.2;50.07;1118;5997.6
17-04-10;11:45;41.7;263.3;4.6;247.3;50.04;1122;5997.7
17-04-10;11:48;41.9;269.9;4.6;247.3;50.04;1121;5997.7
17-04-10;11:51;42.1;266.6;4.7;247.3;50.05;1146;5997.8
17-04-10;11:54;42.2;269.9;4.5;246.3;50.04;1115;5997.8
17-04-10;11:57;42.1;264.2;4.7;248.2;50.06;1158;5997.9
17-04-10;12:00;42.3;266.7;4.7;247.3;50.03;1160;5998.0
17-04-10;12:03;42.3;262.0;4.7;247.3;50.03;1158;5998.0
17-04-10;12:06;42.5;266.6;4.7;249.2;50.01;1154;5998.1
17-04-10;12:09;42.7;262.2;4.7;247.3;50.01;1165;5998.1
17-04-10;12:12;42.7;268.9;4.7;247.3;50.05;1161;5998.2
17-04-10;12:15;42.7;266.0;4.8;248.2;50.04;1178;5998.3
17-04-10;12:18;42.8;263.0;4.7;248.2;50.04;1181;5998.3
17-04-10;12:21;42.9;264.4;4.8;249.2;50.05;1181;5998.4
17-04-10;12:24;43.0;261.9;4.8;249.2;50.04;1178;5998.4
17-04-10;12:27;42.9;259.1;5.0;248.2;49.97;1178;5998.5
17-04-10;12:30;43.0;258.5;4.8;245.3;50.06;1179;5998.5
17-04-10;12:33;43.4;256.4;4.8;247.3;49.99;1181;5998.6
17-04-10;12:36;43.1;260.1;4.9;246.3;50.03;1199;5998.7
17-04-10;12:39;43.4;258.8;4.9;247.3;50.02;1201;5998.7
17-04-10;12:42;43.4;259.7;4.8;246.3;50.06;1197;5998.8
17-04-10;12:45;43.5;258.3;4.9;246.3;50.06;1200;5998.8
17-04-10;12:48;43.6;263.9;5.0;247.3;50.07;1208;5998.9
17-04-10;12:51;43.6;259.5;5.0;247.3;50.03;1216;5999.0
17-04-10;12:54;43.6;261.0;4.8;246.3;50.04;1194;5999.0
