data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-10;12:57;43.6;255.9;4.8;246.3;50.03;1195;5999.1
17-04-10;13:00;43.8;254.5;4.8;247.3;50.00;1183;5999.1
17-04-10;13:03;43.8;260.4;4.8;246.3;50.00;1184;5999.2
17-04-10;13:06;43.8;259.5;4.8;246.3;49.99;1162;5999.3
17-04-10;13:09;43.8;260.3;4.9;247.3;50.01;1190;5999.3
17-04-10;13:12;44.0;262.0;4.8;247.3;50.04;1188;5999.4
17-04-10;13:15;43.9;258.1;4.9;247.3;50.02;1202;5999.4
17-04-10;13:18;43.9;256.6;5.0;247.3;50.06;1195;5999.5
17-04-10;13:21;43.8;258.9;4.9;246.3;50.05;1191;5999.6
17-04-10;13:24;44.2;254.0;4.8;245.3;50.07;1178;5999.6
17-04-10;13:27;44.0;254.7;4.8;246.3;50.04;1186;5999.7
17-04-10;13:30;44.2;258.6;4.9;246.3;50.02;1201;5999.7
17-04-10;13:33;44.0;263.0;4.8;246.3;50.05;1188;5999.8
17-04-10;13:36;44.3;260.7;4.8;247.3;49.98;1183;5999.9
17-04-10;13:39;44.2;257.6;4.8;245.3;49.94;1165;5999.9
17-04-10;13:42;44.3;258.6;4.8;246.3;50.03;1183;6000.0
17-04-10;13:45;44.4;257.0;4.8;247.3;50.06;1191;6000.0
17-04-10;13:48;44.4;259.2;4.8;247.3;50.04;1174;6000.1
17-04-10;13:51;44.5;260.3;4.7;247.3;50.07;1175;6000.1
17-04-10;13:54;44.2;259.4;4.8;246.3;50.06;1168;6000.2
17-04-10;13:57;44.3;260.0;4.8;247.3;50.05;1179;6000.3
17-04-10;14:00;44.5;262.7;4.8;248.2;50.06;1193;6000.3
17-04-10;14:03;44.2;255.9;4.7;247.3;50.03;1147;6000.4
17-04-10;14:06;44.2;260.0;4.6;247.3;50.03;1145;6000.4
17-04-10;14:09;44.3;258.6;4.6;247.3;50.04;1145;6000.5
17-04-10;14:12;44.3;256.4;4.7;248.2;50.05;1150;6000.5
17-04-10;14:15;44.3;262.0;4.6;248.2;50.04;1141;6000.6
17-04-10;14:18;44.2;262.3;4.7;248.2;50.06;1153;6000.7
17-04-10;14:21;44.2;257.9;4.6;248.2;50.02;1147;6000.7
17-04-10;14:24;44.3;260.4;4.7;249.2;50.03;1154;6000.8
17-04-10;14:27;44.4;264.4;4.7;248.2;50.06;1141;6000.8
17-04-10;14:30;44.3;263.6;4.6;248.2;50.06;1130;6000.9
17-04-10;14:33;44.0;257.0;4.5;247.3;50.06;1116;6000.9
17-04-10;14:36;44.3;260.8;4.7;247.3;50.06;1132;6001.0
17-04-10;14:39;44.3;262.0;4.6;247.3;50.07;1123;6001.1
17-04-10;14:42;44.2;267.4;4.6;248.2;50.05;1122;6001.1
17-04-10;14:45;44.4;262.3;4.4;249.2;50.06;1097;6001.2
17-04-10;14:48;44.2;261.7;4.5;249.2;50.07;1105;6001.2
17-04-10;14:51;44.4;260.5;4.3;249.2;50.04;1086;6001.3
17-04-10;14:54;44.3;261.0;4.3;248.2;50.06;1083;6001.3
17-04-10;14:57;44.2;263.5;4.3;249.2;50.06;1066;6001.4
17-04-10;15:00;43.8;261.6;4.3;249.2;50.03;1062;6001.4
17-04-10;15:03;43.9;264.1;4.3;249.2;50.03;1065;6001.5
17-04-10;15:06;44.0;268.9;4.2;250.2;50.02;1048;6001.5
17-04-10;15:09;43.8;265.4;4.2;248.2;50.02;1052;6001.6
17-04-10;15:12;43.7;268.0;4.3;248.2;50.05;1037;6001.7
17-04-10;15:15;43.7;266.8;4.3;247.3;50.08;1027;6001.7
17-04-10;15:18;43.9;263.3;4.0;247.3;50.06;1006;6001.8
17-04-10;15:21;43.7;265.4;4.1;249.2;50.04;1007;6001.8
17-04-10;15:24;43.5;267.3;4.1;248.2;50.03;992;6001.9
17-04-10;15:27;43.5;268.9;4.0;248.2;50.05;976;6001.9
17-04-10;15:30;43.6;264.4;4.0;249.2;50.03;974;6002.0
17-04-10;15:33;43.4;268.5;3.9;249.2;50.00;974;6002.0
17-04-10;15:36;43.5;265.2;3.7;249.2;50.05;921;6002.0
17-04-10;15:39;43.4;268.7;3.8;248.2;50.04;936;6002.1
17-04-10;15:42;43.2;272.1;3.6;249.2;50.05;896;6002.1
17-04-10;15:45;43.0;264.6;3.7;249.2;50.06;923;6002.2
17-04-10;15:48;43.0;268.3;3.6;248.2;50.05;885;6002.2
17-04-10;15:51;43.1;268.0;3.6;248.2;50.03;894;6002.3
17-04-10;15:54;43.0;268.6;3.5;247.3;50.04;878;6002.3
17-04-10;15:57;42.9;271.1;3.5;247.3;50.08;863;6002.4
17-04-10;16:00;42.5;268.3;3.5;249.2;50.09;851;6002.4
17-04-10;16:03;42.7;271.1;3.4;248.2;50.06;833;6002.4
17-04-10;16:06;42.5;269.2;3.4;249.2;50.06;837;6002.5
17-04-10;16:09;42.4;267.6;3.4;248.2;50.04;819;6002.5
17-04-10;16:12;42.3;273.3;3.3;247.3;50.03;798;6002.6
17-04-10;16:15;42.2;269.5;3.2;248.2;50.02;791;6002.6
17-04-10;16:18;42.1;268.9;3.1;248.2;50.04;768;6002.6
17-04-10;16:21;42.1;271.4;3.0;248.2;50.01;752;6002.7
17-04-10;16:24;41.7;272.1;2.8;249.2;50.04;678;6002.7
17-04-10;16:27;41.9;273.1;3.0;248.2;50.04;738;6002.8
17-04-10;16:30;41.6;272.0;3.0;248.2;50.05;720;6002.8
17-04-10;16:33;41.7;269.5;2.8;248.2;50.04;687;6002.8
17-04-10;16:36;41.6;276.8;2.8;249.2;50.02;700;6002.9
17-04-10;16:39;41.5;274.2;2.8;248.2;50.03;696;6002.9
17-04-10;16:42;41.4;274.3;2.7;248.2;50.02;671;6002.9
17-04-10;16:45;41.3;277.1;2.6;247.3;50.01;655;6003.0
17-04-10;16:48;41.3;273.7;2.6;248.2;50.02;623;6003.0
17-04-10;16:51;41.0;279.0;2.4;248.2;50.03;600;6003.0
17-04-10;16:54;41.0;274.9;2.5;248.2;50.07;610;6003.1
17-04-10;16:57;40.9;272.9;2.4;248.2;50.06;593;6003.1
17-04-10;17:00;40.8;278.0;2.4;249.2;50.07;584;6003.1
17-04-10;17:03;40.5;281.8;2.3;248.2;50.06;560;6003.1
17-04-10;17:06;40.6;277.1;2.2;249.2;50.07;540;6003.2
17-04-10;17:09;40.2;278.7;2.0;247.3;50.04;519;6003.2
17-04-10;17:12;40.2;277.8;2.1;248.2;50.05;505;6003.2
17-04-10;17:15;40.1;281.8;2.0;248.2;50.02;496;6003.2
17-04-10;17:18;40.0;280.9;1.9;248.2;50.05;472;6003.3
17-04-10;17:21;40.0;282.1;1.8;248.2;50.04;447;6003.3
17-04-10;17:24;39.8;279.4;1.8;248.2;50.01;449;6003.3
17-04-10;17:27;39.8;279.9;1.8;247.3;50.07;425;6003.3
17-04-10;17:30;39.8;278.7;1.6;247.3;50.03;401;6003.4
17-04-10;17:33;39.4;283.0;1.6;38.6;50.02;380;6003.4
17-04-10;17:36;39.2;280.8;1.5;247.3;50.05;367;6003.4
17-04-10;17:39;39.4;277.8;1.4;248.2;50.06;345;6003.4
17-04-10;17:42;39.2;279.1;1.4;248.2;50.04;341;6003.4
17-04-10;17:45;39.1;282.2;1.4;248.2;50.06;324;6003.4
17-04-10;17:48;38.7;284.0;1.3;248.2;50.09;308;6003.5
17-04-10;17:51;38.7;280.8;1.3;247.3;50.04;291;6003.5
17-04-10;17:54;38.5;282.1;1.1;246.3;50.06;264;6003.5
17-04-10;17:57;38.6;287.5;1.0;247.3;50.06;250;6003.5
17-04-10;18:00;38.4;281.5;1.1;249.2;50.04;241;6003.5
17-04-10;18:03;38.2;282.7;1.0;249.2;50.07;222;6003.5
17-04-10;18:06;38.0;280.9;0.9;248.2;50.08;208;6003.5
17-04-10;18:09;37.8;272.1;0.8;248.2;50.06;187;6003.6
17-04-10;18:12;38.0;279.6;0.8;247.3;50.04;175;6003.6
17-04-10;18:15;37.6;277.8;0.7;248.2;50.05;166;6003.6
17-04-10;18:18;37.6;280.0;0.7;244.3;50.04;150;6003.6
17-04-10;18:21;37.2;277.0;0.6;246.3;50.03;125;6003.6
17-04-10;18:24;37.4;276.1;0.5;245.3;50.01;116;6003.6
17-04-10;18:27;37.0;278.1;0.5;245.3;50.02;103;6003.6
17-04-10;18:30;36.9;273.0;0.5;244.3;50.05;96;6003.6
17-04-10;18:33;36.9;271.7;0.4;244.3;50.03;86;6003.6
17-04-10;18:36;36.5;274.9;0.4;242.4;50.00;74;6003.6
17-04-10;18:39;36.5;272.1;0.3;245.3;50.05;61;6003.6
17-04-10;18:42;36.3;272.3;0.3;245.3;50.04;50;6003.6
17-04-10;18:45;36.1;266.3;0.2;247.3;50.07;44;6003.6
17-04-10;18:48;36.2;264.5;0.2;245.3;50.02;34;6003.6
17-04-10;18:51;36.0;255.7;0.1;245.3;50.00;25;6003.6
17-04-10;18:54;35.9;250.4;0.1;244.3;50.04;18;6003.6
17-04-10;18:57;35.7;259.7;0.0;242.4;50.03;11;6003.6
17-04-10;19:00;35.5;254.0;0.0;245.3;50.09;7;6003.6
17-04-10;19:03;35.4;229.9;0.0;245.3;50.07;3;6003.6
17-04-10;19:06;35.3;235.6;0.0;245.3;50.04;0;6003.6
17-04-10;19:09;35.2;140.7;0.0;245.3;50.04;0;6003.6
17-04-10;19:12;34.9;125.8;0.0;244.3;50.04;0;6003.6
17-04-10;19:15;34.9;192.7;0.0;244.3;50.04;0;6003.6
17-04-10;19:18;34.7;218.5;0.0;244.3;50.02;0;6003.6
17-04-10;19:21;34.6;180.1;0.0;245.3;50.01;0;6003.6
17-04-10;19:24;34.5;143.4;0.0;245.3;50.00;0;6003.6
17-04-10;19:27;34.4;110.7;0.0;243.4;50.03;0;6003.6
17-04-11;06:51;30.4;263.9;0.1;243.4;50.02;17;6003.6
17-04-11;06:54;30.8;272.1;0.1;242.4;50.02;20;6003.6
17-04-11;06:57;30.9;272.9;0.1;244.3;50.01;25;6003.6
17-04-11;07:00;30.9;276.2;0.1;242.4;50.06;27;6003.6
17-04-11;07:03;30.9;278.0;0.2;243.4;50.05;34;6003.6
17-04-11;07:06;31.0;276.8;0.2;244.3;50.02;38;6003.6
17-04-11;07:09;31.0;283.0;0.2;245.3;50.03;41;6003.6
17-04-11;07:12;31.2;282.7;0.2;244.3;50.01;34;6003.6
17-04-11;07:15;31.2;282.2;0.2;245.3;50.03;32;6003.6
17-04-11;07:18;31.6;281.3;0.1;242.4;50.02;32;6003.6
17-04-11;07:21;31.5;275.8;0.2;244.3;50.05;34;6003.6
17-04-11;07:24;31.6;278.6;0.2;244.3;50.03;39;6003.6
17-04-11;07:27;31.7;284.7;0.3;244.3;50.02;57;6003.6
17-04-11;07:30;31.8;292.3;0.4;245.3;50.03;66;6003.6
17-04-11;07:33;31.9;286.9;0.3;245.3;50.05;63;6003.6
17-04-11;07:36;32.0;292.6;0.4;247.3;50.02;65;6003.7
17-04-11;07:39;32.2;289.0;0.4;245.3;50.04;57;6003.7
17-04-11;07:42;32.2;302.6;0.4;244.3;50.04;66;6003.7
17-04-11;07:45;32.4;297.5;0.3;243.4;50.05;63;6003.7
17-04-11;07:48;32.4;298.8;0.3;244.3;50.04;54;6003.7
17-04-11;07:51;32.4;303.6;0.4;243.4;50.00;67;6003.7
17-04-11;07:54;32.6;309.0;0.4;243.4;50.05;70;6003.7
17-04-11;07:57;32.5;307.1;0.4;245.3;50.11;71;6003.7
17-04-11;08:00;32.7;311.5;0.4;246.3;50.06;75;6003.7
17-04-11;08:03;32.7;314.6;0.4;246.3;50.04;78;6003.7
17-04-11;08:06;32.9;320.6;0.4;247.3;50.05;83;6003.7
17-04-11;08:09;32.9;313.1;0.4;247.3;50.06;89;6003.7
17-04-11;08:12;33.1;316.5;0.5;247.3;50.02;105;6003.7
17-04-11;08:15;33.2;315.0;0.5;247.3;50.03;124;6003.7
17-04-11;08:18;33.2;327.0;0.9;247.3;50.04;203;6003.7
17-04-11;08:21;33.4;306.2;0.8;246.3;50.03;185;6003.7
17-04-11;08:24;33.5;303.5;0.7;246.3;50.03;168;6003.7
17-04-11;08:27;33.5;300.5;0.5;246.3;50.05;113;6003.7
17-04-11;08:30;33.4;295.7;0.6;245.3;50.00;87;6003.7
17-04-11;08:33;33.4;283.5;0.3;245.3;50.03;58;6003.7
17-04-11;08:36;33.3;280.5;0.2;244.3;50.07;46;6003.7
17-04-11;08:39;33.2;279.9;0.3;245.3;50.06;58;6003.7
17-04-11;08:42;33.4;301.7;0.5;245.3;50.06;96;6003.7
17-04-11;08:45;33.5;306.1;0.6;245.3;50.07;116;6003.8
17-04-11;08:48;33.8;311.2;0.7;245.3;50.06;132;6003.8
17-04-11;08:51;33.7;302.0;0.7;245.3;50.06;155;6003.8
17-04-11;08:54;33.9;305.2;0.7;244.3;50.04;150;6003.8
17-04-11;08:57;33.9;307.4;0.7;245.3;50.05;165;6003.8
17-04-11;09:00;34.1;311.7;0.8;245.3;50.04;191;6003.8
17-04-11;09:03;34.1;305.2;1.0;245.3;50.03;217;6003.8
17-04-11;09:06;34.2;303.6;0.8;244.3;50.03;176;6003.8
17-04-11;09:09;34.1;296.4;0.8;245.3;50.05;199;6003.8
17-04-11;09:12;34.2;303.2;0.7;245.3;50.05;152;6003.8
17-04-11;09:15;34.1;307.7;0.8;245.3;50.02;179;6003.8
17-04-11;09:18;34.4;302.9;1.1;244.3;50.01;257;6003.9
17-04-11;09:21;34.4;310.1;0.8;243.4;50.05;169;6003.9
17-04-11;09:24;34.5;295.8;0.6;244.3;50.06;138;6003.9
17-04-11;09:27;34.4;297.6;0.6;243.4;50.04;109;6003.9
17-04-11;09:30;34.2;292.6;0.4;244.3;50.07;77;6003.9
17-04-11;09:33;34.1;294.2;0.4;243.4;50.08;80;6003.9
17-04-11;09:36;34.4;304.5;0.7;242.4;50.07;130;6003.9
17-04-11;09:39;34.4;312.4;0.7;246.3;50.09;161;6003.9
17-04-11;09:42;34.6;301.0;0.6;245.3;50.07;140;6003.9
17-04-11;09:45;34.4;292.2;0.7;245.3;50.05;161;6003.9
17-04-11;09:48;34.5;301.1;0.5;245.3;50.04;129;6003.9
17-04-11;09:51;34.5;295.6;0.8;243.4;50.06;198;6003.9
17-04-11;09:54;34.7;309.2;0.6;244.3;50.07;132;6003.9
17-04-11;09:57;34.7;311.2;1.0;245.3;50.06;213;6003.9
17-04-11;10:00;34.8;298.5;0.8;245.3;50.01;169;6004.0
17-04-11;10:03;35.2;313.4;1.2;247.3;50.03;260;6004.0
17-04-11;10:06;34.8;316.1;1.0;245.3;50.04;247;6004.0
17-04-11;10:09;34.9;315.2;0.9;245.3;50.04;223;6004.0
17-04-11;10:12;35.2;307.6;1.0;246.3;50.07;247;6004.0
17-04-11;10:15;36.0;299.8;4.4;248.2;50.05;1095;6004.0
17-04-11;10:18;36.4;288.5;1.3;246.3;50.03;339;6004.1
17-04-11;10:21;36.0;302.1;0.9;245.3;50.05;212;6004.1
17-04-11;10:24;36.2;299.7;2.4;246.3;50.05;639;6004.1
17-04-11;10:27;36.3;291.3;2.0;246.3;50.05;515;6004.2
17-04-11;10:30;37.0;293.9;4.5;247.3;50.10;1086;6004.2
17-04-11;10:33;37.5;284.1;4.4;248.2;50.03;1068;6004.3
17-04-11;10:36;38.3;288.8;4.6;246.3;50.04;1122;6004.3
17-04-11;10:39;38.6;289.1;5.2;247.3;50.05;1275;6004.4
17-04-11;10:42;38.2;293.5;1.5;245.3;50.09;370;6004.4
17-04-11;10:45;37.7;300.0;1.2;243.4;50.02;279;6004.4
17-04-11;10:48;37.8;285.4;1.4;245.3;50.06;331;6004.4
17-04-11;10:51;38.4;287.2;5.9;248.2;50.05;1407;6004.5
17-04-11;10:54;38.2;286.2;2.1;246.3;50.02;515;6004.5
17-04-11;10:57;38.0;302.3;1.8;244.3;50.07;435;6004.5
17-04-11;11:00;37.9;316.9;1.0;245.3;50.06;240;6004.6
17-04-11;11:03;37.6;303.3;0.8;244.3;50.04;185;6004.6
17-04-11;11:06;37.5;296.7;0.8;244.3;50.02;174;6004.6
17-04-11;11:09;37.4;283.3;1.0;245.3;50.04;234;6004.6
17-04-11;11:12;38.3;289.4;5.5;247.3;50.12;1353;6004.6
17-04-11;11:15;39.1;290.4;4.1;248.2;50.03;1149;6004.7
17-04-11;11:18;38.3;302.7;1.5;245.3;50.04;350;6004.7
17-04-11;11:21;38.2;304.5;1.1;245.3;50.05;273;6004.7
17-04-11;11:24;37.8;298.3;1.5;245.3;50.03;357;6004.7
17-04-11;11:27;37.8;307.9;1.3;244.3;50.01;299;6004.8
17-04-11;11:30;37.7;302.1;1.3;245.3;50.00;308;6004.8
17-04-11;11:33;37.6;306.2;1.2;245.3;50.01;296;6004.8
17-04-11;11:36;37.9;283.1;2.0;245.3;50.06;475;6004.8
17-04-11;11:39;38.5;293.4;1.3;244.3;50.06;306;6004.9
17-04-11;11:42;38.6;293.7;6.0;248.2;50.03;1497;6004.9
17-04-11;11:45;38.5;318.4;3.0;246.3;50.02;744;6004.9
17-04-11;11:48;38.2;310.9;1.4;244.3;50.00;329;6004.9
17-04-11;11:51;38.0;304.1;0.8;244.3;50.06;181;6005.0
17-04-11;11:54;37.6;302.1;0.7;243.4;50.05;142;6005.0
17-04-11;11:57;37.6;310.8;0.7;244.3;50.05;146;6005.0
17-04-11;12:00;37.4;312.7;1.1;244.3;50.03;269;6005.0
17-04-11;12:03;37.5;314.3;1.7;245.3;50.02;408;6005.0
17-04-11;12:06;37.7;320.0;1.9;245.3;50.04;473;6005.0
17-04-11;12:09;38.0;284.4;2.4;245.3;50.05;578;6005.0
17-04-11;12:12;37.6;314.7;1.1;243.4;50.08;278;6005.1
17-04-11;12:15;37.5;304.5;0.7;245.3;50.07;170;6005.1
17-04-11;12:18;37.4;305.4;0.8;243.4;50.02;157;6005.1
17-04-11;12:21;37.2;307.6;0.8;244.3;50.06;177;6005.1
17-04-11;12:24;37.0;306.4;0.9;245.3;50.05;199;6005.1
17-04-11;12:27;37.0;308.9;1.1;244.3;50.11;244;6005.1
17-04-11;12:30;37.4;317.7;1.5;245.3;50.03;363;6005.1
17-04-11;12:33;37.4;312.7;1.6;245.3;50.01;378;6005.1
17-04-11;12:36;37.2;308.0;1.3;245.3;50.06;302;6005.2
17-04-11;12:39;37.0;280.6;1.0;245.3;50.04;229;6005.2
17-04-11;12:42;36.9;291.5;0.7;243.4;50.03;140;6005.2
17-04-11;12:45;36.9;306.7;1.0;244.3;50.04;224;6005.2
17-04-11;12:48;37.1;283.5;1.8;245.3;50.06;440;6005.2
17-04-11;12:51;37.2;314.9;1.4;244.3;50.08;345;6005.2
17-04-11;12:54;37.1;303.0;0.8;244.3;50.05;176;6005.2
17-04-11;12:57;36.9;307.4;0.5;245.3;50.06;97;6005.3
17-04-11;13:00;36.5;303.2;0.5;244.3;50.03;99;6005.3
17-04-11;13:03;36.7;294.2;0.5;243.4;50.03;86;6005.3
17-04-11;13:06;36.2;303.2;0.7;244.3;50.01;138;6005.3
17-04-11;13:09;36.1;303.3;0.5;244.3;50.01;105;6005.3
17-04-11;13:12;35.9;304.9;0.6;243.4;50.04;125;6005.3
17-04-11;13:15;35.7;298.9;0.5;242.4;50.03;117;6005.3
17-04-11;13:18;35.6;293.4;0.4;244.3;50.05;84;6005.3
17-04-11;13:21;35.5;297.8;0.7;244.3;50.04;159;6005.3
17-04-11;13:24;35.5;313.4;1.7;245.3;50.05;417;6005.3
17-04-11;13:27;35.7;315.6;1.7;246.3;50.05;399;6005.3
17-04-11;13:30;35.9;312.3;1.2;245.3;50.09;291;6005.3
17-04-11;13:33;35.7;304.6;1.4;244.3;50.03;343;6005.4
17-04-11;13:36;36.8;280.8;1.5;245.3;50.06;352;6005.4
17-04-11;13:39;36.1;305.7;1.4;245.3;50.06;321;6005.4
17-04-11;13:42;36.3;307.3;1.4;245.3;50.04;329;6005.4
17-04-11;13:45;36.0;310.2;0.8;246.3;50.04;185;6005.5
17-04-11;13:48;35.7;297.5;0.6;245.3;50.04;118;6005.5
17-04-11;13:51;35.9;298.5;0.4;245.3;50.05;80;6005.5
17-04-11;13:54;35.6;288.7;0.4;244.3;50.03;78;6005.5
17-04-11;13:57;35.7;305.4;0.7;244.3;50.08;167;6005.5
17-04-11;14:00;35.7;306.5;0.8;246.3;50.06;173;6005.5
17-04-11;14:03;36.0;310.8;0.8;245.3;50.01;184;6005.5
17-04-11;14:06;35.9;319.4;1.4;247.3;50.04;343;6005.5
17-04-11;14:09;36.2;303.2;1.0;246.3;50.04;227;6005.5
17-04-11;14:12;36.0;303.0;0.5;245.3;50.03;117;6005.5
17-04-11;14:15;35.7;280.8;0.2;246.3;50.05;42;6005.6
17-04-11;14:18;35.5;276.4;0.1;245.3;50.05;28;6005.6
17-04-11;14:21;35.5;268.6;0.2;244.3;50.05;33;6005.6
17-04-11;14:24;35.5;289.4;0.5;244.3;49.98;91;6005.6
17-04-11;14:27;35.5;304.1;0.9;246.3;50.02;186;6005.6
17-04-11;14:30;36.3;307.1;1.1;246.3;50.03;265;6005.6
17-04-11;14:33;36.2;305.2;0.8;246.3;50.06;182;6005.6
17-04-11;14:36;36.0;290.0;0.5;244.3;50.02;95;6005.6
17-04-11;14:39;35.7;290.4;0.6;244.3;50.05;128;6005.6
17-04-11;14:42;35.9;313.6;0.9;246.3;50.04;210;6005.6
17-04-11;14:45;36.2;305.1;5.9;249.2;50.06;1446;6005.7
17-04-11;14:48;36.3;292.8;0.8;246.3;50.06;188;6005.7
17-04-11;14:51;35.9;300.7;0.8;245.3;50.01;161;6005.7
17-04-11;14:54;35.9;311.8;1.1;246.3;50.03;258;6005.7
17-04-11;14:57;35.9;258.3;4.3;248.2;50.04;1037;6005.7
17-04-11;15:00;37.1;291.5;5.0;249.2;50.02;1243;6005.8
17-04-11;15:03;37.9;287.1;4.8;250.2;50.02;1204;6005.8
17-04-11;15:06;38.5;283.8;4.8;249.2;50.03;1192;6005.9
17-04-11;15:09;39.1;280.5;4.9;248.2;50.02;1201;6006.0
17-04-11;15:12;38.3;261.6;3.0;248.2;50.03;687;6006.0
17-04-11;15:15;39.2;281.5;5.1;249.2;50.05;1258;6006.1
17-04-11;15:18;39.0;311.1;1.3;247.3;50.04;264;6006.1
17-04-11;15:21;39.0;288.1;1.8;247.3;50.03;481;6006.1
17-04-11;15:24;38.4;301.4;1.0;248.2;50.01;240;6006.1
17-04-11;15:27;38.5;301.0;1.1;246.3;50.04;264;6006.2
17-04-11;15:30;38.5;305.2;1.1;247.3;50.05;259;6006.2
17-04-11;15:33;38.2;297.8;0.6;247.3;50.05;131;6006.2
17-04-11;15:36;37.8;298.3;0.5;249.2;50.06;97;6006.2
17-04-11;15:39;37.7;301.9;0.5;246.3;50.08;104;6006.2
17-04-11;15:42;38.3;293.8;5.0;250.2;50.05;1224;6006.2
17-04-11;15:45;39.3;289.0;4.7;249.2;50.04;1166;6006.3
17-04-11;15:48;39.5;284.1;3.8;248.2;50.03;984;6006.4
17-04-11;15:51;39.0;315.3;1.3;247.3;50.07;314;6006.4
17-04-11;15:54;38.5;296.1;0.7;247.3;50.02;152;6006.4
17-04-11;15:57;37.8;284.7;0.4;246.3;50.04;70;6006.4
17-04-11;16:00;37.6;290.3;0.3;246.3;50.03;61;6006.4
17-04-11;16:03;37.2;303.3;0.5;246.3;50.06;108;6006.4
17-04-11;16:06;37.2;307.6;0.8;246.3;50.04;212;6006.4
17-04-11;16:09;37.0;301.9;0.7;246.3;50.04;163;6006.4
17-04-11;16:12;37.0;271.5;1.0;246.3;50.04;236;6006.4
17-04-11;16:15;37.2;265.7;1.0;246.3;50.06;236;6006.5
17-04-11;16:18;36.7;300.8;0.8;247.3;50.02;186;6006.5
17-04-11;16:21;36.4;291.6;0.7;245.3;50.03;164;6006.5
17-04-11;16:24;36.4;291.0;0.6;246.3;50.06;139;6006.5
17-04-11;16:27;35.9;285.6;0.4;246.3;50.04;66;6006.5
17-04-11;16:30;35.6;287.4;0.2;246.3;50.05;46;6006.5
17-04-11;16:33;35.4;289.0;0.3;245.3;50.04;61;6006.5
17-04-11;16:36;35.4;298.2;0.5;246.3;50.03;112;6006.5
17-04-11;16:39;35.4;297.0;0.5;246.3;50.03;118;6006.5
17-04-11;16:42;35.2;294.7;0.4;246.3;50.04;94;6006.5
17-04-11;16:45;35.0;289.3;0.3;247.3;50.04;64;6006.5
17-04-11;16:48;34.9;277.0;0.2;247.3;50.04;29;6006.5
17-04-11;16:51;34.8;275.6;0.4;247.3;50.01;73;6006.5
17-04-11;16:54;35.2;276.1;1.8;248.2;50.04;440;6006.5
17-04-11;16:57;35.6;301.9;3.3;247.3;50.04;811;6006.6
17-04-11;17:00;36.0;298.8;2.9;248.2;50.05;723;6006.6
17-04-11;17:03;36.1;296.7;2.7;248.2;50.07;673;6006.6
17-04-11;17:06;36.3;296.7;2.6;248.2;50.09;650;6006.7
17-04-11;17:09;36.5;296.4;2.5;248.2;50.07;617;6006.7
17-04-11;17:12;36.8;296.0;2.3;248.2;50.08;561;6006.7
17-04-11;17:15;36.3;299.2;2.5;249.2;50.06;612;6006.8
17-04-11;17:18;36.7;299.7;0.5;247.3;50.07;119;6006.8
17-04-11;17:21;36.1;288.4;0.4;247.3;50.03;75;6006.8
17-04-11;17:24;35.9;293.2;0.4;248.2;50.02;71;6006.8
17-04-11;17:27;35.6;285.2;0.5;248.2;50.02;88;6006.8
17-04-11;17:30;35.9;294.8;0.5;248.2;50.05;122;6006.8
17-04-11;17:33;35.7;294.4;0.4;248.2;50.03;101;6006.8
17-04-11;17:36;35.5;288.1;0.4;247.3;50.08;91;6006.8
17-04-11;17:39;35.5;285.3;0.2;247.3;50.02;47;6006.8
17-04-11;17:42;35.2;274.0;0.1;247.3;49.97;13;6006.8
17-04-11;17:45;35.0;258.3;0.0;247.3;50.03;2;6006.8
17-04-11;17:48;34.9;250.0;0.0;247.3;50.02;11;6006.8
17-04-11;17:51;34.9;289.1;0.3;247.3;50.05;51;6006.8
17-04-11;17:54;34.8;293.5;0.4;248.2;50.01;69;6006.8
17-04-11;17:57;34.8;284.7;0.2;249.2;50.06;49;6006.8
17-04-11;18:00;34.8;283.4;0.2;248.2;50.06;36;6006.8
17-04-11;18:03;34.7;278.1;0.1;247.3;50.11;25;6006.8
17-04-11;18:06;34.6;280.8;0.1;247.3;50.11;30;6006.8
17-04-11;18:09;34.7;313.6;1.0;248.2;50.06;241;6006.8
17-04-11;18:12;35.0;315.0;1.2;248.2;50.05;311;6006.8
17-04-11;18:15;35.2;299.4;1.0;248.2;50.03;248;6006.9
17-04-11;18:18;35.2;300.5;0.7;247.3;50.04;155;6006.9
17-04-11;18:21;34.7;279.4;0.2;247.3;50.02;30;6006.9
17-04-11;18:24;34.6;258.8;0.1;247.3;50.03;18;6006.9
17-04-11;18:27;34.5;251.2;0.0;248.2;50.02;11;6006.9
17-04-11;18:30;34.5;261.6;0.0;247.3;50.05;9;6006.9
17-04-11;18:33;34.4;269.8;0.0;247.3;50.02;8;6006.9
17-04-11;18:36;34.2;270.8;0.0;246.3;50.02;12;6006.9
17-04-11;18:39;34.2;260.1;0.0;247.3;50.03;4;6006.9
17-04-11;18:42;34.2;239.3;0.2;247.3;50.02;46;6006.9
17-04-11;18:45;34.2;287.9;0.2;246.3;50.05;43;6006.9
17-04-11;18:48;34.5;287.1;0.4;247.3;50.00;71;6006.9
17-04-11;18:51;34.4;284.7;0.2;247.3;50.01;49;6006.9
17-04-11;18:54;34.2;283.5;0.2;245.3;49.91;31;6006.9
17-04-11;18:57;34.0;265.2;0.1;247.3;50.01;20;6006.9
17-04-11;19:00;34.0;262.2;0.0;247.3;50.07;13;6006.9
17-04-11;19:03;33.8;263.3;0.0;246.3;50.11;7;6006.9
17-04-11;19:06;33.8;270.1;0.0;247.3;50.10;2;6006.9
17-04-11;19:09;33.8;193.9;0.0;249.2;50.08;0;6006.9
17-04-11;19:12;33.7;193.9;0.0;247.3;50.05;0;6006.9
17-04-11;19:15;33.5;262.2;0.0;247.3;50.02;0;6006.9
17-04-11;19:18;33.4;269.5;0.0;246.3;50.03;0;6006.9
17-04-11;19:21;33.3;244.9;0.0;244.3;50.05;0;6006.9
17-04-11;19:24;33.3;210.0;0.0;246.3;50.06;0;6006.9
17-04-11;19:27;33.2;170.0;0.0;246.3;50.02;0;6006.9
17-04-11;19:30;33.1;133.5;0.0;246.3;50.06;0;6006.9
17-04-12;06:45;30.3;270.1;0.1;245.3;50.02;22;6006.9
17-04-12;06:48;30.4;272.6;0.2;247.3;50.03;35;6006.9
17-04-12;06:51;30.4;287.2;0.2;245.3;50.02;34;6006.9
17-04-12;06:54;30.8;285.2;0.1;246.3;50.05;31;6006.9
17-04-12;06:57;30.8;271.1;0.1;248.2;50.10;15;6006.9
17-04-12;07:00;30.8;270.8;0.0;246.3;50.08;12;6006.9
17-04-12;07:03;30.8;271.2;0.1;248.2;50.12;17;6006.9
17-04-12;07:06;30.8;276.5;0.1;246.3;50.07;25;6006.9
17-04-12;07:09;31.0;286.6;0.2;246.3;50.04;37;6006.9
17-04-12;07:12;31.0;285.7;0.2;247.3;50.02;45;6006.9
17-04-12;07:15;31.0;290.4;0.3;246.3;50.05;51;6006.9
17-04-12;07:18;31.4;292.2;0.3;245.3;50.02;57;6006.9
17-04-12;07:21;31.6;291.7;0.4;245.3;50.03;65;6006.9
17-04-12;07:24;31.6;302.9;0.4;245.3;50.03;70;6006.9
17-04-12;07:27;31.8;298.8;0.4;245.3;50.03;77;6006.9
17-04-12;07:30;31.9;294.5;0.5;246.3;50.02;88;6006.9
17-04-12;07:33;31.9;301.6;0.5;244.3;50.02;104;6006.9
17-04-12;07:36;32.2;4.8;0.6;245.3;50.02;120;6006.9
17-04-12;07:39;32.3;298.6;0.5;246.3;50.02;117;6006.9
17-04-12;07:42;32.5;309.9;0.5;245.3;50.07;103;6006.9
17-04-12;07:45;32.4;300.2;0.5;246.3;50.00;96;6006.9
17-04-12;07:48;32.6;299.2;0.4;245.3;50.02;86;6007.0
17-04-12;07:51;32.6;298.3;0.4;245.3;50.05;87;6007.0
17-04-12;07:54;32.6;305.2;0.6;246.3;50.00;105;6007.0
17-04-12;07:57;32.9;303.3;0.7;244.3;50.01;127;6007.0
17-04-12;08:00;32.9;303.8;0.6;246.3;50.11;140;6007.0
17-04-12;08:03;33.1;309.8;0.7;247.3;50.10;157;6007.0
17-04-12;08:06;33.3;319.6;0.8;246.3;50.10;182;6007.0
17-04-12;08:09;33.1;311.7;0.7;245.3;50.07;163;6007.0
17-04-12;08:12;33.4;314.6;0.6;247.3;50.05;135;6007.0
17-04-12;08:15;33.3;305.7;0.5;246.3;50.00;122;6007.0
17-04-12;08:18;33.5;313.4;0.7;246.3;50.04;136;6007.0
17-04-12;08:21;33.5;310.4;0.7;245.3;50.02;154;6007.0
17-04-12;08:24;33.5;324.4;0.9;244.3;50.05;200;6007.0
17-04-12;08:27;33.7;320.6;0.9;246.3;50.04;211;6007.0
17-04-12;08:30;33.7;317.4;0.9;245.3;50.04;213;6007.1
17-04-12;08:33;33.9;324.7;1.0;247.3;50.04;240;6007.1
17-04-12;08:36;34.0;312.1;0.9;246.3;50.05;205;6007.1
17-04-12;08:39;33.7;290.9;0.8;246.3;50.04;164;6007.1
17-04-12;08:42;33.9;330.7;1.2;246.3;50.05;276;6007.1
17-04-12;08:45;33.8;311.8;1.0;246.3;50.00;215;6007.1
17-04-12;08:48;33.5;304.1;0.8;245.3;50.04;203;6007.1
17-04-12;08:51;33.7;312.7;0.9;246.3;50.06;208;6007.1
17-04-12;08:54;33.7;305.2;1.1;245.3;50.06;251;6007.1
17-04-12;08:57;33.5;302.1;1.0;246.3;50.07;236;6007.1
17-04-12;09:00;33.9;313.9;0.9;245.3;50.03;223;6007.2
17-04-12;09:03;33.8;315.0;1.0;246.3;50.03;242;6007.2
17-04-12;09:06;33.9;312.3;1.3;246.3;50.02;317;6007.2
17-04-12;09:09;34.2;305.1;1.5;246.3;50.05;350;6007.2
17-04-12;09:12;34.1;311.1;1.6;245.3;50.07;382;6007.2
17-04-12;09:15;34.6;315.8;2.4;246.3;50.02;586;6007.2
17-04-12;09:18;34.8;315.6;2.3;246.3;50.05;538;6007.3
17-04-12;09:21;34.8;306.2;1.4;244.3;50.05;334;6007.3
17-04-12;09:24;35.0;309.5;1.5;245.3;50.09;364;6007.3
17-04-12;09:27;35.4;311.8;2.5;245.3;50.08;594;6007.3
17-04-12;09:30;35.6;312.0;1.9;246.3;50.03;477;6007.4
17-04-12;09:33;35.6;309.3;1.8;246.3;50.07;428;6007.4
17-04-12;09:36;35.4;304.9;1.1;244.3;50.06;274;6007.4
17-04-12;09:39;35.5;311.5;1.1;243.4;49.99;248;6007.4
17-04-12;09:42;35.3;310.2;0.9;244.3;50.06;201;6007.4
17-04-12;09:45;35.3;303.6;0.9;243.4;50.07;189;6007.4
17-04-12;09:48;35.4;310.4;0.8;244.3;50.07;194;6007.5
17-04-12;09:51;35.2;291.5;1.0;243.4;50.06;238;6007.5
17-04-12;09:54;35.3;314.5;1.1;245.3;50.08;270;6007.5
17-04-12;09:57;35.3;307.0;1.1;245.3;50.07;252;6007.5
17-04-12;10:00;35.2;311.7;1.2;245.3;50.01;287;6007.5
17-04-12;10:03;35.5;314.5;1.2;243.4;50.00;269;6007.5
17-04-12;10:06;35.5;315.5;1.1;243.4;50.04;261;6007.5
17-04-12;10:09;35.4;306.5;1.0;244.3;50.02;235;6007.5
17-04-12;10:12;35.4;309.9;1.1;244.3;50.06;261;6007.6
17-04-12;10:15;35.4;302.9;1.0;245.3;50.00;225;6007.6
17-04-12;10:18;35.4;301.4;0.7;244.3;50.02;153;6007.6
17-04-12;10:21;35.3;303.6;0.6;244.3;50.06;133;6007.6
17-04-12;10:24;35.3;296.6;0.7;244.3;50.06;140;6007.6
17-04-12;10:27;35.3;300.1;0.6;244.3;50.06;132;6007.6
17-04-12;10:30;35.4;303.2;0.6;244.3;50.05;124;6007.6
17-04-12;10:33;35.0;303.3;0.5;243.4;50.05;104;6007.6
17-04-12;10:36;35.0;292.9;0.4;243.4;50.01;82;6007.6
17-04-12;10:39;34.9;290.0;0.4;243.4;50.03;76;6007.6
17-04-12;10:42;34.7;298.2;0.4;242.4;50.02;64;6007.6
17-04-12;10:45;34.7;294.5;0.4;243.4;50.05;78;6007.6
17-04-12;10:48;34.6;297.6;0.4;244.3;50.08;77;6007.6
17-04-12;10:51;34.5;4.8;0.4;243.4;50.06;78;6007.6
17-04-12;10:54;34.5;296.3;0.5;243.4;50.04;85;6007.6
17-04-12;10:57;34.5;292.8;0.4;242.4;50.09;79;6007.6
17-04-12;11:00;34.6;286.8;0.3;245.3;50.02;65;6007.6
17-04-12;11:03;34.4;286.3;0.4;244.3;50.02;70;6007.6
17-04-12;11:06;34.5;291.6;0.4;243.4;50.01;68;6007.7
17-04-12;11:09;34.4;290.4;0.5;242.4;50.05;84;6007.7
17-04-12;11:12;34.5;297.5;0.4;244.3;50.08;90;6007.7
17-04-12;11:15;34.2;304.3;0.6;244.3;50.04;123;6007.7
17-04-12;11:18;34.4;311.1;0.5;245.3;49.98;129;6007.7
17-04-12;11:21;34.6;305.7;0.7;244.3;50.05;158;6007.7
17-04-12;11:24;34.6;314.2;0.8;245.3;50.03;187;6007.7
17-04-12;11:27;34.6;314.3;1.0;244.3;50.04;218;6007.7
17-04-12;11:30;34.6;315.5;1.1;244.3;50.03;275;6007.7
17-04-12;11:33;34.9;317.2;1.2;244.3;50.03;283;6007.7
17-04-12;11:36;35.0;315.8;1.0;243.4;50.05;243;6007.7
17-04-12;11:39;34.9;315.5;1.0;244.3;50.06;238;6007.7
17-04-12;11:42;35.0;312.4;1.1;244.3;50.05;279;6007.8
17-04-12;11:45;35.2;317.5;1.2;245.3;50.03;276;6007.8
17-04-12;11:48;35.0;307.7;1.1;243.4;50.04;252;6007.8
17-04-12;11:51;35.2;317.2;1.1;244.3;50.04;252;6007.8
17-04-12;11:54;35.0;316.8;1.0;243.4;50.05;240;6007.8
17-04-12;11:57;35.3;313.6;1.1;245.3;50.03;254;6007.8
17-04-12;12:00;35.2;308.3;0.8;243.4;50.03;178;6007.8
17-04-12;12:03;35.2;304.5;0.6;243.4;49.99;128;6007.8
17-04-12;12:06;35.0;302.3;0.6;244.3;50.01;126;6007.9
17-04-12;12:09;34.8;300.1;0.7;243.4;50.01;160;6007.9
17-04-12;12:12;34.8;310.9;0.6;243.4;50.07;134;6007.9
17-04-12;12:15;35.0;300.2;0.5;243.4;50.04;107;6007.9
17-04-12;12:18;34.6;289.5;0.4;244.3;50.06;76;6007.9
17-04-12;12:21;34.7;289.8;0.5;244.3;50.03;96;6007.9
17-04-12;12:24;34.7;293.7;0.4;244.3;50.06;82;6007.9
17-04-12;12:27;34.8;303.2;0.4;244.3;50.07;95;6007.9
17-04-12;12:30;34.7;302.1;0.4;243.4;50.07;87;6007.9
17-04-12;12:33;34.7;298.2;0.4;244.3;50.02;74;6007.9
17-04-12;12:36;34.6;295.8;0.4;244.3;50.06;70;6007.9
17-04-12;12:39;34.5;281.1;0.3;243.4;50.06;62;6007.9
17-04-12;12:42;34.6;285.3;0.2;244.3;50.05;45;6007.9
17-04-12;12:45;34.5;274.3;0.2;243.4;50.04;44;6007.9
17-04-12;12:48;34.5;273.4;0.2;244.3;50.05;40;6007.9
17-04-12;12:51;34.4;285.6;0.2;242.4;50.04;41;6007.9
17-04-12;12:54;34.2;294.8;0.3;242.4;50.05;59;6007.9
17-04-12;12:57;34.5;282.4;0.4;244.3;50.08;74;6007.9
17-04-12;13:00;34.6;297.2;0.4;245.3;50.03;94;6007.9
17-04-12;13:03;34.4;304.6;0.5;243.4;50.03;107;6007.9
17-04-12;13:06;34.5;299.4;0.5;244.3;50.04;99;6007.9
17-04-12;13:09;34.4;293.5;0.5;243.4;50.03;90;6007.9
17-04-12;13:12;34.5;302.0;0.6;243.4;50.08;129;6007.9
17-04-12;13:15;34.6;308.0;0.5;243.4;50.04;104;6007.9
17-04-12;13:18;34.6;304.3;0.5;242.4;50.03;99;6008.0
17-04-12;13:21;34.5;289.3;0.5;243.4;50.05;75;6008.0
17-04-12;13:24;34.5;286.5;0.4;243.4;50.01;82;6008.0
17-04-12;13:27;34.5;308.6;0.5;243.4;50.05;121;6008.0
17-04-12;13:30;34.6;301.9;0.5;242.4;50.02;100;6008.0
17-04-12;13:33;34.5;302.0;0.5;243.4;50.02;120;6008.0
17-04-12;13:36;34.6;297.6;0.5;243.4;50.03;104;6008.0
17-04-12;13:39;34.6;300.4;0.5;245.3;50.08;110;6008.0
17-04-12;13:42;34.6;306.7;0.6;244.3;50.06;133;6008.0
17-04-12;13:45;34.6;301.9;0.7;241.4;50.03;126;6008.0
17-04-12;13:48;34.7;299.1;1.0;244.3;50.04;236;6008.0
17-04-12;13:51;34.8;312.5;1.0;244.3;50.03;217;6008.0
17-04-12;13:54;34.7;312.0;0.7;244.3;50.05;150;6008.0
17-04-12;13:57;34.8;309.8;0.8;243.4;50.05;167;6008.0
17-04-12;14:00;34.7;304.5;0.6;244.3;50.03;115;6008.0
17-04-12;14:03;34.8;301.3;0.7;245.3;50.00;145;6008.1
17-04-12;14:06;34.8;307.0;0.7;245.3;50.00;153;6008.1
17-04-12;14:09;34.9;308.6;0.7;245.3;50.01;155;6008.1
17-04-12;14:12;34.9;310.8;0.7;244.3;50.04;173;6008.1
17-04-12;14:15;35.2;310.2;1.0;245.3;50.03;226;6008.1
17-04-12;14:18;34.8;312.4;0.8;245.3;50.05;166;6008.1
17-04-12;14:21;35.0;304.6;0.6;245.3;50.08;141;6008.1
17-04-12;14:24;34.9;295.8;0.5;244.3;50.04;127;6008.1
17-04-12;14:27;34.9;314.6;0.7;244.3;50.05;161;6008.1
17-04-12;14:30;34.8;300.8;0.5;245.3;50.03;131;6008.1
17-04-12;14:33;34.9;305.1;0.5;245.3;50.04;105;6008.1
17-04-12;14:36;34.7;293.8;0.5;245.3;50.06;105;6008.1
17-04-12;14:39;34.9;297.8;0.4;244.3;50.06;85;6008.1
17-04-12;14:42;34.9;297.5;0.4;245.3;50.04;79;6008.1
17-04-12;14:45;34.6;300.4;0.5;244.3;50.03;87;6008.1
17-04-12;14:48;34.8;300.5;0.6;245.3;50.05;125;6008.2
17-04-12;14:51;34.8;296.1;0.5;244.3;50.04;95;6008.2
17-04-12;14:54;34.7;291.9;0.5;245.3;50.04;104;6008.2
17-04-12;14:57;34.8;292.2;0.5;244.3;50.04;101;6008.2
17-04-12;15:00;34.8;295.3;0.4;245.3;50.05;80;6008.2
17-04-12;15:03;50.0;294.4;0.4;245.3;50.06;72;6008.2
17-04-12;15:06;34.6;288.1;0.4;245.3;50.08;69;6008.2
17-04-12;15:09;34.6;288.2;0.3;245.3;50.05;63;6008.2
17-04-12;15:12;34.6;281.1;0.4;244.3;50.01;58;6008.2
17-04-12;15:15;34.5;279.3;0.3;246.3;50.05;54;6008.2
17-04-12;15:18;34.6;286.6;0.3;244.3;50.06;59;6008.2
17-04-12;15:21;34.4;278.1;0.2;243.4;50.05;47;6008.2
17-04-12;15:24;34.5;282.8;0.3;244.3;50.02;58;6008.2
17-04-12;15:27;34.5;287.5;0.5;244.3;50.05;62;6008.2
17-04-12;15:30;34.6;291.7;0.5;244.3;50.05;89;6008.2
17-04-12;15:33;34.4;284.0;0.2;244.3;50.06;39;6008.2
17-04-12;15:36;34.5;272.6;0.2;245.3;50.01;35;6008.2
17-04-12;15:39;34.4;274.0;0.2;246.3;50.06;36;6008.2
17-04-12;15:42;34.4;275.6;0.2;244.3;50.04;38;6008.2
17-04-12;15:45;34.4;275.6;0.1;246.3;50.07;27;6008.2
17-04-12;15:48;34.2;277.4;0.1;246.3;50.05;37;6008.2
17-04-12;15:51;34.0;266.7;0.1;245.3;50.03;29;6008.2
17-04-12;15:54;34.1;275.5;0.2;245.3;49.96;26;6008.2
17-04-12;15:57;34.1;267.7;0.1;245.3;50.05;26;6008.2
17-04-12;16:00;34.2;261.9;0.1;246.3;50.07;18;6008.2
17-04-12;16:03;34.1;259.7;0.1;245.3;50.05;17;6008.2
17-04-12;16:06;34.0;256.2;0.0;244.3;50.05;6;6008.2
17-04-12;16:09;33.9;233.3;0.0;246.3;50.06;8;6008.2
17-04-12;16:12;33.7;239.3;0.1;245.3;50.03;12;6008.2
17-04-12;16:15;33.9;263.2;0.1;245.3;50.02;18;6008.2
17-04-12;16:18;33.9;271.2;0.1;243.4;50.01;15;6008.2
17-04-12;16:21;33.9;262.0;0.1;245.3;50.03;19;6008.2
17-04-12;16:24;33.9;262.3;0.1;245.3;50.02;21;6008.2
17-04-12;16:27;33.7;255.4;0.1;246.3;50.02;25;6008.2
17-04-12;16:30;33.8;264.1;0.1;245.3;50.00;24;6008.2
17-04-12;16:33;33.8;258.3;0.1;245.3;50.02;31;6008.2
17-04-12;16:36;33.8;288.8;0.2;246.3;50.06;39;6008.2
17-04-12;16:39;33.8;275.0;0.2;246.3;50.04;40;6008.2
17-04-12;16:42;33.8;293.8;0.2;246.3;50.02;46;6008.2
17-04-12;16:45;34.1;301.6;0.5;245.3;50.04;115;6008.2
17-04-12;16:48;34.0;292.3;0.5;246.3;50.02;100;6008.2
17-04-12;16:51;34.0;294.5;0.6;246.3;50.01;112;6008.3
17-04-12;16:54;34.1;300.1;0.6;247.3;50.06;126;6008.3
17-04-12;16:57;34.4;301.3;0.7;247.3;49.99;126;6008.3
17-04-12;17:00;34.1;297.2;0.6;247.3;50.06;126;6008.3
17-04-12;17:03;34.1;307.1;0.5;246.3;50.09;120;6008.3
17-04-12;17:06;34.2;299.7;0.5;246.3;50.08;111;6008.3
17-04-12;17:09;34.2;295.8;0.5;246.3;50.05;102;6008.3
17-04-12;17:12;34.1;303.9;0.5;245.3;50.01;105;6008.3
17-04-12;17:15;34.4;292.8;0.5;246.3;50.05;106;6008.3
17-04-12;17:18;34.4;291.7;0.5;246.3;50.03;95;6008.3
17-04-12;17:21;34.2;289.7;0.4;246.3;50.04;70;6008.3
17-04-12;17:24;34.1;284.0;0.3;246.3;50.08;49;6008.3
17-04-12;17:27;34.2;273.6;0.2;246.3;50.03;47;6008.3
17-04-12;17:30;34.1;287.1;0.3;245.3;50.05;54;6008.3
17-04-12;17:33;34.4;289.8;0.3;246.3;50.04;49;6008.3
17-04-12;17:36;34.1;280.2;0.3;245.3;50.00;49;6008.3
17-04-12;17:39;34.1;279.6;0.2;246.3;50.03;38;6008.3
17-04-12;17:42;34.1;280.5;0.2;246.3;50.03;36;6008.3
17-04-12;17:45;34.1;278.0;0.2;247.3;49.98;35;6008.3
17-04-12;17:48;34.1;271.4;0.2;247.3;50.05;37;6008.3
17-04-12;17:51;33.8;284.1;0.2;246.3;50.05;36;6008.3
17-04-12;17:54;33.9;270.8;0.1;245.3;50.06;34;6008.3
17-04-12;17:57;34.0;278.6;0.1;246.3;50.04;21;6008.3
17-04-12;18:00;34.0;254.2;0.0;246.3;50.05;9;6008.3
17-04-12;18:03;33.8;262.2;0.0;247.3;50.13;11;6008.3
17-04-12;18:06;33.9;259.4;0.0;245.3;50.07;10;6008.3
17-04-12;18:09;33.8;262.2;0.0;246.3;50.07;5;6008.3
17-04-12;18:12;33.4;254.8;0.0;246.3;50.04;5;6008.3
17-04-12;18:15;33.7;254.2;0.0;246.3;50.05;5;6008.3
17-04-12;18:18;33.5;253.4;0.0;246.3;50.03;5;6008.3
17-04-12;18:21;33.4;255.4;0.0;246.3;50.03;2;6008.3
17-04-12;18:24;33.4;243.7;0.0;245.3;50.00;0;6008.3
17-04-12;18:27;33.3;165.8;0.0;246.3;50.04;1;6008.3
17-04-12;18:30;33.3;185.8;0.0;245.3;50.04;0;6008.3
17-04-12;18:33;33.2;198.4;0.0;244.3;50.03;0;6008.3
17-04-12;18:36;33.1;170.5;0.0;245.3;50.03;0;6008.3
17-04-12;18:39;33.1;184.7;0.0;244.3;50.00;0;6008.3
17-04-12;18:42;33.1;202.7;0.0;245.3;50.02;0;6008.3
17-04-12;18:45;33.0;268.3;0.0;245.3;50.01;0;6008.3
17-04-12;18:48;33.0;291.3;0.0;246.3;50.02;0;6008.3
17-04-12;18:51;32.9;287.9;0.0;246.3;49.99;0;6008.3
17-04-12;18:54;32.9;279.7;0.0;246.3;50.02;0;6008.3
17-04-12;18:57;32.7;272.0;0.0;246.3;50.07;0;6008.3
17-04-12;19:00;32.7;263.9;0.0;245.3;50.05;0;6008.3
17-04-12;19:03;32.6;249.6;0.0;246.3;50.09;0;6008.3
17-04-12;19:06;32.6;232.1;0.0;247.3;50.05;0;6008.3
17-04-12;19:09;32.5;211.9;0.0;246.3;50.08;0;6008.3
17-04-12;19:12;32.5;186.9;0.0;246.3;50.08;0;6008.3
17-04-12;19:15;32.4;154.8;0.0;245.3;50.06;0;6008.3
17-04-13;06:48;29.7;262.5;0.1;248.2;50.05;20;6008.3
17-04-13;06:51;30.1;269.0;0.1;247.3;50.01;22;6008.3
17-04-13;06:54;30.3;272.0;0.1;246.3;50.02;15;6008.3
17-04-13;06:57;30.4;260.5;0.1;246.3;50.08;16;6008.3
17-04-13;07:00;30.4;254.8;0.1;245.3;50.11;16;6008.3
17-04-13;07:03;30.5;277.5;0.1;246.3;50.10;14;6008.3
17-04-13;07:06;30.5;269.8;0.1;246.3;50.08;26;6008.3
17-04-13;07:09;30.8;272.4;0.1;245.3;50.05;17;6008.3
17-04-13;07:12;30.8;260.5;0.0;246.3;50.06;2;6008.3
17-04-13;07:15;30.7;225.8;0.1;246.3;50.02;11;6008.3
17-04-13;07:18;31.0;271.1;0.1;243.4;50.01;31;6008.3
17-04-13;07:21;31.2;278.3;0.1;245.3;50.01;28;6008.3
17-04-13;07:24;31.1;265.1;0.2;245.3;50.02;32;6008.3
17-04-13;07:27;31.2;282.8;0.2;245.3;50.03;37;6008.3
17-04-13;07:30;31.4;281.1;0.2;245.3;50.01;43;6008.4
17-04-13;07:33;31.4;275.6;0.2;245.3;50.03;47;6008.4
17-04-13;07:36;31.2;274.9;0.2;245.3;50.04;43;6008.4
17-04-13;07:39;31.6;274.6;0.2;245.3;50.05;36;6008.4
17-04-13;07:42;31.5;274.2;0.2;244.3;50.03;34;6008.4
17-04-13;07:45;31.8;273.6;0.3;244.3;49.98;57;6008.4
17-04-13;07:48;31.7;288.5;0.4;245.3;50.06;57;6008.4
17-04-13;07:51;31.8;279.6;0.2;245.3;50.03;44;6008.4
17-04-13;07:54;31.9;275.2;0.3;244.3;50.08;62;6008.4
17-04-13;07:57;31.9;269.8;0.2;244.3;50.05;33;6008.4
17-04-13;08:00;32.2;285.7;0.3;246.3;50.07;67;6008.4
17-04-13;08:03;32.2;297.8;0.4;247.3;50.08;74;6008.4
17-04-13;08:06;32.4;289.4;0.3;246.3;50.06;55;6008.4
17-04-13;08:09;32.4;293.9;0.4;246.3;50.02;67;6008.4
17-04-13;08:12;32.4;293.7;0.5;245.3;50.07;91;6008.4
17-04-13;08:15;32.7;317.4;0.9;245.3;50.04;204;6008.4
17-04-13;08:18;32.7;316.4;0.8;246.3;50.03;193;6008.4
17-04-13;08:21;32.9;299.8;0.5;246.3;50.05;110;6008.4
17-04-13;08:24;32.9;318.6;0.6;245.3;50.06;135;6008.4
17-04-13;08:27;33.3;312.5;1.0;246.3;50.06;243;6008.4
17-04-13;08:30;33.4;308.6;0.9;246.3;50.03;191;6008.4
17-04-13;08:33;33.1;313.9;0.7;244.3;50.02;159;6008.4
17-04-13;08:36;33.2;291.2;0.8;245.3;50.04;192;6008.5
17-04-13;08:39;33.4;306.8;0.8;246.3;50.00;158;6008.5
17-04-13;08:42;33.4;304.1;0.7;245.3;50.01;141;6008.5
17-04-13;08:45;33.2;291.3;0.5;246.3;50.03;102;6008.5
17-04-13;08:48;33.3;292.3;0.6;246.3;50.04;127;6008.5
17-04-13;08:51;33.1;296.1;0.4;244.3;50.01;74;6008.5
17-04-13;08:54;33.0;280.3;0.2;245.3;50.03;42;6008.5
17-04-13;08:57;32.9;265.8;0.1;245.3;50.06;30;6008.5
17-04-13;09:00;33.0;282.7;0.5;245.3;50.07;111;6008.5
17-04-13;09:03;33.1;311.5;0.8;245.3;50.04;178;6008.5
17-04-13;09:06;33.4;313.4;1.0;245.3;50.06;236;6008.5
17-04-13;09:09;33.3;312.4;1.0;243.4;50.05;240;6008.5
17-04-13;09:12;33.5;310.4;1.2;245.3;50.04;293;6008.5
17-04-13;09:15;33.8;306.1;1.0;244.3;50.05;248;6008.6
17-04-13;09:18;33.8;303.9;0.7;244.3;50.03;172;6008.6
17-04-13;09:21;33.7;291.5;0.6;244.3;50.11;121;6008.6
17-04-13;09:24;33.8;312.8;0.8;243.4;50.04;173;6008.6
17-04-13;09:27;33.9;301.7;1.0;244.3;50.07;242;6008.6
17-04-13;09:30;34.0;302.9;1.0;244.3;50.03;217;6008.6
17-04-13;09:33;33.9;304.1;0.8;245.3;50.01;182;6008.6
17-04-13;09:36;34.1;305.7;0.8;244.3;50.05;208;6008.6
17-04-13;09:39;33.9;310.1;0.9;244.3;50.06;190;6008.6
17-04-13;09:42;34.1;307.9;1.0;244.3;50.01;223;6008.6
17-04-13;09:45;34.6;293.9;0.5;244.3;50.02;112;6008.6
17-04-13;09:48;33.9;272.3;0.1;244.3;50.06;23;6008.7
17-04-13;09:51;33.9;274.9;0.1;244.3;50.05;25;6008.7
17-04-13;09:54;33.9;266.1;0.2;243.4;50.08;38;6008.7
17-04-13;09:57;33.9;299.8;0.4;244.3;50.06;77;6008.7
17-04-13;10:00;34.0;288.5;0.7;245.3;50.04;143;6008.7
17-04-13;10:03;34.1;316.9;1.1;245.3;49.99;250;6008.7
17-04-13;10:06;34.5;310.2;1.4;245.3;49.97;311;6008.7
17-04-13;10:09;34.6;307.7;1.1;244.3;50.05;263;6008.7
17-04-13;10:12;34.4;313.4;1.1;245.3;50.05;252;6008.7
17-04-13;10:15;34.7;290.7;1.9;246.3;50.05;460;6008.7
17-04-13;10:18;35.2;314.6;2.2;246.3;50.03;532;6008.8
17-04-13;10:21;35.2;308.4;2.0;245.3;50.04;455;6008.8
17-04-13;10:24;35.2;309.5;2.0;246.3;50.07;494;6008.8
17-04-13;10:27;35.4;314.2;1.9;244.3;50.09;453;6008.8
17-04-13;10:30;35.6;302.6;1.1;246.3;50.04;280;6008.8
17-04-13;10:33;35.2;304.6;0.9;245.3;50.04;206;6008.9
17-04-13;10:36;35.4;309.2;1.0;246.3;50.05;232;6008.9
17-04-13;10:39;35.2;302.3;0.9;246.3;50.05;196;6008.9
17-04-13;10:42;35.4;305.1;0.9;245.3;50.04;214;6008.9
17-04-13;10:45;35.0;304.6;0.6;244.3;50.03;134;6008.9
17-04-13;10:48;35.2;292.8;0.5;244.3;50.04;103;6008.9
17-04-13;10:51;35.0;298.9;0.4;245.3;50.03;87;6008.9
17-04-13;10:54;34.9;295.1;0.5;244.3;50.06;99;6008.9
17-04-13;10:57;35.2;314.3;0.7;244.3;50.05;162;6008.9
17-04-13;11:00;35.4;308.0;1.0;244.3;49.99;252;6008.9
17-04-13;11:03;35.5;309.0;1.7;245.3;50.03;389;6008.9
17-04-13;11:06;35.7;303.3;2.0;244.3;50.07;479;6009.0
17-04-13;11:09;35.9;314.7;2.3;246.3;50.05;567;6009.0
17-04-13;11:12;36.0;298.2;2.1;246.3;50.06;532;6009.0
17-04-13;11:15;36.2;306.1;1.7;244.3;50.03;421;6009.0
17-04-13;11:18;36.2;306.1;1.5;245.3;50.03;353;6009.1
17-04-13;11:21;36.3;294.1;1.4;245.3;49.97;319;6009.1
17-04-13;11:24;36.0;307.1;0.9;244.3;50.05;209;6009.1
17-04-13;11:27;36.0;316.9;1.4;245.3;50.04;340;6009.1
17-04-13;11:30;36.2;300.0;1.5;244.3;50.08;345;6009.1
17-04-13;11:33;36.1;305.8;1.3;244.3;50.04;308;6009.2
17-04-13;11:36;36.1;297.9;0.7;246.3;50.08;156;6009.2
17-04-13;11:39;35.9;307.1;1.2;246.3;50.04;283;6009.2
17-04-13;11:42;36.2;306.0;1.7;246.3;50.07;449;6009.2
17-04-13;11:45;36.5;288.1;2.0;245.3;50.04;470;6009.2
17-04-13;11:48;36.5;310.6;1.2;245.3;50.09;290;6009.2
17-04-13;11:51;37.1;289.3;5.5;247.3;50.04;1376;6009.3
17-04-13;11:54;37.4;302.9;3.8;247.3;50.06;920;6009.3
17-04-13;11:57;38.3;283.5;5.1;247.3;50.07;1262;6009.4
17-04-13;12:00;37.5;303.8;1.0;246.3;50.01;226;6009.4
17-04-13;12:03;37.1;302.3;0.8;246.3;50.00;175;6009.4
17-04-13;12:06;36.9;290.6;0.5;245.3;50.02;116;6009.4
17-04-13;12:09;36.8;304.6;0.8;246.3;50.05;181;6009.4
17-04-13;12:12;36.9;313.3;1.2;246.3;50.01;257;6009.4
17-04-13;12:15;37.5;271.4;4.3;249.2;50.06;1087;6009.5
17-04-13;12:18;37.6;303.5;2.0;247.3;50.05;484;6009.5
17-04-13;12:21;37.2;305.5;1.2;245.3;50.05;286;6009.5
17-04-13;12:24;37.2;300.4;0.7;246.3;50.05;151;6009.5
17-04-13;12:27;36.9;301.3;0.5;246.3;50.06;115;6009.6
17-04-13;12:30;36.5;294.5;0.4;245.3;50.04;67;6009.6
17-04-13;12:33;36.3;299.7;0.4;245.3;50.04;97;6009.6
17-04-13;12:36;36.2;300.7;0.5;244.3;50.06;102;6009.6
17-04-13;12:39;36.2;287.4;0.3;244.3;50.05;58;6009.6
17-04-13;12:42;36.1;276.5;0.5;245.3;50.05;111;6009.6
17-04-13;12:45;36.1;275.3;0.7;247.3;50.08;155;6009.6
17-04-13;12:48;36.0;303.9;0.7;245.3;50.07;154;6009.6
17-04-13;12:51;36.0;287.5;0.6;244.3;50.07;124;6009.6
17-04-13;12:54;36.1;315.0;1.3;246.3;50.04;318;6009.6
17-04-13;12:57;36.8;281.2;2.5;247.3;50.05;636;6009.6
17-04-13;13:00;36.9;297.0;1.2;246.3;50.05;312;6009.7
17-04-13;13:03;36.4;302.1;0.7;245.3;50.03;158;6009.7
17-04-13;13:06;36.3;298.5;0.6;244.3;50.02;123;6009.7
17-04-13;13:09;36.1;297.0;0.6;246.3;50.04;110;6009.7
17-04-13;13:12;36.0;303.9;0.6;245.3;50.05;144;6009.7
17-04-13;13:15;36.1;316.9;1.0;246.3;50.05;246;6009.7
17-04-13;13:18;36.4;298.5;1.6;246.3;50.04;383;6009.7
17-04-13;13:21;37.8;288.4;6.0;248.2;50.08;1467;6009.8
17-04-13;13:24;38.5;281.9;5.7;249.2;50.06;1395;6009.9
17-04-13;13:27;39.3;266.1;5.7;247.3;50.03;1386;6009.9
17-04-13;13:30;38.2;291.3;1.3;246.3;50.04;319;6010.0
17-04-13;13:33;37.5;288.2;0.8;246.3;50.02;180;6010.0
17-04-13;13:36;38.2;292.8;5.3;248.2;50.09;1315;6010.0
17-04-13;13:39;39.1;274.3;5.7;249.2;50.02;1409;6010.1
17-04-13;13:42;39.2;274.3;1.5;246.3;50.04;364;6010.1
17-04-13;13:45;39.1;281.8;2.6;247.3;50.03;646;6010.2
17-04-13;13:48;38.2;288.1;1.3;246.3;50.03;328;6010.2
17-04-13;13:51;37.8;302.6;0.9;246.3;50.04;212;6010.2
17-04-13;13:54;37.5;292.9;0.7;246.3;50.02;155;6010.2
17-04-13;13:57;37.4;299.8;0.5;247.3;50.04;114;6010.2
17-04-13;14:00;37.2;296.3;0.5;246.3;50.05;105;6010.2
17-04-13;14:03;37.0;296.4;0.4;247.3;50.06;94;6010.2
17-04-13;14:06;36.9;301.1;0.5;247.3;50.02;97;6010.3
17-04-13;14:09;36.8;312.1;1.0;246.3;50.02;229;6010.3
17-04-13;14:12;36.9;307.1;1.2;247.3;50.04;304;6010.3
17-04-13;14:15;36.8;306.4;0.9;248.2;50.05;201;6010.3
17-04-13;14:18;36.5;298.5;0.5;247.3;50.06;125;6010.3
17-04-13;14:21;36.4;296.4;0.7;247.3;50.07;172;6010.3
17-04-13;14:24;36.5;311.1;0.9;246.3;50.05;194;6010.3
17-04-13;14:27;36.4;309.5;0.9;246.3;50.06;214;6010.3
17-04-13;14:30;36.5;304.3;1.6;247.3;50.06;404;6010.3
17-04-13;14:33;36.5;308.6;1.5;247.3;50.04;354;6010.4
17-04-13;14:36;36.7;301.9;1.9;247.3;50.01;438;6010.4
17-04-13;14:39;37.1;287.6;1.8;247.3;50.05;449;6010.4
17-04-13;14:42;38.5;282.7;6.3;250.2;50.04;1575;6010.5
17-04-13;14:45;38.2;274.3;1.9;248.2;50.05;471;6010.5
17-04-13;14:48;37.7;303.8;1.1;247.3;50.04;280;6010.5
17-04-13;14:51;37.6;301.9;0.8;247.3;50.06;184;6010.5
17-04-13;14:54;36.9;297.9;0.5;248.2;50.05;118;6010.5
17-04-13;14:57;36.8;284.7;0.4;247.3;50.06;63;6010.5
17-04-13;15:00;36.4;277.0;0.2;247.3;50.07;40;6010.5
17-04-13;15:03;36.2;281.5;0.4;246.3;50.02;68;6010.5
17-04-13;15:06;36.3;4.8;0.5;247.3;50.05;95;6010.6
17-04-13;15:09;36.3;289.7;0.4;248.2;50.03;71;6010.6
17-04-13;15:12;36.1;296.1;0.3;246.3;50.03;67;6010.6
17-04-13;15:15;36.3;301.6;0.7;247.3;50.03;162;6010.6
17-04-13;15:18;36.2;308.7;1.0;248.2;50.03;212;6010.6
17-04-13;15:21;36.7;230.8;3.2;249.2;50.06;811;6010.6
17-04-13;15:24;37.1;280.5;3.2;249.2;50.06;801;6010.6
17-04-13;15:27;37.9;285.6;5.2;250.2;50.05;1300;6010.7
17-04-13;15:30;37.8;285.0;1.1;248.2;50.07;271;6010.7
17-04-13;15:33;37.5;283.7;0.9;247.3;50.04;221;6010.7
17-04-13;15:36;37.0;292.6;0.9;248.2;50.01;188;6010.7
17-04-13;15:39;37.1;334.5;0.8;247.3;50.00;210;6010.8
17-04-13;15:42;37.0;307.0;1.0;247.3;50.08;226;6010.8
17-04-13;15:45;36.7;299.1;0.5;245.3;50.07;127;6010.8
17-04-13;15:48;36.7;295.4;0.6;248.2;50.06;131;6010.8
17-04-13;15:51;36.8;304.8;0.8;247.3;50.01;193;6010.8
17-04-13;15:54;36.7;309.3;0.8;246.3;50.00;181;6010.8
17-04-13;15:57;36.5;305.2;0.6;248.2;50.02;147;6010.8
17-04-13;16:00;36.3;310.1;0.7;248.2;50.02;162;6010.8
17-04-13;16:03;36.5;308.7;1.0;247.3;50.05;212;6010.8
17-04-13;16:06;36.7;300.7;1.0;246.3;50.02;242;6010.9
17-04-13;16:09;36.5;296.7;0.7;247.3;50.01;148;6010.9
17-04-13;16:12;36.4;316.9;2.1;248.2;50.02;502;6010.9
17-04-13;16:15;36.5;302.1;1.0;247.3;50.03;215;6010.9
17-04-13;16:18;36.2;299.7;0.8;248.2;50.01;186;6010.9
17-04-13;16:21;36.3;306.1;0.8;247.3;50.05;189;6010.9
17-04-13;16:24;36.2;298.5;0.7;247.3;50.05;176;6010.9
17-04-13;16:27;36.3;294.1;0.7;246.3;50.10;171;6010.9
17-04-13;16:30;36.1;285.6;0.6;248.2;50.03;124;6010.9
17-04-13;16:33;35.9;290.4;0.5;246.3;50.03;111;6010.9
17-04-13;16:36;36.1;268.6;1.6;248.2;50.05;362;6010.9
17-04-13;16:39;36.3;321.2;2.3;246.3;50.02;595;6011.0
17-04-13;16:42;36.7;309.9;1.6;247.3;50.02;380;6011.0
17-04-13;16:45;37.4;297.5;3.5;248.2;50.02;883;6011.0
17-04-13;16:48;37.6;292.8;3.3;247.3;50.05;819;6011.1
17-04-13;16:51;37.8;291.5;3.1;248.2;50.04;764;6011.1
17-04-13;16:54;37.9;297.6;3.1;248.2;50.04;766;6011.2
17-04-13;16:57;37.5;279.6;0.6;246.3;50.05;129;6011.2
17-04-13;17:00;37.5;293.2;0.6;246.3;50.10;147;6011.2
17-04-13;17:03;37.2;298.0;0.8;247.3;50.08;173;6011.2
17-04-13;17:06;37.0;298.9;0.7;247.3;50.07;145;6011.2
17-04-13;17:09;36.7;289.7;0.4;246.3;50.07;89;6011.2
17-04-13;17:12;36.5;284.7;0.2;246.3;50.03;49;6011.2
17-04-13;17:15;36.3;270.7;0.1;246.3;50.00;22;6011.2
17-04-13;17:18;36.0;266.8;0.0;246.3;50.02;13;6011.2
17-04-13;17:21;36.0;265.1;0.1;246.3;50.02;30;6011.2
17-04-13;17:24;35.9;293.7;0.7;247.3;50.02;138;6011.2
17-04-13;17:27;36.1;317.4;0.8;248.2;50.03;205;6011.2
17-04-13;17:30;36.1;298.3;0.6;247.3;50.06;132;6011.2
17-04-13;17:33;36.0;297.9;0.4;248.2;50.00;82;6011.2
17-04-13;17:36;35.6;302.9;0.6;246.3;50.01;151;6011.2
17-04-13;17:39;35.6;281.8;0.4;247.3;50.00;88;6011.3
17-04-13;17:42;35.7;272.7;0.5;246.3;50.03;128;6011.3
17-04-13;17:45;35.9;298.9;0.5;248.2;50.03;125;6011.3
17-04-13;17:48;35.7;296.6;0.5;247.3;50.02;105;6011.3
17-04-13;17:51;35.5;295.7;0.4;247.3;50.03;92;6011.3
17-04-13;17:54;35.9;308.0;1.2;249.2;50.01;305;6011.3
17-04-13;17:57;35.4;288.7;1.6;248.2;50.01;393;6011.3
17-04-13;18:00;35.7;296.9;0.6;248.2;50.06;131;6011.3
17-04-13;18:03;35.3;293.2;0.4;250.2;50.12;75;6011.3
17-04-13;18:06;35.0;277.0;0.2;248.2;50.07;41;6011.3
17-04-13;18:09;34.7;4.8;0.1;248.2;50.09;20;6011.3
17-04-13;18:12;34.6;265.2;0.0;249.2;50.06;10;6011.3
17-04-13;18:15;34.5;249.1;0.0;248.2;50.00;5;6011.3
17-04-13;18:18;34.1;255.9;0.0;248.2;50.03;0;6011.3
17-04-13;18:21;34.0;170.9;0.0;247.3;50.04;0;6011.3
17-04-13;18:24;33.9;237.7;0.0;248.2;50.00;0;6011.3
17-04-13;18:27;33.8;273.4;0.0;248.2;50.02;0;6011.3
17-04-13;18:30;33.7;310.1;0.0;248.2;50.01;0;6011.3
17-04-13;18:33;33.5;337.7;0.0;247.3;50.02;0;6011.3
17-04-13;18:36;33.5;340.5;0.0;247.3;50.06;0;6011.3
17-04-13;18:39;33.4;325.0;0.0;248.2;50.01;0;6011.3
17-04-13;18:42;33.3;332.5;0.0;246.3;49.99;0;6011.3
17-04-13;18:45;33.3;326.3;0.0;247.3;50.01;0;6011.3
17-04-13;18:48;33.2;326.9;0.0;246.3;50.02;0;6011.3
17-04-13;18:51;33.1;323.2;0.0;246.3;50.01;0;6011.3
17-04-13;18:54;33.0;320.0;0.0;247.3;50.04;0;6011.3
17-04-13;18:57;33.0;315.2;0.0;247.3;50.05;0;6011.3
17-04-13;19:00;32.9;310.6;0.0;248.2;50.09;0;6011.3
17-04-14;06:54;30.2;302.6;0.1;243.4;50.01;11;6011.3
17-04-14;06:57;30.1;258.2;0.1;242.4;50.06;20;6011.3
17-04-14;07:00;30.2;268.7;0.1;244.3;50.11;19;6011.3
17-04-14;07:03;30.3;275.9;0.1;244.3;50.14;27;6011.3
17-04-14;07:06;30.5;277.1;0.1;245.3;50.11;26;6011.3
17-04-14;07:09;30.4;266.6;0.2;242.4;50.06;25;6011.3
17-04-14;07:12;30.4;278.7;0.2;243.4;50.08;35;6011.3
17-04-14;07:15;30.7;281.6;0.2;244.3;50.06;45;6011.3
17-04-14;07:18;30.8;285.4;0.2;244.3;50.05;40;6011.3
17-04-14;07:21;30.9;286.3;0.2;244.3;50.05;44;6011.3
17-04-14;07:24;31.0;273.7;0.2;244.3;50.04;50;6011.3
17-04-14;07:27;30.9;285.0;0.3;244.3;50.05;55;6011.3
17-04-14;07:30;31.2;291.5;0.4;244.3;50.03;64;6011.3
17-04-14;07:33;31.2;285.2;0.2;243.4;50.05;45;6011.4
17-04-14;07:36;31.2;294.8;0.4;244.3;50.03;68;6011.4
17-04-14;07:39;31.5;302.4;0.5;244.3;50.03;92;6011.4
17-04-14;07:42;31.8;297.5;0.4;244.3;50.01;93;6011.4
17-04-14;07:45;31.7;296.0;0.5;244.3;50.03;98;6011.4
17-04-14;07:48;31.9;301.9;0.5;243.4;50.07;100;6011.4
17-04-14;07:51;32.0;298.3;0.6;244.3;50.00;103;6011.4
17-04-14;07:54;32.0;292.5;0.6;242.4;49.98;99;6011.4
17-04-14;07:57;32.3;292.5;0.5;243.4;50.03;96;6011.4
17-04-14;08:00;32.3;311.5;0.5;245.3;50.07;114;6011.4
17-04-14;08:03;32.5;299.8;0.5;246.3;50.08;93;6011.4
17-04-14;08:06;32.5;298.8;0.5;246.3;50.06;93;6011.4
17-04-14;08:09;32.5;298.2;0.5;246.3;50.05;100;6011.4
17-04-14;08:12;32.5;302.0;0.5;244.3;50.01;100;6011.4
17-04-14;08:15;32.7;305.5;0.5;245.3;50.01;106;6011.4
17-04-14;08:18;32.9;301.3;0.7;245.3;50.03;145;6011.4
17-04-14;08:21;32.9;300.8;0.8;245.3;50.06;163;6011.4
17-04-14;08:24;33.0;314.5;0.8;244.3;50.06;182;6011.4
