data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-14;08:27;33.2;306.5;0.8;243.4;50.06;201;6011.4
17-04-14;08:30;33.4;308.3;0.7;244.3;50.04;143;6011.5
17-04-14;08:33;33.4;309.3;0.9;245.3;50.06;199;6011.5
17-04-14;08:36;33.3;297.6;0.7;242.4;50.09;161;6011.5
17-04-14;08:39;33.2;302.0;1.0;243.4;50.06;222;6011.5
17-04-14;08:42;33.4;314.9;1.2;243.4;50.02;263;6011.5
17-04-14;08:45;33.5;301.7;1.0;244.3;50.06;223;6011.5
17-04-14;08:48;33.4;304.8;0.8;244.3;50.02;171;6011.5
17-04-14;08:51;33.4;315.8;1.2;244.3;50.06;296;6011.5
17-04-14;08:54;33.4;298.0;0.7;38.6;50.03;151;6011.5
17-04-14;08:57;33.3;312.7;1.0;244.3;50.06;232;6011.5
17-04-14;09:00;33.7;310.6;1.1;244.3;50.06;241;6011.6
17-04-14;09:03;33.5;309.9;1.2;243.4;50.04;274;6011.6
17-04-14;09:06;33.4;314.9;1.0;24.5;50.02;246;6011.6
17-04-14;09:09;33.8;303.3;0.8;244.3;50.03;191;6011.6
17-04-14;09:12;33.5;304.5;0.9;244.3;50.05;205;6011.6
17-04-14;09:15;33.7;314.9;2.5;245.3;50.08;595;6011.6
17-04-14;09:18;33.9;289.8;1.2;243.4;50.04;273;6011.6
17-04-14;09:21;34.0;290.9;0.9;243.4;50.05;215;6011.7
17-04-14;09:24;34.1;284.7;1.8;244.3;50.04;406;6011.7
17-04-14;09:27;34.2;290.0;2.3;243.4;50.05;564;6011.7
17-04-14;09:30;33.9;305.8;1.0;242.4;50.06;242;6011.7
17-04-14;09:33;34.0;302.7;0.9;243.4;50.05;194;6011.7
17-04-14;09:36;34.4;327.9;0.7;243.4;50.06;155;6011.7
17-04-14;09:39;34.9;292.0;1.3;243.4;50.05;296;6011.8
17-04-14;09:42;34.6;304.9;1.1;243.4;50.05;245;6011.8
17-04-14;09:45;34.7;308.4;1.2;243.4;50.04;305;6011.8
17-04-14;09:48;34.7;293.8;1.1;243.4;50.05;252;6011.8
17-04-14;09:51;34.6;303.3;0.6;243.4;50.05;146;6011.8
17-04-14;09:54;34.5;304.3;0.5;243.4;50.06;94;6011.8
17-04-14;09:57;34.2;285.4;0.3;243.4;50.06;52;6011.8
17-04-14;10:00;34.2;289.5;0.4;244.3;50.01;74;6011.8
17-04-14;10:03;34.4;297.9;0.5;243.4;50.06;126;6011.8
17-04-14;10:06;34.6;301.9;0.7;244.3;50.00;151;6011.9
17-04-14;10:09;34.5;302.0;0.6;243.4;50.03;129;6011.9
17-04-14;10:12;34.4;308.7;0.6;243.4;50.02;126;6011.9
17-04-14;10:15;34.6;301.6;0.4;243.4;50.03;95;6011.9
17-04-14;10:18;34.2;298.0;0.4;242.4;50.09;86;6011.9
17-04-14;10:21;34.2;301.9;0.5;243.4;50.02;115;6011.9
17-04-14;10:24;34.2;311.8;0.5;244.3;50.07;130;6011.9
17-04-14;10:27;34.7;309.5;1.4;242.4;50.00;312;6011.9
17-04-14;10:30;34.6;315.6;0.8;243.4;50.02;188;6011.9
17-04-14;10:33;34.7;312.5;0.8;243.4;50.03;164;6011.9
17-04-14;10:36;34.7;320.0;1.0;242.4;50.08;195;6011.9
17-04-14;10:39;34.6;312.0;1.0;242.4;50.01;199;6011.9
17-04-14;10:42;34.6;304.9;1.1;243.4;50.05;265;6012.0
17-04-14;10:45;35.2;289.1;5.6;247.3;50.05;1351;6012.0
17-04-14;10:48;35.3;311.5;1.1;242.4;50.03;269;6012.0
17-04-14;10:51;34.9;296.3;0.5;242.4;50.07;92;6012.0
17-04-14;10:54;34.7;278.1;0.3;242.4;50.08;59;6012.0
17-04-14;10:57;34.6;292.9;0.5;242.4;50.08;96;6012.0
17-04-14;11:00;34.7;298.6;0.4;242.4;50.03;100;6012.0
17-04-14;11:03;34.6;275.0;0.9;242.4;50.03;203;6012.0
17-04-14;11:06;35.7;298.2;5.2;245.3;50.00;1245;6012.1
17-04-14;11:09;36.8;289.7;5.5;245.3;50.01;1342;6012.1
17-04-14;11:12;36.7;299.8;3.2;243.4;50.02;816;6012.2
17-04-14;11:15;37.0;295.8;2.0;242.4;50.05;498;6012.2
17-04-14;11:18;36.3;304.5;1.4;242.4;50.05;290;6012.2
17-04-14;11:21;36.2;263.8;2.7;242.4;50.05;675;6012.3
17-04-14;11:24;36.2;314.6;1.6;243.4;50.06;383;6012.3
17-04-14;11:27;37.1;275.0;3.3;244.3;50.06;796;6012.3
17-04-14;11:30;37.1;314.6;2.5;242.4;50.06;580;6012.4
17-04-14;11:33;36.7;298.0;0.8;242.4;50.04;175;6012.4
17-04-14;11:36;36.7;312.8;1.2;245.3;50.06;284;6012.4
17-04-14;11:39;37.0;299.7;1.8;245.3;50.07;464;6012.4
17-04-14;11:42;36.4;315.5;1.5;246.3;50.04;337;6012.4
17-04-14;11:45;36.3;302.1;1.1;246.3;50.05;254;6012.5
17-04-14;11:48;36.3;294.7;0.6;244.3;50.06;139;6012.5
17-04-14;11:51;36.1;297.0;0.7;246.3;50.06;148;6012.5
17-04-14;11:54;36.3;237.5;1.2;245.3;50.06;281;6012.5
17-04-14;11:57;36.2;313.9;1.2;245.3;50.05;298;6012.5
17-04-14;12:00;36.2;311.5;1.0;245.3;50.02;242;6012.5
17-04-14;12:03;36.3;310.5;1.5;246.3;50.00;366;6012.5
17-04-14;12:06;36.4;292.6;1.4;245.3;50.00;358;6012.6
17-04-14;12:09;36.3;315.2;1.1;245.3;49.99;258;6012.6
17-04-14;12:12;36.5;273.7;1.7;246.3;50.01;410;6012.6
17-04-14;12:15;36.4;305.2;0.9;246.3;50.04;196;6012.6
17-04-14;12:18;36.2;310.4;0.8;245.3;50.06;194;6012.6
17-04-14;12:21;36.1;304.9;0.6;244.3;50.05;133;6012.6
17-04-14;12:24;36.1;296.9;0.5;245.3;50.09;111;6012.6
17-04-14;12:27;35.5;308.2;0.6;245.3;50.07;134;6012.6
17-04-14;12:30;35.9;300.2;0.4;246.3;50.03;102;6012.6
17-04-14;12:33;35.5;294.4;0.4;246.3;50.04;89;6012.6
17-04-14;12:36;35.5;291.6;0.4;244.3;50.03;94;6012.6
17-04-14;12:39;35.5;297.9;0.5;245.3;50.04;119;6012.6
17-04-14;12:42;35.5;302.0;0.7;245.3;50.02;168;6012.7
17-04-14;12:45;35.5;312.8;0.7;246.3;50.01;160;6012.7
17-04-14;12:48;35.4;308.7;0.7;245.3;50.03;139;6012.7
17-04-14;12:51;35.5;284.0;0.5;246.3;50.05;100;6012.7
17-04-14;12:54;35.5;316.8;0.0;245.3;50.06;187;6012.7
17-04-14;12:57;35.4;310.8;0.6;247.3;50.12;142;6012.7
17-04-14;13:00;35.2;283.0;0.2;245.3;50.05;41;6012.7
17-04-14;13:03;34.9;268.0;0.2;244.3;50.00;44;6012.7
17-04-14;13:06;35.0;316.5;0.5;244.3;50.01;117;6012.7
17-04-14;13:09;35.4;314.9;1.0;245.3;50.00;235;6012.7
17-04-14;13:12;35.3;312.7;1.1;245.3;50.04;271;6012.7
17-04-14;13:15;35.3;306.7;0.8;244.3;50.03;172;6012.7
17-04-14;13:18;35.0;305.7;0.5;244.3;50.02;106;6012.7
17-04-14;13:21;34.9;291.0;0.3;244.3;50.07;63;6012.7
17-04-14;13:24;34.7;275.9;0.2;245.3;50.06;36;6012.7
17-04-14;13:27;34.7;283.5;0.2;245.3;50.04;39;6012.7
17-04-14;13:30;34.6;286.2;0.3;246.3;50.03;59;6012.8
17-04-14;13:33;34.7;304.3;0.5;245.3;50.06;126;6012.8
17-04-14;13:36;35.0;313.3;1.3;245.3;50.07;284;6012.8
17-04-14;13:39;35.2;269.5;1.6;246.3;50.06;381;6012.8
17-04-14;13:42;35.2;304.6;1.0;246.3;50.07;237;6012.8
17-04-14;13:45;35.0;315.8;1.6;247.3;50.07;382;6012.8
17-04-14;13:48;35.3;316.2;1.3;246.3;50.07;302;6012.8
17-04-14;13:51;35.2;304.5;0.9;246.3;50.12;186;6012.8
17-04-14;13:54;35.0;306.4;0.8;247.3;50.08;212;6012.9
17-04-14;13:57;35.2;313.7;1.6;248.2;50.07;389;6012.9
17-04-14;14:00;35.3;316.9;1.6;248.2;50.03;385;6012.9
17-04-14;14:03;35.4;308.2;1.7;248.2;50.04;411;6012.9
17-04-14;14:06;35.4;309.2;1.3;247.3;50.03;298;6012.9
17-04-14;14:09;35.4;299.5;1.4;247.3;50.05;339;6012.9
17-04-14;14:12;35.7;316.9;1.7;248.2;50.05;411;6013.0
17-04-14;14:15;35.6;308.9;1.4;247.3;50.05;348;6013.0
17-04-14;14:18;35.9;309.6;1.6;246.3;50.03;389;6013.0
17-04-14;14:21;35.6;307.1;1.2;245.3;50.06;279;6013.0
17-04-14;14:24;35.9;263.6;1.5;246.3;50.08;371;6013.0
17-04-14;14:27;35.7;324.4;0.9;246.3;50.06;203;6013.0
17-04-14;14:30;35.4;303.6;0.4;245.3;50.09;83;6013.1
17-04-14;14:33;35.3;293.5;0.4;246.3;50.06;63;6013.1
17-04-14;14:36;35.3;309.5;0.5;246.3;50.08;100;6013.1
17-04-14;14:39;35.2;300.5;0.4;246.3;50.05;83;6013.1
17-04-14;14:42;35.0;285.3;0.4;246.3;50.04;69;6013.1
17-04-14;14:45;35.0;304.3;0.4;246.3;50.03;102;6013.1
17-04-14;14:48;35.3;316.4;1.0;247.3;50.07;233;6013.1
17-04-14;14:51;35.6;314.0;1.4;246.3;50.01;358;6013.1
17-04-14;14:54;35.9;313.3;1.4;247.3;50.06;350;6013.1
17-04-14;14:57;35.9;299.2;1.5;246.3;50.04;379;6013.1
17-04-14;15:00;35.9;308.6;1.3;246.3;50.05;311;6013.2
17-04-14;15:03;35.6;307.0;1.0;245.3;50.02;244;6013.2
17-04-14;15:06;35.6;310.1;1.0;246.3;50.00;224;6013.2
17-04-14;15:09;35.9;300.5;0.9;245.3;50.06;219;6013.2
17-04-14;15:12;35.5;302;0.8;246.3;50.09;169;6013.2
17-04-14;15:15;35.4;298.5;0.5;246.3;50.10;116;6013.2
17-04-14;15:18;35.4;294.1;0.5;245.3;50.07;103;6013.2
17-04-14;15:21;35.4;289.8;0.4;246.3;50.03;75;6013.2
17-04-14;15:24;35.2;292.9;0.5;244.3;50.04;116;6013.2
17-04-14;15:27;35.2;298.5;0.5;244.3;50.06;111;6013.2
17-04-14;15:30;35.0;302.9;0.4;245.3;50.04;75;6013.2
17-04-14;15:33;34.9;283.0;0.3;246.3;50.07;51;6013.2
17-04-14;15:36;34.8;283.1;0.3;244.3;50.00;50;6013.2
17-04-14;15:39;34.7;292.0;0.4;246.3;50.02;62;6013.2
17-04-14;15:42;34.8;301.1;0.5;245.3;50.03;89;6013.2
17-04-14;15:45;35.0;307.3;0.7;245.3;50.00;153;6013.3
17-04-14;15:48;35.0;312.5;0.8;245.3;50.01;184;6013.3
17-04-14;15:51;35.0;314.3;1.1;246.3;50.05;243;6013.3
17-04-14;15:54;35.3;325.6;2.2;247.3;50.01;491;6013.3
17-04-14;15:57;35.6;285.9;1.7;247.3;50.07;407;6013.3
17-04-14;16:00;36.0;281.1;1.4;246.3;50.06;330;6013.3
17-04-14;16:03;36.0;312.5;2.3;247.3;50.06;572;6013.4
17-04-14;16:06;36.1;313.4;1.6;246.3;50.03;374;6013.4
17-04-14;16:09;36.3;289.4;1.4;245.3;50.06;375;6013.4
17-04-14;16:12;37.1;285.7;3.2;247.3;50.02;804;6013.5
17-04-14;16:15;36.5;269.3;2.0;247.3;50.01;508;6013.5
17-04-14;16:18;36.9;304.5;1.2;246.3;50.04;296;6013.5
17-04-14;16:21;36.4;299.7;1.4;246.3;50.05;349;6013.5
17-04-14;16:24;36.9;296.9;3.7;249.2;50.07;934;6013.6
17-04-14;16:27;37.1;300.7;1.1;38.6;50.06;261;6013.6
17-04-14;16:30;36.8;292.8;1.0;247.3;50.03;233;6013.6
17-04-14;16:33;36.5;295.6;0.8;246.3;50.01;177;6013.6
17-04-14;16:36;36.5;306.8;0.7;246.3;50.03;167;6013.6
17-04-14;16:39;36.3;312.0;1.2;246.3;50.02;273;6013.6
17-04-14;16:42;36.4;302.1;0.8;246.3;50.07;178;6013.6
17-04-14;16:45;36.4;300.5;2.8;248.2;50.06;685;6013.7
17-04-14;16:48;37.0;299.2;3.0;248.2;50.03;738;6013.7
17-04-14;16:51;37.5;300.5;2.7;248.2;50.07;650;6013.7
17-04-14;16:54;37.2;296.6;2.8;246.3;50.07;672;6013.8
17-04-14;16:57;36.8;296.7;0.7;246.3;50.02;167;6013.8
17-04-14;17:00;36.8;300.1;0.7;245.3;50.06;145;6013.8
17-04-14;17:03;36.4;305.4;0.8;247.3;50.08;189;6013.8
17-04-14;17:06;36.8;310.4;2.3;247.3;50.04;543;6013.8
17-04-14;17:09;36.7;278.7;1.0;245.3;50.06;235;6013.8
17-04-14;17:12;37.1;296.7;2.7;249.2;50.10;668;6013.9
17-04-14;17:15;37.4;295.0;2.6;247.3;50.05;644;6013.9
17-04-14;17:18;37.5;297.2;2.4;247.3;50.07;594;6013.9
17-04-14;17:21;37.2;290.4;0.8;246.3;50.04;168;6014.0
17-04-14;17:24;36.9;298.6;0.7;247.3;50.06;151;6014.0
17-04-14;17:27;36.8;294.7;0.7;246.3;50.04;135;6014.0
17-04-14;17:30;36.9;282.4;1.1;247.3;50.05;263;6014.0
17-04-14;17:33;36.7;298.2;0.7;246.3;50.05;153;6014.0
17-04-14;17:36;36.4;303.9;0.6;247.3;50.10;142;6014.0
17-04-14;17:39;36.5;310.5;0.9;246.3;50.07;229;6014.0
17-04-14;17:42;36.4;293.7;0.6;246.3;50.04;124;6014.0
17-04-14;17:45;36.1;295.3;0.5;248.2;50.02;123;6014.0
17-04-14;17:48;36.2;295.7;0.6;247.3;50.05;118;6014.0
17-04-14;17:51;36.0;295.1;0.5;247.3;50.06;110;6014.0
17-04-14;17:54;36.0;317.1;1.4;248.2;50.04;331;6014.0
17-04-14;17:57;36.1;298.2;1.4;247.3;50.08;327;6014.1
17-04-14;18:00;36.2;296.7;1.2;247.3;50.06;285;6014.1
17-04-14;18:03;35.7;301.3;1.1;247.3;50.09;272;6014.1
17-04-14;18:06;35.7;295.8;1.1;247.3;50.09;261;6014.1
17-04-14;18:09;35.5;298.9;1.0;247.3;50.06;244;6014.1
17-04-14;18:12;35.6;293.8;1.0;247.3;50.07;233;6014.1
17-04-14;18:15;35.4;299.7;1.0;247.3;50.05;225;6014.1
17-04-14;18:18;35.7;299.5;1.0;247.3;50.05;212;6014.1
17-04-14;18:21;35.6;299.1;0.7;246.3;50.02;182;6014.2
17-04-14;18:24;35.4;296.6;0.4;246.3;50.04;65;6014.2
17-04-14;18:27;35.2;280.9;0.2;246.3;49.98;40;6014.2
17-04-14;18:30;34.9;288.2;0.6;244.3;50.01;126;6014.2
17-04-14;18:33;34.9;297.0;0.3;246.3;50.04;51;6014.2
17-04-14;18:36;34.9;282.5;0.1;245.3;50.01;34;6014.2
17-04-14;18:39;34.7;290.7;0.3;246.3;50.00;51;6014.2
17-04-14;18:42;34.8;291.3;0.4;246.3;50.00;88;6014.2
17-04-14;18:45;34.9;298.6;0.5;247.3;50.01;93;6014.2
17-04-14;18:48;34.9;280.3;0.2;246.3;49.95;39;6014.2
17-04-14;18:51;34.6;278.4;0.1;245.3;50.00;30;6014.2
17-04-14;18:54;34.6;271.5;0.1;246.3;50.00;15;6014.2
17-04-14;18:57;34.4;261.0;0.0;246.3;50.02;11;6014.2
17-04-14;19:00;34.2;252.9;0.0;247.3;50.08;4;6014.2
17-04-14;19:03;34.1;225.2;0.0;246.3;50.11;0;6014.2
17-04-14;19:06;34.0;197.3;0.0;247.3;50.10;1;6014.2
17-04-14;19:09;34.0;204.0;0.0;248.2;50.09;0;6014.2
17-04-14;19:12;33.8;148.8;0.0;247.3;50.07;0;6014.2
17-04-14;19:15;33.7;117.7;0.0;246.3;50.09;0;6014.2
17-04-14;19:18;33.5;184.1;0.0;247.3;50.06;0;6014.2
17-04-14;19:21;33.4;212.6;0.0;247.3;50.05;0;6014.2
17-04-14;19:24;33.4;158.7;0.0;247.3;50.03;0;6014.2
17-04-14;19:27;33.2;106.3;0.0;246.3;50.03;0;6014.2
17-04-15;06:21;29.0;280.5;0.1;243.4;50.06;24;6014.2
17-04-15;06:24;29.7;268.0;0.1;242.4;50.04;29;6014.2
17-04-15;06:27;29.7;278.9;0.1;244.3;50.05;32;6014.2
17-04-15;06:30;30.1;287.8;0.1;243.4;50.04;29;6014.2
17-04-15;06:33;30.1;271.8;0.1;244.3;50.04;25;6014.2
17-04-15;06:36;30.3;276.4;0.1;244.3;50.06;19;6014.2
17-04-15;06:39;30.4;280.3;0.1;243.4;50.05;17;6014.2
17-04-15;06:42;30.3;273.4;0.1;244.3;50.03;17;6014.2
17-04-15;06:45;30.5;265.7;0.1;243.4;50.05;20;6014.2
17-04-15;06:48;30.7;269.9;0.2;244.3;50.06;33;6014.2
17-04-15;06:51;30.8;285.7;0.2;243.4;50.03;44;6014.2
17-04-15;06:54;30.8;284.7;0.3;242.4;50.05;56;6014.2
17-04-15;06:57;31.0;294.4;0.4;246.3;50.07;69;6014.2
17-04-15;07:00;31.2;297.3;0.5;246.3;50.02;82;6014.2
17-04-15;07:03;31.4;304.9;0.4;246.3;50.05;96;6014.2
17-04-15;07:06;31.5;300.0;0.5;246.3;50.05;109;6014.2
17-04-15;07:09;31.4;306.8;0.5;246.3;50.00;97;6014.2
17-04-15;07:12;31.6;304.6;0.5;247.3;50.03;109;6014.2
17-04-15;07:15;31.8;307.3;0.6;246.3;50.02;116;6014.2
17-04-15;07:18;31.7;300.2;0.5;246.3;50.05;119;6014.2
17-04-15;07:21;31.9;301.7;0.5;245.3;50.05;102;6014.3
17-04-15;07:24;32.0;4.8;0.5;245.3;50.00;81;6014.3
17-04-15;07:27;32.3;292.2;0.4;245.3;50.04;79;6014.3
17-04-15;07:30;32.2;296.0;0.4;246.3;50.04;80;6014.3
17-04-15;07:33;32.2;292.3;0.4;246.3;50.05;85;6014.3
17-04-15;07:36;32.4;292.2;0.4;245.3;50.03;91;6014.3
17-04-15;07:39;32.4;298.3;0.5;245.3;50.05;90;6014.3
17-04-15;07:42;32.3;294.8;0.4;245.3;50.03;85;6014.3
17-04-15;07:45;32.5;298.0;0.4;246.3;50.02;77;6014.3
17-04-15;07:48;32.5;291.5;0.4;246.3;50.04;74;6014.3
17-04-15;07:51;32.5;286.9;0.4;243.4;50.02;71;6014.3
17-04-15;07:54;32.5;289.0;0.3;246.3;50.04;68;6014.3
17-04-15;07:57;32.7;295.7;0.4;246.3;50.00;68;6014.3
17-04-15;08:00;32.9;286.8;0.4;245.3;50.06;74;6014.3
17-04-15;08:03;32.6;294.7;0.4;247.3;50.04;80;6014.3
17-04-15;08:06;32.9;297.9;0.4;245.3;50.05;88;6014.3
17-04-15;08:09;32.7;297.0;0.4;245.3;50.02;96;6014.3
17-04-15;08:12;32.9;296.4;0.4;245.3;50.04;99;6014.3
17-04-15;08:15;33.1;299.2;0.5;245.3;50.05;97;6014.3
17-04-15;08:18;33.1;297.9;0.4;245.3;50.04;92;6014.3
17-04-15;08:21;33.0;289.5;0.5;246.3;50.03;98;6014.3
17-04-15;08:24;33.1;297.8;0.5;246.3;50.03;104;6014.3
17-04-15;08:27;33.2;305.4;0.5;245.3;50.04;109;6014.3
17-04-15;08:30;33.4;298.8;0.5;245.3;50.05;126;6014.4
17-04-15;08:33;33.2;301.4;0.6;246.3;50.03;138;6014.4
17-04-15;08:36;33.2;306.7;0.8;245.3;50.02;149;6014.4
17-04-15;08:39;33.3;302.3;0.7;247.3;50.02;142;6014.4
17-04-15;08:42;33.8;292.9;0.6;245.3;50.02;131;6014.4
17-04-15;08:45;33.7;302.0;0.5;245.3;50.02;109;6014.4
17-04-15;08:48;33.5;302.0;0.5;244.3;50.06;106;6014.4
17-04-15;08:51;33.4;305.5;0.5;245.3;50.02;125;6014.4
17-04-15;08:54;33.3;305.2;0.7;245.3;50.02;149;6014.4
17-04-15;08:57;33.7;310.2;0.6;245.3;50.01;144;6014.4
17-04-15;09:00;33.8;302.7;0.6;246.3;50.02;149;6014.4
17-04-15;09:03;33.7;303.3;0.7;246.3;50.08;159;6014.4
17-04-15;09:06;33.8;305.1;0.8;246.3;50.03;175;6014.4
17-04-15;09:09;33.8;310.4;0.8;246.3;50.03;181;6014.4
17-04-15;09:12;33.9;304.3;0.8;248.2;50.06;193;6014.5
17-04-15;09:15;33.9;312.4;0.8;247.3;50.02;191;6014.5
17-04-15;09:18;34.1;304.9;0.8;246.3;50.03;188;6014.5
17-04-15;09:21;33.9;301.0;0.7;246.3;50.03;155;6014.5
17-04-15;09:24;33.9;303.9;0.7;247.3;50.03;151;6014.5
17-04-15;09:27;34.1;314.0;0.7;246.3;49.99;162;6014.5
17-04-15;09:30;34.1;303.6;0.7;246.3;50.01;170;6014.5
17-04-15;09:33;34.0;313.0;0.9;246.3;50.01;200;6014.5
17-04-15;09:36;34.2;305.4;1.0;246.3;50.05;233;6014.5
17-04-15;09:39;34.2;307.9;1.0;247.3;50.04;228;6014.5
17-04-15;09:42;34.4;306.0;0.8;247.3;50.05;198;6014.5
17-04-15;09:45;34.4;305.5;0.8;248.2;50.09;187;6014.6
17-04-15;09:48;34.4;313.0;0.8;246.3;50.06;185;6014.6
17-04-15;09:51;34.2;302.6;0.9;248.2;50.08;203;6014.6
17-04-15;09:54;34.4;314.9;0.9;247.3;50.06;216;6014.6
17-04-15;09:57;34.5;309.5;1.0;247.3;50.05;223;6014.6
17-04-15;10:00;34.6;307.7;0.9;246.3;50.03;204;6014.6
17-04-15;10:03;34.7;299.8;0.7;247.3;50.01;163;6014.6
17-04-15;10:06;34.5;305.7;0.7;248.2;50.01;147;6014.6
17-04-15;10:09;34.4;302.0;0.7;248.2;50.04;149;6014.6
17-04-15;10:12;34.5;298.8;0.5;249.2;50.03;143;6014.6
17-04-15;10:15;34.4;308.7;0.7;247.3;50.03;141;6014.6
17-04-15;10:18;34.5;309.8;0.8;246.3;50.04;164;6014.7
17-04-15;10:21;34.5;310.8;0.8;247.3;50.05;173;6014.7
17-04-15;10:24;34.4;306.1;0.9;247.3;49.98;175;6014.7
17-04-15;10:27;34.7;303.6;0.8;245.3;50.02;193;6014.7
17-04-15;10:30;34.7;316.4;1.1;246.3;50.03;246;6014.7
17-04-15;10:33;34.7;311.8;1.4;248.2;50.02;345;6014.7
17-04-15;10:36;35.0;310.1;1.2;247.3;50.07;291;6014.7
17-04-15;10:39;34.8;306.8;1.4;248.2;49.99;326;6014.7
17-04-15;10:42;35.0;308.2;1.5;247.3;50.04;361;6014.8
17-04-15;10:45;35.3;307.7;1.8;246.3;50.01;444;6014.8
17-04-15;10:48;35.4;310.5;1.8;247.3;50.04;420;6014.8
17-04-15;10:51;35.4;305.8;1.7;248.2;50.06;397;6014.8
17-04-15;10:54;35.5;309.9;1.2;247.3;50.05;289;6014.8
17-04-15;10:57;35.4;309.3;1.5;249.2;50.06;371;6014.8
17-04-15;11:00;35.4;306.5;1.5;246.3;49.96;317;6014.9
17-04-15;11:03;35.4;311.8;1.1;247.3;50.00;249;6014.9
17-04-15;11:06;35.3;303.5;0.7;247.3;50.02;143;6014.9
17-04-15;11:09;35.2;301.9;0.6;247.3;50.02;120;6014.9
17-04-15;11:12;35.0;303.2;0.6;248.2;50.04;135;6014.9
17-04-15;11:15;35.0;302.4;0.5;247.3;50.02;115;6014.9
17-04-15;11:18;35.0;296.6;0.5;246.3;50.05;116;6014.9
17-04-15;11:21;35.0;307.9;0.7;247.3;50.05;134;6014.9
17-04-15;11:24;34.8;309.5;0.6;246.3;50.03;143;6014.9
17-04-15;11:27;34.7;296.3;0.6;246.3;50.05;139;6014.9
17-04-15;11:30;34.9;295.1;0.5;246.3;50.03;112;6014.9
17-04-15;11:33;34.7;292.8;0.5;245.3;50.05;90;6014.9
17-04-15;11:36;34.8;286.6;0.5;247.3;50.04;96;6014.9
17-04-15;11:39;34.6;293.8;0.5;247.3;50.05;97;6015.0
17-04-15;11:42;34.8;294.7;0.4;246.3;49.98;94;6015.0
17-04-15;11:45;34.8;289.3;0.4;245.3;50.03;84;6015.0
17-04-15;11:48;34.6;293.1;0.5;246.3;50.05;98;6015.0
17-04-15;11:51;34.6;302.1;0.6;245.3;50.05;140;6015.0
17-04-15;11:54;34.7;304.1;0.7;246.3;50.05;167;6015.0
17-04-15;11:57;34.6;303.0;0.8;247.3;50.06;178;6015.0
17-04-15;12:00;34.7;304.1;0.9;245.3;50.01;213;6015.0
17-04-15;12:03;34.8;307.7;1.1;246.3;50.00;268;6015.0
17-04-15;12:06;34.9;309.3;1.4;247.3;50.03;338;6015.0
17-04-15;12:09;35.0;304.5;2.0;246.3;50.06;477;6015.0
17-04-15;12:12;35.5;310.1;2.1;247.3;50.04;519;6015.1
17-04-15;12:15;35.6;306.4;3.3;247.3;50.06;785;6015.1
17-04-15;12:18;36.1;289.5;2.8;246.3;50.08;697;6015.1
17-04-15;12:21;36.3;296.6;2.3;247.3;50.03;535;6015.2
17-04-15;12:24;36.2;295.1;3.3;246.3;50.01;821;6015.2
17-04-15;12:27;37.0;282.4;2.9;247.3;50.02;731;6015.2
17-04-15;12:30;37.0;291.0;3.0;247.3;49.98;739;6015.3
17-04-15;12:33;36.9;295.6;2.3;245.3;50.08;579;6015.3
17-04-15;12:36;36.8;275.3;2.1;247.3;50.08;534;6015.3
17-04-15;12:39;37.1;291.6;2.0;245.3;50.05;493;6015.4
17-04-15;12:42;36.9;296.1;1.7;247.3;50.04;417;6015.4
17-04-15;12:45;36.8;305.5;1.7;247.3;50.03;400;6015.4
17-04-15;12:48;36.8;305.1;1.0;246.3;50.04;244;6015.4
17-04-15;12:51;36.5;305.2;0.7;246.3;50.07;172;6015.4
17-04-15;12:54;36.4;308.0;1.0;245.3;50.04;242;6015.5
17-04-15;12:57;36.3;301.4;1.0;246.3;50.07;237;6015.5
17-04-15;13:00;36.4;303.6;1.4;247.3;50.06;324;6015.5
17-04-15;13:03;36.2;309.2;1.2;247.3;50.02;307;6015.5
17-04-15;13:06;36.4;300.8;1.2;246.3;50.02;275;6015.5
17-04-15;13:09;36.2;299.7;0.9;245.3;50.06;195;6015.5
17-04-15;13:12;36.0;303.6;0.6;246.3;50.03;144;6015.5
17-04-15;13:15;36.0;301.3;0.7;246.3;50.05;142;6015.5
17-04-15;13:18;35.7;311.1;0.7;247.3;50.06;169;6015.5
17-04-15;13:21;35.7;298.8;0.5;248.2;50.07;131;6015.6
17-04-15;13:24;35.6;296.4;0.6;245.3;50.04;138;6015.6
17-04-15;13:27;35.6;296.4;0.6;245.3;50.06;131;6015.6
17-04-15;13:30;35.5;297.8;0.9;246.3;50.01;202;6015.6
17-04-15;13:33;35.6;301.4;1.8;247.3;50.02;452;6015.6
17-04-15;13:36;35.9;312.7;1.5;246.3;50.03;358;6015.6
17-04-15;13:39;35.9;295.7;1.4;246.3;50.05;333;6015.6
17-04-15;13:42;36.1;300.1;1.2;247.3;50.03;275;6015.6
17-04-15;13:45;35.7;296.0;1.0;246.3;50.03;263;6015.7
17-04-15;13:48;35.7;307.7;1.4;247.3;50.05;333;6015.7
17-04-15;13:51;36.0;306.5;1.2;247.3;50.04;310;6015.7
17-04-15;13:54;36.0;306.8;1.1;246.3;50.05;239;6015.7
17-04-15;13:57;35.9;303.5;1.1;246.3;50.06;266;6015.7
17-04-15;14:00;35.9;310.5;1.4;247.3;50.00;334;6015.7
17-04-15;14:03;35.9;307.0;1.4;248.2;49.99;331;6015.7
17-04-15;14:06;36.2;316.2;1.8;248.2;50.03;435;6015.8
17-04-15;14:09;36.2;287.5;2.2;246.3;49.97;535;6015.8
17-04-15;14:12;36.4;298.3;1.6;249.2;50.02;408;6015.8
17-04-15;14:15;36.3;298.2;1.4;247.3;50.01;336;6015.8
17-04-15;14:18;36.2;300.7;1.0;247.3;50.05;241;6015.8
17-04-15;14:21;36.0;302.7;1.1;247.3;50.06;244;6015.9
17-04-15;14:24;36.0;309.6;1.1;247.3;50.01;238;6015.9
17-04-15;14:27;36.1;303.5;0.9;245.3;50.03;226;6015.9
17-04-15;14:30;36.0;304.9;0.9;248.2;50.06;214;6015.9
17-04-15;14:33;35.9;306.8;0.7;247.3;50.04;154;6015.9
17-04-15;14:36;35.7;301.0;0.8;248.2;50.06;176;6015.9
17-04-15;14:39;35.7;306.5;0.7;246.3;50.04;168;6015.9
17-04-15;14:42;35.6;300.4;0.9;247.3;50.03;203;6015.9
17-04-15;14:45;35.7;293.5;0.7;246.3;50.00;158;6015.9
17-04-15;14:48;35.7;285.7;0.7;247.3;50.05;170;6015.9
17-04-15;14:51;35.5;307.4;1.1;247.3;50.04;246;6016.0
17-04-15;14:54;35.6;307.6;1.0;247.3;50.06;203;6016.0
17-04-15;14:57;35.4;295.7;0.7;247.3;49.99;144;6016.0
17-04-15;15:00;35.4;295.3;0.6;247.3;50.03;129;6016.0
17-04-15;15:03;35.4;292.9;0.6;247.3;50.03;134;6016.0
17-04-15;15:06;35.5;294.7;0.9;247.3;50.01;228;6016.0
17-04-15;15:09;35.5;306.2;1.1;247.3;50.05;287;6016.0
17-04-15;15:12;35.9;316.6;1.8;247.3;49.99;432;6016.0
17-04-15;15:15;35.9;296.9;2.8;248.2;50.02;743;6016.1
17-04-15;15:18;36.2;286.2;1.4;247.3;50.02;351;6016.1
17-04-15;15:21;36.1;304.3;1.3;247.3;50.00;329;6016.1
17-04-15;15:24;36.1;304.6;1.5;246.3;50.03;361;6016.1
17-04-15;15:27;36.4;292.0;3.0;248.2;50.04;754;6016.1
17-04-15;15:30;36.8;297.0;1.6;247.3;50.02;386;6016.2
17-04-15;15:33;36.1;298.8;0.7;246.3;50.03;183;6016.2
17-04-15;15:36;36.0;289.0;0.5;247.3;50.04;114;6016.2
17-04-15;15:39;35.9;286.3;0.4;247.3;50.04;89;6016.2
17-04-15;15:42;35.6;292.0;0.3;246.3;50.01;66;6016.2
17-04-15;15:45;35.5;289.1;0.4;246.3;50.03;83;6016.2
17-04-15;15:48;35.6;295.3;0.5;247.3;49.99;94;6016.2
17-04-15;15:51;35.4;281.8;0.4;249.2;50.02;79;6016.2
17-04-15;15:54;35.6;285.0;0.4;244.3;50.02;75;6016.2
17-04-15;15:57;35.2;274.0;0.2;246.3;50.06;49;6016.2
17-04-15;16:00;35.0;274.5;0.3;246.3;50.01;50;6016.2
17-04-15;16:03;35.2;282.1;0.4;246.3;50.05;75;6016.2
17-04-15;16:06;34.9;294.4;0.4;247.3;50.05;94;6016.2
17-04-15;16:09;34.9;284.6;0.4;246.3;50.04;82;6016.2
17-04-15;16:12;34.8;291.0;0.4;246.3;50.02;73;6016.2
17-04-15;16:15;34.8;288.7;0.4;248.2;50.03;77;6016.2
17-04-15;16:18;34.8;292.0;0.4;246.3;50.02;78;6016.2
17-04-15;16:21;34.7;288.8;0.4;247.3;50.03;89;6016.3
17-04-15;16:24;34.8;293.5;0.5;247.3;50.00;84;6016.3
17-04-15;16:27;34.6;296.0;0.4;246.3;50.03;92;6016.3
17-04-15;16:30;34.7;284.6;0.4;247.3;50.05;77;6016.3
17-04-15;16:33;34.6;284.1;0.4;248.2;50.02;95;6016.3
17-04-15;16:36;34.6;288.2;0.6;246.3;50.04;128;6016.3
17-04-15;16:39;34.7;302.7;0.7;246.3;50.05;139;6016.3
17-04-15;16:42;34.7;295.0;0.7;247.3;50.04;158;6016.3
17-04-15;16:45;34.8;299.4;0.8;247.3;50.03;188;6016.3
17-04-15;16:48;34.8;303.2;1.1;247.3;50.05;275;6016.3
17-04-15;16:51;34.9;306.0;1.0;247.3;50.09;244;6016.3
17-04-15;16:54;34.9;293.8;0.8;247.3;50.04;166;6016.3
17-04-15;16:57;34.7;293.5;0.7;247.3;50.09;178;6016.3
17-04-15;17:00;34.8;283.1;0.7;247.3;50.07;174;6016.4
17-04-15;17:03;35.0;288.8;0.7;248.2;49.98;167;6016.4
17-04-15;17:06;34.9;294.5;0.7;246.3;50.04;155;6016.4
17-04-15;17:09;34.8;294.4;0.6;247.3;50.06;146;6016.4
17-04-15;17:12;35.0;292.2;0.6;247.3;50.04;132;6016.4
17-04-15;17:15;34.7;292.8;0.5;247.3;50.01;105;6016.4
17-04-15;17:18;34.6;294.7;0.5;246.3;50.07;114;6016.4
17-04-15;17:21;34.7;295.4;0.5;246.3;50.00;122;6016.4
17-04-15;17:24;34.8;287.6;0.6;247.3;50.01;132;6016.4
17-04-15;17:27;34.7;293.2;0.6;245.3;50.05;121;6016.4
17-04-15;17:30;34.7;284.3;0.4;245.3;50.06;89;6016.4
17-04-15;17:33;34.5;279.4;0.4;243.4;50.05;71;6016.4
17-04-15;17:36;34.5;281.5;0.4;245.3;50.01;71;6016.4
17-04-15;17:39;34.5;272.9;0.4;244.3;49.95;59;6016.4
17-04-15;17:42;34.4;274.5;0.0;245.3;49.98;43;6016.4
17-04-15;17:45;34.2;275.2;0.3;245.3;50.02;51;6016.4
17-04-15;17:48;34.2;276.5;0.2;244.3;50.03;38;6016.4
17-04-15;17:51;34.4;264.9;0.1;246.3;50.04;24;6016.4
17-04-15;17:54;34.0;264.2;0.1;246.3;50.02;16;6016.4
17-04-15;17:57;34.1;246.9;0.1;247.3;49.98;16;6016.4
17-04-15;18:00;34.0;259.1;0.1;245.3;50.09;18;6016.4
17-04-15;18:03;33.9;260.7;0.1;245.3;50.08;22;6016.4
17-04-15;18:06;33.9;256.2;0.0;245.3;50.06;10;6016.4
17-04-15;18:09;33.8;239.5;0.0;246.3;50.04;8;6016.4
17-04-15;18:12;33.7;248.1;0.0;246.3;50.03;4;6016.4
17-04-15;18:15;33.5;205.3;0.0;245.3;49.99;0;6016.4
17-04-15;18:18;33.4;268.0;0.0;246.3;50.04;0;6016.4
17-04-15;18:21;33.3;258.8;0.0;245.3;50.00;0;6016.4
17-04-15;18:24;33.2;226.1;0.0;245.3;50.05;0;6016.4
17-04-15;18:27;33.1;220.6;0.0;246.3;50.03;0;6016.4
17-04-15;18:30;33.1;251.3;0.0;245.3;50.02;0;6016.4
17-04-15;18:33;33.0;267.0;0.0;245.3;50.01;0;6016.4
17-04-15;18:36;32.9;285.3;0.0;245.3;50.02;0;6016.4
17-04-15;18:39;32.7;295.4;0.0;245.3;49.99;0;6016.4
17-04-15;18:42;32.7;293.7;0.0;246.3;49.99;0;6016.4
17-04-15;18:45;32.6;269.2;0.0;245.3;50.02;0;6016.4
17-04-15;18:48;32.6;248.2;0.0;246.3;50.03;0;6016.4
17-04-15;18:51;32.5;226.6;0.0;246.3;50.00;0;6016.4
17-04-16;06:21;28.6;265.1;0.1;247.3;50.05;16;6016.4
17-04-16;06:24;29.4;269.8;0.1;247.3;50.09;20;6016.4
17-04-16;06:27;29.4;275.2;0.1;246.3;50.03;22;6016.4
17-04-16;06:30;30.1;274.6;0.1;247.3;50.04;23;6016.4
17-04-16;06:33;30.1;274.6;0.1;247.3;50.03;27;6016.4
17-04-16;06:36;30.1;272.6;0.1;247.3;50.04;33;6016.4
17-04-16;06:39;30.4;293.7;0.2;247.3;50.03;44;6016.4
17-04-16;06:42;30.5;284.4;0.2;247.3;50.06;34;6016.5
17-04-16;06:45;30.5;275.0;0.1;247.3;50.02;24;6016.5
17-04-16;06:48;30.5;279.6;0.2;246.3;50.05;43;6016.5
17-04-16;06:51;30.8;284.0;0.2;246.3;50.04;43;6016.5
17-04-16;06:54;30.8;282.4;0.2;246.3;50.03;36;6016.5
17-04-16;06:57;30.8;295.7;0.3;246.3;50.05;56;6016.5
17-04-16;07:00;31.0;280.9;0.2;245.3;50.04;49;6016.5
17-04-16;07:03;31.1;284.9;0.2;245.3;50.02;52;6016.5
17-04-16;07:06;31.2;289.3;0.3;246.3;50.03;74;6016.5
17-04-16;07:09;31.2;302.0;0.4;246.3;50.09;75;6016.5
17-04-16;07:12;31.6;294.8;0.4;245.3;50.05;69;6016.5
17-04-16;07:15;31.6;294.2;0.4;246.3;50.02;67;6016.5
17-04-16;07:18;31.6;286.5;0.3;245.3;50.08;52;6016.5
17-04-16;07:21;31.6;294.5;0.3;245.3;50.00;70;6016.5
17-04-16;07:24;31.9;300.5;0.5;245.3;50.04;110;6016.5
17-04-16;07:27;31.9;297.9;0.4;245.3;50.01;87;6016.5
17-04-16;07:30;32.2;296.4;0.4;245.3;50.04;80;6016.5
17-04-16;07:33;32.2;294.1;0.4;245.3;50.04;87;6016.5
17-04-16;07:36;32.0;285.3;0.4;245.3;50.02;72;6016.5
17-04-16;07:39;32.2;305.1;0.4;245.3;50.02;99;6016.5
17-04-16;07:42;32.5;305.4;0.4;245.3;50.01;88;6016.5
17-04-16;07:45;32.4;304.3;0.5;245.3;49.98;96;6016.5
17-04-16;07:48;32.5;313.3;0.5;244.3;50.05;106;6016.5
17-04-16;07:51;32.6;292.3;0.4;245.3;50.04;92;6016.5
17-04-16;07:54;32.6;293.8;0.5;245.3;50.02;100;6016.5
17-04-16;07:57;32.9;325.9;0.6;245.3;50.03;131;6016.5
17-04-16;08:00;32.7;309.5;0.5;245.3;50.05;105;6016.5
17-04-16;08:03;32.9;298.9;0.6;244.3;50.05;114;6016.6
17-04-16;08:06;33.1;314.5;0.8;245.3;50.05;170;6016.6
17-04-16;08:09;33.0;313.4;0.5;245.3;50.04;107;6016.6
17-04-16;08:12;33.2;318.8;0.6;245.3;50.03;133;6016.6
17-04-16;08:15;33.1;320.2;0.7;245.3;50.08;147;6016.6
17-04-16;08:18;33.1;301.0;0.6;246.3;49.98;113;6016.6
17-04-16;08:21;33.3;309.2;0.7;246.3;50.04;167;6016.6
17-04-16;08:24;33.3;312.7;0.8;245.3;50.04;161;6016.6
17-04-16;08:27;33.5;307.9;0.7;246.3;50.02;141;6016.6
17-04-16;08:30;33.2;304.3;0.7;245.3;50.01;149;6016.6
17-04-16;08:33;33.7;304.2;0.9;245.3;50.02;211;6016.6
17-04-16;08:36;33.4;310.8;0.6;245.3;50.03;136;6016.6
17-04-16;08:39;33.8;299.2;0.6;245.3;50.02;122;6016.6
17-04-16;08:42;33.4;295.7;0.4;244.3;50.05;70;6016.6
17-04-16;08:45;33.4;293.4;0.4;245.3;50.03;67;6016.6
17-04-16;08:48;33.7;289.5;0.4;245.3;50.04;80;6016.7
17-04-16;08:51;33.5;301.1;0.4;245.3;50.02;81;6016.7
17-04-16;08:54;33.3;295.3;0.4;244.3;50.04;71;6016.7
17-04-16;08:57;33.3;292.2;0.4;244.3;50.05;90;6016.7
17-04-16;09:00;33.5;296.7;0.5;244.3;50.00;109;6016.7
17-04-16;09:03;33.5;299.7;0.5;245.3;50.05;96;6016.7
17-04-16;09:06;33.5;295.4;0.3;244.3;50.02;67;6016.7
17-04-16;09:09;33.5;303.5;0.4;244.3;50.03;77;6016.7
17-04-16;09:12;33.4;288.7;0.3;244.3;49.98;42;6016.7
17-04-16;09:15;33.3;299.7;0.3;245.3;50.04;49;6016.7
17-04-16;09:18;33.3;284.7;0.4;244.3;50.03;61;6016.7
17-04-16;09:21;33.5;302.7;0.5;244.3;50.04;91;6016.7
17-04-16;09:24;33.5;316.8;0.7;245.3;50.04;155;6016.7
17-04-16;09:27;33.5;316.2;0.8;245.3;50.05;194;6016.7
17-04-16;09:30;33.9;309.0;0.6;244.3;50.04;136;6016.7
17-04-16;09:33;33.7;300.1;0.6;245.3;49.96;117;6016.7
17-04-16;09:36;33.8;296.1;0.7;245.3;50.03;167;6016.7
17-04-16;09:39;33.7;309.0;0.5;246.3;50.02;100;6016.7
17-04-16;09:42;33.8;293.8;0.4;244.3;50.01;88;6016.7
17-04-16;09:45;33.5;295.1;0.4;244.3;50.05;65;6016.7
17-04-16;09:48;33.4;298.5;0.4;245.3;50.04;63;6016.7
17-04-16;09:51;33.8;302.9;0.3;245.3;50.05;62;6016.8
17-04-16;09:54;33.7;;0.4;245.3;50.06;81;6016.8
17-04-16;09:57;33.8;291.2;0.4;243.4;50.02;79;6016.8
17-04-16;10:00;33.5;287.4;0.6;245.3;50.04;102;6016.8
17-04-16;10:03;33.7;308.2;0.6;245.3;50.02;122;6016.8
17-04-16;10:06;33.9;308.4;0.5;246.3;50.04;124;6016.8
17-04-16;10:09;33.9;312.4;0.6;245.3;50.02;146;6016.8
17-04-16;10:12;33.9;308.3;0.7;244.3;49.98;145;6016.8
17-04-16;10:15;33.9;301.0;0.8;245.3;49.98;162;6016.8
17-04-16;10:18;33.9;310.5;0.9;245.3;50.03;198;6016.8
17-04-16;10:21;34.1;311.8;1.0;245.3;50.02;238;6016.8
17-04-16;10:24;34.1;310.8;0.8;245.3;10.03;192;6016.8
17-04-16;10:27;34.0;300.0;0.5;246.3;50.05;123;6016.8
17-04-16;10:30;50.0;293.8;0.4;245.3;50.03;65;6016.8
17-04-16;10:33;33.8;283.8;0.2;246.3;50.03;46;6016.8
17-04-16;10:36;33.8;281.5;0.2;245.3;50.04;47;6016.8
17-04-16;10:39;33.7;286.3;0.1;244.3;50.03;34;6016.8
17-04-16;10:42;33.7;281.8;0.2;245.3;50.07;40;6016.9
17-04-16;10:45;33.5;275.9;0.1;245.3;50.05;27;6016.9
17-04-16;10:48;33.4;277.2;0.1;246.3;50.06;19;6016.9
17-04-16;10:51;33.5;270.5;0.1;246.3;50.05;27;6016.9
17-04-16;10:54;33.3;276.5;0.3;244.3;49.96;42;6016.9
17-04-16;10:57;33.3;296.9;0.2;246.3;50.09;50;6016.9
17-04-16;11:00;33.4;276.5;0.1;246.3;49.97;27;6016.9
17-04-16;11:03;33.4;292.0;0.2;245.3;50.02;42;6016.9
17-04-16;11:06;33.4;295.0;0.2;245.3;50.02;47;6016.9
17-04-16;11:09;33.3;287.1;0.1;245.3;50.01;31;6016.9
17-04-16;11:12;33.4;289.4;0.4;245.3;50.07;63;6016.9
17-04-16;11:15;33.3;285.4;0.2;245.3;50.03;50;6016.9
17-04-16;11:18;33.1;281.8;0.1;244.3;50.03;31;6016.9
17-04-16;11:21;33.1;275.9;0.2;246.3;50.03;42;6016.9
17-04-16;11:24;33.2;279.9;0.2;245.3;50.04;44;6016.9
17-04-16;11:27;33.1;291.3;0.4;245.3;50.05;72;6016.9
17-04-16;11:30;33.2;311.5;0.6;245.3;50.03;125;6016.9
17-04-16;11:33;33.5;311.7;1.1;245.3;50.04;257;6016.9
17-04-16;11:36;34.1;310.1;6.2;248.2;50.03;1525;6016.9
17-04-16;11:39;34.8;295.1;6.3;249.2;50.04;1564;6017.0
17-04-16;11:42;34.6;306.2;0.8;245.3;50.07;171;6017.0
17-04-16;11:45;34.4;295.1;0.5;245.3;50.02;104;6017.0
17-04-16;11:48;34.1;293.1;0.4;245.3;50.06;95;6017.0
17-04-16;11:51;34.0;291.6;0.4;244.3;50.07;88;6017.0
17-04-16;11:54;34.1;307.1;0.6;245.3;50.02;126;6017.0
17-04-16;11:57;34.0;304.5;0.5;244.3;50.05;97;6017.0
17-04-16;12:00;34.4;292.2;5.5;246.3;50.00;1347;6017.0
17-04-16;12:03;35.6;266.4;1.7;245.3;50.02;402;6017.1
17-04-16;12:06;35.2;312.4;1.4;247.3;50.04;329;6017.1
17-04-16;12:09;34.8;297.3;0.7;243.4;50.01;180;6017.1
17-04-16;12:12;34.8;289.4;0.4;245.3;50.05;96;6017.1
17-04-16;12:15;34.6;281.3;0.2;245.3;50.02;36;6017.1
17-04-16;12:18;34.4;272.6;0.1;244.3;50.01;18;6017.1
17-04-16;12:21;34.2;254.2;0.1;245.3;50.06;20;6017.1
17-04-16;12:24;34.1;253.7;0.0;245.3;50.06;9;6017.1
17-04-16;12:27;34.1;249.7;0.0;245.3;50.04;4;6017.1
17-04-16;12:30;33.9;256.6;0.0;245.3;50.04;8;6017.1
17-04-16;12:33;33.9;273.6;0.1;245.3;50.01;26;6017.1
17-04-16;12:36;33.8;311.8;0.4;245.3;50.02;91;6017.1
17-04-16;12:39;33.9;302.6;0.5;245.3;50.04;102;6017.1
17-04-16;12:42;33.9;301.7;0.3;246.3;50.07;67;6017.1
17-04-16;12:45;33.9;280.9;0.1;243.4;50.08;31;6017.1
17-04-16;12:48;33.7;292.2;0.4;244.3;50.06;76;6017.2
17-04-16;12:51;33.9;298.6;0.6;243.4;50.07;128;6017.2
17-04-16;12:54;34.4;256.2;1.2;245.3;50.07;306;6017.2
17-04-16;12:57;34.1;311.1;0.7;246.3;50.05;177;6017.2
17-04-16;13:00;34.1;305.4;0.4;245.3;50.01;100;6017.2
17-04-16;13:03;34.1;314.2;0.7;244.3;50.00;170;6017.2
17-04-16;13:06;34.1;312.7;0.6;245.3;50.08;160;6017.2
17-04-16;13:09;34.5;318.6;1.7;246.3;50.06;438;6017.2
17-04-16;13:12;35.0;318.7;2.0;245.3;50.04;511;6017.2
17-04-16;13:15;35.2;308.2;2.3;245.3;50.08;538;6017.3
17-04-16;13:18;34.9;296.0;1.0;244.3;50.07;246;6017.3
17-04-16;13:21;34.9;296.0;0.6;245.3;50.09;137;6017.3
17-04-16;13:24;34.7;294.2;0.5;245.3;50.08;120;6017.3
17-04-16;13:27;34.7;303.9;0.8;246.3;50.12;194;6017.3
17-04-16;13:30;34.8;321.9;1.6;247.3;50.09;388;6017.3
17-04-16;13:33;35.3;320.0;3.2;247.3;50.09;784;6017.4
17-04-16;13:36;36.0;325.7;5.3;249.2;50.10;1332;6017.4
17-04-16;13:39;36.3;265.1;1.8;246.3;50.09;439;6017.5
17-04-16;13:42;35.9;301.0;1.3;245.3;50.03;283;6017.5
17-04-16;13:45;35.6;291.3;0.4;246.3;50.10;84;6017.5
17-04-16;13:48;35.3;263.8;0.4;243.4;50.05;87;6017.5
17-04-16;13:51;35.5;307.1;0.8;245.3;50.08;181;6017.5
17-04-16;13:54;35.5;312.4;1.4;245.3;50.08;322;6017.5
17-04-16;13:57;35.4;312.7;1.1;246.3;50.10;259;6017.5
17-04-16;14:00;35.5;306.0;1.2;246.3;50.07;288;6017.5
17-04-16;14:03;35.5;319.3;1.3;247.3;50.00;305;6017.6
17-04-16;14:06;35.9;296.9;2.2;248.2;50.05;518;6017.6
17-04-16;14:09;35.7;293.1;5.2;248.2;50.03;1148;6017.6
17-04-16;14:12;35.9;315.9;1.2;247.3;49.98;283;6017.6
17-04-16;14:15;35.5;306.2;0.9;246.3;50.04;221;6017.6
17-04-16;14:18;35.7;307.9;0.6;245.3;50.05;138;6017.7
17-04-16;14:21;35.5;311.2;1.2;245.3;50.08;265;6017.7
17-04-16;14:24;35.5;308.4;0.7;245.3;50.06;167;6017.7
17-04-16;14:27;35.0;309.3;0.7;244.3;50.03;172;6017.7
17-04-16;14:30;35.4;306.8;0.7;246.3;50.05;139;6017.7
17-04-16;14:33;35.0;295.7;0.5;244.3;50.08;86;6017.7
17-04-16;14:36;34.8;290.9;0.4;245.3;50.04;57;6017.7
17-04-16;14:39;34.7;281.5;0.2;246.3;50.06;43;6017.7
17-04-16;14:42;34.8;293.4;0.4;246.3;50.07;81;6017.7
17-04-16;14:45;34.9;321.6;0.8;248.2;50.08;179;6017.7
17-04-16;14:48;35.2;266.8;1.2;246.3;50.08;309;6017.7
17-04-16;14:51;35.2;311.4;0.8;246.3;50.07;196;6017.7
17-04-16;14:54;35.0;298.8;0.5;247.3;50.05;91;6017.8
17-04-16;14:57;34.7;283.7;0.4;246.3;50.06;63;6017.8
17-04-16;15:00;34.6;287.1;0.3;245.3;50.05;50;6017.8
17-04-16;15:03;34.6;286.5;0.2;246.3;50.05;49;6017.8
17-04-16;15:06;34.5;282.2;0.3;246.3;50.03;54;6017.8
17-04-16;15:09;34.5;301.9;0.4;245.3;50.05;86;6017.8
17-04-16;15:12;34.4;288.8;0.3;246.3;50.05;69;6017.8
17-04-16;15:15;34.5;315.2;0.8;246.3;50.05;185;6017.8
17-04-16;15:18;34.5;307.4;0.5;247.3;50.06;123;6017.8
17-04-16;15:21;34.5;287.9;0.4;245.3;50.10;78;6017.8
17-04-16;15:24;34.5;297.5;0.4;245.3;50.03;72;6017.8
17-04-16;15:27;34.2;295.0;0.7;246.3;50.08;145;6017.8
17-04-16;15:30;34.6;204.3;1.1;247.3;50.04;258;6017.8
17-04-16;15:33;34.7;313.1;1.1;245.3;50.06;270;6017.8
17-04-16;15:36;34.6;301.0;0.5;245.3;50.03;126;6017.8
17-04-16;15:39;34.6;292.3;0.4;245.3;50.04;74;6017.8
17-04-16;15:42;34.5;311.1;0.5;245.3;50.06;123;6017.8
17-04-16;15:45;34.7;310.6;0.8;246.3;50.09;180;6017.9
17-04-16;15:48;34.6;308.0;0.8;244.3;50.02;163;6017.9
17-04-16;15:51;34.4;300.0;0.4;246.3;50.03;95;6017.9
17-04-16;15:54;34.4;298.0;0.4;246.3;50.09;94;6017.9
17-04-16;15:57;34.4;294.5;0.4;247.3;50.05;73;6017.9
17-04-16;16:00;34.4;286.0;0.4;246.3;49.97;67;6017.9
17-04-16;16:03;34.1;300.0;0.3;245.3;50.00;60;6017.9
17-04-16;16:06;34.1;297.6;0.4;245.3;49.98;59;6017.9
17-04-16;16:09;34.4;309.6;0.4;246.3;50.05;98;6017.9
17-04-16;16:12;34.4;308.9;0.6;245.3;50.04;128;6017.9
17-04-16;16:15;34.5;304.9;0.7;245.3;50.03;147;6017.9
17-04-16;16:18;34.4;308.3;0.6;243.4;50.02;130;6017.9
17-04-16;16:21;34.1;303.6;0.5;246.3;50.07;103;6017.9
17-04-16;16:24;34.1;302.1;0.4;243.4;50.03;93;6017.9
17-04-16;16:27;34.2;292.0;0.3;245.3;50.02;61;6017.9
17-04-16;16:30;34.0;282.2;0.2;245.3;50.06;36;6017.9
17-04-16;16:33;33.9;278.9;0.2;243.4;50.02;43;6017.9
17-04-16;16:36;33.9;291.2;0.3;245.3;50.04;52;6017.9
17-04-16;16:39;33.8;297.8;0.3;245.3;50.03;60;6017.9
17-04-16;16:42;33.8;288.1;0.2;245.3;50.04;45;6017.9
17-04-16;16:45;33.8;269.6;0.1;244.3;50.03;33;6017.9
17-04-16;16:48;33.7;281.8;0.2;245.3;50.02;31;6017.9
17-04-16;16:51;33.5;272.9;0.1;246.3;50.03;28;6017.9
17-04-16;16:54;33.7;284.9;0.2;245.3;50.03;41;6017.9
17-04-16;16:57;33.7;287.5;0.2;244.3;50.04;44;6017.9
17-04-16;17:00;33.7;283.1;0.3;245.3;50.14;51;6017.9
17-04-16;17:03;33.5;293.4;0.3;245.3;50.09;58;6018.0
17-04-16;17:06;33.7;295.7;0.3;246.3;50.07;58;6018.0
17-04-16;17:09;33.5;294.5;0.3;243.4;50.06;66;6018.0
17-04-16;17:12;33.5;297.8;0.4;245.3;50.06;71;6018.0
17-04-16;17:15;33.5;288.1;0.3;245.3;50.03;50;6018.0
17-04-16;17:18;33.4;283.8;0.2;244.3;50.05;39;6018.0
17-04-16;17:21;33.4;285.2;0.1;244.3;50.03;33;6018.0
17-04-16;17:24;33.4;281.6;0.1;244.3;50.01;32;6018.0
17-04-16;17:27;33.4;283.7;0.2;244.3;50.02;40;6018.0
17-04-16;17:30;33.3;275.9;0.3;246.3;50.05;57;6018.0
17-04-16;17:33;33.5;298.0;0.4;244.3;50.03;80;6018.0
17-04-16;17:36;33.4;295.3;1.4;246.3;50.04;335;6018.0
17-04-16;17:39;34.0;296.7;0.6;244.3;50.03;147;6018.0
17-04-16;17:42;33.9;314.6;2.4;246.3;50.04;577;6018.0
17-04-16;17:45;34.4;302.9;2.0;245.3;50.02;484;6018.0
17-04-16;17:48;34.6;300.8;1.9;246.3;50.04;458;6018.1
17-04-16;17:51;34.5;299.4;1.2;244.3;50.02;286;6018.1
17-04-16;17:54;34.7;289.0;0.6;245.3;50.02;137;6018.1
17-04-16;17:57;34.5;296.1;0.5;245.3;50.07;106;6018.1
17-04-16;18:00;34.4;296.3;0.5;245.3;50.05;99;6018.1
17-04-16;18:03;34.1;297.9;0.5;247.3;50.08;92;6018.1
17-04-16;18:06;34.0;293.5;0.4;245.3;50.11;85;6018.1
17-04-16;18:09;34.0;291.3;0.4;245.3;50.06;79;6018.1
17-04-16;18:12;34.1;293.9;0.4;245.3;50.07;80;6018.1
17-04-16;18:15;34.1;291.6;0.8;246.3;50.09;148;6018.1
17-04-16;18:18;34.2;306.8;1.1;245.3;50.06;257;6018.1
17-04-16;18:21;34.4;292.8;0.5;244.3;50.04;108;6018.2
17-04-16;18:24;34.1;283.5;0.3;244.3;50.04;51;6018.2
17-04-16;18:27;34.0;283.7;0.1;245.3;50.01;31;6018.2
17-04-16;18:30;33.8;267.3;0.1;243.4;50.03;27;6018.2
17-04-16;18:33;50.0;278.9;0.1;245.3;50.05;20;6018.2
17-04-16;18:36;33.7;267.4;0.1;244.3;50.04;15;6018.2
17-04-16;18:39;33.7;267.1;0.0;244.3;50.01;9;6018.2
17-04-16;18:42;33.4;250.3;0.0;245.3;50.00;7;6018.2
17-04-16;18:45;33.4;256.9;0.0;244.3;50.01;7;6018.2
17-04-16;18:48;33.3;256.6;0.0;246.3;50.02;9;6018.2
17-04-16;18:51;33.3;285.2;0.1;245.3;50.00;15;6018.2
17-04-16;18:54;33.3;272.3;0.2;244.3;50.00;48;6018.2
17-04-16;18:57;33.4;287.4;0.1;245.3;50.01;37;6018.2
17-04-16;19:00;33.3;273.0;0.1;245.3;50.12;15;6018.2
17-04-16;19:03;33.2;276.8;0.1;245.3;50.12;17;6018.2
17-04-16;19:06;33.4;272.0;0.1;245.3;50.10;13;6018.2
17-04-16;19:09;33.2;269.3;0.0;245.3;50.06;8;6018.2
17-04-16;19:12;33.0;262.3;0.0;244.3;50.05;3;6018.2
17-04-16;19:15;33.0;270.5;0.0;244.3;50.03;0;6018.2
17-04-16;19:18;32.7;193.5;0.0;245.3;50.03;0;6018.2
17-04-16;19:21;32.7;153.3;0.0;245.3;50.02;0;6018.2
17-04-16;19:24;32.6;114.2;0.0;245.3;50.02;0;6018.2
17-04-16;19:27;32.6;182.2;0.0;245.3;50.01;0;6018.2
17-04-16;19:30;32.5;242.2;0.0;244.3;50.05;0;6018.2
17-04-16;19:33;32.4;196.4;0.0;245.3;50.05;0;6018.2
17-04-16;19:36;32.4;158.6;0.0;245.3;50.03;0;6018.2
17-04-16;19:39;32.3;140.6;0.0;245.3;50.04;0;6018.2
17-04-16;19:42;32.2;125.5;0.0;245.3;50.02;0;6018.2
17-04-17;06:15;27.9;264.4;0.1;243.4;50.02;15;6018.2
17-04-17;06:18;27.9;278.9;0.0;244.3;50.06;16;6018.2
17-04-17;06:21;29.0;275.9;0.1;245.3;50.04;16;6018.2
17-04-17;06:24;28.6;278.1;0.1;244.3;50.02;20;6018.2
17-04-17;06:27;29.0;276.1;0.1;243.4;50.05;24;6018.2
17-04-17;06:30;29.4;286.9;0.1;246.3;50.02;25;6018.2
17-04-17;06:33;29.4;292.8;0.1;247.3;50.05;27;6018.2
17-04-17;06:36;30.1;285.7;0.1;247.3;50.05;29;6018.2
17-04-17;06:39;30.2;291.2;0.2;246.3;50.05;31;6018.2
17-04-17;06:42;30.2;289.5;0.1;246.3;50.09;32;6018.2
17-04-17;06:45;30.2;288.2;0.2;246.3;50.02;34;6018.2
17-04-17;06:48;30.3;288.5;0.2;246.3;50.04;36;6018.2
17-04-17;06:51;30.3;296.6;0.2;245.3;50.08;38;6018.2
17-04-17;06:54;30.5;299.8;0.2;245.3;50.06;40;6018.2
17-04-17;06:57;30.5;291.6;0.2;245.3;50.04;40;6018.2
17-04-17;07:00;30.8;291.7;0.2;245.3;50.06;43;6018.2
17-04-17;07:03;30.8;287.9;0.2;245.3;50.03;43;6018.2
17-04-17;07:06;30.8;293.7;0.2;245.3;50.04;45;6018.2
17-04-17;07:09;31.0;486.5;0.2;245.3;50.08;45;6018.2
17-04-17;07:12;31.0;294.2;0.2;246.3;50.03;48;6018.2
17-04-17;07:15;30.9;294.5;0.3;246.3;50.04;50;6018.2
17-04-17;07:18;31.1;294.7;0.3;246.3;50.02;52;6018.2
17-04-17;07:21;30.9;292.3;0.3;245.3;50.07;52;6018.2
17-04-17;07:24;31.4;291.9;0.3;246.3;50.04;54;6018.2
17-04-17;07:27;31.4;291.5;0.3;245.3;50.04;56;6018.2
17-04-17;07:30;31.5;297.6;0.3;245.3;50.09;58;6018.2
17-04-17;07:33;31.2;299.1;0.4;244.3;50.05;62;6018.2
17-04-17;07:36;31.5;299.1;0.4;245.3;50.01;66;6018.2
17-04-17;07:39;31.6;309.3;0.4;244.3;50.07;68;6018.2
17-04-17;07:42;31.8;303.3;0.4;245.3;50.03;66;6018.2
17-04-17;07:45;31.7;307.0;0.4;245.3;50.02;66;6018.2
17-04-17;07:48;31.7;310.2;0.4;245.3;50.01;69;6018.2
17-04-17;07:51;31.8;301.1;0.4;244.3;50.04;71;6018.2
17-04-17;07:54;32.0;315.5;0.4;244.3;50.01;78;6018.2
17-04-17;07:57;32.2;323.2;0.4;245.3;50.03;85;6018.3
17-04-17;08:00;31.9;322.8;0.5;244.3;50.02;87;6018.3
17-04-17;08:03;32.2;323.8;0.5;243.4;50.02;96;6018.3
17-04-17;08:06;32.2;326.2;0.5;244.3;50.05;109;6018.3
17-04-17;08:09;32.4;317.8;0.5;244.3;50.03;116;6018.3
17-04-17;08:12;32.6;325.4;0.5;245.3;50.07;120;6018.3
17-04-17;08:15;32.5;320.9;0.6;245.3;50.06;131;6018.3
17-04-17;08:18;32.5;324.3;0.6;245.3;50.04;134;6018.3
17-04-17;08:21;32.4;327.9;0.6;245.3;50.07;133;6018.3
17-04-17;08:24;32.6;318.3;0.6;245.3;50.13;149;6018.3
17-04-17;08:27;32.6;326.5;0.7;245.3;50.11;160;6018.3
17-04-17;08:30;32.6;316.1;0.7;244.3;50.08;168;6018.3
17-04-17;08:33;32.7;318.1;0.8;245.3;50.06;186;6018.3
17-04-17;08:36;32.9;316.1;0.8;245.3;50.03;195;6018.3
17-04-17;08:39;33.0;304.5;0.8;245.3;50.04;204;6018.3
17-04-17;08:42;33.0;307.3;0.9;244.3;50.05;224;6018.4
17-04-17;08:45;33.2;323.8;0.8;245.3;50.02;190;6018.4
17-04-17;08:48;33.2;310.2;1.0;244.3;50.04;207;6018.4
17-04-17;08:51;33.3;307.3;0.7;244.3;50.01;172;6018.4
17-04-17;08:54;33.1;303.3;0.5;244.3;50.03;121;6018.4
17-04-17;08:57;33.3;324.6;0.8;246.3;50.08;201;6018.4
17-04-17;09:00;33.5;326.3;1.5;247.3;50.07;366;6018.4
17-04-17;09:03;33.7;324.1;1.6;247.3;50.06;391;6018.4
17-04-17;09:06;33.8;322.7;1.2;246.3;50.05;258;6018.5
17-04-17;09:09;33.8;314.0;1.0;247.3;50.04;246;6018.5
17-04-17;09:12;33.8;315.5;1.7;247.3;50.05;428;6018.5
17-04-17;09:15;34.0;322.7;2.0;248.2;49.99;498;6018.5
17-04-17;09:18;34.4;312.0;2.0;248.2;50.04;502;6018.5
17-04-17;09:21;34.4;298.8;2.3;247.3;50.06;565;6018.6
17-04-17;09:24;34.8;304.5;2.3;246.3;50.03;567;6018.6
17-04-17;09:27;34.8;310.1;2.8;247.3;50.03;671;6018.6
17-04-17;09:30;35.4;309.0;1.7;247.3;50.06;428;6018.6
17-04-17;09:33;35.2;239.6;2.6;247.3;50.03;632;6018.7
17-04-17;09:36;35.2;256.6;3.0;246.3;50.05;742;6018.7
17-04-17;09:39;35.9;297.2;3.6;248.2;50.05;889;6018.7
17-04-17;09:42;36.1;280.0;2.2;248.2;50.08;525;6018.8
17-04-17;09:45;36.0;261.6;1.8;247.3;50.04;458;6018.8
17-04-17;09:48;35.6;300.0;1.3;246.3;50.05;324;6018.8
17-04-17;09:51;35.9;304.2;1.8;247.3;50.04;453;6018.8
17-04-17;09:54;35.9;298.3;1.5;245.3;50.05;383;6018.9
17-04-17;09:57;35.9;301.6;1.8;246.3;50.05;423;6018.9
17-04-17;10:00;35.9;310.8;1.6;246.3;50.01;399;6018.9
17-04-17;10:03;35.9;305.2;1.7;247.3;50.04;417;6018.9
17-04-17;10:06;36.3;279.7;1.9;246.3;50.02;470;6019.0
17-04-17;10:09;36.1;305.7;1.1;246.3;50.03;268;6019.0
17-04-17;10:12;35.7;307.1;0.9;246.3;50.02;228;6019.0
17-04-17;10:15;35.9;308.4;1.0;246.3;50.02;237;6019.0
17-04-17;10:18;35.4;309.6;1.0;246.3;50.05;239;6019.0
17-04-17;10:21;35.4;308.0;0.9;245.3;50.00;232;6019.0
17-04-17;10:24;35.6;310.8;1.0;246.3;50.05;249;6019.1
17-04-17;10:27;35.3;312.1;1.1;247.3;50.05;260;6019.1
17-04-17;10:30;35.5;309.3;1.1;246.3;50.02;265;6019.1
17-04-17;10:33;35.3;310.6;1.1;245.3;50.04;235;6019.1
17-04-17;10:36;35.3;309.9;1.0;246.3;49.98;207;6019.1
17-04-17;10:39;35.4;309.6;0.8;246.3;50.05;192;6019.1
17-04-17;10:42;35.0;308.6;0.8;246.3;50.05;177;6019.1
17-04-17;10:45;34.9;308.6;0.8;245.3;50.05;177;6019.1
17-04-17;10:48;35.0;313.3;0.8;246.3;50.04;192;6019.1
17-04-17;10:51;35.2;312.7;0.9;246.3;50.05;210;6019.1
17-04-17;10:54;34.9;319;0.8;247.3;50.03;199;6019.2
17-04-17;10:57;34.8;303.2;0.8;246.3;50.02;190;6019.2
17-04-17;11:00;34.7;310.4;0.7;246.3;50.00;186;6019.2
17-04-17;11:03;34.8;304.8;0.8;245.3;50.00;198;6019.2
17-04-17;11:06;35.0;312.0;0.9;246.3;50.02;222;6019.2
17-04-17;11:09;34.8;315.6;1.1;246.3;49.99;252;6019.2
17-04-17;11:12;34.8;312.7;1.1;245.3;50.03;285;6019.2
17-04-17;11:15;34.9;312.7;1.2;246.3;50.00;307;6019.2
17-04-17;11:18;35.0;307.7;1.4;244.3;50.01;338;6019.3
17-04-17;11:21;35.2;309.3;1.6;246.3;50.06;394;6019.3
17-04-17;11:24;35.0;307.1;1.6;246.3;50.03;390;6019.3
17-04-17;11:27;35.6;309.2;5.0;249.2;50.02;1240;6019.3
17-04-17;11:30;35.6;300.5;1.9;247.3;50.02;462;6019.3
17-04-17;11:33;36.0;305.7;1.7;247.3;50.04;431;6019.4
17-04-17;11:36;35.9;301.3;1.8;247.3;49.99;419;6019.4
17-04-17;11:39;36.0;286.6;3.5;248.2;50.04;872;6019.4
17-04-17;11:42;36.1;280.5;2.7;246.3;50.02;662;6019.5
17-04-17;11:45;36.3;301.6;2.4;247.3;50.09;588;6019.5
17-04-17;11:48;36.4;289.7;2.5;247.3;50.04;629;6019.5
17-04-17;11:51;36.4;304.5;2.3;247.3;50.05;576;6019.5
17-04-17;11:54;36.5;306.0;2.1;246.3;50.03;498;6019.6
17-04-17;11:57;36.4;304.8;1.8;246.3;50.03;445;6019.6
17-04-17;12:00;36.2;308.9;1.5;246.3;50.02;351;6019.6
17-04-17;12:03;36.2;308.7;1.5;245.3;50.01;348;6019.6
17-04-17;12:06;36.1;307.3;1.5;245.3;50.07;352;6019.7
17-04-17;12:09;36.2;305.2;1.5;244.3;50.04;373;6019.7
17-04-17;12:12;36.1;281.5;2.3;245.3;50.04;558;6019.7
17-04-17;12:15;36.7;254.1;3.9;247.3;50.02;959;6019.7
17-04-17;12:18;36.5;302.0;1.6;245.3;50.06;380;6019.7
17-04-17;12:21;36.3;302.9;1.2;245.3;50.02;298;6019.8
17-04-17;12:24;36.1;306.2;1.2;244.3;50.03;297;6019.8
17-04-17;12:27;36.1;286.9;1.7;246.3;50.04;403;6019.8
17-04-17;12:30;36.2;303.2;1.7;246.3;50.01;404;6019.8
17-04-17;12:33;36.2;302.4;1.8;245.3;49.98;430;6019.8
17-04-17;12:36;36.3;308.4;1.5;246.3;50.04;367;6019.9
17-04-17;12:39;36.3;302.0;1.3;245.3;50.05;323;6019.9
17-04-17;12:42;36.2;306.0;1.4;245.3;50.04;346;6019.9
17-04-17;12:45;36.5;296.3;3.5;247.3;50.03;850;6019.9
17-04-17;12:48;37.7;275.5;6.3;248.2;50.08;1539;6020.0
17-04-17;12:51;38.4;269.8;6.1;247.3;50.06;1506;6020.1
17-04-17;12:54;39.2;263.5;5.9;247.3;50.05;1429;6020.1
17-04-17;12:57;39.8;265.4;5.8;249.2;50.06;1446;6020.2
17-04-17;13:00;40.0;266.4;6.2;248.2;49.99;1501;6020.3
17-04-17;13:03;40.0;250.4;3.9;246.3;50.00;973;6020.3
17-04-17;13:06;40.1;276.4;5.0;248.2;50.02;1244;6020.4
17-04-17;13:09;40.2;280.6;5.0;246.3;50.05;1207;6020.5
17-04-17;13:12;40.8;271.7;5.5;248.2;50.04;1377;6020.5
17-04-17;13:15;40.8;246.0;1.8;246.3;50.03;438;6020.6
17-04-17;13:18;39.9;293.5;1.8;245.3;50.07;457;6020.6
17-04-17;13:21;39.3;297.8;2.0;247.3;50.07;486;6020.6
17-04-17;13:24;39.1;292.5;1.9;246.3;50.08;464;6020.7
17-04-17;13:27;39.1;309.8;2.3;247.3;50.06;562;6020.7
17-04-17;13:30;39.1;302.0;2.1;246.3;50.04;514;6020.7
17-04-17;13:33;38.7;305.1;1.6;244.3;49.95;373;6020.7
17-04-17;13:36;38.6;303.2;1.8;247.3;50.02;430;6020.7
17-04-17;13:39;38.5;302.3;1.7;246.3;50.04;416;6020.8
17-04-17;13:42;38.3;302.0;1.6;246.3;50.04;387;6020.8
17-04-17;13:45;38.5;281.3;1.8;246.3;50.02;452;6020.8
17-04-17;13:48;38.2;280.6;2.1;246.3;50.03;526;6020.8
17-04-17;13:51;39.1;283.5;6.1;249.2;50.00;1512;6020.9
17-04-17;13:54;39.4;286.9;3.3;247.3;50.03;801;6021.0
17-04-17;13:57;39.5;293.5;4.8;249.2;50.05;1188;6021.0
17-04-17;14:00;39.5;278.4;3.8;249.2;50.00;922;6021.1
17-04-17;14:03;39.8;287.2;3.7;248.2;49.99;895;6021.1
17-04-17;14:06;39.7;273.4;3.0;247.3;49.99;723;6021.1
17-04-17;14:09;39.2;290.9;1.7;247.3;50.01;424;6021.2
17-04-17;14:12;39.0;289.7;4.0;249.2;49.99;990;6021.2
17-04-17;14:15;38.7;296.0;1.8;247.3;50.00;441;6021.2
17-04-17;14:18;38.6;295.4;1.3;246.3;50.01;319;6021.3
17-04-17;14:21;38.3;300.2;1.0;246.3;50.03;230;6021.3
17-04-17;14:24;37.9;301.9;0.9;247.3;50.03;221;6021.3
17-04-17;14:27;37.6;306.4;0.8;246.3;50.04;195;6021.3
17-04-17;14:30;37.4;303.2;0.9;247.3;50.04;217;6021.3
17-04-17;14:33;37.5;304.2;0.8;245.3;50.01;203;6021.3
17-04-17;14:36;37.0;296.7;1.0;246.3;50.01;221;6021.3
17-04-17;14:39;37.0;294.4;1.1;246.3;50.01;268;6021.3
17-04-17;14:42;36.9;307.3;1.0;246.3;50.02;230;6021.3
17-04-17;14:45;36.8;310.4;1.0;247.3;50.02;233;6021.4
17-04-17;14:48;36.8;309.8;1.0;247.3;50.01;232;6021.4
