data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-17;14:51;36.7;308.2;1.0;246.3;50.04;225;6021.4
17-04-17;14:54;36.4;304.3;1.0;246.3;50.03;234;6021.4
17-04-17;14:57;36.4;306.4;1.1;247.3;50.01;249;6021.4
17-04-17;15:00;36.5;300.0;1.2;246.3;50.04;306;6021.4
17-04-17;15:03;36.4;308.6;3.3;247.3;50.04;785;6021.4
17-04-17;15:06;37.4;273.6;3.5;248.2;49.99;866;6021.5
17-04-17;15:09;36.9;295.1;0.8;245.3;50.02;183;6021.5
17-04-17;15:12;36.4;299.1;0.6;244.3;50.00;150;6021.5
17-04-17;15:15;36.3;303.2;0.7;246.3;50.02;176;6021.5
17-04-17;15:18;36.1;303.2;0.9;246.3;50.04;197;6021.5
17-04-17;15:21;36.2;302.0;0.8;245.3;50.04;174;6021.5
17-04-17;15:24;36.1;298.2;0.7;245.3;50.02;166;6021.5
17-04-17;15:27;36.0;301.4;0.8;246.3;50.03;164;6021.6
17-04-17;15:30;35.7;304.5;0.8;245.3;50.03;177;6021.6
17-04-17;15:33;36.0;303.3;0.9;246.3;50.04;220;6021.6
17-04-17;15:36;35.6;266.6;2.3;247.3;50.04;559;6021.6
17-04-17;15:39;36.0;307.6;1.1;246.3;50.05;256;6021.6
17-04-17;15:42;35.7;307.0;1.2;246.3;50.00;237;6021.6
17-04-17;15:45;35.7;307.0;1.1;246.3;50.03;268;6021.6
17-04-17;15:48;35.6;311.4;1.2;246.3;50.03;272;6021.6
17-04-17;15:51;35.9;308.2;1.2;246.3;50.03;288;6021.7
17-04-17;15:54;35.7;302.1;1.7;247.3;50.03;405;6021.7
17-04-17;15:57;36.1;300.5;1.4;247.3;50.02;344;6021.7
17-04-17;16:00;36.1;303.2;1.2;246.3;50.06;299;6021.7
17-04-17;16:03;36.2;304.5;1.4;245.3;49.97;310;6021.7
17-04-17;16:06;35.7;287.2;1.5;246.3;50.03;361;6021.7
17-04-17;16:09;35.9;299.5;1.5;246.3;50.03;360;6021.8
17-04-17;16:12;36.1;325.6;2.5;247.3;50.00;596;6021.8
17-04-17;16:15;35.9;303.2;1.3;245.3;50.06;323;6021.8
17-04-17;16:18;35.9;300.7;1.4;246.3;50.04;342;6021.8
17-04-17;16:21;35.9;297.0;0.8;246.3;50.03;190;6021.8
17-04-17;16:24;35.6;300.1;0.7;245.3;50.05;179;6021.8
17-04-17;16:27;35.6;305.2;0.8;245.3;50.02;186;6021.9
17-04-17;16:30;35.5;305.4;0.8;246.3;49.98;163;6021.9
17-04-17;16:33;35.6;310.2;0.8;245.3;50.02;175;6021.9
17-04-17;16:36;35.4;307.7;0.6;246.3;50.02;145;6021.9
17-04-17;16:39;35.2;296.6;0.5;246.3;50.03;122;6021.9
17-04-17;16:42;35.3;298.2;0.6;246.3;50.05;112;6021.9
17-04-17;16:45;35.3;291.9;0.5;246.3;50.01;93;6021.9
17-04-17;16:48;35.0;292.6;0.5;245.3;50.03;102;6021.9
17-04-17;16:51;34.8;296.7;0.5;245.3;50.00;97;6021.9
17-04-17;16:54;34.8;297.5;0.5;246.3;50.01;97;6021.9
17-04-17;16:57;34.8;297.5;0.6;246.3;50.01;106;6021.9
17-04-17;17:00;34.8;300.7;0.5;246.3;50.06;108;6021.9
17-04-17;17:03;34.8;295.6;0.5;246.3;50.07;111;6021.9
17-04-17;17:06;34.8;295.3;0.5;245.3;50.06;102;6021.9
17-04-17;17:09;34.7;298.2;0.4;245.3;50.05;83;6021.9
17-04-17;17:12;34.5;289.4;0.4;245.3;50.04;79;6021.9
17-04-17;17:15;34.6;290.4;0.4;244.3;50.02;84;6021.9
17-04-17;17:18;34.6;300.5;0.5;246.3;50.01;105;6021.9
17-04-17;17:21;34.5;297.9;0.5;245.3;50.03;114;6022.0
17-04-17;17:24;34.4;299.5;0.5;245.3;50.02;120;6022.0
17-04-17;17:27;34.4;297.9;0.6;245.3;50.01;136;6022.0
17-04-17;17:30;34.5;281.6;0.0;245.3;50.02;189;6022.0
17-04-17;17:33;34.5;303.8;0.7;246.3;50.02;170;6022.0
17-04-17;17:36;34.6;304.6;0.9;244.3;50.02;214;6022.0
17-04-17;17:39;34.7;297.8;0.8;245.3;50.01;198;6022.0
17-04-17;17:42;34.6;262.6;0.8;244.3;50.03;187;6022.0
17-04-17;17:45;34.6;297.8;0.6;244.3;50.01;126;6022.0
17-04-17;17:48;34.5;260.4;0.7;245.3;49.98;167;6022.0
17-04-17;17:51;34.4;290.4;0.5;245.3;49.97;106;6022.0
17-04-17;17:54;34.2;284.1;0.4;244.3;49.99;89;6022.0
17-04-17;17:57;34.5;211.9;0.9;245.3;50.01;215;6022.1
17-04-17;18:00;34.5;272.1;0.5;245.3;50.09;96;6022.1
17-04-17;18:03;34.5;262.0;0.9;246.3;50.02;175;6022.1
17-04-17;18:06;34.4;306.2;0.4;245.3;50.04;80;6022.1
17-04-17;18:09;34.2;286.0;0.4;245.3;50.05;71;6022.1
17-04-17;18:12;34.2;290.4;0.3;245.3;50.02;61;6022.1
17-04-17;18:15;34.0;276.7;0.3;245.3;50.03;57;6022.1
17-04-17;18:18;34.0;278.1;0.3;246.3;50.04;53;6022.1
17-04-17;18:21;33.9;280.6;0.2;246.3;50.02;46;6022.1
17-04-17;18:24;34.0;272.3;0.2;245.3;50.07;41;6022.1
17-04-17;18:27;33.9;274.8;0.4;244.3;50.01;64;6022.1
17-04-17;18:30;34.0;282.1;0.3;244.3;50.02;52;6022.1
17-04-17;18:33;33.9;284.0;0.3;245.3;50.06;48;6022.1
17-04-17;18:36;33.8;298.8;0.3;245.3;50.04;58;6022.1
17-04-17;18:39;33.8;272.3;0.2;245.3;50.01;37;6022.1
17-04-17;18:42;33.7;285.7;0.2;245.3;49.99;41;6022.1
17-04-17;18:45;33.5;283.0;0.2;245.3;49.99;36;6022.1
17-04-17;18:48;33.7;281.2;0.2;245.3;50.00;37;6022.1
17-04-17;18:51;33.4;273.9;0.1;244.3;50.01;22;6022.1
17-04-17;18:54;33.5;266.4;0.1;245.3;50.04;16;6022.1
17-04-17;18:57;33.2;269.3;0.0;245.3;50.04;12;6022.1
17-04-17;19:00;33.5;251.9;0.0;245.3;50.06;8;6022.1
17-04-17;19:03;33.1;235.8;0.0;246.3;50.08;5;6022.1
17-04-17;19:06;33.1;252.9;0.0;245.3;50.08;2;6022.1
17-04-17;19:09;33.0;224.2;0.0;245.3;50.06;2;6022.1
17-04-17;19:12;32.9;196.2;0.0;245.3;50.05;0;6022.1
17-04-17;19:15;32.9;154.8;0.0;245.3;50.05;0;6022.1
17-04-17;19:18;32.7;111.1;0.0;245.3;50.02;0;6022.1
17-04-17;19:21;32.6;180.7;0.0;243.4;50.02;0;6022.1
17-04-17;19:24;32.5;247.7;0.0;245.3;50.04;0;6022.1
17-04-17;19:27;32.5;229.8;0.0;245.3;50.03;0;6022.1
17-04-17;19:30;32.4;189.2;0.0;245.3;50.03;0;6022.1
17-04-17;19:33;32.3;154.5;0.0;243.4;50.06;0;6022.1
17-04-17;19:36;32.3;127.1;0.0;245.3;50.02;0;6022.1
17-04-17;19:39;32.2;110.0;0.0;244.3;50.01;0;6022.1
17-04-18;07:12;28.3;274.0;0.0;243.4;50.07;14;6022.1
17-04-18;07:15;28.6;264.6;0.1;244.3;50.06;13;6022.1
17-04-18;07:18;29.0;272.3;0.1;244.3;50.00;14;6022.1
17-04-18;07:21;29.0;267.3;0.1;244.3;50.00;13;6022.1
17-04-18;07:24;29.7;268.0;0.1;244.3;50.02;14;6022.1
17-04-18;07:27;30.1;270.2;0.1;244.3;50.02;16;6022.1
17-04-18;07:30;30.1;274.5;0.1;244.3;50.01;17;6022.1
17-04-18;07:33;30.1;280.9;0.1;246.3;50.00;17;6022.1
17-04-18;07:36;30.1;272.1;0.1;246.3;50.01;23;6022.1
17-04-18;07:39;30.2;280.9;0.1;245.3;50.02;23;6022.1
17-04-18;07:42;30.3;272.9;0.1;244.3;50.02;17;6022.1
17-04-18;07:45;30.4;272.3;0.0;245.3;50.05;7;6022.1
17-04-18;07:48;30.4;274.6;0.2;244.3;50.00;26;6022.1
17-04-18;07:51;30.5;276.8;0.1;245.3;50.03;27;6022.1
17-04-18;07:54;30.7;282.1;0.1;244.3;50.03;29;6022.1
17-04-18;07:57;30.7;275.5;0.1;244.3;50.05;28;6022.1
17-04-18;08:00;30.8;275.3;0.1;246.3;50.05;30;6022.1
17-04-18;08:03;30.8;275.2;0.2;245.3;50.07;39;6022.1
17-04-18;08:06;30.9;290.7;0.2;244.3;50.04;45;6022.1
17-04-18;08:09;31.0;284.0;0.3;244.3;50.02;51;6022.1
17-04-18;08:12;31.0;298.3;0.3;243.4;50.05;55;6022.1
17-04-18;08:15;31.0;304.6;0.3;244.3;50.03;51;6022.1
17-04-18;08:18;31.1;302.3;0.3;244.3;50.03;58;6022.1
17-04-18;08:21;31.1;300.8;0.3;243.4;50.05;58;6022.1
17-04-18;08:24;31.2;301.9;0.3;244.3;50.02;56;6022.1
17-04-18;08:27;31.4;297.2;0.3;245.3;50.02;57;6022.2
17-04-18;08:30;31.5;304.5;0.3;243.4;50.04;60;6022.2
17-04-18;08:33;31.6;296.3;0.3;243.4;50.02;58;6022.2
17-04-18;08:36;31.7;290.4;0.3;244.3;50.03;54;6022.2
17-04-18;08:39;31.6;299.8;0.3;246.3;50.04;55;6022.2
17-04-18;08:42;31.6;298.2;0.3;245.3;50.06;54;6022.2
17-04-18;08:45;31.8;287.6;0.2;245.3;49.96;49;6022.2
17-04-18;08:48;31.6;285.6;0.2;246.3;50.03;47;6022.2
17-04-18;08:51;31.7;288.5;0.2;245.3;50.04;43;6022.2
17-04-18;08:54;31.6;280.5;0.2;244.3;50.02;39;6022.2
17-04-18;08:57;31.8;284.3;0.1;244.3;50.03;32;6022.2
17-04-18;09:00;31.8;278.4;0.1;244.3;50.03;27;6022.2
17-04-18;09:03;31.8;272.7;0.1;244.3;50.04;27;6022.2
17-04-18;09:06;31.9;276.8;0.2;244.3;50.01;33;6022.2
17-04-18;09:09;31.8;291.7;0.2;243.4;50.06;41;6022.2
17-04-18;09:12;31.9;287.5;0.3;243.4;50.04;51;6022.2
17-04-18;09:15;32.0;287.5;0.4;244.3;50.06;56;6022.2
17-04-18;09:18;32.0;290.4;0.3;243.4;50.04;68;6022.2
17-04-18;09:21;32.2;301.1;0.4;245.3;50.05;73;6022.2
17-04-18;09:24;32.3;297.5;0.5;244.3;50.00;73;6022.2
17-04-18;09:27;32.2;295.4;0.4;244.3;50.04;72;6022.2
17-04-18;09:30;32.2;299.7;0.3;245.3;50.07;63;6022.2
17-04-18;09:33;50.0;293.8;0.3;245.3;50.01;57;6022.2
17-04-18;09:36;32.2;296.4;0.3;245.3;50.05;51;6022.2
17-04-18;09:39;32.3;282.8;0.3;245.3;50.11;50;6022.2
17-04-18;09:42;32.3;288.7;0.3;246.3;50.06;54;6022.2
17-04-18;09:45;32.5;299.7;0.3;244.3;50.03;65;6022.2
17-04-18;09:48;32.4;295.3;0.4;244.3;50.02;75;6022.2
17-04-18;09:51;32.3;303.3;0.4;246.3;50.06;89;6022.2
17-04-18;09:54;32.5;301.6;0.4;246.3;50.06;85;6022.2
17-04-18;09:57;32.5;303.5;0.4;245.3;50.05;82;6022.2
17-04-18;10:00;32.7;295.1;0.4;246.3;50.00;71;6022.2
17-04-18;10:03;32.6;281.3;0.3;244.3;49.99;60;6022.2
17-04-18;10:06;32.5;297.0;0.3;246.3;50.01;56;6022.2
17-04-18;10:09;32.5;292.6;0.3;246.3;50.02;60;6022.2
17-04-18;10:12;32.6;294.8;0.4;246.3;50.03;63;6022.2
17-04-18;10:15;32.6;301.4;0.4;246.3;50.01;68;6022.3
17-04-18;10:18;32.5;292.6;0.4;245.3;49.99;72;6022.3
17-04-18;10:21;32.6;302.7;0.4;246.3;50.02;75;6022.3
17-04-18;10:24;32.9;295.8;0.4;244.3;50.04;80;6022.3
17-04-18;10:27;33.0;298.2;0.5;245.3;50.02;82;6022.3
17-04-18;10:30;32.9;294.5;0.4;245.3;50.05;83;6022.3
17-04-18;10:33;32.6;306.0;0.5;244.3;50.01;81;6022.3
17-04-18;10:36;33.0;292.5;0.4;245.3;50.02;76;6022.3
17-04-18;10:39;33.0;302.9;0.4;244.3;50.05;85;6022.3
17-04-18;10:42;32.9;299.4;0.5;244.3;50.00;78;6022.3
17-04-18;10:45;32.7;296.9;0.4;245.3;50.04;75;6022.3
17-04-18;10:48;32.9;301.4;0.4;245.3;50.01;79;6022.3
17-04-18;10:51;33.0;303.0;0.4;245.3;50.09;94;6022.3
17-04-18;10:54;33.0;302.1;0.5;244.3;50.05;93;6022.3
17-04-18;10:57;33.1;301.3;0.5;245.3;50.04;97;6022.3
17-04-18;11:00;33.1;308.7;0.6;245.3;50.01;107;6022.3
17-04-18;11:03;33.2;305.8;0.5;245.3;50.02;109;6022.3
17-04-18;11:06;33.3;305.7;0.5;245.3;50.02;109;6022.3
17-04-18;11:09;33.2;303.6;0.6;243.4;49.96;110;6022.3
17-04-18;11:12;33.2;309.8;0.6;245.3;50.00;116;6022.3
17-04-18;11:15;33.2;313.1;0.7;245.3;50.02;124;6022.3
17-04-18;11:18;33.2;305.5;0.6;245.3;50.03;128;6022.3
17-04-18;11:21;33.4;317.1;0.7;243.4;50.01;154;6022.4
17-04-18;11:24;33.3;312.4;0.7;245.3;50.01;157;6022.4
17-04-18;11:27;33.5;306.8;0.7;245.3;50.02;155;6022.4
17-04-18;11:30;33.5;308.2;0.7;245.3;50.02;156;6022.4
17-04-18;11:33;33.4;317.5;0.7;245.3;50.02;165;6022.4
17-04-18;11:36;33.5;312.0;0.7;244.3;50.05;162;6022.4
17-04-18;11:39;33.7;313.7;0.7;245.3;50.05;156;6022.4
17-04-18;11:42;33.7;315.3;0.8;245.3;50.03;172;6022.4
17-04-18;11:45;33.8;312.8;0.8;246.3;50.03;174;6022.4
17-04-18;11:48;33.8;311.1;0.0;245.3;50.03;191;6022.4
17-04-18;11:51;33.7;312.3;0.8;244.3;50.04;180;6022.4
17-04-18;11:54;33.8;305.4;0.7;245.3;50.03;168;6022.4
17-04-18;11:57;33.9;305.4;0.7;246.3;50.04;162;6022.5
17-04-18;12:00;33.8;301.0;0.7;245.3;50.03;153;6022.5
17-04-18;12:03;33.8;310.1;0.7;245.3;50.06;166;6022.5
17-04-18;12:06;33.8;310.9;0.7;244.3;50.09;164;6022.5
17-04-18;12:09;34.1;312.1;0.8;244.3;50.03;184;6022.5
17-04-18;12:12;33.8;314.3;0.9;245.3;50.03;204;6022.5
17-04-18;12:15;34.1;310.9;0.9;244.3;50.05;216;6022.5
17-04-18;12:18;34.0;316.6;1.0;244.3;50.04;206;6022.5
17-04-18;12:21;34.2;307.1;0.7;244.3;50.04;178;6022.5
17-04-18;12:24;34.0;309.8;0.7;245.3;50.05;168;6022.5
17-04-18;12:27;34.1;310.5;0.8;245.3;50.03;169;6022.5
17-04-18;12:30;34.2;306.2;0.8;244.3;49.99;176;6022.6
17-04-18;12:33;34.1;311.8;0.8;246.3;50.01;185;6022.6
17-04-18;12:36;34.1;318.0;0.8;245.3;50.01;181;6022.6
17-04-18;12:39;34.2;312.0;0.7;245.3;50.05;175;6022.6
17-04-18;12:42;34.0;310.1;0.8;245.3;50.05;171;6022.6
17-04-18;12:45;34.4;314.5;0.8;245.3;50.04;185;6022.6
17-04-18;12:48;34.2;315.9;0.9;246.3;50.07;198;6022.6
17-04-18;12:51;34.4;310.8;0.8;245.3;50.06;190;6022.6
17-04-18;12:54;34.4;319.4;1.0;244.3;50.09;221;6022.6
17-04-18;12:57;34.4;314.0;1.0;246.3;50.05;239;6022.6
17-04-18;13:00;34.4;314.6;1.1;246.3;50.03;255;6022.6
17-04-18;13:03;34.5;322.7;1.1;246.3;50.00;274;6022.7
17-04-18;13:06;34.6;319.4;1.1;245.3;50.02;249;6022.7
17-04-18;13:09;34.7;317.7;1.0;246.3;50.01;223;6022.7
17-04-18;13:12;34.5;318.6;0.9;246.3;50.01;208;6022.7
17-04-18;13:15;34.5;313.3;0.8;246.3;49.96;184;6022.7
17-04-18;13:18;34.5;305.1;0.8;245.3;50.03;183;6022.7
17-04-18;13:21;34.5;313.6;0.7;246.3;50.08;165;6022.7
17-04-18;13:24;34.5;311.8;0.7;245.3;50.04;141;6022.7
17-04-18;13:27;34.4;312.1;0.7;246.3;50.07;153;6022.7
17-04-18;13:30;34.5;309.0;0.7;246.3;49.98;159;6022.7
17-04-18;13:33;34.4;300.5;0.7;246.3;50.01;143;6022.8
17-04-18;13:36;34.6;306.7;0.5;246.3;50.00;119;6022.8
17-04-18;13:39;34.5;308.4;0.6;244.3;50.03;121;6022.8
17-04-18;13:42;34.5;309.9;0.5;246.3;50.03;103;6022.8
17-04-18;13:45;34.2;300.2;0.5;246.3;50.04;89;6022.8
17-04-18;13:48;34.5;298.2;0.4;245.3;50.03;80;6022.8
17-04-18;13:51;34.2;300.2;0.3;246.3;50.04;77;6022.8
17-04-18;13:54;34.1;295.1;0.4;245.3;50.04;78;6022.8
17-04-18;13:57;34.1;301.9;0.4;246.3;50.02;73;6022.8
17-04-18;14:00;34.2;292.5;0.4;245.3;50.01;80;6022.8
17-04-18;14:03;34.2;295.4;0.4;246.3;50.03;73;6022.8
17-04-18;14:06;34.0;294.7;0.4;246.3;50.02;67;6022.8
17-04-18;14:09;34.0;295.0;0.4;245.3;50.03;72;6022.8
17-04-18;14:12;34.0;293.7;0.5;246.3;49.98;72;6022.8
17-04-18;14:15;33.9;289.8;0.4;246.3;50.00;80;6022.8
17-04-18;14:18;34.0;302.1;0.5;245.3;50.05;90;6022.8
17-04-18;14:21;34.0;296.0;0.4;246.3;50.04;84;6022.8
17-04-18;14:24;34.0;294.4;0.4;245.3;50.03;86;6022.8
17-04-18;14:27;33.8;303.9;0.5;245.3;50.02;99;6022.8
17-04-18;14:30;34.0;303.3;0.6;246.3;50.03;116;6022.8
17-04-18;14:33;34.0;310.6;0.7;246.3;50.03;129;6022.8
17-04-18;14:36;34.0;302.9;0.6;246.3;50.06;126;6022.9
17-04-18;14:39;33.9;315.9;0.7;245.3;50.02;149;6022.9
17-04-18;14:42;34.1;319.7;0.8;247.3;50.06;167;6022.9
17-04-18;14:45;34.1;309.9;0.7;247.3;50.02;160;6022.9
17-04-18;14:48;34.1;306.5;0.8;247.3;50.02;171;6022.9
17-04-18;14:51;34.1;308.4;0.7;248.2;50.02;148;6022.9
17-04-18;14:54;34.2;304.1;0.7;244.3;50.02;158;6022.9
17-04-18;14:57;34.4;311.5;0.7;246.3;50.04;175;6022.9
17-04-18;15:00;34.1;313.6;0.7;245.3;50.01;150;6022.9
17-04-18;15:03;34.1;307.0;0.5;246.3;50.03;138;6022.9
17-04-18;15:06;34.2;308.0;0.7;247.3;50.04;155;6022.9
17-04-18;15:09;34.5;312.4;0.7;246.3;50.02;153;6022.9
17-04-18;15:12;34.5;304.3;0.7;247.3;50.01;142;6022.9
17-04-18;15:15;34.5;308.0;0.9;246.3;50.01;201;6023.0
17-04-18;15:18;34.5;318.4;1.0;247.3;50.01;244;6023.0
17-04-18;15:21;34.5;316.1;1.0;246.3;50.06;238;6023.0
17-04-18;15:24;34.7;312.8;1.0;247.3;50.04;242;6023.0
17-04-18;15:27;34.5;308.3;0.7;247.3;50.03;163;6023.0
17-04-18;15:30;34.5;303.9;0.7;247.3;50.01;146;6023.0
17-04-18;15:33;34.5;305.2;0.5;248.2;50.04;122;6023.0
17-04-18;15:36;34.5;295.6;0.5;247.3;50.01;98;6023.0
17-04-18;15:39;34.4;303.0;0.4;249.2;50.03;84;6023.0
17-04-18;15:42;34.2;298.9;0.5;248.2;50.05;98;6023.0
17-04-18;15:45;34.4;298.0;0.5;245.3;50.03;94;6023.0
17-04-18;15:48;34.2;296.3;0.5;247.3;50.02;96;6023.0
17-04-18;15:51;34.5;306.2;0.5;247.3;50.06;117;6023.0
17-04-18;15:54;34.4;299.4;0.5;248.2;50.02;97;6023.0
17-04-18;15:57;34.2;291.3;0.4;248.2;50.08;91;6023.1
17-04-18;16:00;34.2;296.1;0.5;249.2;50.01;86;6023.1
17-04-18;16:03;34.4;307.6;0.6;247.3;50.02;98;6023.1
17-04-18;16:06;34.0;302.0;0.4;248.2;50.04;95;6023.1
17-04-18;16:09;34.4;306.1;0.5;248.2;50.02;89;6023.1
17-04-18;16:12;34.2;306.4;0.5;249.2;50.02;109;6023.1
17-04-18;16:15;34.2;305.7;0.6;248.2;50.04;128;6023.1
17-04-18;16:18;34.4;312.5;0.7;247.3;50.09;166;6023.1
17-04-18;16:21;34.4;304.5;0.6;248.2;50.05;155;6023.1
17-04-18;16:24;34.4;305.7;0.7;247.3;50.03;131;6023.1
17-04-18;16:27;34.4;302.4;0.5;248.2;50.04;99;6023.1
17-04-18;16:30;34.1;311.1;0.5;248.2;50.02;107;6023.1
17-04-18;16:33;34.2;301.6;0.4;248.2;50.05;91;6023.1
17-04-18;16:36;34.0;298.2;0.4;246.3;50.01;83;6023.1
17-04-18;16:39;34.1;296.7;0.4;247.3;50.04;80;6023.1
17-04-18;16:42;34.0;297.6;0.4;248.2;50.02;66;6023.1
17-04-18;16:45;33.9;294.8;0.2;247.3;50.03;39;6023.1
17-04-18;16:48;33.8;280.5;0.2;248.2;50.06;30;6023.1
17-04-18;16:51;33.8;279.0;0.2;248.2;50.05;34;6023.1
17-04-18;16:54;33.8;264.5;0.1;247.3;49.99;27;6023.1
17-04-18;16:57;33.7;266.4;0.1;248.2;50.06;28;6023.1
17-04-18;17:00;33.7;262.7;0.1;247.3;50.08;24;6023.1
17-04-18;17:03;33.5;254.1;0.1;250.2;50.02;17;6023.1
17-04-18;17:06;33.5;271.7;0.1;249.2;50.07;19;6023.1
17-04-18;17:09;33.4;251.5;0.1;248.2;50.06;12;6023.1
17-04-18;17:12;33.4;251.3;0.1;249.2;50.06;12;6023.1
17-04-18;17:15;33.4;261.4;0.1;248.2;50.08;15;6023.1
17-04-18;17:18;33.4;262.6;0.0;248.2;50.02;10;6023.1
17-04-18;17:21;33.2;248.1;0.0;248.2;50.02;12;6023.1
17-04-18;17:24;33.2;258.3;0.0;248.2;50.01;13;6023.1
17-04-18;17:27;33.2;4.8;0.0;247.3;50.03;8;6023.1
17-04-18;17:30;33.0;266.6;0.0;248.2;50.05;12;6023.1
17-04-18;17:33;33.1;266.0;0.1;247.3;50.02;19;6023.1
17-04-18;17:36;33.1;264.2;0.1;248.2;50.03;17;6023.1
17-04-18;17:39;33.0;263.3;0.0;248.2;50.02;11;6023.1
17-04-18;17:42;33.1;265.1;0.1;247.3;50.02;15;6023.2
17-04-18;17:45;33.0;254.4;0.0;248.2;50.02;11;6023.2
17-04-18;17:48;32.7;243.8;0.0;249.2;50.04;11;6023.2
17-04-18;17:51;32.9;246.0;0.1;247.3;50.01;13;6023.2
17-04-18;17:54;32.9;275.3;0.1;247.3;50.03;13;6023.2
17-04-18;17:57;33.0;260.8;0.1;246.3;50.03;15;6023.2
17-04-18;18:00;32.9;264.9;0.1;247.3;50.05;17;6023.2
17-04-18;18:03;32.9;268.0;0.1;248.2;50.08;17;6023.2
17-04-18;18:06;32.7;272.3;0.1;248.2;50.08;15;6023.2
17-04-18;18:09;32.7;261.7;0.0;248.2;50.08;15;6023.2
17-04-18;18:12;32.7;272.7;0.0;250.2;50.08;13;6023.2
17-04-18;18:15;32.7;276.5;0.1;247.3;50.06;14;6023.2
17-04-18;18:18;32.6;266.6;0.0;248.2;50.10;9;6023.2
17-04-18;18:21;32.6;242.2;0.0;247.3;50.02;8;6023.2
17-04-18;18:24;32.7;251.5;0.0;248.2;50.03;6;6023.2
17-04-18;18:27;32.5;259.2;0.0;248.2;50.03;2;6023.2
17-04-18;18:30;32.5;241.5;0.0;248.2;50.02;4;6023.2
17-04-18;18:33;32.4;249.0;0.0;248.2;50.01;2;6023.2
17-04-18;18:36;32.4;251.0;0.0;247.3;50.04;3;6023.2
17-04-18;18:39;32.4;259.1;0.0;248.2;50.05;4;6023.2
17-04-18;18:42;32.4;252.0;0.0;247.3;50.00;2;6023.2
17-04-18;18:45;32.3;258.9;0.0;248.2;50.03;0;6023.2
17-04-18;18:48;32.2;189.6;0.0;248.2;50.02;0;6023.2
17-04-18;18:51;32.2;187.5;0.0;247.3;50.03;0;6023.2
17-04-18;18:54;32.2;121.2;0.0;247.3;49.99;0;6023.2
17-04-19;07:15;27.9;280.9;0.0;247.3;50.00;8;6023.2
17-04-19;07:18;28.3;283.8;0.0;246.3;50.03;10;6023.2
17-04-19;07:21;29.0;269.9;0.1;247.3;50.02;14;6023.2
17-04-19;07:24;29.0;267.7;0.1;246.3;50.02;18;6023.2
17-04-19;07:27;29.0;258.8;0.1;245.3;50.00;22;6023.2
17-04-19;07:30;29.4;249.9;0.1;246.3;50.04;27;6023.2
17-04-19;07:33;30.1;250.0;0.2;245.3;50.04;36;6023.2
17-04-19;07:36;30.3;273.3;0.3;246.3;50.05;50;6023.2
17-04-19;07:39;30.1;291.0;0.3;247.3;50.02;63;6023.2
17-04-19;07:42;30.5;293.8;0.4;245.3;50.01;63;6023.2
17-04-19;07:45;30.5;265.5;0.3;246.3;50.00;70;6023.2
17-04-19;07:48;30.7;273.4;0.4;246.3;50.06;76;6023.2
17-04-19;07:51;31.0;275.5;0.4;247.3;50.03;85;6023.2
17-04-19;07:54;30.8;300.5;0.4;246.3;50.03;87;6023.2
17-04-19;07:57;31.0;276.4;0.5;245.3;49.99;92;6023.2
17-04-19;08:00;31.4;270.1;0.5;246.3;50.06;100;6023.2
17-04-19;08:03;31.1;295.7;0.6;248.2;50.14;111;6023.2
17-04-19;08:06;31.5;295.7;0.5;245.3;50.01;119;6023.2
17-04-19;08:09;31.6;300.1;0.6;246.3;50.02;127;6023.2
17-04-19;08:12;31.6;300.0;0.6;245.3;50.01;134;6023.2
17-04-19;08:15;31.7;309.3;0.7;246.3;50.05;144;6023.2
17-04-19;08:18;31.8;309.8;0.7;245.3;50.07;150;6023.2
17-04-19;08:21;32.0;306.4;0.7;245.3;50.03;154;6023.2
17-04-19;08:24;32.2;313.4;0.7;247.3;50.07;156;6023.3
17-04-19;08:27;31.9;315.5;0.7;246.3;50.05;165;6023.3
17-04-19;08:30;32.2;311.8;0.8;247.3;50.05;168;6023.3
17-04-19;08:33;32.4;312.7;0.8;248.2;50.03;174;6023.3
17-04-19;08:36;32.2;314.3;0.8;245.3;50.07;180;6023.3
17-04-19;08:39;32.3;318.3;0.9;247.3;50.00;187;6023.3
17-04-19;08:42;32.5;319.6;0.8;247.3;50.08;197;6023.3
17-04-19;08:45;32.4;305.8;0.9;247.3;50.06;206;6023.3
17-04-19;08:48;32.5;319.6;0.9;247.3;50.02;214;6023.3
17-04-19;08:51;32.7;324.4;0.9;247.3;50.07;220;6023.3
17-04-19;08:54;32.6;322.4;1.0;247.3;50.05;230;6023.3
17-04-19;08:57;32.9;324.1;1.1;245.3;50.02;234;6023.4
17-04-19;09:00;33.1;318.7;1.0;245.3;50.03;239;6023.4
17-04-19;09:03;33.1;307.9;1.0;243.4;50.01;238;6023.4
17-04-19;09:06;33.3;312.4;0.8;245.3;50.06;199;6023.4
17-04-19;09:09;33.2;272.9;1.0;244.3;50.03;213;6023.4
17-04-19;09:12;33.4;291.2;1.0;246.3;50.10;230;6023.4
17-04-19;09:15;33.4;306.7;1.0;244.3;50.01;257;6023.4
17-04-19;09:18;33.5;301.3;1.0;244.3;50.05;249;6023.4
17-04-19;09:21;33.7;291.7;1.0;245.3;50.04;250;6023.5
17-04-19;09:24;33.5;305.4;1.1;245.3;50.05;255;6023.5
17-04-19;09:27;33.7;303.8;1.2;245.3;49.99;279;6023.5
17-04-19;09:30;33.8;308.3;1.2;244.3;50.00;302;6023.5
17-04-19;09:33;33.9;312.7;1.3;245.3;50.04;308;6023.5
17-04-19;09:36;33.9;308.4;1.2;245.3;50.04;300;6023.5
17-04-19;09:39;33.9;310.1;1.3;245.3;50.04;315;6023.5
17-04-19;09:42;34.1;309.2;1.3;244.3;50.04;325;6023.6
17-04-19;09:45;34.4;315.3;1.4;245.3;50.04;340;6023.6
17-04-19;09:48;34.2;318.7;1.5;245.3;50.07;362;6023.6
17-04-19;09:51;34.4;318.7;1.6;243.4;50.06;371;6023.6
17-04-19;09:54;34.6;314.5;1.6;245.3;50.08;390;6023.6
17-04-19;09:57;34.7;318.0;1.7;245.3;50.07;405;6023.6
17-04-19;10:00;34.9;318.8;1.7;246.3;50.01;418;6023.7
17-04-19;10:03;34.7;321.8;1.8;245.3;50.01;427;6023.7
17-04-19;10:06;34.9;312.5;1.8;244.3;50.03;420;6023.7
17-04-19;10:09;35.0;318.6;1.9;245.3;50.04;448;6023.7
17-04-19;10:12;35.3;319.1;1.9;245.3;50.03;458;6023.7
17-04-19;10:15;35.5;310.5;2.0;245.3;50.05;463;6023.8
17-04-19;10:18;35.3;313.0;2.0;245.3;50.06;479;6023.8
17-04-19;10:21;35.5;307.4;2.0;244.3;50.05;473;6023.8
17-04-19;10:24;35.5;311.5;2.1;246.3;50.04;497;6023.8
17-04-19;10:27;35.6;313.9;2.1;245.3;50.06;518;6023.9
17-04-19;10:30;36.0;313.9;2.2;246.3;50.02;523;6023.9
17-04-19;10:33;35.9;311.1;2.2;246.3;50.01;519;6023.9
17-04-19;10:36;35.9;316.8;2.1;246.3;50.03;516;6023.9
17-04-19;10:39;36.1;316.2;2.1;245.3;50.01;522;6024.0
17-04-19;10:42;36.0;314.2;2.3;245.3;50.08;536;6024.0
17-04-19;10:45;36.2;309.2;2.3;245.3;50.04;562;6024.0
17-04-19;10:48;36.4;308.4;2.5;245.3;50.05;597;6024.1
17-04-19;10:51;36.4;312.7;2.5;246.3;50.05;613;6024.1
17-04-19;10:54;36.7;307.7;2.5;246.3;50.06;631;6024.1
17-04-19;10:57;36.5;304.5;2.6;246.3;50.05;638;6024.1
17-04-19;11:00;50.0;305.5;2.7;247.3;50.03;656;6024.2
17-04-19;11:03;36.7;302.7;2.8;247.3;50.00;680;6024.2
17-04-19;11:06;37.0;304.3;2.9;246.3;50.01;713;6024.2
17-04-19;11:09;36.9;301.3;3.0;247.3;50.04;734;6024.3
17-04-19;11:12;37.2;296.1;3.2;246.3;50.03;779;6024.3
17-04-19;11:15;37.5;293.2;3.3;247.3;50.01;824;6024.4
17-04-19;11:18;37.7;298.8;3.4;246.3;50.06;836;6024.4
17-04-19;11:21;37.7;294.5;3.4;247.3;50.03;834;6024.4
17-04-19;11:24;38.2;291.6;3.5;245.3;50.02;874;6024.5
17-04-19;11:27;38.3;295.7;4.0;246.3;50.03;952;6024.5
17-04-19;11:30;38.3;289.5;3.9;247.3;50.04;968;6024.6
17-04-19;11:33;38.6;486.5;4.1;247.3;50.03;1004;6024.6
17-04-19;11:36;38.9;282.1;4.1;246.3;50.03;1013;6024.7
17-04-19;11:39;39.0;285.6;0.0;247.3;50.06;1004;6024.7
17-04-19;11:42;39.1;281.3;4.2;247.3;50.05;1024;6024.8
17-04-19;11:45;39.5;284.3;4.3;246.3;50.01;1036;6024.8
17-04-19;11:48;39.5;281.8;4.3;247.3;50.06;1063;6024.9
17-04-19;11:51;39.8;282.8;4.5;246.3;50.05;1108;6024.9
17-04-19;11:54;39.9;284.7;4.6;246.3;50.06;1127;6025.0
17-04-19;11:57;40.1;289.4;4.0;245.3;50.04;977;6025.0
17-04-19;12:00;40.0;288.2;4.1;244.3;49.98;1003;6025.1
17-04-19;12:03;40.0;286.9;3.9;244.3;49.98;892;6025.1
17-04-19;12:06;40.1;283.4;3.3;244.3;50.00;802;6025.2
17-04-19;12:09;40.5;283.5;4.3;246.3;50.02;1040;6025.2
17-04-19;12:12;40.4;278.9;5.1;246.3;50.02;1229;6025.3
17-04-19;12:15;40.6;280.0;5.1;245.3;50.04;1242;6025.3
17-04-19;12:18;40.9;261.0;4.1;245.3;50.03;929;6025.4
17-04-19;12:21;41.2;267.9;2.8;244.3;50.04;580;6025.5
17-04-19;12:24;40.1;253.1;2.1;245.3;50.03;512;6025.5
17-04-19;12:27;40.4;223.9;3.2;245.3;50.04;808;6025.5
17-04-19;12:30;40.0;267.3;1.8;245.3;50.02;454;6025.6
17-04-19;12:33;39.7;298.6;1.7;244.3;50.00;404;6025.6
17-04-19;12:36;40.0;284.3;5.9;248.2;50.03;1459;6025.6
17-04-19;12:39;40.5;295.4;4.7;246.3;50.02;1233;6025.7
17-04-19;12:42;40.0;301.3;2.0;245.3;50.02;511;6025.7
17-04-19;12:45;40.5;293.2;5.6;247.3;50.02;1375;6025.7
17-04-19;12:48;40.6;294.7;3.5;246.3;50.05;868;6025.8
17-04-19;12:51;39.5;295.8;1.7;244.3;50.05;395;6025.8
17-04-19;12:54;39.5;309.9;1.8;244.3;50.06;458;6025.8
17-04-19;12:57;39.2;310.9;1.4;244.3;50.03;343;6025.9
17-04-19;13:00;39.0;293.2;1.7;244.3;49.98;418;6025.9
17-04-19;13:03;38.9;312.1;1.9;245.3;50.00;451;6025.9
17-04-19;13:06;39.2;303.6;4.0;246.3;50.02;995;6025.9
17-04-19;13:09;39.1;302.7;1.9;245.3;50.00;470;6026.0
17-04-19;13:12;38.9;299.1;2.5;244.3;50.04;596;6026.0
17-04-19;13:15;39.0;306.0;2.3;245.3;50.01;563;6026.0
17-04-19;13:18;39.1;292.2;3.1;244.3;50.00;770;6026.1
17-04-19;13:21;38.7;304.2;1.8;244.3;50.02;452;6026.1
17-04-19;13:24;38.9;304.3;2.1;246.3;50.01;519;6026.1
17-04-19;13:27;38.7;305.5;2.7;246.3;50.03;669;6026.1
17-04-19;13:30;39.1;282.5;5.2;247.3;50.05;1255;6026.2
17-04-19;13:33;39.5;287.6;5.0;247.3;50.02;1247;6026.2
17-04-19;13:36;39.2;292.2;1.7;245.3;50.03;432;6026.3
17-04-19;13:39;39.2;289.0;5.0;247.3;50.03;1229;6026.3
17-04-19;13:42;40.0;283.7;5.2;247.3;50.03;1278;6026.3
17-04-19;13:45;40.0;275.9;2.2;246.3;50.03;536;6026.4
17-04-19;13:48;39.5;293.9;1.8;245.3;50.04;451;6026.4
17-04-19;13:51;38.9;297.5;1.7;247.3;50.03;407;6026.5
17-04-19;13:54;38.7;301.0;1.8;247.3;50.05;434;6026.5
17-04-19;13:57;39.5;287.8;5.3;248.2;50.05;1314;6026.5
17-04-19;14:00;40.0;296.1;3.6;248.2;50.04;844;6026.6
17-04-19;14:03;39.5;313.0;2.7;247.3;49.97;625;6026.6
17-04-19;14:06;39.3;284.6;5.4;249.2;50.01;1345;6026.6
17-04-19;14:09;39.7;297.0;3.3;247.3;49.99;783;6026.7
17-04-19;14:12;40.5;289.4;3.8;248.2;50.00;971;6026.7
17-04-19;14:15;39.7;280.6;3.2;247.3;50.00;751;6026.8
17-04-19;14:18;39.3;285.2;1.5;246.3;50.02;368;6026.8
17-04-19;14:21;39.3;284.4;1.8;247.3;50.03;463;6026.8
17-04-19;14:24;39.2;298.0;4.5;249.2;50.02;1123;6026.9
17-04-19;14:27;39.0;305.5;1.4;246.3;50.05;338;6026.9
17-04-19;14:30;38.7;308.3;1.6;247.3;50.00;391;6026.9
17-04-19;14:33;38.6;298.8;1.2;246.3;50.01;286;6026.9
17-04-19;14:36;38.4;309.9;1.2;246.3;50.04;294;6026.9
17-04-19;14:39;38.3;304.9;1.5;247.3;50.05;362;6027.0
17-04-19;14:42;38.5;299.4;5.4;249.2;50.02;1339;6027.0
17-04-19;14:45;39.4;282.4;5.6;249.2;50.03;1395;6027.0
17-04-19;14:48;39.2;270.7;5.1;249.2;50.03;1122;6027.1
17-04-19;14:51;39.4;272.4;5.0;248.2;50.02;1192;6027.1
17-04-19;14:54;39.7;275.6;1.5;246.3;50.05;386;6027.2
17-04-19;14:57;39.4;300.8;1.7;246.3;50.03;406;6027.2
17-04-19;15:00;38.9;286.3;4.6;250.2;50.02;1067;6027.2
17-04-19;15:03;40.1;277.8;4.8;249.2;50.06;1213;6027.3
17-04-19;15:06;40.4;287.8;4.8;248.2;50.04;1188;6027.3
17-04-19;15:09;40.2;257.5;2.1;247.3;50.03;539;6027.4
17-04-19;15:12;39.4;276.4;1.4;247.3;50.02;360;6027.4
17-04-19;15:15;39.5;291.2;3.7;248.2;50.06;925;6027.4
17-04-19;15:18;39.9;288.7;4.0;249.2;50.05;982;6027.5
17-04-19;15:21;39.7;303.8;2.0;248.2;50.04;485;6027.5
17-04-19;15:24;39.5;294.8;1.5;247.3;50.03;359;6027.6
17-04-19;15:27;39.8;289.0;3.6;248.2;50.01;924;6027.6
17-04-19;15:30;39.7;308.4;3.7;247.3;50.02;923;6027.6
17-04-19;15:33;50.0;251.2;2.9;245.3;50.00;738;6027.7
17-04-19;15:36;39.7;288.7;3.1;248.2;50.04;764;6027.7
17-04-19;15:39;39.1;295.8;1.1;246.3;50.02;272;6027.7
17-04-19;15:42;38.9;273.7;2.2;248.2;50.01;526;6027.7
17-04-19;15:45;39.4;274.6;4.1;248.2;50.01;1021;6027.8
17-04-19;15:48;39.2;295.6;1.4;246.3;50.04;321;6027.8
17-04-19;15:51;38.7;294.1;1.7;246.3;50.02;428;6027.8
17-04-19;15:54;39.1;296.4;3.4;248.2;50.04;847;6027.9
17-04-19;15:57;38.9;304.3;1.2;247.3;50.07;273;6027.9
17-04-19;16:00;38.4;307.6;1.1;248.2;50.05;283;6027.9
17-04-19;16:03;38.4;295.3;1.8;247.3;50.03;432;6027.9
17-04-19;16:06;38.3;305.8;1.3;247.3;50.04;288;6027.9
17-04-19;16:09;37.9;303.9;0.9;246.3;50.03;233;6028.0
17-04-19;16:12;37.8;306.2;0.9;247.3;50.02;194;6028.0
17-04-19;16:15;37.5;307.1;0.8;247.3;50.05;213;6028.0
17-04-19;16:18;37.9;305.5;2.5;247.3;50.06;617;6028.0
17-04-19;16:21;37.9;300.4;2.4;247.3;50.02;600;6028.0
17-04-19;16:24;37.8;309.6;1.3;247.3;50.05;324;6028.0
17-04-19;16:27;37.9;303.6;1.5;246.3;50.02;376;6028.1
17-04-19;16:30;37.5;304.1;0.9;247.3;50.02;219;6028.1
17-04-19;16:33;37.1;300.1;0.9;246.3;49.99;201;6028.1
17-04-19;16:36;37.1;273.4;1.3;247.3;50.05;324;6028.1
17-04-19;16:39;37.1;299.1;0.8;247.3;50.07;187;6028.1
17-04-19;16:42;36.9;298.3;0.8;247.3;50.01;191;6028.1
17-04-19;16:45;36.9;308.7;0.9;246.3;50.03;204;6028.1
17-04-19;16:48;36.9;307.7;1.0;248.2;50.03;240;6028.1
17-04-19;16:51;36.9;309.0;0.9;246.3;50.00;227;6028.2
17-04-19;16:54;36.4;312.5;0.8;247.3;50.09;199;6028.2
17-04-19;16:57;36.5;308.2;0.9;247.3;50.06;221;6028.2
17-04-19;17:00;36.5;297.6;0.9;247.3;50.06;215;6028.2
17-04-19;17:03;36.2;302.1;0.7;247.3;50.09;155;6028.2
17-04-19;17:06;36.2;303.9;0.7;247.3;50.07;151;6028.2
17-04-19;17:09;36.1;304.6;0.6;247.3;50.08;146;6028.2
17-04-19;17:12;36.1;300.4;0.7;244.3;50.03;155;6028.2
17-04-19;17:15;36.0;309.8;0.7;247.3;50.01;161;6028.2
17-04-19;17:18;36.0;306.7;0.9;247.3;50.06;219;6028.2
17-04-19;17:21;36.0;307.1;1.0;247.3;50.06;227;6028.2
17-04-19;17:24;35.9;308.2;0.8;246.3;50.03;190;6028.3
17-04-19;17:27;36.0;301.4;1.0;247.3;50.04;235;6028.3
17-04-19;17:30;36.0;307.1;1.0;247.3;50.06;230;6028.3
17-04-19;17:33;35.7;307.6;1.0;248.2;50.04;254;6028.3
17-04-19;17:36;35.9;307.6;1.2;247.3;50.03;300;6028.3
17-04-19;17:39;35.9;305.1;1.3;248.2;50.06;301;6028.3
17-04-19;17:42;35.9;303.6;1.2;248.2;50.01;295;6028.3
17-04-19;17:45;35.3;304.1;1.2;247.3;50.02;294;6028.3
17-04-19;17:48;35.3;303.8;1.1;248.2;50.03;263;6028.4
17-04-19;17:51;35.3;300.8;1.0;247.3;50.02;257;6028.4
17-04-19;17:54;35.2;301.0;0.7;248.2;50.02;132;6028.4
17-04-19;17:57;35.0;301.0;0.5;247.3;50.04;118;6028.4
17-04-19;18:00;35.0;298.3;0.5;247.3;50.06;107;6028.4
17-04-19;18:03;34.8;298.9;0.4;247.3;50.10;93;6028.4
17-04-19;18:06;34.9;294.4;0.3;247.3;50.05;67;6028.4
17-04-19;18:09;34.7;281.6;0.3;248.2;50.07;60;6028.4
17-04-19;18:12;34.6;284.9;0.4;247.3;50.05;61;6028.4
17-04-19;18:15;34.7;281.3;0.4;247.3;50.07;59;6028.4
17-04-19;18:18;34.6;292.3;0.4;247.3;50.05;67;6028.4
17-04-19;18:21;34.5;298.8;0.4;248.2;50.04;72;6028.4
17-04-19;18:24;34.6;288.1;0.4;248.2;50.04;71;6028.4
17-04-19;18:27;34.5;293.8;0.3;248.2;50.03;66;6028.4
17-04-19;18:30;34.2;283.3;0.3;247.3;50.06;60;6028.4
17-04-19;18:33;34.4;280.2;0.4;247.3;49.97;52;6028.4
17-04-19;18:36;34.1;289.0;0.2;246.3;50.01;44;6028.4
17-04-19;18:39;34.1;284.7;0.2;246.3;50.00;36;6028.4
17-04-19;18:42;34.0;279.4;0.1;246.3;50.02;30;6028.4
17-04-19;18:45;34.0;268.7;0.1;247.3;50.01;25;6028.4
17-04-19;18:48;34.1;271.4;0.1;246.3;50.01;23;6028.4
17-04-19;18:51;33.8;265.4;0.1;246.3;49.97;19;6028.4
17-04-19;18:54;33.8;268.3;0.1;246.3;49.99;16;6028.4
17-04-19;18:57;33.7;265.1;0.1;250.2;50.01;15;6028.4
17-04-19;19:00;33.7;262.7;0.1;248.2;50.06;12;6028.4
17-04-19;19:03;33.7;270.2;0.1;248.2;50.07;11;6028.4
17-04-19;19:06;33.5;260.1;0.0;247.3;50.11;10;6028.4
17-04-19;19:09;33.3;260.3;0.0;248.2;50.10;8;6028.4
17-04-19;19:12;33.4;263.6;0.0;248.2;50.06;7;6028.4
17-04-19;19:15;33.3;248.5;0.0;248.2;50.02;5;6028.4
17-04-19;19:18;33.3;242.2;0.0;247.3;50.04;2;6028.4
17-04-19;19:21;33.2;235.9;0.0;247.3;50.02;0;6028.4
17-04-19;19:24;33.1;180.1;0.0;247.3;50.02;0;6028.4
17-04-19;19:27;33.0;142.3;0.0;246.3;50.00;0;6028.4
17-04-19;19:30;32.9;124.9;0.0;247.3;50.03;0;6028.4
17-04-19;19:33;32.7;191.7;0.0;247.3;50.03;0;6028.4
17-04-19;19:36;32.7;252.2;0.0;246.3;50.00;0;6028.4
17-04-19;19:39;32.6;229.1;0.0;247.3;50.03;0;6028.4
17-04-19;19:42;32.5;192.4;0.0;246.3;50.03;0;6028.4
17-04-19;19:45;32.5;153.8;0.0;247.3;50.01;0;6028.4
17-04-19;19:48;32.4;111.6;0.0;244.3;50.01;0;6028.4
17-04-20;05:48;27.2;237.3;0.0;240.4;50.07;4;6028.4
17-04-20;05:51;27.5;247.1;0.0;241.4;50.07;8;6028.4
17-04-20;05:54;27.9;263.0;0.1;239.5;50.05;11;6028.5
17-04-20;05:57;27.9;273.0;0.1;239.5;50.06;16;6028.5
17-04-20;06:00;28.3;278.9;0.1;242.4;50.10;20;6028.5
17-04-20;06:03;29.0;283.0;0.1;242.4;50.09;25;6028.5
17-04-20;06:06;29.7;278.3;0.1;247.3;50.04;30;6028.5
17-04-20;06:09;29.0;290.6;0.2;245.3;50.03;34;6028.5
17-04-20;06:12;30.1;286.5;0.2;247.3;50.04;40;6028.5
17-04-20;06:15;30.1;287.9;0.2;246.3;50.04;45;6028.5
17-04-20;06:18;30.1;293.2;0.2;247.3;50.08;51;6028.5
17-04-20;06:21;30.2;296.9;0.3;246.3;50.05;54;6028.5
17-04-20;06:24;30.4;289.7;0.3;246.3;50.01;52;6028.5
17-04-20;06:27;30.7;292.8;0.2;246.3;50.02;45;6028.5
17-04-20;06:30;30.5;301.6;0.2;246.3;50.04;44;6028.5
17-04-20;06:33;30.5;296.3;0.2;245.3;50.06;44;6028.5
17-04-20;06:36;30.7;275.6;0.2;245.3;50.05;43;6028.5
17-04-20;06:39;30.7;291.6;0.3;245.3;50.00;44;6028.5
17-04-20;06:42;30.8;303.5;0.2;246.3;50.06;47;6028.5
17-04-20;06:45;30.9;300.0;0.3;245.3;50.06;50;6028.5
17-04-20;06:48;31.1;293.8;0.3;245.3;50.02;53;6028.5
17-04-20;06:51;31.0;296.3;0.4;244.3;50.01;69;6028.5
17-04-20;06:54;31.2;306.5;0.4;245.3;50.01;71;6028.5
17-04-20;06:57;31.5;301.7;0.4;247.3;50.05;77;6028.5
17-04-20;07:00;31.4;307.7;0.4;246.3;50.14;75;6028.5
17-04-20;07:03;31.6;304.3;0.4;247.3;50.12;80;6028.5
17-04-20;07:06;31.8;301.9;0.4;245.3;50.14;83;6028.5
17-04-20;07:09;31.8;295.0;0.4;246.3;50.03;82;6028.5
17-04-20;07:12;31.8;296.3;0.4;246.3;50.02;86;6028.5
17-04-20;07:15;31.9;301.6;0.4;245.3;50.00;85;6028.5
17-04-20;07:18;31.9;299.8;0.4;246.3;50.01;87;6028.5
17-04-20;07:21;31.9;310.2;0.4;246.3;50.03;82;6028.5
17-04-20;07:24;32.0;307.6;0.4;246.3;50.03;85;6028.5
17-04-20;07:27;32.3;306.5;0.4;245.3;50.03;87;6028.5
17-04-20;07:30;32.0;297.3;0.4;245.3;50.05;88;6028.5
17-04-20;07:33;32.3;306.7;0.5;245.3;50.05;92;6028.5
17-04-20;07:36;32.2;296.3;0.5;246.3;50.02;93;6028.5
17-04-20;07:39;32.3;299.5;0.5;245.3;50.04;97;6028.6
17-04-20;07:42;32.4;298.6;0.5;246.3;50.04;92;6028.6
17-04-20;07:45;32.3;295.3;0.4;245.3;50.03;90;6028.6
17-04-20;07:48;32.5;307.6;0.5;245.3;50.03;97;6028.6
17-04-20;07:51;32.5;304.9;0.5;246.3;50.05;109;6028.6
17-04-20;07:54;32.7;313.0;0.5;244.3;50.07;105;6028.6
17-04-20;07:57;32.6;314.9;0.5;245.3;50.03;107;6028.6
17-04-20;08:00;32.7;307.7;0.5;246.3;50.08;110;6028.6
17-04-20;08:03;32.7;303.3;0.5;245.3;50.10;106;6028.6
17-04-20;08:06;32.7;306.7;0.6;245.3;50.06;116;6028.6
17-04-20;08:09;32.7;308.0;0.5;246.3;50.06;113;6028.6
17-04-20;08:12;33.1;308.4;0.6;246.3;50.06;122;6028.6
17-04-20;08:15;33.0;307.1;0.7;246.3;50.01;140;6028.6
17-04-20;08:18;33.1;313.0;0.7;245.3;50.04;153;6028.6
17-04-20;08:21;33.1;314.3;0.7;248.2;50.07;162;6028.6
17-04-20;08:24;33.2;311.2;0.7;247.3;50.07;167;6028.6
17-04-20;08:27;33.3;310.2;0.7;247.3;50.03;167;6028.7
17-04-20;08:30;33.4;310.6;0.7;246.3;50.05;165;6028.7
17-04-20;08:33;33.3;311.4;0.8;245.3;50.01;179;6028.7
17-04-20;08:36;33.0;314.2;0.8;246.3;50.05;188;6028.7
17-04-20;08:39;33.1;318.6;0.8;248.2;50.08;193;6028.7
17-04-20;08:42;32.9;311.7;0.8;246.3;50.02;190;6028.7
17-04-20;08:45;32.9;313.4;0.8;247.3;50.06;187;6028.7
17-04-20;08:48;33.0;310.2;0.9;245.3;50.07;190;6028.7
17-04-20;08:51;33.1;313.4;0.8;247.3;50.05;197;6028.7
17-04-20;08:54;33.0;312.1;0.8;247.3;50.04;198;6028.7
17-04-20;08:57;33.1;315.2;0.8;246.3;50.05;196;6028.7
17-04-20;09:00;33.2;308.9;0.9;246.3;50.01;198;6028.8
17-04-20;09:03;33.4;316.8;0.9;245.3;50.03;198;6028.8
17-04-20;09:06;33.3;312.4;0.9;246.3;50.06;203;6028.8
17-04-20;09:09;33.4;309.8;0.8;246.3;50.04;201;6028.8
17-04-20;09:12;33.5;315.9;0.8;245.3;50.08;195;6028.8
17-04-20;09:15;33.5;310.8;1.0;245.3;50.02;196;6028.8
17-04-20;09:18;33.8;313.4;0.9;245.3;50.05;217;6028.8
17-04-20;09:21;50.0;313.9;1.0;245.3;50.06;218;6028.8
17-04-20;09:24;33.8;317.2;1.0;245.3;50.06;227;6028.8
17-04-20;09:27;33.9;320.9;1.0;246.3;50.08;248;6028.8
17-04-20;09:30;33.9;319.9;1.1;245.3;50.06;250;6028.9
17-04-20;09:33;33.9;316.2;1.2;245.3;50.06;267;6028.9
17-04-20;09:36;33.9;319.0;1.1;245.3;50.06;286;6028.9
17-04-20;09:39;34.0;315.8;1.2;246.3;50.06;280;6028.9
17-04-20;09:42;34.1;314.5;1.0;245.3;50.06;244;6028.9
17-04-20;09:45;34.0;314.0;1.0;245.3;50.04;208;6028.9
17-04-20;09:48;34.2;317.2;1.1;247.3;50.08;258;6028.9
17-04-20;09:51;34.1;314.6;0.9;246.3;50.10;202;6028.9
17-04-20;09:54;34.0;306.5;0.7;245.3;50.08;160;6029.0
17-04-20;09:57;34.1;301.7;0.6;246.3;50.10;138;6029.0
17-04-20;10:00;34.0;304.3;0.7;245.3;49.99;137;6029.0
17-04-20;10:03;33.9;312.1;0.7;246.3;50.01;145;6029.0
17-04-20;10:06;34.0;312.3;0.7;246.3;49.98;147;6029.0
17-04-20;10:09;34.1;306.5;0.6;246.3;50.00;138;6029.0
17-04-20;10:12;33.9;306.4;0.6;245.3;50.04;136;6029.0
17-04-20;10:15;33.9;310.5;0.6;245.3;50.03;132;6029.0
17-04-20;10:18;33.9;300.1;0.6;244.3;50.09;129;6029.0
17-04-20;10:21;33.9;312.8;0.6;245.3;50.07;140;6029.0
17-04-20;10:24;33.8;304.6;0.7;245.3;50.12;144;6029.0
17-04-20;10:27;34.1;305.4;0.6;244.3;50.03;140;6029.0
17-04-20;10:30;34.0;312.7;0.7;245.3;50.03;149;6029.0
17-04-20;10:33;34.0;313.0;0.8;246.3;50.06;166;6029.0
17-04-20;10:36;34.0;317.5;0.8;243.4;50.06;174;6029.1
17-04-20;10:39;34.0;308.0;0.8;242.4;50.05;183;6029.1
17-04-20;10:42;34.1;309.0;0.8;244.3;50.05;176;6029.1
17-04-20;10:45;34.1;307.3;0.8;245.3;50.04;170;6029.1
17-04-20;10:48;34.1;310.4;0.8;245.3;50.07;171;6029.1
17-04-20;10:51;34.2;316.1;0.8;244.3;50.07;184;6029.1
17-04-20;10:54;34.1;315.2;0.8;244.3;50.07;193;6029.1
17-04-20;10:57;34.0;306.5;0.9;244.3;50.07;204;6029.1
17-04-20;11:00;34.2;315.8;1.0;245.3;50.06;223;6029.1
17-04-20;11:03;34.1;316.1;1.0;245.3;50.02;221;6029.1
17-04-20;11:06;34.4;309.9;1.0;245.3;50.02;227;6029.2
17-04-20;11:09;34.4;314.9;1.0;245.3;50.07;224;6029.2
17-04-20;11:12;34.5;307.0;1.0;245.3;50.07;201;6029.2
17-04-20;11:15;34.1;310.5;0.9;245.3;50.06;199;6029.2
17-04-20;11:18;34.1;314.7;1.0;244.3;50.06;203;6029.2
17-04-20;11:21;34.2;318.0;1.0;245.3;50.08;220;6029.2
17-04-20;11:24;34.5;320.0;1.1;245.3;50.07;247;6029.2
17-04-20;11:27;34.4;314.5;1.0;245.3;50.10;233;6029.2
17-04-20;11:30;34.6;314.3;0.9;245.3;50.06;208;6029.2
17-04-20;11:33;34.5;317.1;0.9;246.3;50.06;206;6029.2
17-04-20;11:36;34.4;313.9;0.9;245.3;50.05;210;6029.3
17-04-20;11:39;34.5;309.8;1.0;245.3;50.02;205;6029.3
17-04-20;11:42;34.5;315.8;0.9;245.3;50.05;212;6029.3
17-04-20;11:45;34.5;319.6;1.1;244.3;50.04;241;6029.3
17-04-20;11:48;34.6;316.5;1.1;243.4;50.06;233;6029.3
17-04-20;11:51;34.6;305.4;1.0;244.3;50.05;226;6029.3
17-04-20;11:54;34.5;318.1;1.0;244.3;50.07;229;6029.3
17-04-20;11:57;34.6;310.2;1.0;244.3;50.06;234;6029.3
17-04-20;12:00;34.6;314.2;1.0;244.3;50.06;226;6029.3
17-04-20;12:03;34.6;319.0;1.0;244.3;50.02;223;6029.4
17-04-20;12:06;34.6;316.5;1.0;245.3;50.05;222;6029.4
17-04-20;12:09;34.6;4.8;1.0;244.3;50.02;231;6029.4
17-04-20;12:12;34.7;317.5;1.0;244.3;50.06;226;6029.4
17-04-20;12:15;34.8;316.2;1.0;244.3;50.06;221;6029.4
17-04-20;12:18;34.5;314.6;0.9;244.3;50.06;217;6029.4
17-04-20;12:21;34.9;311.8;1.1;243.4;50.10;247;6029.4
17-04-20;12:24;34.8;313.0;1.0;244.3;50.10;232;6029.4
17-04-20;12:27;34.7;313.3;1.0;244.3;50.08;233;6029.5
17-04-20;12:30;34.8;319.3;1.1;245.3;50.04;258;6029.5
17-04-20;12:33;34.8;298.3;1.1;243.4;50.00;264;6029.5
17-04-20;12:36;34.8;313.6;1.0;244.3;50.05;233;6029.5
17-04-20;12:39;34.8;308.2;0.9;243.4;50.05;218;6029.5
17-04-20;12:42;34.6;306.8;0.9;244.3;50.08;211;6029.5
17-04-20;12:45;34.8;312.8;0.8;243.4;50.07;209;6029.5
17-04-20;12:48;34.9;312.5;1.0;246.3;50.06;218;6029.5
17-04-20;12:51;34.6;320.5;1.1;245.3;50.07;251;6029.5
17-04-20;12:54;34.9;318.7;1.3;245.3;50.04;309;6029.6
17-04-20;12:57;35.2;290.6;1.5;245.3;50.07;361;6029.6
17-04-20;13:00;35.2;316.6;1.4;245.3;50.03;338;6029.6
17-04-20;13:03;35.0;310.9;1.4;245.3;50.02;326;6029.6
17-04-20;13:06;35.0;315.9;1.5;245.3;50.03;365;6029.6
17-04-20;13:09;35.3;312.4;1.6;245.3;50.03;385;6029.6
17-04-20;13:12;35.3;316.1;1.5;245.3;50.03;379;6029.7
17-04-20;13:15;35.6;274.2;2.6;245.3;50.05;579;6029.7
17-04-20;13:18;36.1;314.9;2.0;246.3;50.04;487;6029.7
17-04-20;13:21;35.7;310.4;1.7;246.3;50.05;411;6029.7
17-04-20;13:24;35.7;278.3;6.4;247.3;50.05;1556;6029.8
17-04-20;13:27;36.4;302.1;2.3;246.3;50.06;568;6029.8
17-04-20;13:30;36.0;308.4;1.6;245.3;50.01;396;6029.8
17-04-20;13:33;36.1;311.7;1.5;246.3;50.02;349;6029.8
17-04-20;13:36;35.9;315.5;1.3;246.3;50.03;311;6029.9
17-04-20;13:39;36.0;315.6;1.7;246.3;50.04;386;6029.9
17-04-20;13:42;35.6;315.0;1.6;246.3;50.03;397;6029.9
17-04-20;13:45;36.2;312.4;1.8;246.3;50.06;433;6029.9
17-04-20;13:48;36.0;304.5;1.8;246.3;50.04;424;6029.9
17-04-20;13:51;36.2;289.3;1.8;245.3;50.08;449;6030.0
17-04-20;13:54;37.0;280.9;5.4;249.2;50.06;1239;6030.0
17-04-20;13:57;37.8;275.6;6.6;250.2;50.03;1618;6030.1
17-04-20;14:00;38.4;296.3;2.8;245.3;50.01;668;6030.2
17-04-20;14:03;37.8;293.7;1.7;246.3;50.02;407;6030.2
17-04-20;14:06;37.6;305.5;1.8;245.3;50.01;432;6030.2
17-04-20;14:09;37.9;288.4;3.1;246.3;50.04;768;6030.2
17-04-20;14:12;37.5;299.5;1.7;245.3;50.04;411;6030.3
17-04-20;14:15;37.0;305.7;2.2;245.3;50.02;525;6030.3
17-04-20;14:18;37.1;295.4;2.3;245.3;49.97;546;6030.3
17-04-20;14:21;37.6;279.7;6.3;249.2;50.05;1545;6030.4
17-04-20;14:24;38.4;277.8;6.1;248.2;50.06;1488;6030.4
17-04-20;14:27;38.7;306.5;3.2;245.3;50.07;726;6030.5
17-04-20;14:30;38.0;287.1;1.9;246.3;50.06;473;6030.5
17-04-20;14:33;38.6;280.5;5.7;247.3;50.02;1414;6030.6
17-04-20;14:36;39.2;275.3;5.3;248.2;50.05;1298;6030.6
17-04-20;14:39;39.4;272.6;5.1;248.2;50.07;1247;6030.7
17-04-20;14:42;39.9;271.8;5.0;248.2;50.05;1231;6030.8
17-04-20;14:45;40.2;269.2;5.2;247.3;50.05;1255;6030.8
17-04-20;14:48;40.2;263.0;3.2;246.3;50.02;738;6030.9
17-04-20;14:51;39.8;278.1;5.7;248.2;49.99;1381;6030.9
17-04-20;14:54;39.8;292.2;1.7;246.3;50.05;411;6030.9
17-04-20;14:57;39.8;297.3;1.7;248.2;50.08;411;6031.0
17-04-20;15:00;39.1;297.8;1.7;247.3;50.05;415;6031.0
17-04-20;15:03;38.9;300.4;1.2;247.3;50.00;304;6031.0
17-04-20;15:06;38.4;291.9;1.1;246.3;50.03;257;6031.0
17-04-20;15:09;38.3;322.1;4.4;248.2;50.05;1066;6031.0
17-04-20;15:12;39.3;287.2;5.1;249.2;50.04;1286;6031.1
17-04-20;15:15;39.0;292.2;2.5;246.3;50.05;557;6031.1
17-04-20;15:18;39.9;277.1;2.0;245.3;50.03;532;6031.2
17-04-20;15:21;38.9;295.0;1.2;246.3;50.01;298;6031.2
17-04-20;15:24;38.3;299.5;1.2;247.3;50.03;270;6031.2
17-04-20;15:27;38.2;290.1;1.1;246.3;50.03;282;6031.2
17-04-20;15:30;38.5;276.1;1.3;246.3;50.07;322;6031.3
17-04-20;15:33;39.0;287.5;4.7;248.2;50.02;1162;6031.3
17-04-20;15:36;39.3;280.9;4.4;248.2;50.05;1102;6031.4
17-04-20;15:39;39.7;277.1;4.4;248.2;50.03;1094;6031.4
17-04-20;15:42;39.8;270.5;4.6;250.2;50.05;1172;6031.5
17-04-20;15:45;39.2;275.8;1.2;248.2;50.03;285;6031.5
17-04-20;15:48;38.6;286.3;1.0;248.2;50.02;233;6031.5
17-04-20;15:51;38.4;290.4;0.7;247.3;50.07;172;6031.5
17-04-20;15:54;37.8;294.7;0.8;247.3;50.05;184;6031.5
17-04-20;15:57;38.5;290.9;4.9;250.2;50.03;1204;6031.6
17-04-20;16:00;39.0;281.5;3.7;248.2;50.08;914;6031.6
17-04-20;16:03;39.3;284.3;2.4;249.2;50.08;616;6031.7
17-04-20;16:06;39.1;295.1;3.0;247.3;50.04;714;6031.7
17-04-20;16:09;38.4;286.8;1.1;247.3;50.05;269;6031.7
17-04-20;16:12;37.9;285.7;0.8;247.3;50.03;193;6031.7
17-04-20;16:15;37.8;300.2;0.8;246.3;50.04;188;6031.8
17-04-20;16:18;38.4;295.8;4.3;248.2;50.05;1066;6031.8
17-04-20;16:21;38.9;285.7;4.0;248.2;50.04;994;6031.8
17-04-20;16:24;38.6;293.1;1.3;247.3;50.02;331;6031.9
17-04-20;16:27;38.4;288.2;1.1;248.2;50.03;269;6031.9
17-04-20;16:30;37.9;295.0;0.9;247.3;50.02;220;6031.9
17-04-20;16:33;37.6;301.1;1.7;248.2;50.06;456;6031.9
17-04-20;16:36;38.0;293.5;3.5;249.2;50.03;866;6031.9
17-04-20;16:39;38.4;291.6;3.4;249.2;50.02;830;6032.0
17-04-20;16:42;38.6;291.9;3.3;250.2;50.02;811;6032.0
17-04-20;16:45;38.3;292.3;2.4;249.2;50.05;620;6032.1
17-04-20;16:48;37.5;273.3;0.7;247.3;50.04;162;6032.1
17-04-20;16:51;37.2;282.4;0.9;248.2;50.03;190;6032.1
17-04-20;16:54;36.9;280.5;0.7;247.3;50.03;154;6032.1
17-04-20;16:57;37.2;291.5;0.6;247.3;50.06;128;6032.1
17-04-20;17:00;37.4;293.9;2.8;247.3;50.07;681;6032.1
17-04-20;17:03;37.7;291.9;2.7;248.2;50.08;666;6032.2
17-04-20;17:06;37.6;292.2;2.5;248.2;50.08;650;6032.2
17-04-20;17:09;37.7;295.4;2.6;248.2;50.03;637;6032.2
17-04-20;17:12;37.9;291.9;2.5;248.2;50.05;643;6032.3
17-04-20;17:15;38.0;289.8;2.5;249.2;50.04;623;6032.3
17-04-20;17:18;38.0;292.3;2.5;249.2;50.05;617;6032.3
17-04-20;17:21;38.0;291.7;2.5;250.2;50.10;620;6032.4
17-04-20;17:24;38.0;291.5;2.5;249.2;49.97;617;6032.4
17-04-20;17:27;37.9;290.6;2.4;249.2;50.03;615;6032.4
17-04-20;17:30;38.2;288.2;2.4;248.2;50.03;578;6032.5
17-04-20;17:33;37.9;290.7;2.2;248.2;50.04;537;6032.5
17-04-20;17:36;38.0;291.2;1.8;249.2;50.02;446;6032.5
17-04-20;17:39;37.7;291.7;2.0;248.2;50.05;471;6032.5
17-04-20;17:42;37.8;296.0;1.8;249.2;50.01;437;6032.6
17-04-20;17:45;37.0;288.7;0.6;249.2;50.04;130;6032.6
17-04-20;17:48;36.9;295.0;0.8;248.2;50.03;204;6032.6
17-04-20;17:51;37.1;300.8;1.7;248.2;50.04;417;6032.6
17-04-20;17:54;37.1;298.2;1.7;248.2;50.01;393;6032.6
17-04-20;17:57;37.0;296.0;1.4;247.3;50.06;356;6032.6
17-04-20;18:00;36.9;289.1;0.9;248.2;50.07;216;6032.6
17-04-20;18:03;36.9;301.3;1.1;247.3;50.12;279;6032.7
17-04-20;18:06;36.7;298.5;1.1;247.3;50.08;273;6032.7
17-04-20;18:09;36.7;299.2;1.1;248.2;50.01;248;6032.7
17-04-20;18:12;36.4;289.5;1.0;248.2;50.09;220;6032.7
17-04-20;18:15;36.3;301.0;1.0;248.2;50.08;230;6032.7
17-04-20;18:18;36.2;275.3;0.6;248.2;50.03;149;6032.7
17-04-20;18:21;35.9;262.6;0.9;247.3;50.01;188;6032.7
17-04-20;18:24;35.9;291.2;0.4;246.3;49.99;83;6032.7
17-04-20;18:27;35.9;297.5;0.7;248.2;50.01;156;6032.7
17-04-20;18:30;35.6;295.8;0.6;247.3;50.04;146;6032.7
17-04-20;18:33;35.5;295.6;0.6;247.3;50.03;136;6032.7
17-04-20;18:36;35.5;294.8;0.5;245.3;50.06;113;6032.8
17-04-20;18:39;35.4;293.1;0.5;245.3;50.02;94;6032.8
17-04-20;18:42;35.2;292.3;0.4;246.3;50.03;82;6032.8
17-04-20;18:45;35.0;283.8;0.4;246.3;50.04;73;6032.8
17-04-20;18:48;35.0;279.6;0.4;246.3;50.05;65;6032.8
17-04-20;18:51;34.8;287.1;0.4;245.3;50.03;59;6032.8
17-04-20;18:54;34.8;270.7;0.2;247.3;50.03;46;6032.8
17-04-20;18:57;34.6;280.8;0.2;247.3;50.06;42;6032.8
17-04-20;19:00;34.7;277.1;0.1;247.3;50.08;32;6032.8
17-04-20;19:03;34.4;278.6;0.1;246.3;50.07;25;6032.8
17-04-20;19:06;34.5;274.6;0.1;247.3;50.07;18;6032.8
17-04-20;19:09;34.4;267.0;0.0;248.2;50.04;11;6032.8
17-04-20;19:12;34.1;274.9;0.0;246.3;50.05;4;6032.8
17-04-20;19:15;34.2;251.9;0.0;247.3;50.03;2;6032.8
17-04-20;19:18;33.8;246.9;0.0;246.3;50.01;0;6032.8
17-04-20;19:21;33.7;234.0;0.0;246.3;50.02;0;6032.8
17-04-20;19:24;33.5;278.6;0.0;245.3;50.02;0;6032.8
17-04-20;19:27;33.4;282.5;0.0;245.3;50.04;0;6032.8
17-04-20;19:30;33.3;267.1;0.0;246.3;50.03;0;6032.8
17-04-20;19:33;33.2;239.7;0.0;246.3;50.06;0;6032.8
17-04-20;19:36;33.1;207.2;0.0;245.3;50.01;0;6032.8
17-04-20;19:39;33.0;174.6;0.0;246.3;50.03;0;6032.8
17-04-20;19:42;32.9;145.7;0.0;245.3;50.03;0;6032.8
17-04-20;19:45;32.7;119.5;0.0;246.3;50.05;0;6032.8
17-04-21;05:51;26.4;268.7;0.0;240.4;50.03;3;6032.8
17-04-21;05:54;26.8;247.8;0.0;240.4;50.06;5;6032.8
17-04-21;05:57;27.5;263.2;0.0;241.4;50.06;7;6032.8
17-04-21;06:00;27.9;269.8;0.0;240.4;50.10;10;6032.8
17-04-21;06:03;28.3;258.5;0.0;243.4;50.08;12;6032.8
17-04-21;06:06;28.3;270.7;0.1;242.4;50.03;14;6032.8
17-04-21;06:09;28.3;278.4;0.1;244.3;50.01;17;6032.8
17-04-21;06:12;28.3;291.7;0.1;243.4;50.02;19;6032.8
17-04-21;06:15;28.6;284.4;0.1;243.4;50.07;22;6032.8
17-04-21;06:18;29.4;283.1;0.1;246.3;50.06;23;6032.8
17-04-21;06:21;29.0;283.5;0.1;247.3;50.06;26;6032.8
17-04-21;06:24;29.4;298.2;0.1;245.3;50.06;29;6032.8
17-04-21;06:27;29.7;287.5;0.1;245.3;49.97;31;6032.8
17-04-21;06:30;30.2;292.6;0.2;246.3;50.07;35;6032.8
17-04-21;06:33;30.3;286.5;0.2;245.3;50.04;36;6032.8
17-04-21;06:36;30.3;292.9;0.2;245.3;50.03;36;6032.8
17-04-21;06:39;30.4;284.0;0.2;245.3;50.05;40;6032.8
17-04-21;06:42;30.4;284.1;0.2;246.3;50.03;40;6032.8
17-04-21;06:45;30.5;294.5;0.2;246.3;50.02;42;6032.8
17-04-21;06:48;30.5;281.1;0.2;246.3;50.01;44;6032.8
17-04-21;06:51;30.8;281.8;0.2;246.3;50.01;45;6032.8
17-04-21;06:54;30.9;288.2;0.3;244.3;49.98;47;6032.8
17-04-21;06:57;30.9;293.9;0.2;245.3;50.07;48;6032.8
17-04-21;07:00;30.8;293.2;0.3;245.3;50.11;49;6032.8
17-04-21;07:03;31.1;298.8;0.4;245.3;50.07;52;6032.8
17-04-21;07:06;31.0;292.9;0.3;243.4;50.07;54;6032.8
17-04-21;07:09;31.2;298.3;0.3;244.3;50.03;56;6032.8
17-04-21;07:12;31.1;295.1;0.3;245.3;50.03;59;6032.8
17-04-21;07:15;31.2;299.2;0.3;245.3;50.02;59;6032.8
17-04-21;07:18;31.5;298.6;0.3;245.3;50.03;62;6032.8
17-04-21;07:21;31.6;300.2;0.4;244.3;50.04;63;6032.8
17-04-21;07:24;31.6;303.0;0.4;245.3;50.03;64;6032.8
17-04-21;07:27;31.7;4.8;0.4;243.4;50.02;66;6032.8
17-04-21;07:30;31.7;297.9;0.3;244.3;50.03;67;6032.8
17-04-21;07:33;31.6;300.1;0.4;245.3;50.02;67;6032.8
17-04-21;07:36;31.9;298.0;0.4;245.3;50.03;69;6032.8
17-04-21;07:39;31.7;300.0;0.4;245.3;50.03;70;6032.9
17-04-21;07:42;31.8;307.4;0.4;246.3;50.11;73;6032.9
17-04-21;07:45;31.8;305.7;0.4;245.3;50.05;76;6032.9
17-04-21;07:48;32.2;303.9;0.4;245.3;50.06;78;6032.9
17-04-21;07:51;32.0;310.9;0.4;244.3;50.05;80;6032.9
17-04-21;07:54;32.2;318.3;0.4;243.4;50.00;82;6032.9
17-04-21;07:57;32.2;318.4;0.4;244.3;50.02;84;6032.9
17-04-21;08:00;32.2;324.7;0.4;244.3;50.07;85;6032.9
17-04-21;08:03;32.2;321.9;0.4;244.3;50.06;88;6032.9
17-04-21;08:06;32.2;318.6;0.5;246.3;50.02;90;6032.9
17-04-21;08:09;32.4;320.3;0.4;246.3;50.02;93;6032.9
17-04-21;08:12;32.5;324.4;0.5;247.3;50.03;96;6032.9
