data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-21;08:15;32.4;322.5;0.5;247.3;50.07;102;6032.9
17-04-21;08:18;32.4;327.5;0.5;246.3;50.02;104;6032.9
17-04-21;08:21;32.5;321.9;0.5;246.3;50.06;106;6032.9
17-04-21;08:24;32.5;329.0;0.5;247.3;50.05;107;6032.9
17-04-21;08:27;32.6;330.4;0.5;247.3;50.05;106;6032.9
17-04-21;08:30;32.7;325.7;0.5;247.3;50.03;106;6032.9
17-04-21;08:33;32.5;320.8;0.5;246.3;50.03;111;6032.9
17-04-21;08:36;32.6;314.6;0.6;247.3;49.97;119;6032.9
17-04-21;08:39;33.0;311.7;0.6;245.3;50.05;134;6032.9
17-04-21;08:42;33.0;313.4;0.7;247.3;50.05;160;6033.0
17-04-21;08:45;32.7;323.5;0.8;247.3;50.09;185;6033.0
17-04-21;08:48;33.1;328.1;1.0;247.3;49.99;214;6033.0
17-04-21;08:51;33.1;322.1;1.0;246.3;50.05;239;6033.0
17-04-21;08:54;33.1;324.6;1.1;247.3;50.05;269;6033.0
17-04-21;08:57;33.4;330.9;1.2;247.3;50.05;303;6033.0
17-04-21;09:00;33.3;322.4;1.4;246.3;49.96;330;6033.0
17-04-21;09:03;33.5;328.2;1.5;245.3;50.06;358;6033.0
17-04-21;09:06;33.5;329.5;1.5;246.3;50.08;375;6033.1
17-04-21;09:09;34.0;318.1;1.6;246.3;50.05;413;6033.1
17-04-21;09:12;33.9;324.1;1.8;247.3;50.06;442;6033.1
17-04-21;09:15;34.0;320.5;1.9;245.3;50.03;472;6033.1
17-04-21;09:18;34.4;322.1;2.1;246.3;50.04;501;6033.1
17-04-21;09:21;34.6;316.6;2.1;246.3;50.07;531;6033.2
17-04-21;09:24;34.5;319.4;2.3;246.3;50.04;547;6033.2
17-04-21;09:27;34.8;312.3;2.4;247.3;50.06;574;6033.2
17-04-21;09:30;35.2;316.2;2.4;247.3;50.05;604;6033.3
17-04-21;09:33;34.9;313.6;2.4;245.3;50.12;583;6033.3
17-04-21;09:36;35.2;313.6;2.4;247.3;50.05;595;6033.3
17-04-21;09:39;35.5;313.6;2.3;247.3;50.06;525;6033.3
17-04-21;09:42;35.4;301.4;1.5;245.3;50.07;368;6033.4
17-04-21;09:45;35.7;308.9;3.1;247.3;50.08;757;6033.4
17-04-21;09:48;36.0;305.7;3.1;247.3;50.07;760;6033.4
17-04-21;09:51;36.2;307.6;3.2;248.2;50.08;791;6033.5
17-04-21;09:54;36.4;304.6;3.3;247.3;50.10;805;6033.5
17-04-21;09:57;36.7;300.7;2.3;247.3;50.09;552;6033.6
17-04-21;10:00;36.7;299.7;3.6;247.3;50.08;867;6033.6
17-04-21;10:03;36.9;294.8;3.6;248.2;49.99;892;6033.6
17-04-21;10:06;37.1;297.2;3.7;248.2;50.03;924;6033.7
17-04-21;10:09;37.5;290.6;3.2;247.3;50.04;788;6033.7
17-04-21;10:12;37.2;301.1;3.3;248.2;49.98;819;6033.8
17-04-21;10:15;37.1;291.5;2.5;246.3;50.04;607;6033.8
17-04-21;10:18;37.4;301.7;0.0;248.2;50.02;979;6033.8
17-04-21;10:21;37.9;295.7;4.4;249.2;50.00;1084;6033.9
17-04-21;10:24;37.9;293.9;2.4;247.3;50.02;589;6033.9
17-04-21;10:27;37.6;308.6;1.8;247.3;50.01;450;6034.0
17-04-21;10:30;37.4;304.6;1.5;247.3;50.02;373;6034.0
17-04-21;10:33;37.1;308.6;1.3;246.3;50.02;316;6034.0
17-04-21;10:36;36.9;307.3;1.2;245.3;50.06;285;6034.0
17-04-21;10:39;36.7;311.5;1.2;246.3;50.05;282;6034.0
17-04-21;10:42;36.5;318.0;1.1;246.3;50.0;284;6034.0
17-04-21;10:45;36.5;314.0;1.1;245.3;50.02;274;6034.0
17-04-21;10:48;36.4;315.0;1.1;245.3;50.07;260;6034.1
17-04-21;10:51;36.3;311.4;1.0;245.3;50.04;239;6034.1
17-04-21;10:54;36.2;310.5;0.9;245.3;50.06;216;6034.1
17-04-21;10:57;36.2;308.7;0.9;245.3;50.0;198;6034.1
17-04-21;11:00;35.9;310.9;0.8;246.3;50.03;179;6034.1
17-04-21;11:03;36.0;308.6;0.8;244.3;49.97;176;6034.1
17-04-21;11:06;35.9;309.5;0.8;246.3;50.04;189;6034.1
17-04-21;11:09;35.7;310.5;0.8;245.3;50.03;185;6034.1
17-04-21;11:12;35.5;306.2;0.8;246.3;50.07;178;6034.1
17-04-21;11:15;35.4;308.2;0.8;245.3;50.06;166;6034.1
17-04-21;11:18;35.3;303.6;0.7;244.3;50.00;156;6034.2
17-04-21;11:21;35.3;301.4;0.6;246.3;50.05;135;6034.2
17-04-21;11:24;35.2;300.2;0.7;247.3;50.05;121;6034.2
17-04-21;11:27;35.0;305.1;0.6;245.3;50.08;130;6034.2
17-04-21;11:30;35.0;312.3;0.7;245.3;50.01;143;6034.2
17-04-21;11:33;35.2;308.4;0.7;247.3;50.02;159;6034.2
17-04-21;11:36;35.0;309.9;0.7;245.3;50.06;172;6034.2
17-04-21;11:39;34.9;310.5;0.8;246.3;50.03;179;6034.2
17-04-21;11:42;34.9;315.2;0.8;245.3;50.04;199;6034.2
17-04-21;11:45;35.0;307.9;0.8;246.3;50.03;184;6034.2
17-04-21;11:48;34.8;314.2;0.9;246.3;50.03;201;6034.2
17-04-21;11:51;35.0;315.3;1.0;246.3;50.04;227;6034.2
17-04-21;11:54;34.9;316.8;1.0;246.3;50.06;237;6034.3
17-04-21;11:57;34.9;311.1;1.0;245.3;50.05;240;6034.3
17-04-21;12:00;35.2;318.8;1.0;246.3;50.07;241;6034.3
17-04-21;12:03;35.3;319.1;1.0;245.3;50.00;250;6034.3
17-04-21;12:06;34.9;318.3;1.0;245.3;50.03;244;6034.3
17-04-21;12:09;35.3;304.8;1.0;246.3;50.05;246;6034.3
17-04-21;12:12;34.9;311.1;1.1;246.3;50.06;261;6034.3
17-04-21;12:15;35.0;317.7;1.2;246.3;50.05;282;6034.3
17-04-21;12:18;35.0;315.8;1.2;245.3;50.03;284;6034.4
17-04-21;12:21;35.0;313.6;1.1;246.3;50.10;261;6034.4
17-04-21;12:24;35.0;315.6;1.2;246.3;50.02;291;6034.4
17-04-21;12:27;35.4;310.5;1.2;245.3;50.04;293;6034.4
17-04-21;12:30;35.0;315.2;1.1;246.3;49.97;252;6034.4
17-04-21;12:33;35.2;312.4;1.4;245.3;50.02;326;6034.4
17-04-21;12:36;35.3;310.6;1.5;245.3;50.05;358;6034.4
17-04-21;12:39;35.2;312.5;1.2;246.3;50.07;302;6034.5
17-04-21;12:42;35.5;314.9;1.2;245.3;50.06;280;6034.5
17-04-21;12:45;35.3;310.1;1.2;245.3;50.01;276;6034.5
17-04-21;12:48;35.2;311.4;1.1;246.3;50.03;258;6034.5
17-04-21;12:51;35.2;307.4;1.1;245.3;50.06;251;6034.5
17-04-21;12:54;35.4;307.4;1.2;246.3;50.04;291;6034.5
17-04-21;12:57;35.3;316.5;1.5;245.3;50.02;370;6034.5
17-04-21;13:00;35.6;316.1;1.7;246.3;50.00;410;6034.6
17-04-21;13:03;35.6;313.1;1.7;246.3;49.97;402;6034.6
17-04-21;13:06;35.7;313.3;2.3;246.3;49.99;563;6034.6
17-04-21;13:09;36.0;311.2;2.1;247.3;50.02;519;6034.6
17-04-21;13:12;36.0;311.5;1.9;245.3;50.04;449;6034.7
17-04-21;13:15;36.3;311.2;2.5;246.3;50.04;611;6034.7
17-04-21;13:18;36.3;301.1;2.4;245.3;50.04;589;6034.7
17-04-21;13:21;36.4;294.2;2.7;246.3;50.07;670;6034.8
17-04-21;13:24;36.8;290.6;4.4;247.3;50.06;1054;6034.8
17-04-21;13:27;37.4;304.8;4.7;247.3;50.06;1181;6034.8
17-04-21;13:30;37.8;292.6;3.1;247.3;50.02;755;6034.9
17-04-21;13:33;37.5;301.9;2.4;247.3;50.05;589;6034.9
17-04-21;13:36;37.6;303.6;3.0;247.3;50.00;729;6035.0
17-04-21;13:39;37.8;292.6;3.0;247.3;50.06;744;6035.0
17-04-21;13:42;37.6;292.0;2.9;249.2;50.08;708;6035.0
17-04-21;13:45;37.7;312.8;3.7;247.3;50.03;935;6035.1
17-04-21;13:48;37.8;303.3;2.2;247.3;50.11;540;6035.1
17-04-21;13:51;37.7;306.8;2.0;246.3;50.06;485;6035.1
17-04-21;13:54;37.2;305.5;1.4;245.3;50.07;344;6035.2
17-04-21;13:57;37.2;305.5;2.1;247.3;50.05;510;6035.2
17-04-21;14:00;37.2;308.0;1.6;247.3;50.07;406;6035.2
17-04-21;14:03;43.6;307.3;1.8;246.3;50.03;462;6035.2
17-04-21;14:06;37.1;301.1;1.9;246.3;50.03;462;6035.2
17-04-21;14:09;37.5;310.2;4.3;247.3;50.01;1236;6035.3
17-04-21;14:12;38.5;289.0;5.9;249.2;49.96;1415;6035.3
17-04-21;14:15;39.1;280.9;5.6;249.2;50.01;1380;6035.4
17-04-21;14:18;39.2;284.7;3.1;248.2;50.02;794;6035.5
17-04-21;14:21;39.8;280.6;5.3;247.3;50.03;1310;6035.5
17-04-21;14:24;39.3;291.5;2.0;247.3;50.05;504;6035.6
17-04-21;14:27;39.0;288.8;2.4;247.3;50.07;570;6035.6
17-04-21;14:30;39.2;261.6;3.2;246.3;50.04;761;6035.6
17-04-21;14:33;38.9;289.5;1.8;246.3;50.03;440;6035.7
17-04-21;14:36;38.4;302.1;1.5;246.3;50.07;365;6035.7
17-04-21;14:39;38.0;4.8;1.2;245.3;50.07;285;6035.7
17-04-21;14:42;37.7;308.3;1.3;245.3;50.05;321;6035.7
17-04-21;14:45;37.7;309.3;1.7;246.3;50.05;398;6035.7
17-04-21;14:48;37.6;310.6;2.0;245.3;50.03;465;6035.8
17-04-21;14:51;37.7;307.9;2.0;247.3;50.01;477;6035.8
17-04-21;14:54;37.8;308.6;1.8;247.3;50.06;427;6035.8
17-04-21;14:57;37.6;306.2;2.0;247.3;50.05;477;6035.8
17-04-21;15:00;37.6;303.2;2.1;248.2;50.05;504;6035.9
17-04-21;15:03;37.6;303.9;1.8;246.3;50.04;439;6035.9
17-04-21;15:06;37.6;309.9;1.5;246.3;50.02;360;6035.9
17-04-21;15:09;37.2;309.6;1.3;246.3;50.01;303;6035.9
17-04-21;15:12;37.0;302.3;0.9;247.3;50.05;225;6035.9
17-04-21;15:15;36.8;303.3;0.8;247.3;50.02;201;6035.9
17-04-21;15:18;36.8;307.4;0.8;246.3;50.04;177;6036.0
17-04-21;15:21;36.4;310.5;0.7;246.3;50.03;142;6036.0
17-04-21;15:24;36.3;303.0;0.6;247.3;50.01;136;6036.0
17-04-21;15:27;36.1;300.8;0.4;247.3;50.03;100;6036.0
17-04-21;15:30;36.0;299.8;0.5;246.3;50.05;109;6036.0
17-04-21;15:33;35.9;296.1;0.6;245.3;50.02;115;6036.0
17-04-21;15:36;36.0;298.3;0.5;246.3;50.06;126;6036.0
17-04-21;15:39;35.9;300.1;0.5;245.3;50.04;142;6036.0
17-04-21;15:42;35.6;309.0;0.6;247.3;50.07;132;6036.0
17-04-21;15:45;35.4;305.8;0.5;247.3;50.05;115;6036.0
17-04-21;15:48;35.3;303.6;0.5;246.3;50.06;110;6036.0
17-04-21;15:51;35.3;301.3;0.6;247.3;50.06;123;6036.0
17-04-21;15:54;35.3;295.4;0.6;245.3;50.06;125;6036.0
17-04-21;15:57;35.4;307.9;0.5;247.3;50.08;118;6036.0
17-04-21;16:00;35.2;301.3;0.5;248.2;50.09;116;6036.0
17-04-21;16:03;35.3;292.9;0.4;247.3;50.07;89;6036.0
17-04-21;16:06;34.9;292.9;0.4;246.3;50.04;82;6036.1
17-04-21;16:09;34.8;298.3;0.4;245.3;50.03;86;6036.1
17-04-21;16:12;34.8;302.4;0.5;246.3;50.04;105;6036.1
17-04-21;16:15;34.9;296.0;0.5;245.3;50.05;104;6036.1
17-04-21;16:18;35.0;295.8;0.5;246.3;50.02;100;6036.1
17-04-21;16:21;34.7;296.4;0.5;244.3;50.03;96;6036.1
17-04-21;16:24;34.7;301.4;0.5;246.3;50.05;96;6036.1
17-04-21;16:27;34.5;292.0;0.4;246.3;50.05;80;6036.1
17-04-21;16:30;34.7;299.4;0.4;244.3;50.02;77;6036.1
17-04-21;16:33;34.5;297.2;0.4;246.3;50.04;67;6036.1
17-04-21;16:36;34.5;292.2;0.4;246.3;50.04;76;6036.1
17-04-21;16:39;34.6;285.7;0.4;245.3;50.06;71;6036.1
17-04-21;16:42;34.1;291.7;0.3;246.3;50.05;58;6036.1
17-04-21;16:45;34.4;288.7;0.3;245.3;50.02;51;6036.1
17-04-21;16:48;34.1;282.2;0.2;246.3;50.03;49;6036.1
17-04-21;16:51;34.2;275.3;0.2;247.3;50.10;49;6036.1
17-04-21;16:54;34.0;273.1;0.2;246.3;50.01;45;6036.1
17-04-21;16:57;34.1;269.3;0.1;246.3;50.05;36;6036.1
17-04-21;17:00;34.0;279.4;0.2;246.3;50.06;34;6036.1
17-04-21;17:03;33.9;274.6;0.1;246.3;50.08;29;6036.1
17-04-21;17:06;33.9;273.9;0.1;246.3;50.05;25;6036.1
17-04-21;17:09;33.8;278.4;0.1;246.3;50.05;24;6036.1
17-04-21;17:12;33.9;273.3;0.1;245.3;50.03;19;6036.1
17-04-21;17:15;33.5;4.8;0.1;245.3;50.01;18;6036.1
17-04-21;17:18;33.5;261.3;0.1;246.3;50.05;14;6036.1
17-04-21;17:21;33.4;260.1;0.0;246.3;50.02;13;6036.1
17-04-21;17:24;33.4;272.9;0.0;245.3;49.97;10;6036.1
17-04-21;17:27;33.4;255.3;0.0;245.3;50.04;10;6036.1
17-04-21;17:30;33.3;254.8;0.1;245.3;50.03;14;6036.1
17-04-21;17:33;33.3;259.5;0.1;247.3;50.06;15;6036.1
17-04-21;17:36;33.3;277.8;0.1;246.3;50.05;19;6036.1
17-04-21;17:39;33.2;4.8;0.1;247.3;50.02;19;6036.1
17-04-21;17:42;33.2;258.6;0.1;246.3;50.04;21;6036.1
17-04-21;17:45;33.2;266.0;0.1;245.3;50.00;22;6036.1
17-04-21;17:48;33.1;268.9;0.1;248.2;50.01;29;6036.1
17-04-21;17:51;33.1;266.1;0.1;246.3;49.99;26;6036.1
17-04-21;17:54;33.1;271.5;0.1;247.3;50.05;20;6036.1
17-04-21;17:57;33.0;258.5;0.0;245.3;50.07;14;6036.1
17-04-21;18:00;32.9;262.3;0.1;247.3;50.02;12;6036.1
17-04-21;18:03;32.9;247.1;0.0;248.2;50.10;11;6036.1
17-04-21;18:06;33.0;264.8;0.0;248.2;50.11;14;6036.1
17-04-21;18:09;32.7;251.9;0.1;246.3;50.02;14;6036.1
17-04-21;18:12;32.7;258.8;0.0;246.3;50.06;12;6036.1
17-04-21;18:15;32.7;261.1;0.0;246.3;50.05;12;6036.1
17-04-21;18:18;32.7;267.0;0.1;246.3;50.04;20;6036.1
17-04-21;18:21;32.9;280.6;0.1;246.3;50.00;25;6036.1
17-04-21;18:24;32.6;270.1;0.1;246.3;50.03;30;6036.1
17-04-21;18:27;32.6;270.4;0.1;246.3;50.03;27;6036.1
17-04-21;18:30;32.6;268.0;0.1;244.3;50.07;25;6036.1
17-04-21;18:33;32.5;256.6;0.1;245.3;50.10;14;6036.1
17-04-21;18:36;32.6;251.5;0.1;245.3;50.03;14;6036.1
17-04-21;18:39;32.6;250.1;0.0;245.3;50.03;9;6036.1
17-04-21;18:42;32.5;258.1;0.0;245.3;50.06;7;6036.1
17-04-21;18:45;32.5;245.8;0.0;244.3;50.00;6;6036.1
17-04-21;18:48;32.4;239.6;0.0;245.3;50.05;4;6036.1
17-04-21;18:51;32.4;272.4;0.0;245.3;50.04;0;6036.1
17-04-21;18:54;32.4;247.1;0.0;246.3;50.04;1;6036.1
17-04-21;18:57;32.3;256.9;0.0;246.3;50.06;1;6036.1
17-04-21;19:00;32.3;232.3;0.0;245.3;50.04;0;6036.1
17-04-21;19:03;32.2;169.0;0.0;246.3;50.10;0;6036.1
17-04-21;19:06;32.0;102.2;0.0;245.3;50.06;0;6036.1
17-04-21;19:09;32.0;166.1;0.0;246.3;50.05;0;6036.1
17-04-21;19:12;32.0;233.7;0.0;246.3;50.05;0;6036.1
17-04-21;19:15;31.9;244.9;0.0;246.3;50.05;0;6036.1
17-04-21;19:18;31.9;238.9;0.0;244.3;50.05;0;6036.1
17-04-21;19:21;31.8;227.7;0.0;246.3;50.04;0;6036.1
17-04-21;19:24;31.8;202.2;0.0;245.3;50.02;0;6036.1
17-04-21;19:27;31.7;177.2;0.0;245.3;50.06;0;6036.1
17-04-21;19:30;31.7;155.4;0.0;246.3;50.03;0;6036.1
17-04-21;19:33;31.6;120.1;0.0;244.3;50.05;0;6036.1
17-04-22;06:51;27.5;272.4;0.0;246.3;50.04;11;6036.1
17-04-22;06:54;28.3;263.3;0.1;245.3;50.05;28;6036.1
17-04-22;06:57;28.6;287.1;0.2;247.3;50.06;39;6036.2
17-04-22;07:00;29.0;287.8;0.2;247.3;50.05;47;6036.2
17-04-22;07:03;29.4;293.4;0.3;247.3;50.07;50;6036.2
17-04-22;07:06;29.4;279.7;0.2;246.3;50.02;37;6036.2
17-04-22;07:09;29.7;292.0;0.2;245.3;50.01;35;6036.2
17-04-22;07:12;30.1;290.6;0.4;247.3;50.03;64;6036.2
17-04-22;07:15;30.4;295.6;0.5;245.3;50.04;97;6036.2
17-04-22;07:18;30.4;312.3;0.5;247.3;50.04;116;6036.2
17-04-22;07:21;30.5;296.7;0.5;246.3;50.07;100;6036.2
17-04-22;07:24;30.8;299.5;0.4;246.3;50.05;85;6036.2
17-04-22;07:27;31.0;296.0;0.4;246.3;50.02;89;6036.2
17-04-22;07:30;31.0;307.4;0.5;245.3;50.07;101;6036.2
17-04-22;07:33;31.1;303.5;0.5;246.3;50.06;118;6036.2
17-04-22;07:36;31.1;303.8;0.4;245.3;50.02;69;6036.2
17-04-22;07:39;31.1;288.1;0.3;246.3;50.03;59;6036.2
17-04-22;07:42;31.2;304.3;0.4;246.3;50.02;81;6036.2
17-04-22;07:45;31.5;292.0;0.6;247.3;50.06;128;6036.2
17-04-22;07:48;31.6;307.3;0.7;247.3;50.07;157;6036.2
17-04-22;07:51;31.8;312.7;0.7;246.3;50.03;165;6036.2
17-04-22;07:54;31.8;311.7;0.7;247.3;50.08;155;6036.2
17-04-22;07:57;32.0;293.7;0.5;247.3;50.06;126;6036.2
17-04-22;08:00;31.9;302.0;0.5;245.3;50.07;111;6036.2
17-04-22;08:03;32.3;300.8;0.5;246.3;50.07;103;6036.3
17-04-22;08:06;32.2;298.6;0.5;245.3;50.04;108;6036.3
17-04-22;08:09;32.3;311.7;0.5;246.3;50.06;131;6036.3
17-04-22;08:12;32.4;304.1;0.6;245.3;50.04;143;6036.3
17-04-22;08:15;32.4;300.8;0.6;246.3;50.05;136;6036.3
17-04-22;08:18;32.6;326.6;0.7;245.3;50.02;171;6036.3
17-04-22;08:21;32.5;327.8;0.5;246.3;50.07;108;6036.3
17-04-22;08:24;32.6;323.8;0.4;246.3;50.05;99;6036.3
17-04-22;08:27;32.6;320.3;0.6;246.3;49.98;118;6036.3
17-04-22;08:30;32.7;327.3;0.7;245.3;50.04;153;6036.3
17-04-22;08:33;32.7;311.7;0.9;247.3;50.07;220;6036.3
17-04-22;08:36;32.9;332.6;1.1;247.3;50.11;261;6036.3
17-04-22;08:39;33.0;292.5;0.5;247.3;50.06;102;6036.3
17-04-22;08:42;33.0;304.6;0.6;246.3;50.06;132;6036.3
17-04-22;08:45;33.0;291.6;0.4;247.3;50.04;91;6036.3
17-04-22;08:48;33.2;327.9;1.1;246.3;50.08;253;6036.4
17-04-22;08:51;33.2;328.5;1.8;247.3;50.07;396;6036.4
17-04-22;08:54;33.5;319.0;0.8;246.3;50.03;204;6036.4
17-04-22;08:57;33.5;322.5;1.1;247.3;50.06;275;6036.4
17-04-22;09:00;33.5;314.6;1.5;245.3;49.99;333;6036.4
17-04-22;09:03;33.8;324.3;1.5;245.3;49.99;340;6036.4
17-04-22;09:06;34.1;326.2;1.0;245.3;50.02;243;6036.5
17-04-22;09:09;33.8;317.5;1.8;247.3;50.04;458;6036.5
17-04-22;09:12;34.1;314.6;2.0;246.3;49.97;474;6036.5
17-04-22;09:15;34.2;328.4;1.9;249.2;50.04;495;6036.5
17-04-22;09:18;34.5;318.3;2.3;247.3;50.08;558;6036.5
17-04-22;09:21;34.9;318.4;2.4;248.2;50.07;596;6036.6
17-04-22;09:24;34.9;311.5;2.7;249.2;49.99;642;6036.6
17-04-22;09:27;34.8;306.5;1.1;248.2;50.04;266;6036.6
17-04-22;09:30;34.9;301.4;1.1;248.2;50.06;254;6036.6
17-04-22;09:33;34.8;287.6;1.1;248.2;50.03;262;6036.6
17-04-22;09:36;34.9;298.3;2.5;248.2;50.05;599;6036.7
17-04-22;09:39;35.0;306.5;1.5;248.2;50.06;351;6036.7
17-04-22;09:42;35.3;308.2;3.1;248.2;50.03;752;6036.7
17-04-22;09:45;35.6;302.1;2.8;247.3;50.04;698;6036.8
17-04-22;09:48;35.9;306.2;2.8;249.2;50.06;683;6036.8
17-04-22;09:51;35.9;310.5;2.8;249.2;50.00;626;6036.8
17-04-22;09:54;36.0;306.8;3.1;249.2;50.05;762;6036.9
17-04-22;09:57;36.3;305.4;2.9;249.2;50.06;713;6036.9
17-04-22;10:00;36.1;305.8;1.5;249.2;50.00;352;6036.9
17-04-22;10:03;36.3;308.0;1.3;248.2;50.05;313;6036.9
17-04-22;10:06;36.1;297.8;1.7;248.2;50.04;409;6037.0
17-04-22;10:09;36.0;326.6;2.4;248.2;50.03;588;6037.0
17-04-22;10:12;36.4;300.5;3.2;249.2;50.03;796;6037.0
17-04-22;10:15;36.2;286.3;1.1;248.2;50.03;261;6037.0
17-04-22;10:18;36.2;280.2;3.4;248.2;50.01;862;6037.1
17-04-22;10:21;36.4;287.8;1.4;247.3;50.05;325;6037.1
17-04-22;10:24;37.0;294.4;3.3;249.2;50.05;834;6037.1
17-04-22;10:27;36.5;302.3;1.3;247.3;50.06;310;6037.2
17-04-22;10:30;37.2;296.7;2.7;249.2;50.04;659;6037.2
17-04-22;10:33;37.0;287.1;3.7;248.2;50.04;928;6037.2
17-04-22;10:36;37.1;314.5;3.2;248.2;50.09;851;6037.3
17-04-22;10:39;37.0;288.8;1.4;247.3;50.09;351;6037.3
17-04-22;10:42;36.7;302.3;5.0;250.2;50.09;1237;6037.3
17-04-22;10:45;37.2;288.8;4.4;249.2;50.08;1073;6037.4
17-04-22;10:48;36.9;299.1;1.2;247.3;50.11;265;6037.4
17-04-22;10:51;36.8;301.4;1.2;247.3;50.08;288;6037.4
17-04-22;10:54;36.5;303.9;4.7;249.2;50.03;1160;6037.4
17-04-22;10:57;36.7;298.8;2.0;248.2;50.06;479;6037.4
17-04-22;11:00;37.2;282.2;4.1;248.2;50.06;1014;6037.5
17-04-22;11:03;37.7;297.6;4.3;248.2;50.04;1050;6037.5
17-04-22;11:06;38.2;283.5;3.8;249.2;50.02;977;6037.6
17-04-22;11:09;38.2;283.5;3.3;246.3;49.98;873;6037.6
17-04-22;11:12;37.8;306.1;1.4;247.3;50.04;353;6037.7
17-04-22;11:15;37.8;308.9;1.3;247.3;50.03;326;6037.7
17-04-22;11:18;37.5;311.1;1.7;245.3;50.04;409;6037.7
17-04-22;11:21;38.5;273.3;5.5;250.2;50.05;1341;6037.8
17-04-22;11:24;38.4;299.7;1.2;246.3;50.07;294;6037.8
17-04-22;11:27;37.7;320.0;2.0;248.2;50.05;493;6037.8
17-04-22;11:30;37.9;283.4;2.3;248.2;50.07;532;6037.9
17-04-22;11:33;38.3;282.4;1.5;248.2;50.11;355;6037.9
17-04-22;11:36;37.7;269.5;1.2;247.3;50.06;292;6037.9
17-04-22;11:39;37.5;288.1;1.4;248.2;50.04;347;6037.9
17-04-22;11:42;38.3;290.0;4.9;250.2;50.04;1218;6038.0
17-04-22;11:45;38.7;287.1;6.1;250.2;50.02;1509;6038.0
17-04-22;11:48;38.3;302.0;1.5;247.3;50.04;369;6038.1
17-04-22;11:51;37.9;312.0;2.9;248.2;50.03;781;6038.1
17-04-22;11:54;38.6;280.9;5.6;250.2;50.05;1375;6038.1
17-04-22;11:57;39.5;278.9;5.9;250.2;50.09;1453;6038.2
17-04-22;12:00;38.9;305.2;1.9;247.3;50.04;455;6038.2
17-04-22;12:03;38.6;283.0;2.2;248.2;50.01;528;6038.3
17-04-22;12:06;38.5;258.1;5.6;251.1;50.01;1394;6038.3
17-04-22;12:09;38.6;289.3;1.9;248.2;50.02;477;6038.3
17-04-22;12:12;38.3;309.0;1.3;248.2;50.04;323;6038.3
17-04-22;12:15;37.9;282.8;1.6;248.2;50.04;395;6038.4
17-04-22;12:18;38.2;291.9;3.8;250.2;50.06;942;6038.4
17-04-22;12:21;38.5;287.2;1.9;249.2;50.06;484;6038.4
17-04-22;12:24;38.5;290.4;1.7;248.2;50.00;366;6038.5
17-04-22;12:27;37.9;299.1;1.1;248.2;50.05;268;6038.5
17-04-22;12:30;37.7;295.4;1.2;249.2;50.01;279;6038.5
17-04-22;12:33;37.6;304.8;1.2;248.2;50.04;283;6038.5
17-04-22;12:36;37.2;4.8;1.1;247.3;50.02;251;6038.5
17-04-22;12:39;37.1;307.9;1.1;248.2;50.05;260;6038.5
17-04-22;12:42;37.2;308.4;1.2;248.2;50.07;302;6038.5
17-04-22;12:45;37.1;311.7;1.2;248.2;50.05;296;6038.6
17-04-22;12:48;37.0;312.7;1.5;248.2;50.05;368;6038.6
17-04-22;12:51;37.8;272.3;6.6;250.2;50.05;1647;6038.6
17-04-22;12:54;37.8;301.6;1.8;248.2;50.06;450;6038.7
17-04-22;12:57;37.4;284.3;2.1;249.2;50.07;514;6038.7
17-04-22;13:00;37.4;291.2;2.4;249.2;49.97;597;6038.7
17-04-22;13:03;37.9;320.8;1.8;248.2;50.02;444;6038.7
17-04-22;13:06;37.4;303.0;0.8;247.3;50.07;201;6038.8
17-04-22;13:09;37.0;291.6;0.6;249.2;50.08;149;6038.8
17-04-22;13:12;36.8;311.5;0.8;247.3;50.05;163;6038.8
17-04-22;13:15;36.8;308.7;1.1;247.3;50.02;257;6038.8
17-04-22;13:18;37.0;326.8;5.8;250.2;50.05;1445;6038.8
17-04-22;13:21;38.4;270.8;6.0;249.2;50.03;1457;6038.9
17-04-22;13:24;38.5;284.7;5.3;251.1;50.07;1177;6038.9
17-04-22;13:27;37.7;302.7;1.3;248.2;50.11;319;6039.0
17-04-22;13:30;37.7;313.6;1.9;248.2;50.05;452;6039.0
17-04-22;13:33;37.7;303.2;2.0;247.3;50.07;478;6039.0
17-04-22;13:36;37.7;309.6;1.6;247.3;50.03;388;6039.0
17-04-22;13:39;37.4;311.5;1.3;247.3;50.06;316;6039.0
17-04-22;13:42;37.2;310.2;1.2;247.3;50.05;294;6039.1
17-04-22;13:45;36.9;319.6;1.5;247.3;50.09;375;6039.1
17-04-22;13:48;37.0;307.0;1.1;247.3;50.04;251;6039.1
17-04-22;13:51;36.8;306.7;0.9;248.2;50.06;201;6039.1
17-04-22;13:54;36.7;319.7;1.0;247.3;50.08;244;6039.1
17-04-22;13:57;36.5;318.1;1.1;248.2;50.03;269;6039.1
17-04-22;14:00;36.4;310.2;1.1;249.2;50.03;255;6039.1
17-04-22;14:03;36.4;312.3;1.0;248.2;50.04;220;6039.1
17-04-22;14:06;36.4;315.5;0.7;248.2;50.05;172;6039.2
17-04-22;14:09;36.1;311.2;0.7;247.3;50.03;143;6039.2
17-04-22;14:12;35.9;306.5;0.5;248.2;50.10;142;6039.2
17-04-22;14:15;36.0;306.5;0.8;248.2;50.03;163;6039.2
17-04-22;14:18;35.6;300.5;0.7;248.2;50.06;143;6039.2
17-04-22;14:21;35.7;299.4;0.6;248.2;50.05;134;6039.2
17-04-22;14:24;35.6;300.5;0.5;247.3;50.03;100;6039.2
17-04-22;14:27;35.4;285.9;0.4;248.2;50.04;99;6039.2
17-04-22;14:30;35.3;294.7;0.6;247.3;50.08;127;6039.2
17-04-22;14:33;35.5;312.4;0.8;248.2;50.05;174;6039.2
17-04-22;14:36;35.4;306.8;1.0;248.2;50.04;211;6039.2
17-04-22;14:39;35.4;313.0;0.9;247.3;50.10;195;6039.2
17-04-22;14:42;35.3;309.5;0.7;248.2;50.05;157;6039.2
17-04-22;14:45;35.0;309.3;0.5;247.3;50.05;129;6039.3
17-04-22;14:48;35.2;297.5;0.5;248.2;50.06;104;6039.3
17-04-22;14:51;34.9;297.9;0.5;247.3;50.04;107;6039.3
17-04-22;14:54;34.9;306.4;0.5;247.3;50.05;126;6039.3
17-04-22;14:57;35.0;301.3;0.6;249.2;50.04;127;6039.3
17-04-22;15:00;34.8;298.5;0.4;247.3;50.04;84;6039.3
17-04-22;15:03;34.5;282.7;0.3;247.3;50.06;49;6039.3
17-04-22;15:06;34.7;285.2;0.2;247.3;50.04;48;6039.3
17-04-22;15:09;34.4;284.6;0.4;246.3;50.03;71;6039.3
17-04-22;15:12;34.4;288.8;0.4;246.3;50.01;84;6039.3
17-04-22;15:15;34.5;307.9;0.5;249.2;50.05;100;6039.3
17-04-22;15:18;34.6;304.6;0.5;247.3;50.01;127;6039.3
17-04-22;15:21;34.5;306.4;0.6;247.3;50.04;128;6039.3
17-04-22;15:24;34.5;304.6;0.6;248.2;50.02;127;6039.3
17-04-22;15:27;34.5;302.9;0.7;245.3;50.03;132;6039.3
17-04-22;15:30;34.4;308.4;0.5;247.3;50.04;112;6039.3
17-04-22;15:33;34.4;299.5;0.5;247.3;50.03;97;6039.3
17-04-22;15:36;34.4;298.0;0.5;248.2;50.02;95;6039.3
17-04-22;15:39;34.4;297.6;0.5;247.3;50.04;94;6039.3
17-04-22;15:42;34.2;295.1;0.4;246.3;50.07;82;6039.3
17-04-22;15:45;34.0;285.6;0.4;247.3;50.07;76;6039.3
17-04-22;15:48;34.1;290.4;0.4;247.3;50.07;65;6039.4
17-04-22;15:51;34.1;283.0;0.2;247.3;50.04;49;6039.4
17-04-22;15:54;33.9;289.0;0.1;247.3;50.11;33;6039.4
17-04-22;15:57;34.0;280.9;0.1;248.2;50.07;30;6039.4
17-04-22;16:00;33.8;274.3;0.2;246.3;50.07;30;6039.4
17-04-22;16:03;33.8;280.5;0.1;247.3;50.06;26;6039.4
17-04-22;16:06;33.8;270.5;0.2;249.2;50.05;40;6039.4
17-04-22;16:09;33.7;287.8;0.4;245.3;50.04;52;6039.4
17-04-22;16:12;33.5;283.7;0.2;247.3;50.05;47;6039.4
17-04-22;16:15;33.4;277.1;0.3;246.3;50.05;55;6039.4
17-04-22;16:18;33.9;296.6;0.4;247.3;50.04;80;6039.4
17-04-22;16:21;33.7;302.0;0.5;248.2;50.05;94;6039.4
17-04-22;16:24;33.8;292.3;0.4;246.3;50.03;76;6039.4
17-04-22;16:27;33.7;286.0;0.2;248.2;50.04;38;6039.4
17-04-22;16:30;33.3;275.8;0.1;247.3;50.05;13;6039.4
17-04-22;16:33;33.3;260.0;0.0;247.3;50.06;3;6039.4
17-04-22;16:36;33.3;258.8;0.0;247.3;50.06;0;6039.4
17-04-22;16:39;33.2;239.5;0.0;247.3;50.04;9;6039.4
17-04-22;16:42;33.1;259.7;0.1;247.3;50.12;32;6039.4
17-04-22;16:45;33.1;292.5;0.3;246.3;50.03;55;6039.4
17-04-22;16:48;33.3;305.8;0.4;247.3;50.04;74;6039.4
17-04-22;16:51;33.4;298.8;0.4;247.3;50.05;79;6039.4
17-04-22;16:54;33.2;295.0;0.4;247.3;50.06;70;6039.4
17-04-22;16:57;33.3;297.0;0.4;247.3;50.05;66;6039.4
17-04-22;17:00;33.4;301.1;0.4;247.3;50.10;79;6039.4
17-04-22;17:03;33.3;306.5;0.5;247.3;50.09;99;6039.4
17-04-22;17:06;33.4;297.0;0.4;247.3;50.04;93;6039.4
17-04-22;17:09;33.3;298.9;0.4;246.3;50.04;79;6039.4
17-04-22;17:12;33.3;283.0;0.5;246.3;50.02;70;6039.4
17-04-22;17:15;33.9.0;285.0;0.3;246.3;50.03;60;6039.4
17-04-22;17:18;33.1;287.2;0.3;246.3;50.06;47;6039.4
17-04-22;17:21;33.2;283.3;0.3;246.3;50.07;54;6039.4
17-04-22;17:24;33.1;292.3;0.3;246.3;50.01;57;6039.4
17-04-22;17:27;33.2;282.4;0.3;246.3;50.08;50;6039.4
17-04-22;17:30;33.3;277.0;0.2;247.3;50.03;44;6039.4
17-04-22;17:33;33.1;286.3;0.2;245.3;50.05;38;6039.4
17-04-22;17:36;33.1;273.0;0.2;247.3;50.01;32;6039.4
17-04-22;17:39;33.0;271.1;0.1;247.3;50.09;24;6039.4
17-04-22;17:42;33.1;263.5;0.1;247.3;50.01;27;6039.4
17-04-22;17:45;33.0;269.2;0.2;247.3;50.00;33;6039.4
17-04-22;17:48;33.1;274.5;0.2;247.3;50.01;43;6039.5
17-04-22;17:51;33.0;291.2;0.3;246.3;50.03;60;6039.5
17-04-22;17:54;33.3;292.9;0.4;247.3;50.04;81;6039.5
17-04-22;17:57;33.2;285.3;0.5;247.3;50.03;85;6039.5
17-04-22;18:00;33.4;291.5;0.4;245.3;50.09;82;6039.5
17-04-22;18:03;33.2;292.5;0.4;247.3;50.11;82;6039.5
17-04-22;18:06;33.1;294.4;0.4;246.3;50.05;81;6039.5
17-04-22;18:09;33.4;299.4;0.4;246.3;50.07;79;6039.5
17-04-22;18:12;33.2;295.4;0.4;246.3;50.05;91;6039.5
17-04-22;18:15;33.4;299.4;0.9;246.3;50.08;224;6039.5
17-04-22;18:18;33.4;294.8;0.4;243.4;50.01;90;6039.5
17-04-22;18:21;33.3;298.5;0.4;245.3;50.02;75;6039.5
17-04-22;18:24;33.3;284.9;0.2;246.3;50.02;48;6039.5
17-04-22;18:27;33.3;268.6;0.2;244.3;50.01;38;6039.5
17-04-22;18:30;33.3;283.5;0.2;246.3;50.04;49;6039.5
17-04-22;18:33;33.1;284.1;0.3;246.3;50.04;56;6039.5
17-04-22;18:36;33.2;284.6;0.3;247.3;50.04;59;6039.5
17-04-22;18:39;33.3;303.2;0.4;246.3;50.06;85;6039.5
17-04-22;18:42;33.2;288.2;0.2;246.3;50.06;48;6039.5
17-04-22;18:45;33.1;283.7;0.2;245.3;50.04;40;6039.5
17-04-22;18:48;33.2;277.1;0.1;246.3;50.04;32;6039.5
17-04-22;18:51;33.1;270.1;0.1;247.3;50.01;24;6039.5
17-04-22;18:54;33.0;269.5;0.1;246.3;49.99;17;6039.5
17-04-22;18:57;33.0;260.0;0.0;245.3;50.02;13;6039.5
17-04-22;19:00;32.9;270.9;0.1;246.3;50.06;17;6039.5
17-04-22;19:03;33.0;265.4;0.1;246.3;50.14;20;6039.5
17-04-22;19:06;32.9;270.5;0.1;248.2;50.11;14;6039.5
17-04-22;19:09;32.9;267.3;0.0;245.3;50.03;7;6039.5
17-04-22;19:12;32.9;263.3;0.0;247.3;50.08;5;6039.5
17-04-22;19:15;32.9;259.1;0.0;246.3;50.06;5;6039.5
17-04-22;19:18;32.6;255.9;0.0;247.3;50.06;1;6039.5
17-04-22;19:21;32.5;210.3;0.0;247.3;50.05;0;6039.5
17-04-22;19:24;32.4;184.1;0.0;246.3;50.06;0;6039.5
17-04-22;19:27;32.4;116.8;0.0;246.3;50.05;0;6039.5
17-04-23;06:03;27.2;268.2;0.1;244.3;50.04;17;6039.5
17-04-23;06:06;27.9;275.9;0.1;244.3;50.01;21;6039.5
17-04-23;06:09;27.5;272.3;0.1;245.3;50.04;21;6039.5
17-04-23;06:12;29.0;281.9;0.1;245.3;50.08;19;6039.5
17-04-23;06:15;28.6;264.4;0.1;245.3;50.05;23;6039.5
17-04-23;06:18;29.0;278.9;0.1;244.3;50.06;26;6039.5
17-04-23;06:21;29.4;279.3;0.1;244.3;50.04;28;6039.5
17-04-23;06:24;29.7;290.3;0.1;244.3;50.05;30;6039.5
17-04-23;06:27;29.7;283.5;0.1;244.3;50.00;23;6039.5
17-04-23;06:30;30.1;280.0;0.1;245.3;50.02;24;6039.5
17-04-23;06:33;30.3;286.3;0.1;245.3;50.07;26;6039.5
17-04-23;06:36;30.3;303.6;0.2;243.4;50.08;41;6039.5
17-04-23;06:39;30.3;289.3;0.2;245.3;50.02;42;6039.5
17-04-23;06:42;30.4;284.9;0.2;244.3;50.05;39;6039.5
17-04-23;06:45;30.5;277.4;0.2;244.3;50.05;38;6039.6
17-04-23;06:48;30.7;280.3;0.1;243.4;50.03;28;6039.6
17-04-23;06:51;30.5;276.5;0.2;244.3;50.05;39;6039.6
17-04-23;06:54;30.8;276.5;0.1;244.3;50.04;29;6039.6
17-04-23;06:57;30.9;274.5;0.1;244.3;50.06;20;6039.6
17-04-23;07:00;30.9;280.5;0.1;243.4;50.04;23;6039.6
17-04-23;07:03;30.9;271.7;0.1;243.4;50.05;30;6039.6
17-04-23;07:06;30.9;289.4;0.1;245.3;50.03;31;6039.6
17-04-23;07:09;30.9;282.1;0.2;245.3;50.06;32;6039.6
17-04-23;07:12;31.1;285.2;0.1;244.3;50.07;34;6039.6
17-04-23;07:15;31.0;281.1;0.1;243.4;50.04;33;6039.6
17-04-23;07:18;31.2;280.8;0.2;243.4;50.04;35;6039.6
17-04-23;07:21;31.2;275.2;0.1;244.3;50.09;16;6039.6
17-04-23;07:24;31.1;278.3;0.1;245.3;50.02;27;6039.6
17-04-23;07:27;50.0;279.6;0.1;245.3;50.05;28;6039.6
17-04-23;07:30;31.4;286.2;0.2;243.4;50.07;34;6039.6
17-04-23;07:33;31.2;285.3;0.2;245.3;50.08;51;6039.6
17-04-23;07:36;31.4;295.4;0.3;244.3;50.07;61;6039.6
17-04-23;07:39;31.6;285.2;0.2;244.3;50.06;44;6039.6
17-04-23;07:42;31.5;274.2;0.2;242.4;50.05;31;6039.6
17-04-23;07:45;31.5;259.1;0.2;244.3;50.04;42;6039.6
17-04-23;07:48;31.6;282.7;0.1;242.4;50.03;34;6039.6
17-04-23;07:51;31.6;281.2;0.1;244.3;50.04;30;6039.6
17-04-23;07:54;31.8;277.1;0.3;244.3;50.04;57;6039.6
17-04-23;07:57;31.8;305.4;0.5;245.3;50.05;93;6039.6
17-04-23;08:00;31.8;294.5;0.4;243.4;50.09;79;6039.6
17-04-23;08:03;31.9;287.4;0.2;245.3;50.06;47;6039.6
17-04-23;08:06;31.8;286.3;0.2;243.4;50.05;38;6039.6
17-04-23;08:09;31.7;262.3;0.1;245.3;50.00;30;6039.6
17-04-23;08:12;31.8;271.7;0.2;243.4;50.05;38;6039.6
17-04-23;08:15;31.8;289.8;0.2;245.3;50.04;45;6039.6
17-04-23;08:18;31.8;278.4;0.3;244.3;50.09;53;6039.6
17-04-23;08:21;31.9;280.9;0.4;243.4;50.05;73;6039.6
17-04-23;08:24;32.0;306.5;0.6;244.3;50.08;133;6039.6
17-04-23;08:27;32.2;335.1;1.1;245.3;50.07;234;6039.6
17-04-23;08:30;32.6;315.6;1.2;243.4;50.06;279;6039.6
17-04-23;08:33;32.6;310.8;0.9;244.3;50.08;217;6039.7
17-04-23;08:36;32.4;287.5;0.4;244.3;50.06;95;6039.7
17-04-23;08:39;32.5;308.2;0.6;243.4;50.04;133;6039.7
17-04-23;08:42;32.6;312.3;0.7;244.3;50.06;150;6039.7
17-04-23;08:45;32.7;309.8;0.5;246.3;50.06;114;6039.7
17-04-23;08:48;32.9;309.2;0.7;245.3;50.05;145;6039.7
17-04-23;08:51;32.6;298.9;0.5;243.4;50.07;106;6039.7
17-04-23;08:54;32.9;315.6;0.8;245.3;50.04;206;6039.7
17-04-23;08:57;33.0;313.0;0.6;243.4;50.03;140;6039.7
17-04-23;09:00;33.0;308.6;0.6;245.3;50.06;129;6039.7
17-04-23;09:03;33.1;308.0;0.5;245.3;50.05;110;6039.7
17-04-23;09:06;33.0;306.4;0.7;244.3;50.04;152;6039.7
17-04-23;09:09;33.3;308.2;0.7;244.3;50.06;172;6039.7
17-04-23;09:12;33.2;302.6;0.5;245.3;50.06;97;6039.7
17-04-23;09:15;33.1;287.8;0.6;243.4;50.04;107;6039.7
17-04-23;09:18;33.2;289.1;0.3;243.4;50.03;62;6039.8
17-04-23;09:21;32.9;298.6;0.3;245.3;50.05;60;6039.8
17-04-23;09:24;33.2;300.8;0.5;246.3;50.06;117;6039.8
17-04-23;09:27;33.1;268.6;0.7;248.2;50.04;151;6039.8
17-04-23;09:30;33.4;316.2;1.0;246.3;50.06;250;6039.8
17-04-23;09:33;33.7;297.9;1.2;246.3;50.07;281;6039.8
17-04-23;09:36;33.4;300.7;0.4;245.3;50.04;91;6039.8
17-04-23;09:39;33.4;310.8;0.7;245.3;50.05;156;6039.8
17-04-23;09:42;33.5;309.5;0.9;245.3;50.03;193;6039.8
17-04-23;09:45;33.4;311.5;1.2;246.3;50.07;294;6039.8
17-04-23;09:48;33.9;308.2;1.2;244.3;50.06;295;6039.9
17-04-23;09:51;34.1;310.8;1.7;245.3;50.03;400;6039.9
17-04-23;09:54;34.2;289.8;2.4;245.3;50.06;605;6039.9
17-04-23;09:57;34.4;294.2;1.2;244.3;50.06;289;6039.9
17-04-23;10:00;34.2;308.0;1.2;244.3;50.01;289;6039.9
17-04-23;10:03;34.1;319.7;1.7;244.3;50.01;420;6040.0
17-04-23;10:06;34.7;292.8;1.4;248.2;50.01;344;6040.0
17-04-23;10:09;34.6;303.6;2.9;248.2;50.04;593;6040.0
17-04-23;10:12;34.4;309.0;1.7;248.2;50.04;416;6040.0
17-04-23;10:15;34.9;300.0;2.8;247.3;50.06;703;6040.0
17-04-23;10:18;35.5;301.7;2.5;249.2;50.05;598;6040.1
17-04-23;10:21;35.5;298.9;1.1;248.2;50.05;267;6040.1
17-04-23;10:24;35.6;286.3;3.2;249.2;50.07;805;6040.1
17-04-23;10:27;36.1;299.5;3.7;249.2;50.06;922;6040.2
17-04-23;10:30;36.7;296.0;4.0;248.2;50.04;981;6040.2
17-04-23;10:33;36.9;297.6;4.1;249.2;50.05;1023;6040.3
17-04-23;10:36;37.2;292.3;4.3;250.2;50.01;1042;6040.3
17-04-23;10:39;37.5;293.1;4.4;251.1;50.06;1076;6040.4
17-04-23;10:42;37.8;289.7;4.3;249.2;50.06;1069;6040.4
17-04-23;10:45;37.9;287.8;4.3;251.1;50.06;1082;6040.5
17-04-23;10:48;38.2;286.2;4.3;250.2;50.05;1075;6040.6
17-04-23;10:51;38.3;290.9;4.4;249.2;50.05;1099;6040.6
17-04-23;10:54;38.7;284.0;4.5;249.2;50.06;1112;6040.7
17-04-23;10:57;38.9;286.9;4.8;248.2;50.05;1177;6040.7
17-04-23;11:00;38.6;282.1;2.4;249.2;50.04;667;6040.8
17-04-23;11:03;37.9;285.7;1.0;246.3;50.01;240;6040.8
17-04-23;11:06;38.4;292.8;5.0;250.2;50.00;1258;6040.8
17-04-23;11:09;39.2;286.0;4.9;250.2;50.02;1231;6040.9
17-04-23;11:12;39.4;284.4;4.9;249.2;50.04;1215;6040.9
17-04-23;11:15;39.8;283.1;5.2;250.2;50.04;1305;6041.0
17-04-23;11:18;39.2;294.2;1.2;247.3;50.05;300;6041.0
17-04-23;11:21;38.6;296.0;1.1;248.2;50.04;257;6041.1
17-04-23;11:24;38.2;292.0;0.8;248.2;50.02;196;6041.1
17-04-23;11:27;37.7;309.0;0.9;248.2;50.02;193;6041.1
17-04-23;11:30;37.5;295.6;0.4;247.3;50.04;90;6041.1
17-04-23;11:33;37.2;287.6;0.3;246.3;50.06;58;6041.1
17-04-23;11:36;36.7;312.8;0.5;246.3;50.04;112;6041.1
17-04-23;11:39;36.8;304.9;0.8;247.3;50.03;178;6041.1
17-04-23;11:42;36.5;310.1;1.2;247.3;50.05;301;6041.1
17-04-23;11:45;36.7;286.5;1.1;248.2;50.05;279;6041.1
17-04-23;11:48;36.3;309.3;1.0;247.3;50.05;247;6041.1
17-04-23;11:51;36.7;283.3;2.3;248.2;50.09;564;6041.2
17-04-23;11:54;36.4;297.8;0.6;247.3;50.05;142;6041.2
17-04-23;11:57;35.9;289.0;0.3;245.3;50.05;73;6041.2
17-04-23;12:00;35.6;288.1;0.2;246.3;50.00;50;6041.2
17-04-23;12:03;35.5;283.3;0.4;246.3;50.08;80;6041.2
17-04-23;12:06;35.5;318.7;0.6;247.3;50.05;135;6041.2
17-04-23;12:09;35.6;314.2;1.0;248.2;50.05;219;6041.2
17-04-23;12:12;35.4;4.8;1.0;247.3;50.02;236;6041.2
17-04-23;12:15;35.5;305.5;0.8;246.3;50.05;215;6041.2
17-04-23;12:18;35.3;305.5;0.9;248.2;50.06;217;6041.2
17-04-23;12:21;35.5;279.3;1.7;247.3;50.06;419;6041.2
17-04-23;12:24;36.8;288.2;6.1;251.1;50.03;1512;6041.3
17-04-23;12:27;36.9;292.0;1.2;248.2;50.05;288;6041.4
17-04-23;12:30;37.5;285.9;1.3;248.2;50.06;302;6041.4
17-04-23;12:33;36.7;289.8;0.9;247.3;50.04;202;6041.4
17-04-23;12:36;36.3;288.7;0.5;248.2;50.05;119;6041.4
17-04-23;12:39;35.9;284.4;0.4;247.3;50.04;77;6041.4
17-04-23;12:42;35.7;294.1;0.5;247.3;50.04;99;6041.4
17-04-23;12:45;35.6;302.7;0.7;248.2;50.03;155;6041.5
17-04-23;12:48;35.6;302.0;0.6;246.3;50.00;129;6041.5
17-04-23;12:51;35.6;303.3;0.7;247.3;50.05;152;6041.5
17-04-23;12:54;35.3;301.3;0.5;247.3;50.06;106;6041.5
17-04-23;12:57;35.2;292.0;0.4;247.3;50.08;66;6041.5
17-04-23;13:00;34.9;289.8;0.3;248.2;50.02;58;6041.5
17-04-23;13:03;34.9;297.8;0.4;247.3;50.00;74;6041.5
17-04-23;13:06;34.8;290.3;0.4;247.3;50.01;64;6041.5
17-04-23;13:09;34.9;308.4;0.6;246.3;50.03;121;6041.5
17-04-23;13:12;34.7;316.2;0.8;246.3;50.03;184;6041.5
17-04-23;13:15;34.9;312.0;1.0;247.3;50.03;227;6041.5
17-04-23;13:18;34.9;324.3;1.6;249.2;50.07;366;6041.5
17-04-23;13:21;35.5;311.5;3.1;248.2;50.08;791;6041.6
17-04-23;13:24;36.1;297.5;4.9;249.2;50.06;1195;6041.6
17-04-23;13:27;37.0;283.1;5.8;251.1;50.08;1440;6041.7
17-04-23;13:30;37.6;278.1;5.4;251.1;50.05;1371;6041.7
17-04-23;13:33;37.9;269.6;5.4;250.2;50.09;1334;6041.8
17-04-23;13:36;38.4;270.1;5.4;250.2;50.07;1325;6041.9
17-04-23;13:39;38.9;272.1;5.4;250.2;50.06;1335;6041.9
17-04-23;13:42;39.2;272.9;5.5;250.2;50.08;1371;6042.0
17-04-23;13:45;39.7;251.3;4.6;249.2;50.04;1112;6042.1
17-04-23;13:48;39.2;278.9;4.9;252.1;50.06;1214;6042.1
17-04-23;13:51;40.0;279.4;4.5;248.2;50.07;1118;6042.2
17-04-23;13:54;40.1;280.5;5.6;250.2;50.06;1400;6042.2
17-04-23;13:57;40.5;273.1;5.3;251.1;50.06;1308;6042.3
17-04-23;14:00;40.8;269.8;5.2;250.2;50.03;1286;6042.4
17-04-23;14:03;40.9;274.3;5.1;251.1;50.08;1276;6042.4
17-04-23;14:06;40.9;269.8;5.1;251.1;50.04;1282;6042.5
17-04-23;14:09;41.3;271.1;5.2;249.2;50.01;1281;6042.6
17-04-23;14:12;41.2;249.0;4.7;250.2;50.07;1162;6042.6
17-04-23;14:15;41.5;277.1;5.6;250.2;50.04;1377;6042.7
17-04-23;14:18;41.6;282.2;4.0;250.2;50.05;919;6042.7
17-04-23;14:21;41.4;285.0;5.2;250.2;50.03;1287;6042.8
17-04-23;14:24;42.1;281.2;5.3;251.1;50.05;1314;6042.9
17-04-23;14:27;42.0;275.8;5.2;251.1;50.04;1300;6042.9
17-04-23;14:30;42.1;280.9;5.1;251.1;50.04;1269;6043.0
17-04-23;14:33;42.1;275.9;5.1;250.2;50.05;1262;6043.1
17-04-23;14:36;42.2;272.9;5.0;250.2;50.07;1243;6043.1
17-04-23;14:39;42.3;280.8;5.0;251.1;50.00;1233;6043.2
17-04-23;14:42;42.2;277.8;4.9;251.1;50.05;1230;6043.2
17-04-23;14:45;42.4;275.9;4.8;250.2;50.06;1224;6043.3
17-04-23;14:48;42.5;273.9;4.9;251.1;50.05;1243;6043.4
17-04-23;14:51;42.7;272.3;4.9;250.2;50.06;1245;6043.4
17-04-23;14:54;42.7;276.4;5.1;250.2;50.07;1272;6043.5
17-04-23;14:57;41.5;283.1;1.0;248.2;50.06;240;6043.5
17-04-23;15:00;40.6;292.8;1.1;248.2;50.04;259;6043.5
17-04-23;15:03;40.1;304.3;1.4;247.3;50.03;351;6043.5
17-04-23;15:06;40.1;283.5;2.1;249.2;50.06;523;6043.6
17-04-23;15:09;40.2;294.5;1.7;248.2;50.06;401;6043.6
17-04-23;15:12;39.5;303.9;1.7;247.3;50.07;406;6043.6
17-04-23;15:15;39.5;305.2;2.5;249.2;50.05;647;6043.6
17-04-23;15:18;39.4;311.1;2.1;249.2;50.02;518;6043.7
17-04-23;15:21;39.4;293.5;2.0;248.2;50.05;483;6043.7
17-04-23;15:24;39.1;302.0;1.7;248.2;50.01;403;6043.7
17-04-23;15:27;39.0;304.6;1.5;248.2;50.04;387;6043.7
17-04-23;15:30;38.6;309.3;1.4;247.3;50.02;302;6043.8
17-04-23;15:33;38.0;308.6;1.1;249.2;50.06;254;6043.8
17-04-23;15:36;37.9;306.8;1.0;247.3;49.96;226;6043.8
17-04-23;15:39;37.7;314.6;1.1;248.2;49.96;240;6043.8
17-04-23;15:42;37.6;312.4;1.1;247.3;50.02;273;6043.8
17-04-23;15:45;37.6;311.8;1.2;246.3;50.05;279;6043.8
17-04-23;15:48;37.4;270.4;2.3;248.2;49.97;554;6043.8
17-04-23;15:51;38.2;292.5;3.8;249.2;50.05;967;6043.9
17-04-23;15:54;38.4;292.2;2.3;249.2;50.05;556;6043.9
17-04-23;15:57;38.0;307.9;2.8;248.2;49.99;691;6044.0
17-04-23;16:00;37.9;301.0;2.0;248.2;50.03;490;6044.0
17-04-23;16:03;37.8;305.8;2.8;248.2;50.02;707;6044.0
17-04-23;16:06;38.0;300.7;1.9;248.2;50.03;455;6044.0
17-04-23;16:09;37.7;290.0;1.1;248.2;50.01;276;6044.1
17-04-23;16:12;37.2;300.5;0.9;247.3;50.04;203;6044.1
17-04-23;16:15;37.1;300.1;1.4;247.3;50.07;347;6044.1
17-04-23;16:18;37.5;314.3;2.1;247.3;50.08;516;6044.1
17-04-23;16:21;37.6;295.1;3.5;249.2;50.02;856;6044.1
17-04-23;16:24;38.0;298.3;3.1;248.2;50.01;764;6044.2
17-04-23;16:27;38.0;292.3;3.3;248.2;50.06;828;6044.2
17-04-23;16:30;38.0;304.5;2.3;248.2;50.05;580;6044.3
17-04-23;16:33;37.9;292.6;2.9;247.3;50.06;707;6044.3
17-04-23;16:36;38.3;284.4;2.4;248.2;50.04;595;6044.3
17-04-23;16:39;38.0;286.0;3.2;248.2;50.04;783;6044.4
17-04-23;16:42;38.3;291.7;3.3;249.2;50.02;821;6044.4
17-04-23;16:45;38.5;294.2;3.3;248.2;50.01;793;6044.4
17-04-23;16:48;38.5;290.4;3.0;249.2;50.00;736;6044.5
17-04-23;16:51;38.4;285.6;2.5;248.2;49.99;637;6044.5
17-04-23;16:54;38.4;277.4;2.6;247.3;50.00;635;6044.5
17-04-23;16:57;38.4;292.9;2.8;248.2;50.01;711;6044.6
17-04-23;17:00;38.4;292.5;2.3;248.2;50.08;565;6044.6
17-04-23;17:03;38.3;295.4;2.5;249.2;50.07;621;6044.6
17-04-23;17:06;38.0;298.3;2.3;248.2;50.08;581;6044.7
17-04-23;17:09;38.2;302.0;2.4;247.3;50.02;583;6044.7
17-04-23;17:12;38.0;301.4;2.3;247.3;50.03;554;6044.7
17-04-23;17:15;38.0;294.2;2.3;247.3;50.09;580;6044.7
17-04-23;17:18;37.9;292.0;2.3;250.2;50.04;562;6044.8
17-04-23;17:21;38.0;296.6;2.1;246.3;50.06;511;6044.8
17-04-23;17:24;37.8;297.8;2.0;247.3;50.03;479;6044.8
17-04-23;17:27;37.7;293.1;2.0;247.3;50.06;504;6044.8
17-04-23;17:30;37.7;296.1;2.1;246.3;50.11;495;6044.9
17-04-23;17:33;37.6;295.4;1.9;248.2;50.07;472;6044.9
17-04-23;17:36;37.5;296.3;1.7;248.2;50.04;420;6044.9
17-04-23;17:39;36.9;282.5;0.3;246.3;50.07;62;6044.9
17-04-23;17:42;36.4;277.0;0.2;245.3;50.01;45;6044.9
17-04-23;17:45;36.3;285.4;0.3;247.3;50.03;52;6044.9
17-04-23;17:48;36.0;284.7;0.3;246.3;50.05;63;6044.9
17-04-23;17:51;36.0;289.3;0.4;247.3;50.07;66;6044.9
17-04-23;17:54;35.7;291.2;0.3;247.3;50.03;59;6044.9
17-04-23;17:57;35.6;281.3;0.4;247.3;50.02;63;6044.9
17-04-23;18:00;35.5;292.6;0.4;246.3;50.06;81;6044.9
17-04-23;18:03;35.3;280.2;0.4;247.3;50.10;88;6044.9
17-04-23;18:06;35.4;286.2;0.4;246.3;50.12;61;6044.9
17-04-23;18:09;35.0;283.0;0.2;246.3;50.07;40;6044.9
17-04-23;18:12;35.2;283.0;0.1;247.3;50.05;33;6045.0
17-04-23;18:15;34.7;267.7;0.2;245.3;50.06;30;6045.0
17-04-23;18:18;34.7;269.5;0.1;247.3;50.07;32;6045.0
17-04-23;18:21;34.6;280.6;0.3;246.3;50.03;42;6045.0
17-04-23;18:24;34.5;286.2;0.3;246.3;50.06;47;6045.0
17-04-23;18:27;34.2;276.7;0.2;246.3;49.97;36;6045.0
17-04-23;18:30;34.2;278.6;0.1;246.3;50.02;17;6045.0
17-04-23;18:33;34.1;270.1;0.0;247.3;50.02;12;6045.0
17-04-23;18:36;34.0;262.2;0.0;247.3;49.98;13;6045.0
17-04-23;18:39;33.9;259.8;0.1;246.3;50.04;14;6045.0
17-04-23;18:42;33.9;267.6;0.0;247.3;50.03;7;6045.0
17-04-23;18:45;33.7;271.4;0.0;248.2;50.01;0;6045.0
17-04-23;18:48;33.5;242.2;0.0;247.3;50.01;1;6045.0
17-04-23;18:51;33.4;245.9;0.0;248.2;50.01;0;6045.0
17-04-23;18:54;33.3;289.5;0.0;248.2;50.03;0;6045.0
17-04-23;18:57;33.2;298.2;0.0;247.3;50.02;0;6045.0
17-04-23;19:00;33.1;298.8;0.0;247.3;50.07;0;6045.0
17-04-23;19:03;33.0;307.4;0.0;247.3;50.10;0;6045.0
17-04-23;19:06;32.9;322.1;0.0;247.3;50.10;0;6045.0
17-04-23;19:09;32.7;334.8;0.0;247.3;50.05;0;6045.0
17-04-23;19:12;32.6;333.3;0.0;249.2;50.04;0;6045.0
17-04-23;19:15;32.5;324.7;0.0;247.3;50.05;0;6045.0
17-04-23;19:18;32.4;315.6;0.0;250.2;50.07;0;6045.0
17-04-23;19:21;32.4;306.7;0.0;248.2;50.05;0;6045.0
17-04-23;19:24;32.3;296.4;0.0;247.3;50.03;0;6045.0
17-04-23;19:27;32.2;283.4;0.0;248.2;50.03;0;6045.0
17-04-24;06:03;26.8;271.5;0.1;243.4;50.05;16;6045.0
17-04-24;06:06;27.2;279.6;0.1;243.4;50.05;18;6045.0
17-04-24;06:09;28.3;274.8;0.1;246.3;50.01;20;6045.0
17-04-24;06:12;28.3;278.4;0.1;246.3;50.01;22;6045.0
17-04-24;06:15;28.6;278.4;0.1;245.3;50.07;25;6045.0
17-04-24;06:18;28.6;283.4;0.1;246.3;50.05;26;6045.0
17-04-24;06:21;29.4;279.4;0.1;247.3;50.06;32;6045.0
17-04-24;06:24;29.4;287.2;0.1;247.3;50.05;29;6045.0
17-04-24;06:27;29.4;283.7;0.1;246.3;50.03;32;6045.0
17-04-24;06:30;29.7;280.6;0.2;247.3;50.06;33;6045.0
17-04-24;06:33;30.2;288.4;0.2;246.3;50.01;35;6045.0
17-04-24;06:36;30.2;281.5;0.2;247.3;50.00;38;6045.0
17-04-24;06:39;30.4;282.1;0.2;247.3;50.04;40;6045.0
17-04-24;06:42;30.4;286.0;0.2;247.3;50.03;41;6045.0
17-04-24;06:45;30.4;290.9;0.2;246.3;50.05;42;6045.0
17-04-24;06:48;30.5;284.6;0.2;245.3;50.00;43;6045.0
17-04-24;06:51;30.7;280.3;0.2;245.3;50.03;47;6045.0
17-04-24;06:54;30.5;289.8;0.2;246.3;50.05;46;6045.0
17-04-24;06:57;30.7;284.6;0.2;248.2;50.03;46;6045.0
17-04-24;07:00;30.8;289.5;0.2;248.2;50.10;46;6045.0
17-04-24;07:03;30.8;287.2;0.2;245.3;50.06;47;6045.0
17-04-24;07:06;30.8;289.0;0.3;246.3;50.08;48;6045.0
17-04-24;07:09;31.0;286.6;0.3;244.3;50.03;50;6045.0
17-04-24;07:12;31.1;288.5;0.2;243.4;50.03;50;6045.0
17-04-24;07:15;31.1;293.2;0.3;245.3;50.01;52;6045.0
17-04-24;07:18;31.1;290.0;0.2;244.3;50.01;54;6045.0
17-04-24;07:21;31.2;292.9;0.3;244.3;50.02;56;6045.0
17-04-24;07:24;31.4;292.8;0.3;242.4;50.05;59;6045.0
17-04-24;07:27;31.4;293.2;0.3;243.4;50.05;61;6045.0
17-04-24;07:30;31.5;290.9;0.3;243.4;50.10;59;6045.0
17-04-24;07:33;31.5;292.9;0.3;243.4;50.04;60;6045.0
17-04-24;07:36;31.7;299.8;0.5;242.4;49.99;68;6045.0
17-04-24;07:39;31.7;300.1;0.3;244.3;50.03;64;6045.0
17-04-24;07:42;31.6;300.0;0.4;243.4;50.02;66;6045.0
17-04-24;07:45;31.7;309.2;0.4;246.3;50.06;67;6045.0
17-04-24;07:48;31.8;308.9;0.3;246.3;50.02;68;6045.0
17-04-24;07:51;31.7;310.9;0.4;246.3;50.03;71;6045.0
17-04-24;07:54;31.8;305.7;0.4;246.3;50.01;72;6045.0
17-04-24;07:57;32.2;320.5;0.3;247.3;50.04;70;6045.1
17-04-24;08:00;32.2;311.8;0.4;246.3;50.10;77;6045.1
17-04-24;08:03;32.3;317.7;0.4;246.3;50.06;79;6045.1
17-04-24;08:06;32.0;323.7;0.4;245.3;50.05;91;6045.1
17-04-24;08:09;32.2;321.9;0.4;246.3;50.05;86;6045.1
17-04-24;08:12;32.2;323.5;0.4;245.3;50.03;86;6045.1
17-04-24;08:15;32.5;324.7;0.5;247.3;50.04;93;6045.1
17-04-24;08:18;32.5;330.0;0.5;247.3;50.04;96;6045.1
17-04-24;08:21;32.4;329.2;0.5;246.3;50.01;97;6045.1
17-04-24;08:24;32.4;333.8;0.5;247.3;50.10;101;6045.1
17-04-24;08:27;32.4;325.3;0.5;246.3;50.08;112;6045.1
17-04-24;08:30;32.6;325.0;0.5;246.3;49.96;112;6045.1
17-04-24;08:33;32.6;323.2;0.7;245.3;50.09;160;6045.1
17-04-24;08:36;32.5;313.0;0.6;248.2;50.07;131;6045.1
17-04-24;08:39;32.6;324.9;0.7;246.3;50.06;150;6045.1
17-04-24;08:42;32.9;306.7;0.6;246.3;50.06;132;6045.1
17-04-24;08:45;32.7;315.0;0.9;247.3;50.04;213;6045.1
17-04-24;08:48;32.9;322.8;1.0;247.3;50.04;236;6045.1
17-04-24;08:51;33.0;304.8;0.6;245.3;50.05;139;6045.2
17-04-24;08:54;32.9;305.7;0.6;245.3;50.05;120;6045.2
17-04-24;08:57;32.9;318.4;1.4;246.3;50.04;346;6045.2
17-04-24;09:00;33.1;326.8;1.7;245.3;50.06;403;6045.2
17-04-24;09:03;33.1;294.1;0.5;246.3;50.09;120;6045.2
17-04-24;09:06;33.1;322.5;1.6;246.3;50.05;393;6045.2
17-04-24;09:09;33.3;330.9;1.8;247.3;50.07;419;6045.2
17-04-24;09:12;33.5;329.1;1.8;247.3;50.04;449;6045.3
17-04-24;09:15;33.5;326.9;2.0;247.3;50.03;492;6045.3
17-04-24;09:18;33.9;319.4;2.1;246.3;50.02;505;6045.3
17-04-24;09:21;33.9;326.0;2.3;247.3;50.03;543;6045.3
17-04-24;09:24;34.4;316.5;2.4;248.2;50.07;564;6045.4
17-04-24;09:27;34.4;317.8;2.5;246.3;50.05;637;6045.4
17-04-24;09:30;34.2;298.2;0.8;246.3;50.05;177;6045.4
17-04-24;09:33;34.6;315.5;0.7;245.3;50.05;153;6045.4
17-04-24;09:36;34.2;281.5;2.0;246.3;50.04;484;6045.5
17-04-24;09:39;34.8;313.9;3.2;247.3;50.05;798;6045.5
17-04-24;09:42;34.9;309.3;3.5;247.3;50.05;858;6045.5
17-04-24;09:45;34.7;294.4;0.9;246.3;50.03;206;6045.5
17-04-24;09:48;35.4;309.5;3.7;248.2;50.06;920;6045.6
17-04-24;09:51;35.4;304.2;0.9;246.3;50.08;203;6045.6
17-04-24;09:54;35.0;303.5;3.9;248.2;50.04;956;6045.6
17-04-24;09:57;36.0;302.1;4.1;248.2;50.06;1017;6045.7
17-04-24;10:00;35.6;301.3;1.0;245.3;49.99;240;6045.7
17-04-24;10:03;36.0;318.6;3.2;248.2;50.00;809;6045.7
17-04-24;10:06;35.4;289.4;0.3;246.3;50.04;76;6045.7
17-04-24;10:09;35.2;289.0;0.3;247.3;50.06;70;6045.7
17-04-24;10:12;34.9;288.2;0.5;246.3;50.08;105;6045.8
17-04-24;10:15;35.6;301.0;4.4;247.3;50.03;1071;6045.8
17-04-24;10:18;36.5;292.0;4.5;246.3;50.02;1126;6045.8
17-04-24;10:21;36.7;292.6;1.1;245.3;50.05;248;6045.9
17-04-24;10:24;36.0;298.0;0.8;245.3;50.05;177;6045.9
17-04-24;10:27;35.6;310.9;1.1;243.4;50.07;246;6045.9
17-04-24;10:30;36.1;284.1;1.7;245.3;50.04;414;6045.9
17-04-24;10:33;35.7;298.0;0.9;244.3;50.02;201;6046.0
17-04-24;10:36;35.9;286.9;2.9;245.3;50.06;545;6046.0
17-04-24;10:39;36.7;295.0;5.1;246.3;50.03;1253;6046.0
17-04-24;10:42;37.0;287.5;5.0;246.3;50.02;1232;6046.1
17-04-24;10:45;37.8;284.0;5.0;246.3;50.03;1208;6046.1
17-04-24;10:48;38.0;285.0;5.1;247.3;50.06;1253;6046.2
17-04-24;10:51;37.9;291.2;1.1;243.4;50.04;248;6046.2
17-04-24;10:54;37.1;294.1;0.8;244.3;50.06;197;6046.2
17-04-24;10:57;36.7;306.2;0.9;243.4;50.05;209;6046.3
17-04-24;11:00;37.0;294.2;5.3;247.3;50.05;1286;6046.3
17-04-24;11:03;37.1;286.3;1.9;244.3;50.02;454;6046.3
17-04-24;11:06;37.5;282.5;4.1;246.3;50.03;982;6046.4
17-04-24;11:09;38.0;287.8;1.1;245.3;50.07;265;6046.4
17-04-24;11:12;37.0;294.1;0.6;245.3;50.08;145;6046.4
17-04-24;11:15;36.7;303.8;1.0;244.3;50.04;228;6046.4
17-04-24;11:18;36.9;299.2;1.2;244.3;50.06;281;6046.4
17-04-24;11:21;36.7;307.1;1.3;243.4;50.03;301;6046.5
17-04-24;11:24;36.4;320.2;1.5;245.3;50.05;382;6046.5
17-04-24;11:27;37.5;297.2;1.8;243.4;50.01;421;6046.5
17-04-24;11:30;36.7;303.8;1.1;244.3;50.06;266;6046.5
17-04-24;11:33;36.4;305.8;1.2;244.3;49.98;251;6046.6
17-04-24;11:36;36.3;307.0;1.0;244.3;50.03;239;6046.6
17-04-24;11:39;36.3;306.7;1.0;244.3;50.04;226;6046.6
17-04-24;11:42;36.1;310.6;0.9;242.4;50.07;189;6046.6
17-04-24;11:45;36.0;309.0;0.8;244.3;50.07;190;6046.6
17-04-24;11:48;36.0;309.0;0.9;245.3;50.08;188;6046.6
17-04-24;11:51;35.9;314.7;1.0;244.3;50.06;245;6046.6
17-04-24;11:54;36.2;296.3;4.3;246.3;50.01;1053;6046.6
17-04-24;11:57;36.7;303.2;1.4;243.4;50.02;343;6046.7
17-04-24;12:00;36.2;304.8;1.0;244.3;50.00;234;6046.7
17-04-24;12:03;35.9;300.5;0.9;243.4;50.02;221;6046.7
17-04-24;12:06;36.0;309.6;1.1;244.3;49.98;235;6046.7
17-04-24;12:09;35.9;308.3;1.0;245.3;50.04;244;6046.7
17-04-24;12:12;35.9;310.4;1.2;243.4;50.06;284;6046.7
17-04-24;12:15;36.1;306.0;1.7;245.3;50.05;407;6046.8
17-04-24;12:18;36.1;300.4;0.9;243.4;50.05;225;6046.8
17-04-24;12:21;35.7;295.6;0.6;244.3;50.07;138;6046.8
17-04-24;12:24;35.6;298.6;0.5;244.3;50.06;133;6046.8
17-04-24;12:27;35.5;308.7;0.7;243.4;50.09;161;6046.8
17-04-24;12:30;35.4;316.8;0.8;245.3;50.06;176;6046.8
17-04-24;12:33;35.5;266.6;5.2;246.3;50.06;1254;6046.8
17-04-24;12:36;36.3;248.4;1.8;244.3;50.01;436;6046.9
17-04-24;12:39;35.9;308.3;1.7;244.3;50.03;411;6046.9
17-04-24;12:42;36.0;312.7;1.2;243.4;50.07;305;6046.9
17-04-24;12:45;36.1;309.8;1.2;244.3;50.04;277;6046.9
17-04-24;12:48;35.7;308.7;1.0;244.3;50.03;243;6046.9
17-04-24;12:51;35.6;310.8;1.1;243.4;50.05;228;6046.9
17-04-24;12:54;35.9;309.3;1.1;246.3;50.04;233;6047.0
17-04-24;12:57;35.6;309.5;1.2;243.4;50.06;282;6047.0
17-04-24;13:00;35.7;310.6;1.1;244.3;50.04;272;6047.0
17-04-24;13:03;35.5;315.0;1.1;244.3;50.02;256;6047.0
17-04-24;13:06;35.6;313.4;1.1;243.4;50.05;243;6047.0
17-04-24;13:09;35.3;310.8;1.0;244.3;50.05;239;6047.0
17-04-24;13:12;35.6;315.5;1.3;242.4;50.05;305;6047.0
17-04-24;13:15;35.7;306.2;2.0;244.3;50.03;476;6047.1
17-04-24;13:18;36.0;310.1;1.7;244.3;50.03;414;6047.1
17-04-24;13:21;35.7;310.5;1.7;243.4;50.06;414;6047.1
17-04-24;13:24;35.9;312.1;1.3;244.3;50.05;290;6047.1
17-04-24;13:27;35.7;304.1;1.0;243.4;50.06;232;6047.1
17-04-24;13:30;35.5;308.9;1.2;245.3;50.04;288;6047.1
17-04-24;13:33;35.7;307.6;1.4;246.3;50.03;331;6047.2
17-04-24;13:36;36.0;312.1;1.8;245.3;50.06;430;6047.2
17-04-24;13:39;36.3;306.8;2.3;246.3;50.08;563;6047.2
17-04-24;13:42;36.0;309.2;2.0;245.3;50.03;467;6047.2
17-04-24;13:45;36.3;296.4;1.6;246.3;50.05;412;6047.3
17-04-24;13:48;36.2;300.8;1.4;246.3;50.07;346;6047.3
17-04-24;13:51;36.2;311.5;1.1;246.3;50.06;259;6047.3
17-04-24;13:54;36.1;308.0;1.0;246.3;50.01;238;6047.3
17-04-24;13:57;35.7;296.9;1.4;247.3;50.01;340;6047.3
17-04-24;14:00;36.2;297.6;2.0;247.3;50.02;484;6047.3
17-04-24;14:03;36.3;287.1;2.4;247.3;50.01;583;6047.4
17-04-24;14:06;36.5;292.3;2.4;246.3;50.02;573;6047.4
