data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-24;14:09;36.9;302.9;2.2;247.3;50.01;551;6047.4
17-04-24;14:12;36.9;302.1;1.7;246.3;50.01;433;6047.5
17-04-24;14:15;36.7;304.2;1.3;247.3;50.02;321;6047.5
17-04-24;14:18;36.5;302.3;1.1;245.3;49.98;251;6047.5
17-04-24;14:21;36.4;306.7;1.1;246.3;50.02;273;6047.5
17-04-24;14:24;36.7;301.1;2.0;247.3;50.02;475;6047.5
17-04-24;14:27;37.1;273.3;3.7;248.2;50.04;954;6047.6
17-04-24;14:30;37.4;283.8;1.7;246.3;50.05;377;6047.6
17-04-24;14:33;36.8;302.4;1.8;247.3;50.04;414;6047.6
17-04-24;14:36;37.2;283.8;1.8;246.3;50.03;467;6047.7
17-04-24;14:39;37.1;288.1;1.7;246.3;50.03;400;6047.7
17-04-24;14:42;36.9;306.4;1.5;246.3;50.04;364;6047.7
17-04-24;14:45;36.9;307.9;1.7;247.3;50.04;404;6047.7
17-04-24;14:48;37.2;273.1;5.6;247.3;50.06;1405;6047.8
17-04-24;14:51;37.9;286.0;5.6;251.1;50.07;1388;6047.8
17-04-24;14:54;38.0;292.6;1.3;247.3;50.07;326;6047.9
17-04-24;14:57;38.3;283.4;5.3;248.2;50.05;1307;6047.9
17-04-24;15:00;39.0;280.0;5.0;249.2;50.07;1236;6048.0
17-04-24;15:03;39.3;275.0;4.8;250.2;50.05;1204;6048.1
17-04-24;15:06;39.8;273.9;4.8;251.1;50.07;1178;6048.1
17-04-24;15:09;39.4;273.7;1.0;247.3;50.03;223;6048.2
17-04-24;15:12;38.4;296.9;0.8;247.3;50.08;195;6048.2
17-04-24;15:15;38.3;300.8;0.7;247.3;50.03;148;6048.2
17-04-24;15:18;37.7;300.4;0.6;246.3;50.02;132;6048.2
17-04-24;15:21;37.5;295.3;0.8;247.3;49.99;167;6048.2
17-04-24;15:24;37.5;310.2;1.1;246.3;50.06;270;6048.2
17-04-24;15:27;37.8;288.7;5.3;249.2;50.02;1302;6048.2
17-04-24;15:30;37.8;300.7;1.5;247.3;50.03;356;6048.3
17-04-24;15:33;37.6;295.6;1.4;246.3;50.06;339;6048.3
17-04-24;15:36;37.8;291.2;2.0;248.2;50.04;481;6048.3
17-04-24;15:39;37.5;293.8;1.4;247.3;50.05;353;6048.3
17-04-24;15:42;37.6;297.6;3.5;248.2;50.03;829;6048.4
17-04-24;15:45;38.6;291.0;4.8;248.2;50.05;1179;6048.4
17-04-24;15:48;38.4;292.5;1.1;247.3;50.04;239;6048.5
17-04-24;15:51;37.7;296.3;0.7;246.3;50.05;174;6048.5
17-04-24;15:54;37.2;286.3;0.7;247.3;50.03;156;6048.5
17-04-24;15:57;37.1;295.8;0.6;248.2;50.05;133;6048.5
17-04-24;16:00;36.9;295.3;0.6;245.3;50.11;119;6048.5
17-04-24;16:03;36.7;302.3;0.6;247.3;50.08;133;6048.5
17-04-24;16:06;36.5;309.3;0.7;246.3;50.04;169;6048.5
17-04-24;16:09;36.4;299.7;0.9;248.2;50.03;202;6048.5
17-04-24;16:12;36.4;299.8;1.0;247.3;50.01;249;6048.5
17-04-24;16:15;36.7;306.0;0.8;247.3;50.04;197;6048.5
17-04-24;16:18;36.2;301.0;0.7;247.3;50.05;160;6048.5
17-04-24;16:21;36.1;302.4;0.8;246.3;50.05;171;6048.6
17-04-24;16:24;36.1;304.8;0.9;247.3;50.03;197;6048.6
17-04-24;16:27;36.1;299.5;3.1;247.3;50.05;769;6048.6
17-04-24;16:30;36.3;289.4;1.5;247.3;50.03;336;6048.6
17-04-24;16:33;36.2;302.9;1.0;246.3;50.02;262;6048.6
17-04-24;16:36;36.5;303.3;2.7;248.2;50.03;661;6048.6
17-04-24;16:39;36.9;292.9;2.7;248.2;50.01;694;6048.7
17-04-24;16:42;37.1;291.7;2.6;247.3;50.05;636;6048.7
17-04-24;16:45;36.5;292.2;0.9;247.3;50.03;190;6048.7
17-04-24;16:48;36.8;296.9;2.5;249.2;50.07;632;6048.7
17-04-24;16:51;36.5;310.5;1.2;247.3;50.04;283;6048.8
17-04-24;16:54;36.7;298.6;2.0;247.3;50.08;495;6048.8
17-04-24;16:57;36.5;295.8;0.8;248.2;50.03;181;6048.8
17-04-24;17:00;36.3;298.2;2.0;248.2;50.06;482;6048.8
17-04-24;17:03;36.8;298.3;2.1;248.2;50.05;525;6048.8
17-04-24;17:06;36.3;294.4;1.0;248.2;50.03;240;6048.9
17-04-24;17:09;36.7;304.1;1.4;247.3;50.05;353;6048.9
17-04-24;17:12;36.8;296.4;1.9;249.2;50.03;454;6048.9
17-04-24;17:15;36.8;296.4;1.8;248.2;50.02;449;6048.9
17-04-24;17:18;36.8;298.0;1.7;249.2;50.05;413;6048.9
17-04-24;17:21;36.8;298.9;2.3;250.2;50.04;544;6049.0
17-04-24;17:24;36.8;293.1;2.0;250.2;50.01;494;6049.0
17-04-24;17:27;36.8;293.7;2.0;249.2;50.02;493;6049.0
17-04-24;17:30;36.5;288.8;0.6;247.3;50.00;139;6049.0
17-04-24;17:33;36.4;292.5;0.7;248.2;50.04;147;6049.0
17-04-24;17:36;36.2;295.1;0.7;248.2;50.06;168;6049.0
17-04-24;17:39;36.1;281.8;0.8;247.3;50.04;189;6049.1
17-04-24;17:42;36.0;286.5;0.4;248.2;50.04;84;6049.1
17-04-24;17:45;35.9;289.5;0.4;247.3;50.01;73;6049.1
17-04-24;17:48;35.6;288.8;0.4;248.2;50.02;74;6049.1
17-04-24;17:51;35.5;293.1;0.5;247.3;50.01;105;6049.1
17-04-24;17:54;35.3;295.8;0.7;248.2;50.02;137;6049.1
17-04-24;17:57;35.2;294.5;0.7;247.3;50.04;178;6049.1
17-04-24;18:00;35.3;299.4;0.8;248.2;50.03;190;6049.1
17-04-24;18:03;35.0;303.8;0.9;248.2;50.05;222;6049.1
17-04-24;18:06;35.2;300.4;0.9;248.2;50.07;226;6049.1
17-04-24;18:09;34.8;297.9;1.0;249.2;50.07;223;6049.1
17-04-24;18:12;34.8;302.9;0.8;248.2;50.08;187;6049.1
17-04-24;18:15;34.7;286.0;0.8;248.2;50.07;187;6049.1
17-04-24;18:18;34.4;302.9;0.5;247.3;50.07;90;6049.2
17-04-24;18:21;34.4;290.6;0.7;246.3;50.05;144;6049.2
17-04-24;18:24;34.2;293.9;0.6;248.2;50.09;142;6049.2
17-04-24;18:27;34.0;291.0;0.7;248.2;50.04;137;6049.2
17-04-24;18:30;34.1;291.6;0.6;247.3;50.07;128;6049.2
17-04-24;18:33;33.9;278.4;0.5;247.3;49.97;86;6049.2
17-04-24;18:36;34.0;291.7;0.4;246.3;50.05;81;6049.2
17-04-24;18:39;33.9;283.3;0.4;248.2;50.02;66;6049.2
17-04-24;18:42;33.9;283.5;0.3;247.3;50.01;58;6049.2
17-04-24;18:45;33.8;280.8;0.3;248.2;50.01;51;6049.2
17-04-24;18:48;33.7;275.5;0.2;246.3;50.01;41;6049.2
17-04-24;18:51;33.9;282.5;0.2;248.2;50.06;36;6049.2
17-04-24;18:54;33.7;273.1;0.2;247.3;50.00;29;6049.2
17-04-24;18:57;33.7;275.6;0.1;247.3;50.02;28;6049.2
17-04-24;19:00;33.5;282.5;0.1;247.3;50.07;27;6049.2
17-04-24;19:03;33.4;268.7;0.1;247.3;50.10;22;6049.2
17-04-24;19:06;33.4;265.2;0.1;246.3;50.07;19;6049.2
17-04-24;19:09;33.1;275.5;0.1;247.3;50.07;15;6049.2
17-04-24;19:12;33.3;270.5;0.0;247.3;50.06;11;6049.2
17-04-24;19:15;33.1;267.0;0.0;247.3;50.06;8;6049.2
17-04-24;19:18;33.2;254.7;0.0;246.3;50.05;5;6049.2
17-04-24;19:21;33.1;260.7;0.0;247.3;50.03;1;6049.2
17-04-24;19:24;33.0;212.9;0.0;246.3;50.00;1;6049.2
17-04-24;19:27;32.9;188.9;0.0;247.3;50.01;0;6049.2
17-04-24;19:30;32.7;234.2;0.0;245.3;50.02;0;6049.2
17-04-24;19:33;32.6;266.0;0.0;246.3;50.02;0;6049.2
17-04-24;19:36;32.5;234.5;0.0;246.3;50.02;0;6049.2
17-04-24;19:39;32.4;199.0;0.0;246.3;50.03;0;6049.2
17-04-24;19:42;32.4;166.9;0.0;246.3;50.04;0;6049.2
17-04-24;19:45;32.3;136.5;0.0;247.3;50.04;0;6049.2
17-04-24;19:48;32.2;110.5;0.0;247.3;50.03;0;6049.2
17-04-25;06:15;27.9;267.7;0.1;247.3;50.07;17;6049.2
17-04-25;06:18;27.9;271.5;0.1;246.3;50.10;21;6049.2
17-04-25;06:21;27.9;269.0;0.1;246.3;50.04;23;6049.2
17-04-25;06:24;28.6;273.4;0.1;246.3;50.06;25;6049.2
17-04-25;06:27;28.6;276.5;0.1;245.3;50.02;29;6049.2
17-04-25;06:30;29.0;280.8;0.1;247.3;50.03;32;6049.2
17-04-25;06:33;29.7;282.2;0.2;248.2;49.99;36;6049.2
17-04-25;06:36;29.7;276.1;0.2;246.3;50.06;42;6049.2
17-04-25;06:39;30.1;284.0;0.2;244.3;50.06;47;6049.2
17-04-25;06:42;29.7;282.5;0.2;244.3;49.99;53;6049.2
17-04-25;06:45;30.3;291.0;0.3;244.3;50.06;56;6049.2
17-04-25;06:48;30.2;279.0;0.4;245.3;50.03;60;6049.2
17-04-25;06:51;30.4;287.8;0.3;244.3;50.00;65;6049.2
17-04-25;06:54;30.5;291.9;0.4;244.3;50.05;70;6049.2
17-04-25;06:57;30.7;293.2;0.4;243.4;50.03;74;6049.2
17-04-25;07:00;30.9;293.2;0.4;244.3;50.07;82;6049.2
17-04-25;07:03;31.0;295.0;0.5;243.4;50.06;92;6049.3
17-04-25;07:06;31.0;302.7;0.5;245.3;50.01;106;6049.3
17-04-25;07:09;31.1;298.6;0.6;245.3;50.02;115;6049.3
17-04-25;07:12;31.4;305.4;0.7;243.4;49.99;121;6049.3
17-04-25;07:15;31.4;302.9;0.5;244.3;50.00;121;6049.3
17-04-25;07:18;31.4;297.6;0.6;244.3;50.05;116;6049.3
17-04-25;07:21;31.7;306.5;0.5;243.4;50.03;111;6049.3
17-04-25;07:24;31.7;302.7;0.5;243.4;50.01;108;6049.3
17-04-25;07:27;31.8;296.4;0.5;244.3;50.05;110;6049.3
17-04-25;07:30;31.6;304.1;0.5;244.3;50.04;115;6049.3
17-04-25;07:33;31.8;300.0;0.6;244.3;50.03;121;6049.3
17-04-25;07:36;31.8;303.3;0.7;243.4;50.03;135;6049.3
17-04-25;07:39;32.0;308.6;0.7;243.4;50.05;154;6049.3
17-04-25;07:42;32.3;307.1;0.7;245.3;50.04;173;6049.3
17-04-25;07:45;32.4;310.9;0.8;246.3;50.02;173;6049.3
17-04-25;07:48;32.5;307.0;0.8;246.3;50.01;171;6049.3
17-04-25;07:51;32.5;301.0;0.7;246.3;50.04;165;6049.4
17-04-25;07:54;32.5;308.9;0.7;248.2;50.02;168;6049.4
17-04-25;07:57;32.4;310.8;0.8;245.3;50.02;179;6049.4
17-04-25;08:00;32.6;310.5;0.8;247.3;50.08;181;6049.4
17-04-25;08:03;32.6;311.1;0.7;246.3;50.07;171;6049.4
17-04-25;08:06;32.7;302.7;0.7;245.3;50.03;163;6049.4
17-04-25;08:09;32.9;312.1;0.7;246.3;50.06;160;6049.4
17-04-25;08:12;32.9;303.0;0.8;246.3;50.02;168;6049.4
17-04-25;08:15;33.1;306.7;0.8;246.3;50.01;181;6049.4
17-04-25;08:18;33.2;310.5;0.8;246.3;50.04;192;6049.4
17-04-25;08:21;33.0;305.8;0.9;246.3;50.03;199;6049.4
17-04-25;08:24;33.0;305.7;0.9;245.3;50.02;216;6049.5
17-04-25;08:27;33.1;314.3;1.0;245.3;50.04;237;6049.5
17-04-25;08:30;33.2;315.8;1.0;245.3;50.03;223;6049.5
17-04-25;08:33;33.3;301.9;1.0;244.3;49.99;213;6049.5
17-04-25;08:36;33.3;303.8;0.9;244.3;50.03;216;6049.5
17-04-25;08:39;33.3;303.9;1.0;246.3;50.05;221;6049.5
17-04-25;08:42;33.3;310.5;1.0;245.3;50.06;228;6049.5
17-04-25;08:45;33.2;310.2;1.0;246.3;50.03;234;6049.5
17-04-25;08:48;33.4;309.3;1.1;246.3;50.03;242;6049.5
17-04-25;08:51;33.4;304.3;1.1;247.3;50.00;240;6049.6
17-04-25;08:54;33.3;311.1;1.0;247.3;50.06;237;6049.6
17-04-25;08:57;33.4;301.9;1.0;246.3;50.05;234;6049.6
17-04-25;09:00;33.7;311.1;1.0;246.3;50.04;230;6049.6
17-04-25;09:03;33.4;313.1;1.0;246.3;50.07;253;6049.6
17-04-25;09:06;33.5;314.7;1.2;246.3;50.08;311;6049.6
17-04-25;09:09;33.5;307.3;1.3;246.3;50.07;304;6049.6
17-04-25;09:12;33.5;309.0;1.2;244.3;50.03;285;6049.6
17-04-25;09:15;33.8;309.6;1.2;246.3;50.04;294;6049.7
17-04-25;09:18;34.1;311.7;1.2;247.3;50.03;308;6049.7
17-04-25;09:21;33.8;311.7;1.3;246.3;50.02;322;6049.7
17-04-25;09:24;34.1;306.4;1.1;246.3;50.04;282;6049.7
17-04-25;09:27;33.9;305.5;1.1;245.3;50.08;264;6049.7
17-04-25;09:30;34.2;306.4;1.1;247.3;50.05;247;6049.7
17-04-25;09:33;34.0;310.5;1.1;247.3;50.03;243;6049.7
17-04-25;09:36;33.9;308.2;1.1;246.3;49.98;245;6049.8
17-04-25;09:39;34.2;305.8;1.1;246.3;50.05;246;6049.8
17-04-25;09:42;34.1;302.1;1.1;244.3;50.08;254;6049.8
17-04-25;09:45;34.1;311.2;1.1;245.3;50.03;267;6049.8
17-04-25;09:48;34.2;309.6;1.1;245.3;50.04;264;6049.8
17-04-25;09:51;34.2;303.6;1.2;243.4;50.05;267;6049.8
17-04-25;09:54;34.1;304.6;1.2;245.3;50.07;270;6049.8
17-04-25;09:57;34.2;308.4;1.2;244.3;50.08;267;6049.8
17-04-25;10:00;34.4;308.4;1.1;247.3;50.03;259;6049.9
17-04-25;10:03;34.4;307.6;1.0;246.3;49.99;245;6049.9
17-04-25;10:06;34.6;311.2;1.0;246.3;50.03;237;6049.9
17-04-25;10:09;34.4;307.6;1.0;246.3;50.03;237;6049.9
17-04-25;10:12;34.7;309.0;1.0;245.3;50.07;239;6049.9
17-04-25;10:15;34.6;306.0;1.1;246.3;50.01;240;6049.9
17-04-25;10:18;34.6;308.7;1.0;246.3;50.04;253;6049.9
17-04-25;10:21;34.5;310.1;1.1;247.3;50.02;256;6049.9
17-04-25;10:24;34.5;307.7;1.1;246.3;50.03;248;6050.0
17-04-25;10:27;34.5;304.8;1.1;246.3;50.07;248;6050.0
17-04-25;10:30;34.7;303.6;1.1;246.3;50.05;264;6050.0
17-04-25;10:33;34.5;309.9;1.2;245.3;50.06;296;6050.0
17-04-25;10:36;34.7;302.0;1.4;246.3;50.02;335;6050.0
17-04-25;10:39;34.7;309.5;1.6;245.3;50.01;374;6050.0
17-04-25;10:42;35.0;306.2;1.6;245.3;50.03;398;6050.0
17-04-25;10:45;35.3;301.6;1.8;246.3;50.01;453;6050.1
17-04-25;10:48;35.2;303.3;2.0;244.3;50.03;478;6050.1
17-04-25;10:51;35.4;303.8;2.1;246.3;50.05;488;6050.1
17-04-25;10:54;35.5;302.9;2.2;246.3;50.05;524;6050.1
17-04-25;10:57;35.7;302.4;2.3;245.3;50.05;585;6050.2
17-04-25;11:00;36.1;297.3;2.7;249.2;50.05;649;6050.2
17-04-25;11:03;36.2;296.9;2.9;248.2;50.02;716;6050.2
17-04-25;11:06;36.3;297.6;2.9;247.3;50.03;726;6050.3
17-04-25;11:09;36.4;291.7;2.7;246.3;50.03;647;6050.3
17-04-25;11:12;36.3;288.7;2.5;245.3;50.04;627;6050.3
17-04-25;11:15;36.8;4.8;3.4;246.3;50.05;834;6050.4
17-04-25;11:18;36.9;290.3;3.1;245.3;50.06;769;6050.4
17-04-25;11:21;37.1;292.3;2.9;246.3;50.05;711;6050.4
17-04-25;11:24;36.9;291.0;2.6;245.3;50.04;619;6050.5
17-04-25;11:27;37.0;296.6;2.6;246.3;50.03;629;6050.5
17-04-25;11:30;37.0;293.1;2.5;244.3;50.01;592;6050.5
17-04-25;11:33;37.4;290.1;2.7;245.3;50.05;645;6050.6
17-04-25;11:36;37.1;299.2;2.4;245.3;50.05;560;6050.6
17-04-25;11:39;37.1;298.0;2.2;244.3;50.05;529;6050.6
17-04-25;11:42;37.1;294.2;2.7;247.3;50.05;645;6050.7
17-04-25;11:45;37.6;289.0;2.7;244.3;50.05;654;6050.7
17-04-25;11:48;37.6;283.5;3.7;246.3;50.04;926;6050.7
17-04-25;11:51;38.3;286.9;4.1;246.3;50.06;1004;6050.8
17-04-25;11:54;38.4;281.2;3.4;245.3;50.04;846;6050.8
17-04-25;11:57;38.5;285.3;3.3;246.3;50.06;815;6050.9
17-04-25;12:00;38.6;278.1;4.5;247.3;50.01;1104;6050.9
17-04-25;12:03;39.1;278.3;4.4;246.3;50.01;1089;6051.0
17-04-25;12:06;39.2;273.4;4.3;247.3;50.03;1049;6051.0
17-04-25;12:09;39.2;282.4;3.4;246.3;50.03;828;6051.1
17-04-25;12:12;39.2;273.0;3.4;246.3;50.04;823;6051.1
17-04-25;12:15;39.3;265.7;4.0;247.3;50.04;999;6051.2
17-04-25;12:18;39.7;288.7;4.2;247.3;50.07;994;6051.2
17-04-25;12:21;39.7;272.4;4.3;247.3;50.08;1051;6051.3
17-04-25;12:24;39.5;282.1;3.2;245.3;50.02;778;6051.3
17-04-25;12:27;39.3;277.1;3.1;246.3;50.09;750;6051.3
17-04-25;12:30;39.7;289.3;3.1;245.3;50.02;731;6051.4
17-04-25;12:33;39.2;288.7;2.8;246.3;50.02;661;6051.4
17-04-25;12:36;39.2;281.2;2.8;246.3;50.04;687;6051.4
17-04-25;12:39;39.0;293.1;2.8;246.3;50.06;704;6051.5
17-04-25;12:42;39.2;285.6;3.1;247.3;50.05;753;6051.5
17-04-25;12:45;39.3;282.4;3.2;247.3;50.04;802;6051.6
17-04-25;12:48;39.5;280.9;4.6;248.2;50.07;1117;6051.6
17-04-25;12:51;40.0;280.0;4.0;246.3;49.97;983;6051.7
17-04-25;12:54;39.9;279.6;3.7;246.3;50.02;884;6051.7
17-04-25;12:57;39.8;277.0;4.0;247.3;50.03;975;6051.7
17-04-25;13:00;40.0;278.4;3.1;246.3;50.05;759;6051.8
17-04-25;13:03;40.1;274.0;4.3;247.3;50.02;1066;6051.8
17-04-25;13:06;40.4;275.9;4.3;246.3;50.04;1054;6051.9
17-04-25;13:09;40.2;280.9;3.4;246.3;50.02;832;6051.9
17-04-25;13:12;40.2;274.2;3.7;246.3;49.98;898;6052.0
17-04-25;13:15;40.4;265.7;4.3;247.3;50.03;1053;6052.0
17-04-25;13:18;40.8;275.6;4.4;247.3;50.06;1078;6052.1
17-04-25;13:21;40.9;266.8;4.8;248.2;50.04;1166;6052.1
17-04-25;13:24;41.2;278.6;4.5;247.3;50.04;1097;6052.2
17-04-25;13:27;40.9;273.4;4.3;246.3;50.02;1041;6052.2
17-04-25;13:30;41.2;273.4;3.7;245.3;50.03;897;6052.3
17-04-25;13:33;40.8;278.9;3.9;246.3;50.05;934;6052.3
17-04-25;13:36;40.8;286.9;2.8;245.3;50.00;675;6052.4
17-04-25;13:39;40.5;288.5;2.3;246.3;50.07;560;6052.4
17-04-25;13:42;40.2;293.5;2.3;246.3;50.02;567;6052.4
17-04-25;13:45;40.2;290.1;2.2;246.3;50.07;538;6052.5
17-04-25;13:48;39.5;296.7;1.6;245.3;50.03;380;6052.5
17-04-25;13:51;39.8;298.3;3.7;247.3;50.04;912;6052.5
17-04-25;13:54;40.2;282.7;2.9;248.2;50.03;748;6052.6
17-04-25;13:57;39.7;268.7;1.9;246.3;50.06;490;6052.6
17-04-25;14:00;39.7;278.1;3.0;248.2;50.06;792;6052.6
17-04-25;14:03;40.1;275.8;4.3;248.2;50.03;1047;6052.7
17-04-25;14:06;40.6;269.0;4.4;245.3;50.02;1073;6052.7
17-04-25;14:09;40.4;278.0;4.3;247.3;50.04;1069;6052.8
17-04-25;14:12;40.5;255.4;3.1;247.3;50.01;806;6052.8
17-04-25;14:15;40.5;253.7;2.4;246.3;50.04;593;6052.9
17-04-25;14:18;40.0;300.0;2.7;246.3;50.06;646;6052.9
17-04-25;14:21;40.1;272.9;2.3;245.3;49.99;584;6052.9
17-04-25;14:24;40.1;281.3;3.5;248.2;50.07;842;6053.0
17-04-25;14:27;40.1;278.6;3.0;247.3;50.06;738;6053.0
17-04-25;14:30;39.8;277.4;3.3;247.3;50.04;809;6053.0
17-04-25;14:33;39.9;292.8;2.3;246.3;50.03;557;6053.1
17-04-25;14:36;39.5;292.5;2.4;245.3;50.06;562;6053.1
17-04-25;14:39;39.4;295.8;1.4;246.3;50.05;344;6053.1
17-04-25;14:42;39.0;284.1;1.1;246.3;50.05;257;6053.1
17-04-25;14:45;38.4;289.0;0.9;246.3;50.06;213;6053.2
17-04-25;14:48;38.2;298.2;0.9;244.3;50.04;204;6053.2
17-04-25;14:51;37.8;295.7;1.1;245.3;50.04;251;6053.2
17-04-25;14:54;38.0;297.2;1.1;245.3;50.10;254;6053.2
17-04-25;14:57;37.8;301.0;1.2;247.3;50.06;300;6053.2
17-04-25;15:00;37.4;293.9;1.2;247.3;50.04;280;6053.2
17-04-25;15:03;37.5;294.2;1.0;247.3;50.07;229;6053.2
17-04-25;15:06;37.2;299.2;1.1;246.3;50.03;240;6053.2
17-04-25;15:09;37.2;298.3;1.2;245.3;50.04;280;6053.3
17-04-25;15:12;37.2;301.1;1.2;246.3;50.02;289;6053.3
17-04-25;15:15;37.0;300.2;1.5;246.3;50.03;342;6053.3
17-04-25;15:18;37.1;297.0;1.4;246.3;49.97;318;6053.3
17-04-25;15:21;37.1;296.1;1.5;246.3;50.05;352;6053.3
17-04-25;15:24;37.0;295.8;1.7;245.3;50.09;412;6053.3
17-04-25;15:27;37.0;299.7;1.2;243.4;50.00;284;6053.4
17-04-25;15:30;36.8;295.0;1.0;247.3;50.10;217;6053.4
17-04-25;15:33;36.8;298.5;0.9;246.3;50.04;209;6053.4
17-04-25;15:36;36.4;295.8;0.8;247.3;50.06;200;6053.4
17-04-25;15:39;36.3;296.7;0.8;244.3;50.01;187;6053.4
17-04-25;15:42;36.2;299.1;0.8;245.3;50.02;173;6053.4
17-04-25;15:45;35.9;295.8;0.7;247.3;50.04;166;6053.4
17-04-25;15:48;35.9;293.7;0.7;246.3;50.03;156;6053.4
17-04-25;15:51;35.9;297.0;0.6;247.3;50.04;148;6053.4
17-04-25;15:54;35.6;292.6;0.7;247.3;50.03;147;6053.4
17-04-25;15:57;35.6;286.6;0.7;245.3;50.05;148;6053.4
17-04-25;16:00;35.6;290.9;0.7;246.3;50.06;142;6053.5
17-04-25;16:03;35.7;291.6;0.7;246.3;50.05;150;6053.5
17-04-25;16:06;35.5;293.2;0.7;247.3;50.06;153;6053.5
17-04-25;16:09;35.3;295.7;0.6;246.3;50.07;143;6053.5
17-04-25;16:12;35.2;295.3;0.5;246.3;50.11;125;6053.5
17-04-25;16:15;35.3;289.8;0.6;245.3;50.03;125;6053.5
17-04-25;16:18;35.2;293.2;0.7;244.3;49.98;135;6053.5
17-04-25;16:21;35.2;295.7;0.6;247.3;50.05;139;6053.5
17-04-25;16:24;35.2;289.0;0.6;246.3;50.06;146;6053.5
17-04-25;16:27;35.2;295.6;0.5;246.3;50.04;141;6053.5
17-04-25;16:30;35.4;292.2;0.6;245.3;50.04;123;6053.5
17-04-25;16:33;35.2;292.9;0.5;245.3;50.05;110;6053.5
17-04-25;16:36;35.0;289.8;0.5;245.3;50.03;106;6053.5
17-04-25;16:39;35.0;286.5;0.5;246.3;50.02;101;6053.5
17-04-25;16:42;34.8;288.1;0.6;246.3;49.96;98;6053.5
17-04-25;16:45;34.8;292.0;0.5;246.3;50.03;105;6053.6
17-04-25;16:48;35.0;289.1;0.5;246.3;50.03;130;6053.6
17-04-25;16:51;34.9;292.9;0.7;246.3;50.05;151;6053.6
17-04-25;16:54;34.8;291.9;0.8;245.3;50.07;163;6053.6
17-04-25;16:57;34.9;291.3;0.7;245.3;50.05;152;6053.6
17-04-25;17:00;34.9;287.6;0.6;245.3;50.05;127;6053.6
17-04-25;17:03;34.8;296.9;0.5;245.3;50.07;105;6053.6
17-04-25;17:06;34.8;283.5;0.4;247.3;50.04;89;6053.6
17-04-25;17:09;34.7;287.4;0.5;247.3;50.08;95;6053.6
17-04-25;17:12;34.6;291.2;0.5;246.3;50.09;99;6053.6
17-04-25;17:15;34.7;289.3;0.5;247.3;50.04;89;6053.6
17-04-25;17:18;34.5;285.7;0.4;246.3;50.05;77;6053.6
17-04-25;17:21;34.6;282.1;0.4;247.3;50.01;73;6053.6
17-04-25;17:24;34.6;288.4;0.4;247.3;50.05;74;6053.6
17-04-25;17:27;34.5;289.0;0.4;246.3;50.01;75;6053.6
17-04-25;17:30;34.4;288.5;0.4;246.3;50.01;74;6053.6
17-04-25;17:33;34.5;281.9;0.4;246.3;50.03;80;6053.6
17-04-25;17:36;34.5;287.4;0.4;247.3;50.05;84;6053.6
17-04-25;17:39;34.2;285.0;0.4;247.3;50.03;80;6053.6
17-04-25;17:42;34.2;285.0;0.4;248.2;50.02;81;6053.6
17-04-25;17:45;34.2;283.0;0.4;248.2;50.05;83;6053.6
17-04-25;17:48;34.2;281.8;0.4;247.3;50.05;79;6053.7
17-04-25;17:51;34.1;283.0;0.4;247.3;49.99;62;6053.7
17-04-25;17:54;34.1;276.5;0.2;246.3;50.00;46;6053.7
17-04-25;17:57;34.0;277.0;0.2;247.3;50.04;44;6053.7
17-04-25;18:00;34.0;283.5;0.2;247.3;50.05;47;6053.7
17-04-25;18:03;33.9;271.8;0.2;246.3;50.09;45;6053.7
17-04-25;18:06;33.8;278.7;0.2;248.2;50.07;42;6053.7
17-04-25;18:09;33.7;273.3;0.2;246.3;50.03;40;6053.7
17-04-25;18:12;33.7;267.1;0.2;245.3;50.04;33;6053.7
17-04-25;18:15;33.8;260.8;0.2;247.3;50.06;34;6053.7
17-04-25;18:18;33.7;275.3;0.2;247.3;50.02;38;6053.7
17-04-25;18:21;33.9;269.0;0.2;247.3;50.02;38;6053.7
17-04-25;18:24;33.7;260.4;0.2;247.3;49.96;39;6053.7
17-04-25;18:27;33.7;277.0;0.2;247.3;50.05;47;6053.7
17-04-25;18:30;33.5;277.4;0.4;246.3;50.03;55;6053.7
17-04-25;18:33;33.5;281.6;0.3;246.3;50.06;54;6053.7
17-04-25;18:36;33.4;272.7;0.2;247.3;50.06;46;6053.7
17-04-25;18:39;33.4;272.1;0.2;247.3;50.03;40;6053.7
17-04-25;18:42;33.5;267.4;0.2;246.3;50.04;38;6053.7
17-04-25;18:45;33.5;269.8;0.1;247.3;50.03;35;6053.7
17-04-25;18:48;33.3;264.5;0.1;246.3;50.01;30;6053.7
17-04-25;18:51;33.5;264.6;0.1;247.3;50.01;32;6053.7
17-04-25;18:54;33.4;266.7;0.1;246.3;50.00;30;6053.7
17-04-25;18:57;33.3;270.7;0.1;246.3;50.05;27;6053.7
17-04-25;19:00;33.2;274.8;0.1;247.3;50.09;31;6053.7
17-04-25;19:03;33.2;259.5;0.1;247.3;50.11;26;6053.7
17-04-25;19:06;33.2;262.3;0.1;246.3;50.09;25;6053.7
17-04-25;19:09;33.2;257.5;0.1;246.3;50.08;23;6053.7
17-04-25;19:12;33.1;264.6;0.1;247.3;50.11;19;6053.7
17-04-25;19:15;33.0;252.6;0.1;247.3;50.08;19;6053.7
17-04-25;19:18;33.2;261.9;0.1;247.3;50.06;15;6053.7
17-04-25;19:21;32.9;260.0;0.0;247.3;50.04;9;6053.7
17-04-25;19:24;33.0;246.2;0.0;247.3;50.03;4;6053.7
17-04-25;19:27;32.9;246.9;0.0;246.3;50.04;1;6053.7
17-04-25;19:30;32.9;180.3;0.0;246.3;50.02;3;6053.7
17-04-25;19:33;32.7;133.1;0.0;247.3;50.02;0;6053.7
17-04-25;19:36;32.6;132.4;0.0;247.3;50.02;0;6053.7
17-04-25;19:39;32.6;201.2;0.0;245.3;50.03;0;6053.7
17-04-25;19:42;32.5;177.9;0.0;247.3;50.00;0;6053.7
17-04-25;19:45;32.4;127.0;0.0;245.3;50.06;0;6053.7
17-04-26;08:06;29.7;272.7;0.1;243.4;50.08;19;6053.7
17-04-26;08:09;30.1;268.6;0.1;244.3;50.03;26;6053.7
17-04-26;08:12;30.3;284.4;0.2;244.3;50.02;32;6053.7
17-04-26;08:15;30.2;268.6;0.2;242.4;49.98;36;6053.7
17-04-26;08:18;30.5;282.4;0.1;244.3;50.03;28;6053.7
17-04-26;08:21;30.5;275.3;0.1;243.4;50.03;21;6053.7
17-04-26;08:24;30.4;269.3;0.1;242.4;50.04;22;6053.7
17-04-26;08:27;30.5;286.8;0.1;244.3;50.03;22;6053.7
17-04-26;08:30;30.5;282.5;0.2;243.4;50.03;32;6053.7
17-04-26;08:33;30.7;275.3;0.2;244.3;50.05;37;6053.7
17-04-26;08:36;30.8;279.3;0.3;245.3;50.01;53;6053.7
17-04-26;08:39;30.8;286.0;0.2;245.3;50.03;44;6053.7
17-04-26;08:42;30.9;279.4;0.2;245.3;50.02;45;6053.7
17-04-26;08:45;30.9;282.2;0.2;244.3;49.99;44;6053.7
17-04-26;08:48;30.7;285.7;0.2;244.3;50.04;42;6053.7
17-04-26;08:51;30.9;278.1;0.2;245.3;50.04;35;6053.7
17-04-26;08:54;30.7;284.9;0.2;244.3;50.04;34;6053.7
17-04-26;08:57;30.8;282.5;0.1;244.3;50.04;33;6053.7
17-04-26;09:00;30.8;276.4;0.2;242.4;50.02;36;6053.7
17-04-26;09:03;30.9;275.9;0.2;245.3;50.03;40;6053.7
17-04-26;09:06;30.9;287.6;0.4;244.3;50.01;57;6053.7
17-04-26;09:09;31.1;283.5;0.3;245.3;50.02;50;6053.7
17-04-26;09:12;31.1;289.7;0.4;245.3;50.00;60;6053.8
17-04-26;09:15;31.1;297.5;0.4;243.4;50.00;89;6053.8
17-04-26;09:18;31.5;305.5;0.5;244.3;50.00;110;6053.8
17-04-26;09:21;31.4;300.5;0.6;245.3;50.05;113;6053.8
17-04-26;09:24;31.5;299.2;0.4;244.3;50.05;99;6053.8
17-04-26;09:27;31.7;296.1;0.4;243.4;50.04;78;6053.8
17-04-26;09:30;31.6;287.9;0.4;243.4;50.00;66;6053.8
17-04-26;09:33;31.6;287.5;0.4;242.4;49.99;62;6053.8
17-04-26;09:36;31.7;293.2;0.3;244.3;50.03;53;6053.8
17-04-26;09:39;31.8;284.4;0.2;243.4;50.03;44;6053.8
17-04-26;09:42;31.8;280.6;0.2;245.3;50.02;44;6053.8
17-04-26;09:45;31.8;286.5;0.2;245.3;50.00;35;6053.8
17-04-26;09:48;31.9;275.3;0.2;244.3;50.02;33;6053.8
17-04-26;09:51;31.9;278.0;0.2;244.3;50.02;39;6053.8
17-04-26;09:54;32.0;275.5;0.2;243.4;49.98;46;6053.8
17-04-26;09:57;32.0;284.6;0.3;245.3;50.00;49;6053.8
17-04-26;10:00;32.0;286.9;0.3;244.3;49.95;59;6053.8
17-04-26;10:03;32.2;293.9;0.4;245.3;49.97;71;6053.8
17-04-26;10:06;32.3;295.8;0.4;245.3;50.00;76;6053.8
17-04-26;10:09;32.3;292.2;0.4;243.4;49.98;74;6053.8
17-04-26;10:12;32.2;282.4;0.5;245.3;49.95;71;6053.8
17-04-26;10:15;32.4;291.0;0.4;244.3;50.02;70;6053.8
17-04-26;10:18;32.4;293.7;0.4;245.3;50.00;74;6053.8
17-04-26;10:21;32.4;296.6;0.4;245.3;50.01;84;6053.8
17-04-26;10:24;32.6;288.2;0.4;243.4;49.99;73;6053.8
17-04-26;10:27;32.4;288.2;0.4;244.3;50.02;71;6053.8
17-04-26;10:30;32.6;293.8;0.4;243.4;50.00;71;6053.8
17-04-26;10:33;32.5;293.5;0.3;244.3;50.01;61;6053.8
17-04-26;10:36;32.5;286.5;0.4;243.4;50.03;64;6053.8
17-04-26;10:39;32.7;295.0;0.3;244.3;50.03;59;6053.8
17-04-26;10:42;32.6;286.6;0.4;244.3;50.03;63;6053.8
17-04-26;10:45;32.7;287.9;0.3;244.3;50.02;62;6053.9
17-04-26;10:48;32.6;292.8;0.4;244.3;50.02;67;6053.9
17-04-26;10:51;32.6;298.9;0.4;244.3;50.01;81;6053.9
17-04-26;10:54;32.7;289.3;0.4;244.3;50.03;71;6053.9
17-04-26;10:57;32.7;293.7;0.3;244.3;50.06;57;6053.9
17-04-26;11:00;32.6;276.4;0.2;243.4;50.03;38;6053.9
17-04-26;11:03;32.6;272.0;0.1;244.3;49.99;19;6053.9
17-04-26;11:06;32.7;273.9;0.1;243.4;50.03;22;6053.9
17-04-26;11:09;32.6;276.5;0.4;244.3;50.02;63;6053.9
17-04-26;11:12;32.7;295.3;0.5;244.3;50.01;92;6053.9
17-04-26;11:15;32.9;300.8;0.5;243.4;50.00;112;6053.9
17-04-26;11:18;33.1;297.3;0.5;244.3;50.01;104;6053.9
17-04-26;11:21;33.1;313.0;0.7;245.3;50.03;142;6053.9
17-04-26;11:24;33.2;315.9;0.7;245.3;50.03;173;6053.9
17-04-26;11:27;33.2;306.0;0.8;244.3;50.08;179;6053.9
17-04-26;11:30;33.2;313.4;0.7;243.4;50.00;173;6053.9
17-04-26;11:33;33.4;315.5;0.8;244.3;50.03;188;6053.9
17-04-26;11:36;33.5;308.3;0.7;244.3;50.08;169;6053.9
17-04-26;11:39;33.7;307.1;0.8;246.3;50.04;170;6053.9
17-04-26;11:42;33.4;308.6;0.6;244.3;50.03;143;6054.0
17-04-26;11:45;33.5;300.5;0.5;244.3;50.00;131;6054.0
17-04-26;11:48;33.4;302.0;0.5;244.3;50.00;112;6054.0
17-04-26;11:51;33.7;311.5;0.5;243.4;50.04;109;6054.0
17-04-26;11:54;33.4;298.9;0.5;244.3;50.05;102;6054.0
17-04-26;11:57;33.5;294.5;0.5;244.3;50.04;89;6054.0
17-04-26;12:00;33.4;293.8;0.4;243.4;50.03;69;6054.0
17-04-26;12:03;33.4;299.4;0.3;245.3;50.06;55;6054.0
17-04-26;12:06;33.4;284.0;0.2;243.4;50.05;42;6054.0
17-04-26;12:09;33.3;276.4;0.2;243.4;50.05;44;6054.0
17-04-26;12:12;33.3;287.6;0.3;243.4;50.03;60;6054.0
17-04-26;12:15;33.4;292.6;0.4;244.3;50.05;64;6054.0
17-04-26;12:18;33.4;300.4;0.4;244.3;50.03;74;6054.0
17-04-26;12:21;33.4;296.6;0.4;244.3;50.03;80;6054.0
17-04-26;12:24;33.3;294.4;0.4;245.3;50.05;68;6054.0
17-04-26;12:27;33.3;283.0;0.3;244.3;50.05;58;6054.0
17-04-26;12:30;33.3;285.7;0.3;242.4;50.03;52;6054.0
17-04-26;12:33;33.3;283.8;0.3;244.3;50.03;51;6054.0
17-04-26;12:36;33.3;281.5;0.3;245.3;50.01;53;6054.0
17-04-26;12:39;33.3;291.7;0.3;244.3;50.02;66;6054.0
17-04-26;12:42;33.3;287.6;0.4;244.3;50.02;80;6054.0
17-04-26;12:45;33.4;299.4;0.5;244.3;50.02;110;6054.0
17-04-26;12:48;33.5;303.2;0.5;244.3;50.03;103;6054.0
17-04-26;12:51;33.3;301.6;0.5;244.3;50.07;101;6054.0
17-04-26;12:54;33.5;300.2;0.5;244.3;50.04;90;6054.0
17-04-26;12:57;33.5;303.9;0.5;244.3;50.08;109;6054.1
17-04-26;13:00;33.5;306.2;0.5;243.4;50.01;110;6054.1
17-04-26;13:03;33.7;307.0;0.5;243.4;49.97;115;6054.1
17-04-26;13:06;33.7;304.5;0.5;242.4;50.02;103;6054.1
17-04-26;13:09;33.5;303.0;0.5;242.4;50.00;94;6054.1
17-04-26;13:12;33.7;300.0;0.4;243.4;50.01;92;6054.1
17-04-26;13:15;33.5;288.7;0.4;242.4;50.00;80;6054.1
17-04-26;13:18;33.7;298.9;0.4;243.4;50.03;79;6054.1
17-04-26;13:21;33.5;294.8;0.4;239.5;50.02;81;6054.1
17-04-26;13:24;33.7;295.7;0.4;242.4;50.02;88;6054.1
17-04-26;13:27;33.7;286.8;0.4;243.4;50.05;83;6054.1
17-04-26;13:30;33.5;291.9;0.4;243.4;50.04;86;6054.1
17-04-26;13:33;33.8;302.1;0.4;243.4;50.01;83;6054.1
17-04-26;13:36;33.7;280.9;0.2;244.3;50.02;40;6054.1
17-04-26;13:39;33.3;272.6;0.1;243.4;50.04;30;6054.1
17-04-26;13:42;33.3;272.7;0.2;241.4;49.96;44;6054.1
17-04-26;13:45;33.4;298.6;0.3;243.4;50.05;56;6054.1
17-04-26;13:48;33.3;282.2;0.4;243.4;50.03;71;6054.1
17-04-26;13:51;33.5;297.9;0.4;241.4;50.07;71;6054.1
17-04-26;13:54;33.3;296.4;0.4;243.4;50.04;83;6054.1
17-04-26;13:57;33.5;304.3;0.4;244.3;50.06;88;6054.1
17-04-26;14:00;33.7;291.6;0.4;243.4;50.05;74;6054.1
17-04-26;14:03;33.5;300.4;0.4;244.3;50.03;82;6054.1
17-04-26;14:06;33.5;302.4;0.5;242.4;50.00;112;6054.1
17-04-26;14:09;33.5;303.6;0.5;244.3;50.01;112;6054.1
17-04-26;14:12;33.5;299.7;0.4;244.3;50.03;91;6054.2
17-04-26;14:15;33.4;299.4;0.4;243.4;50.01;63;6054.2
17-04-26;14:18;33.5;297.6;0.4;243.4;50.02;59;6054.2
17-04-26;14:21;33.3;297.3;0.6;244.3;50.03;121;6054.2
17-04-26;14:24;33.7;309.9;0.6;243.4;50.03;133;6054.2
17-04-26;14:27;33.5;304.2;0.5;243.4;50.05;110;6054.2
17-04-26;14:30;33.5;297.5;0.4;244.3;50.03;96;6054.2
17-04-26;14:33;33.5;300.4;0.5;244.3;50.04;104;6054.2
17-04-26;14:36;33.7;307.6;0.5;243.4;50.04;120;6054.2
17-04-26;14:39;33.8;310.8;0.6;244.3;50.04;139;6054.2
17-04-26;14:42;33.8;305.5;0.7;244.3;50.04;131;6054.2
17-04-26;14:45;33.8;295.3;0.4;244.3;50.03;90;6054.2
17-04-26;14:48;33.5;284.4;0.3;244.3;50.04;63;6054.2
17-04-26;14:51;33.8;287.6;0.4;246.3;50.05;64;6054.2
17-04-26;14:54;33.7;294.8;0.3;244.3;50.05;48;6054.2
17-04-26;14:57;33.4;272.3;0.1;244.3;50.04;33;6054.2
17-04-26;15:00;33.5;274.9;0.1;243.4;50.00;29;6054.2
17-04-26;15:03;33.4;273.7;0.2;244.3;50.02;35;6054.2
17-04-26;15:06;33.3;276.2;0.1;245.3;50.06;26;6054.2
17-04-26;15:09;33.3;276.4;0.2;243.4;50.07;34;6054.2
17-04-26;15:12;33.4;290.0;0.3;244.3;50.05;71;6054.2
17-04-26;15:15;33.4;306.0;0.4;245.3;50.02;85;6054.2
17-04-26;15:18;33.4;298.9;0.4;245.3;50.05;93;6054.2
17-04-26;15:21;33.5;309.3;0.5;245.3;50.05;98;6054.2
17-04-26;15:24;33.7;305.5;0.5;246.3;50.04;120;6054.2
17-04-26;15:27;33.5;308.7;0.6;245.3;50.05;152;6054.3
17-04-26;15:30;33.8;296.6;0.5;245.3;50.03;108;6054.3
17-04-26;15:33;33.5;291.0;0.4;246.3;50.02;76;6054.3
17-04-26;15:36;33.7;291.6;0.3;245.3;50.01;62;6054.3
17-04-26;15:39;33.5;281.3;0.3;245.3;50.00;56;6054.3
17-04-26;15:42;33.5;294.7;0.3;244.3;49.99;58;6054.3
17-04-26;15:45;33.4;291.7;0.3;245.3;50.05;57;6054.3
17-04-26;15:48;33.5;282.8;0.3;245.3;50.02;59;6054.3
17-04-26;15:51;33.3;292.2;0.2;247.3;49.99;46;6054.3
17-04-26;15:54;33.3;277.5;0.1;246.3;50.03;29;6054.3
17-04-26;15:57;33.3;272.4;0.1;246.3;50.03;34;6054.3
17-04-26;16:00;33.2;279.4;0.2;245.3;50.03;46;6054.3
17-04-26;16:03;33.4;293.7;0.3;247.3;49.97;55;6054.3
17-04-26;16:06;33.3;289.7;0.4;246.3;50.03;56;6054.3
17-04-26;16:09;33.4;287.1;0.4;247.3;50.04;69;6054.3
17-04-26;16:12;33.4;297.9;0.4;247.3;50.03;75;6054.3
17-04-26;16:15;33.2;282.2;0.1;244.3;50.04;32;6054.3
17-04-26;16:18;33.2;275.2;0.1;245.3;49.98;14;6054.3
17-04-26;16:21;33.2;259.2;0.1;245.3;50.05;12;6054.3
17-04-26;16:24;33.1;269.0;0.1;245.3;50.04;15;6054.3
17-04-26;16:27;33.1;266.3;0.0;246.3;50.05;13;6054.3
17-04-26;16:30;33.3;248.8;0.0;245.3;50.07;14;6054.3
17-04-26;16:33;33.2;257.8;0.1;246.3;50.02;15;6054.3
17-04-26;16:36;32.9;256.0;0.0;245.3;50.00;14;6054.3
17-04-26;16:39;33.1;266.0;0.1;245.3;49.99;16;6054.3
17-04-26;16:42;33.1;262.0;0.1;246.3;50.02;23;6054.3
17-04-26;16:45;33.1;252.8;0.1;245.3;50.02;28;6054.3
17-04-26;16:48;33.0;269.0;0.2;245.3;50.03;33;6054.3
17-04-26;16:51;33.1;275.6;0.1;244.3;50.02;37;6054.3
17-04-26;16:54;33.1;279.6;0.1;246.3;50.03;20;6054.3
17-04-26;16:57;33.0;272.1;0.0;245.3;50.04;10;6054.3
17-04-26;17:00;32.9;272.7;0.1;245.3;50.05;8;6054.3
17-04-26;17:03;32.9;279.4;0.1;245.3;50.07;18;6054.3
17-04-26;17:06;32.9;267.7;0.1;245.3;50.07;21;6054.3
17-04-26;17:09;33.0;269.6;0.1;246.3;50.05;25;6054.3
17-04-26;17:12;32.9;279.0;0.1;246.3;50.00;29;6054.3
17-04-26;17:15;32.7;265.8;0.1;247.3;50.01;17;6054.3
17-04-26;17:18;32.9;260.1;0.0;246.3;50.02;9;6054.3
17-04-26;17:21;32.7;255.6;0.0;246.3;50.04;12;6054.3
17-04-26;17:24;32.7;253.4;0.1;246.3;50.06;15;6054.3
17-04-26;17:27;32.7;245.5;0.0;245.3;50.03;9;6054.3
17-04-26;17:30;32.6;202.7;0.0;245.3;50.08;0;6054.3
17-04-26;17:33;32.5;249.0;0.0;246.3;50.03;0;6054.3
17-04-26;17:36;32.4;281.9;0.0;246.3;50.03;0;6054.3
17-04-26;17:39;32.3;275.8;0.0;246.3;50.02;0;6054.3
17-04-26;17:42;32.3;299.1;0.0;245.3;50.02;0;6054.3
17-04-26;17:45;32.2;312.5;0.0;245.3;50.01;0;6054.3
17-04-26;17:48;32.2;317.1;0.0;246.3;50.03;0;6054.3
17-04-26;17:51;32.0;306.7;0.0;245.3;50.04;0;6054.3
17-04-26;17:54;32.0;294.2;0.0;246.3;50.07;0;6054.3
17-04-26;17:57;31.9;299.4;0.0;246.3;50.07;0;6054.3
17-04-26;18:00;31.9;279.6;0.0;245.3;50.04;0;6054.3
17-04-26;18:03;31.9;281.3;0.0;247.3;50.09;0;6054.3
17-04-26;18:06;31.8;277.7;0.0;246.3;50.10;0;6054.3
17-04-27;06:54;28.3;273.7;0.1;246.3;50.02;25;6054.3
17-04-27;06:57;28.3;285.7;0.2;245.3;50.02;36;6054.3
17-04-27;07:00;29.0;280.0;0.2;247.3;50.07;40;6054.3
17-04-27;07:03;29.0;285.2;0.2;244.3;50.13;42;6054.3
17-04-27;07:06;29.7;288.5;0.2;246.3;50.04;42;6054.3
17-04-27;07:09;29.0;286.8;0.2;245.3;50.00;38;6054.3
17-04-27;07:12;30.1;294.2;0.2;247.3;50.04;35;6054.3
17-04-27;07:15;30.2;280.9;0.1;246.3;50.06;25;6054.3
17-04-27;07:18;30.2;277.0;0.1;245.3;50.05;17;6054.3
17-04-27;07:21;30.2;267.3;0.1;245.3;50.06;15;6054.3
17-04-27;07:24;30.4;261.1;0.1;246.3;50.04;18;6054.3
17-04-27;07:27;30.5;261.9;0.1;246.3;50.05;12;6054.3
17-04-27;07:30;30.5;280.6;0.0;247.3;50.06;12;6054.3
17-04-27;07:33;30.5;261.7;0.1;247.3;49.99;15;6054.3
17-04-27;07:36;30.5;256.4;0.0;246.3;50.02;11;6054.3
17-04-27;07:39;30.8;265.2;0.1;245.3;50.04;13;6054.3
17-04-27;07:42;30.7;273.4;0.1;245.3;49.98;13;6054.3
17-04-27;07:45;30.7;258.3;0.0;247.3;50.00;14;6054.3
17-04-27;07:48;30.7;259.8;0.0;246.3;50.03;11;6054.3
17-04-27;07:51;30.9;257.5;0.0;246.3;50.04;10;6054.3
17-04-27;07:54;30.9;266.6;0.0;245.3;50.00;15;6054.3
17-04-27;07:57;30.8;262.5;0.1;245.3;49.99;18;6054.3
17-04-27;08:00;30.8;285.6;0.1;246.3;50.10;20;6054.3
17-04-27;08:03;31.0;264.1;0.1;245.3;50.07;22;6054.4
17-04-27;08:06;31.0;278.9;0.1;245.3;50.04;28;6054.4
17-04-27;08:09;31.1;277.4;0.2;244.3;50.06;36;6054.4
17-04-27;08:12;31.2;285.3;0.2;246.3;50.06;43;6054.4
17-04-27;08:15;31.1;285.0;0.2;245.3;50.10;31;6054.4
17-04-27;08:18;31.1;270.8;0.2;245.3;50.05;32;6054.4
17-04-27;08:21;31.2;270.2;0.1;246.3;50.05;29;6054.4
17-04-27;08:24;31.2;254.7;0.1;245.3;50.03;30;6054.4
17-04-27;08:27;31.5;281.9;0.2;244.3;50.04;39;6054.4
17-04-27;08:30;31.2;284.3;0.2;246.3;50.04;30;6054.4
17-04-27;08:33;31.4;272.0;0.1;245.3;50.01;29;6054.4
17-04-27;08:36;31.7;277.4;0.1;245.3;50.03;31;6054.4
17-04-27;08:39;31.4;293.8;0.3;245.3;50.02;50;6054.4
17-04-27;08:42;31.4;286.8;0.3;246.3;50.04;49;6054.4
17-04-27;08:45;31.4;295.3;0.2;245.3;50.03;47;6054.4
17-04-27;08:48;31.0;286.3;0.2;246.3;50.02;44;6054.4
17-04-27;08:51;31.1;280.6;0.3;245.3;50.04;52;6054.4
17-04-27;08:54;31.2;284.9;0.3;244.3;50.05;56;6054.4
17-04-27;08:57;31.2;282.4;0.3;245.3;50.04;50;6054.4
17-04-27;09:00;31.1;283.3;0.2;245.3;50.01;36;6054.4
17-04-27;09:03;31.2;284.4;0.2;246.3;50.01;39;6054.4
17-04-27;09:06;31.2;293.9;0.3;245.3;50.06;60;6054.4
17-04-27;09:09;31.2;291.2;0.3;245.3;50.06;49;6054.4
17-04-27;09:12;31.4;278.0;0.2;245.3;50.03;41;6054.4
17-04-27;09:15;31.4;301.7;0.4;245.3;50.03;80;6054.4
17-04-27;09:18;31.7;305.5;0.5;245.3;50.04;109;6054.4
17-04-27;09:21;31.9;306.7;0.5;244.3;50.06;117;6054.4
17-04-27;09:24;32.0;303.2;0.5;245.3;50.06;110;6054.4
17-04-27;09:27;31.7;295.8;0.4;245.3;50.05;79;6054.4
17-04-27;09:30;32.0;287.5;0.4;245.3;50.05;80;6054.4
17-04-27;09:33;32.0;309.9;0.4;245.3;50.04;82;6054.4
17-04-27;09:36;32.2;285.9;0.4;245.3;50.04;65;6054.4
17-04-27;09:39;31.9;297.2;0.4;245.3;50.03;70;6054.4
17-04-27;09:42;32.0;291.9;0.4;246.3;50.04;69;6054.4
17-04-27;09:45;32.0;287.6;0.4;244.3;50.04;68;6054.4
17-04-27;09:48;32.0;292.3;0.3;245.3;50.07;65;6054.4
17-04-27;09:51;32.2;296.9;0.4;245.3;50.05;73;6054.4
17-04-27;09:54;32.2;287.4;0.3;245.3;50.07;60;6054.5
17-04-27;09:57;32.2;290.6;0.4;245.3;50.07;69;6054.5
17-04-27;10:00;32.4;289.7;0.5;246.3;49.99;70;6054.5
17-04-27;10:03;32.0;297.2;0.4;245.3;50.04;70;6054.5
17-04-27;10:06;32.4;298.2;0.4;246.3;50.06;68;6054.5
17-04-27;10:09;32.5;288.5;0.3;244.3;50.06;58;6054.5
17-04-27;10:12;32.5;289.0;0.4;247.3;50.07;73;6054.5
17-04-27;10:15;32.4;297.6;0.4;246.3;50.04;75;6054.5
17-04-27;10:18;32.4;290.1;0.4;245.3;50.00;63;6054.5
17-04-27;10:21;32.3;291.6;0.3;244.3;50.04;53;6054.5
17-04-27;10:24;32.6;285.9;0.3;244.3;50.02;58;6054.5
17-04-27;10:27;32.5;291.2;0.3;243.4;50.01;58;6054.5
17-04-27;10:30;32.5;291.0;0.3;244.3;50.06;56;6054.5
17-04-27;10:33;32.5;288.5;0.3;244.3;50.03;63;6054.5
17-04-27;10:36;32.6;291.9;0.4;244.3;50.05;82;6054.5
17-04-27;10:39;32.4;292.5;0.3;244.3;50.06;62;6054.5
17-04-27;10:42;32.4;294.5;0.4;244.3;50.09;58;6054.5
17-04-27;10:45;32.7;299.4;0.5;244.3;50.07;93;6054.5
17-04-27;10:48;32.6;301.9;0.4;243.4;50.05;90;6054.5
17-04-27;10:51;32.6;300.2;0.5;243.4;50.05;90;6054.5
17-04-27;10:54;32.9;291.6;0.6;244.3;50.03;133;6054.5
17-04-27;10:57;32.9;305.1;0.5;244.3;50.03;115;6054.5
17-04-27;11:00;33.0;293.9;0.4;244.3;50.02;80;6054.5
17-04-27;11:03;32.7;296.3;0.4;244.3;50.01;72;6054.5
17-04-27;11:06;32.6;4.8;0.4;244.3;50.04;64;6054.5
17-04-27;11:09;32.7;302.3;0.4;244.3;50.04;68;6054.5
17-04-27;11:12;33.0;293.4;0.4;244.3;50.04;82;6054.5
17-04-27;11:15;33.0;302.4;0.4;243.4;50.05;88;6054.5
17-04-27;11:18;33.0;299.5;0.4;243.4;50.02;80;6054.6
17-04-27;11:21;33.0;292.3;0.5;244.3;50.00;76;6054.6
17-04-27;11:24;33.2;293.5;0.5;243.4;50.03;95;6054.6
17-04-27;11:27;33.1;300.0;0.5;243.4;50.07;98;6054.6
17-04-27;11:30;33.0;303.2;0.5;243.4;50.05;122;6054.6
17-04-27;11:33;33.1;306.1;0.7;244.3;49.98;126;6054.6
17-04-27;11:36;33.1;310.1;0.7;244.3;50.08;156;6054.6
17-04-27;11:39;33.1;313.6;0.7;243.4;50.07;157;6054.6
17-04-27;11:42;33.3;307.1;0.8;244.3;50.03;148;6054.6
17-04-27;11:45;33.2;306.0;0.4;243.4;50.06;96;6054.6
17-04-27;11:48;33.2;293.1;0.4;244.3;50.05;67;6054.6
17-04-27;11:51;33.1;289.7;0.2;244.3;50.03;51;6054.6
17-04-27;11:54;33.0;287.1;0.2;244.3;50.05;44;6054.6
17-04-27;11:57;33.1;281.5;0.2;245.3;50.06;40;6054.6
17-04-27;12:00;33.1;277.7;0.2;244.3;50.03;35;6054.6
17-04-27;12:03;33.0;290.0;0.4;244.3;50.02;61;6054.6
17-04-27;12:06;33.0;297.6;0.4;244.3;49.99;97;6054.6
17-04-27;12:09;33.2;302.9;0.5;244.3;50.04;109;6054.6
17-04-27;12:12;33.1;304.6;0.5;244.3;50.04;100;6054.6
17-04-27;12:15;33.2;294.8;0.4;244.3;50.06;71;6054.6
17-04-27;12:18;33.1;294.4;0.3;244.3;50.07;59;6054.6
17-04-27;12:21;50.0;291.2;0.4;243.4;50.05;76;6054.6
17-04-27;12:24;33.3;287.6;0.3;244.3;50.12;63;6054.7
17-04-27;12:27;33.1;293.9;0.3;244.3;50.06;61;6054.7
17-04-27;12:30;33.1;293.7;0.4;244.3;50.07;91;6054.7
17-04-27;12:33;33.2;295.8;0.5;244.3;50.04;98;6054.7
17-04-27;12:36;33.2;292.6;0.4;245.3;50.02;75;6054.7
17-04-27;12:39;33.4;290.1;0.4;244.3;50.02;63;6054.7
17-04-27;12:42;33.2;304.2;0.4;244.3;50.02;78;6054.7
17-04-27;12:45;33.1;295.1;0.5;244.3;49.99;67;6054.7
17-04-27;12:48;33.1;292.5;0.2;243.4;50.03;43;6054.7
17-04-27;12:51;33.1;283.7;0.2;244.3;50.05;47;6054.7
17-04-27;12:54;32.9;287.5;0.2;243.4;50.06;46;6054.7
17-04-27;12:57;33.0;288.5;0.3;243.4;50.06;65;6054.7
17-04-27;13:00;33.1;288.8;0.4;244.3;50.01;75;6054.7
17-04-27;13:03;33.3;293.2;0.4;244.3;50.00;72;6054.7
17-04-27;13:06;33.1;294.5;0.3;244.3;50.01;55;6054.7
17-04-27;13:09;33.1;290.3;0.3;244.3;50.02;59;6054.7
17-04-27;13:12;33.2;301.3;0.5;244.3;49.98;72;6054.7
17-04-27;13:15;33.3;293.7;0.4;244.3;50.02;78;6054.7
17-04-27;13:18;33.1;295.6;0.3;244.3;50.05;80;6054.7
17-04-27;13:21;33.1;295.3;0.5;244.3;50.03;83;6054.7
17-04-27;13:24;33.2;303.6;0.5;244.3;50.02;93;6054.7
17-04-27;13:27;33.3;287.1;0.5;243.4;50.00;97;6054.7
17-04-27;13:30;33.2;304.1;0.5;244.3;49.99;108;6054.7
17-04-27;13:33;33.3;306.0;0.5;244.3;50.05;107;6054.7
17-04-27;13:36;33.1;296.3;0.4;245.3;50.05;88;6054.7
17-04-27;13:39;33.5;297.6;0.7;244.3;49.99;120;6054.7
17-04-27;13:42;33.3;306.5;0.6;244.3;50.06;110;6054.7
17-04-27;13:45;33.4;300.8;0.5;244.3;50.03;97;6054.8
17-04-27;13:48;33.3;281.8;0.4;244.3;49.97;55;6054.8
17-04-27;13:51;33.2;295.8;0.4;246.3;50.06;67;6054.8
17-04-27;13:54;33.4;303.2;0.5;244.3;50.07;94;6054.8
17-04-27;13:57;33.3;291.5;0.4;244.3;50.04;97;6054.8
17-04-27;14:00;33.5;302.0;0.7;247.3;50.02;132;6054.8
17-04-27;14:03;33.5;313.9;0.7;245.3;50.02;167;6054.8
17-04-27;14:06;33.7;307.4;0.8;243.4;50.00;170;6054.8
17-04-27;14:09;33.4;311.5;0.7;244.3;50.01;153;6054.8
17-04-27;14:12;33.8;307.7;0.7;245.3;50.06;155;6054.8
17-04-27;14:15;33.7;307.6;0.8;244.3;50.02;171;6054.8
17-04-27;14:18;33.9;317.1;0.8;245.3;50.06;168;6054.8
17-04-27;14:21;33.8;310.2;0.7;244.3;50.05;182;6054.8
17-04-27;14:24;33.9;300.8;0.5;245.3;50.03;116;6054.8
17-04-27;14:27;33.7;284.9;0.3;244.3;50.02;58;6054.8
17-04-27;14:30;33.5;288.2;0.4;244.3;50.02;78;6054.8
17-04-27;14:33;33.7;308.6;0.5;243.4;50.06;111;6054.9
17-04-27;14:36;33.5;302.6;0.6;245.3;50.03;116;6054.9
17-04-27;14:39;33.8;303.2;0.4;244.3;50.04;106;6054.9
17-04-27;14:42;33.7;298.0;0.5;244.3;50.03;118;6054.9
17-04-27;14:45;33.8;305.1;0.7;244.3;50.03;136;6054.9
17-04-27;14:48;33.9;298.3;0.7;244.3;49.99;125;6054.9
17-04-27;14:51;33.8;296.9;0.6;245.3;50.05;107;6054.9
17-04-27;14:54;33.8;295.3;0.4;245.3;50.05;76;6054.9
17-04-27;14:57;33.5;285.7;0.4;245.3;50.00;80;6054.9
17-04-27;15:00;33.7;309.2;0.6;244.3;50.02;121;6054.9
17-04-27;15:03;33.8;305.4;0.7;245.3;50.00;145;6054.9
17-04-27;15:06;33.9;309.8;0.7;245.3;50.03;146;6054.9
17-04-27;15:09;33.8;306.7;0.6;245.3;50.03;144;6054.9
17-04-27;15:12;33.9;301.1;0.5;244.3;50.05;109;6054.9
17-04-27;15:15;33.8;309.8;0.7;245.3;50.01;144;6054.9
17-04-27;15:18;33.8;300.4;0.5;245.3;50.02;118;6054.9
17-04-27;15:21;33.7;293.4;0.5;245.3;50.03;87;6054.9
17-04-27;15:24;33.8;294.2;0.4;245.3;50.05;84;6055.0
17-04-27;15:27;33.7;301.1;0.5;245.3;50.03;98;6055.0
17-04-27;15:30;33.8;293.7;0.4;245.3;50.03;72;6055.0
17-04-27;15:33;33.5;285.2;0.3;246.3;50.02;53;6055.0
17-04-27;15:36;33.7;279.4;0.3;245.3;50.03;57;6055.0
17-04-27;15:39;33.5;290.7;0.4;245.3;50.04;68;6055.0
17-04-27;15:42;33.7;297.8;0.4;246.3;50.02;82;6055.0
17-04-27;15:45;33.7;291.6;0.4;246.3;50.04;96;6055.0
17-04-27;15:48;33.5;4.8;0.4;246.3;50.05;64;6055.0
17-04-27;15:51;33.7;286.9;0.3;246.3;50.05;66;6055.0
17-04-27;15:54;33.5;290.6;0.3;245.3;50.04;54;6055.0
17-04-27;15:57;33.4;286.3;0.3;246.3;50.04;65;6055.0
17-04-27;16:00;33.5;290.7;0.4;245.3;49.97;67;6055.0
17-04-27;16:03;33.4;292.3;0.3;246.3;50.03;58;6055.0
17-04-27;16:06;33.4;284.9;0.3;247.3;50.03;59;6055.0
17-04-27;16:09;33.4;290.1;0.4;246.3;50.00;57;6055.0
17-04-27;16:12;33.4;289.7;0.2;246.3;50.03;45;6055.0
17-04-27;16:15;33.5;278.6;0.2;245.3;50.03;43;6055.0
17-04-27;16:18;33.2;284.3;0.3;246.3;50.05;50;6055.0
17-04-27;16:21;33.4;288.4;0.4;246.3;50.06;67;6055.0
17-04-27;16:24;33.5;292.5;0.4;246.3;50.04;78;6055.0
17-04-27;16:27;33.5;296.9;0.4;245.3;50.03;81;6055.0
17-04-27;16:30;33.4;288.2;0.4;245.3;50.02;65;6055.0
17-04-27;16:33;33.5;278.0;0.2;247.3;50.02;34;6055.0
17-04-27;16:36;33.2;266.3;0.1;246.3;50.04;31;6055.0
17-04-27;16:39;33.1;269.9;0.1;246.3;50.06;19;6055.0
17-04-27;16:42;33.1;266.1;0.1;246.3;50.05;15;6055.0
17-04-27;16:45;33.2;261.9;0.1;246.3;50.03;23;6055.0
17-04-27;16:48;33.1;298.5;0.3;247.3;49.98;49;6055.0
17-04-27;16:51;33.3;297.3;0.4;246.3;50.05;95;6055.0
17-04-27;16:54;33.2;303.6;0.6;247.3;50.05;118;6055.0
17-04-27;16:57;33.5;300.5;0.7;246.3;50.04;129;6055.0
17-04-27;17:00;33.7;308.2;0.5;246.3;50.07;125;6055.1
17-04-27;17:03;33.3;299.8;0.4;246.3;50.05;100;6055.1
17-04-27;17:06;33.3;285.7;0.2;247.3;50.07;46;6055.1
17-04-27;17:09;33.3;278.3;0.2;247.3;50.05;35;6055.1
17-04-27;17:12;33.2;285.6;0.3;247.3;50.04;58;6055.1
17-04-27;17:15;33.3;280.6;0.4;247.3;50.01;68;6055.1
17-04-27;17:18;33.3;290.4;0.3;247.3;50.04;65;6055.1
17-04-27;17:21;33.3;284.3;0.2;247.3;50.04;47;6055.1
17-04-27;17:24;33.2;275.3;0.1;247.3;50.04;29;6055.1
17-04-27;17:27;33.1;276.4;0.1;247.3;50.08;25;6055.1
17-04-27;17:30;33.0;275.6;0.1;248.2;50.01;31;6055.1
17-04-27;17:33;33.1;265.2;0.1;248.2;50.04;30;6055.1
17-04-27;17:36;33.1;274.6;0.1;247.3;50.03;35;6055.1
17-04-27;17:39;33.1;279.6;0.2;247.3;50.03;42;6055.1
17-04-27;17:42;33.0;282.1;0.2;247.3;50.01;39;6055.1
17-04-27;17:45;33.1;267.1;0.2;247.3;49.99;36;6055.1
17-04-27;17:48;33.0;278.3;0.1;247.3;49.99;32;6055.1
17-04-27;17:51;33.0;273.3;0.1;246.3;50.01;28;6055.1
17-04-27;17:54;32.9;269.5;0.1;247.3;50.05;20;6055.1
17-04-27;17:57;33.0;273.1;0.1;248.2;50.05;21;6055.1
17-04-27;18:00;32.9;263.5;0.1;248.2;50.05;20;6055.1
17-04-27;18:03;32.7;269.0;0.1;248.2;50.08;18;6055.1
17-04-27;18:06;33.0;276.5;0.1;247.3;50.05;20;6055.1
17-04-27;18:09;32.7;267.0;0.1;248.2;50.05;17;6055.1
17-04-27;18:12;32.6;259.2;0.1;247.3;50.05;22;6055.1
17-04-27;18:15;32.6;265.1;0.1;247.3;50.06;19;6055.1
17-04-27;18:18;32.5;266.1;0.1;247.3;50.06;16;6055.1
17-04-27;18:21;32.4;263.9;0.0;248.2;50.06;9;6055.1
17-04-27;18:24;32.3;252.6;0.0;246.3;50.02;5;6055.1
17-04-27;18:27;32.0;256.4;0.0;247.3;50.03;10;6055.1
17-04-27;18:30;31.9;254.8;0.0;247.3;50.05;12;6055.1
17-04-27;18:33;31.8;262.7;0.0;246.3;50.05;12;6055.1
17-04-27;18:36;31.9;260.1;0.0;246.3;50.03;12;6055.1
17-04-27;18:39;31.9;261.4;0.0;246.3;50.02;9;6055.1
17-04-27;18:42;31.9;266.1;0.0;246.3;50.03;7;6055.1
17-04-27;18:45;32.0;268.9;0.0;246.3;50.04;7;6055.1
17-04-27;18:48;31.8;254.4;0.0;247.3;50.01;5;6055.1
17-04-27;18:51;31.8;255.3;0.0;247.3;50.05;4;6055.1
17-04-27;18:54;31.8;239.2;0.0;247.3;50.05;6;6055.1
17-04-27;18:57;31.8;260.7;0.0;247.3;50.02;5;6055.1
17-04-27;19:00;31.7;262.5;0.0;247.3;50.05;5;6055.1
17-04-27;19:03;31.8;270.8;0.0;247.3;50.12;2;6055.1
17-04-27;19:06;31.7;257.0;0.0;247.3;50.07;1;6055.1
17-04-27;19:09;31.6;211.3;0.0;247.3;50.09;0;6055.1
17-04-27;19:12;31.6;281.5;0.0;247.3;50.05;0;6055.1
17-04-27;19:15;31.6;275.2;0.0;247.3;50.05;0;6055.1
17-04-27;19:18;31.5;266.0;0.0;247.3;50.04;0;6055.1
17-04-27;19:21;31.5;266.6;0.0;247.3;50.01;0;6055.1
17-04-27;19:24;31.4;264.6;0.0;246.3;50.01;0;6055.1
17-04-27;19:27;31.4;250.1;0.0;247.3;50.03;0;6055.1
17-04-27;19:30;31.4;212.9;0.0;247.3;50.02;0;6055.1
17-04-27;19:33;31.2;169.0;0.0;247.3;50.06;0;6055.1
17-04-27;19:36;31.2;143.8;0.0;246.3;50.06;0;6055.1
17-04-27;19:39;31.2;138.1;0.0;246.3;50.03;0;6055.1
17-04-28;08:03;28.6;4.8;0.1;244.3;50.07;20;6055.1
17-04-28;08:06;29.0;263.0;0.1;244.3;50.03;16;6055.1
17-04-28;08:09;29.4;265.5;0.0;244.3;50.01;11;6055.1
17-04-28;08:12;29.0;263.3;0.1;245.3;50.06;15;6055.1
17-04-28;08:15;29.4;270.5;0.1;244.3;50.02;21;6055.1
17-04-28;08:18;30.1;278.9;0.1;245.3;50.03;33;6055.1
17-04-28;08:21;30.1;275.3;0.1;245.3;50.04;23;6055.1
17-04-28;08:24;30.2;269.6;0.1;246.3;50.04;21;6055.1
17-04-28;08:27;30.1;256.3;0.1;245.3;50.05;16;6055.1
17-04-28;08:30;30.2;263.5;0.1;244.3;50.04;15;6055.1
17-04-28;08:33;30.4;261.1;0.0;245.3;50.06;15;6055.1
17-04-28;08:36;30.3;271.7;0.1;245.3;50.04;18;6055.1
17-04-28;08:39;30.4;266.8;0.1;244.3;50.04;18;6055.1
17-04-28;08:42;30.3;265.2;0.1;245.3;50.02;15;6055.1
17-04-28;08:45;30.4;267.4;0.1;246.3;50.07;19;6055.1
17-04-28;08:48;30.5;256.9;0.1;245.3;50.06;19;6055.1
17-04-28;08:51;30.4;276.2;0.1;245.3;50.05;27;6055.1
17-04-28;08:54;30.7;264.9;0.1;245.3;50.03;25;6055.1
17-04-28;08:57;30.7;281.1;0.1;245.3;50.02;20;6055.1
17-04-28;09:00;30.5;261.7;0.1;245.3;50.01;15;6055.1
17-04-28;09:03;30.8;255.3;0.0;245.3;50.09;14;6055.1
17-04-28;09:06;30.8;264.1;0.0;245.3;50.02;7;6055.1
17-04-28;09:09;30.9;257.2;0.0;245.3;50.03;5;6055.1
17-04-28;09:12;30.9;250.0;0.0;244.3;50.06;4;6055.1
17-04-28;09:15;30.9;235.6;0.0;244.3;50.02;5;6055.1
17-04-28;09:18;30.9;243.1;0.0;244.3;50.05;5;6055.1
17-04-28;09:21;30.9;244.6;0.0;244.3;50.06;5;6055.1
17-04-28;09:24;30.9;262.2;0.0;243.4;50.06;1;6055.1
17-04-28;09:27;30.8;259.5;0.0;243.4;50.06;4;6055.1
17-04-28;09:30;30.9;269.8;0.0;242.4;50.04;0;6055.1
17-04-28;09:33;30.9;230.1;0.0;244.3;50.04;1;6055.1
17-04-28;09:36;30.9;222.6;0.0;244.3;50.06;1;6055.1
17-04-28;09:39;30.9;235.6;0.0;243.4;50.03;1;6055.1
17-04-28;09:42;30.8;176.9;0.0;243.4;50.03;0;6055.1
17-04-28;09:45;30.8;211.8;0.0;242.4;50.05;0;6055.1
17-04-28;09:48;30.8;241.2;0.0;244.3;50.04;0;6055.1
17-04-28;09:51;30.9;248.4;0.0;244.3;50.05;5;6055.1
17-04-28;09:54;30.9;248.2;0.0;243.4;50.05;7;6055.1
17-04-28;09:57;31.0;260.7;0.0;243.4;50.04;1;6055.1
17-04-28;10:00;30.9;250.9;0.0;244.3;50.03;2;6055.1
17-04-28;10:03;31.0;255.6;0.0;245.3;50.01;5;6055.1
17-04-28;10:06;30.9;272.4;0.0;243.4;50.03;13;6055.1
17-04-28;10:09;31.1;282.2;0.2;244.3;50.05;37;6055.1
17-04-28;10:12;31.2;279.7;0.3;242.4;50.02;51;6055.1
17-04-28;10:15;31.2;290.0;0.2;243.4;50.02;47;6055.1
17-04-28;10:18;31.2;285.2;0.2;243.4;50.03;35;6055.1
17-04-28;10:21;31.2;281.5;0.2;243.4;50.04;41;6055.1
17-04-28;10:24;31.2;289.8;0.1;242.4;50.02;38;6055.1
17-04-28;10:27;31.2;287.2;0.3;243.4;50.03;50;6055.1
17-04-28;10:30;31.4;281.6;0.3;243.4;50.00;52;6055.1
17-04-28;10:33;31.6;282.2;0.2;243.4;50.04;48;6055.1
17-04-28;10:36;31.6;294.5;0.3;243.4;50.06;54;6055.1
17-04-28;10:39;31.8;284.6;0.3;244.3;50.04;57;6055.2
17-04-28;10:42;31.7;290.4;0.3;243.4;50.04;51;6055.2
17-04-28;10:45;31.7;283.8;0.2;243.4;50.04;47;6055.2
17-04-28;10:48;31.9;297.3;0.4;243.4;50.04;81;6055.2
17-04-28;10:51;32.2;303.9;0.5;243.4;50.07;105;6055.2
17-04-28;10:54;32.2;302.6;0.5;243.4;50.05;109;6055.2
17-04-28;10:57;32.2;301.7;0.5;244.3;50.07;99;6055.2
17-04-28;11:00;32.2;297.0;0.4;243.4;50.03;102;6055.2
17-04-28;11:03;32.2;294.8;0.4;243.4;50.03;76;6055.2
17-04-28;11:06;32.3;289.1;0.4;243.4;50.05;77;6055.2
17-04-28;11:09;32.3;296.3;0.4;244.3;50.06;67;6055.2
17-04-28;11:12;32.3;301.0;0.5;244.3;50.04;83;6055.2
17-04-28;11:15;32.3;293.8;0.4;244.3;50.01;102;6055.2
17-04-28;11:18;32.3;298.8;0.4;246.3;50.03;79;6055.2
17-04-28;11:21;32.4;291.3;0.4;244.3;50.04;81;6055.2
17-04-28;11:24;32.5;287.6;0.4;244.3;50.03;67;6055.2
17-04-28;11:27;32.6;301.6;0.5;245.3;50.06;96;6055.2
17-04-28;11:30;32.4;293.4;0.4;242.4;50.02;71;6055.2
17-04-28;11:33;32.6;287.6;0.4;244.3;50.03;82;6055.2
17-04-28;11:36;32.5;309.0;0.6;243.4;50.03;112;6055.2
17-04-28;11:39;32.7;301.9;0.4;242.4;50.06;93;6055.2
17-04-28;11:42;33.0;296.1;0.5;243.4;50.04;95;6055.2
17-04-28;11:45;32.7;291.3;0.4;243.4;50.04;75;6055.2
