data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-04-28;11:48;32.7;291.0;0.4;243.4;50.06;76;6055.2
17-04-28;11:51;32.9;294.7;0.4;243.4;50.06;73;6055.3
17-04-28;11:54;33.0;290.9;0.4;245.3;50.06;78;6055.3
17-04-28;11:57;32.9;279.3;0.3;243.4;50.05;54;6055.3
17-04-28;12:00;32.9;278.7;0.2;242.4;50.00;44;6055.3
17-04-28;12:03;32.9;278.4;0.2;243.4;50.01;45;6055.3
17-04-28;12:06;32.6;283.1;0.2;242.4;50.01;39;6055.3
17-04-28;12:09;32.9;279.9;0.2;243.4;50.03;43;6055.3
17-04-28;12:12;32.7;285.6;0.2;243.4;50.05;43;6055.3
17-04-28;12:15;32.6;277.5;0.2;242.4;50.04;41;6055.3
17-04-28;12:18;32.6;285.3;0.4;242.4;50.00;61;6055.3
17-04-28;12:21;32.7;290.3;0.3;242.4;50.04;61;6055.3
17-04-28;12:24;32.6;284.1;0.3;243.4;50.04;53;6055.3
17-04-28;12:27;32.9;294.7;0.4;245.3;50.04;62;6055.3
17-04-28;12:30;32.7;285.4;0.3;243.4;50.05;51;6055.3
17-04-28;12:33;32.9;287.6;0.2;244.3;49.95;40;6055.3
17-04-28;12:36;32.7;278.1;0.2;244.3;50.01;40;6055.3
17-04-28;12:39;32.7;290.7;0.3;245.3;50.04;48;6055.3
17-04-28;12:42;32.7;293.9;0.4;244.3;50.04;66;6055.3
17-04-28;12:45;32.6;279.7;0.2;243.4;50.05;45;6055.3
17-04-28;12:48;32.9;276.2;0.2;243.4;50.06;35;6055.3
17-04-28;12:51;32.7;263.3;0.1;243.4;50.06;32;6055.3
17-04-28;12:54;32.9;274.0;0.2;246.3;50.09;38;6055.3
17-04-28;12:57;32.7;285.2;0.3;244.3;50.07;47;6055.3
17-04-28;13:00;32.9;274.5;0.1;243.4;50.04;29;6055.3
17-04-28;13:03;32.7;277.5;0.2;243.4;50.00;34;6055.3
17-04-28;13:06;32.7;277.7;0.2;244.3;50.01;36;6055.3
17-04-28;13:09;32.6;269.3;0.1;243.4;49.99;24;6055.3
17-04-28;13:12;32.6;278.6;0.1;244.3;50.00;29;6055.3
17-04-28;13:15;32.5;274.5;0.1;243.4;50.02;26;6055.3
17-04-28;13:18;32.6;274.8;0.2;244.3;50.03;31;6055.3
17-04-28;13:21;32.7;272.4;0.2;243.4;49.99;31;6055.3
17-04-28;13:24;32.6;284.1;0.1;245.3;50.03;30;6055.3
17-04-28;13:27;32.6;276.7;0.1;244.3;50.07;29;6055.3
17-04-28;13:30;32.6;266.1;0.1;244.3;50.04;29;6055.3
17-04-28;13:33;32.7;271.1;0.1;244.3;50.03;26;6055.3
17-04-28;13:36;32.6;269.8;0.1;244.3;50.07;26;6055.3
17-04-28;13:39;32.4;280.5;0.1;244.3;50.02;32;6055.3
17-04-28;13:42;32.6;280.8;0.2;244.3;50.07;34;6055.3
17-04-28;13:45;32.6;290.4;0.3;244.3;50.04;59;6055.3
17-04-28;13:48;32.7;289.3;0.4;244.3;50.06;78;6055.3
17-04-28;13:51;32.7;292.0;0.4;244.3;50.08;93;6055.3
17-04-28;13:54;32.7;300.2;0.5;243.4;50.08;92;6055.3
17-04-28;13:57;33.0;295.0;0.5;244.3;50.06;104;6055.3
17-04-28;14:00;32.9;306.0;0.5;244.3;50.05;107;6055.4
17-04-28;14:03;33.2;296.9;0.4;244.3;50.04;83;6055.4
17-04-28;14:06;32.9;290.6;0.3;244.3;50.11;60;6055.4
17-04-28;14:09;33.0;282.1;0.2;243.4;50.02;51;6055.4
17-04-28;14:12;32.9;287.8;0.2;243.4;50.05;49;6055.4
17-04-28;14:15;33.0;289.7;0.2;245.3;50.02;48;6055.4
17-04-28;14:18;32.9;285.4;0.4;244.3;50.03;66;6055.4
17-04-28;14:21;33.0;295.8;0.4;244.3;50.03;70;6055.4
17-04-28;14:24;33.0;283.7;0.2;243.4;50.05;43;6055.4
17-04-28;14:27;32.9;274.6;0.2;243.4;50.02;30;6055.4
17-04-28;14:30;32.9;273.0;0.1;244.3;50.01;34;6055.4
17-04-28;14:33;32.9;284.6;0.2;244.3;50.02;42;6055.4
17-04-28;14:36;32.7;280.0;0.2;244.3;50.03;40;6055.4
17-04-28;14:39;32.7;282.1;0.2;243.4;50.05;43;6055.4
17-04-28;14:42;33.1;281.9;0.2;244.3;50.03;37;6055.4
17-04-28;14:45;32.9;273.7;0.2;244.3;50.05;41;6055.4
17-04-28;14:48;32.7;289.4;0.3;244.3;49.97;43;6055.4
17-04-28;14:51;32.7;282.4;0.2;244.3;50.04;48;6055.4
17-04-28;14:54;33.0;279.7;0.2;243.4;50.02;44;6055.4
17-04-28;14:57;32.9;278.9;0.3;244.3;50.06;48;6055.4
17-04-28;15:00;33.0;275.5;0.2;245.3;50.07;41;6055.4
17-04-28;15:03;32.7;279.3;0.2;245.3;50.03;47;6055.4
17-04-28;15:06;32.6;284.1;0.2;245.3;50.03;44;6055.4
17-04-28;15:09;32.6;273.3;0.2;246.3;50.08;31;6055.4
17-04-28;15:12;33.1;289.1;0.2;245.3;50.05;43;6055.4
17-04-28;15:15;32.9;286.6;0.4;246.3;49.96;54;6055.4
17-04-28;15:18;32.9;272.1;0.1;244.3;50.04;24;6055.4
17-04-28;15:21;32.7;270.7;0.1;246.3;50.08;24;6055.4
17-04-28;15:24;32.7;274.5;0.1;246.3;50.06;29;6055.4
17-04-28;15:27;32.9;278.6;0.1;246.3;50.11;30;6055.4
17-04-28;15:30;32.7;266.6;0.1;246.3;50.03;19;6055.4
17-04-28;15:33;32.7;270.1;0.1;246.3;50.07;18;6055.4
17-04-28;15:36;32.6;265.5;0.1;246.3;50.02;16;6055.4
17-04-28;15:39;32.6;263.2;0.1;245.3;49.98;24;6055.4
17-04-28;15:42;32.6;262.9;0.1;245.3;50.01;24;6055.4
17-04-28;15:45;32.5;272.9;0.1;245.3;50.01;27;6055.4
17-04-28;15:48;32.7;259.4;0.2;245.3;50.03;35;6055.4
17-04-28;15:51;32.5;283.5;0.2;245.3;50.05;47;6055.4
17-04-28;15:54;32.9;276.7;0.2;246.3;50.06;43;6055.4
17-04-28;15:57;32.7;288.4;0.2;246.3;50.05;48;6055.4
17-04-28;16:00;50.0;290.3;0.4;245.3;50.05;79;6055.4
17-04-28;16:03;33.0;309.8;0.5;246.3;50.04;126;6055.4
17-04-28;16:06;33.0;306.0;0.5;245.3;50.00;116;6055.4
17-04-28;16:09;32.9;302.6;0.5;245.3;50.06;116;6055.5
17-04-28;16:12;33.0;292.3;0.4;244.3;50.05;60;6055.5
17-04-28;16:15;33.0;281.9;0.2;246.3;50.00;43;6055.5
17-04-28;16:18;32.7;283.3;0.2;246.3;50.04;48;6055.5
17-04-28;16:21;32.9;283.5;0.4;246.3;50.00;57;6055.5
17-04-28;16:24;33.0;298.2;0.4;246.3;50.06;88;6055.5
17-04-28;16:27;33.1;300.8;0.5;246.3;50.05;102;6055.5
17-04-28;16:30;33.0;298.2;0.6;246.3;50.04;128;6055.5
17-04-28;16:33;33.1;296.6;0.5;246.3;50.03;108;6055.5
17-04-28;16:36;33.1;299.5;0.4;245.3;50.06;85;6055.5
17-04-28;16:39;33.0;293.2;0.4;246.3;50.06;66;6055.5
17-04-28;16:42;33.0;282.2;0.2;246.3;50.05;45;6055.5
17-04-28;16:45;33.0;271.2;0.2;247.3;50.04;41;6055.5
17-04-28;16:48;33.0;261.7;0.1;247.3;50.03;28;6055.5
17-04-28;16:51;33.0;278.0;0.1;247.3;50.05;31;6055.5
17-04-28;16:54;33.0;275.9;0.2;247.3;50.03;41;6055.5
17-04-28;16:57;33.0;272.3;0.2;247.3;50.04;47;6055.5
17-04-28;17:00;32.7;282.1;0.2;247.3;50.04;46;6055.5
17-04-28;17:03;33.0;272.6;0.2;246.3;49.99;38;6055.5
17-04-28;17:06;32.9;275.2;0.3;246.3;50.05;58;6055.5
17-04-28;17:09;33.0;296.3;0.4;247.3;50.06;69;6055.5
17-04-28;17:12;33.0;289.3;0.4;246.3;50.06;74;6055.5
17-04-28;17:15;33.0;285.0;0.4;246.3;49.97;59;6055.5
17-04-28;17:18;32.9;285.2;0.2;245.3;50.03;40;6055.5
17-04-28;17:21;33.1;271.7;0.2;247.3;50.03;38;6055.5
17-04-28;17:24;32.9;270.5;0.2;246.3;50.05;40;6055.5
17-04-28;17:27;33.1;271.4;0.1;246.3;50.04;29;6055.5
17-04-28;17:30;32.9;269.0;0.1;247.3;50.06;26;6055.5
17-04-28;17:33;32.9;265.5;0.1;247.3;49.96;20;6055.5
17-04-28;17:36;32.7;269.0;0.1;245.3;50.02;15;6055.5
17-04-28;17:39;32.6;261.3;0.1;246.3;50.01;15;6055.5
17-04-28;17:42;32.7;261.7;0.1;247.3;50.02;15;6055.5
17-04-28;17:45;32.7;256.9;0.0;247.3;50.03;9;6055.5
17-04-28;17:48;32.6;262.5;0.0;249.2;50.03;3;6055.5
17-04-28;17:51;32.5;257.9;0.0;248.2;50.03;4;6055.5
17-04-28;17:54;32.5;256.0;0.0;247.3;50.02;6;6055.5
17-04-28;17:57;32.5;260.7;0.1;248.2;50.05;19;6055.5
17-04-28;18:00;32.6;267.9;0.1;248.2;50.09;28;6055.5
17-04-28;18:03;32.6;274.8;0.2;250.2;50.05;44;6055.5
17-04-28;18:06;32.7;297.0;0.3;248.2;50.08;64;6055.5
17-04-28;18:09;32.6;283.5;0.4;248.2;50.04;60;6055.5
17-04-28;18:12;32.4;282.8;0.2;248.2;50.03;46;6055.5
17-04-28;18:15;32.4;279.3;0.2;247.3;50.05;40;6055.5
17-04-28;18:18;32.5;2787;0.2;248.2;50.04;40;6055.6
17-04-28;18:21;32.6;274.3;0.1;248.2;50.03;31;6055.6
17-04-28;18:24;32.4;269.0;0.1;247.3;50.03;26;6055.6
17-04-28;18:27;32.6;264.2;0.1;247.3;50.03;19;6055.6
17-04-28;18:30;32.4;265.8;0.0;247.3;50.03;5;6055.6
17-04-28;18:33;32.3;205.0;0.0;248.2;50.06;1;6055.6
17-04-28;18:36;32.3;217.8;0.0;247.3;50.08;2;6055.6
17-04-28;18:39;32.2;214.8;0.0;246.3;50.04;1;6055.6
17-04-28;18:42;32.2;210.4;0.0;246.3;50.03;1;6055.6
17-04-28;18:45;32.2;205.6;0.0;247.3;50.03;4;6055.6
17-04-28;18:48;32.2;245.6;0.0;247.3;50.00;8;6055.6
17-04-28;18:51;32.2;262.9;0.0;247.3;50.03;5;6055.6
17-04-28;18:54;32.0;195.9;0.0;247.3;50.05;0;6055.6
17-04-28;18:57;31.9;159.0;0.0;248.2;50.07;0;6055.6
17-04-29;06:45;27.9;262.9;0.0;243.4;50.08;9;6055.6
17-04-29;06:48;28.6;263.6;0.0;244.3;50.03;13;6055.6
17-04-29;06:51;28.3;263.8;0.0;244.3;50.03;4;6055.6
17-04-29;06:54;28.3;248.1;0.0;244.3;50.02;0;6055.6
17-04-29;06:57;28.6;273.1;0.0;244.3;50.03;11;6055.6
17-04-29;07:00;29.4;255.4;0.0;244.3;50.06;10;6055.6
17-04-29;07:03;29.0;259.1;0.0;243.4;50.07;12;6055.6
17-04-29;07:06;29.0;254.5;0.0;243.4;50.00;8;6055.6
17-04-29;07:09;29.7;268.3;0.0;243.4;50.06;8;6055.6
17-04-29;07:12;29.4;265.2;0.0;246.3;50.03;10;6055.6
17-04-29;07:15;29.7;260.0;0.1;246.3;50.04;18;6055.6
17-04-29;07:18;30.2;282.2;0.2;246.3;50.02;26;6055.6
17-04-29;07:21;30.1;276.5;0.1;246.3;50.04;20;6055.6
17-04-29;07:24;30.3;268.6;0.0;247.3;50.09;11;6055.6
17-04-29;07:27;30.3;265.7;0.1;247.3;50.06;15;6055.6
17-04-29;07:30;30.3;261.4;0.1;248.2;50.08;23;6055.6
17-04-29;07:33;30.3;280.6;0.1;247.3;50.07;17;6055.6
17-04-29;07:36;30.4;259.1;0.1;248.2;50.03;26;6055.6
17-04-29;07:39;30.5;266.4;0.2;248.2;50.04;40;6055.6
17-04-29;07:42;30.7;282.5;0.2;247.3;50.04;48;6055.6
17-04-29;07:45;30.5;273.6;0.1;246.3;50.03;14;6055.6
17-04-29;07:48;30.8;254.8;0.2;246.3;50.07;37;6055.6
17-04-29;07:51;30.8;287.4;0.2;248.2;50.03;40;6055.6
17-04-29;07:54;30.8;282.1;0.2;247.3;50.00;31;6055.6
17-04-29;07:57;31.0;281.9;0.2;246.3;50.00;40;6055.6
17-04-29;08:00;31.1;283.3;0.2;246.3;49.97;47;6055.6
17-04-29;08:03;31.1;279.4;0.2;247.3;50.08;36;6055.6
17-04-29;08:06;31.1;283.8;0.2;247.3;50.03;43;6055.6
17-04-29;08:09;31.2;282.1;0.2;247.3;49.97;39;6055.6
17-04-29;08:12;31.5;289.3;0.3;248.2;49.99;47;6055.6
17-04-29;08:15;31.4;287.1;0.3;247.3;50.05;53;6055.6
17-04-29;08:18;31.5;290.9;0.3;247.3;50.06;48;6055.6
17-04-29;08:21;31.5;306.7;0.5;246.3;50.05;102;6055.6
17-04-29;08:24;31.5;282.1;0.2;246.3;50.04;35;6055.6
17-04-29;08:27;31.4;256.4;0.2;247.3;49.97;26;6055.6
17-04-29;08:30;31.5;281.9;0.2;247.3;50.05;40;6055.6
17-04-29;08:33;31.5;286.5;0.2;247.3;50.05;44;6055.6
17-04-29;08:36;31.8;308.6;0.5;247.3;50.04;107;6055.6
17-04-29;08:39;31.8;294.8;0.3;247.3;50.04;53;6055.6
17-04-29;08:42;31.7;291.7;0.3;246.3;50.03;56;6055.6
17-04-29;08:45;31.7;287.8;0.3;246.3;50.03;62;6055.6
17-04-29;08:48;32.0;285.9;0.3;247.3;50.02;55;6055.6
17-04-29;08:51;31.9;288.5;0.4;247.3;50.03;69;6055.6
17-04-29;08:54;32.0;301.1;0.4;246.3;50.02;80;6055.6
17-04-29;08:57;31.9;287.6;0.2;247.3;50.03;54;6055.6
17-04-29;09:00;31.9;276.8;0.2;245.3;50.01;34;6055.6
17-04-29;09:03;31.9;278.3;0.2;246.3;50.09;37;6055.6
17-04-29;09:06;31.8;291.9;0.3;247.3;50.04;48;6055.6
17-04-29;09:09;31.9;271.7;0.1;246.3;50.04;31;6055.6
17-04-29;09:12;31.9;277.2;0.1;248.2;50.05;38;6055.6
17-04-29;09:15;32.0;280.5;0.2;246.3;50.03;38;6055.6
17-04-29;09:18;32.0;278.9;0.1;247.3;50.06;37;6055.6
17-04-29;09:21;31.9;276.8;0.2;248.2;50.03;37;6055.6
17-04-29;09:24;31.9;277.1;0.2;248.2;50.05;37;6055.7
17-04-29;09:27;32.0;279.9;0.2;248.2;50.03;38;6055.7
17-04-29;09:30;32.2;292.2;0.3;248.2;50.06;57;6055.7
17-04-29;09:33;32.2;291.0;0.3;248.2;50.04;61;6055.7
17-04-29;09:36;32.3;292.0;0.3;247.3;50.0;62;6055.7
17-04-29;09:39;32.3;310.2;0.7;248.2;50.06;136;6055.7
17-04-29;09:42;32.2;306.2;0.4;248.2;50.04;82;6055.7
17-04-29;09:45;32.5;299.4;0.6;249.2;50.04;133;6055.7
17-04-29;09:48;32.5;306.4;0.6;248.2;50.06;130;6055.7
17-04-29;09:51;32.4;300.7;0.5;248.2;50.05;99;6055.7
17-04-29;09:54;32.5;299.1;0.4;248.2;50.04;68;6055.7
17-04-29;09:57;32.5;285.9;0.3;248.2;50.05;55;6055.7
17-04-29;10:00;32.3;288.4;0.3;247.3;50.01;56;6055.7
17-04-29;10:03;32.6;286.5;0.4;247.3;49.98;58;6055.7
17-04-29;10:06;32.4;284.7;0.2;246.3;50.01;42;6055.7
17-04-29;10:09;32.4;288.7;0.2;248.2;50.03;39;6055.7
17-04-29;10:12;32.5;278.7;0.2;247.3;49.97;34;6055.7
17-04-29;10:15;32.5;273.6;0.2;247.3;50.01;45;6055.7
17-04-29;10:18;32.4;293.2;0.3;247.3;50.02;62;6055.7
17-04-29;10:21;32.4;296.3;0.2;246.3;50.04;47;6055.7
17-04-29;10:24;32.4;280.5;0.2;246.3;50.06;48;6055.7
17-04-29;10:27;32.5;275.5;0.2;248.2;50.05;45;6055.7
17-04-29;10:30;32.4;283.7;0.2;247.3;50.02;49;6055.7
17-04-29;10:33;32.3;284.1;0.2;247.3;50.04;33;6055.7
17-04-29;10:36;32.4;287.6;0.2;247.3;50.03;47;6055.7
17-04-29;10:39;32.7;304.1;0.5;247.3;50.03;110;6055.7
17-04-29;10:42;32.5;304.6;0.5;248.2;50.05;115;6055.7
17-04-29;10:45;32.7;303.2;0.5;248.2;50.06;113;6055.7
17-04-29;10:48;32.7;299.5;0.5;248.2;50.05;99;6055.7
17-04-29;10:51;32.5;291.6;0.4;247.3;50.05;69;6055.7
17-04-29;10:54;32.5;284.4;0.3;247.3;50.00;56;6055.8
17-04-29;10:57;32.6;291.6;0.4;248.2;50.03;67;6055.8
17-04-29;11:00;32.7;309.3;0.5;248.2;50.00;125;6055.8
17-04-29;11:03;32.7;313.9;0.7;247.3;50.00;167;6055.8
17-04-29;11:06;32.9;311.2;0.8;246.3;50.02;204;6055.8
17-04-29;11:09;33.1;314.3;0.8;246.3;50.04;189;6055.8
17-04-29;11:12;33.2;302.6;0.6;247.3;50.02;143;6055.8
17-04-29;11:15;33.3;310.1;0.8;247.3;50.02;201;6055.8
17-04-29;11:18;33.2;320.9;1.0;248.2;50.04;238;6055.8
17-04-29;11:21;33.4;313.7;1.0;246.3;50.03;237;6055.8
17-04-29;11:24;33.5;307.3;1.0;247.3;50.01;238;6055.8
17-04-29;11:27;33.7;317.2;1.0;247.3;50.03;254;6055.8
17-04-29;11:30;33.3;314.3;1.0;247.3;50.06;237;6055.9
17-04-29;11:33;33.7;309.0;1.0;247.3;50.04;234;6055.9
17-04-29;11:36;33.7;314.3;1.2;248.2;50.03;280;6055.9
17-04-29;11:39;33.7;311.8;1.2;248.2;50.04;293;6055.9
17-04-29;11:42;34.0;305.7;0.9;248.2;50.05;211;6055.9
17-04-29;11:45;33.7;298.8;0.6;248.2;50.04;126;6055.9
17-04-29;11:48;33.5;299.5;0.5;247.3;50.07;113;6055.9
17-04-29;11:51;33.5;300.5;0.4;247.3;50.03;69;6055.9
17-04-29;11:54;33.4;289.8;0.4;247.3;50.05;73;6055.9
17-04-29;11:57;33.7;296.9;0.8;248.2;50.03;176;6055.9
17-04-29;12:00;33.7;314.7;1.1;247.3;50.02;261;6056.0
17-04-29;12:03;34.0;4.8;1.3;247.3;50.00;322;6056.0
17-04-29;12:06;33.9;313.0;1.2;247.3;50.03;289;6056.0
17-04-29;12:09;33.9;312.5;1.1;248.2;50.01;251;6056.0
17-04-29;12:12;33.9;305.8;1.0;247.3;50.06;217;6056.0
17-04-29;12:15;33.9;304.1;1.0;247.3;50.04;226;6056.0
17-04-29;12:18;34.1;313.0;1.4;248.2;50.06;356;6056.0
17-04-29;12:21;34.2;317.5;2.0;248.2;50.06;482;6056.1
17-04-29;12:24;34.5;306.8;2.1;248.2;50.06;532;6056.1
17-04-29;12:27;35.0;311.8;3.0;249.2;50.05;743;6056.1
17-04-29;12:30;34.9;295.3;1.7;249.2;50.03;419;6056.1
17-04-29;12:33;34.9;309.5;1.1;248.2;50.03;264;6056.2
17-04-29;12:36;34.7;307.1;0.9;248.2;50.02;206;6056.2
17-04-29;12:39;34.7;297.8;0.8;247.3;50.04;165;6056.2
17-04-29;12:42;34.5;306.5;0.7;247.3;50.05;170;6056.2
17-04-29;12:45;34.5;303.2;0.5;247.3;50.03;125;6056.2
17-04-29;12:48;34.5;293.5;0.4;247.3;50.06;110;6056.2
17-04-29;12:51;34.4;292.6;0.5;247.3;50.08;117;6056.2
17-04-29;12:54;34.2;295.8;0.7;247.3;50.03;133;6056.2
17-04-29;12:57;34.4;306.4;0.7;247.3;50.04;161;6056.2
17-04-29;13:00;34.5;314.5;1.1;249.2;50.06;236;6056.2
17-04-29;13:03;34.5;312.4;1.4;248.2;50.00;337;6056.2
17-04-29;13:06;34.6;308.7;1.7;248.2;50.02;423;6056.3
17-04-29;13:09;34.9;308.3;2.0;248.2;50.02;495;6056.3
17-04-29;13:12;35.4;271.5;2.3;248.2;50.05;543;6056.3
17-04-29;13:15;35.9;310.6;5.6;250.2;50.03;1386;6056.4
17-04-29;13:18;36.7;283.0;1.5;248.2;50.05;371;6056.4
17-04-29;13:21;36.8;279.1;5.6;250.2;50.03;1410;6056.5
17-04-29;13:24;37.0;261.6;1.4;248.2;50.05;353;6056.5
17-04-29;13:27;36.3;284.0;1.4;248.2;50.04;330;6056.5
17-04-29;13:30;36.3;300.8;1.4;249.2;50.04;341;6056.6
17-04-29;13:33;36.7;290.4;3.8;250.2;50.01;965;6056.6
17-04-29;13:36;36.8;278.3;1.6;248.2;49.95;383;6056.6
17-04-29;13:39;36.5;291.9;1.4;248.2;50.05;323;6056.7
17-04-29;13:42;36.5;303.2;1.1;248.2;50.06;279;6056.7
17-04-29;13:45;36.1;295.0;0.8;247.3;50.06;181;6056.7
17-04-29;13:48;35.9;289.5;0.5;247.3;50.07;112;6056.7
17-04-29;13:51;35.7;286.2;0.5;247.3;50.09;102;6056.7
17-04-29;13:54;35.5;285.0;0.4;248.2;50.05;70;6056.7
17-04-29;13:57;35.5;270.4;0.4;248.2;50.05;102;6056.7
17-04-29;14:00;35.5;316.1;1.0;248.2;50.03;219;6056.7
17-04-29;14:03;35.4;299.4;1.3;249.2;50.03;319;6056.7
17-04-29;14:06;35.4;300.8;0.6;248.2;50.04;123;6056.7
17-04-29;14:09;35.2;297.0;0.8;249.2;50.06;172;6056.7
17-04-29;14:12;35.0;299.8;0.8;247.3;50.04;174;6056.7
17-04-29;14:15;35.4;284.1;1.4;248.2;50.07;343;6056.8
17-04-29;14:18;35.3;302.6;1.6;248.2;50.05;386;6056.8
17-04-29;14:21;35.4;309.5;1.3;248.2;50.06;317;6056.8
17-04-29;14:24;35.4;282.7;2.4;249.2;50.06;606;6056.8
17-04-29;14:27;35.9;283.8;2.7;249.2;50.03;652;6056.8
17-04-29;14:30;35.7;255.7;1.5;249.2;50.03;347;6056.9
17-04-29;14:33;35.7;296.6;0.8;248.2;50.03;184;6056.9
17-04-29;14:36;35.3;296.4;0.7;248.2;50.05;140;6056.9
17-04-29;14:39;35.2;290.7;0.8;248.2;50.05;193;6056.9
17-04-29;14:42;35.2;293.4;1.0;248.2;50.04;212;6056.9
17-04-29;14:45;35.2;291.2;0.7;248.2;50.05;187;6056.9
17-04-29;14:48;35.2;286.0;0.8;248.2;50.08;193;6056.9
17-04-29;14:51;50.0;305.5;0.9;248.2;50.03;212;6056.9
17-04-29;14:54;35.0;298.5;0.9;248.2;50.06;197;6056.9
17-04-29;14:57;34.9;308.3;0.9;247.3;50.09;207;6057.0
17-04-29;15:00;35.0;305.4;1.0;248.2;50.03;260;6057.0
17-04-29;15:03;35.0;305.8;0.9;248.2;50.00;206;6057.0
17-04-29;15:06;34.9;303.9;1.0;249.2;50.02;235;6057.0
17-04-29;15:09;34.9;307.0;0.8;248.2;50.02;199;6057.0
17-04-29;15:12;34.9;302.0;0.7;248.2;50.01;171;6057.0
17-04-29;15:15;34.8;301.4;0.6;247.3;50.02;157;6057.0
17-04-29;15:18;34.8;302.1;0.8;247.3;50.03;175;6057.0
17-04-29;15:21;34.8;292.8;1.0;248.2;50.03;233;6057.0
17-04-29;15:24;34.8;306.4;1.0;248.2;50.03;245;6057.1
17-04-29;15:27;34.8;303.2;1.0;250.2;50.03;231;6057.1
17-04-29;15:30;34.8;303.5;1.0;248.2;50.03;229;6057.1
17-04-29;15:33;34.8;298.8;0.9;249.2;50.03;219;6057.1
17-04-29;15:36;34.7;296.4;1.0;247.3;50.01;242;6057.1
17-04-29;15:39;34.9;304.2;1.2;249.2;50.04;284;6057.1
17-04-29;15:42;35.0;296.9;1.3;249.2;50.03;309;6057.1
17-04-29;15:45;35.5;292.3;1.5;249.2;50.03;348;6057.2
17-04-29;15:48;35.6;282.1;4.0;251.1;50.03;1004;6057.2
17-04-29;15:51;36.3;276.5;3.9;251.1;50.03;994;6057.2
17-04-29;15:54;36.7;275.5;3.9;251.1;50.03;976;6057.3
17-04-29;15:57;36.5;268.6;1.2;248.2;49.97;261;6057.3
17-04-29;16:00;35.9;285.6;0.8;249.2;50.05;190;6057.3
17-04-29;16:03;35.9;292.0;0.9;249.2;50.03;204;6057.3
17-04-29;16:06;35.9;292.3;1.2;249.2;50.05;300;6057.4
17-04-29;16:09;36.7;283.8;4.1;251.1;50.00;1006;6057.4
17-04-29;16:12;36.8;280.2;3.8;250.2;50.05;933;6057.4
17-04-29;16:15;37.1;277.5;3.5;251.1;50.03;882;6057.5
17-04-29;16:18;36.5;277.0;1.0;249.2;50.03;243;6057.5
17-04-29;16:21;36.3;281.5;0.8;249.2;50.02;178;6057.5
17-04-29;16:24;36.0;284.7;0.7;249.2;50.03;155;6057.5
17-04-29;16:27;35.7;283.1;0.7;249.2;50.03;159;6057.5
17-04-29;16:30;35.9;292.3;0.7;249.2;50.03;174;6057.5
17-04-29;16:33;35.6;300.1;0.8;249.2;50.07;194;6057.6
17-04-29;16:36;35.5;301.4;0.8;248.2;50.03;191;6057.6
17-04-29;16:39;35.5;302.0;0.9;249.2;50.04;209;6057.6
17-04-29;16:42;35.5;293.4;0.9;249.2;50.04;196;6057.6
17-04-29;16:45;35.4;300.4;0.9;248.2;50.03;208;6057.6
17-04-29;16:48;35.5;292.0;1.1;249.2;50.03;257;6057.6
17-04-29;16:51;35.9;300.7;2.8;249.2;50.02;706;6057.6
17-04-29;16:54;36.3;282.4;3.0;250.2;50.03;758;6057.7
17-04-29;16:57;36.3;283.8;2.7;249.2;50.04;657;6057.7
17-04-29;17:00;36.7;274.5;2.6;248.2;50.05;660;6057.7
17-04-29;17:03;36.7;280.5;2.6;248.2;50.05;638;6057.8
17-04-29;17:06;36.5;281.2;2.5;248.2;50.02;625;6057.8
17-04-29;17:09;36.9;284.1;2.6;249.2;50.02;638;6057.8
17-04-29;17:12;36.9;288.4;2.0;248.2;50.04;503;6057.9
17-04-29;17:15;36.8;299.2;1.9;248.2;50.06;468;6057.9
17-04-29;17:18;36.8;283.4;2.4;249.2;50.05;604;6057.9
17-04-29;17:21;36.7;283.3;2.0;249.2;50.03;495;6057.9
17-04-29;17:24;36.9;0.8;1.7;249.2;50.03;411;6058.0
17-04-29;17:27;36.5;281.6;1.0;249.2;50.05;243;6058.0
17-04-29;17:30;36.4;285.2;2.0;248.2;50.04;482;6058.0
17-04-29;17:33;36.4;310.6;1.4;249.2;50.05;355;6058.0
17-04-29;17:36;36.1;293.5;0.5;248.2;50.03;115;6058.0
17-04-29;17:39;35.7;287.1;0.7;248.2;50.08;136;6058.0
17-04-29;17:42;35.9;314.3;1.0;248.2;50.02;238;6058.0
17-04-29;17:45;36.0;292.9;1.7;247.3;50.06;397;6058.1
17-04-29;17:48;35.9;295.1;0.6;248.2;50.03;142;6058.1
17-04-29;17:51;35.5;293.9;0.6;248.2;50.02;117;6058.1
17-04-29;17:54;35.4;293.4;0.4;248.2;50.03;86;6058.1
17-04-29;17:57;35.4;266.8;0.6;249.2;50.04;129;6058.1
17-04-29;18:00;35.3;281.9;0.4;248.2;50.04;75;6058.1
17-04-29;18:03;35.2;283.3;0.4;248.2;50.08;84;6058.1
17-04-29;18:06;34.9;284.3;0.5;250.2;50.10;103;6058.1
17-04-29;18:09;34.9;289.7;0.5;248.2;50.06;110;6058.1
17-04-29;18:12;34.8;292.8;0.5;248.2;50.04;117;6058.1
17-04-29;18:15;34.9;300.7;0.5;248.2;50.09;122;6058.1
17-04-29;18:18;34.8;299.8;0.5;249.2;50.04;121;6058.1
17-04-29;18:21;34.7;264.6;0.5;248.2;50.03;114;6058.1
17-04-29;18:24;34.9;292.2;0.5;247.3;50.04;110;6058.1
17-04-29;18:27;34.5;290.0;0.4;248.2;50.02;88;6058.1
17-04-29;18:30;34.4;284.9;0.4;248.2;50.08;76;6058.1
17-04-29;18:33;34.5;274.3;0.4;248.2;50.03;71;6058.1
17-04-29;18:36;34.2;288.8;0.4;248.2;50.04;75;6058.2
17-04-29;18:39;34.4;281.2;0.4;248.2;50.02;73;6058.2
17-04-29;18:42;34.1;4.8;0.3;248.2;50.01;70;6058.2
17-04-29;18:45;34.1;290.4;0.3;248.2;50.02;58;6058.2
17-04-29;18:48;33.8;279.4;0.3;247.3;50.01;53;6058.2
17-04-29;18:51;33.8;284.6;0.3;248.2;50.02;50;6058.2
17-04-29;18:54;34.0;282.8;0.2;247.3;50.01;37;6058.2
17-04-29;18:57;33.8;271.1;0.1;247.3;50.02;31;6058.2
17-04-29;19:00;33.8;268.5;0.1;248.2;49.99;30;6058.2
17-04-29;19:03;33.5;268.2;0.1;247.3;50.05;22;6058.2
17-04-29;19:06;33.5;262.0;0.1;247.3;50.06;14;6058.2
17-04-29;19:09;33.3;255.9;0.0;247.3;50.04;9;6058.2
17-04-29;19:12;33.4;259.7;0.0;247.3;50.03;7;6058.2
17-04-29;19:15;33.2;248.8;0.0;248.2;50.04;6;6058.2
17-04-29;19:18;33.2;253.7;0.0;247.3;50.02;7;6058.2
17-04-29;19:21;33.1;245.9;0.0;247.3;49.99;7;6058.2
17-04-29;19:24;33.0;245.5;0.0;247.3;49.99;8;6058.2
17-04-29;19:27;32.9;248.8;0.0;247.3;50.00;5;6058.2
17-04-29;19:30;32.9;249.0;0.0;247.3;50.01;1;6058.2
17-04-29;19:33;32.6;186.0;0.0;247.3;50.08;1;6058.2
17-04-29;19:36;32.6;206.9;0.0;248.2;50.03;0;6058.2
17-04-29;19:39;32.5;275.3;0.0;247.3;50.05;0;6058.2
17-04-29;19:42;32.5;278.7;0.0;247.3;50.02;0;6058.2
17-04-29;19:45;32.4;274.5;0.0;247.3;50.03;0;6058.2
17-04-29;19:48;32.3;261.1;0.0;247.3;50.03;0;6058.2
17-04-29;19:51;32.2;234.0;0.0;247.3;50.03;0;6058.2
17-04-29;19:54;32.2;200.2;0.0;247.3;50.03;0;6058.2
17-04-29;19:57;32.0;162.3;0.0;247.3;50.03;0;6058.2
17-04-29;20:00;31.9;133.3;0.0;247.3;50.06;0;6058.2
17-04-29;20:03;31.9;105.4;0.0;247.3;50.07;0;6058.2
17-04-30;05:54;26.8;279.9;0.1;242.4;50.08;15;6058.2
17-04-30;05:57;27.5;272.9;0.1;242.4;50.04;17;6058.2
17-04-30;06:00;50.0;270.4;0.1;241.4;50.04;20;6058.2
17-04-30;06:03;27.9;279.1;0.1;244.3;50.02;22;6058.2
17-04-30;06:06;28.3;282.7;0.1;244.3;50.05;25;6058.2
17-04-30;06:09;28.6;282.8;0.1;244.3;50.03;28;6058.2
17-04-30;06:12;29.0;275.6;0.2;245.3;50.07;30;6058.2
17-04-30;06:15;29.4;287.5;0.2;244.3;50.02;32;6058.2
17-04-30;06:18;30.1;286.0;0.2;245.3;50.04;34;6058.2
17-04-30;06:21;30.1;290.0;0.2;244.3;50.05;37;6058.2
17-04-30;06:24;30.1;285.9;0.2;245.3;50.05;41;6058.2
17-04-30;06:27;30.3;277.7;0.2;244.3;50.06;43;6058.2
17-04-30;06:30;30.2;291.2;0.2;245.3;50.11;45;6058.2
17-04-30;06:33;30.3;290.1;0.3;244.3;50.06;49;6058.2
17-04-30;06:36;30.3;290.3;0.3;245.3;50.01;48;6058.2
17-04-30;06:39;30.3;283.4;0.2;245.3;50.07;50;6058.2
17-04-30;06:42;30.5;281.8;0.2;246.3;50.04;52;6058.2
17-04-30;06:45;30.8;285.6;0.3;245.3;50.05;54;6058.2
17-04-30;06:48;30.7;287.1;0.3;245.3;50.04;56;6058.2
17-04-30;06:51;30.8;288.2;0.3;244.3;50.02;57;6058.2
17-04-30;06:54;31.2;294.8;0.3;244.3;50.05;59;6058.2
17-04-30;06:57;31.0;292.5;0.4;244.3;50.06;62;6058.2
17-04-30;07:00;31.1;299.7;0.4;243.4;50.06;64;6058.2
17-04-30;07:03;31.1;286.3;0.3;244.3;50.02;67;6058.2
17-04-30;07:06;31.2;280.3;0.4;243.4;50.05;67;6058.2
17-04-30;07:09;31.1;303.3;0.4;243.4;50.07;76;6058.2
17-04-30;07:12;31.5;287.9;0.4;243.4;50.06;82;6058.2
17-04-30;07:15;31.5;306.4;0.5;244.3;50.05;96;6058.2
17-04-30;07:18;31.8;297.6;0.5;243.4;50.04;116;6058.2
17-04-30;07:21;31.7;301.9;0.5;246.3;50.03;103;6058.3
17-04-30;07:24;31.7;301.4;0.5;246.3;50.04;105;6058.3
17-04-30;07:27;31.7;302.7;0.5;246.3;50.06;108;6058.3
17-04-30;07:30;31.9;311.2;0.5;247.3;50.07;119;6058.3
17-04-30;07:33;31.9;300.7;0.4;247.3;50.01;96;6058.3
17-04-30;07:36;32.0;298.9;0.5;247.3;50.04;100;6058.3
17-04-30;07:39;32.2;293.7;0.5;248.2;50.04;107;6058.3
17-04-30;07:42;32.0;302.0;0.5;247.3;50.05;122;6058.3
17-04-30;07:45;32.4;304.6;0.6;247.3;50.02;128;6058.3
17-04-30;07:48;32.4;306.7;0.6;247.3;50.03;139;6058.3
17-04-30;07:51;32.3;319.9;0.8;248.2;50.04;184;6058.3
17-04-30;07:54;32.4;313.4;0.8;246.3;50.02;197;6058.3
17-04-30;07:57;32.7;323.4;0.9;248.2;50.02;191;6058.3
17-04-30;08:00;32.6;317.8;1.0;248.2;50.07;221;6058.3
17-04-30;08:03;32.9;310.2;0.8;247.3;50.01;177;6058.3
17-04-30;08:06;32.7;300.1;0.6;247.3;50.04;139;6058.4
17-04-30;08:09;32.9;301.9;0.8;248.2;50.02;178;6058.4
17-04-30;08:12;32.9;307.6;0.8;247.3;50.02;193;6058.4
17-04-30;08:15;33.1;321.9;0.9;247.3;50.04;217;6058.4
17-04-30;08:18;33.0;307.3;0.7;247.3;50.03;183;6058.4
17-04-30;08:21;33.1;310.6;0.8;248.2;50.06;203;6058.4
17-04-30;08:24;33.2;310.8;0.9;248.2;50.03;212;6058.4
17-04-30;08:27;33.3;300.2;0.8;247.3;50.05;181;6058.4
17-04-30;08:30;33.4;319.7;0.8;248.2;50.05;195;6058.4
17-04-30;08:33;33.3;309.2;0.8;247.3;50.04;193;6058.4
17-04-30;08:36;33.4;307.0;0.8;248.2;50.05;194;6058.5
17-04-30;08:39;33.7;304.5;1.0;247.3;50.06;218;6058.5
17-04-30;08:42;33.5;311.4;1.0;247.3;50.04;230;6058.5
17-04-30;08:45;33.8;305.7;1.1;248.2;50.03;261;6058.5
17-04-30;08:48;33.7;314.9;1.0;248.2;50.02;248;6058.5
17-04-30;08:51;33.7;304.8;0.8;248.2;50.05;213;6058.5
17-04-30;08:54;33.4;305.2;0.9;248.2;50.06;222;6058.5
17-04-30;08:57;33.7;315.3;1.1;246.3;50.00;263;6058.5
17-04-30;09:00;33.8;308.7;1.1;247.3;49.99;243;6058.5
17-04-30;09:03;33.9;322.5;1.8;248.2;50.04;436;6058.6
17-04-30;09:06;34.1;321.3;1.6;248.2;50.06;376;6058.6
17-04-30;09:09;34.1;304.6;1.4;248.2;50.01;346;6058.6
17-04-30;09:12;34.2;306.1;1.0;246.3;50.09;228;6058.6
17-04-30;09:15;34.2;301.6;0.8;248.2;50.01;189;6058.6
17-04-30;09:18;33.9;304.2;0.7;246.3;50.04;173;6058.6
17-04-30;09:21;34.1;300.4;0.9;246.3;50.01;214;6058.6
17-04-30;09:24;34.2;304.1;1.0;247.3;50.04;223;6058.7
17-04-30;09:27;34.0;300.1;0.7;247.3;50.02;181;6058.7
17-04-30;09:30;34.1;306.7;0.9;248.2;50.05;222;6058.7
17-04-30;09:33;34.5;319.6;1.5;249.2;49.99;358;6058.7
17-04-30;09:36;34.5;284.7;2.0;248.2;50.06;470;6058.7
17-04-30;09:39;34.6;268.5;2.0;248.2;50.06;482;6058.7
17-04-30;09:42;34.8;311.4;3.1;249.2;50.04;777;6058.8
17-04-30;09:45;35.3;303.8;2.9;248.2;50.03;729;6058.8
17-04-30;09:48;35.5;306.4;3.0;249.2;50.06;752;6058.8
17-04-30;09:51;35.9;298.3;3.1;249.2;50.01;758;6058.9
17-04-30;09:54;36.2;302.0;3.3;249.2;50.08;802;6058.9
17-04-30;09:57;36.0;301.7;2.3;248.2;50.06;572;6058.9
17-04-30;10:00;36.1;292.0;3.2;249.2;50.03;797;6059.0
17-04-30;10:03;36.3;296.4;2.6;249.2;50.03;639;6059.0
17-04-30;10:06;36.7;316.5;2.1;249.2;50.05;418;6059.1
17-04-30;10:09;36.1;288.4;1.6;248.2;50.05;387;6059.1
17-04-30;10:12;36.1;293.2;1.9;248.2;50.05;457;6059.1
17-04-30;10:15;36.9;295.0;3.8;249.2;50.01;970;6059.1
17-04-30;10:18;36.9;288.4;3.8;249.2;50.03;959;6059.2
17-04-30;10:21;37.4;285.9;4.0;250.2;50.03;989;6059.2
17-04-30;10:24;37.6;284.4;4.0;250.2;50.04;1025;6059.3
17-04-30;10:27;37.7;290.4;3.0;249.2;50.04;759;6059.3
17-04-30;10:30;38.0;277.2;4.1;250.2;50.02;1031;6059.4
17-04-30;10:33;37.8;291.9;1.2;248.2;50.02;307;6059.4
17-04-30;10:36;37.2;291.5;1.4;247.3;50.04;332;6059.4
17-04-30;10:39;37.1;292.9;1.7;248.2;50.06;382;6059.5
17-04-30;10:42;37.1;283.7;1.8;247.3;50.06;449;6059.5
17-04-30;10:45;37.5;318.4;3.2;249.2;50.01;796;6059.5
17-04-30;10:48;37.8;282.7;4.7;251.1;50.06;1142;6059.6
17-04-30;10:51;38.4;273.7;4.6;250.2;50.03;1149;6059.6
17-04-30;10:54;38.5;280.6;4.6;250.2;50.03;1119;6059.7
17-04-30;10:57;38.9;272.4;4.6;250.2;50.01;1130;6059.7
17-04-30;11:00;38.5;274.5;4.2;249.2;50.03;1065;6059.8
17-04-30;11:03;39.0;271.2;3.5;250.2;50.04;903;6059.8
17-04-30;11:06;39.0;282.8;1.8;249.2;50.02;448;6059.9
17-04-30;11:09;38.3;285.6;1.3;248.2;50.05;316;6059.9
17-04-30;11:12;38.0;289.3;1.5;248.2;50.02;366;6059.9
17-04-30;11:15;38.3;277.8;5.0;251.1;50.04;1248;6059.9
17-04-30;11:18;38.6;297.2;2.3;249.2;50.03;591;6060.0
17-04-30;11:21;39.1;273.9;5.1;252.1;50.06;1282;6060.0
17-04-30;11:24;39.5;269.5;5.0;251.1;50.04;1260;6060.1
17-04-30;11:27;39.8;262.2;5.0;250.2;50.00;1266;6060.2
17-04-30;11:30;40.1;261.4;4.8;250.2;50.05;1219;6060.2
17-04-30;11:33;40.2;264.2;4.0;250.2;50.00;994;6060.3
17-04-30;11:36;40.1;262.7;2.7;249.2;50.05;702;6060.3
17-04-30;11:39;39.4;278.9;1.5;249.2;50.04;354;6060.4
17-04-30;11:42;38.9;293.2;1.3;248.2;50.03;325;6060.4
17-04-30;11:45;38.5;298.5;1.8;249.2;50.05;452;6060.4
17-04-30;11:48;38.6;290.1;1.8;248.2;49.98;427;6060.4
17-04-30;11:51;38.6;281.9;2.4;249.2;50.01;596;6060.5
17-04-30;11:54;39.1;278.7;4.1;250.2;50.02;1031;6060.5
17-04-30;11:57;39.5;277.2;5.4;251.1;50.02;1307;6060.6
17-04-30;12:00;39.7;280.8;2.3;249.2;50.00;569;6060.6
17-04-30;12:03;39.2;254.5;2.4;249.2;50.02;627;6060.6
17-04-30;12:06;38.5;288.4;1.4;248.2;50.03;327;6060.7
17-04-30;12:09;38.6;311.8;4.9;252.1;50.04;1197;6060.7
17-04-30;12:12;39.7;271.8;5.8;250.2;50.02;1455;6060.8
17-04-30;12:15;40.1;284.1;5.1;247.3;50.04;1255;6060.8
17-04-30;12:18;39.5;275.5;1.9;245.3;50.06;460;6060.9
17-04-30;12:21;40.2;266.7;5.7;248.2;50.04;1430;6060.9
17-04-30;12:24;40.5;260.1;4.1;247.3;49.99;994;6061.0
17-04-30;12:27;39.7;277.5;1.5;243.4;50.03;364;6061.0
17-04-30;12:30;39.1;289.1;1.5;246.3;50.01;342;6061.0
17-04-30;12:33;39.2;288.2;3.9;246.3;50.02;991;6061.0
17-04-30;12:36;39.2;277.8;2.5;246.3;50.01;622;6061.1
17-04-30;12:39;39.3;266.0;3.3;247.3;50.02;835;6061.1
17-04-30;12:42;39.0;281.5;2.0;245.3;50.05;485;6061.2
17-04-30;12:45;38.9;285.4;2.0;245.3;50.02;491;6061.2
17-04-30;12:48;38.7;285.6;1.8;245.3;50.02;460;6061.2
17-04-30;12:51;39.2;274.3;5.9;248.2;50.06;1472;6061.2
17-04-30;12:54;39.9;268.3;5.5;248.2;50.03;1350;6061.3
17-04-30;12:57;40.5;263.3;5.4;248.2;50.03;1343;6061.4
17-04-30;13:00;40.7;257.3;5.5;248.2;49.99;1363;6061.4
17-04-30;13:03;41.0;250.3;5.6;249.2;50.02;1369;6061.5
17-04-30;13:06;40.1;275.5;1.6;246.3;50.03;378;6061.5
17-04-30;13:09;39.4;278.0;1.4;246.3;50.05;345;6061.6
17-04-30;13:12;39.0;253.2;1.5;245.3;50.06;358;6061.6
17-04-30;13:15;40.0;275.6;4.6;248.2;50.02;1131;6061.6
17-04-30;13:18;40.5;259.5;5.3;247.3;50.00;1309;6061.7
17-04-30;13:21;40.9;262.5;5.2;248.2;50.04;1289;6061.8
17-04-30;13:24;41.4;254.1;5.1;248.2;50.05;1286;6061.8
17-04-30;13:27;41.6;252.2;5.4;247.3;50.06;1298;6061.9
17-04-30;13:30;41.9;251.6;5.3;248.2;50.03;1322;6062.0
17-04-30;13:33;40.9;272.0;1.5;245.3;50.03;363;6062.0
17-04-30;13:36;40.8;274.0;1.4;246.3;50.07;349;6062.0
17-04-30;13:39;40.4;250.1;1.5;245.3;50.03;350;6062.0
17-04-30;13:42;39.7;283.7;1.4;245.3;50.03;335;6062.1
17-04-30;13:45;39.3;283.0;1.5;245.3;50.06;374;6062.1
17-04-30;13:48;39.5;254.8;3.4;247.3;50.07;828;6062.1
17-04-30;13:51;39.3;286.5;1.8;245.3;50.06;419;6062.1
17-04-30;13:54;39.1;275.6;2.0;246.3;50.09;499;6062.2
17-04-30;13:57;39.2;272.3;3.7;247.3;50.08;912;6062.2
17-04-30;14:00;39.5;259.7;3.2;247.3;50.03;786;6062.2
17-04-30;14:03;39.5;231.8;3.7;247.3;50.02;956;6062.3
17-04-30;14:06;39.0;287.9;1.5;246.3;50.05;358;6062.3
17-04-30;14:09;38.6;287.1;1.4;246.3;50.01;349;6062.3
17-04-30;14:12;38.4;288.5;1.4;245.3;50.04;336;6062.3
17-04-30;14:15;38.0;291.2;1.7;246.3;50.04;396;6062.4
17-04-30;14:18;38.2;294.8;2.1;246.3;50.01;502;6062.4
17-04-30;14:21;38.3;272.6;2.4;245.3;50.03;576;6062.4
17-04-30;14:24;38.3;291.2;1.8;246.3;50.02;438;6062.4
17-04-30;14:27;38.7;276.5;5.7;248.2;50.02;1420;6062.5
17-04-30;14:30;39.4;269.0;5.2;248.2;50.01;1295;6062.5
17-04-30;14:33;40.1;267.3;5.0;249.2;50.02;1245;6062.6
17-04-30;14:36;40.2;247.5;4.2;248.2;50.05;1042;6062.7
17-04-30;14:39;39.3;297.5;4.1;248.2;50.04;984;6062.7
17-04-30;14:42;39.4;277.8;1.2;245.3;50.02;312;6062.7
17-04-30;14:45;38.7;274.6;1.1;245.3;50.01;252;6062.7
17-04-30;14:48;38.3;291.3;1.0;245.3;50.03;221;6062.7
17-04-30;14:51;37.8;290.9;1.0;245.3;50.03;242;6062.8
17-04-30;14:54;37.9;298.9;1.2;246.3;50.05;279;6062.8
17-04-30;14:57;37.7;298.9;1.0;245.3;50.04;254;6062.8
17-04-30;15:00;37.5;302.1;1.0;244.3;50.00;234;6062.8
17-04-30;15:03;37.2;307.9;1.1;246.3;50.14;256;6062.8
17-04-30;15:06;37.2;299.8;1.3;245.3;50.04;304;6062.8
17-04-30;15:09;37.5;278.1;2.1;246.3;50.03;527;6062.8
17-04-30;15:12;37.6;285.7;5.4;248.2;50.03;1339;6062.9
17-04-30;15:15;38.2;281.2;4.9;248.2;50.03;1190;6062.9
17-04-30;15:18;38.9;273.0;4.6;247.3;50.04;1130;6063.0
17-04-30;15:21;39.0;270.4;4.3;247.3;50.02;1061;6063.0
17-04-30;15:24;39.4;270.5;4.2;247.3;50.05;1021;6063.1
17-04-30;15:27;39.4;266.7;4.1;248.2;50.05;1014;6063.1
17-04-30;15:30;39.5;268.2;4.1;246.3;50.01;1015;6063.2
17-04-30;15:33;39.8;270.8;1.0;245.3;50.06;240;6063.2
17-04-30;15:36;38.6;268.2;0.7;244.3;50.05;168;6063.3
17-04-30;15:39;38.2;274.0;0.9;246.3;50.04;200;6063.3
17-04-30;15:42;38.7;279.0;4.3;249.2;50.04;1068;6063.3
17-04-30;15:45;39.2;278.4;4.1;249.2;50.04;1011;6063.3
17-04-30;15:48;39.3;273.1;4.1;249.2;50.02;1012;6063.4
17-04-30;15:51;39.4;272.4;4.1;250.2;50.01;1012;6063.4
17-04-30;15:54;39.5;269.5;2.9;247.3;50.00;747;6063.5
17-04-30;15:57;39.0;263.8;3.4;248.2;50.01;814;6063.5
17-04-30;16:00;39.2;297.5;1.9;248.2;50.07;459;6063.6
17-04-30;16:03;39.0;274.8;2.1;248.2;50.05;518;6063.6
17-04-30;16:06;38.9;273.7;2.2;248.2;49.99;511;6063.6
17-04-30;16:09;39.1;280.5;3.5;249.2;50.00;898;6063.7
17-04-30;16:12;39.4;270.4;3.5;249.2;50.01;881;6063.7
17-04-30;16:15;39.3;271.2;3.6;248.2;50.00;874;6063.8
17-04-30;16:18;39.3;272.4;3.4;248.2;50.02;863;6063.8
17-04-30;16:21;39.4;275.9;3.2;249.2;50.02;816;6063.8
17-04-30;16:24;39.5;273.4;3.3;248.2;50.03;816;6063.9
17-04-30;16:27;39.4;272.9;3.1;250.2;50.01;785;6063.9
17-04-30;16:30;39.3;273.3;3.0;249.2;50.03;768;6064.0
17-04-30;16:33;39.3;279.1;3.0;250.2;50.02;726;6064.0
17-04-30;16:36;39.5;279.0;2.9;249.2;50.06;741;6064.0
17-04-30;16:39;38.5;269.0;0.5;248.2;50.03;113;6064.0
17-04-30;16:42;38.0;280.6;0.6;249.2;50.03;140;6064.0
17-04-30;16:45;38.4;281.9;2.9;250.2;50.05;719;6064.1
17-04-30;16:48;38.4;284.1;2.8;250.2;50.03;691;6064.1
17-04-30;16:51;38.7;281.2;2.7;249.2;50.04;669;6064.1
17-04-30;16:54;38.7;279.3;2.3;249.2;50.02;557;6064.2
17-04-30;16:57;38.6;286.5;2.4;249.2;50.04;615;6064.2
17-04-30;17:00;38.4;279.9;2.5;250.2;50.02;616;6064.2
17-04-30;17:03;38.3;281.8;2.5;249.2;50.08;603;6064.3
17-04-30;17:06;38.3;279.7;2.4;249.2;50.05;594;6064.3
17-04-30;17:09;38.5;280.5;2.3;248.2;50.06;576;6064.3
17-04-30;17:12;38.2;275.6;2.3;248.2;50.03;557;6064.3
17-04-30;17:15;38.4;281.3;2.1;249.2;50.03;539;6064.4
17-04-30;17:18;38.0;285.4;2.2;250.2;50.01;524;6064.4
17-04-30;17:21;38.0;285.6;2.0;248.2;50.04;508;6064.4
17-04-30;17:24;38.2;278.4;2.0;248.2;50.04;494;6064.4
17-04-30;17:27;37.7;282.5;2.0;248.2;50.01;481;6064.5
17-04-30;17:30;37.9;283.7;1.9;248.2;50.03;465;6064.5
17-04-30;17:33;37.9;281.2;1.9;248.2;50.06;450;6064.5
17-04-30;17:36;37.6;284.7;1.7;248.2;50.04;429;6064.5
17-04-30;17:39;37.7;281.6;1.6;248.2;50.07;410;6064.6
17-04-30;17:42;37.6;286.0;1.6;248.2;50.01;402;6064.6
17-04-30;17:45;37.4;281.9;1.6;249.2;50.02;386;6064.6
17-04-30;17:48;37.2;288.2;1.5;248.2;50.04;364;6064.6
17-04-30;17:51;37.2;290.4;1.4;247.3;50.06;346;6064.6
17-04-30;17:54;37.0;281.8;1.3;248.2;50.03;327;6064.7
17-04-30;17:57;37.1;285.3;1.3;247.3;49.99;311;6064.7
17-04-30;18:00;37.2;285.9;1.2;248.2;49.97;296;6064.7
17-04-30;18:03;36.9;287.9;1.2;248.2;50.08;284;6064.7
17-04-30;18:06;36.5;286.5;1.2;247.3;50.03;272;6064.7
17-04-30;18:09;36.4;289.8;1.1;247.3;50.05;259;6064.7
17-04-30;18:12;36.4;287.2;1.0;247.3;50.05;243;6064.7
17-04-30;18:15;36.3;286.8;0.9;248.2;50.05;223;6064.8
17-04-30;18:18;36.5;291.7;0.9;247.3;50.03;213;6064.8
17-04-30;18:21;36.2;293.4;0.8;249.2;50.05;203;6064.8
17-04-30;18:24;36.2;288.4;0.8;248.2;50.02;198;6064.8
17-04-30;18:27;36.1;292.3;0.8;248.2;50.02;193;6064.8
17-04-30;18:30;36.0;297.2;0.8;247.3;50.05;198;6064.8
17-04-30;18:33;36.0;297.6;0.8;247.3;50.02;189;6064.8
17-04-30;18:36;35.7;302.0;0.8;248.2;50.03;168;6064.8
17-04-30;18:39;35.5;295.0;0.7;248.2;50.03;151;6064.8
17-04-30;18:42;35.6;286.5;0.5;248.2;50.04;131;6064.8
17-04-30;18:45;35.4;293.7;0.6;247.3;50.06;119;6064.8
17-04-30;18:48;35.3;290.7;0.5;247.3;49.98;106;6064.8
17-04-30;18:51;35.2;282.7;0.4;247.3;50.02;88;6064.9
17-04-30;18:54;35.0;286.8;0.4;247.3;50.05;69;6064.9
17-04-30;18:57;35.0;280.0;0.3;247.3;50.06;57;6064.9
17-04-30;19:00;34.8;280.6;0.2;246.3;50.08;48;6064.9
17-04-30;19:03;34.8;269.2;0.2;247.3;50.11;39;6064.9
17-04-30;19:06;34.7;274.8;0.1;247.3;50.06;33;6064.9
17-04-30;19:09;34.4;271.4;0.1;248.2;50.02;28;6064.9
17-04-30;19:12;34.4;260.5;0.1;246.3;50.04;21;6064.9
17-04-30;19:15;34.2;270.8;0.1;246.3;50.04;14;6064.9
17-04-30;19:18;34.1;263.6;0.0;247.3;50.11;10;6064.9
17-04-30;19:21;34.0;264.6;0.0;247.3;50.05;6;6064.9
17-04-30;19:24;33.9;246.5;0.0;247.3;50.03;4;6064.9
17-04-30;19:27;33.7;261.3;0.0;247.3;50.03;1;6064.9
17-04-30;19:30;33.7;229.6;0.0;247.3;50.01;3;6064.9
17-04-30;19:33;33.5;199.8;0.0;247.3;50.03;0;6064.9
17-04-30;19:36;33.3;193.6;0.0;247.3;50.02;0;6064.9
17-04-30;19:39;33.2;138.5;0.0;246.3;50.02;0;6064.9
17-05-01;06:12;27.9;267.7;0.1;244.3;50.06;17;6064.9
17-05-01;06:15;28.3;262.7;0.1;244.3;50.06;20;6064.9
17-05-01;06:18;28.6;269.8;0.1;244.3;50.01;22;6064.9
17-05-01;06:21;29.0;266.0;0.1;244.3;50.05;26;6064.9
17-05-01;06:24;29.0;257.2;0.2;245.3;50.04;27;6064.9
17-05-01;06:27;29.4;273.3;0.1;244.3;50.06;30;6064.9
17-05-01;06:30;29.7;273.7;0.2;244.3;50.04;34;6064.9
17-05-01;06:33;30.1;272.6;0.1;244.3;50.04;33;6064.9
17-05-01;06:36;30.1;284.4;0.1;245.3;50.04;32;6064.9
17-05-01;06:39;30.3;278.7;0.1;244.3;50.03;31;6064.9
17-05-01;06:42;30.2;276.8;0.1;244.3;50.04;27;6064.9
17-05-01;06:45;30.3;269.2;0.1;243.4;50.01;27;6064.9
17-05-01;06:48;30.4;268.7;0.2;245.3;50.04;33;6064.9
17-05-01;06:51;30.5;273.3;0.1;244.3;50.05;35;6064.9
17-05-01;06:54;30.5;277.1;0.2;244.3;50.10;35;6064.9
17-05-01;06:57;30.5;279.4;0.2;244.3;50.06;41;6064.9
17-05-01;07:00;30.8;267.1;0.2;245.3;50.03;36;6064.9
17-05-01;07:03;30.8;276.2;0.1;243.4;50.03;28;6064.9
17-05-01;07:06;30.9;267.9;0.1;244.3;50.05;25;6064.9
17-05-01;07:09;30.8;264.9;0.1;246.3;50.02;19;6064.9
17-05-01;07:12;30.9;265.7;0.1;246.3;50.04;21;6064.9
17-05-01;07:15;30.8;285.0;0.1;246.3;50.04;30;6064.9
17-05-01;07:18;31.1;278.0;0.2;246.3;50.03;41;6064.9
17-05-01;07:21;31.1;285.7;0.3;246.3;50.00;56;6064.9
17-05-01;07:24;31.1;300.2;0.4;247.3;50.05;75;6064.9
17-05-01;07:27;31.5;307.6;0.5;247.3;50.06;107;6064.9
17-05-01;07:30;31.5;302.0;0.5;247.3;50.04;113;6064.9
17-05-01;07:33;31.4;295.7;0.5;245.3;50.05;101;6064.9
17-05-01;07:36;31.7;303.5;0.5;247.3;50.02;99;6064.9
17-05-01;07:39;31.7;304.1;0.5;249.2;50.05;113;6064.9
17-05-01;07:42;31.8;300.1;0.5;250.2;50.03;112;6064.9
17-05-01;07:45;31.9;302.0;0.5;246.3;50.04;119;6064.9
17-05-01;07:48;31.9;302.3;0.5;245.3;50.04;106;6065.0
17-05-01;07:51;32.2;302.7;0.6;245.3;50.07;141;6065.0
17-05-01;07:54;32.2;298.9;0.6;245.3;50.09;140;6065.0
17-05-01;07:57;32.4;307.3;0.7;245.3;50.04;152;6065.0
17-05-01;08:00;32.4;313.6;0.7;245.3;50.08;183;6065.0
17-05-01;08:03;32.6;310.5;0.8;246.3;50.08;197;6065.0
17-05-01;08:06;32.5;307.4;0.8;246.3;50.06;173;6065.0
17-05-01;08:09;32.6;309.3;1.0;245.3;50.05;242;6065.0
17-05-01;08:12;32.6;303.6;0.8;245.3;50.03;191;6065.0
17-05-01;08:15;32.9;300.5;0.7;246.3;50.05;155;6065.0
17-05-01;08:18;33.0;315.2;0.8;245.3;50.02;181;6065.0
17-05-01;08:21;33.0;315.2;0.8;246.3;50.03;180;6065.0
17-05-01;08:24;33.0;323.7;0.8;244.3;50.03;165;6065.1
17-05-01;08:27;33.0;307.3;1.0;245.3;50.02;202;6065.1
17-05-01;08:30;33.0;304.6;0.7;244.3;50.02;167;6065.1
17-05-01;08:33;33.1;306.1;0.7;245.3;50.08;154;6065.1
17-05-01;08:36;33.2;326.6;0.9;244.3;50.07;219;6065.1
17-05-01;08:39;33.3;310.8;0.9;244.3;50.05;205;6065.1
17-05-01;08:42;33.3;306.1;0.7;245.3;50.03;170;6065.1
17-05-01;08:45;33.4;311.5;0.9;245.3;50.06;217;6065.1
17-05-01;08:48;33.4;304.8;0.8;244.3;50.00;197;6065.1
17-05-01;08:51;33.5;309.2;0.8;244.3;50.05;189;6065.1
17-05-01;08:54;33.5;309.5;0.8;244.3;50.06;206;6065.2
17-05-01;08:57;33.4;301.9;0.8;244.3;50.00;189;6065.2
17-05-01;09:00;33.7;309.2;0.9;245.3;50.04;202;6065.2
17-05-01;09:03;33.5;310.9;0.9;244.3;50.01;210;6065.2
17-05-01;09:06;33.8;331.2;1.1;244.3;50.03;246;6065.2
17-05-01;09:09;33.8;316.8;0.9;243.4;50.04;206;6065.2
17-05-01;09:12;34.0;307.3;1.1;244.3;50.04;247;6065.2
17-05-01;09:15;33.8;308.9;1.1;245.3;50.01;257;6065.2
17-05-01;09:18;33.9;306.5;0.9;244.3;50.02;213;6065.2
17-05-01;09:21;33.8;307.3;0.8;244.3;49.98;191;6065.3
17-05-01;09:24;34.0;315.8;1.0;243.4;50.05;235;6065.3
17-05-01;09:27;34.2;310.4;1.4;244.3;50.05;336;6065.3
17-05-01;09:30;34.2;315.6;1.1;244.3;50.04;255;6065.3
17-05-01;09:33;34.2;300.8;1.1;244.3;50.02;243;6065.3
17-05-01;09:36;34.2;311.1;1.2;245.3;50.03;296;6065.3
17-05-01;09:39;34.4;307.3;1.0;244.3;50.07;242;6065.3
17-05-01;09:42;34.2;307.1;1.0;244.3;50.00;241;6065.4
17-05-01;09:45;34.2;312.7;1.0;244.3;50.03;221;6065.4
17-05-01;09:48;34.4;293.8;1.3;244.3;50.04;332;6065.4
17-05-01;09:51;34.4;315.9;1.1;244.3;50.03;252;6065.4
17-05-01;09:54;34.2;306.5;0.9;244.3;50.04;213;6065.4
17-05-01;09:57;34.2;303.3;0.8;244.3;50.06;193;6065.4
17-05-01;10:00;34.4;308.3;1.0;244.3;50.03;243;6065.4
17-05-01;10:03;34.4;268.7;2.0;244.3;50.05;474;6065.4
17-05-01;10:06;34.7;301.4;1.9;247.3;50.03;477;6065.5
17-05-01;10:09;34.8;302.4;1.1;247.3;50.03;278;6065.5
17-05-01;10:12;34.6;306.1;1.1;247.3;50.07;275;6065.5
17-05-01;10:15;35.2;313.6;4.2;250.2;50.02;1074;6065.5
17-05-01;10:18;35.5;291.0;4.2;249.2;50.01;1042;6065.6
17-05-01;10:21;35.9;288.5;1.5;249.2;50.04;362;6065.6
17-05-01;10:24;35.5;303.6;1.3;247.3;50.03;311;6065.6
17-05-01;10:27;35.3;299.7;1.2;246.3;50.04;303;6065.6
17-05-01;10:30;35.4;303.6;1.1;247.3;50.05;291;6065.7
17-05-01;10:33;35.2;303.0;1.1;247.3;50.01;277;6065.7
17-05-01;10:36;35.3;270.8;1.5;246.3;50.03;381;6065.7
17-05-01;10:39;35.6;303.9;1.5;247.3;50.01;356;6065.7
17-05-01;10:42;35.5;299.8;1.5;248.2;50.04;350;6065.7
17-05-01;10:45;36.2;288.2;1.6;247.3;50.04;385;6065.8
17-05-01;10:48;36.4;287.9;5.0;249.2;50.04;1227;6065.8
17-05-01;10:51;36.4;292.9;3.0;248.2;50.03;613;6065.9
17-05-01;10:54;37.1;288.4;1.9;247.3;50.05;493;6065.9
17-05-01;10:57;36.5;301.9;1.2;247.3;50.05;288;6065.9
17-05-01;11:00;36.5;296.6;1.2;247.3;50.03;289;6065.9
17-05-01;11:03;36.4;271.2;5.0;250.2;50.03;1249;6066.0
17-05-01;11:06;36.9;286.9;1.7;247.3;50.04;395;6066.0
17-05-01;11:09;36.8;293.7;1.3;247.3;50.03;323;6066.0
17-05-01;11:12;37.1;288.8;5.4;249.2;50.02;1347;6066.1
17-05-01;11:15;37.4;261.1;3.1;248.2;50.00;725;6066.1
17-05-01;11:18;37.2;293.8;1.1;247.3;50.02;255;6066.1
17-05-01;11:21;36.9;289.4;1.3;247.3;50.02;311;6066.2
17-05-01;11:24;36.7;282.8;3.7;248.2;50.03;917;6066.2
17-05-01;11:27;36.9;301.3;1.1;246.3;50.02;276;6066.2
17-05-01;11:30;36.9;290.3;2.3;247.3;50.02;536;6066.2
17-05-01;11:33;36.5;301.7;1.1;246.3;50.02;258;6066.2
17-05-01;11:36;36.9;285.3;5.8;250.2;50.05;1453;6066.3
17-05-01;11:39;37.7;276.2;4.8;248.2;50.03;1208;6066.3
17-05-01;11:42;38.6;277.1;5.2;249.2;50.03;1296;6066.4
17-05-01;11:45;39.0;280.6;5.1;250.2;50.02;1257;6066.5
17-05-01;11:48;38.6;288.1;1.0;246.3;50.02;221;6066.5
17-05-01;11:51;38.0;290.1;1.2;247.3;50.04;292;6066.5
17-05-01;11:54;38.2;286.0;5.6;250.2;50.03;1389;6066.6
17-05-01;11:57;39.0;269.6;5.4;250.2;50.04;1329;6066.6
17-05-01;12:00;38.7;276.5;1.3;247.3;50.03;317;6066.7
17-05-01;12:03;38.0;303.5;1.4;249.2;50.00;317;6066.7
17-05-01;12:06;37.7;300.7;1.2;247.3;50.04;291;6066.7
17-05-01;12:09;37.9;271.7;1.8;246.3;50.07;425;6066.7
17-05-01;12:12;37.6;297.9;1.1;247.3;50.03;257;6066.7
17-05-01;12:15;37.4;307.3;1.1;247.3;50.02;270;6066.7
17-05-01;12:18;37.5;300.8;1.4;247.3;50.03;345;6066.8
17-05-01;12:21;37.1;302.1;1.1;247.3;50.04;263;6066.8
17-05-01;12:24;37.2;303.8;1.4;246.3;50.02;336;6066.8
17-05-01;12:27;37.1;308.6;2.1;248.2;50.05;506;6066.8
17-05-01;12:30;37.1;310.4;1.7;247.3;50.02;448;6066.9
17-05-01;12:33;37.8;281.9;6.4;250.2;50.03;1598;6066.9
17-05-01;12:36;37.9;275.5;2.1;247.3;50.04;520;6066.9
17-05-01;12:39;37.6;300.1;1.7;247.3;50.03;402;6067.0
17-05-01;12:42;38.6;280.8;6.1;249.2;50.05;1532;6067.0
17-05-01;12:45;38.3;289.5;1.7;247.3;50.02;399;6067.1
17-05-01;12:48;38.5;273.0;3.9;249.2;50.04;971;6067.1
17-05-01;12:51;37.9;297.9;1.4;248.2;50.07;326;6067.1
17-05-01;12:54;37.9;253.5;2.8;247.3;50.04;718;6067.2
17-05-01;12:57;38.5;225.4;3.4;249.2;50.05;818;6067.2
17-05-01;13:00;38.0;298.5;2.6;248.2;50.05;658;6067.2
17-05-01;13:03;38.4;288.4;1.7;246.3;49.99;407;6067.3
17-05-01;13:06;38.0;302.0;1.2;248.2;50.05;298;6067.3
17-05-01;13:09;37.6;303.2;1.3;246.3;50.04;302;6067.3
17-05-01;13:12;37.5;306.0;1.2;247.3;50.03;303;6067.3
17-05-01;13:15;37.2;300.5;1.3;249.2;50.06;318;6067.3
17-05-01;13:18;37.1;303.8;1.2;247.3;50.04;296;6067.3
17-05-01;13:21;36.9;300.4;1.3;247.3;50.01;314;6067.4
17-05-01;13:24;37.2;302.3;2.9;247.3;50.05;773;6067.4
17-05-01;13:27;36.9;310.2;1.1;247.3;50.02;280;6067.4
17-05-01;13:30;36.8;296.7;1.4;247.3;50.04;356;6067.4
17-05-01;13:33;36.8;303.5;1.3;247.3;50.01;306;6067.4
17-05-01;13:36;36.7;313.1;1.1;246.3;50.04;262;6067.4
17-05-01;13:39;36.5;309.6;2.1;247.3;50.05;494;6067.5
17-05-01;13:42;37.2;274.2;1.2;247.3;50.05;278;6067.5
17-05-01;13:45;36.7;296.9;1.0;246.3;50.04;220;6067.5
17-05-01;13:48;36.5;303.2;0.9;247.3;50.03;210;6067.5
17-05-01;13:51;36.4;302.7;0.9;247.3;50.05;196;6067.5
17-05-01;13:54;36.3;301.7;1.0;247.3;50.05;209;6067.6
17-05-01;13:57;36.2;305.2;1.2;247.3;50.03;302;6067.6
17-05-01;14:00;36.4;279.9;6.6;250.2;50.05;1604;6067.6
17-05-01;14:03;37.0;285.7;6.3;250.2;49.98;1535;6067.6
17-05-01;14:06;37.0;299.2;1.1;247.3;50.01;262;6067.7
17-05-01;14:09;36.5;285.9;1.4;248.2;50.01;342;6067.7
17-05-01;14:12;37.2;285.0;6.6;250.2;50.02;1633;6067.7
17-05-01;14:15;37.6;279.9;2.0;245.3;50.02;465;6067.8
17-05-01;14:18;37.8;279.6;1.4;247.3;50.01;345;6067.8
17-05-01;14:21;37.2;301.9;1.3;246.3;50.09;321;6067.8
17-05-01;14:24;37.0;305.1;1.3;248.2;49.99;300;6067.8
17-05-01;14:27;36.9;300.4;1.3;248.2;50.02;321;6067.8
17-05-01;14:30;36.8;304.9;1.2;247.3;50.02;311;6067.9
17-05-01;14:33;37.5;284.0;4.1;249.2;50.04;984;6067.9
17-05-01;14:36;38.4;280.3;5.7;249.2;50.04;1426;6068.0
17-05-01;14:39;39.0;263.6;5.4;249.2;50.05;1362;6068.0
17-05-01;14:42;39.1;266.7;5.5;250.2;50.05;1383;6068.1
17-05-01;14:45;38.6;275.3;1.3;248.2;50.02;314;6068.1
17-05-01;14:48;38.0;290.7;1.2;248.2;50.05;286;6068.2
17-05-01;14:51;37.7;293.7;1.2;248.2;50.02;278;6068.2
17-05-01;14:54;37.7;294.4;1.2;247.3;50.06;271;6068.2
17-05-01;14:57;37.4;287.5;1.3;247.3;50.06;319;6068.2
17-05-01;15:00;38.5;286.2;5.8;251.1;50.04;1412;6068.3
17-05-01;15:03;38.9;276.7;2.0;248.2;50.03;493;6068.3
17-05-01;15:06;38.5;295.4;1.8;248.2;50.04;438;6068.3
17-05-01;15:09;39.1;271.8;5.6;250.2;50.01;1388;6068.4
17-05-01;15:12;39.7;277.4;5.0;251.1;50.03;1246;6068.5
17-05-01;15:15;40.0;271.2;5.0;250.2;50.03;1245;6068.5
17-05-01;15:18;40.4;273.4;5.2;250.2;50.05;1291;6068.6
17-05-01;15:21;39.9;286.8;2.6;248.2;50.05;644;6068.6
17-05-01;15:24;39.8;289.1;2.4;248.2;50.03;691;6068.7
17-05-01;15:27;38.7;295.4;1.0;247.3;50.04;223;6068.7
17-05-01;15:30;38.6;288.7;0.9;247.3;50.04;210;6068.7
17-05-01;15:33;38.4;239.3;1.7;248.2;50.06;395;6068.7
17-05-01;15:36;38.4;243.7;1.5;249.2;50.05;388;6068.7
17-05-01;15:39;39.3;281.1;4.8;252.1;50.03;1193;6068.8
17-05-01;15:42;39.2;280.2;1.2;248.2;50.04;312;6068.8
17-05-01;15:45;38.5;298.6;1.2;248.2;50.03;275;6068.8
17-05-01;15:48;38.0;295.0;1.4;248.2;50.02;327;6068.9
17-05-01;15:51;38.3;280.9;5.0;250.2;50.10;1260;6068.9
17-05-01;15:54;38.5;287.1;1.7;248.2;50.06;408;6068.9
17-05-01;15:57;39.0;281.2;4.8;251.1;50.03;1196;6069.0
17-05-01;16:00;39.0;290.3;1.4;248.2;50.05;339;6069.0
17-05-01;16:03;38.3;286.6;1.0;248.2;50.05;224;6069.0
17-05-01;16:06;37.9;296.7;0.9;248.2;50.04;216;6069.0
17-05-01;16:09;37.6;296.7;1.0;248.2;50.03;215;6069.0
17-05-01;16:12;37.4;303.8;1.2;248.2;50.03;300;6069.1
17-05-01;16:15;37.9;305.2;3.8;249.2;50.06;949;6069.1
17-05-01;16:18;37.6;306.1;1.3;248.2;50.02;302;6069.1
17-05-01;16:21;37.5;293.9;0.8;247.3;50.08;204;6069.1
17-05-01;16:24;37.2;288.5;0.9;248.2;50.04;204;6069.1
17-05-01;16:27;37.2;289.7;3.9;249.2;49.97;943;6069.2
17-05-01;16:30;38.2;287.5;3.7;250.2;50.04;934;6069.2
17-05-01;16:33;38.2;281.1;3.8;250.2;50.02;939;6069.3
17-05-01;16:36;37.8;291.0;0.9;248.2;50.03;212;6069.3
17-05-01;16:39;37.4;289.0;0.8;247.3;50.04;184;6069.3
17-05-01;16:42;37.1;290.3;0.8;247.3;50.04;169;6069.3
17-05-01;16:45;36.8;294.4;0.9;248.2;50.04;201;6069.3
17-05-01;16:48;37.2;301.7;1.3;248.2;50.03;327;6069.3
17-05-01;16:51;37.7;287.2;3.6;249.2;50.03;896;6069.4
17-05-01;16:54;37.4;286.0;0.6;248.2;50.04;144;6069.4
17-05-01;16:57;36.8;292.6;0.6;247.3;50.03;130;6069.4
17-05-01;17:00;36.8;300.4;0.8;248.2;50.00;181;6069.4
17-05-01;17:03;36.3;293.5;1.1;247.3;50.01;227;6069.4
17-05-01;17:06;36.3;301.0;0.9;248.2;50.05;195;6069.4
17-05-01;17:09;36.5;301.9;2.4;248.2;49.96;556;6069.5
17-05-01;17:12;36.5;292.5;0.8;247.3;49.97;170;6069.5
17-05-01;17:15;36.2;295.8;0.6;248.2;50.07;137;6069.5
17-05-01;17:18;35.9;291.0;0.6;247.3;50.01;123;6069.5
17-05-01;17:21;36.0;314.5;0.9;247.3;50.02;221;6069.5
