data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-01;17:24;36.1;314.6;2.6;248.2;50.03;640;6069.5
17-05-01;17:27;36.0;304.8;0.8;247.3;50.02;194;6069.5
17-05-01;17:30;36.2;292.5;0.8;248.2;50.07;190;6069.5
17-05-01;17:33;35.9;302.1;1.5;248.2;50.04;362;6069.6
17-05-01;17:36;35.9;297.8;0.7;248.2;50.04;182;6069.6
17-05-01;17:39;35.7;283.3;0.6;247.3;50.02;164;6069.6
17-05-01;17:42;35.7;319.9;0.6;247.3;50.02;132;6069.6
17-05-01;17:45;35.5;287.5;0.5;247.3;50.05;99;6069.6
17-05-01;17:48;35.3;284.6;0.4;248.2;50.02;79;6069.6
17-05-01;17:51;35.3;287.6;0.4;246.3;50.05;72;6069.6
17-05-01;17:54;35.2;279.6;0.5;247.3;50.01;99;6069.6
17-05-01;17:57;35.2;278.6;0.7;246.3;50.03;151;6069.6
17-05-01;18:00;35.3;299.4;1.7;248.2;50.09;409;6069.6
17-05-01;18:03;35.2;294.4;0.5;248.2;50.08;108;6069.6
17-05-01;18:06;34.9;286.5;0.4;247.3;50.07;73;6069.6
17-05-01;18:09;34.9;282.8;0.4;247.3;49.99;55;6069.6
17-05-01;18:12;34.6;283.4;0.3;247.3;50.03;53;6069.6
17-05-01;18:15;34.6;275.9;0.2;247.3;50.06;44;6069.6
17-05-01;18:18;34.6;278.3;0.3;247.3;50.02;48;6069.7
17-05-01;18:21;34.5;286.0;0.3;248.2;50.02;53;6069.7
17-05-01;18:24;34.5;288.4;0.3;248.2;50.00;61;6069.7
17-05-01;18:27;34.4;282.2;0.4;247.3;50.00;73;6069.7
17-05-01;18:30;34.2;275.2;0.3;247.3;49.99;50;6069.7
17-05-01;18:33;34.4;275.8;0.4;247.3;50.03;76;6069.7
17-05-01;18:36;34.1;285.2;0.5;247.3;50.06;92;6069.7
17-05-01;18:39;34.4;279.7;0.4;247.3;50.03;96;6069.7
17-05-01;18:42;34.4;292.9;0.6;248.2;50.02;127;6069.7
17-05-01;18:45;34.1;289.0;0.5;247.3;50.02;105;6069.7
17-05-01;18:48;34.2;281.8;0.4;247.3;50.01;74;6069.7
17-05-01;18:51;34.1;287.6;0.3;247.3;49.99;53;6069.7
17-05-01;18:54;33.9;261.4;0.2;248.2;50.01;39;6069.7
17-05-01;18:57;34.0;268.0;0.1;247.3;50.02;32;6069.7
17-05-01;19:00;33.9;266.4;0.1;247.3;50.07;27;6069.7
17-05-01;19:03;33.9;267.0;0.1;247.3;50.06;16;6069.7
17-05-01;19:06;33.8;274.3;0.1;247.3;50.05;24;6069.7
17-05-01;19:09;33.7;256.4;0.1;247.3;50.06;25;6069.7
17-05-01;19:12;33.5;266.6;0.1;247.3;50.02;27;6069.7
17-05-01;19:15;33.5;267.4;0.1;247.3;49.96;20;6069.7
17-05-01;19:18;33.5;257.6;0.0;248.2;50.05;13;6069.7
17-05-01;19:21;33.3;260.7;0.0;247.3;50.02;7;6069.7
17-05-01;19:24;33.2;255.0;0.0;247.3;50.02;4;6069.7
17-05-01;19:27;33.2;257.5;0.0;248.2;50.03;1;6069.7
17-05-01;19:30;33.1;245.3;0.0;247.3;50.03;0;6069.7
17-05-01;19:33;33.0;187.3;0.0;247.3;50.04;1;6069.7
17-05-01;19:36;32.9;198.7;0.0;248.2;50.02;0;6069.7
17-05-01;19:39;32.7;139.8;0.0;247.3;50.02;0;6069.7
17-05-01;19:42;32.7;127.0;0.0;248.2;49.99;0;6069.7
17-05-01;19:45;32.6;193.2;0.0;247.3;50.00;0;6069.7
17-05-01;19:48;32.5;262.7;0.0;247.3;50.02;0;6069.7
17-05-01;19:51;32.5;253.4;0.0;245.3;50.00;0;6069.7
17-05-01;19:54;32.4;228.8;0.0;247.3;50.02;0;6069.7
17-05-01;19:57;32.3;202.2;0.0;247.3;50.03;0;6069.7
17-05-01;20:00;32.3;174.9;0.0;247.3;50.06;0;6069.7
17-05-01;20:03;32.2;145.6;0.0;247.3;50.08;0;6069.7
17-05-01;20:06;32.2;115.8;0.0;247.3;50.06;0;6069.7
17-05-02;06:15;27.9;278.6;0.1;244.3;50.10;15;6069.7
17-05-02;06:18;28.6;269.9;0.1;244.3;50.11;17;6069.7
17-05-02;06:21;29.4;278.9;0.1;245.3;50.05;18;6069.7
17-05-02;06:24;29.0;269.8;0.1;245.3;50.03;20;6069.7
17-05-02;06:27;29.7;266.1;0.1;245.3;50.05;21;6069.7
17-05-02;06:30;29.7;271.2;0.1;245.3;50.09;22;6069.7
17-05-02;06:33;29.7;274.8;0.1;245.3;50.02;22;6069.7
17-05-02;06:36;29.7;275.3;0.1;245.3;50.03;20;6069.7
17-05-02;06:39;30.2;272.0;0.1;244.3;50.04;17;6069.7
17-05-02;06:42;30.2;271.8;0.1;244.3;50.03;13;6069.7
17-05-02;06:45;30.4;272.3;0.1;243.4;50.07;14;6069.7
17-05-02;06:48;30.2;4.8;0.1;244.3;50.09;18;6069.7
17-05-02;06:51;30.3;271.5;0.1;247.3;50.03;23;6069.7
17-05-02;06:54;30.4;274.3;0.1;247.3;50.03;25;6069.7
17-05-02;06:57;30.5;267.1;0.1;248.2;50.06;29;6069.7
17-05-02;07:00;30.7;283.3;0.2;245.3;50.07;38;6069.7
17-05-02;07:03;30.8;280.5;0.2;245.3;50.07;49;6069.7
17-05-02;07:06;30.9;282.7;0.3;246.3;50.05;52;6069.7
17-05-02;07:09;31.0;292.9;0.4;246.3;50.07;64;6069.7
17-05-02;07:12;31.0;297.8;0.3;246.3;50.06;68;6069.7
17-05-02;07:15;31.2;286.3;0.3;246.3;50.05;55;6069.7
17-05-02;07:18;31.1;288.8;0.3;246.3;50.07;53;6069.7
17-05-02;07:21;31.2;287.4;0.2;246.3;50.08;46;6069.7
17-05-02;07:24;31.2;288.4;0.2;247.3;50.03;46;6069.7
17-05-02;07:27;31.4;280.2;0.2;246.3;50.06;44;6069.8
17-05-02;07:30;31.2;278.3;0.2;246.3;50.08;35;6069.8
17-05-02;07:33;31.5;270.2;0.2;246.3;50.05;36;6069.8
17-05-02;07:36;31.5;283.0;0.2;246.3;50.04;40;6069.8
17-05-02;07:39;31.4;286.0;0.2;246.3;50.04;46;6069.8
17-05-02;07:42;31.6;279.4;0.2;247.3;50.05;48;6069.8
17-05-02;07:45;31.5;290.4;0.2;246.3;50.00;47;6069.8
17-05-02;07:48;31.7;290.6;0.2;246.3;50.03;46;6069.8
17-05-02;07:51;31.7;283.8;0.2;246.3;50.03;48;6069.8
17-05-02;07:54;31.7;278.0;0.3;245.3;50.05;50;6069.8
17-05-02;07:57;31.9;292.8;0.3;246.3;50.06;54;6069.8
17-05-02;08:00;31.9;298.8;0.3;245.3;50.07;54;6069.8
17-05-02;08:03;31.8;282.7;0.3;246.3;50.06;58;6069.8
17-05-02;08:06;31.9;293.4;0.4;245.3;50.07;69;6069.8
17-05-02;08:09;31.9;296.4;0.4;245.3;50.06;79;6069.8
17-05-02;08:12;32.2;298.5;0.5;245.3;50.06;98;6069.8
17-05-02;08:15;32.2;302.0;0.5;246.3;50.04;115;6069.8
17-05-02;08:18;32.4;301.3;0.5;247.3;50.05;117;6069.8
17-05-02;08:21;32.4;305.8;0.5;245.3;50.04;105;6069.8
17-05-02;08:24;32.3;303.6;0.5;245.3;50.05;97;6069.8
17-05-02;08:27;32.3;300.8;0.5;245.3;50.06;98;6069.8
17-05-02;08:30;32.6;302.1;0.5;245.3;50.04;110;6069.8
17-05-02;08:33;32.4;296.1;0.6;245.3;50.04;132;6069.8
17-05-02;08:36;32.5;306.0;0.7;245.3;50.07;168;6069.8
17-05-02;08:39;33.0;306.8;0.9;245.3;50.06;205;6069.8
17-05-02;08:42;33.2;313.3;1.0;245.3;50.06;246;6069.9
17-05-02;08:45;33.0;317.2;1.0;245.3;50.03;265;6069.9
17-05-02;08:48;33.1;317.8;1.2;245.3;50.03;275;6069.9
17-05-02;08:51;33.1;313.0;1.1;245.3;50.03;259;6069.9
17-05-02;08:54;33.0;314.2;1.1;246.3;50.06;266;6069.9
17-05-02;08:57;33.4;308.2;1.2;245.3;50.06;266;6069.9
17-05-02;09:00;33.4;312.4;1.1;246.3;50.04;267;6069.9
17-05-02;09:03;33.3;313.7;1.1;245.3;50.04;252;6069.9
17-05-02;09:06;33.3;306.7;1.0;245.3;50.06;238;6070.0
17-05-02;09:09;33.3;314.3;1.0;245.3;50.06;247;6070.0
17-05-02;09:12;33.3;308.7;1.1;245.3;50.10;247;6070.0
17-05-02;09:15;33.7;315.3;1.1;246.3;50.05;260;6070.0
17-05-02;09:18;33.7;309.5;1.1;244.3;50.04;260;6070.0
17-05-02;09:21;33.5;306.5;1.1;243.4;50.05;258;6070.0
17-05-02;09:24;33.8;304.2;1.1;245.3;50.08;241;6070.0
17-05-02;09:27;33.7;309.5;1.0;245.3;50.03;235;6070.0
17-05-02;09:30;33.9;310.8;1.0;245.3;50.01;246;6070.1
17-05-02;09:33;33.8;312.8;1.0;244.3;50.03;243;6070.1
17-05-02;09:36;33.9;310.8;1.0;246.3;50.04;238;6070.1
17-05-02;09:39;33.9;311.7;1.0;245.3;50.08;223;6070.1
17-05-02;09:42;33.9;311.1;0.9;245.3;50.05;209;6070.1
17-05-02;09:45;33.8;307.3;1.0;245.3;50.05;227;6070.1
17-05-02;09:48;34.0;302.6;0.9;245.3;50.05;219;6070.1
17-05-02;09:51;34.0;310.9;0.8;245.3;50.03;197;6070.1
17-05-02;09:54;33.9;307.6;0.8;245.3;50.04;186;6070.1
17-05-02;09:57;33.9;309.9;0.8;245.3;50.06;195;6070.2
17-05-02;10:00;33.9;309.3;0.9;245.3;50.07;218;6070.2
17-05-02;10:03;33.9;306.8;1.0;244.3;50.02;223;6070.2
17-05-02;10:06;34.2;306.7;1.1;244.3;50.03;261;6070.2
17-05-02;10:09;34.2;307.3;1.4;244.3;50.05;322;6070.2
17-05-02;10:12;34.4;310.1;1.4;245.3;50.03;349;6070.2
17-05-02;10:15;34.6;310.4;1.5;244.3;50.03;369;6070.2
17-05-02;10:18;34.7;297.6;1.5;245.3;50.03;359;6070.3
17-05-02;10:21;34.6;308.0;1.7;245.3;50.07;412;6070.3
17-05-02;10:24;34.8;311.7;2.2;245.3;50.03;521;6070.3
17-05-02;10:27;35.0;307.0;1.8;244.3;50.02;441;6070.3
17-05-02;10:30;35.0;306.2;1.8;245.3;50.00;442;6070.3
17-05-02;10:33;35.3;309.5;1.4;244.3;50.03;323;6070.4
17-05-02;10:36;35.2;308.0;1.7;245.3;50.03;414;6070.4
17-05-02;10:39;35.2;297.2;1.9;244.3;50.03;474;6070.4
17-05-02;10:42;35.4;310.6;2.9;245.3;49.99;701;6070.4
17-05-02;10:45;35.9;301.0;1.9;245.3;50.03;468;6070.5
17-05-02;10:48;35.7;305.7;1.7;245.3;50.07;402;6070.5
17-05-02;10:51;35.5;309.9;2.1;245.3;50.04;524;6070.5
17-05-02;10:54;36.0;302.9;2.0;245.3;50.06;483;6070.5
17-05-02;10:57;36.2;302.6;2.3;246.3;50.06;561;6070.6
17-05-02;11:00;35.9;308.0;1.6;245.3;50.05;408;6070.6
17-05-02;11:03;35.9;306.0;1.4;245.3;50.03;324;6070.6
17-05-02;11:06;35.9;310.2;1.8;244.3;50.05;437;6070.6
17-05-02;11:09;35.9;306.5;1.9;246.3;50.05;472;6070.6
17-05-02;11:12;36.1;306.2;1.7;245.3;50.03;418;6070.7
17-05-02;11:15;36.0;308.3;1.7;244.3;50.02;419;6070.7
17-05-02;11:18;35.9;307.1;1.7;245.3;50.03;408;6070.7
17-05-02;11:21;36.0;311.4;1.8;245.3;50.05;460;6070.7
17-05-02;11:24;36.0;308.9;1.6;245.3;50.04;394;6070.8
17-05-02;11:27;36.0;314.2;2.0;245.3;50.05;475;6070.8
17-05-02;11:30;36.2;304.8;1.8;244.3;50.03;442;6070.8
17-05-02;11:33;36.2;306.5;2.0;246.3;50.05;471;6070.8
17-05-02;11:36;36.2;311.2;2.0;244.3;50.01;463;6070.8
17-05-02;11:39;36.2;303.9;2.0;244.3;50.04;475;6070.9
17-05-02;11:42;36.3;308.6;2.0;245.3;50.03;471;6070.9
17-05-02;11:45;36.4;304.6;1.7;245.3;50.04;424;6070.9
17-05-02;11:48;36.3;292.6;2.2;246.3;50.02;528;6070.9
17-05-02;11:51;36.5;306.0;1.9;246.3;50.03;454;6071.0
17-05-02;11:54;36.1;302.0;1.4;245.3;50.08;327;6071.0
17-05-02;11:57;36.1;304.6;1.6;244.3;50.04;385;6071.0
17-05-02;12:00;36.1;304.9;1.7;244.3;50.06;396;6071.0
17-05-02;12:03;36.2;304.9;1.7;244.3;49.99;397;6071.0
17-05-02;12:06;36.2;308.6;1.7;244.3;50.00;402;6071.1
17-05-02;12:09;36.2;308.7;1.6;244.3;50.02;382;6071.1
17-05-02;12:12;36.4;304.6;1.4;244.3;50.02;335;6071.1
17-05-02;12:15;35.9;310.4;1.4;244.3;50.05;338;6071.1
17-05-02;12:18;36.4;306.4;1.5;244.3;50.04;365;6071.1
17-05-02;12:21;36.3;304.1;1.5;245.3;50.04;366;6071.2
17-05-02;12:24;36.0;308.4;1.5;244.3;50.04;371;6071.2
17-05-02;12:27;36.1;306.5;1.6;244.3;50.05;385;6071.2
17-05-02;12:30;36.1;305.7;1.7;245.3;49.99;433;6071.2
17-05-02;12:33;36.2;307.3;1.8;245.3;49.97;424;6071.2
17-05-02;12:36;36.2;305.5;1.7;245.3;50.05;417;6071.3
17-05-02;12:39;36.2;293.9;2.1;245.3;50.04;504;6071.3
17-05-02;12:42;36.5;304.9;2.0;247.3;50.06;485;6071.3
17-05-02;12:45;36.4;298.3;2.1;245.3;50.03;515;6071.3
17-05-02;12:48;36.7;307.1;3.4;246.3;50.05;831;6071.4
17-05-02;12:51;36.8;297.2;2.1;245.3;50.06;538;6071.4
17-05-02;12:54;36.9;304.2;2.1;245.3;50.03;501;6071.4
17-05-02;12:57;36.8;304.8;1.9;246.3;50.02;457;6071.4
17-05-02;13:00;36.8;303.2;1.8;243.4;49.99;455;6071.5
17-05-02;13:03;36.7;301.9;1.9;245.3;50.03;468;6071.5
17-05-02;13:06;36.7;308.2;1.9;244.3;50.04;460;6071.5
17-05-02;13:09;37.2;300.7;2.6;246.3;50.02;641;6071.5
17-05-02;13:12;37.2;300.4;2.3;245.3;49.98;549;6071.6
17-05-02;13:15;37.2;299.2;3.0;245.3;50.01;726;6071.6
17-05-02;13:18;37.5;288.2;2.8;246.3;50.03;683;6071.6
17-05-02;13:21;37.2;294.7;2.3;246.3;50.04;571;6071.7
17-05-02;13:24;37.6;263.9;3.1;246.3;50.04;772;6071.7
17-05-02;13:27;37.7;296.0;2.2;246.3;50.04;537;6071.7
17-05-02;13:30;37.5;292.5;2.1;246.3;50.02;527;6071.8
17-05-02;13:33;37.8;268.7;2.7;246.3;50.04;661;6071.8
17-05-02;13:36;37.7;280.5;2.6;246.3;50.05;663;6071.8
17-05-02;13:39;38.5;278.6;5.4;247.3;50.05;1339;6071.9
17-05-02;13:42;38.3;257.8;4.5;246.3;50.03;1083;6071.9
17-05-02;13:45;38.5;281.6;3.1;245.3;50.04;739;6072.0
17-05-02;13:48;38.4;286.3;2.4;245.3;50.04;575;6072.0
17-05-02;13:51;38.5;286.6;2.7;246.3;50.04;649;6072.0
17-05-02;13:54;38.4;281.8;2.2;245.3;50.06;545;6072.1
17-05-02;13:57;38.9;278.1;2.5;245.3;50.06;695;6072.1
17-05-02;14:00;39.2;278.1;5.4;247.3;50.07;1335;6072.2
17-05-02;14:03;39.7;258.8;3.0;245.3;50.03;764;6072.2
17-05-02;14:06;39.9;260.0;3.8;246.3;50.04;945;6072.3
17-05-02;14:09;39.5;298.9;4.8;247.3;50.04;1171;6072.3
17-05-02;14:12;40.1;276.1;3.0;245.3;50.04;757;6072.4
17-05-02;14:15;39.4;271.4;5.1;247.3;50.01;1287;6072.4
17-05-02;14:18;40.4;280.2;5.0;247.3;50.03;1214;6072.5
17-05-02;14:21;39.8;280.9;3.0;245.3;50.07;779;6072.5
17-05-02;14:24;40.0;281.2;5.3;247.3;50.04;1313;6072.6
17-05-02;14:27;40.1;250.7;4.5;246.3;49.99;1044;6072.6
17-05-02;14:30;40.0;261.3;3.7;245.3;50.03;883;6072.6
17-05-02;14:33;39.8;291.2;2.8;247.3;50.02;691;6072.7
17-05-02;14:36;39.5;291.2;2.2;245.3;50.02;547;6072.7
17-05-02;14:39;39.3;291.5;1.7;245.3;50.05;394;6072.7
17-05-02;14:42;39.0;300.2;1.2;244.3;50.04;285;6072.7
17-05-02;14:45;38.6;295.8;1.0;245.3;50.03;235;6072.8
17-05-02;14:48;38.2;302.7;0.9;244.3;50.03;212;6072.8
17-05-02;14:51;38.2;292.9;0.9;246.3;50.07;201;6072.8
17-05-02;14:54;37.7;301.7;0.9;246.3;50.08;206;6072.8
17-05-02;14:57;37.7;297.9;1.0;244.3;50.03;218;6072.8
17-05-02;15:00;37.6;301.9;1.0;245.3;49.96;234;6072.8
17-05-02;15:03;37.5;301.4;1.0;245.3;50.02;217;6072.8
17-05-02;15:06;37.1;297.5;1.0;245.3;50.00;219;6072.8
17-05-02;15:09;37.1;296.4;1.0;245.3;50.03;231;6072.8
17-05-02;15:12;36.8;298.6;1.1;246.3;50.03;261;6072.9
17-05-02;15:15;36.9;305.5;1.2;244.3;50.00;299;6072.9
17-05-02;15:18;36.9;301.7;1.4;245.3;50.02;354;6072.9
17-05-02;15:21;36.8;300.5;1.7;245.3;50.01;397;6072.9
17-05-02;15:24;37.1;301.1;1.8;246.3;50.01;446;6072.9
17-05-02;15:27;36.9;300.0;2.0;246.3;50.04;486;6073.0
17-05-02;15:30;37.6;289.0;4.1;247.3;50.05;1007;6073.0
17-05-02;15:33;38.3;281.1;4.4;248.2;50.01;1070;6073.0
17-05-02;15:36;38.5;280.0;3.8;247.3;50.04;904;6073.1
17-05-02;15:39;38.3;260.8;1.9;246.3;50.00;446;6073.1
17-05-02;15:42;38.2;277.0;1.9;245.3;50.02;472;6073.2
17-05-02;15:45;37.8;287.5;1.6;246.3;50.03;397;6073.2
17-05-02;15:48;37.9;295.0;1.5;245.3;50.03;368;6073.2
17-05-02;15:51;37.5;300.4;1.3;245.3;50.05;327;6073.2
17-05-02;15:54;37.2;301.1;1.1;245.3;50.05;279;6073.2
17-05-02;15:57;37.4;296.6;1.2;245.3;50.03;288;6073.2
17-05-02;16:00;37.1;292.9;1.4;246.3;50.02;356;6073.3
17-05-02;16:03;37.5;298.5;2.0;246.3;50.05;467;6073.3
17-05-02;16:06;37.5;285.0;1.7;245.3;50.04;404;6073.3
17-05-02;16:09;37.5;285.6;2.4;246.3;50.06;533;6073.3
17-05-02;16:12;37.6;280.5;2.4;246.3;50.04;583;6073.4
17-05-02;16:15;37.5;298.6;1.5;244.3;50.03;356;6073.4
17-05-02;16:18;37.2;294.7;1.3;246.3;50.02;294;6073.4
17-05-02;16:21;37.0;300.1;0.9;245.3;50.02;209;6073.4
17-05-02;16:24;37.0;299.1;0.9;244.3;50.02;189;6073.4
17-05-02;16:27;36.8;298.2;0.7;245.3;50.03;156;6073.4
17-05-02;16:30;36.4;294.1;0.7;245.3;50.03;139;6073.4
17-05-02;16:33;36.5;286.5;0.6;245.3;50.04;123;6073.4
17-05-02;16:36;36.3;291.6;0.5;245.3;50.03;111;6073.5
17-05-02;16:39;36.1;298.9;0.5;245.3;49.99;110;6073.5
17-05-02;16:42;36.0;283.4;0.6;244.3;50.03;112;6073.5
17-05-02;16:45;35.9;291.3;0.6;245.3;50.00;134;6073.5
17-05-02;16:48;35.9;295.0;0.7;245.3;50.01;153;6073.5
17-05-02;16:51;35.7;303.3;0.6;244.3;50.03;143;6073.5
17-05-02;16:54;35.9;288.8;0.5;246.3;50.04;122;6073.5
17-05-02;16:57;35.6;293.7;0.5;245.3;50.03;105;6073.5
17-05-02;17:00;35.6;292.9;0.5;246.3;50.02;101;6073.5
17-05-02;17:03;35.4;284.0;0.5;245.3;50.07;103;6073.5
17-05-02;17:06;35.4;293.4;0.5;245.3;49.97;100;6073.5
17-05-02;17:09;35.4;289.1;0.5;247.3;50.09;106;6073.5
17-05-02;17:12;35.0;290.7;0.5;244.3;50.05;96;6073.5
17-05-02;17:15;35.2;296.3;0.4;245.3;50.05;82;6073.5
17-05-02;17:18;35.0;295.7;0.4;245.3;50.05;70;6073.5
17-05-02;17:21;34.9;275.6;0.4;245.3;50.04;66;6073.5
17-05-02;17:24;34.9;287.2;0.3;246.3;50.05;64;6073.5
17-05-02;17:27;34.7;281.2;0.3;246.3;50.03;66;6073.5
17-05-02;17:30;50.0;282.7;0.4;246.3;50.05;72;6073.5
17-05-02;17:33;34.6;285.3;0.4;246.3;50.03;77;6073.5
17-05-02;17:36;34.6;288.1;0.4;246.3;50.03;89;6073.5
17-05-02;17:39;34.8;297.0;0.5;246.3;49.98;110;6073.6
17-05-02;17:42;34.7;306.1;0.8;246.3;50.06;201;6073.6
17-05-02;17:45;34.6;288.1;0.7;246.3;50.02;164;6073.6
17-05-02;17:48;34.8;296.9;1.2;248.2;50.01;294;6073.6
17-05-02;17:51;34.9;301.3;0.6;246.3;50.04;119;6073.6
17-05-02;17:54;34.6;289.5;0.4;246.3;50.02;89;6073.6
17-05-02;17:57;34.6;283.1;0.4;247.3;50.07;65;6073.6
17-05-02;18:00;34.5;269.9;0.2;247.3;50.07;48;6073.6
17-05-02;18:03;34.4;280.6;0.2;246.3;50.02;42;6073.6
17-05-02;18:06;34.5;273.7;0.2;246.3;50.08;37;6073.6
17-05-02;18:09;34.2;278.7;0.1;246.3;50.07;32;6073.6
17-05-02;18:12;34.1;268.2;0.1;246.3;50.04;24;6073.6
17-05-02;18:15;34.0;260.1;0.1;246.3;50.01;21;6073.6
17-05-02;18:18;34.0;266.8;0.1;246.3;50.03;21;6073.6
17-05-02;18:21;33.9;255.3;0.1;245.3;50.02;15;6073.6
17-05-02;18:24;33.8;250.6;0.0;246.3;50.02;11;6073.6
17-05-02;18:27;33.8;250.4;0.0;246.3;50.01;10;6073.6
17-05-02;18:30;33.8;251.5;0.0;246.3;50.05;5;6073.6
17-05-02;18:33;33.5;251.3;0.0;245.3;50.02;2;6073.6
17-05-02;18:36;33.4;213.7;0.0;246.3;50.06;0;6073.6
17-05-02;18:39;33.3;150.1;0.0;245.3;50.03;0;6073.6
17-05-02;18:42;33.3;163.9;0.0;246.3;50.03;0;6073.6
17-05-02;18:45;33.2;167.4;0.0;245.3;50.02;0;6073.6
17-05-02;18:48;33.1;184.4;0.0;246.3;49.96;1;6073.6
17-05-02;18:51;33.1;195.5;0.0;245.3;50.04;2;6073.6
17-05-02;18:54;33.1;210.4;0.0;246.3;50.00;0;6073.6
17-05-02;18:57;33.0;213.7;0.0;245.3;50.01;1;6073.6
17-05-02;19:00;50.0;218.2;0.0;246.3;50.05;1;6073.6
17-05-02;19:03;32.9;205.8;0.0;246.3;50.04;0;6073.6
17-05-02;19:06;32.7;230.7;0.0;246.3;50.02;0;6073.6
17-05-02;19:09;32.6;184.7;0.0;245.3;50.06;0;6073.6
17-05-02;19:12;32.6;118.6;0.0;246.3;50.04;0;6073.6
17-05-02;19:15;32.5;147.2;0.0;246.3;50.05;0;6073.6
17-05-02;19:18;32.4;215.7;0.0;246.3;50.06;0;6073.6
17-05-02;19:21;32.4;264.6;0.0;246.3;50.02;0;6073.6
17-05-02;19:24;32.4;231.7;0.0;246.3;50.01;0;6073.6
17-05-02;19:27;32.3;201.1;0.0;246.3;50.04;0;6073.6
17-05-02;19:30;32.2;200.5;0.0;246.3;50.04;0;6073.6
17-05-02;19:33;32.2;201.5;0.0;246.3;50.03;0;6073.6
17-05-02;19:36;32.0;194.6;0.0;246.3;50.03;0;6073.6
17-05-02;19:39;32.0;167.4;0.0;246.3;50.06;0;6073.6
17-05-02;19:42;31.9;135.0;0.0;246.3;50.04;0;6073.6
17-05-02;19:45;31.9;104.7;0.0;245.3;50.02;0;6073.6
17-05-03;06:30;27.2;266.7;0.1;245.3;50.07;15;6073.6
17-05-03;06:33;27.9;250.7;0.0;245.3;50.04;7;6073.6
17-05-03;06:36;27.9;260.3;0.0;245.3;50.02;10;6073.6
17-05-03;06:39;28.3;269.9;0.0;246.3;50.03;14;6073.6
17-05-03;06:42;28.3;256.2;0.0;246.3;50.04;4;6073.6
17-05-03;06:45;28.3;188.8;0.0;244.3;50.01;0;6073.6
17-05-03;06:48;28.6;196.1;0.0;245.3;50.01;1;6073.6
17-05-03;06:51;28.6;204.3;0.0;244.3;49.95;1;6073.6
17-05-03;06:54;29.0;201.5;0.0;244.3;50.00;0;6073.6
17-05-03;06:57;29.0;205.0;0.0;245.3;50.05;0;6073.6
17-05-03;07:00;29.4;241.6;0.0;244.3;50.11;5;6073.6
17-05-03;07:03;29.4;257.9;0.0;245.3;50.10;5;6073.6
17-05-03;07:06;29.7;249.4;0.0;247.3;50.08;3;6073.6
17-05-03;07:09;30.1;245.3;0.0;245.3;50.05;8;6073.6
17-05-03;07:12;30.1;274.3;0.1;245.3;49.99;14;6073.6
17-05-03;07:15;30.2;275.2;0.1;244.3;50.06;17;6073.6
17-05-03;07:18;30.3;260.0;0.1;244.3;50.01;17;6073.6
17-05-03;07:21;30.3;262.7;0.1;244.3;50.03;16;6073.6
17-05-03;07:24;30.4;284.0;0.1;244.3;50.05;27;6073.6
17-05-03;07:27;30.5;282.4;0.1;245.3;50.05;24;6073.6
17-05-03;07:30;30.5;274.6;0.1;246.3;50.05;20;6073.6
17-05-03;07:33;30.7;279.4;0.1;245.3;50.05;31;6073.6
17-05-03;07:36;30.8;274.8;0.2;245.3;50.03;42;6073.6
17-05-03;07:39;30.9;289.1;0.3;246.3;50.06;48;6073.6
17-05-03;07:42;30.9;289.4;0.3;246.3;50.01;53;6073.6
17-05-03;07:45;31.0;292.8;0.4;246.3;50.01;69;6073.6
17-05-03;07:48;31.0;296.6;0.4;247.3;50.02;71;6073.6
17-05-03;07:51;31.2;293.5;0.3;247.3;50.05;71;6073.6
17-05-03;07:54;31.5;287.5;0.3;246.3;50.01;57;6073.6
17-05-03;07:57;31.4;291.5;0.3;246.3;50.05;58;6073.7
17-05-03;08:00;31.5;288.2;0.4;245.3;50.06;64;6073.7
17-05-03;08:03;31.7;290.7;0.4;246.3;50.04;58;6073.7
17-05-03;08:06;31.7;285.6;0.3;244.3;50.08;48;6073.7
17-05-03;08:09;31.6;289.1;0.3;246.3;50.00;61;6073.7
17-05-03;08:12;31.8;292.0;0.4;245.3;50.01;74;6073.7
17-05-03;08:15;31.9;275.6;0.4;245.3;50.02;76;6073.7
17-05-03;08:18;31.9;286.8;0.3;244.3;50.06;62;6073.7
17-05-03;08:21;31.8;287.6;0.2;246.3;50.04;37;6073.7
17-05-03;08:24;32.0;289.4;0.3;244.3;50.03;51;6073.7
17-05-03;08:27;31.9;295.4;0.4;245.3;50.05;60;6073.7
17-05-03;08:30;32.3;299.8;0.4;244.3;50.02;101;6073.7
17-05-03;08:33;32.4;296.6;0.4;245.3;50.06;81;6073.7
17-05-03;08:36;32.4;303.5;0.5;244.3;50.03;108;6073.7
17-05-03;08:39;32.6;297.2;0.7;244.3;50.05;145;6073.7
17-05-03;08:42;32.6;300.2;0.6;245.3;50.07;133;6073.7
17-05-03;08:45;32.6;305.2;0.8;244.3;49.97;139;6073.7
17-05-03;08:48;32.9;315.3;0.8;244.3;50.05;173;6073.7
17-05-03;08:51;32.7;307.0;0.6;244.3;50.03;128;6073.7
17-05-03;08:54;33.0;294.8;0.5;246.3;50.09;103;6073.7
17-05-03;08:57;32.9;285.0;0.4;244.3;50.05;92;6073.7
17-05-03;09:00;32.7;304.9;0.4;244.3;50.03;102;6073.7
17-05-03;09:03;32.9;304.9;0.5;244.3;50.01;111;6073.8
17-05-03;09:06;32.9;295.0;0.5;244.3;50.04;93;6073.8
17-05-03;09:09;32.9;285.7;0.3;242.4;50.03;53;6073.8
17-05-03;09:12;32.9;275.2;0.2;243.4;50.02;50;6073.8
17-05-03;09:15;32.9;280.5;0.4;243.4;49.99;57;6073.8
17-05-03;09:18;33.0;306.4;0.5;244.3;50.06;92;6073.8
17-05-03;09:21;33.0;304.1;0.6;244.3;50.05;125;6073.8
17-05-03;09:24;33.1;304.5;0.5;243.4;50.05;112;6073.8
17-05-03;09:27;33.1;300.4;0.6;243.4;50.05;127;6073.8
17-05-03;09:30;33.3;307.3;0.7;243.4;50.06;160;6073.8
17-05-03;09:33;33.1;306.8;0.5;243.4;50.02;114;6073.8
17-05-03;09:36;33.3;300.1;0.5;244.3;50.02;101;6073.8
17-05-03;09:39;33.3;286.0;0.5;243.4;50.04;90;6073.8
17-05-03;09:42;33.3;300.8;0.5;244.3;50.06;111;6073.8
17-05-03;09:45;33.2;305.5;0.5;243.4;50.10;127;6073.8
17-05-03;09:48;33.3;302.6;0.5;244.3;50.03;111;6073.8
17-05-03;09:51;33.3;309.5;0.6;243.4;50.04;132;6073.8
17-05-03;09:54;33.3;309.3;0.8;244.3;50.03;158;6073.8
17-05-03;09:57;33.3;313.3;0.9;244.3;50.04;200;6073.8
17-05-03;10:00;33.7;309.5;0.9;243.4;50.05;215;6073.9
17-05-03;10:03;33.8;303.9;0.8;244.3;50.03;192;6073.9
17-05-03;10:06;33.8;304.3;0.9;244.3;50.06;186;6073.9
17-05-03;10:09;33.8;293.9;0.7;244.3;50.00;158;6073.9
17-05-03;10:12;33.5;317.5;1.0;245.3;50.06;244;6073.9
17-05-03;10:15;33.8;304.8;0.9;244.3;50.04;198;6073.9
17-05-03;10:18;33.8;299.7;0.7;243.4;50.04;167;6073.9
17-05-03;10:21;33.8;297.5;0.6;244.3;50.07;133;6073.9
17-05-03;10:24;33.8;302.6;0.6;243.4;50.05;146;6073.9
17-05-03;10:27;33.8;306.7;0.7;245.3;50.03;143;6073.9
17-05-03;10:30;33.9;306.4;0.7;242.4;50.03;160;6073.9
17-05-03;10:33;33.8;298.2;0.7;242.4;49.99;150;6074.0
17-05-03;10:36;33.8;312.5;0.9;243.4;49.99;187;6074.0
17-05-03;10:39;33.9;304.8;0.7;243.4;50.04;154;6074.0
17-05-03;10:42;33.8;294.2;0.6;243.4;50.03;125;6074.0
17-05-03;10:45;33.9;296.7;0.6;243.4;50.03;125;6074.0
17-05-03;10:48;33.9;295.1;0.5;243.4;50.06;110;6074.0
17-05-03;10:51;33.9;288.8;0.5;242.4;50.04;110;6074.0
17-05-03;10:54;33.7;295.8;0.5;243.4;50.06;107;6074.0
17-05-03;10:57;33.9;295.0;0.5;243.4;50.06;104;6074.0
17-05-03;11:00;33.8;297.8;0.6;247.3;50.01;130;6074.0
17-05-03;11:03;33.9;304.9;0.6;246.3;50.04;128;6074.0
17-05-03;11:06;33.8;305.5;0.7;246.3;50.03;129;6074.0
17-05-03;11:09;34.0;298.2;0.7;246.3;50.05;149;6074.0
17-05-03;11:12;34.1;302.0;0.9;247.3;50.06;205;6074.0
17-05-03;11:15;34.0;4.8;0.7;245.3;50.03;177;6074.0
17-05-03;11:18;34.0;298.9;0.6;246.3;50.02;127;6074.1
17-05-03;11:21;33.9;296.4;0.5;247.3;50.04;108;6074.1
17-05-03;11:24;34.0;294.1;0.5;246.3;50.01;113;6074.1
17-05-03;11:27;33.9;294.5;0.4;247.3;50.03;88;6074.1
17-05-03;11:30;33.8;295.6;0.5;246.3;50.01;113;6074.1
17-05-03;11:33;33.8;294.2;0.5;246.3;50.01;94;6074.1
17-05-03;11:36;33.9;287.8;0.5;247.3;50.05;103;6074.1
17-05-03;11:39;34.0;300.1;0.5;246.3;50.08;111;6074.1
17-05-03;11:42;33.8;293.9;0.5;246.3;50.06;103;6074.1
17-05-03;11:45;33.8;303.3;0.5;245.3;50.02;111;6074.1
17-05-03;11:48;34.0;301.0;0.6;246.3;50.04;126;6074.1
17-05-03;11:51;33.8;303.5;0.5;246.3;50.11;115;6074.1
17-05-03;11:54;33.8;296.1;0.5;246.3;50.04;122;6074.1
17-05-03;11:57;33.9;300.5;0.6;246.3;50.07;124;6074.1
17-05-03;12:00;34.0;303.9;0.5;245.3;49.98;125;6074.1
17-05-03;12:03;34.0;301.1;0.7;246.3;49.99;139;6074.1
17-05-03;12:06;34.0;297.6;0.7;247.3;50.00;145;6074.1
17-05-03;12:09;34.0;299.8;0.6;248.2;50.07;134;6074.2
17-05-03;12:12;33.9;301.0;0.6;245.3;50.04;119;6074.2
17-05-03;12:15;33.9;292.9;0.5;245.3;50.06;106;6074.2
17-05-03;12:18;33.9;295.7;0.5;246.3;50.08;105;6074.2
17-05-03;12:21;33.8;297.5;0.5;247.3;50.05;100;6074.2
17-05-03;12:24;33.9;301.0;0.5;245.3;50.04;109;6074.2
17-05-03;12:27;33.9;307.3;0.6;247.3;50.06;116;6074.2
17-05-03;12:30;33.8;297.8;0.5;247.3;50.01;118;6074.2
17-05-03;12:33;34.0;292.3;0.5;247.3;50.02;112;6074.2
17-05-03;12:36;33.9;297.3;0.6;246.3;50.03;134;6074.2
17-05-03;12:39;33.8;298.9;0.5;247.3;50.06;124;6074.2
17-05-03;12:42;33.8;308.0;0.6;246.3;50.05;137;6074.2
17-05-03;12:45;33.9;305.4;0.7;247.3;50.04;178;6074.2
17-05-03;12:48;34.1;304.8;0.8;246.3;50.06;195;6074.2
17-05-03;12:51;34.1;304.8;0.8;247.3;50.06;193;6074.2
17-05-03;12:54;34.2;304.3;0.9;247.3;50.05;198;6074.3
17-05-03;12:57;34.1;299.1;0.7;247.3;50.04;172;6074.3
17-05-03;13:00;34.1;302.4;0.8;246.3;50.00;162;6074.3
17-05-03;13:03;34.0;297.9;0.7;246.3;50.01;148;6074.3
17-05-03;13:06;34.1;301.9;0.7;247.3;49.99;163;6074.3
17-05-03;13:09;34.2;304.2;0.7;248.2;50.05;148;6074.3
17-05-03;13:12;34.2;297.5;0.5;247.3;50.04;137;6074.3
17-05-03;13:15;34.0;302.3;0.6;247.3;50.02;139;6074.3
17-05-03;13:18;34.2;4.8;0.6;247.3;50.06;159;6074.3
17-05-03;13:21;34.4;297.9;0.7;246.3;50.06;148;6074.3
17-05-03;13:24;34.2;297.0;0.6;247.3;50.05;140;6074.3
17-05-03;13:27;34.1;305.1;0.6;246.3;50.07;136;6074.3
17-05-03;13:30;34.1;305.5;0.7;247.3;50.03;153;6074.3
17-05-03;13:33;34.1;299.8;0.7;247.3;50.03;149;6074.4
17-05-03;13:36;34.4;300.8;0.8;247.3;50.01;161;6074.4
17-05-03;13:39;34.2;301.1;0.6;247.3;50.05;151;6074.4
17-05-03;13:42;34.4;303.9;0.7;247.3;50.04;148;6074.4
17-05-03;13:45;34.2;305.4;0.7;248.2;50.06;172;6074.4
17-05-03;13:48;34.4;303.8;0.8;247.3;50.06;199;6074.4
17-05-03;13:51;34.2;298.3;0.8;246.3;50.06;176;6074.4
17-05-03;13:54;34.4;303.9;0.7;247.3;50.05;177;6074.4
17-05-03;13:57;34.2;296.7;0.7;247.3;50.02;160;6074.4
17-05-03;14:00;34.2;307.1;0.7;247.3;50.05;170;6074.4
17-05-03;14:03;34.2;303.5;0.7;247.3;50.02;151;6074.4
17-05-03;14:06;34.5;296.7;0.6;246.3;50.07;126;6074.4
17-05-03;14:09;34.1;291.5;0.4;247.3;50.05;106;6074.4
17-05-03;14:12;34.0;295.3;0.4;246.3;50.05;104;6074.5
17-05-03;14:15;34.4;293.5;0.5;247.3;50.02;115;6074.5
17-05-03;14:18;34.2;304.8;0.7;247.3;50.03;152;6074.5
17-05-03;14:21;34.4;300.7;0.7;247.3;50.06;166;6074.5
17-05-03;14:24;34.2;303.3;0.7;246.3;50.03;141;6074.5
17-05-03;14:27;34.1;292.6;0.6;247.3;50.07;144;6074.5
17-05-03;14:30;34.0;296.0;0.6;247.3;50.02;137;6074.5
17-05-03;14:33;34.2;297.3;0.6;247.3;50.03;125;6074.5
17-05-03;14:36;34.1;296.7;0.5;248.2;50.02;123;6074.5
17-05-03;14:39;34.4;297.6;0.6;247.3;50.06;126;6074.5
17-05-03;14:42;34.2;300.8;0.6;247.3;50.06;136;6074.5
17-05-03;14:45;34.2;300.8;0.6;248.2;50.06;122;6074.5
17-05-03;14:48;34.2;301.9;0.6;247.3;50.04;123;6074.5
17-05-03;14:51;34.2;292.5;0.5;247.3;50.07;111;6074.5
17-05-03;14:54;34.0;300.7;0.5;247.3;50.04;105;6074.5
17-05-03;14:57;34.1;291.6;0.5;247.3;50.01;79;6074.5
17-05-03;15:00;34.0;286.5;0.4;247.3;50.02;95;6074.6
17-05-03;15:03;34.0;294.2;0.5;246.3;50.02;97;6074.6
17-05-03;15:06;33.9;293.4;0.4;247.3;50.10;99;6074.6
17-05-03;15:09;34.1;292.3;0.5;247.3;50.06;106;6074.6
17-05-03;15:12;34.1;300.4;0.6;246.3;50.07;126;6074.6
17-05-03;15:15;34.1;294.5;0.5;247.3;50.03;111;6074.6
17-05-03;15:18;33.8;291.7;0.5;248.2;50.06;101;6074.6
17-05-03;15:21;34.0;290.6;0.4;246.3;50.07;98;6074.6
17-05-03;15:24;33.9;290.6;0.5;247.3;50.03;106;6074.6
17-05-03;15:27;34.0;301.7;0.5;247.3;50.04;110;6074.6
17-05-03;15:30;34.1;295.0;0.4;247.3;50.02;90;6074.6
17-05-03;15:33;34.0;289.3;0.4;247.3;50.03;91;6074.6
17-05-03;15:36;33.9;285.0;0.5;246.3;50.02;84;6074.6
17-05-03;15:39;33.8;302.3;0.6;246.3;49.99;126;6074.6
17-05-03;15:42;33.9;301.0;0.5;247.3;50.02;124;6074.6
17-05-03;15:45;34.1;293.4;0.5;246.3;50.02;104;6074.6
17-05-03;15:48;33.9;293.1;0.5;246.3;50.04;101;6074.6
17-05-03;15:51;34.0;293.4;0.5;247.3;50.02;95;6074.6
17-05-03;15:54;33.8;295.8;0.5;248.2;50.02;95;6074.6
17-05-03;15:57;33.9;290.7;0.5;246.3;50.05;97;6074.6
17-05-03;16:00;34.0;292.8;0.4;246.3;50.03;84;6074.7
17-05-03;16:03;33.9;292.2;0.5;247.3;50.03;105;6074.7
17-05-03;16:06;33.7;304.5;0.6;246.3;50.07;124;6074.7
17-05-03;16:09;33.9;292.5;0.4;247.3;50.03;88;6074.7
17-05-03;16:12;33.8;288.7;0.4;246.3;50.03;83;6074.7
17-05-03;16:15;33.9;297.2;0.5;247.3;50.04;100;6074.7
17-05-03;16:18;33.8;298.0;0.5;246.3;50.02;119;6074.7
17-05-03;16:21;33.8;298.5;0.5;247.3;50.06;115;6074.7
17-05-03;16:24;34.0;289.8;0.4;247.3;50.03;90;6074.7
17-05-03;16:27;34.0;300.4;0.5;247.3;50.02;102;6074.7
17-05-03;16:30;33.9;296.7;0.5;247.3;50.05;99;6074.7
17-05-03;16:33;33.9;294.8;0.5;247.3;50.03;106;6074.7
17-05-03;16:36;34.1;298.2;0.5;247.3;50.02;112;6074.7
17-05-03;16:39;33.9;297.2;0.5;246.3;50.03;116;6074.7
17-05-03;16:42;34.0;299.2;0.5;248.2;50.01;126;6074.7
17-05-03;16:45;33.8;289.1;0.5;246.3;50.03;99;6074.7
17-05-03;16:48;33.9;282.4;0.5;247.3;50.02;91;6074.7
17-05-03;16:51;33.9;290.1;0.4;247.3;50.03;82;6074.7
17-05-03;16:54;33.9;287.1;0.5;247.3;50.03;92;6074.7
17-05-03;16:57;33.8;288.4;0.5;247.3;50.04;95;6074.7
17-05-03;17:00;33.7;289.5;0.4;247.3;50.07;69;6074.8
17-05-03;17:03;33.8;289.3;0.3;248.2;50.08;63;6074.8
17-05-03;17:06;33.8;284.7;0.3;246.3;50.06;52;6074.8
17-05-03;17:09;33.5;279.6;0.2;247.3;50.04;50;6074.8
17-05-03;17:12;33.5;281.8;0.3;247.3;50.07;56;6074.8
17-05-03;17:15;33.5;288.8;0.3;247.3;50.03;56;6074.8
17-05-03;17:18;33.4;283.7;0.2;247.3;50.01;48;6074.8
17-05-03;17:21;33.7;268.2;0.1;247.3;50.04;34;6074.8
17-05-03;17:24;33.4;273.0;0.2;246.3;50.03;37;6074.8
17-05-03;17:27;33.4;273.7;0.2;246.3;50.03;39;6074.8
17-05-03;17:30;33.4;271.4;0.2;246.3;49.99;45;6074.8
17-05-03;17:33;33.3;279.9;0.1;247.3;50.06;31;6074.8
17-05-03;17:36;33.3;262.2;0.2;247.3;49.98;35;6074.8
17-05-03;17:39;33.4;278.4;0.2;246.3;50.00;43;6074.8
17-05-03;17:42;33.4;268.2;0.2;246.3;49.94;36;6074.8
17-05-03;17:45;33.3;272.0;0.1;248.2;50.03;27;6074.8
17-05-03;17:48;33.1;269.5;0.1;247.3;50.00;19;6074.8
17-05-03;17:51;33.0;267.3;0.1;247.3;50.04;14;6074.8
17-05-03;17:54;33.1;249.7;0.0;247.3;50.01;11;6074.8
17-05-03;17:57;33.0;241.5;0.0;246.3;50.07;0;6074.8
17-05-03;18:00;32.9;183.9;0.0;247.3;50.08;1;6074.8
17-05-03;18:03;32.7;232.9;0.0;246.3;50.07;1;6074.8
17-05-03;18:06;32.7;238.4;0.0;247.3;50.05;0;6074.8
17-05-03;18:09;32.6;231.7;0.0;247.3;49.94;1;6074.8
17-05-03;18:12;32.6;235.4;0.0;247.3;50.01;3;6074.8
17-05-03;18:15;32.6;261.0;0.0;247.3;50.07;4;6074.8
17-05-03;18:18;32.7;235.5;0.0;247.3;50.02;4;6074.8
17-05-03;18:21;32.5;241.9;0.0;246.3;49.99;1;6074.8
17-05-03;18:24;32.4;240.0;0.0;246.3;50.02;4;6074.8
17-05-03;18:27;32.4;229.3;0.0;247.3;50.03;7;6074.8
17-05-03;18:30;32.4;249.9;0.0;248.2;50.02;8;6074.8
17-05-03;18:33;32.4;254.1;0.0;247.3;49.99;7;6074.8
17-05-03;18:36;32.4;244.6;0.0;247.3;50.03;4;6074.8
17-05-03;18:39;32.4;237.7;0.0;247.3;50.03;1;6074.8
17-05-03;18:42;32.2;187.2;0.0;246.3;50.01;0;6074.8
17-05-03;18:45;32.2;244.7;0.0;247.3;50.00;0;6074.8
17-05-03;18:48;32.0;220.6;0.0;246.3;50.01;1;6074.8
17-05-03;18:51;32.0;176.8;0.0;246.3;50.01;0;6074.8
17-05-03;18:54;32.0;110.3;0.0;246.3;50.03;0;6074.8
17-05-03;18:57;31.9;156.8;0.0;247.3;50.01;0;6074.8
17-05-03;19:00;31.9;148.0;0.0;247.3;50.06;0;6074.8
17-05-03;19:03;31.9;120.7;0.0;247.3;50.05;0;6074.8
17-05-03;19:06;31.8;187.3;0.0;247.3;50.06;0;6074.8
17-05-03;19:09;31.8;228.6;0.0;246.3;50.04;0;6074.8
17-05-03;19:12;31.8;264.6;0.0;246.3;50.06;0;6074.8
17-05-03;19:15;31.7;260.3;0.0;246.3;50.03;0;6074.8
17-05-03;19:18;31.7;4.8;0.0;246.3;50.04;0;6074.8
17-05-03;19:21;31.6;270.7;0.0;247.3;50.04;0;6074.8
17-05-03;19:24;31.6;261.7;0.0;246.3;50.02;0;6074.8
17-05-03;19:27;31.6;258.8;0.0;246.3;50.01;0;6074.8
17-05-03;19:30;31.5;257.5;0.0;246.3;50.03;0;6074.8
17-05-03;19:33;31.5;244.9;0.0;248.2;50.06;0;6074.8
17-05-03;19:36;31.5;216.7;0.0;246.3;50.04;0;6074.8
17-05-03;19:39;31.4;210.7;0.0;246.3;50.03;0;6074.8
17-05-03;19:42;31.4;203.0;0.0;246.3;50.02;0;6074.8
17-05-04;06:36;29.0;269.8;0.1;246.3;50.06;21;6074.8
17-05-04;06:39;29.0;270.8;0.1;246.3;49.99;12;6074.8
17-05-04;06:42;29.4;241.9;0.0;245.3;50.03;10;6074.8
17-05-04;06:45;29.7;249.4;0.0;245.3;50.06;10;6074.8
17-05-04;06:48;29.7;256.7;0.0;246.3;50.01;6;6074.8
17-05-04;06:51;30.1;237.3;0.0;246.3;50.04;11;6074.8
17-05-04;06:54;30.2;254.0;0.0;244.3;50.01;11;6074.8
17-05-04;06:57;30.3;248.8;0.0;245.3;50.04;10;6074.8
17-05-04;07:00;30.2;256.9;0.0;244.3;50.06;13;6074.8
17-05-04;07:03;30.5;262.7;0.0;244.3;50.08;10;6074.8
17-05-04;07:06;30.4;254.4;0.0;244.3;50.05;11;6074.8
17-05-04;07:09;30.4;254.0;0.0;244.3;50.02;13;6074.8
17-05-04;07:12;30.5;257.2;0.1;246.3;50.02;17;6074.8
17-05-04;07:15;30.7;249.9;0.1;244.3;50.04;15;6074.8
17-05-04;07:18;30.7;262.0;0.1;244.3;50.04;23;6074.8
17-05-04;07:21;30.7;263.8;0.1;243.4;50.02;18;6074.8
17-05-04;07:24;30.8;253.4;0.0;243.4;50.02;5;6074.8
17-05-04;07:27;30.8;250.3;0.0;243.4;50.07;6;6074.8
17-05-04;07:30;30.9;255.1;0.0;245.3;50.04;10;6074.8
17-05-04;07:33;30.9;259.4;0.1;242.4;50.02;15;6074.8
17-05-04;07:36;31.0;260.7;0.0;243.4;50.03;9;6074.8
17-05-04;07:39;30.9;246.2;0.1;244.3;50.03;15;6074.8
17-05-04;07:42;31.0;270.8;0.0;244.3;50.07;12;6074.8
17-05-04;07:45;31.1;257.0;0.0;243.4;50.02;8;6074.8
17-05-04;07:48;31.1;261.1;0.0;243.4;50.02;3;6074.8
17-05-04;07:51;31.0;262.7;0.0;243.4;50.03;5;6074.8
17-05-04;07:54;31.0;244.0;0.0;246.3;50.02;2;6074.8
17-05-04;07:57;31.0;186.1;0.0;246.3;50.04;4;6074.8
17-05-04;08:00;31.0;184.4;0.0;246.3;50.08;0;6074.8
17-05-04;08:03;31.1;218.7;0.0;247.3;50.07;0;6074.8
17-05-04;08:06;31.0;241.6;0.0;247.3;50.03;0;6074.8
17-05-04;08:09;31.0;239.3;0.0;246.3;50.02;1;6074.8
17-05-04;08:12;31.0;239.3;0.0;246.3;50.06;1;6074.8
17-05-04;08:15;30.9;223.0;0.0;246.3;50.04;0;6074.8
17-05-04;08:18;31.0;220.4;0.0;245.3;50.04;0;6074.8
17-05-04;08:21;31.0;231.0;0.0;246.3;50.03;0;6074.8
17-05-04;08:24;31.1;226.1;0.0;247.3;50.05;0;6074.8
17-05-04;08:27;31.1;244.1;0.0;248.2;50.01;0;6074.8
17-05-04;08:30;31.0;277.0;0.0;248.2;50.05;0;6074.8
17-05-04;08:33;31.1;244.6;0.0;248.2;50.02;2;6074.8
17-05-04;08:36;31.1;244.9;0.0;248.2;50.03;6;6074.8
17-05-04;08:39;31.1;261.0;0.1;246.3;50.03;15;6074.8
17-05-04;08:42;31.1;259.4;0.1;247.3;50.04;21;6074.8
17-05-04;08:45;31.1;271.5;0.2;247.3;50.03;34;6074.8
17-05-04;08:48;31.1;282.1;0.3;246.3;50.05;55;6074.8
17-05-04;08:51;31.5;284.6;0.3;246.3;50.11;58;6074.8
17-05-04;08:54;31.5;276.5;0.3;246.3;50.08;62;6074.8
17-05-04;08:57;31.4;291.9;0.4;246.3;50.03;83;6074.8
17-05-04;09:00;31.6;291.6;0.5;246.3;50.04;105;6074.8
17-05-04;09:03;31.8;301.4;0.7;245.3;49.99;146;6074.8
17-05-04;09:06;31.8;299.1;0.7;245.3;50.05;141;6074.8
17-05-04;09:09;32.0;303.9;0.9;245.3;50.06;209;6074.8
17-05-04;09:12;32.3;304.5;1.2;246.3;50.04;287;6074.9
17-05-04;09:15;32.4;298.2;1.2;246.3;50.03;295;6074.9
17-05-04;09:18;32.3;327.6;2.0;246.3;50.02;500;6074.9
17-05-04;09:21;32.7;302.0;1.2;246.3;50.03;276;6074.9
17-05-04;09:24;32.4;178;0.8;245.3;50.02;186;6074.9
17-05-04;09:27;32.6;301.0;0.8;244.3;50.04;177;6074.9
17-05-04;09:30;32.7;278.1;1.4;246.3;50.03;344;6074.9
17-05-04;09:33;33.2;304.2;1.5;245.3;50.02;366;6075.0
17-05-04;09:36;33.1;304.5;1.3;245.3;50.04;306;6075.0
17-05-04;09:39;33.1;298.2;0.8;245.3;50.07;185;6075.0
17-05-04;09:42;32.9;292.5;0.8;245.3;50.06;172;6075.0
17-05-04;09:45;33.0;297.3;0.8;245.3;50.03;186;6075.0
17-05-04;09:48;33.4;304.9;1.1;246.3;50.05;248;6075.0
17-05-04;09:51;33.3;306.2;1.1;246.3;50.05;236;6075.0
17-05-04;09:54;33.4;302.7;1.4;246.3;50.04;339;6075.0
17-05-04;09:57;33.2;297.9;0.9;246.3;50.07;207;6075.1
17-05-04;10:00;33.3;297.3;1.0;245.3;50.02;230;6075.1
17-05-04;10:03;33.8;289.0;1.1;246.3;50.01;269;6075.1
17-05-04;10:06;33.5;300.8;1.1;246.3;50.04;251;6075.1
17-05-04;10:09;33.7;293.7;1.0;247.3;50.06;233;6075.1
17-05-04;10:12;33.5;299.1;1.3;246.3;50.06;305;6075.1
17-05-04;10:15;33.8;298.6;1.0;247.3;50.05;220;6075.1
17-05-04;10:18;33.5;292.9;0.8;245.3;50.01;162;6075.1
17-05-04;10:21;33.4;292.3;0.8;245.3;50.04;159;6075.2
17-05-04;10:24;33.7;297.5;1.0;245.3;50.06;218;6075.2
17-05-04;10:27;33.7;294.4;1.1;246.3;49.99;251;6075.2
17-05-04;10:30;34.0;304.6;1.2;245.3;50.02;295;6075.2
17-05-04;10:33;34.1;309.8;1.5;246.3;50.05;366;6075.2
17-05-04;10:36;34.1;298.6;1.1;245.3;50.03;275;6075.2
17-05-04;10:39;34.2;298.6;1.1;245.3;50.02;281;6075.2
17-05-04;10:42;34.2;302.6;1.2;246.3;50.03;295;6075.3
17-05-04;10:45;34.1;296.7;1.0;245.3;50.03;232;6075.3
17-05-04;10:48;34.2;297.0;1.1;245.3;50.03;249;6075.3
17-05-04;10:51;34.5;301.3;1.4;245.3;50.07;347;6075.3
17-05-04;10:54;34.5;279.3;2.8;247.3;50.04;697;6075.3
17-05-04;10:57;35.0;295.6;3.2;246.3;50.05;758;6075.4
17-05-04;11:00;35.2;280.2;3.2;247.3;50.04;792;6075.4
17-05-04;11:03;35.6;286.5;1.7;246.3;50.03;395;6075.4
17-05-04;11:06;35.4;292.6;1.2;245.3;50.01;282;6075.4
17-05-04;11:09;35.3;295.4;1.1;245.3;50.03;269;6075.5
17-05-04;11:12;35.2;292.9;1.4;245.3;50.02;331;6075.5
17-05-04;11:15;35.2;299.8;1.1;245.3;50.01;248;6075.5
17-05-04;11:18;35.2;292.8;1.8;246.3;50.05;417;6075.5
17-05-04;11:21;35.3;288.8;2.2;246.3;50.04;525;6075.5
17-05-04;11:24;35.5;278.7;1.5;246.3;50.06;364;6075.5
17-05-04;11:27;35.5;298.2;1.2;246.3;50.08;286;6075.6
17-05-04;11:30;35.4;293.7;1.2;245.3;50.04;273;6075.6
17-05-04;11:33;35.3;275.2;1.4;245.3;50.08;347;6075.6
17-05-04;11:36;35.4;285.7;1.1;245.3;50.01;272;6075.6
17-05-04;11:39;35.4;290.6;1.2;246.3;50.05;279;6075.6
17-05-04;11:42;35.0;296.0;1.0;246.3;50.03;235;6075.6
17-05-04;11:45;35.2;283.3;1.1;244.3;50.03;258;6075.6
17-05-04;11:48;35.2;298.3;1.6;245.3;50.00;380;6075.7
17-05-04;11:51;35.4;306.8;2.0;248.2;50.03;494;6075.7
17-05-04;11:54;35.6;296.3;2.9;246.3;49.97;701;6075.7
17-05-04;11:57;35.5;302.1;1.5;246.3;50.07;373;6075.7
17-05-04;12:00;35.7;287.5;1.1;245.3;50.01;268;6075.7
17-05-04;12:03;35.4;296.7;0.7;247.3;50.03;173;6075.8
17-05-04;12:06;35.2;291.9;0.8;245.3;50.06;180;6075.8
17-05-04;12:09;35.3;301.6;1.0;245.3;50.00;208;6075.8
17-05-04;12:12;35.4;301.3;1.2;245.3;50.06;295;6075.8
17-05-04;12:15;35.4;303.5;1.4;246.3;50.03;349;6075.8
17-05-04;12:18;35.5;300.2;1.2;245.3;50.05;317;6075.8
17-05-04;12:21;35.3;292.0;1.4;246.3;50.05;327;6075.8
17-05-04;12:24;35.4;296.3;1.5;246.3;50.07;346;6075.9
17-05-04;12:27;35.3;287.5;0.8;244.3;50.03;195;6075.9
17-05-04;12:30;35.2;288.8;1.0;245.3;50.03;210;6075.9
17-05-04;12:33;35.2;294.8;1.3;245.3;50.01;325;6075.9
17-05-04;12:36;35.2;272.3;1.3;244.3;49.99;310;6075.9
17-05-04;12:39;35.6;297.5;1.9;245.3;50.02;476;6075.9
17-05-04;12:42;35.7;306.8;2.9;246.3;50.06;679;6076.0
17-05-04;12:45;36.0;287.4;4.2;245.3;50.02;750;6076.0
17-05-04;12:48;36.0;281.5;1.2;244.3;50.06;263;6076.0
17-05-04;12:51;35.5;281.5;0.8;244.3;50.05;172;6076.0
17-05-04;12:54;35.4;275.8;0.6;243.4;50.03;110;6076.0
17-05-04;12:57;35.4;258.9;0.9;245.3;50.09;203;6076.0
17-05-04;13:00;35.9;300.1;2.3;244.3;50.00;537;6076.1
17-05-04;13:03;36.0;289.8;2.0;243.4;49.99;489;6076.1
17-05-04;13:06;36.5;274.2;4.4;246.3;50.00;1092;6076.1
17-05-04;13:09;36.8;278.4;1.2;244.3;50.11;285;6076.2
17-05-04;13:12;36.2;288.1;0.7;244.3;50.06;161;6076.2
17-05-04;13:15;36.0;288.4;0.6;244.3;50.03;149;6076.2
17-05-04;13:18;35.9;273.6;1.3;244.3;50.03;331;6076.2
17-05-04;13:21;36.3;306.8;3.7;245.3;50.03;919;6076.2
17-05-04;13:24;36.2;291.9;1.4;244.3;50.04;329;6076.3
17-05-04;13:27;36.2;296.9;1.6;245.3;50.06;381;6076.3
17-05-04;13:30;36.1;264.9;2.1;246.3;49.99;510;6076.3
17-05-04;13:33;36.5;289.5;1.8;245.3;49.97;420;6076.3
17-05-04;13:36;36.9;279.9;3.1;246.3;49.99;807;6076.4
17-05-04;13:39;37.2;263.5;4.2;247.3;50.00;1027;6076.4
17-05-04;13:42;37.5;270.9;1.9;246.3;50.03;461;6076.4
17-05-04;13:45;37.1;284.6;1.5;246.3;50.04;354;6076.5
17-05-04;13:48;36.9;286.5;2.4;246.3;50.01;610;6076.5
17-05-04;13:51;36.7;286.5;0.7;244.3;50.05;165;6076.5
17-05-04;13:54;36.3;290.9;0.8;244.3;50.01;170;6076.5
17-05-04;13:57;36.3;277.4;0.4;246.3;50.08;90;6076.5
17-05-04;14:00;36.1;267.3;0.3;245.3;50.05;54;6076.5
17-05-04;14:03;35.7;280.3;0.4;244.3;50.05;73;6076.5
17-05-04;14:06;35.9;277.1;0.4;243.4;50.03;89;6076.5
17-05-04;14:09;35.5;290.7;0.5;243.4;50.01;109;6076.5
17-05-04;14:12;35.6;288.8;0.4;242.4;50.03;85;6076.5
17-05-04;14:15;35.4;275.2;0.5;244.3;50.05;114;6076.5
17-05-04;14:18;35.6;282.1;0.9;243.4;50.02;201;6076.5
17-05-04;14:21;35.5;291.0;1.2;244.3;50.04;291;6076.6
17-05-04;14:24;35.9;294.7;1.2;244.3;50.05;295;6076.6
17-05-04;14:27;35.4;296.1;0.8;244.3;50.03;188;6076.6
17-05-04;14:30;35.4;289.0;0.7;245.3;50.06;148;6076.6
17-05-04;14:33;35.3;290.9;0.5;243.4;50.02;120;6076.6
17-05-04;14:36;35.3;287.6;0.7;243.4;50.03;130;6076.6
17-05-04;14:39;35.3;291.3;0.8;244.3;50.06;170;6076.6
17-05-04;14:42;35.3;291.0;0.8;244.3;50.05;195;6076.6
17-05-04;14:45;35.3;296.1;0.9;244.3;50.06;196;6076.6
17-05-04;14:48;35.3;279.4;1.1;244.3;50.06;250;6076.6
17-05-04;14:51;35.5;294.2;1.2;244.3;50.07;319;6076.7
17-05-04;14:54;35.7;292.9;1.2;246.3;50.07;288;6076.7
17-05-04;14:57;35.3;288.2;0.7;244.3;50.11;148;6076.7
17-05-04;15:00;35.2;277.0;0.4;245.3;50.00;63;6076.7
17-05-04;15:03;35.0;260.7;0.2;244.3;50.03;38;6076.7
17-05-04;15:06;34.7;253.7;0.1;244.3;50.04;24;6076.7
17-05-04;15:09;34.7;252.8;0.1;244.3;50.03;26;6076.7
17-05-04;15:12;34.7;261.4;0.2;244.3;50.02;36;6076.7
17-05-04;15:15;34.5;272.7;0.2;245.3;50.03;45;6076.7
17-05-04;15:18;34.4;261.4;0.3;245.3;50.02;52;6076.7
17-05-04;15:21;34.4;276.5;0.4;245.3;50.04;65;6076.7
17-05-04;15:24;34.4;274.6;0.3;244.3;50.06;50;6076.7
17-05-04;15:27;34.1;272.4;0.3;244.3;50.00;51;6076.7
17-05-04;15:30;34.2;281.3;0.4;244.3;50.00;70;6076.7
17-05-04;15:33;34.2;275.3;0.3;245.3;50.02;61;6076.7
17-05-04;15:36;34.2;275.6;0.3;245.3;50.01;56;6076.7
17-05-04;15:39;34.0;272.1;0.2;245.3;50.02;44;6076.7
17-05-04;15:42;34.1;273.1;0.2;245.3;50.07;41;6076.7
17-05-04;15:45;34.0;256.6;0.1;244.3;50.05;31;6076.7
17-05-04;15:48;33.9;256.3;0.1;244.3;50.05;14;6076.7
17-05-04;15:51;33.8;250.7;0.0;245.3;50.08;11;6076.7
17-05-04;15:54;33.9;250.7;0.0;244.3;50.06;11;6076.7
17-05-04;15:57;33.8;257.5;0.1;245.3;50.05;16;6076.7
17-05-04;16:00;33.8;258.6;0.1;245.3;50.07;20;6076.7
17-05-04;16:03;33.7;258.8;0.1;244.3;50.05;16;6076.7
17-05-04;16:06;33.5;246.6;0.1;245.3;50.07;9;6076.7
17-05-04;16:09;33.3;246.8;0.0;245.3;50.06;4;6076.7
17-05-04;16:12;33.3;170.8;0.0;245.3;50.05;0;6076.7
17-05-04;16:15;33.2;117.0;0.0;244.3;50.03;0;6076.7
17-05-04;16:18;33.1;152.0;0.0;244.3;50.02;0;6076.7
17-05-04;16:21;33.0;205.6;0.1;245.3;50.02;0;6076.7
17-05-04;16:24;32.9;145.8;0.0;244.3;50.03;0;6076.7
17-05-04;16:51;32.0;261.3;0.1;245.3;50.04;21;6076.7
17-05-04;16:54;32.3;264.8;0.1;246.3;50.04;31;6076.7
17-05-04;16:57;32.2;269.5;0.2;246.3;49.98;35;6076.7
17-05-04;17:00;32.4;261.9;0.2;246.3;50.05;34;6076.7
17-05-04;17:03;32.3;275.0;0.1;245.3;50.06;30;6076.7
17-05-04;17:06;32.6;260.0;0.1;247.3;50.03;26;6076.7
17-05-04;17:09;32.5;256.2;0.0;246.3;50.02;12;6076.7
17-05-04;17:12;32.3;244.1;0.0;246.3;50.04;3;6076.7
17-05-04;17:15;32.3;240.2;0.0;245.3;50.02;10;6076.7
17-05-04;17:18;32.3;243.1;0.0;245.3;50.01;7;6076.7
17-05-04;17:21;32.4;226.6;0.0;245.3;50.03;3;6076.7
17-05-04;17:24;32.2;179.2;0.0;245.3;50.00;1;6076.7
17-05-04;17:27;32.2;170.0;0.0;246.3;50.02;0;6076.7
17-05-04;17:30;32.2;113.2;0.0;246.3;50.06;0;6076.7
17-05-04;17:33;32.0;110.5;0.0;247.3;50.06;0;6076.7
17-05-04;17:36;32.2;141.2;0.0;245.3;50.02;2;6076.7
17-05-04;17:39;32.0;156.1;0.0;246.3;50.02;0;6076.7
17-05-04;17:42;31.9;179.4;0.0;245.3;50.01;0;6076.7
17-05-04;17:45;31.9;172.5;0.0;245.3;50.01;0;6076.7
17-05-04;17:48;31.9;156.4;0.0;246.3;50.01;0;6076.7
17-05-04;17:51;31.9;165.6;0.0;246.3;50.02;0;6076.7
17-05-04;17:54;31.9;203.7;0.0;246.3;50.03;1;6076.7
17-05-04;17:57;31.8;206.5;0.0;247.3;50.06;2;6076.7
17-05-04;18:00;31.9;200.2;0.0;247.3;50.09;3;6076.7
17-05-04;18:03;31.9;211.8;0.0;248.2;50.08;4;6076.7
17-05-04;18:06;31.8;223.2;0.0;247.3;50.07;5;6076.7
17-05-04;18:09;31.9;248.7;0.0;247.3;50.05;7;6076.7
17-05-04;18:12;31.8;241.9;0.0;248.2;50.05;8;6076.7
17-05-04;18:15;31.9;240.6;0.1;248.2;50.03;11;6076.7
17-05-04;18:18;31.9;239.5;0.0;246.3;50.03;14;6076.7
17-05-04;18:21;32.0;253.8;0.1;248.2;50.02;15;6076.7
17-05-04;18:24;32.0;248.2;0.1;248.2;50.02;16;6076.7
17-05-04;18:27;32.0;255.6;0.1;246.3;50.04;16;6076.7
17-05-04;18:30;32.2;265.8;0.1;38.6;50.08;18;6076.7
17-05-04;18:33;32.0;254.1;0.1;247.3;50.03;22;6076.7
17-05-04;18:36;32.0;252.6;0.1;246.3;50.01;23;6076.7
17-05-04;18:39;32.3;260.1;0.1;246.3;50.02;25;6076.7
17-05-04;18:42;32.3;263.0;0.1;246.3;50.02;22;6076.8
17-05-04;18:45;32.2;256.0;0.0;247.3;50.02;12;6076.8
17-05-04;18:48;32.2;251.0;0.0;247.3;50.03;3;6076.8
17-05-04;18:51;32.0;236.5;0.0;247.3;50.02;0;6076.8
17-05-04;18:54;32.0;233.2;0.0;248.2;50.03;0;6076.8
17-05-04;18:57;32.0;259.2;0.0;248.2;50.05;0;6076.8
17-05-04;19:00;31.9;231.1;0.0;249.2;50.06;0;6076.8
17-05-04;19:03;31.9;215.4;0.0;247.3;50.04;0;6076.8
17-05-04;19:06;31.8;220.0;0.0;247.3;50.05;0;6076.8
17-05-04;19:09;31.8;200.3;0.0;246.3;50.05;0;6076.8
17-05-04;19:12;31.8;179.7;0.0;246.3;50.06;0;6076.8
17-05-04;19:15;31.7;142.5;0.0;247.3;50.03;0;6076.8
17-05-04;19:18;31.7;101.9;0.0;247.3;50.03;0;6076.8
17-05-04;19:21;31.7;106.3;0.0;248.2;50.02;0;6076.8
17-05-04;19:24;31.7;107.6;0.0;246.3;50.06;0;6076.8
17-05-05;06:33;29.4;265.2;0.1;241.4;50.05;24;6076.8
17-05-05;06:36;29.7;263.9;0.1;242.4;50.02;22;6076.8
17-05-05;06:39;30.1;263.0;0.1;241.4;50.00;16;6076.8
17-05-05;06:42;30.1;257.9;0.1;241.4;50.01;17;6076.8
17-05-05;06:45;30.4;258.3;0.1;241.4;50.07;25;6076.8
17-05-05;06:48;30.4;260.5;0.1;240.4;50.00;36;6076.8
17-05-05;06:51;30.5;269.0;0.2;242.4;50.02;43;6076.8
17-05-05;06:54;30.5;269.6;0.2;243.4;50.05;41;6076.8
17-05-05;06:57;30.7;263.2;0.2;241.4;50.08;33;6076.8
17-05-05;07:00;30.7;266.1;0.1;242.4;50.16;29;6076.8
17-05-05;07:03;30.8;263.0;0.2;242.4;50.11;39;6076.8
17-05-05;07:06;30.9;273.3;0.2;241.4;50.07;42;6076.8
17-05-05;07:09;31.0;280.3;0.2;240.4;50.02;45;6076.8
17-05-05;07:12;31.1;277.1;0.3;241.4;49.99;54;6076.8
17-05-05;07:15;31.1;278.3;0.2;241.4;50.04;46;6076.8
17-05-05;07:18;31.1;276.1;0.3;241.4;50.03;51;6076.8
17-05-05;07:21;31.2;277.4;0.3;241.4;50.02;51;6076.8
17-05-05;07:24;31.6;274.5;0.4;242.4;50.03;57;6076.8
17-05-05;07:27;31.7;279.1;0.4;242.4;50.01;69;6076.8
17-05-05;07:30;31.9;284.6;0.4;242.4;50.08;82;6076.8
17-05-05;07:33;31.8;282.2;0.4;241.4;50.01;77;6076.8
17-05-05;07:36;31.9;283.0;0.4;241.4;49.99;60;6076.8
17-05-05;07:39;32.0;287.5;0.4;241.4;50.04;70;6076.8
17-05-05;07:42;32.0;278.7;0.5;241.4;49.98;74;6076.8
17-05-05;07:45;32.2;282.4;0.3;241.4;50.10;60;6076.8
17-05-05;07:48;31.9;284.7;0.3;241.4;50.02;53;6076.8
17-05-05;07:51;32.0;278.4;0.4;241.4;50.01;74;6076.8
17-05-05;07:54;32.2;291.2;0.4;241.4;50.04;84;6076.8
17-05-05;07:57;32.4;286.6;0.5;241.4;50.05;106;6076.8
17-05-05;08:00;32.4;289.3;0.5;241.4;50.07;119;6076.8
17-05-05;08:03;32.4;294.8;0.6;241.4;50.09;125;6076.8
17-05-05;08:06;32.6;293.2;0.6;241.4;50.05;131;6076.8
17-05-05;08:09;32.6;295.3;0.6;241.4;50.06;137;6076.8
17-05-05;08:12;33.0;291.7;0.6;241.4;50.04;134;6076.9
17-05-05;08:15;32.7;291.6;0.5;241.4;50.02;94;6076.9
17-05-05;08:18;32.9;286.3;0.4;240.4;50.05;84;6076.9
17-05-05;08:21;32.7;286.0;0.4;240.4;50.02;77;6076.9
17-05-05;08:24;32.9;277.0;0.3;241.4;50.02;53;6076.9
17-05-05;08:27;32.9;271.4;0.3;240.4;50.05;52;6076.9
17-05-05;08:30;32.6;277.0;0.2;240.4;50.05;44;6076.9
17-05-05;08:33;32.7;271.8;0.3;240.4;50.04;61;6076.9
17-05-05;08:36;33.0;293.7;0.4;240.4;50.04;87;6076.9
17-05-05;08:39;32.9;290.6;0.5;240.4;50.04;106;6076.9
17-05-05;08:42;33.0;286.5;0.5;239.5;50.02;110;6076.9
17-05-05;08:45;33.0;286.0;0.5;240.4;50.02;105;6076.9
17-05-05;08:48;33.3;286.8;0.5;239.5;50.0;105;6076.9
17-05-05;08:51;33.1;292.8;0.6;239.5;50.04;137;6076.9
17-05-05;08:54;33.1;294.5;0.9;240.4;50.05;190;6076.9
17-05-05;08:57;33.4;294.2;0.8;240.4;50.06;176;6076.9
17-05-05;09:00;33.4;294.2;0.8;239.5;49.99;179;6076.9
17-05-05;09:03;33.5;300.5;1.1;240.4;50.02;252;6076.9
17-05-05;09:06;33.8;299.4;1.5;239.5;50.04;327;6077.0
17-05-05;09:09;33.8;301.4;1.0;239.5;50.05;238;6077.0
17-05-05;09:12;33.8;293.8;0.8;239.5;50.02;195;6077.0
17-05-05;09:15;33.7;295.6;0.8;239.5;50.02;175;6077.0
17-05-05;09:18;33.7;301.1;1.0;239.5;50.00;229;6077.0
17-05-05;09:21;33.7;301.0;1.1;238.5;50.03;254;6077.0
17-05-05;09:24;33.7;295.3;0.9;238.5;50.02;210;6077.0
17-05-05;09:27;33.9;302.0;1.2;239.5;50.06;306;6077.0
17-05-05;09:30;34.0;298.6;1.2;238.5;50.05;275;6077.1
17-05-05;09:33;34.0;298.2;1.1;238.5;50.03;237;6077.1
17-05-05;09:36;34.0;298.6;0.9;238.5;50.05;209;6077.1
17-05-05;09:39;34.1;298.3;1.1;238.5;50.06;226;6077.1
17-05-05;09:42;34.1;295.0;1.4;238.5;50.06;305;6077.1
17-05-05;09:45;34.2;299.7;2.2;239.5;50.02;531;6077.1
17-05-05;09:48;34.5;295.6;1.3;238.5;50.06;315;6077.1
17-05-05;09:51;34.4;307.9;2.1;239.5;50.06;518;6077.2
17-05-05;09:54;34.7;286.2;1.4;239.5;50.07;319;6077.2
17-05-05;09:57;34.5;303.0;1.3;239.5;50.05;300;6077.2
17-05-05;10:00;34.5;300.0;1.1;238.5;50.00;249;6077.2
17-05-05;10:03;34.5;298.0;0.9;239.5;49.99;204;6077.2
17-05-05;10:06;34.4;295.1;0.8;239.5;50.03;170;6077.2
17-05-05;10:09;34.4;285.2;0.6;238.5;50.04;133;6077.2
17-05-05;10:12;34.2;286.3;1.0;238.5;50.04;206;6077.2
17-05-05;10:15;34.6;298.3;1.0;239.5;50.05;235;6077.3
17-05-05;10:18;34.6;300.4;1.0;238.5;50.08;216;6077.3
