data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-05;10:21;34.4;293.4;0.7;239.5;50.05;144;6077.3
17-05-05;10:24;34.1;291.0;0.7;238.5;50.00;128;6077.3
17-05-05;10:27;34.0;290.7;0.7;239.5;50.04;149;6077.3
17-05-05;10:30;34.0;296.3;0.8;238.5;50.03;156;6077.3
17-05-05;10:33;34.1;291.6;0.7;239.5;50.02;166;6077.3
17-05-05;10:36;34.4;297.3;0.9;238.5;50.04;200;6077.3
17-05-05;10:39;34.2;295.7;1.1;238.5;50.03;252;6077.3
17-05-05;10:42;34.4;297.5;1.2;239.5;50.06;288;6077.3
17-05-05;10:45;34.2;298.8;1.1;242.4;50.05;270;6077.4
17-05-05;10:48;34.5;298.9;1.4;242.4;50.05;317;6077.4
17-05-05;10:51;34.6;292.8;1.2;241.4;50.04;269;6077.4
17-05-05;10:54;34.5;298.9;1.3;241.4;49.99;310;6077.4
17-05-05;10:57;34.7;297.6;1.5;242.4;50.06;348;6077.4
17-05-05;11:00;34.9;297.0;1.4;241.4;50.02;316;6077.4
17-05-05;11:03;34.5;296.1;1.1;241.4;50.00;239;6077.4
17-05-05;11:06;34.6;296.4;1.2;241.4;50.03;282;6077.5
17-05-05;11:09;34.8;292.9;1.4;241.4;50.03;323;6077.5
17-05-05;11:12;35.0;291.5;1.3;241.4;50.06;297;6077.5
17-05-05;11:15;34.7;297.5;1.4;241.4;50.07;320;6077.5
17-05-05;11:18;34.9;295.8;1.6;242.4;50.05;387;6077.5
17-05-05;11:21;35.2;276.8;2.0;242.4;50.06;467;6077.5
17-05-05;11:24;35.0;288.5;1.9;242.4;50.03;476;6077.6
17-05-05;11:27;35.4;297.3;1.7;241.4;50.06;416;6077.6
17-05-05;11:30;35.4;287.5;1.4;242.4;50.03;353;6077.6
17-05-05;11:33;35.3;294.1;1.5;241.4;50.05;348;6077.6
17-05-05;11:36;35.3;292.2;1.4;242.4;50.04;321;6077.6
17-05-05;11:39;35.3;291.3;1.2;241.4;50.06;280;6077.7
17-05-05;11:42;35.0;292.6;1.2;243.4;50.07;288;6077.7
17-05-05;11:45;35.3;297.2;1.1;242.4;50.06;272;6077.7
17-05-05;11:48;35.2;289.0;1.1;242.4;50.06;261;6077.7
17-05-05;11:51;35.2;300.2;1.2;242.4;50.06;293;6077.7
17-05-05;11:54;35.2;303.9;1.7;241.4;50.07;411;6077.7
17-05-05;11:57;35.0;295.7;1.3;241.4;50.08;313;6077.8
17-05-05;12:00;35.3;293.2;1.1;241.4;50.03;266;6077.8
17-05-05;12:03;50.0;296.0;1.1;241.4;50.01;261;6077.8
17-05-05;12:06;35.4;292.3;1.3;241.4;50.01;288;6077.8
17-05-05;12:09;35.4;292.6;2.3;241.4;50.06;535;6077.8
17-05-05;12:12;35.5;294.4;1.6;241.4;50.04;376;6077.8
17-05-05;12:15;35.6;266.8;4.0;243.4;50.02;944;6077.9
17-05-05;12:18;36.1;290.7;2.5;243.4;50.01;597;6077.9
17-05-05;12:21;36.3;286.5;2.3;241.4;50.00;558;6077.9
17-05-05;12:24;36.5;283.4;3.3;243.4;50.03;802;6078.0
17-05-05;12:27;36.7;259.5;2.0;242.4;50.02;482;6078.0
17-05-05;12:30;36.5;256.3;2.7;241.4;50.03;643;6078.0
17-05-05;12:33;37.1;280.6;2.7;242.4;49.96;616;6078.1
17-05-05;12:36;37.2;296.7;2.4;243.4;50.02;570;6078.1
17-05-05;12:39;37.1;285.2;2.6;242.4;50.01;635;6078.1
17-05-05;12:42;37.9;259.1;4.5;244.3;50.01;1115;6078.2
17-05-05;12:45;38.5;266.1;4.5;243.4;50.02;1098;6078.2
17-05-05;12:48;38.3;268.5;2.6;241.4;50.05;623;6078.3
17-05-05;12:51;38.2;263.6;4.3;243.4;50.05;1035;6078.3
17-05-05;12:54;38.5;263.3;4.0;244.3;50.06;947;6078.4
17-05-05;12:57;39.1;258.1;4.4;243.4;50.06;1074;6078.4
17-05-05;13:00;39.0;232.1;2.4;243.4;50.03;562;6078.5
17-05-05;13:03;39.1;277.0;4.2;245.3;50.01;1011;6078.5
17-05-05;13:06;39.7;254.8;5.0;244.3;50.05;1208;6078.6
17-05-05;13:09;39.5;268.0;3.7;243.4;50.04;900;6078.6
17-05-05;13:12;39.2;246.6;1.7;242.4;50.04;417;6078.7
17-05-05;13:15;39.8;251.9;5.2;245.3;50.03;1253;6078.7
17-05-05;13:18;40.1;248.2;5.0;244.3;50.01;1222;6078.8
17-05-05;13:21;40.5;252.6;4.9;245.3;50.03;1211;6078.8
17-05-05;13:24;39.8;252.9;5.4;245.3;50.05;1296;6078.9
17-05-05;13:27;39.3;265.5;1.5;244.3;50.08;340;6078.9
17-05-05;13:30;39.8;244.4;2.9;243.4;50.03;850;6078.9
17-05-05;13:33;40.0;256.3;5.4;246.3;50.02;1317;6079.0
17-05-05;13:36;39.8;264.5;5.2;245.3;50.04;1254;6079.0
17-05-05;13:39;39.3;260.7;4.0;244.3;50.02;934;6079.1
17-05-05;13:42;40.4;256.7;5.4;246.3;50.02;1301;6079.1
17-05-05;13:45;39.5;284.4;1.6;243.4;50.03;374;6079.2
17-05-05;13:48;39.7;252.9;4.3;245.3;50.05;1035;6079.2
17-05-05;13:51;39.4;268.3;5.3;245.3;50.07;1311;6079.2
17-05-05;13:54;39.8;247.2;3.2;245.3;50.07;840;6079.3
17-05-05;13:57;39.3;272.1;1.5;243.4;50.10;368;6079.3
17-05-05;14:00;39.0;287.1;5.2;246.3;50.04;1262;6079.3
17-05-05;14:03;39.2;267.7;1.6;243.4;50.03;393;6079.4
17-05-05;14:06;39.3;279.1;4.4;245.3;50.02;1082;6079.4
17-05-05;14:09;39.1;269.0;5.3;245.3;50.02;1280;6079.5
17-05-05;14:12;39.7;266.0;4.7;245.3;50.01;1139;6079.5
17-05-05;14:15;40.0;252.5;4.0;244.3;50.02;990;6079.6
17-05-05;14:18;40.2;268.9;4.9;245.3;49.96;1153;6079.6
17-05-05;14:21;40.2;258.3;1.8;242.4;50.05;443;6079.7
17-05-05;14:24;40.1;264.6;4.4;244.3;50.05;1056;6079.7
17-05-05;14:27;40.2;259.7;4.5;245.3;50.07;1105;6079.8
17-05-05;14:30;40.6;266.4;4.9;246.3;49.99;1170;6079.8
17-05-05;14:33;40.7;258.6;4.9;246.3;50.03;1198;6079.9
17-05-05;14:36;41.0;259.5;4.7;248.2;50.04;1145;6079.9
17-05-05;14:39;40.4;266.4;1.8;244.3;50.09;419;6080.0
17-05-05;14:42;40.0;279.7;1.7;244.3;50.01;411;6080.0
17-05-05;14:45;39.2;282.8;1.4;244.3;50.03;340;6080.0
17-05-05;14:48;39.2;291.7;1.7;244.3;50.05;399;6080.0
17-05-05;14:51;38.9;286.0;1.5;244.3;50.00;348;6080.1
17-05-05;14:54;38.6;293.1;1.2;244.3;50.05;289;6080.1
17-05-05;14:57;38.2;294.1;1.1;245.3;50.05;252;6080.1
17-05-05;15:00;37.9;292.0;0.9;245.3;50.04;217;6080.1
17-05-05;15:03;37.7;296.7;0.8;245.3;50.01;185;6080.1
17-05-05;15:06;37.6;294.7;0.7;246.3;50.02;178;6080.1
17-05-05;15:09;37.1;290.1;0.7;244.3;50.03;173;6080.1
17-05-05;15:12;37.0;292.5;0.7;244.3;50.05;168;6080.1
17-05-05;15:15;36.9;294.4;0.7;244.3;50.02;158;6080.1
17-05-05;15:18;36.5;293.9;0.7;244.3;50.02;141;6080.2
17-05-05;15:21;36.3;292.9;0.6;245.3;50.07;134;6080.2
17-05-05;15:24;36.2;292.6;0.7;245.3;50.03;137;6080.2
17-05-05;15:27;36.3;293.4;0.7;245.3;50.05;145;6080.2
17-05-05;15:30;36.1;289.8;0.7;245.3;50.02;159;6080.2
17-05-05;15:33;35.9;299.4;0.8;244.3;50.09;171;6080.2
17-05-05;15:36;35.9;295.3;0.8;244.3;50.07;181;6080.2
17-05-05;15:39;50.0;295.4;0.7;244.3;50.05;179;6080.2
17-05-05;15:42;35.5;301.1;0.7;244.3;50.02;161;6080.2
17-05-05;15:45;35.6;293.5;0.7;244.3;50.01;141;6080.2
17-05-05;15:48;35.6;294.2;0.7;244.3;50.03;136;6080.2
17-05-05;15:51;35.5;295.8;0.6;244.3;50.05;149;6080.2
17-05-05;15:54;35.6;291.0;0.7;244.3;50.04;163;6080.2
17-05-05;15:57;35.6;292.6;0.7;243.4;50.04;169;6080.3
17-05-05;16:00;35.6;292.8;0.8;244.3;50.03;176;6080.3
17-05-05;16:03;35.4;298.3;0.8;243.4;50.02;193;6080.3
17-05-05;16:06;35.5;298.8;0.9;245.3;50.12;203;6080.3
17-05-05;16:09;35.5;296.7;0.8;245.3;50.03;203;6080.3
17-05-05;16:12;35.6;297.5;0.9;244.3;50.02;204;6080.3
17-05-05;16:15;35.5;293.1;1.0;243.4;49.99;216;6080.3
17-05-05;16:18;35.5;298.3;1.0;244.3;50.03;233;6080.3
17-05-05;16:21;35.9;297.0;1.1;245.3;50.05;282;6080.3
17-05-05;16:24;35.6;298.9;1.1;245.3;50.06;268;6080.3
17-05-05;16:27;35.6;295.7;1.1;244.3;49.99;249;6080.4
17-05-05;16:30;35.5;294.8;1.0;244.3;50.05;220;6080.4
17-05-05;16:33;35.5;294.1;0.9;244.3;50.03;208;6080.4
17-05-05;16:36;35.5;284.9;1.0;244.3;50.00;227;6080.4
17-05-05;16:39;35.5;304.5;1.0;243.4;49.95;215;6080.4
17-05-05;16:42;35.5;291.9;0.7;244.3;50.02;160;6080.4
17-05-05;16:45;35.4;286.8;0.6;243.4;50.03;133;6080.4
17-05-05;16:48;35.3;292.8;0.6;244.3;50.05;128;6080.4
17-05-05;16:51;35.3;286.0;0.5;244.3;50.03;124;6080.4
17-05-05;16:54;35.3;295.0;0.6;244.3;50.03;120;6080.4
17-05-05;16:57;35.3;285.2;0.5;244.3;50.08;112;6080.4
17-05-05;17:00;35.0;283.7;0.5;244.3;50.03;104;6080.5
17-05-05;17:03;35.3;289.5;0.4;244.3;50.02;89;6080.5
17-05-05;17:06;35.2;285.4;0.4;244.3;50.03;72;6080.5
17-05-05;17:09;35.0;274.6;0.4;244.3;50.05;63;6080.5
17-05-05;17:12;34.9;279.3;0.4;244.3;50.03;58;6080.5
17-05-05;17:15;34.8;278.4;0.3;244.3;50.02;59;6080.5
17-05-05;17:18;34.9;274.2;0.3;245.3;50.01;62;6080.5
17-05-05;17:21;34.7;277.1;0.3;245.3;50.04;62;6080.5
17-05-05;17:24;34.7;277.2;0.4;245.3;50.01;63;6080.5
17-05-05;17:27;34.7;286.5;0.4;245.3;50.06;69;6080.5
17-05-05;17:30;34.5;279.7;0.4;245.3;50.06;72;6080.5
17-05-05;17:33;34.7;285.2;0.4;244.3;50.05;73;6080.5
17-05-05;17:36;34.6;285.7;0.4;244.3;49.99;73;6080.5
17-05-05;17:39;34.6;277.0;0.4;245.3;50.03;77;6080.5
17-05-05;17:42;34.5;279.1;0.4;244.3;50.01;80;6080.5
17-05-05;17:45;34.5;287.6;0.4;245.3;50.04;85;6080.5
17-05-05;17:48;34.1;279.1;0.4;246.3;50.03;85;6080.5
17-05-05;17:51;34.2;287.5;0.4;245.3;50.06;79;6080.5
17-05-05;17:54;34.1;286.8;0.4;245.3;50.04;70;6080.5
17-05-05;17:57;34.0;286.9;0.4;246.3;50.06;68;6080.5
17-05-05;18:00;34.1;275.6;0.2;246.3;50.04;46;6080.5
17-05-05;18:03;34.1;268.5;0.2;247.3;50.10;37;6080.5
17-05-05;18:06;34.1;274.5;0.3;245.3;50.06;51;6080.5
17-05-05;18:09;34.0;281.3;0.3;245.3;50.01;63;6080.5
17-05-05;18:12;34.0;282.4;0.3;245.3;50.04;59;6080.5
17-05-05;18:15;34.0;275.2;0.3;246.3;50.05;60;6080.5
17-05-05;18:18;34.0;271.7;0.4;246.3;49.99;57;6080.5
17-05-05;18:21;33.9;285.2;0.4;245.3;50.03;54;6080.5
17-05-05;18:24;33.9;281.5;0.3;245.3;50.02;56;6080.5
17-05-05;18:27;33.9;278.3;0.3;246.3;50.04;55;6080.5
17-05-05;18:30;34.0;274.0;0.2;245.3;50.04;49;6080.6
17-05-05;18:33;33.9;268.3;0.2;247.3;50.07;37;6080.6
17-05-05;18:36;33.8;265.2;0.1;245.3;50.03;30;6080.6
17-05-05;18:39;33.7;255.0;0.1;245.3;50.06;19;6080.6
17-05-05;18:42;33.8;245.5;0.0;245.3;50.02;11;6080.6
17-05-05;18:45;33.7;243.0;0.0;245.3;49.97;10;6080.6
17-05-05;18:48;33.7;226.9;0.0;245.3;50.04;11;6080.6
17-05-05;18:51;33.5;243.3;0.1;245.3;50.03;15;6080.6
17-05-05;18:54;33.5;249.6;0.0;245.3;50.05;13;6080.6
17-05-05;18:57;33.4;264.5;0.1;245.3;50.07;15;6080.6
17-05-05;19:00;33.5;263.5;0.1;244.3;50.08;13;6080.6
17-05-05;19:03;33.5;251.3;0.0;245.3;50.09;11;6080.6
17-05-05;19:06;33.2;253.7;0.0;245.3;50.08;7;6080.6
17-05-05;19:09;33.3;248.8;0.0;246.3;50.06;2;6080.6
17-05-05;19:12;33.2;191.7;0.0;246.3;50.06;0;6080.6
17-05-05;19:15;33.1;172.5;0.0;246.3;50.06;0;6080.6
17-05-05;19:18;33.1;105.4;0.0;244.3;50.05;0;6080.6
17-05-05;19:21;33.0;161.7;0.0;244.3;50.02;0;6080.6
17-05-05;19:24;32.9;230.1;0.0;244.3;50.02;0;6080.6
17-05-05;19:27;32.9;248.1;0.0;244.3;50.02;0;6080.6
17-05-05;19:30;32.7;243.6;0.0;243.4;50.01;0;6080.6
17-05-05;19:33;32.7;222.9;0.0;244.3;49.99;0;6080.6
17-05-05;19:36;32.6;182.2;0.0;244.3;50.02;0;6080.6
17-05-05;19:39;32.5;138.4;0.0;243.4;50.01;0;6080.6
17-05-06;06:21;30.1;268.5;0.1;246.3;50.05;19;6080.6
17-05-06;06:24;30.1;268.2;0.1;244.3;50.05;24;6080.6
17-05-06;06:27;30.3;270.5;0.2;244.3;50.07;31;6080.6
17-05-06;06:30;30.5;264.5;0.2;244.3;50.02;38;6080.6
17-05-06;06:33;30.5;279.4;0.2;244.3;50.03;43;6080.6
17-05-06;06:36;30.7;282.4;0.2;244.3;50.01;50;6080.6
17-05-06;06:39;30.8;276.8;0.3;244.3;50.05;57;6080.6
17-05-06;06:42;30.9;275.8;0.4;245.3;50.03;60;6080.6
17-05-06;06:45;30.9;283.5;0.4;244.3;50.03;62;6080.6
17-05-06;06:48;31.1;289.4;0.3;245.3;50.06;63;6080.6
17-05-06;06:51;31.5;282.4;0.3;244.3;50.02;58;6080.6
17-05-06;06:54;31.1;285.6;0.3;245.3;50.05;59;6080.6
17-05-06;06:57;31.5;280.5;0.4;245.3;50.07;65;6080.6
17-05-06;07:00;31.4;272.0;0.4;244.3;50.10;65;6080.6
17-05-06;07:03;31.6;286.3;0.3;246.3;50.13;68;6080.6
17-05-06;07:06;31.7;283.0;0.4;245.3;50.05;68;6080.6
17-05-06;07:09;31.7;281.5;0.4;244.3;50.03;67;6080.6
17-05-06;07:12;31.9;278.7;0.4;248.2;50.07;66;6080.6
17-05-06;07:15;31.8;278.9;0.3;245.3;50.08;65;6080.6
17-05-06;07:18;32.0;280.3;0.3;246.3;50.04;64;6080.6
17-05-06;07:21;32.2;284.3;0.4;246.3;50.03;66;6080.6
17-05-06;07:24;32.3;284.1;0.4;245.3;50.05;67;6080.6
17-05-06;07:27;32.4;279.7;0.3;246.3;50.08;64;6080.6
17-05-06;07:30;32.3;282.4;0.3;246.3;50.06;62;6080.6
17-05-06;07:33;32.3;281.9;0.3;246.3;50.06;59;6080.6
17-05-06;07:36;32.5;288.4;0.3;245.3;50.05;61;6080.6
17-05-06;07:39;32.6;277.1;0.4;245.3;50.02;67;6080.6
17-05-06;07:42;32.5;281.8;0.4;245.3;50.04;72;6080.6
17-05-06;07:45;32.7;281.9;0.4;243.4;50.04;81;6080.6
17-05-06;07:48;32.7;280.3;0.4;245.3;50.07;91;6080.6
17-05-06;07:51;32.9;291.9;0.5;245.3;50.02;103;6080.7
17-05-06;07:54;32.9;290.7;0.5;244.3;50.05;113;6080.7
17-05-06;07:57;33.1;292.8;0.6;244.3;50.04;127;6080.7
17-05-06;08:00;33.1;293.5;0.7;246.3;50.05;146;6080.7
17-05-06;08:03;33.1;299.7;0.7;246.3;50.07;157;6080.7
17-05-06;08:06;33.5;299.4;0.7;245.3;50.06;160;6080.7
17-05-06;08:09;33.4;296.7;0.8;246.3;49.97;164;6080.7
17-05-06;08:12;33.4;298.9;0.8;245.3;50.02;169;6080.7
17-05-06;08:15;33.5;298.2;0.7;245.3;50.03;168;6080.7
17-05-06;08:18;33.7;293.1;0.7;244.3;50.05;167;6080.7
17-05-06;08:21;33.8;304.5;0.8;244.3;50.05;159;6080.7
17-05-06;08:24;33.8;293.7;0.7;245.3;50.02;161;6080.7
17-05-06;08:27;33.7;295.8;0.7;244.3;50.03;161;6080.7
17-05-06;08:30;33.8;294.1;0.7;245.3;50.03;162;6080.7
17-05-06;08:33;34.1;292.9;0.8;246.3;50.06;168;6080.8
17-05-06;08:36;33.9;298.0;0.8;244.3;50.04;180;6080.8
17-05-06;08:39;34.2;297.5;0.9;245.3;50.04;195;6080.8
17-05-06;08:42;34.1;291.9;0.8;246.3;50.04;212;6080.8
17-05-06;08:45;34.1;300.1;1.0;245.3;50.03;229;6080.8
17-05-06;08:48;34.2;304.9;1.1;245.3;50.03;252;6080.8
17-05-06;08:51;34.5;303.3;1.1;246.3;50.04;261;6080.8
17-05-06;08:54;34.5;304.9;1.1;246.3;50.03;255;6080.8
17-05-06;08:57;34.4;302.6;1.0;246.3;50.04;230;6080.8
17-05-06;09:00;34.5;278.6;1.0;245.3;50.03;227;6080.9
17-05-06;09:03;34.5;306.4;1.0;246.3;50.07;224;6080.9
17-05-06;09:06;34.8;295.7;1.0;245.3;50.07;243;6080.9
17-05-06;09:09;34.7;297.2;1.1;245.3;50.04;261;6080.9
17-05-06;09:12;34.8;307.7;1.1;245.3;50.06;252;6080.9
17-05-06;09:15;34.8;310.9;1.3;246.3;50.03;311;6080.9
17-05-06;09:18;34.9;309.6;1.4;245.3;50.09;335;6080.9
17-05-06;09:21;35.2;306.5;1.5;245.3;49.99;353;6081.0
17-05-06;09:24;35.0;297.9;1.6;245.3;50.04;365;6081.0
17-05-06;09:27;35.2;308.3;1.5;245.3;50.04;372;6081.0
17-05-06;09:30;35.3;300.0;1.8;246.3;49.99;435;6081.0
17-05-06;09:33;35.6;303.6;1.9;246.3;50.02;466;6081.0
17-05-06;09:36;35.7;299.5;2.0;246.3;50.02;493;6081.1
17-05-06;09:39;36.1;293.9;2.0;246.3;50.02;494;6081.1
17-05-06;09:42;35.9;296.6;2.1;247.3;49.99;513;6081.1
17-05-06;09:45;36.2;269.0;1.5;246.3;50.03;392;6081.1
17-05-06;09:48;36.3;291.7;2.4;246.3;50.03;581;6081.2
17-05-06;09:51;36.4;297.6;2.5;247.3;50.06;600;6081.2
17-05-06;09:54;36.7;291.3;2.6;247.3;50.06;628;6081.2
17-05-06;09:57;36.9;279.9;2.4;246.3;50.05;603;6081.2
17-05-06;10:00;36.9;290.3;2.4;247.3;50.03;598;6081.3
17-05-06;10:03;37.0;291.6;1.7;246.3;50.01;435;6081.3
17-05-06;10:06;37.0;284.4;2.6;247.3;50.00;653;6081.3
17-05-06;10:09;37.2;283.4;2.9;247.3;49.99;706;6081.4
17-05-06;10:12;37.5;285.4;2.9;247.3;50.02;715;6081.4
17-05-06;10:15;37.7;274.2;3.3;248.2;50.03;826;6081.4
17-05-06;10:18;37.5;284.0;2.8;246.3;50.04;669;6081.5
17-05-06;10:21;37.6;269.0;2.6;246.3;50.06;633;6081.5
17-05-06;10:24;37.9;264.5;2.3;246.3;50.03;557;6081.5
17-05-06;10:27;50.0;252.9;1.9;245.3;50.03;487;6081.6
17-05-06;10:30;37.7;282.5;3.4;246.3;50.04;746;6081.6
17-05-06;10:33;38.0;293.4;2.1;246.3;50.03;514;6081.6
17-05-06;10:36;37.6;291.9;2.2;245.3;50.05;519;6081.6
17-05-06;10:39;38.3;278.4;3.5;247.3;50.06;872;6081.7
17-05-06;10:42;38.3;261.3;3.4;246.3;50.01;818;6081.7
17-05-06;10:45;38.4;261.6;3.4;246.3;50.02;843;6081.8
17-05-06;10:48;38.9;272.4;3.5;247.3;50.05;828;6081.8
17-05-06;10:51;39.1;271.5;3.7;246.3;50.05;886;6081.8
17-05-06;10:54;39.0;264.6;1.4;245.3;50.01;316;6081.9
17-05-06;10:57;38.4;260.7;1.7;244.3;50.04;394;6081.9
17-05-06;11:00;39.0;269.2;2.7;246.3;50.03;656;6081.9
17-05-06;11:03;39.1;275.3;3.0;245.3;50.01;755;6082.0
17-05-06;11:06;39.2;235.4;3.9;247.3;50.02;981;6082.0
17-05-06;11:09;39.1;243.7;3.2;245.3;50.01;778;6082.1
17-05-06;11:12;39.3;258.2;3.9;246.3;50.01;961;6082.1
17-05-06;11:15;39.4;266.7;3.1;246.3;50.02;753;6082.1
17-05-06;11:18;39.8;268.3;3.1;246.3;50.02;742;6082.2
17-05-06;11:21;39.5;268.9;2.0;246.3;50.04;481;6082.2
17-05-06;11:24;39.2;277.2;2.2;246.3;50.03;535;6082.2
17-05-06;11:27;39.3;277.7;2.1;246.3;50.08;509;6082.3
17-05-06;11:30;39.2;268.7;2.4;246.3;50.05;593;6082.3
17-05-06;11:33;39.5;277.8;3.0;246.3;50.06;730;6082.3
17-05-06;11:36;39.8;276.8;3.2;246.3;50.06;791;6082.4
17-05-06;11:39;39.7;267.0;2.3;245.3;50.04;560;6082.4
17-05-06;11:42;39.3;279.1;1.9;245.3;50.02;468;6082.4
17-05-06;11:45;39.5;270.7;2.5;245.3;50.05;602;6082.5
17-05-06;11:48;39.4;270.9;2.7;245.3;50.07;647;6082.5
17-05-06;11:51;39.5;274.8;4.6;247.3;50.08;1118;6082.5
17-05-06;11:54;39.9;229.1;3.4;247.3;50.06;866;6082.6
17-05-06;11:57;40.4;254.0;4.4;247.3;50.04;1100;6082.6
17-05-06;12:00;40.2;254.4;4.0;246.3;50.02;979;6082.7
17-05-06;12:03;40.4;249.4;3.7;245.3;50.03;919;6082.7
17-05-06;12:06;40.6;234.6;3.7;246.3;50.04;925;6082.8
17-05-06;12:09;40.5;255.7;4.1;246.3;50.07;997;6082.8
17-05-06;12:12;40.6;256.4;3.3;246.3;50.04;780;6082.9
17-05-06;12:15;40.9;251.6;4.4;248.2;50.06;1046;6082.9
17-05-06;12:18;40.9;233.2;4.5;247.3;50.06;1114;6083.0
17-05-06;12:21;41.4;248.8;4.4;247.3;50.05;1111;6083.0
17-05-06;12:24;41.5;246.0;3.8;247.3;50.06;1015;6083.1
17-05-06;12:27;41.0;262.6;2.4;246.3;50.06;597;6083.1
17-05-06;12:30;40.8;262.5;2.5;246.3;50.05;620;6083.1
17-05-06;12:33;40.8;269.0;2.7;246.3;50.02;663;6083.2
17-05-06;12:36;40.8;273.6;2.4;246.3;49.99;585;6083.2
17-05-06;12:39;40.5;262.7;2.5;246.3;50.01;581;6083.2
17-05-06;12:42;40.5;270.7;2.8;247.3;50.05;697;6083.3
17-05-06;12:45;40.9;257.8;4.3;247.3;50.06;1083;6083.3
17-05-06;12:48;41.2;254.1;4.4;247.3;50.07;1076;6083.4
17-05-06;12:51;41.5;247.9;4.3;247.3;50.05;1077;6083.4
17-05-06;12:54;41.9;253.7;4.6;247.3;50.06;1129;6083.5
17-05-06;12:57;41.9;255.1;3.5;247.3;50.05;892;6083.5
17-05-06;13:00;42.1;250.3;4.5;247.3;50.02;1114;6083.6
17-05-06;13:03;42.2;251.0;4.5;247.3;50.02;1092;6083.6
17-05-06;13:06;42.1;249.7;4.5;247.3;50.04;1088;6083.7
17-05-06;13:09;42.3;252.3;4.3;248.2;50.07;1071;6083.7
17-05-06;13:12;42.3;249.0;4.5;247.3;50.04;1089;6083.8
17-05-06;13:15;42.4;252.3;4.4;247.3;50.04;1085;6083.9
17-05-06;13:18;42.5;248.5;4.4;247.3;50.05;1084;6083.9
17-05-06;13:21;43.0;247.2;4.4;248.2;50.08;1090;6084.0
17-05-06;13:24;43.0;248.4;4.4;247.3;50.06;1091;6084.0
17-05-06;13:27;42.7;251.0;4.3;248.2;50.10;1081;6084.1
17-05-06;13:30;42.9;251.3;4.2;248.2;50.05;1040;6084.1
17-05-06;13:33;42.8;253.7;4.4;248.2;50.07;1093;6084.2
17-05-06;13:36;43.1;255.6;4.3;247.3;50.07;1069;6084.2
17-05-06;13:39;43.1;250.3;4.3;248.2;50.05;1071;6084.3
17-05-06;13:42;43.2;246.9;4.4;248.2;50.07;1093;6084.3
17-05-06;13:45;42.9;250.1;4.4;248.2;50.08;1084;6084.4
17-05-06;13:48;42.8;259.2;4.4;248.2;50.09;1091;6084.4
17-05-06;13:51;43.0;252.0;4.3;248.2;50.08;1066;6084.5
17-05-06;13:54;42.9;254.2;4.4;248.2;50.07;1077;6084.5
17-05-06;13:57;43.1;252.8;4.1;248.2;50.06;1042;6084.6
17-05-06;14:00;43.1;249.3;4.1;247.3;50.07;1023;6084.6
17-05-06;14:03;43.1;250.0;4.2;248.2;50.05;1020;6084.7
17-05-06;14:06;43.2;259.8;4.1;249.2;50.05;1019;6084.8
17-05-06;14:09;42.9;261.1;3.9;249.2;50.06;978;6084.8
17-05-06;14:12;43.0;260.1;3.9;250.2;50.07;980;6084.8
17-05-06;14:15;42.9;263.0;3.9;249.2;50.06;982;6084.9
17-05-06;14:18;43.1;253.4;4.0;248.2;50.07;992;6084.9
17-05-06;14:21;43.1;256.9;4.1;249.2;50.03;990;6085.0
17-05-06;14:24;42.9;262.9;4.0;249.2;50.05;977;6085.0
17-05-06;14:27;43.1;257.9;3.9;249.2;50.08;973;6085.1
17-05-06;14:30;43.0;250.1;4.1;248.2;50.04;994;6085.1
17-05-06;14:33;42.9;253.5;4.1;246.3;50.00;1020;6085.2
17-05-06;14:36;43.0;256.9;4.1;247.3;50.02;1013;6085.2
17-05-06;14:39;43.0;257.5;4.1;248.2;50.08;1029;6085.3
17-05-06;14:42;43.2;255.4;4.2;247.3;50.07;1022;6085.3
17-05-06;14:45;43.1;254.1;4.1;247.3;50.05;1008;6085.4
17-05-06;14:48;42.9;257.0;2.2;246.3;50.07;614;6085.4
17-05-06;14:51;42.4;226.4;3.3;247.3;50.06;788;6085.5
17-05-06;14:54;42.0;231.2;3.7;247.3;50.05;922;6085.5
17-05-06;14:57;41.9;240.3;1.2;246.3;50.05;278;6085.5
17-05-06;15:00;42.1;264.2;4.1;247.3;50.02;1021;6085.6
17-05-06;15:03;42.3;261.4;4.0;247.3;49.98;970;6085.6
17-05-06;15:06;42.4;253.7;4.0;247.3;50.04;984;6085.7
17-05-06;15:09;42.4;258.9;3.9;247.3;50.07;992;6085.7
17-05-06;15:12;42.0;286.0;2.3;246.3;50.07;588;6085.8
17-05-06;15:15;42.2;254.2;3.8;248.2;50.03;949;6085.8
17-05-06;15:18;42.4;261.9;3.8;248.2;50.03;944;6085.9
17-05-06;15:21;42.3;259.4;3.8;246.3;50.05;952;6085.9
17-05-06;15:24;42.4;256.7;3.7;247.3;50.07;919;6085.9
17-05-06;15:27;42.4;256.7;3.7;247.3;50.04;908;6086.0
17-05-06;15:30;42.4;264.6;3.6;247.3;50.05;899;6086.0
17-05-06;15:33;42.2;260.1;3.6;247.3;50.07;894;6086.1
17-05-06;15:36;42.2;260.7;3.6;247.3;50.03;873;6086.1
17-05-06;15:39;42.3;264.2;3.5;247.3;50.03;867;6086.2
17-05-06;15:42;42.2;264.2;3.5;248.2;50.03;863;6086.2
17-05-06;15:45;42.0;265.2;3.4;247.3;50.06;832;6086.3
17-05-06;15:48;42.2;264.6;3.4;247.3;50.04;840;6086.3
17-05-06;15:51;42.1;261.4;3.4;247.3;50.05;849;6086.3
17-05-06;15:54;42.0;266.7;3.3;248.2;50.07;788;6086.4
17-05-06;15:57;41.9;262.9;3.3;248.2;50.06;800;6086.4
17-05-06;16:00;41.7;263.9;3.0;247.3;50.05;758;6086.5
17-05-06;16:03;41.6;266.6;3.0;247.3;50.04;753;6086.5
17-05-06;16:06;41.6;266.1;3.1;247.3;49.99;737;6086.5
17-05-06;16:09;41.3;266.6;2.7;247.3;50.07;695;6086.6
17-05-06;16:12;41.3;281.6;2.7;249.2;50.04;682;6086.6
17-05-06;16:15;41.2;273.3;1.2;246.3;50.06;316;6086.6
17-05-06;16:18;40.6;266.4;0.8;246.3;50.06;179;6086.6
17-05-06;16:21;40.0;276.1;0.8;245.3;50.07;180;6086.7
17-05-06;16:24;39.8;274.2;1.0;245.3;50.05;235;6086.7
17-05-06;16:27;40.2;277.0;2.9;248.2;50.06;725;6086.7
17-05-06;16:30;40.2;267.6;2.7;247.3;50.06;675;6086.7
17-05-06;16:33;40.0;269.2;0.9;245.3;50.08;207;6086.8
17-05-06;16:36;39.9;275.0;2.5;246.3;50.00;613;6086.8
17-05-06;16:39;40.1;276.4;2.5;247.3;50.06;621;6086.8
17-05-06;16:42;40.1;271.2;2.6;247.3;50.03;604;6086.8
17-05-06;16:45;39.9;271.2;2.4;246.3;50.07;600;6086.9
17-05-06;16:48;40.1;272.1;2.4;247.3;50.05;607;6086.9
17-05-06;16:51;50.0;272.6;0.8;245.3;50.04;186;6086.9
17-05-06;16:54;39.7;279.0;2.3;247.3;50.06;573;6086.9
17-05-06;16:57;39.7;277.7;0.8;246.3;50.08;177;6087.0
17-05-06;17:00;39.5;267.7;1.0;246.3;50.05;252;6087.0
17-05-06;17:03;39.3;275.6;2.1;246.3;50.06;514;6087.0
17-05-06;17:06;39.5;272.9;2.0;246.3;50.03;497;6087.0
17-05-06;17:09;39.1;265.5;0.7;244.3;50.06;138;6087.1
17-05-06;17:12;38.7;272.9;1.2;245.3;50.05;281;6087.1
17-05-06;17:15;39.1;292.2;1.5;245.3;50.03;365;6087.1
17-05-06;17:18;38.7;269.0;0.4;244.3;50.07;86;6087.1
17-05-06;17:21;38.3;270.5;0.4;244.3;50.04;94;6087.1
17-05-06;17:24;38.3;282.5;1.8;246.3;50.01;417;6087.1
17-05-06;17:27;38.5;281.2;1.6;245.3;50.04;394;6087.1
17-05-06;17:30;38.0;267.0;0.5;244.3;50.05;95;6087.2
17-05-06;17:33;37.9;270.2;0.5;245.3;50.05;104;6087.2
17-05-06;17:36;38.0;282.7;1.4;245.3;50.02;346;6087.2
17-05-06;17:39;37.7;280.8;1.3;245.3;50.03;321;6087.2
17-05-06;17:42;37.8;271.8;0.7;243.4;50.05;152;6087.2
17-05-06;17:45;37.7;282.2;0.6;245.3;50.06;131;6087.2
17-05-06;17:48;37.5;275.5;0.5;245.3;50.03;103;6087.2
17-05-06;17:51;37.2;278.4;0.4;246.3;50.09;81;6087.2
17-05-06;17:54;36.9;264.5;0.5;244.3;50.04;87;6087.2
17-05-06;17:57;36.9;263.0;0.3;244.3;50.06;58;6087.2
17-05-06;18:00;36.8;253.5;0.4;245.3;50.05;62;6087.2
17-05-06;18:03;36.7;265.7;0.4;245.3;50.08;69;6087.2
17-05-06;18:06;36.5;268.2;0.4;244.3;50.08;79;6087.2
17-05-06;18:09;36.4;277.5;0.5;244.3;50.02;90;6087.2
17-05-06;18:12;36.5;287.4;0.8;244.3;50.06;181;6087.3
17-05-06;18:15;36.5;287.1;0.7;245.3;50.09;177;6087.3
17-05-06;18:18;36.4;283.1;0.7;244.3;50.07;169;6087.3
17-05-06;18:21;36.7;283.1;0.7;246.3;50.06;148;6087.3
17-05-06;18:24;36.2;268.7;0.6;246.3;50.03;134;6087.3
17-05-06;18:27;36.3;290.9;0.5;246.3;49.99;123;6087.3
17-05-06;18:30;36.0;285.2;0.5;247.3;50.04;115;6087.3
17-05-06;18:33;36.1;279.3;0.5;247.3;50.06;100;6087.3
17-05-06;18:36;36.0;285.4;0.4;246.3;50.04;62;6087.3
17-05-06;18:39;35.7;267.7;0.3;245.3;50.04;46;6087.3
17-05-06;18:42;35.7;269.8;0.2;245.3;50.04;48;6087.3
17-05-06;18:45;35.6;270.5;0.3;244.3;50.07;59;6087.3
17-05-06;18:48;35.6;277.8;0.4;245.3;50.05;71;6087.3
17-05-06;18:51;35.5;278.0;0.4;245.3;50.02;81;6087.3
17-05-06;18:54;35.5;278.1;0.4;245.3;50.04;94;6087.3
17-05-06;18:57;35.5;285.0;0.4;245.3;50.05;86;6087.3
17-05-06;19:00;35.4;278.0;0.3;246.3;50.04;60;6087.3
17-05-06;19:03;35.3;266.8;0.1;246.3;50.09;34;6087.3
17-05-06;19:06;35.2;262.9;0.1;247.3;50.09;26;6087.3
17-05-06;19:09;35.0;245.9;0.1;244.3;50.07;13;6087.3
17-05-06;19:12;34.9;240.3;0.0;245.3;50.05;5;6087.3
17-05-06;19:15;34.9;234.9;0.0;246.3;50.04;3;6087.3
17-05-06;19:18;34.6;224.4;0.0;246.3;50.06;1;6087.3
17-05-06;19:21;34.6;175.3;0.0;245.3;50.06;0;6087.3
17-05-06;19:24;34.4;108.1;0.0;245.3;50.02;0;6087.3
17-05-06;19:27;34.4;158.7;0.0;246.3;50.05;0;6087.3
17-05-06;19:30;34.2;227.0;0.0;244.3;50.02;0;6087.3
17-05-06;19:33;34.1;248.2;0.0;245.3;50.02;0;6087.3
17-05-06;19:36;34.0;220.1;0.0;245.3;50.04;0;6087.3
17-05-06;19:39;33.9;176.2;0.0;245.3;50.06;0;6087.3
17-05-06;19:42;33.8;154.9;0.0;245.3;50.05;0;6087.3
17-05-06;19:45;33.8;137.1;0.0;245.3;50.04;0;6087.3
17-05-06;19:48;33.7;145.6;0.0;245.3;50.03;0;6087.3
17-05-06;19:51;33.5;147.6;0.0;245.3;50.04;0;6087.3
17-05-06;19:54;33.4;171.3;0.0;246.3;50.05;0;6087.3
17-05-06;19:57;33.3;133.4;0.0;246.3;50.03;0;6087.3
17-05-06;20:00;33.3;101.3;0.0;246.3;49.99;0;6087.3
17-05-07;05:51;30.2;251.8;0.1;240.4;50.03;16;6087.3
17-05-07;05:54;30.4;274.2;0.2;241.4;50.05;45;6087.3
17-05-07;05:57;30.4;289.8;0.4;242.4;50.05;68;6087.3
17-05-07;06:00;30.7;289.7;0.4;241.4;50.10;70;6087.4
17-05-07;06:03;30.7;282.4;0.3;244.3;50.02;63;6087.4
17-05-07;06:06;30.9;284.3;0.2;244.3;50.03;45;6087.4
17-05-07;06:09;31.1;271.2;0.2;245.3;50.04;35;6087.4
17-05-07;06:12;31.0;272.9;0.1;243.4;50.07;31;6087.4
17-05-07;06:15;31.2;262.0;0.1;242.4;50.04;24;6087.4
17-05-07;06:18;31.2;267.1;0.1;242.4;50.03;24;6087.4
17-05-07;06:21;31.1;258.3;0.1;242.4;50.03;28;6087.4
17-05-07;06:24;31.4;270.4;0.1;246.3;50.05;26;6087.4
17-05-07;06:27;31.7;273.4;0.2;247.3;50.03;42;6087.4
17-05-07;06:30;31.6;280.2;0.3;245.3;50.07;67;6087.4
17-05-07;06:33;31.8;290.4;0.5;247.3;49.99;82;6087.4
17-05-07;06:36;32.0;291.0;0.5;246.3;50.05;98;6087.4
17-05-07;06:39;32.2;293.1;0.5;247.3;50.03;108;6087.4
17-05-07;06:42;32.2;301.0;0.5;246.3;50.03;111;6087.4
17-05-07;06:45;32.3;295.7;0.5;246.3;50.04;107;6087.4
17-05-07;06:48;32.4;293.4;0.5;247.3;50.02;101;6087.4
17-05-07;06:51;32.4;294.8;0.5;247.3;50.10;100;6087.4
17-05-07;06:54;32.6;290.7;0.5;247.3;50.04;96;6087.4
17-05-07;06:57;32.7;288.1;0.5;246.3;50.05;99;6087.4
17-05-07;07:00;32.9;291.5;0.5;247.3;50.05;114;6087.4
17-05-07;07:03;33.0;294.8;0.6;247.3;50.07;130;6087.4
17-05-07;07:06;33.1;298.9;0.6;247.3;50.05;141;6087.4
17-05-07;07:09;33.1;297.3;0.6;246.3;50.11;131;6087.4
17-05-07;07:12;33.3;286.2;0.6;247.3;50.04;128;6087.4
17-05-07;07:15;33.4;290.0;0.6;247.3;50.03;130;6087.5
17-05-07;07:18;33.4;300.4;0.5;247.3;50.02;133;6087.5
17-05-07;07:21;33.3;291.3;0.5;246.3;50.05;109;6087.5
17-05-07;07:24;33.3;286.0;0.5;246.3;50.03;94;6087.5
17-05-07;07:27;33.4;291.0;0.5;246.3;50.04;100;6087.5
17-05-07;07:30;33.7;292.6;0.5;246.3;50.05;95;6087.5
17-05-07;07:33;33.4;292.5;0.3;246.3;50.06;67;6087.5
17-05-07;07:36;33.7;273.3;0.2;246.3;50.03;38;6087.5
17-05-07;07:39;33.3;256.9;0.1;246.3;50.04;29;6087.5
17-05-07;07:42;33.5;275.9;0.2;246.3;50.03;35;6087.5
17-05-07;07:45;33.4;260.5;0.2;247.3;50.04;46;6087.5
17-05-07;07:48;33.5;263.2;0.3;247.3;50.04;48;6087.5
17-05-07;07:51;33.5;279.7;0.2;247.3;50.00;45;6087.5
17-05-07;07:54;33.4;265.8;0.2;245.3;50.04;35;6087.5
17-05-07;07:57;33.4;266.3;0.1;247.3;50.02;29;6087.5
17-05-07;08:00;33.4;267.1;0.1;247.3;50.14;30;6087.5
17-05-07;08:03;33.5;268.5;0.2;247.3;50.06;32;6087.5
17-05-07;08:06;33.4;273.0;0.2;248.2;50.04;36;6087.5
17-05-07;08:09;33.5;280.0;0.2;247.3;50.06;46;6087.5
17-05-07;08:12;33.3;274.8;0.3;248.2;50.03;48;6087.5
17-05-07;08:15;33.7;277.5;0.3;247.3;50.02;59;6087.5
17-05-07;08:18;33.5;284.4;0.4;247.3;50.05;74;6087.5
17-05-07;08:21;33.8;289.8;0.4;247.3;50.04;87;6087.5
17-05-07;08:24;33.8;286.5;0.5;247.3;50.07;125;6087.5
17-05-07;08:27;33.9;296.4;0.5;247.3;50.06;121;6087.5
17-05-07;08:30;33.8;295.1;0.6;247.3;50.05;115;6087.5
17-05-07;08:33;34.0;300.1;0.8;247.3;50.05;190;6087.5
17-05-07;08:36;34.0;307.6;0.8;247.3;50.03;201;6087.6
17-05-07;08:39;34.2;310.8;1.0;247.3;50.02;224;6087.6
17-05-07;08:42;34.2;305.8;0.7;248.2;50.02;163;6087.6
17-05-07;08:45;34.6;301.7;0.9;248.2;50.03;207;6087.6
17-05-07;08:48;34.4;301.9;0.7;247.3;50.05;164;6087.6
17-05-07;08:51;34.6;302.3;0.7;247.3;50.02;160;6087.6
17-05-07;08:54;34.1;292.2;0.6;248.2;50.00;145;6087.6
17-05-07;08:57;34.4;294.5;0.6;246.3;50.02;144;6087.6
17-05-07;09:00;34.4;289.7;0.5;247.3;50.05;94;6087.6
17-05-07;09:03;34.4;277.4;0.3;247.3;50.04;65;6087.6
17-05-07;09:06;34.4;287.1;0.4;246.3;50.05;76;6087.6
17-05-07;09:09;34.5;284.7;0.5;248.2;50.03;89;6087.6
17-05-07;09:12;34.2;291.9;0.5;248.2;50.04;113;6087.6
17-05-07;09:15;34.5;300.5;0.7;247.3;50.02;140;6087.6
17-05-07;09:18;34.5;288.5;0.5;247.3;50.02;101;6087.6
17-05-07;09:21;34.5;297.3;0.7;248.2;50.03;145;6087.7
17-05-07;09:24;34.6;287.4;0.4;247.3;50.04;83;6087.7
17-05-07;09:27;34.6;288.7;0.5;247.3;50.05;115;6087.7
17-05-07;09:30;34.4;289.5;0.5;248.2;50.02;112;6087.7
17-05-07;09:33;34.6;286.5;0.4;247.3;50.03;80;6087.7
17-05-07;09:36;34.7;296.1;0.6;248.2;50.04;125;6087.7
17-05-07;09:39;34.6;290.1;0.5;247.3;50.04;116;6087.7
17-05-07;09:42;34.5;296.9;0.7;248.2;50.03;135;6087.7
17-05-07;09:45;34.6;300.1;0.5;248.2;50.03;122;6087.7
17-05-07;09:48;34.5;293.7;0.5;247.3;50.04;103;6087.7
17-05-07;09:51;34.7;300.0;0.5;248.2;50.02;101;6087.7
17-05-07;09:54;34.6;293.5;0.4;248.2;50.04;100;6087.7
17-05-07;09:57;34.5;291.2;0.6;247.3;50.04;119;6087.7
17-05-07;10:00;34.6;298.2;0.5;247.3;50.04;120;6087.7
17-05-07;10:03;34.8;300.8;0.6;247.3;50.04;135;6087.7
17-05-07;10:06;34.5;298.0;0.7;248.2;50.01;150;6087.7
17-05-07;10:09;34.6;295.6;0.7;248.2;50.03;167;6087.7
17-05-07;10:12;34.7;302.0;0.7;248.2;50.02;168;6087.8
17-05-07;10:15;34.9;302.9;0.7;248.2;50.00;174;6087.8
17-05-07;10:18;34.9;300.5;0.8;247.3;50.02;180;6087.8
17-05-07;10:21;34.8;299.8;0.8;248.2;50.02;181;6087.8
17-05-07;10:24;35.0;304.2;0.8;246.3;50.10;189;6087.8
17-05-07;10:27;34.8;302.3;1.0;245.3;50.03;223;6087.8
17-05-07;10:30;35.0;303.8;1.0;245.3;50.02;249;6087.8
17-05-07;10:33;35.3;304.6;1.1;245.3;50.02;267;6087.8
17-05-07;10:36;35.2;305.4;1.1;246.3;50.01;264;6087.8
17-05-07;10:39;35.3;304.6;1.2;245.3;50.05;293;6087.9
17-05-07;10:42;35.3;306.4;1.1;245.3;50.02;250;6087.9
17-05-07;10:45;35.3;297.2;0.8;245.3;50.02;176;6087.9
17-05-07;10:48;35.3;298.3;0.7;245.3;50.01;146;6087.9
17-05-07;10:51;35.3;289.8;0.6;243.4;50.05;141;6087.9
17-05-07;10:54;35.2;293.5;0.4;244.3;50.05;81;6087.9
17-05-07;10:57;35.0;291.9;0.4;243.4;50.06;90;6087.9
17-05-07;11:00;34.9;301.1;0.6;244.3;50.03;115;6087.9
17-05-07;11:03;35.0;296.3;0.7;243.4;50.03;144;6087.9
17-05-07;11:06;35.2;294.4;0.7;244.3;50.04;156;6087.9
17-05-07;11:09;35.5;300.8;0.7;245.3;50.04;167;6087.9
17-05-07;11:12;35.4;307.0;0.8;244.3;50.03;191;6087.9
17-05-07;11:15;35.6;298.2;1.0;245.3;50.00;237;6087.9
17-05-07;11:18;35.4;302.3;1.2;245.3;50.03;292;6088.0
17-05-07;11:21;35.5;308.6;1.0;244.3;50.04;227;6088.0
17-05-07;11:24;35.3;300.2;0.8;245.3;50.05;178;6088.0
17-05-07;11:27;35.4;298.8;0.8;245.3;50.04;196;6088.0
17-05-07;11:30;35.4;300.0;1.0;245.3;50.03;235;6088.0
17-05-07;11:33;35.6;306.4;1.2;245.3;50.06;277;6088.0
17-05-07;11:36;35.5;302.3;1.3;245.3;50.02;306;6088.0
17-05-07;11:39;35.5;303.9;1.3;244.3;50.02;317;6088.0
17-05-07;11:42;35.7;298.5;1.0;244.3;50.03;241;6088.1
17-05-07;11:45;35.6;299.5;1.1;244.3;50.02;273;6088.1
17-05-07;11:48;35.7;299.4;1.1;246.3;50.04;273;6088.1
17-05-07;11:51;35.7;305.1;1.3;244.3;50.04;297;6088.1
17-05-07;11:54;35.6;306.1;1.5;245.3;50.04;347;6088.1
17-05-07;11:57;36.1;298.3;1.6;245.3;50.02;397;6088.1
17-05-07;12:00;36.0;288.1;1.4;245.3;50.00;342;6088.2
17-05-07;12:03;36.2;293.7;1.6;245.3;50.09;390;6088.2
17-05-07;12:06;36.2;297.3;1.4;244.3;50.07;351;6088.2
17-05-07;12:09;36.3;289.4;1.8;244.3;50.00;406;6088.2
17-05-07;12:12;36.4;297.3;1.5;244.3;50.01;342;6088.2
17-05-07;12:15;36.3;287.4;1.7;244.3;50.09;417;6088.3
17-05-07;12:18;36.3;295.1;1.2;244.3;50.04;281;6088.3
17-05-07;12:21;36.3;289.1;0.7;244.3;50.06;170;6088.3
17-05-07;12:24;36.2;292.0;1.0;245.3;50.04;217;6088.3
17-05-07;12:27;36.3;302.9;1.4;244.3;50.04;330;6088.3
17-05-07;12:30;36.4;299.5;2.1;244.3;50.00;489;6088.3
17-05-07;12:33;36.9;294.5;2.8;245.3;50.07;699;6088.4
17-05-07;12:36;37.2;288.7;3.1;245.3;50.02;772;6088.4
17-05-07;12:39;37.6;269.9;2.3;245.3;50.07;564;6088.4
17-05-07;12:42;37.2;295.7;1.3;244.3;50.03;321;6088.4
17-05-07;12:45;36.8;300.5;1.2;244.3;50.03;300;6088.5
17-05-07;12:48;37.1;293.5;1.1;244.3;50.06;250;6088.5
17-05-07;12:51;36.9;285.6;0.8;244.3;50.06;201;6088.5
17-05-07;12:54;36.4;293.1;0.9;244.3;50.03;191;6088.5
17-05-07;12:57;36.7;291.0;1.0;244.3;50.01;202;6088.5
17-05-07;13:00;36.5;299.1;1.0;244.3;50.04;229;6088.5
17-05-07;13:03;36.4;300.8;1.1;244.3;50.02;263;6088.5
17-05-07;13:06;36.4;306.5;1.0;244.3;50.03;230;6088.5
17-05-07;13:09;36.4;303.3;0.9;244.3;50.03;198;6088.6
17-05-07;13:12;36.2;297.0;0.7;244.3;50.03;173;6088.6
17-05-07;13:15;36.4;301.1;0.7;245.3;50.02;165;6088.6
17-05-07;13:18;36.3;297.5;0.8;243.4;49.98;157;6088.6
17-05-07;13:21;36.3;294.1;0.8;244.3;50.02;166;6088.6
17-05-07;13:24;36.0;297.0;0.7;243.4;50.04;163;6088.6
17-05-07;13:27;36.1;293.7;0.6;245.3;50.03;133;6088.6
17-05-07;13:30;36.0;294.7;0.7;243.4;50.02;145;6088.6
17-05-07;13:33;36.0;301.0;0.8;244.3;50.02;198;6088.6
17-05-07;13:36;36.1;302.7;0.9;243.4;50.03;212;6088.6
17-05-07;13:39;36.0;295.6;1.0;244.3;50.04;228;6088.6
17-05-07;13:42;36.1;295.8;1.0;244.3;50.08;218;6088.6
17-05-07;13:45;36.1;298.5;1.0;244.3;50.03;223;6088.7
17-05-07;13:48;36.1;306.0;1.0;244.3;50.05;261;6088.7
17-05-07;13:51;36.1;309.0;1.5;245.3;50.08;362;6088.7
17-05-07;13:54;36.2;308.2;1.8;245.3;50.06;447;6088.7
17-05-07;13:57;36.5;304.9;2.0;245.3;50.07;481;6088.7
17-05-07;14:00;36.4;300.8;1.4;244.3;49.99;337;6088.7
17-05-07;14:03;36.5;301.3;1.2;245.3;50.00;294;6088.8
17-05-07;14:06;36.7;291.2;2.0;245.3;50.04;480;6088.8
17-05-07;14:09;36.5;296.6;1.8;245.3;50.04;439;6088.8
17-05-07;14:12;36.8;297.2;1.1;244.3;50.06;270;6088.8
17-05-07;14:15;36.5;295.8;0.9;244.3;50.02;214;6088.8
17-05-07;14:18;36.2;295.0;0.7;244.3;50.04;141;6088.8
17-05-07;14:21;36.3;298.0;0.7;244.3;50.03;139;6088.9
17-05-07;14:24;36.0;291.2;0.7;245.3;50.04;156;6088.9
17-05-07;14:27;36.1;292.6;0.7;244.3;50.00;140;6088.9
17-05-07;14:30;36.0;287.6;0.5;244.3;50.04;118;6088.9
17-05-07;14:33;36.0;277.4;0.8;245.3;50.04;193;6088.9
17-05-07;14:36;36.1;296.0;1.3;244.3;50.03;320;6088.9
17-05-07;14:39;36.3;303.0;1.5;244.3;50.05;377;6088.9
17-05-07;14:42;36.5;302.7;1.7;245.3;50.02;399;6088.9
17-05-07;14:45;36.4;300.7;1.3;245.3;50.07;314;6088.9
17-05-07;14:48;36.5;304.8;1.1;245.3;50.05;286;6089.0
17-05-07;14:51;36.3;294.7;0.7;244.3;50.03;189;6089.0
17-05-07;14:54;36.2;286.8;0.8;245.3;50.03;182;6089.0
17-05-07;14:57;36.1;283.1;0.5;244.3;50.04;124;6089.0
17-05-07;15:00;35.9;289.7;0.5;245.3;50.02;109;6089.0
17-05-07;15:03;36.0;288.5;0.7;245.3;50.00;154;6089.0
17-05-07;15:06;36.1;299.2;0.9;245.3;49.95;187;6089.0
17-05-07;15:09;36.1;300.5;0.7;244.3;50.01;146;6089.0
17-05-07;15:12;35.9;298.2;0.7;245.3;50.02;172;6089.0
17-05-07;15:15;36.1;301.4;0.9;245.3;50.01;207;6089.0
17-05-07;15:18;35.7;290.6;1.4;245.3;50.03;324;6089.1
17-05-07;15:21;36.0;306.0;1.5;246.3;50.00;324;6089.1
17-05-07;15:24;36.2;285.4;1.5;245.3;50.05;372;6089.1
17-05-07;15:27;36.2;302.6;1.1;247.3;50.02;270;6089.1
17-05-07;15:30;36.2;297.3;0.9;245.3;50.05;219;6089.1
17-05-07;15:33;36.2;297.5;1.2;245.3;50.05;269;6089.1
17-05-07;15:36;36.5;303.6;1.5;245.3;50.06;373;6089.1
17-05-07;15:39;36.4;286.0;1.4;246.3;50.04;330;6089.2
17-05-07;15:42;36.4;276.7;1.6;246.3;50.03;379;6089.2
17-05-07;15:45;36.5;302.1;1.1;246.3;50.11;267;6089.2
17-05-07;15:48;36.4;294.5;0.7;244.3;50.08;174;6089.2
17-05-07;15:51;36.3;295.4;0.8;245.3;50.03;186;6089.2
17-05-07;15:54;36.3;301.7;1.0;245.3;50.05;246;6089.2
17-05-07;15:57;36.3;302.9;1.1;246.3;50.04;275;6089.2
17-05-07;16:00;36.4;295.7;1.2;245.3;50.05;302;6089.3
17-05-07;16:03;36.4;296.0;1.1;244.3;50.05;273;6089.3
17-05-07;16:06;36.2;294.8;0.9;243.4;50.05;198;6089.3
17-05-07;16:09;36.2;293.5;0.6;243.4;50.02;135;6089.3
17-05-07;16:12;36.1;298.2;0.7;243.4;50.06;156;6089.3
17-05-07;16:15;36.1;295.7;0.6;244.3;50.09;134;6089.3
17-05-07;16:18;35.9;292.0;0.7;245.3;50.02;132;6089.3
17-05-07;16:21;35.9;292.2;0.4;245.3;50.08;82;6089.3
17-05-07;16:24;35.7;285.2;0.4;244.3;50.01;67;6089.3
17-05-07;16:27;35.6;285.4;0.4;244.3;50.03;62;6089.3
17-05-07;16:30;35.5;268.5;0.2;244.3;50.03;45;6089.3
17-05-07;16:33;35.4;270.5;0.1;244.3;50.02;36;6089.3
17-05-07;16:36;35.3;269.9;0.1;244.3;50.04;27;6089.3
17-05-07;16:39;35.0;278.4;0.2;243.4;50.05;49;6089.3
17-05-07;16:42;35.0;263.6;0.1;244.3;50.05;14;6089.3
17-05-07;16:45;34.9;249.4;0.0;243.4;50.02;4;6089.3
17-05-07;16:48;34.9;234.3;0.0;244.3;50.04;5;6089.3
17-05-07;16:51;34.7;246.0;0.0;244.3;50.05;7;6089.3
17-05-07;16:54;34.7;274.9;0.1;245.3;50.04;21;6089.3
17-05-07;16:57;34.8;273.0;0.4;244.3;49.97;65;6089.3
17-05-07;17:00;34.8;286.3;0.5;243.4;50.02;95;6089.3
17-05-07;17:03;34.8;292.2;0.5;244.3;50.07;107;6089.3
17-05-07;17:06;34.8;293.7;0.5;244.3;50.05;94;6089.4
17-05-07;17:09;34.7;286.9;0.4;244.3;50.06;67;6089.4
17-05-07;17:12;34.8;267.0;0.1;243.4;50.01;33;6089.4
17-05-07;17:15;34.4;258.9;0.2;244.3;50.01;28;6089.4
17-05-07;17:18;34.5;270.4;0.1;244.3;50.00;30;6089.4
17-05-07;17:21;34.4;259.2;0.1;244.3;50.02;16;6089.4
17-05-07;17:24;34.4;263.6;0.0;244.3;50.04;7;6089.4
17-05-07;17:27;34.1;232.3;0.0;245.3;50.04;2;6089.4
17-05-07;17:30;34.2;237.8;0.1;244.3;50.03;13;6089.4
17-05-07;17:33;34.2;260.4;0.1;244.3;50.04;23;6089.4
17-05-07;17:36;34.1;267.6;0.2;244.3;50.02;44;6089.4
17-05-07;17:39;34.2;295.4;0.4;245.3;50.01;92;6089.4
17-05-07;17:42;34.5;297.6;0.6;244.3;50.03;126;6089.4
17-05-07;17:45;34.4;289.1;0.4;244.3;50.05;81;6089.4
17-05-07;17:48;34.4;282.8;0.4;244.3;50.03;65;6089.4
17-05-07;17:51;34.1;283.7;0.4;244.3;50.00;64;6089.4
17-05-07;17:54;34.1;281.8;0.2;243.4;50.03;46;6089.4
17-05-07;17:57;34.2;276.8;0.2;243.4;50.06;45;6089.4
17-05-07;18:00;34.2;294.8;0.5;244.3;50.04;116;6089.4
17-05-07;18:03;34.2;279.7;0.5;244.3;50.03;100;6089.4
17-05-07;18:06;34.4;286.0;0.5;243.4;50.06;92;6089.4
17-05-07;18:09;34.2;283.4;0.4;243.4;50.04;66;6089.4
17-05-07;18:12;34.2;281.6;0.3;244.3;50.07;59;6089.4
17-05-07;18:15;34.1;280.8;0.3;244.3;50.05;62;6089.4
17-05-07;18:18;34.0;272.7;0.2;243.4;50.06;39;6089.4
17-05-07;18:21;34.0;258.1;0.1;243.4;50.06;24;6089.4
17-05-07;18:24;34.2;270.8;0.2;243.4;50.02;36;6089.4
17-05-07;18:27;33.9;279.4;0.2;244.3;50.02;38;6089.4
17-05-07;18:30;34.1;275.0;0.2;244.3;50.04;36;6089.4
17-05-07;18:33;33.9;261.7;0.1;243.4;50.01;34;6089.4
17-05-07;18:36;34.1;259.5;0.1;243.4;50.01;30;6089.4
17-05-07;18:39;33.9;262.2;0.1;243.4;50.00;15;6089.4
17-05-07;18:42;34.0;255.4;0.0;244.3;50.03;9;6089.4
17-05-07;18:45;33.8;245.2;0.0;243.4;50.05;3;6089.4
17-05-07;18:48;33.8;184.5;0.0;243.4;50.01;4;6089.4
17-05-07;18:51;33.7;179.4;0.0;243.4;50.02;0;6089.4
17-05-07;18:54;33.5;111.4;0.0;243.4;49.97;0;6089.4
17-05-07;18:57;33.4;155.5;0.0;244.3;50.03;0;6089.4
17-05-07;19:00;33.4;220.8;0.0;244.3;50.08;0;6089.4
17-05-07;19:03;33.3;218.1;0.0;244.3;50.06;0;6089.4
17-05-07;19:06;33.3;235.4;0.0;243.4;50.05;0;6089.4
17-05-07;19:09;33.2;246.5;0.0;243.4;50.04;0;6089.4
17-05-07;19:12;33.1;228.3;0.0;243.4;50.06;0;6089.4
17-05-07;19:15;33.1;250.4;0.0;244.3;50.03;0;6089.4
17-05-07;19:18;33.0;262.3;0.0;244.3;50.01;0;6089.4
17-05-07;19:21;32.9;246.8;0.0;244.3;50.03;0;6089.4
17-05-07;19:24;32.9;256.3;0.0;243.4;50.00;0;6089.4
17-05-07;19:27;32.7;218.2;0.0;243.4;50.02;0;6089.4
17-05-07;19:30;32.7;224.5;0.0;244.3;50.05;0;6089.4
17-05-07;19:33;32.6;188.6;0.0;244.3;50.01;0;6089.4
17-05-08;07:24;30.4;275.9;0.1;244.3;50.03;23;6089.4
17-05-08;07:27;30.7;264.2;0.1;242.4;50.04;20;6089.4
17-05-08;07:30;30.9;263.0;0.1;245.3;50.03;14;6089.4
17-05-08;07:33;30.8;265.2;0.1;245.3;50.06;15;6089.4
17-05-08;07:36;30.9;261.4;0.1;246.3;50.04;16;6089.4
17-05-08;07:39;30.9;252.5;0.1;245.3;50.03;22;6089.4
17-05-08;07:42;31.0;278.7;0.1;245.3;50.05;26;6089.4
17-05-08;07:45;31.0;273.0;0.1;245.3;50.02;25;6089.4
17-05-08;07:48;31.2;277.7;0.1;246.3;50.05;23;6089.4
17-05-08;07:51;31.1;270.7;0.2;246.3;49.96;24;6089.4
17-05-08;07:54;31.2;279.7;0.1;245.3;50.01;30;6089.4
17-05-08;07:57;31.5;270.9;0.1;247.3;50.08;24;6089.4
17-05-08;08:00;31.5;272.0;0.1;245.3;50.07;29;6089.4
17-05-08;08:03;31.6;279.9;0.1;246.3;50.08;34;6089.4
17-05-08;08:06;31.5;281.6;0.2;245.3;50.05;43;6089.4
17-05-08;08:09;31.7;270.5;0.1;245.3;50.04;25;6089.4
17-05-08;08:12;31.7;269.8;0.0;245.3;50.02;9;6089.4
17-05-08;08:15;31.6;273.3;0.1;247.3;50.03;22;6089.5
17-05-08;08:18;31.8;279.4;0.2;245.3;50.02;40;6089.5
17-05-08;08:21;31.9;277.1;0.2;244.3;50.05;44;6089.5
17-05-08;08:24;32.2;278.3;0.1;245.3;50.03;33;6089.5
17-05-08;08:27;31.9;269.6;0.1;245.3;50.02;31;6089.5
17-05-08;08:30;32.2;273.7;0.1;244.3;50.01;28;6089.5
17-05-08;08:33;32.0;274.2;0.1;243.4;50.02;25;6089.5
17-05-08;08:36;32.0;273.6;0.2;244.3;50.04;36;6089.5
17-05-08;08:39;31.9;287.1;0.2;244.3;50.02;41;6089.5
17-05-08;08:42;32.2;279.1;0.4;243.4;50.02;56;6089.5
17-05-08;08:45;32.0;280.2;0.3;245.3;50.03;50;6089.5
17-05-08;08:48;32.0;290.7;0.3;244.3;50.02;56;6089.5
17-05-08;08:51;32.0;283.4;0.4;244.3;50.03;69;6089.5
17-05-08;08:54;32.2;292.5;0.3;242.4;50.02;63;6089.5
17-05-08;08:57;32.3;289.8;0.4;244.3;50.05;68;6089.5
17-05-08;09:00;32.3;278.4;0.3;243.4;50.04;55;6089.5
17-05-08;09:03;32.2;287.1;0.2;243.4;50.01;56;6089.5
17-05-08;09:06;32.2;283.4;0.4;243.4;50.06;75;6089.5
17-05-08;09:09;32.3;285.9;0.4;243.4;50.04;69;6089.5
17-05-08;09:12;32.3;282.4;0.3;244.3;50.03;65;6089.5
17-05-08;09:15;32.6;293.2;0.3;245.3;50.03;70;6089.5
17-05-08;09:18;32.5;297.5;0.4;244.3;50.01;68;6089.5
17-05-08;09:21;32.4;289.4;0.3;244.3;50.07;55;6089.5
17-05-08;09:24;32.5;289.8;0.4;244.3;50.08;65;6089.5
17-05-08;09:27;32.5;300.1;0.5;243.4;50.00;108;6089.5
17-05-08;09:30;32.6;288.5;0.5;244.3;50.04;108;6089.5
17-05-08;09:33;32.6;302.7;0.5;244.3;50.02;127;6089.5
17-05-08;09:36;32.6;308.0;0.7;244.3;50.04;133;6089.5
17-05-08;09:39;33.0;305.1;0.6;244.3;50.05;157;6089.5
17-05-08;09:42;32.7;302.3;0.4;243.4;50.05;97;6089.5
17-05-08;09:45;32.5;295.8;0.5;242.4;50.03;104;6089.6
17-05-08;09:48;32.6;296.3;0.4;243.4;50.04;88;6089.6
17-05-08;09:51;32.7;295.6;0.4;244.3;50.03;77;6089.6
17-05-08;09:54;32.7;286.5;0.4;244.3;50.05;83;6089.6
17-05-08;09:57;32.9;292.5;0.4;245.3;50.06;82;6089.6
17-05-08;10:00;32.9;299.4;0.4;245.3;50.03;100;6089.6
17-05-08;10:03;32.9;294.7;0.4;244.3;50.01;81;6089.6
17-05-08;10:06;32.6;294.4;0.5;244.3;50.02;80;6089.6
17-05-08;10:09;32.9;300.8;0.5;244.3;50.05;100;6089.6
17-05-08;10:12;33.1;297.2;0.5;244.3;50.05;98;6089.6
17-05-08;10:15;32.9;292.8;0.4;243.4;50.00;74;6089.6
17-05-08;10:18;32.7;289.3;0.3;243.4;50.00;58;6089.6
17-05-08;10:21;32.9;284.9;0.4;244.3;49.99;69;6089.6
17-05-08;10:24;32.9;287.5;0.5;244.3;50.01;91;6089.6
17-05-08;10:27;33.1;302.0;0.5;243.4;50.03;124;6089.6
17-05-08;10:30;33.0;295.1;0.5;243.4;50.03;102;6089.6
17-05-08;10:33;33.1;287.5;0.4;244.3;50.05;82;6089.6
17-05-08;10:36;33.1;302.0;0.4;243.4;50.05;93;6089.6
17-05-08;10:39;33.1;289.5;0.5;244.3;50.02;70;6089.6
17-05-08;10:42;33.2;285.0;0.3;244.3;50.04;70;6089.6
17-05-08;10:45;33.2;287.5;0.4;244.3;50.04;74;6089.6
17-05-08;10:48;33.1;285.3;0.4;242.4;50.03;71;6089.6
17-05-08;10:51;33.2;280.3;0.2;242.4;50.07;40;6089.6
17-05-08;10:54;33.2;297.9;0.4;244.3;50.05;77;6089.6
17-05-08;10:57;33.1;298.3;0.4;244.3;50.05;91;6089.6
17-05-08;11:00;33.2;302.7;0.5;244.3;50.04;101;6089.7
17-05-08;11:03;33.2;302.6;0.5;243.4;50.02;91;6089.7
17-05-08;11:06;33.2;299.5;0.6;243.4;50.02;106;6089.7
17-05-08;11:09;33.1;298.6;0.5;244.3;50.05;113;6089.7
17-05-08;11:12;33.2;301.3;0.6;244.3;50.04;118;6089.7
17-05-08;11:15;33.2;304.3;0.5;244.3;50.02;131;6089.7
17-05-08;11:18;33.3;294.8;0.5;243.4;50.03;92;6089.7
17-05-08;11:21;33.1;292.6;0.4;243.4;50.05;74;6089.7
17-05-08;11:24;33.2;290.9;0.4;244.3;50.07;77;6089.7
17-05-08;11:27;33.1;295.4;0.4;245.3;50.04;73;6089.7
17-05-08;11:30;33.3;301.3;0.4;244.3;50.02;86;6089.7
17-05-08;11:33;33.1;302.0;0.4;244.3;50.04;82;6089.7
17-05-08;11:36;33.0;285.4;0.4;243.4;50.05;70;6089.7
17-05-08;11:39;33.0;278.1;0.5;244.3;50.10;94;6089.7
17-05-08;11:42;33.1;293.2;0.5;244.3;50.03;89;6089.7
17-05-08;11:45;33.1;291.6;0.4;244.3;50.06;83;6089.7
17-05-08;11:48;33.1;294.2;0.4;243.4;50.02;86;6089.7
17-05-08;11:51;32.9;290.4;0.3;242.4;50.02;59;6089.7
17-05-08;11:54;33.1;286.3;0.4;244.3;50.03;78;6089.7
17-05-08;11:57;32.9;295.6;0.5;244.3;50.06;99;6089.7
17-05-08;12:00;33.0;293.4;0.4;243.4;49.99;67;6089.7
17-05-08;12:03;33.0;274.5;0.2;243.4;50.01;47;6089.7
17-05-08;12:06;32.9;287.1;0.2;243.4;50.04;47;6089.7
17-05-08;12:09;32.6;282.1;0.3;243.4;50.04;49;6089.7
17-05-08;12:12;32.6;290.3;0.4;243.4;50.03;67;6089.8
17-05-08;12:15;32.9;291.0;0.4;243.4;50.01;65;6089.8
17-05-08;12:18;32.6;296.4;0.4;244.3;50.04;61;6089.8
17-05-08;12:21;32.6;280.5;0.4;244.3;50.04;62;6089.8
17-05-08;12:24;32.7;290.1;0.4;244.3;50.05;64;6089.8
17-05-08;12:27;33.0;287.1;0.3;244.3;49.99;47;6089.8
17-05-08;12:30;32.9;280.5;0.2;244.3;50.04;39;6089.8
17-05-08;12:33;32.9;287.6;0.2;243.4;50.01;39;6089.8
17-05-08;12:36;32.6;274.0;0.2;244.3;50.02;36;6089.8
17-05-08;12:39;32.9;273.7;0.2;242.4;50.02;39;6089.8
17-05-08;12:42;32.9;288.8;0.3;243.4;50.03;65;6089.8
17-05-08;12:45;33.0;280.9;0.2;244.3;50.05;34;6089.8
17-05-08;12:48;32.9;273.3;0.1;244.3;50.03;32;6089.8
17-05-08;12:51;32.9;274.5;0.2;243.4;50.04;34;6089.8
17-05-08;12:54;33.1;266.7;0.2;244.3;50.03;51;6089.8
17-05-08;12:57;33.0;279.7;0.2;242.4;50.03;37;6089.8
17-05-08;13:00;33.0;272.6;0.2;244.3;49.98;30;6089.8
17-05-08;13:03;33.0;279.6;0.2;243.4;50.00;46;6089.8
17-05-08;13:06;50.0;287.4;0.4;246.3;50.02;50;6089.8
17-05-08;13:09;33.0;290.0;0.4;246.3;50.05;82;6089.8
17-05-08;13:12;33.2;272.7;0.5;245.3;50.01;100;6089.8
17-05-08;13:15;33.2;307.3;0.7;245.3;50.01;151;6089.8
17-05-08;13:18;33.3;309.8;0.7;245.3;50.05;153;6089.8
17-05-08;13:21;33.4;303.9;0.5;246.3;50.05;120;6089.8
17-05-08;13:24;33.4;293.9;0.5;245.3;50.04;104;6089.8
17-05-08;13:27;33.4;286.0;0.4;245.3;50.03;67;6089.8
17-05-08;13:30;33.5;234.6;0.9;245.3;50.05;203;6089.8
17-05-08;13:33;33.8;307.1;0.7;245.3;50.02;163;6089.8
17-05-08;13:36;33.7;298.3;0.5;245.3;50.04;93;6089.9
17-05-08;13:39;33.7;282.1;0.3;245.3;50.06;64;6089.9
17-05-08;13:42;33.8;288.8;0.4;245.3;50.05;85;6089.9
17-05-08;13:45;33.4;298.6;0.5;245.3;50.00;97;6089.9
17-05-08;13:48;33.5;301.1;0.5;246.3;50.05;103;6089.9
17-05-08;13:51;33.7;282.4;0.4;245.3;50.06;89;6089.9
17-05-08;13:54;33.8;301.6;0.5;245.3;50.03;110;6089.9
17-05-08;13:57;33.7;306.7;0.5;246.3;50.04;103;6089.9
17-05-08;14:00;33.9;298.8;0.4;246.3;50.08;89;6089.9
17-05-08;14:03;33.9;292.2;0.4;245.3;50.02;78;6089.9
17-05-08;14:06;33.9;288.2;0.4;246.3;50.04;68;6089.9
17-05-08;14:09;34.0;288.5;0.4;246.3;50.04;85;6089.9
17-05-08;14:12;33.9;291.6;0.5;244.3;50.01;98;6089.9
17-05-08;14:15;33.9;286.8;0.3;245.3;50.07;72;6089.9
17-05-08;14:18;33.8;274.0;0.2;245.3;50.00;39;6089.9
17-05-08;14:21;33.8;275.5;0.2;244.3;50.04;43;6089.9
17-05-08;14:24;33.8;295.1;0.4;245.3;50.04;85;6089.9
17-05-08;14:27;33.9;292.0;0.5;246.3;50.05;110;6089.9
17-05-08;14:30;34.1;297.5;1.2;246.3;50.03;294;6089.9
17-05-08;14:33;34.5;310.8;2.1;246.3;50.02;497;6090.0
17-05-08;14:36;34.8;312.7;2.0;246.3;50.03;493;6090.0
17-05-08;14:39;34.7;301.4;1.0;245.3;50.03;250;6090.0
17-05-08;14:42;34.6;301.0;0.6;243.4;50.06;130;6090.0
17-05-08;14:45;34.4;293.9;0.5;245.3;50.04;109;6090.0
17-05-08;14:48;34.4;295.8;0.4;244.3;50.02;79;6090.0
17-05-08;14:51;34.5;296.7;0.5;246.3;50.06;103;6090.0
17-05-08;14:54;34.5;293.5;0.5;246.3;50.02;98;6090.0
17-05-08;14:57;34.2;285.3;0.6;246.3;50.04;119;6090.0
17-05-08;15:00;34.5;290.7;0.4;246.3;50.03;81;6090.0
17-05-08;15:03;34.6;283.3;0.3;246.3;50.04;60;6090.0
17-05-08;15:06;34.1;279.6;0.2;246.3;50.04;38;6090.0
17-05-08;15:09;34.1;283.4;0.2;246.3;50.04;38;6090.0
17-05-08;15:12;34.0;277.7;0.2;246.3;50.03;48;6090.0
17-05-08;15:15;34.2;277.0;0.4;245.3;50.04;71;6090.0
17-05-08;15:18;34.2;296.4;0.5;245.3;50.03;89;6090.1
17-05-08;15:21;34.2;293.2;0.5;246.3;50.05;91;6090.1
17-05-08;15:24;34.4;290.7;0.5;246.3;50.05;97;6090.1
17-05-08;15:27;34.4;304.6;0.5;247.3;50.03;107;6090.1
17-05-08;15:30;34.1;300.0;0.5;247.3;50.06;127;6090.1
17-05-08;15:33;34.5;301.7;0.5;246.3;50.01;116;6090.1
17-05-08;15:39;34.1;289.5;0.4;248.2;50.04;80;6090.1
17-05-08;15:42;34.2;285.3;0.3;246.3;50.05;69;6090.1
17-05-08;15:45;34.1;288.1;0.2;247.3;50.06;47;6090.1
17-05-08;15:48;34.0;279.9;0.2;246.3;50.05;41;6090.1
17-05-08;15:51;33.9;272.0;0.1;247.3;50.03;29;6090.1
17-05-08;15:54;33.9;270.2;0.1;247.3;50.04;23;6090.1
17-05-08;15:57;33.9;260.8;0.0;247.3;50.02;16;6090.1
17-05-08;16:00;33.8;266.4;0.1;248.2;50.01;16;6090.1
17-05-08;16:03;33.8;251.0;0.0;247.3;50.05;7;6090.1
17-05-08;16:06;33.8;244.7;0.0;247.3;50.02;7;6090.1
17-05-08;16:09;33.5;256.9;0.0;247.3;50.07;9;6090.1
17-05-08;16:12;33.7;263.3;0.1;247.3;50.02;19;6090.1
