data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-08;16:15;33.4;260.4;0.1;248.2;50.02;17;6090.1
17-05-08;16:18;33.5;264.4;0.1;248.2;50.06;23;6090.1
17-05-08;16:21;33.5;259.7;0.1;247.3;50.02;25;6090.1
17-05-08;16:24;33.4;269.5;0.1;246.3;50.02;24;6090.1
17-05-08;16:27;33.3;261.7;0.1;247.3;50.04;20;6090.1
17-05-08;16:30;33.5;261.0;0.1;246.3;50.02;19;6090.1
17-05-08;17:03;33.4;286.3;0.4;248.2;50.00;56;6090.1
17-05-08;17:06;33.5;289.0;0.4;247.3;50.06;63;6090.1
17-05-08;17:09;33.3;284.7;0.3;248.2;50.09;54;6090.1
17-05-08;17:12;33.4;286.2;0.2;247.3;50.09;46;6090.1
17-05-08;17:15;33.5;278.1;0.2;248.2;50.04;34;6090.1
17-05-08;17:18;33.4;262.6;0.1;248.2;50.05;25;6090.1
17-05-08;17:21;33.4;272.0;0.2;248.2;50.05;34;6090.1
17-05-08;17:24;33.3;268.9;0.1;246.3;50.01;32;6090.1
17-05-08;17:27;33.5;267.1;0.1;248.2;50.04;20;6090.1
17-05-08;17:30;33.3;257.9;0.1;247.3;50.06;14;6090.1
17-05-08;17:33;33.3;260.7;0.1;247.3;50.05;14;6090.1
17-05-08;17:36;33.2;268.5;0.1;247.3;50.03;18;6090.1
17-05-08;17:39;33.2;272.0;0.1;248.2;50.02;28;6090.1
17-05-08;17:42;33.3;266.3;0.0;248.2;50.01;10;6090.1
17-05-08;17:45;33.1;213.4;0.0;248.2;50.01;0;6090.1
17-05-08;17:48;33.0;280.2;0.0;247.3;50.03;0;6090.1
17-05-08;17:51;32.9;306.8;0.0;248.2;50.02;0;6090.1
17-05-08;17:54;32.9;319.9;0.0;248.2;50.03;0;6090.1
17-05-08;17:57;32.7;327.2;0.0;247.3;49.99;0;6090.1
17-05-08;18:00;32.7;327.6;0.0;248.2;50.08;0;6090.1
17-05-08;18:03;32.6;314.3;0.0;248.2;50.07;0;6090.1
17-05-08;18:06;32.6;311.1;0.0;246.3;50.05;0;6090.1
17-05-08;18:09;32.5;319.7;0.0;246.3;50.06;0;6090.1
17-05-08;18:12;32.5;322.9;0.0;246.3;50.04;0;6090.1
17-05-08;18:15;32.4;324.9;0.0;246.3;50.04;0;6090.1
17-05-08;18:18;32.4;328.2;0.0;246.3;50.04;0;6090.1
17-05-08;18:21;32.3;329.5;0.0;244.3;50.03;0;6090.1
17-05-08;18:24;32.3;328.7;0.0;247.3;50.04;0;6090.1
17-05-08;18:30;32.2;267.9;0.1;246.3;50.06;19;6090.1
17-05-08;18:33;32.3;262.5;0.1;245.3;50.07;21;6090.1
17-05-08;18:36;32.4;260.0;0.0;246.3;50.05;9;6090.1
17-05-08;18:39;32.4;256.6;0.0;246.3;50.01;10;6090.1
17-05-08;18:42;32.4;254.8;0.0;246.3;50.03;6;6090.1
17-05-08;18:45;32.4;238.3;0.0;245.3;50.03;11;6090.1
17-05-08;18:48;32.6;247.9;0.1;247.3;50.05;18;6090.1
17-05-08;18:51;32.5;263.3;0.1;246.3;50.01;17;6090.1
17-05-08;18:54;32.4;257.0;0.1;247.3;50.01;14;6090.2
17-05-08;18:57;32.4;274.0;0.1;245.3;50.04;14;6090.2
17-05-08;19:00;32.5;255.3;0.1;247.3;50.10;12;6090.2
17-05-08;19:03;32.4;260.5;0.0;246.3;50.07;8;6090.2
17-05-08;19:06;32.4;264.2;0.0;248.2;50.11;8;6090.2
17-05-08;19:09;32.5;266.4;0.0;247.3;50.06;7;6090.2
17-05-08;19:12;32.4;254.8;0.0;245.3;50.06;5;6090.2
17-05-08;19:15;32.4;249.0;0.0;246.3;50.05;0;6090.2
17-05-08;19:18;32.3;233.6;0.0;246.3;50.03;0;6090.2
17-05-08;19:21;32.2;256.9;0.0;246.3;50.04;0;6090.2
17-05-08;19:24;32.2;192.7;0.0;246.3;50.02;0;6090.2
17-05-08;19:27;32.2;186.6;0.0;246.3;50.02;0;6090.2
17-05-08;19:30;32.0;206.2;0.0;246.3;50.03;0;6090.2
17-05-08;19:33;32.0;176.6;0.0;245.3;50.03;0;6090.2
17-05-08;19:36;31.9;159.3;0.0;246.3;50.01;0;6090.2
17-05-08;19:39;31.9;181.2;0.0;246.3;50.05;0;6090.2
17-05-08;19:42;31.9;248.1;0.0;247.3;50.01;0;6090.2
17-05-08;19:45;31.8;296.4;0.0;245.3;50.04;0;6090.2
17-05-08;19:48;31.8;210.0;0.0;246.3;50.00;0;6090.2
17-05-09;06:24;28.3;270.7;0.1;246.3;50.00;16;6090.2
17-05-09;06:27;29.0;281.8;0.1;248.2;50.03;18;6090.2
17-05-09;06:30;29.4;299.7;0.1;249.2;50.03;34;6090.2
17-05-09;06:33;29.4;290.3;0.2;245.3;50.03;38;6090.2
17-05-09;06:36;30.1;283.0;0.2;247.3;50.07;43;6090.2
17-05-09;06:39;30.1;295.4;0.3;246.3;50.04;56;6090.2
17-05-09;06:42;30.3;302.4;0.4;244.3;50.06;67;6090.2
17-05-09;06:45;30.4;300.0;0.4;246.3;50.04;76;6090.2
17-05-09;06:48;30.7;296.7;0.4;245.3;50.00;76;6090.2
17-05-09;06:51;30.5;293.5;0.4;244.3;50.02;70;6090.2
17-05-09;06:54;30.5;290.0;0.3;244.3;50.00;57;6090.2
17-05-09;06:57;30.9;294.1;0.4;243.4;50.05;64;6090.2
17-05-09;07:00;31.1;295.3;0.4;243.4;50.06;81;6090.2
17-05-09;07:03;31.1;309.8;0.5;246.3;50.07;103;6090.2
17-05-09;07:06;31.5;301.6;0.6;246.3;50.03;132;6090.2
17-05-09;07:09;31.6;299.2;0.6;245.3;50.01;132;6090.2
17-05-09;07:12;31.6;306.0;0.8;246.3;50.04;180;6090.2
17-05-09;07:15;31.6;305.4;0.5;246.3;50.04;107;6090.2
17-05-09;07:18;31.8;291.7;0.5;245.3;50.04;90;6090.2
17-05-09;07:21;31.8;297.8;0.5;245.3;50.02;96;6090.2
17-05-09;07:24;31.8;308.4;0.6;246.3;50.02;129;6090.2
17-05-09;07:27;32.0;301.0;0.6;245.3;50.03;140;6090.2
17-05-09;07:30;32.2;312.0;0.7;246.3;50.05;155;6090.2
17-05-09;07:33;32.2;309.9;0.6;245.3;50.01;127;6090.3
17-05-09;07:36;32.3;309.5;0.5;245.3;50.02;117;6090.3
17-05-09;07:39;32.5;292.2;0.4;245.3;50.05;87;6090.3
17-05-09;07:42;32.5;302.7;0.5;245.3;50.06;110;6090.3
17-05-09;07:45;32.5;311.5;0.6;246.3;50.00;137;6090.3
17-05-09;07:48;32.6;309.2;0.8;246.3;49.98;157;6090.3
17-05-09;07:51;32.9;311.2;0.7;245.3;50.03;169;6090.3
17-05-09;07:54;32.9;314.0;0.7;248.2;50.03;140;6090.3
17-05-09;07:57;33.0;306.8;0.6;247.3;50.01;137;6090.3
17-05-09;08:00;32.9;313.1;0.6;246.3;50.05;139;6090.3
17-05-09;08:03;33.0;307.6;0.6;247.3;50.06;121;6090.3
17-05-09;08:06;32.9;302.1;0.5;247.3;50.02;119;6090.3
17-05-09;08:09;33.0;317.2;0.7;247.3;50.02;148;6090.3
17-05-09;08:12;33.2;309.5;0.7;248.2;50.05;154;6090.3
17-05-09;08:15;33.1;317.4;0.8;249.2;50.01;187;6090.3
17-05-09;08:18;33.3;314.6;0.9;248.2;50.05;210;6090.4
17-05-09;08:21;33.4;332.6;1.1;245.3;50.05;257;6090.4
17-05-09;08:24;33.5;313.1;0.8;244.3;50.05;187;6090.4
17-05-09;08:27;33.2;305.1;0.7;245.3;50.04;162;6090.4
17-05-09;08:30;33.4;324.3;0.6;244.3;50.05;129;6090.4
17-05-09;08:33;33.4;338.6;0.8;243.4;50.03;197;6090.4
17-05-09;08:36;33.8;331.7;1.1;244.3;50.05;258;6090.4
17-05-09;08:39;33.7;331.0;1.2;244.3;50.04;279;6090.4
17-05-09;08:42;33.7;320.6;1.2;245.3;50.07;268;6090.4
17-05-09;08:45;33.9;309.3;1.1;244.3;50.00;251;6090.5
17-05-09;08:48;33.8;314.7;1.1;244.3;50.04;268;6090.5
17-05-09;08:51;33.7;308.7;1.0;243.4;50.03;223;6090.5
17-05-09;08:54;33.5;297.3;0.5;242.4;50.04;100;6090.5
17-05-09;08:57;33.3;290.4;0.3;245.3;50.06;58;6090.5
17-05-09;09:00;33.2;289.1;0.3;245.3;50.04;61;6090.5
17-05-09;09:03;33.1;300.0;0.5;245.3;50.01;104;6090.5
17-05-09;09:06;33.2;315.2;0.7;246.3;50.03;164;6090.5
17-05-09;09:09;33.4;315.6;1.1;246.3;50.06;243;6090.5
17-05-09;09:12;33.5;327.3;1.2;246.3;50.06;290;6090.5
17-05-09;09:15;33.4;304.9;0.4;245.3;50.03;85;6090.5
17-05-09;09:18;33.3;288.1;0.2;245.3;50.07;39;6090.5
17-05-09;09:21;33.3;289.5;0.2;244.3;50.02;47;6090.5
17-05-09;09:24;33.2;294.2;0.4;244.3;50.03;81;6090.5
17-05-09;09:27;33.3;311.4;0.8;245.3;50.02;186;6090.6
17-05-09;09:30;33.7;317.8;0.8;243.4;50.03;168;6090.6
17-05-09;09:33;33.5;301.9;0.7;243.4;50.02;142;6090.6
17-05-09;09:36;33.7;305.5;0.7;246.3;50.03;164;6090.6
17-05-09;09:39;33.7;307.0;0.7;245.3;50.06;171;6090.6
17-05-09;09:42;33.9;307.4;0.8;248.2;50.03;170;6090.6
17-05-09;09:45;33.8;298.2;0.6;246.3;50.03;154;6090.6
17-05-09;09:48;33.9;312.3;0.9;245.3;50.04;196;6090.6
17-05-09;09:51;34.0;310.4;1.0;246.3;50.05;204;6090.6
17-05-09;09:54;33.9;303.9;0.7;246.3;50.00;148;6090.6
17-05-09;09:57;34.0;304.9;0.7;246.3;50.05;138;6090.6
17-05-09;10:00;34.0;298.5;0.8;246.3;49.95;148;6090.6
17-05-09;10:03;33.9;300.2;0.6;246.3;50.00;143;6090.7
17-05-09;10:06;34.1;300.1;0.5;245.3;50.04;116;6090.7
17-05-09;10:09;33.9;296.1;0.6;245.3;50.03;134;6090.7
17-05-09;10:12;33.9;309.0;1.0;247.3;50.06;229;6090.7
17-05-09;10:15;34.4;318.6;1.7;247.3;50.01;431;6090.7
17-05-09;10:18;34.9;325.0;4.1;248.2;50.03;1015;6090.7
17-05-09;10:21;34.8;295.8;0.8;246.3;50.01;189;6090.8
17-05-09;10:24;34.7;304.3;0.9;245.3;50.05;209;6090.8
17-05-09;10:27;34.6;304.6;1.0;246.3;50.02;237;6090.8
17-05-09;10:30;34.8;305.1;1.1;246.3;50.02;254;6090.8
17-05-09;10:33;34.6;304.1;0.9;245.3;50.01;217;6090.8
17-05-09;10:36;34.9;311.2;0.8;246.3;50.03;211;6090.8
17-05-09;10:39;34.7;304.2;0.8;246.3;50.04;189;6090.8
17-05-09;10:42;34.6;302.9;0.7;246.3;50.06;158;6090.8
17-05-09;10:45;34.7;308.6;0.8;246.3;50.04;170;6090.8
17-05-09;10:48;34.7;317.2;1.0;246.3;50.08;240;6090.8
17-05-09;10:51;34.9;281.9;2.1;247.3;50.06;515;6090.9
17-05-09;10:54;35.4;293.7;1.9;246.3;50.07;442;6090.9
17-05-09;10:57;36.0;298.0;4.5;248.2;50.03;1042;6090.9
17-05-09;11:00;36.2;299.5;1.4;246.3;50.02;338;6091.0
17-05-09;11:03;36.0;302.3;1.3;246.3;50.02;302;6091.0
17-05-09;11:06;36.3;297.3;4.6;248.2;50.03;1147;6091.0
17-05-09;11:09;37.0;290.0;3.7;248.2;50.06;944;6091.1
17-05-09;11:12;37.0;295.0;2.8;247.3;50.04;681;6091.1
17-05-09;11:15;37.2;297.3;4.4;248.2;50.04;1134;6091.2
17-05-09;11:18;38.3;293.7;3.5;247.3;50.02;853;6091.2
17-05-09;11:21;37.7;296.1;1.6;246.3;49.99;397;6091.3
17-05-09;11:24;37.1;300.5;1.1;246.3;50.02;248;6091.3
17-05-09;11:27;37.1;299.2;1.1;247.3;50.04;256;6091.3
17-05-09;11:30;36.8;312.8;1.2;246.3;50.02;286;6091.3
17-05-09;11:33;36.8;319.6;1.3;246.3;50.02;334;6091.3
17-05-09;11:36;36.8;314.7;1.9;246.3;50.03;450;6091.3
17-05-09;11:39;37.1;305.7;3.1;247.3;50.01;772;6091.4
17-05-09;11:42;37.8;302.9;2.6;246.3;50.02;638;6091.4
17-05-09;11:45;37.6;296.9;2.1;247.3;50.02;506;6091.4
17-05-09;11:48;37.2;307.9;1.5;246.3;50.04;377;6091.5
17-05-09;11:51;37.4;307.7;1.4;246.3;49.99;328;6091.5
17-05-09;11:54;37.0;315.3;1.4;246.3;50.03;322;6091.5
17-05-09;11:57;37.0;303.2;1.3;246.3;50.04;322;6091.5
17-05-09;12:00;36.8;316.2;1.3;246.3;50.02;321;6091.5
17-05-09;12:03;36.9;316.8;2.0;244.3;49.98;442;6091.5
17-05-09;12:06;37.2;309.9;3.4;247.3;50.03;849;6091.6
17-05-09;12:09;37.7;312.4;3.7;248.2;50.01;888;6091.6
17-05-09;12:12;38.2;295.0;4.9;248.2;50.04;1227;6091.7
17-05-09;12:15;38.3;293.4;2.4;247.3;50.05;584;6091.7
17-05-09;12:57;39.4;290.3;1.1;245.3;50.05;254;6092.3
17-05-09;13:00;39.3;273.0;1.1;245.3;50.02;271;6092.3
17-05-09;13:03;38.7;285.9;5.0;248.2;50.01;1441;6092.3
17-05-09;13:06;39.4;322.4;2.0;246.3;50.00;505;6092.4
17-05-09;13:09;40.0;275.9;5.7;248.2;50.03;1408;6092.4
17-05-09;13:12;40.7;273.3;5.5;248.2;50.02;1353;6092.5
17-05-09;13:15;41.2;274.5;5.3;248.2;50.09;1310;6092.6
17-05-09;13:18;41.2;275.3;5.2;248.2;50.00;1289;6092.6
17-05-09;13:21;41.7;266.0;5.2;247.3;50.02;1293;6092.7
17-05-09;13:24;42.1;264.2;5.2;248.2;50.05;1291;6092.8
17-05-09;13:27;42.0;263.8;3.3;247.3;50.06;928;6092.8
17-05-09;13:30;42.2;265.8;5.4;248.2;49.99;1328;6092.9
17-05-09;13:33;42.0;276.4;5.6;247.3;50.03;1380;6092.9
17-05-09;13:36;42.3;271.1;0.8;243.4;50.02;184;6093.0
17-05-09;13:39;41.9;272.9;5.8;248.2;50.04;1439;6093.0
17-05-09;13:42;42.7;269.5;5.8;249.2;50.05;1433;6093.1
17-05-09;13:45;42.9;268.6;5.4;248.2;50.09;1345;6093.2
17-05-09;13:48;43.1;263.0;5.4;248.2;50.08;1330;6093.2
17-05-09;13:51;42.1;302.7;1.1;246.3;50.02;260;6093.3
17-05-09;13:54;41.4;293.8;1.1;246.3;50.03;254;6093.3
17-05-09;13:57;40.8;289.4;1.1;246.3;50.06;251;6093.3
17-05-09;14:00;41.5;287.8;5.6;248.2;50.02;1373;6093.4
17-05-09;14:03;42.3;273.9;5.5;248.2;50.03;1375;6093.4
17-05-09;14:06;41.6;274.6;0.8;244.3;50.03;195;6093.5
17-05-09;14:09;41.7;276.7;5.5;249.2;50.02;1351;6093.5
17-05-09;14:12;42.2;272.9;5.3;248.2;50.01;1299;6093.6
17-05-09;14:15;42.5;271.5;5.4;248.2;50.02;1332;6093.6
17-05-09;14:18;42.5;269.6;1.4;245.3;50.03;370;6093.7
17-05-09;14:21;41.3;283.5;1.0;246.3;50.03;248;6093.7
17-05-09;14:24;40.7;277.1;3.8;247.3;50.02;937;6093.7
17-05-09;14:27;40.6;295.1;1.2;245.3;50.08;267;6093.8
17-05-09;14:30;40.1;298.6;1.1;245.3;50.02;277;6093.8
17-05-09;14:33;40.0;288.7;5.1;248.2;50.01;1246;6093.8
17-05-09;14:36;41.2;283.5;5.4;249.2;50.05;1336;6093.9
17-05-09;14:39;41.4;277.0;5.2;248.2;50.04;1283;6093.9
17-05-09;14:42;42.0;272.4;5.4;248.2;50.05;1314;6094.0
17-05-09;14:45;41.4;287.6;1.0;246.3;50.02;248;6094.0
17-05-09;14:48;41.0;251.2;1.8;246.3;50.04;454;6094.1
17-05-09;14:51;40.2;273.4;1.4;246.3;50.03;333;6094.1
17-05-09;14:54;41.0;279.1;5.3;249.2;50.05;1317;6094.1
17-05-09;14:57;41.7;271.2;5.1;249.2;50.06;1266;6094.2
17-05-09;15:00;42.0;279.3;5.0;249.2;50.04;1241;6094.2
17-05-09;15:03;42.3;266.1;5.1;249.2;50.03;1266;6094.3
17-05-09;15:06;40.9;285.7;0.9;245.3;50.05;195;6094.3
17-05-09;15:09;41.2;278.1;5.1;249.2;50.07;1284;6094.4
17-05-09;15:12;41.7;275.8;5.1;250.2;50.03;1247;6094.4
17-05-09;15:15;42.0;272.4;4.9;249.2;50.02;1213;6094.5
17-05-09;15:18;42.1;275.3;4.8;249.2;50.00;1164;6094.5
17-05-09;15:21;42.2;269.3;4.8;249.2;50.00;1176;6094.6
17-05-09;15:24;41.9;249.3;2.6;247.3;50.03;608;6094.6
17-05-09;15:27;42.2;272.6;4.7;249.2;50.04;1172;6094.7
17-05-09;15:30;42.3;273.6;4.5;248.2;50.03;1129;6094.8
17-05-09;15:33;42.3;279.4;4.4;248.2;50.02;1078;6094.8
17-05-09;15:36;42.3;282.8;4.3;248.2;50.02;1063;6094.9
17-05-09;15:39;42.5;279.3;4.3;249.2;50.02;1059;6094.9
17-05-09;15:42;42.4;280.6;4.3;248.2;50.03;1051;6095.0
17-05-09;15:45;42.3;278.0;4.1;249.2;50.05;1038;6095.0
17-05-09;15:48;42.3;279.3;4.2;248.2;50.03;1035;6095.1
17-05-09;15:51;42.5;279.1;4.2;249.2;50.06;1030;6095.1
17-05-09;15:54;42.3;277.0;4.1;248.2;50.06;1012;6095.2
17-05-09;15:57;42.5;277.5;4.0;247.3;50.04;998;6095.2
17-05-09;16:00;41.7;233.4;1.4;246.3;50.02;374;6095.3
17-05-09;16:03;41.2;280.6;4.3;248.2;50.04;1027;6095.3
17-05-09;16:06;41.7;279.9;4.0;249.2;50.05;996;6095.3
17-05-09;16:09;41.7;276.1;3.8;248.2;50.06;951;6095.4
17-05-09;16:12;41.9;271.4;0.9;247.3;50.05;226;6095.4
17-05-09;16:15;40.5;296.6;0.8;246.3;50.06;172;6095.4
17-05-09;16:18;40.1;298.0;1.0;247.3;50.02;230;6095.4
17-05-09;16:21;40.1;292.2;3.3;247.3;50.08;854;6095.5
17-05-09;16:24;40.0;280.3;3.5;247.3;50.05;847;6095.5
17-05-09;16:27;40.7;292.0;3.5;247.3;50.03;874;6095.5
17-05-09;16:30;41.2;284.9;4.1;248.2;50.03;1018;6095.6
17-05-09;16:33;40.8;287.2;3.9;248.2;50.04;955;6095.6
17-05-09;16:36;40.8;281.9;3.7;247.3;50.06;922;6095.7
17-05-09;16:39;40.8;278.6;1.4;246.3;50.00;305;6095.7
17-05-09;16:42;39.9;290.1;2.5;247.3;49.98;588;6095.7
17-05-09;16:45;40.6;287.1;3.4;247.3;50.02;842;6095.8
17-05-09;16:48;40.7;290.4;3.5;247.3;50.06;856;6095.8
17-05-10;09:42;34.9;320.9;2.1;244.3;50.07;474;6097.3
17-05-10;09:45;35.3;316.1;1.9;245.3;50.06;474;6097.3
17-05-10;09:48;35.0;314.2;1.7;38.6;50.05;423;6097.4
17-05-10;09:51;35.2;313.3;2.0;246.3;50.00;467;6097.4
17-05-10;09:54;35.2;312.8;1.9;244.3;50.04;462;6097.4
17-05-10;09:57;35.4;319.9;1.8;246.3;50.07;445;6097.4
17-05-10;10:00;35.4;318.0;1.9;246.3;50.04;462;6097.4
17-05-10;10:03;35.6;316.9;2.4;245.3;50.00;591;6097.5
17-05-10;10:06;36.0;307.3;2.7;246.3;50.04;669;6097.5
17-05-10;10:09;35.7;315.3;2.6;245.3;50.07;651;6097.5
17-05-10;10:12;36.0;310.4;2.1;245.3;50.03;515;6097.6
17-05-10;10:15;36.0;312.0;2.1;246.3;50.04;519;6097.6
17-05-10;10:18;36.1;317.8;2.6;247.3;50.01;636;6097.6
17-05-10;10:21;36.3;302.1;2.7;247.3;50.04;672;6097.7
17-05-10;10:24;36.1;309.9;2.3;246.3;50.05;559;6097.7
17-05-10;10:27;36.3;311.8;2.4;245.3;50.03;605;6097.7
17-05-10;10:30;36.4;308.9;2.9;246.3;50.02;711;6097.8
17-05-10;10:33;36.9;303.0;3.0;245.3;50.04;750;6097.8
17-05-10;10:36;36.7;294.1;2.5;246.3;50.05;630;6097.8
17-05-10;10:39;36.7;302.6;2.8;245.3;50.02;675;6097.9
17-05-10;10:42;37.0;300.5;3.4;246.3;50.03;806;6097.9
17-05-10;10:45;37.1;299.5;3.4;246.3;50.06;840;6097.9
17-05-10;10:48;37.1;291.6;1.7;245.3;50.04;412;6098.0
17-05-10;10:51;37.4;298.0;3.3;244.3;50.04;814;6098.0
17-05-10;10:54;37.6;292.0;3.8;247.3;50.12;940;6098.0
17-05-10;10:57;37.9;289.4;4.0;247.3;50.08;978;6098.1
17-05-10;11:00;37.8;291.5;2.0;246.3;50.04;481;6098.1
17-05-10;11:03;37.7;252.2;3.5;247.3;50.05;869;6098.2
17-05-10;11:06;38.2;285.0;4.0;246.3;50.08;979;6098.2
17-05-10;11:09;38.4;286.2;3.8;247.3;50.04;922;6098.3
17-05-10;11:12;38.5;290.7;3.7;246.3;50.06;915;6098.3
17-05-10;11:15;38.4;288.8;3.4;246.3;50.03;841;6098.3
17-05-10;11:18;38.5;289.7;3.3;246.3;50.02;752;6098.4
17-05-10;11:21;38.7;285.6;4.5;246.3;50.06;1102;6098.4
17-05-10;11:24;39.2;285.9;4.6;247.3;50.05;1148;6098.5
17-05-10;11:27;39.2;284.1;1.3;245.3;50.09;328;6098.5
17-05-10;11:30;38.6;248;1.4;245.3;50.03;336;6098.6
17-05-10;11:33;38.0;314.6;2.8;247.3;50.03;701;6098.6
17-05-10;11:36;39.1;284.4;4.8;248.2;50.06;1188;6098.6
17-05-10;11:39;39.8;276.2;4.8;247.3;50.05;1214;6098.7
17-05-10;11:42;40.0;275.5;4.9;248.2;50.08;1203;6098.7
17-05-10;11:45;40.2;267.6;5.1;248.2;50.05;1237;6098.8
17-05-10;11:48;40.4;268.5;5.1;248.2;50.05;1252;6098.9
17-05-10;11:51;40.7;268.5;5.1;246.3;50.01;1255;6098.9
17-05-10;11:54;41.0;270.2;5.2;248.2;50.09;1277;6099.0
17-05-10;11:57;41.3;270.5;5.3;248.2;50.06;1290;6099.1
17-05-10;12:00;41.3;268.0;5.3;246.3;50.02;1295;6099.1
17-05-10;12:03;41.7;268.5;5.3;247.3;50.02;1306;6099.2
17-05-10;12:06;41.9;263.3;5.3;245.3;50.01;1313;6099.3
17-05-10;12:09;42.1;267.4;5.4;246.3;50.03;1333;6099.3
17-05-10;12:12;42.1;268.2;4.8;246.3;49.99;1168;6099.4
17-05-10;12:15;41.9;289.7;1.2;244.3;50.03;269;6099.4
17-05-10;12:18;40.8;285.2;2.5;245.3;50.07;689;6099.4
17-05-10;12:21;42.1;271.5;5.9;248.2;50.08;1428;6099.5
17-05-10;12:24;41.5;278.7;5.8;248.2;50.06;1425;6099.6
17-05-10;12:27;42.1;271.8;5.7;247.3;50.09;1393;6099.6
17-05-10;12:30;41.4;278.1;1.2;244.3;50.00;262;6099.7
17-05-10;12:33;40.2;281.6;1.2;243.4;50.03;283;6099.7
17-05-10;12:36;40.0;292.2;1.1;243.4;50.04;262;6099.7
17-05-10;12:39;39.4;297.6;1.1;243.4;50.04;247;6099.7
17-05-10;12:42;40.2;280.9;6.2;246.3;50.04;1522;6099.8
17-05-10;12:45;40.8;290.0;1.2;243.4;50.06;298;6099.8
17-05-10;12:48;40.0;296.1;5.9;249.2;50.07;1424;6099.8
17-05-10;12:51;40.7;272.0;6.0;247.3;50.07;1485;6099.9
17-05-10;12:54;39.9;288.7;1.5;244.3;49.98;341;6099.9
17-05-10;12:57;39.4;296.1;1.1;243.4;50.05;265;6099.9
17-05-10;13:00;39.2;277.2;4.5;246.3;50.05;1096;6100.0
17-05-10;13:03;39.9;280.0;3.4;245.3;50.03;851;6100.0
17-05-10;13:06;39.8;274.0;4.8;247.3;50.04;1182;6100.0
17-05-10;13:09;39.4;285.7;1.1;244.3;50.04;246;6100.1
17-05-10;13:12;39.1;303.3;1.1;244.3;50.06;255;6100.1
17-05-10;13:15;38.6;297.3;1.2;243.4;50.04;280;6100.1
17-05-10;13:18;39.1;293.1;1.9;244.3;50.04;472;6100.1
17-05-10;13:21;40.1;275.2;6.2;248.2;50.05;1524;6100.2
17-05-10;13:24;40.6;265.7;5.9;247.3;50.01;1437;6100.3
17-05-10;13:27;40.5;279.1;5.7;247.3;50.04;1428;6100.3
17-05-10;13:30;40.4;296.0;5.6;248.2;50.03;1343;6100.4
17-05-10;13:33;40.0;256.3;5.6;247.3;50.04;1321;6100.4
17-05-10;13:36;40.1;287.5;2.0;246.3;50.02;467;6100.5
17-05-10;13:39;39.8;301.3;1.8;244.3;50.05;446;6100.5
17-05-10;13:42;40.2;296.6;5.9;248.2;50.03;1443;6100.5
17-05-10;13:45;41.0;269.5;5.6;248.2;50.06;1396;6100.6
17-05-10;13:48;41.6;271.8;4.4;248.2;50.06;1078;6100.7
17-05-10;13:51;41.5;266.1;5.9;248.2;50.06;1432;6100.7
17-05-10;13:54;42.1;266.3;5.7;247.3;50.04;1415;6100.8
17-05-10;13:57;42.3;259.5;5.5;249.2;50.09;1358;6100.9
17-05-10;14:00;42.4;268.6;5.3;248.2;50.03;1316;6100.9
17-05-10;14:03;42.5;266.0;5.4;248.2;50.05;1314;6101.0
17-05-10;14:06;41.5;272.1;1.5;244.3;50.04;365;6101.0
17-05-10;14:09;41.4;278.3;4.0;247.3;50.07;996;6101.1
17-05-10;14:12;40.9;290.3;1.4;243.4;49.99;341;6101.1
17-05-10;14:15;40.4;301.3;1.5;245.3;50.01;366;6101.1
17-05-10;14:18;40.2;298.0;2.0;245.3;50.03;482;6101.1
17-05-10;14:21;40.5;270.4;3.3;247.3;50.05;810;6101.2
17-05-10;14:24;40.4;303.2;2.0;245.3;50.04;492;6101.2
17-05-10;14:27;40.4;291.0;3.3;245.3;50.05;804;6101.2
17-05-10;14:30;40.1;290.6;3.2;247.3;50.04;771;6101.3
17-05-10;14:33;40.2;296.0;2.2;245.3;50.05;550;6101.3
17-05-10;14:36;39.9;288.5;1.7;245.3;50.04;404;6101.3
17-05-10;14:39;39.4;301.1;1.3;245.3;50.07;295;6101.4
17-05-10;14:42;39.0;302.3;1.3;244.3;50.07;307;6101.4
17-05-10;14:45;38.9;299.1;1.1;245.3;50.06;250;6101.4
17-05-10;14:48;38.6;307.6;1.1;246.3;50.11;251;6101.4
17-05-10;14:51;38.3;301.7;1.2;245.3;50.04;293;6101.4
17-05-10;14:54;38.3;303.9;1.4;246.3;50.03;346;6101.4
17-05-10;14:57;37.9;311.1;1.3;245.3;50.07;318;6101.4
17-05-10;15:00;38.2;299.7;1.4;246.3;50.03;347;6101.5
17-05-10;15:03;37.9;304.3;1.4;246.3;50.03;345;6101.5
17-05-10;15:06;37.9;300.0;2.0;246.3;50.04;492;6101.5
17-05-10;15:09;38.2;302.9;2.4;245.3;50.03;586;6101.5
17-05-10;15:12;38.0;306.2;2.1;246.3;50.07;540;6101.6
17-05-10;15:15;37.9;297.3;1.7;245.3;50.03;438;6101.6
17-05-10;15:18;37.8;304.6;1.3;247.3;50.04;315;6101.6
17-05-10;15:21;37.6;308.3;1.3;247.3;50.07;328;6101.6
17-05-10;15:24;37.8;302.3;2.6;247.3;50.02;648;6101.6
17-05-10;15:27;38.3;294.2;4.0;248.2;50.06;981;6101.7
17-05-10;15:30;50.0;296.3;1.8;247.3;50.07;414;6101.7
17-05-10;15:33;38.3;302.6;2.0;247.3;50.00;487;6101.7
17-05-10;15:36;37.9;316.5;2.0;247.3;50.07;496;6101.7
17-05-10;15:39;38.4;302.0;4.4;248.2;50.02;1084;6101.8
17-05-10;15:42;38.5;286.5;3.0;246.3;49.97;704;6101.8
17-05-10;15:45;38.2;299.5;1.6;247.3;50.06;385;6101.9
17-05-10;15:48;38.6;308.2;4.4;247.3;50.02;1066;6101.9
17-05-10;15:51;39.1;284.6;4.7;248.2;50.05;1153;6102.0
17-05-10;15:54;38.7;289.5;4.6;248.2;50.03;1130;6102.0
17-05-10;15:57;39.0;285.6;4.6;249.2;50.04;1131;6102.0
17-05-10;16:00;39.1;280.2;0.0;247.3;50.01;539;6102.1
17-05-10;16:03;39.0;280.2;3.5;248.2;50.05;869;6102.1
17-05-10;16:06;38.6;294.5;1.5;246.3;50.04;349;6102.1
17-05-10;16:09;38.7;;2.7;246.3;49.99;676;6102.2
17-05-10;16:12;38.7;293.9;3.0;248.2;50.08;741;6102.2
17-05-10;16:15;38.5;290.0;0.9;247.3;50.07;228;6102.2
17-05-10;16:18;38.3;291.0;0.9;248.2;50.04;215;6102.2
17-05-10;16:21;37.8;303.5;1.1;247.3;50.03;262;6102.2
17-05-10;16:24;37.8;271.4;2.3;248.2;50.01;554;6102.2
17-05-10;16:27;38.3;287.5;3.6;248.2;50.01;892;6102.3
17-05-10;16:30;37.9;300.0;1.1;246.3;50.05;275;6102.3
17-05-10;16:33;37.7;307.1;1.4;247.3;50.07;343;6102.3
17-05-10;16:36;38.0;302.7;1.0;247.3;50.06;226;6102.3
17-05-10;16:39;37.5;298.8;0.7;247.3;50.07;163;6102.4
17-05-10;16:42;37.1;300.7;0.7;248.2;50.01;158;6102.4
17-05-10;16:45;37.1;298.6;0.6;247.3;50.02;129;6102.4
17-05-10;16:48;36.9;298.9;0.5;247.3;50.04;108;6102.4
17-05-10;16:51;50.0;296.3;0.5;248.2;50.07;106;6102.4
17-05-10;16:54;36.4;298.9;0.6;248.2;50.04;129;6102.4
17-05-10;16:57;36.7;269.9;1.0;247.3;50.10;244;6102.4
17-05-10;17:00;36.5;310.1;0.9;247.3;50.07;217;6102.4
17-05-10;17:03;36.4;302.7;0.8;246.3;50.01;169;6102.4
17-05-10;17:06;36.2;297.6;0.6;248.2;50.05;141;6102.4
17-05-10;17:09;36.2;297.0;0.4;247.3;50.09;97;6102.4
17-05-10;17:12;36.0;298.6;0.5;247.3;50.03;101;6102.4
17-05-10;17:15;35.9;299.7;0.4;248.2;50.07;76;6102.5
17-05-10;17:18;35.6;284.7;0.4;248.2;50.06;71;6102.5
17-05-10;17:21;35.6;294.2;0.4;249.2;50.04;86;6102.5
17-05-10;17:24;35.5;299.1;0.5;246.3;50.01;104;6102.5
17-05-10;17:27;35.4;295.3;0.5;246.3;50.01;116;6102.5
17-05-10;17:30;35.4;302.7;0.6;248.2;50.07;137;6102.5
17-05-10;17:33;35.4;292.0;0.5;248.2;50.02;120;6102.5
17-05-10;17:36;35.0;289.5;0.5;248.2;50.02;95;6102.5
17-05-10;17:39;35.2;294.8;0.4;248.2;50.01;75;6102.5
17-05-10;17:42;35.0;293.5;0.4;248.2;50.00;72;6102.5
17-05-10;17:45;35.0;285.2;0.4;247.3;50.03;83;6102.5
17-05-10;17:48;34.9;304.2;0.7;249.2;50.04;178;6102.5
17-05-10;17:51;34.9;302.7;0.6;249.2;50.03;138;6102.5
17-05-10;17:54;35.0;298.3;1.0;249.2;50.09;235;6102.5
17-05-10;17:57;35.0;306.0;1.0;248.2;50.07;234;6102.5
17-05-10;18:00;35.0;308.4;0.8;249.2;50.04;183;6102.5
17-05-10;18:03;35.0;301.7;0.8;248.2;50.07;181;6102.6
17-05-10;18:06;34.9;305.2;0.7;247.3;50.06;157;6102.6
17-05-10;18:09;34.8;294.2;0.6;248.2;50.05;128;6102.6
17-05-10;18:12;34.6;297.5;0.5;246.3;50.01;101;6102.6
17-05-10;18:15;34.4;292.3;0.4;247.3;50.04;81;6102.6
17-05-10;18:18;34.2;291.9;0.4;249.2;50.02;67;6102.6
17-05-10;18:21;34.1;288.5;0.4;248.2;50.02;62;6102.6
17-05-10;18:24;33.8;284.9;0.3;249.2;50.02;63;6102.6
17-05-10;18:27;33.9;280.6;0.3;249.2;50.02;59;6102.6
17-05-10;18:30;33.5;283.8;0.2;247.3;50.03;46;6102.6
17-05-10;18:33;33.5;271.8;0.2;247.3;50.03;35;6102.6
17-05-10;18:36;33.7;273.7;0.2;247.3;50.05;38;6102.6
17-05-10;18:39;33.3;276.4;0.2;248.2;49.97;37;6102.6
17-05-10;18:42;33.4;281.3;0.1;247.3;50.01;32;6102.6
17-05-10;18:45;33.5;282.7;0.1;247.3;50.01;30;6102.6
17-05-10;18:48;33.4;279.7;0.1;247.3;50.01;29;6102.6
17-05-10;18:51;33.2;266.0;0.1;247.3;50.02;25;6102.6
17-05-10;18:54;33.2;4.8;0.1;247.3;50.01;24;6102.6
17-05-10;18:57;33.3;258.1;0.1;247.3;50.06;24;6102.6
17-05-10;19:00;33.3;262.5;0.1;247.3;50.08;23;6102.6
17-05-10;19:03;33.2;271.8;0.1;248.2;50.09;19;6102.6
17-05-10;19:06;33.1;258.5;0.1;247.3;50.05;15;6102.6
17-05-10;19:09;33.2;256.4;0.0;247.3;50.05;11;6102.6
17-05-10;19:12;33.0;259.4;0.0;248.2;50.06;8;6102.6
17-05-10;19:15;32.9;253.8;0.0;248.2;50.01;4;6102.6
17-05-10;19:18;32.7;254.1;0.0;247.3;50.04;0;6102.6
17-05-10;19:21;32.6;217.3;0.0;246.3;50.02;0;6102.6
17-05-10;19:24;32.6;222.0;0.0;247.3;50.03;0;6102.6
17-05-10;19:27;32.5;154.8;0.0;246.3;50.02;0;6102.6
17-05-10;19:30;32.4;4.7.2;0.0;246.3;50.04;0;6102.6
17-05-10;19:33;32.4;179.1;0.0;247.3;50.04;0;6102.6
17-05-10;19:36;32.3;187.3;0.0;247.3;50.03;0;6102.6
17-05-10;19:39;32.3;119.5;0.0;247.3;50.02;0;6102.6
17-05-10;19:42;32.2;146.6;0.0;246.3;50.03;0;6102.6
17-05-10;19:45;32.2;214.0;0.0;248.2;50.04;0;6102.6
17-05-10;19:48;32.0;263.9;0.0;247.3;50.01;0;6102.6
17-05-10;19:51;32.0;250.9;0.1;248.2;50.05;0;6102.6
17-05-10;19:54;50.0;238.3;0.0;247.3;50.03;0;6102.6
17-05-10;19:57;31.8;242.8;0.0;246.3;50.08;0;6102.6
17-05-10;20:00;50.0;234.5;0.0;247.3;50.07;0;6102.6
17-05-10;20:03;31.7;206.3;0.0;247.3;50.07;0;6102.6
17-05-10;20:06;31.7;152.6;0.0;247.3;50.07;0;6102.6
17-05-10;20:09;31.7;113.5;0.0;247.3;50.06;0;6102.6
17-05-11;05:54;27.5;257.6;0.1;241.4;50.03;18;6102.6
17-05-11;05:57;27.5;262.3;0.1;241.4;50.01;24;6102.6
17-05-11;06:00;28.3;277.7;0.1;241.4;50.09;32;6102.6
17-05-11;06:03;28.6;280.9;0.2;243.4;50.07;36;6102.6
17-05-11;06:06;29.0;278.0;0.2;245.3;50.05;41;6102.6
17-05-11;06:09;29.0;289.4;0.3;246.3;50.10;49;6102.6
17-05-11;06:12;29.4;288.1;0.3;246.3;50.06;51;6102.6
17-05-11;06:15;29.7;287.1;0.3;247.3;50.08;55;6102.6
17-05-11;06:18;30.1;293.7;0.4;247.3;50.06;62;6102.6
17-05-11;06:21;29.7;292.3;0.4;246.3;50.04;68;6102.6
17-05-11;06:24;30.4;286.8;0.4;247.3;50.01;67;6102.6
17-05-11;06:27;30.4;299.7;0.3;247.3;50.03;66;6102.6
17-05-11;06:30;30.5;289.1;0.3;247.3;50.05;63;6102.6
17-05-11;06:33;30.5;293.9;0.3;249.2;50.05;60;6102.6
17-05-11;06:36;31.0;293.8;0.3;246.3;50.02;58;6102.7
17-05-11;06:39;30.8;288.5;0.3;246.3;50.07;59;6102.7
17-05-11;06:42;30.9;294.5;0.4;245.3;50.05;63;6102.7
17-05-11;06:45;30.9;299.5;0.4;245.3;50.04;67;6102.7
17-05-11;06:48;31.0;288.2;0.3;244.3;50.05;69;6102.7
17-05-11;06:51;31.0;301.3;0.4;245.3;50.05;73;6102.7
17-05-11;06:54;31.1;292.5;0.4;245.3;50.02;77;6102.7
17-05-11;06:57;31.4;296.4;0.4;244.3;50.05;73;6102.7
17-05-11;07:00;31.5;304.6;0.4;244.3;50.12;71;6102.7
17-05-11;07:03;31.2;305.2;0.4;243.4;50.05;71;6102.7
17-05-11;07:06;31.5;300.1;0.4;243.4;50.06;69;6102.7
17-05-11;07:09;31.5;296.3;0.4;243.4;50.05;62;6102.7
17-05-11;07:12;31.6;293.5;0.3;243.4;50.04;57;6102.7
17-05-11;07:15;31.6;297.3;0.4;247.3;50.02;66;6102.7
17-05-11;07:18;31.8;298.2;0.4;246.3;50.01;70;6102.7
17-05-11;07:21;31.7;289.1;0.4;247.3;50.04;71;6102.7
17-05-11;07:24;31.8;293.7;0.4;245.3;50.05;82;6102.7
17-05-11;07:27;32.0;293.1;0.4;246.3;50.06;84;6102.7
17-05-11;07:30;31.8;293.4;0.4;245.3;50.04;88;6102.7
17-05-11;07:33;31.9;298.2;0.5;245.3;50.06;95;6102.7
17-05-11;07:36;31.9;297.5;0.5;246.3;50.04;101;6102.7
17-05-11;07:39;32.0;301.9;0.6;244.3;50.03;109;6102.7
17-05-11;07:42;32.2;306.8;0.5;245.3;50.04;113;6102.7
17-05-11;07:45;32.3;297.0;0.6;246.3;50.01;119;6102.7
17-05-11;07:48;32.2;307.3;0.6;246.3;50.04;114;6102.7
17-05-11;07:51;32.3;306.5;0.5;246.3;50.06;109;6102.8
17-05-11;07:54;32.2;304.3;0.6;246.3;50.03;129;6102.8
17-05-11;07:57;32.5;307.7;0.6;247.3;50.07;145;6102.8
17-05-11;08:00;32.5;315.2;0.7;247.3;50.09;159;6102.8
17-05-11;08:03;32.5;306.8;0.7;245.3;50.07;167;6102.8
17-05-11;08:06;32.5;311.5;0.7;246.3;50.04;158;6102.8
17-05-11;08:09;32.6;319.3;0.7;247.3;50.03;158;6102.8
17-05-11;08:12;32.7;318.7;0.7;246.3;50.04;162;6102.8
17-05-11;08:15;32.9;315.6;0.8;245.3;49.99;160;6102.8
17-05-11;08:18;32.7;315.8;0.7;246.3;50.05;161;6102.8
17-05-11;08:21;33.1;316.5;0.7;245.3;50.02;164;6102.8
17-05-11;08:24;32.7;316.9;0.8;244.3;49.99;171;6102.8
17-05-11;08:27;33.1;320.2;0.7;246.3;50.04;170;6102.8
17-05-11;08:30;33.0;316.8;0.8;247.3;50.01;180;6102.9
17-05-11;08:33;32.9;321.5;0.8;246.3;50.03;185;6102.9
17-05-11;08:36;33.1;314.3;0.8;245.3;50.06;188;6102.9
17-05-11;08:39;33.1;323.4;0.8;246.3;50.06;199;6102.9
17-05-11;08:42;33.3;318.3;0.8;248.2;50.04;198;6102.9
17-05-11;08:45;33.1;317.2;0.8;246.3;50.00;190;6102.9
17-05-11;08:48;33.1;320.9;0.9;246.3;50.04;194;6102.9
17-05-11;08:51;33.2;319.1;0.9;245.3;50.07;198;6102.9
17-05-11;08:54;33.1;322.8;0.9;246.3;50.05;213;6102.9
17-05-11;08:57;33.1;313.7;0.9;246.3;50.06;209;6102.9
17-05-11;09:00;33.2;323.5;1.0;246.3;50.09;230;6103.0
17-05-11;09:03;33.1;318.0;1.1;246.3;50.08;261;6103.0
17-05-11;09:06;33.3;314.7;1.2;245.3;50.04;286;6103.0
17-05-11;09:09;33.4;317.8;1.5;246.3;50.11;343;6103.0
17-05-11;09:12;33.7;308.2;1.4;246.3;50.07;331;6103.0
17-05-11;09:15;33.5;271.4;1.2;246.3;50.04;279;6103.0
17-05-11;09:18;33.4;298.2;1.0;245.3;50.06;226;6103.0
17-05-11;09:21;33.7;318.7;1.5;246.3;50.11;361;6103.1
17-05-11;09:24;33.8;315.5;1.6;246.3;50.05;378;6103.1
17-05-11;09:27;34.1;307.3;1.7;247.3;50.04;419;6103.1
17-05-11;09:30;34.1;311.8;1.8;246.3;50.06;451;6103.1
17-05-11;09:33;34.2;314.2;1.9;246.3;50.05;466;6103.1
17-05-11;09:36;34.6;304.8;2.0;247.3;50.07;485;6103.2
17-05-11;09:39;34.7;308.0;2.0;246.3;50.08;511;6103.2
17-05-11;09:42;34.7;286.3;2.0;247.3;50.08;496;6103.2
17-05-11;09:45;34.8;295.8;1.3;245.3;50.06;328;6103.2
17-05-11;09:48;34.7;307.7;2.1;246.3;50.09;506;6103.2
17-05-11;09:51;34.9;306.7;2.2;247.3;50.05;544;6103.3
17-05-11;09:54;35.0;301.3;2.1;247.3;50.07;490;6103.3
17-05-11;09:57;35.5;296.0;2.4;247.3;50.08;582;6103.3
17-05-11;11:42;38.5;285.7;2.4;248.2;50.04;590;6104.3
17-05-11;11:45;37.9;287.1;2.2;248.2;50.04;533;6104.4
17-05-11;11:48;38.0;284.9;2.3;247.3;50.04;588;6104.4
17-05-11;11:51;38.0;282.1;1.8;247.3;50.05;409;6104.4
17-05-11;11:54;37.9;288.5;1.5;247.3;50.04;359;6104.4
17-05-11;11:57;37.6;292.5;1.8;247.3;50.06;453;6104.5
17-05-11;12:00;37.5;289.8;2.3;247.3;50.05;560;6104.5
17-05-11;12:03;37.7;292.8;2.0;246.3;50.05;500;6104.5
17-05-11;12:06;37.6;297.3;2.0;247.3;50.08;480;6104.5
17-05-11;12:09;37.7;299.4;2.0;246.3;50.01;455;6104.6
17-05-11;12:12;37.6;291.7;2.1;247.3;50.03;508;6104.6
17-05-11;12:15;37.5;297.0;2.1;247.3;50.02;500;6104.6
17-05-11;12:18;37.7;296.1;2.0;248.2;50.06;472;6104.6
17-05-11;12:21;37.5;299.5;1.8;248.2;50.04;433;6104.7
17-05-11;12:24;37.2;295.6;1.6;248.2;50.08;385;6104.7
17-05-11;12:27;37.5;299.8;1.7;247.3;50.08;402;6104.7
17-05-11;12:30;37.0;293.4;2.0;247.3;50.03;513;6104.7
17-05-11;12:33;37.8;285.4;4.8;247.3;50.01;1152;6104.8
17-05-11;12:36;38.3;285.2;3.6;247.3;50.03;898;6104.8
17-05-11;12:39;37.9;251.6;3.6;247.3;50.05;882;6104.8
17-05-11;12:42;38.4;268.2;2.7;247.3;50.04;647;6104.9
17-05-11;12:45;38.2;265.7;2.5;246.3;50.06;633;6104.9
17-05-11;12:48;38.4;279.7;2.9;246.3;50.06;747;6105.0
17-05-11;12:51;38.6;281.6;4.0;248.2;50.05;985;6105.0
17-05-11;12:54;39.0;281.3;2.9;247.3;50.04;731;6105.0
17-05-11;12:57;38.6;284.0;1.8;246.3;50.05;460;6105.1
17-05-11;13:00;38.3;288.5;1.6;246.3;50.01;399;6105.1
17-05-11;13:03;38.2;285.3;1.7;244.3;49.98;414;6105.1
17-05-11;13:06;38.0;297.3;2.2;246.3;50.02;535;6105.1
17-05-11;13:09;38.3;286.0;3.1;246.3;50.03;740;6105.2
17-05-11;13:12;38.4;294.5;2.7;245.3;50.05;656;6105.2
17-05-11;13:15;39.1;273.4;4.0;248.2;50.01;1093;6105.2
17-05-11;13:18;39.2;262.9;5.0;248.2;49.99;1244;6105.3
17-05-11;13:21;39.8;252.3;5.1;248.2;50.03;1226;6105.4
17-05-11;13:24;39.8;269.8;4.8;248.2;50.00;1175;6105.4
17-05-11;13:27;40.1;261.7;4.6;248.2;50.01;1138;6105.5
17-05-11;13:30;40.2;238.3;4.1;247.3;50.03;1077;6105.5
17-05-11;13:33;39.4;259.8;1.6;246.3;50.01;391;6105.6
17-05-11;13:36;39.1;285.3;1.7;246.3;50.03;394;6105.6
17-05-11;13:39;39.5;257.0;5.1;249.2;50.03;1270;6105.6
17-05-11;13:42;40.0;256.9;4.1;250.2;50.07;1018;6105.7
17-05-11;13:45;39.3;278.3;1.5;248.2;50.04;373;6105.7
17-05-11;13:48;39.3;281.8;1.5;246.3;50.06;387;6105.7
17-05-11;13:51;38.9;265.1;2.2;246.3;50.04;460;6105.7
17-05-11;13:54;39.2;273.9;5.3;248.2;50.05;1298;6105.8
17-05-11;13:57;39.2;277.0;1.6;245.3;50.06;406;6105.8
17-05-11;14:00;38.6;279.1;1.3;245.3;50.05;325;6105.8
17-05-11;14:03;38.2;291.7;1.7;246.3;50.02;417;6105.9
17-05-11;14:06;38.4;263.5;4.3;248.2;50.0;1059;6105.9
17-05-11;14:09;38.2;280.3;0.8;244.3;50.01;178;6105.9
17-05-11;14:12;37.7;282.1;0.7;245.3;50.04;144;6105.9
17-05-11;14:15;37.4;286.0;0.8;244.3;50.04;167;6105.9
17-05-11;14:18;37.5;278.6;2.0;247.3;50.05;467;6105.9
17-05-11;14:21;38.6;271.8;5.2;248.2;50.02;1282;6106.0
17-05-11;14:24;38.7;249.0;2.8;247.3;50.03;614;6106.1
17-05-11;14:27;38.6;263.2;1.4;245.3;50.01;315;6106.1
17-05-11;14:30;38.4;289.0;2.4;246.3;50.01;572;6106.1
17-05-11;14:33;39.0;246.5;1.9;245.3;50.03;471;6106.2
17-05-11;14:36;39.0;289.1;2.5;248.2;50.06;887;6106.2
17-05-11;14:39;39.0;264.8;3.0;248.2;50.06;628;6106.2
17-05-11;14:42;39.1;281.9;1.7;247.3;50.04;403;6106.3
17-05-11;14:45;38.6;285.7;1.8;247.3;50.00;412;6106.3
17-05-11;14:48;38.9;274.0;5.1;247.3;50.04;1224;6106.4
17-05-11;14:51;38.9;281.2;1.8;247.3;50.07;437;6106.4
17-05-11;14:54;39.3;267.0;4.4;251.1;50.06;1102;6106.4
17-05-11;14:57;39.0;265.4;3.6;249.2;50.05;943;6106.5
17-05-11;15:00;38.9;261.1;2.6;247.3;49.96;640;6106.5
17-05-11;15:03;39.2;267.9;3.8;248.2;50.06;930;6106.6
17-05-11;15:06;39.4;272.3;3.8;247.3;50.07;947;6106.6
17-05-11;15:09;38.7;278.4;1.1;245.3;50.04;264;6106.6
17-05-11;15:12;38.3;284.1;1.1;246.3;50.04;269;6106.6
17-05-11;15:15;38.9;277.7;4.3;250.2;50.04;1030;6106.7
17-05-11;15:18;38.9;266.6;1.3;247.3;50.04;290;6106.7
17-05-11;15:21;38.3;273.9;4.3;249.2;50.04;1070;6106.7
17-05-11;15:24;38.7;271.4;3.0;247.3;50.03;803;6106.8
17-05-11;15:27;38.7;274.2;3.7;246.3;50.03;890;6106.8
17-05-11;15:30;39.1;269.5;3.8;248.2;50.05;968;6106.9
17-05-11;15:33;39.4;266.1;4.0;250.2;50.05;997;6106.9
17-05-11;15:36;39.4;270.9;3.6;247.3;50.06;902;6107.0
17-05-11;15:39;39.4;267.6;3.9;247.3;49.97;941;6107.0
17-05-11;15:42;39.3;261.3;1.7;244.3;50.05;390;6107.0
17-05-11;15:45;39.3;267.3;3.7;246.3;50.05;905;6107.1
17-05-11;15:48;39.5;268.2;3.8;247.3;50.03;930;6107.1
17-05-11;15:51;39.5;263.3;3.5;246.3;50.04;857;6107.2
17-05-11;15:54;39.7;268.9;3.4;249.2;50.05;833;6107.2
17-05-11;15:57;39.4;271.7;3.2;248.2;50.05;799;6107.3
17-05-11;16:00;39.0;277.4;1.2;247.3;50.02;273;6107.3
17-05-11;16:03;38.7;269.5;2.3;245.3;50.04;528;6107.3
17-05-11;16:06;38.4;279.4;0.9;245.3;50.08;197;6107.3
17-05-11;16:09;38.2;270.7;2.9;248.2;50.06;705;6107.3
17-05-11;16:12;38.7;281.1;3.2;248.2;50.03;804;6107.4
17-05-11;16:15;38.6;279.7;2.6;247.3;50.02;622;6107.4
17-05-11;16:18;38.7;280.3;2.8;248.2;50.04;695;6107.4
17-05-11;16:21;38.5;270.9;2.7;247.3;50.04;648;6107.5
17-05-11;16:24;38.5;301.6;2.0;247.3;50.04;486;6107.5
17-05-11;16:27;38.2;301.3;1.8;248.2;50.04;436;6107.5
17-05-11;16:30;38.4;283.5;2.2;247.3;50.05;532;6107.5
17-05-11;16:33;37.9;294.1;2.2;247.3;49.98;507;6107.6
17-05-11;16:36;37.8;281.2;1.3;246.3;49.99;320;6107.6
17-05-11;16:39;37.8;277.2;2.0;246.3;50.04;484;6107.6
17-05-11;16:42;37.9;286.2;2.0;246.3;50.06;510;6107.6
17-05-11;16:45;38.0;287.6;2.8;245.3;50.01;679;6107.7
17-05-11;16:48;37.9;291.5;2.4;248.2;50.04;584;6107.7
17-05-11;16:51;37.9;288.2;2.1;247.3;50.06;528;6107.7
17-05-11;16:54;38.0;289.3;2.3;248.2;50.04;587;6107.8
17-05-11;16:57;37.7;285.9;2.4;248.2;50.06;587;6107.8
17-05-11;17:00;37.8;285.4;1.6;246.3;50.08;389;6107.8
17-05-11;17:03;37.6;286.5;2.1;247.3;50.04;513;6107.8
17-05-11;17:06;37.6;283.8;2.0;247.3;50.03;491;6107.9
17-05-11;17:09;37.5;285.4;2.0;248.2;50.06;499;6107.9
17-05-11;17:12;37.5;287.1;2.0;248.2;50.05;485;6107.9
17-05-11;17:15;37.5;282.7;1.8;249.2;50.02;437;6107.9
17-05-11;17:18;37.4;290.9;1.9;249.2;50.03;470;6107.9
17-05-11;17:21;37.6;285.3;2.0;249.2;50.04;489;6108.0
17-05-11;17:24;37.4;287.5;1.9;248.2;50.06;467;6108.0
17-05-11;17:27;37.4;278.9;1.7;248.2;50.05;427;6108.0
17-05-11;17:30;37.4;292.6;1.8;249.2;50.08;452;6108.0
17-05-11;17:33;37.4;288.1;1.3;248.2;50.06;301;6108.1
17-05-11;17:36;37.1;289.4;1.0;248.2;50.04;251;6108.1
17-05-11;17:39;36.9;287.6;1.2;248.2;50.02;304;6108.1
17-05-11;17:42;36.9;286.8;1.3;247.3;50.02;304;6108.1
17-05-11;17:45;36.8;293.4;1.3;247.3;50.04;306;6108.1
17-05-11;17:48;36.8;291.0;1.2;249.2;50.04;302;6108.1
17-05-11;17:51;36.9;292.5;1.3;249.2;50.06;340;6108.2
17-05-11;17:54;36.7;296.9;1.2;248.2;50.03;286;6108.2
17-05-11;17:57;36.4;288.2;1.0;248.2;50.06;238;6108.2
17-05-11;18:00;36.4;293.4;1.1;248.2;50.03;272;6108.2
17-05-11;18:03;36.3;296.7;0.8;247.3;50.04;198;6108.2
17-05-11;18:06;36.2;298.5;1.1;247.3;50.07;253;6108.2
17-05-11;18:09;36.2;298.5;1.1;248.2;50.03;248;6108.2
17-05-11;18:12;36.1;293.9;0.7;247.3;50.02;158;6108.2
17-05-11;18:15;35.7;290.0;0.5;247.3;50.06;121;6108.2
17-05-11;18:18;35.7;283.7;0.5;247.3;50.04;88;6108.3
17-05-11;18:21;35.6;271.8;0.4;247.3;50.01;72;6108.3
17-05-11;18:24;35.5;291.0;0.4;246.3;50.05;82;6108.3
17-05-11;18:27;35.4;283.5;0.4;246.3;50.01;74;6108.3
17-05-11;18:30;35.3;283.3;0.4;247.3;50.00;80;6108.3
17-05-11;18:33;35.0;289.1;0.4;248.2;50.07;88;6108.3
17-05-11;18:36;35.0;283.3;0.5;246.3;50.01;84;6108.3
17-05-11;18:39;34.9;287.4;0.4;247.3;50.02;77;6108.3
17-05-11;18:42;34.8;289.1;0.4;246.3;50.05;70;6108.3
17-05-11;18:45;34.7;291.9;0.4;245.3;50.01;69;6108.3
17-05-11;18:48;34.7;296.1;0.4;247.3;50.02;72;6108.3
17-05-11;18:51;34.6;289.5;0.4;247.3;50.03;70;6108.3
17-05-11;18:54;34.6;288.8;0.3;247.3;50.02;67;6108.3
17-05-11;18:57;34.4;279.6;0.4;247.3;50.04;61;6108.3
17-05-11;19:00;34.4;280.6;0.3;247.3;50.05;57;6108.3
17-05-11;19:03;34.4;284.3;0.3;246.3;50.06;55;6108.3
17-05-11;19:06;34.2;278.7;0.3;247.3;50.05;47;6108.3
17-05-11;19:09;34.1;281.8;0.2;247.3;50.07;43;6108.3
17-05-11;19:12;34.1;264.2;0.2;247.3;50.03;36;6108.3
17-05-11;19:15;33.9;274.3;0.1;247.3;50.07;30;6108.3
17-05-11;19:18;33.9;273.6;0.1;247.3;50.04;28;6108.3
17-05-11;19:21;33.7;268.6;0.1;246.3;50.05;28;6108.3
17-05-11;19:24;33.8;263.2;0.1;247.3;50.04;25;6108.3
17-05-11;19:27;33.5;274.6;0.1;247.3;50.05;19;6108.3
17-05-11;19:30;33.5;262.9;0.1;246.3;50.04;17;6108.3
17-05-11;19:33;33.4;257.0;0.0;247.3;50.03;13;6108.3
17-05-11;19:36;33.4;268.9;0.1;246.3;50.03;11;6108.3
17-05-11;19:39;33.3;266.1;0.0;246.3;50.07;8;6108.3
17-05-11;19:42;33.3;251.0;0.0;248.2;50.03;5;6108.3
17-05-11;19:45;33.2;247.2;0.0;247.3;50.02;3;6108.3
17-05-11;19:48;33.1;256.6;0.0;247.3;50.02;0;6108.3
17-05-11;19:51;33.0;172.7;0.0;247.3;50.05;0;6108.3
17-05-11;19:54;32.7;118.7;0.0;247.3;50.05;0;6108.3
17-05-11;19:57;32.7;147.6;0.0;246.3;50.09;0;6108.3
17-05-11;20:00;32.6;213.5;0.0;246.3;50.07;0;6108.3
17-05-11;20:03;32.5;252.6;0.0;247.3;50.10;0;6108.3
17-05-11;20:06;32.5;220.7;0.0;246.3;50.08;0;6108.3
17-05-11;20:09;32.4;184.5;0.0;246.3;50.04;0;6108.3
17-05-11;20:12;32.3;151.6;0.0;246.3;50.05;0;6108.3
17-05-11;20:15;32.2;125.2;0.0;245.3;50.05;0;6108.3
17-05-11;20:18;32.2;101.3;0.0;246.3;50.02;0;6108.3
17-05-12;05:36;26.8;276.5;0.1;241.4;50.05;16;6108.3
17-05-12;05:39;27.2;275.9;0.1;240.4;50.03;20;6108.3
17-05-12;05:42;27.9;277.0;0.1;240.4;50.04;21;6108.3
17-05-12;05:45;27.5;272.1;0.1;240.4;50.04;24;6108.3
17-05-12;05:48;28.3;282.4;0.1;240.4;50.05;26;6108.3
17-05-12;05:51;28.6;277.2;0.1;240.4;50.04;28;6108.3
17-05-12;05:54;28.6;278.9;0.1;240.4;50.00;29;6108.3
17-05-12;05:57;28.6;281.1;0.1;240.4;50.03;32;6108.3
17-05-12;06:00;29.0;289.0;0.2;240.4;50.08;34;6108.3
17-05-12;06:03;29.7;287.4;0.2;243.4;50.08;38;6108.3
17-05-12;06:06;29.4;286.6;0.2;243.4;50.13;37;6108.3
17-05-12;06:09;30.1;274.2;0.2;244.3;50.05;40;6108.3
17-05-12;06:12;29.7;274.2;0.2;246.3;50.03;38;6108.3
17-05-12;06:15;30.3;285.2;0.2;245.3;50.06;40;6108.3
17-05-12;06:18;30.1;279.3;0.2;246.3;50.05;47;6108.3
17-05-12;06:21;30.4;274.8;0.2;248.2;50.02;50;6108.3
17-05-12;06:24;30.3;286.2;0.2;247.3;50.01;48;6108.4
17-05-12;06:27;30.4;294.4;0.2;246.3;50.01;49;6108.4
17-05-12;06:30;30.5;286.6;0.3;245.3;50.05;51;6108.4
17-05-12;06:33;30.5;287.1;0.2;245.3;50.02;52;6108.4
17-05-12;06:36;30.8;284.9;0.3;244.3;50.01;54;6108.4
17-05-12;06:39;30.8;281.1;0.3;244.3;50.01;55;6108.4
17-05-12;06:42;30.8;287.8;0.3;244.3;49.99;55;6108.4
17-05-12;06:45;31.0;288.7;0.4;244.3;50.05;57;6108.4
17-05-12;06:48;31.1;281.2;0.3;245.3;50.00;57;6108.4
17-05-12;06:51;31.2;287.4;0.3;242.4;50.00;59;6108.4
17-05-12;06:54;31.2;285.3;0.3;244.3;50.01;58;6108.4
17-05-12;06:57;31.2;289.3;0.3;244.3;50.03;60;6108.4
17-05-12;07:00;31.2;288.4;0.3;242.4;50.06;61;6108.4
17-05-12;07:03;31.2;285.9;0.3;242.4;50.08;62;6108.4
17-05-12;07:06;31.5;288.1;0.3;243.4;50.05;64;6108.4
17-05-12;07:09;31.5;282.7;0.3;245.3;50.07;66;6108.4
17-05-12;07:12;31.7;286.9;0.4;242.4;50.02;66;6108.4
17-05-12;07:15;31.5;295.4;0.4;242.4;50.05;67;6108.4
17-05-12;07:18;31.6;292.6;0.4;246.3;50.06;67;6108.4
17-05-12;07:21;31.7;285.0;0.4;246.3;50.02;68;6108.4
17-05-12;07:24;31.5;285.9;0.4;245.3;50.04;67;6108.4
17-05-12;07:27;31.6;291.3;0.4;246.3;50.02;70;6108.4
17-05-12;07:30;31.6;285.4;0.4;245.3;50.08;70;6108.4
17-05-12;07:33;31.8;286.2;0.4;245.3;50.01;71;6108.4
17-05-12;07:36;31.7;289.3;0.4;245.3;50.06;71;6108.4
17-05-12;07:39;32.0;287.5;0.4;245.3;50.02;74;6108.4
17-05-12;07:42;31.8;294.8;0.4;245.3;50.02;74;6108.4
17-05-12;07:45;31.9;296.3;0.4;245.3;50.06;76;6108.4
17-05-12;07:48;31.9;299.4;0.4;245.3;50.01;78;6108.4
17-05-12;07:51;31.9;300.2;0.4;246.3;49.99;79;6108.4
17-05-12;07:54;31.9;308.3;0.4;245.3;50.03;79;6108.4
17-05-12;07:57;32.0;312.4;0.4;245.3;50.07;81;6108.4
17-05-12;08:00;32.2;308.0;0.4;247.3;50.06;84;6108.5
17-05-12;08:03;32.2;312.0;0.4;245.3;50.07;84;6108.5
17-05-12;08:06;32.2;302.9;0.4;245.3;50.02;86;6108.5
17-05-12;08:09;32.2;314.0;0.4;246.3;50.04;89;6108.5
17-05-12;08:12;32.2;300.5;0.5;245.3;50.01;89;6108.5
17-05-12;08:15;32.3;317.4;0.4;245.3;50.02;92;6108.5
17-05-12;08:18;32.3;315.6;0.5;245.3;50.06;94;6108.5
17-05-12;08:21;32.3;319.0;0.5;245.3;49.99;95;6108.5
17-05-12;08:24;32.5;319.3;0.4;244.3;50.04;99;6108.5
17-05-12;08:27;32.5;320.5;0.5;245.3;50.03;100;6108.5
17-05-12;08:30;32.6;322.7;0.5;244.3;49.97;101;6108.5
17-05-12;08:33;32.5;316.5;0.5;247.3;50.08;104;6108.5
17-05-12;08:36;32.6;324.3;0.5;245.3;50.02;105;6108.5
17-05-12;08:39;32.6;319.6;0.5;246.3;50.00;105;6108.5
17-05-12;08:42;32.5;321.6;0.5;245.3;50.06;106;6108.5
17-05-12;08:45;32.5;320.6;0.5;245.3;50.03;107;6108.5
17-05-12;08:48;32.5;318.8;0.6;244.3;50.00;111;6108.5
17-05-12;08:51;32.6;315.6;0.5;246.3;50.06;115;6108.5
17-05-12;08:54;32.6;323.4;0.6;245.3;50.05;121;6108.5
17-05-12;08:57;32.7;303.0;0.7;245.3;50.03;129;6108.5
17-05-12;09:00;32.7;299.2;0.6;246.3;50.04;138;6108.6
17-05-12;09:03;32.6;312.5;0.7;244.3;50.06;161;6108.6
17-05-12;09:06;32.7;311.4;0.8;244.3;50.06;190;6108.6
17-05-12;09:09;32.9;310.2;1.0;245.3;50.02;219;6108.6
17-05-12;09:12;33.0;300.4;1.1;245.3;50.05;248;6108.6
17-05-12;09:15;33.1;314.2;1.2;246.3;50.04;282;6108.6
17-05-12;09:18;33.1;314.2;1.3;245.3;50.05;311;6108.6
17-05-12;09:21;33.2;312.4;1.5;245.3;50.02;342;6108.6
17-05-12;09:24;33.1;316.4;1.6;244.3;50.03;375;6108.7
17-05-12;09:27;33.7;308.2;1.7;246.3;50.04;402;6108.7
17-05-12;09:30;33.7;317.7;1.8;246.3;50.05;435;6108.7
17-05-12;09:33;33.8;314.2;1.9;246.3;50.03;466;6108.7
17-05-12;09:36;33.9;308.9;2.0;245.3;50.05;493;6108.7
17-05-12;09:39;34.1;313.1;2.1;245.3;50.03;518;6108.8
17-05-12;09:42;34.1;309.2;2.2;245.3;50.05;544;6108.8
17-05-12;09:45;34.5;306.1;2.3;245.3;50.03;574;6108.8
17-05-12;09:48;34.4;307.4;2.5;246.3;50.02;600;6108.9
17-05-12;09:51;34.7;302.3;2.7;244.3;49.97;628;6108.9
17-05-12;09:54;34.8;302.6;2.7;247.3;50.05;647;6108.9
17-05-12;09:57;35.0;299.1;2.8;247.3;50.01;682;6108.9
17-05-12;10:00;35.2;296.6;2.9;247.3;50.03;705;6109.0
17-05-12;10:03;35.2;296.9;3.0;247.3;50.02;735;6109.0
17-05-12;10:06;35.3;258.2;2.2;246.3;50.04;553;6109.1
17-05-12;10:09;35.4;300.1;2.9;247.3;50.06;734;6109.1
17-05-12;10:12;35.7;298.6;3.0;247.3;50.04;743;6109.1
17-05-12;10:15;35.9;292.0;3.4;246.3;50.02;822;6109.2
17-05-12;10:18;36.1;291.7;3.5;246.3;50.00;858;6109.2
17-05-12;10:21;36.2;292.5;3.6;247.3;50.02;866;6109.2
17-05-12;10:24;36.3;290.6;3.7;247.3;50.02;887;6109.3
17-05-12;10:27;36.4;277.2;2.8;246.3;50.03;696;6109.3
17-05-12;10:30;36.3;265.4;2.3;245.3;49.97;576;6109.4
17-05-12;10:33;36.4;294.1;3.0;246.3;50.03;775;6109.4
17-05-12;10:36;37.0;285.2;4.1;246.3;50.06;995;6109.4
17-05-12;10:39;37.0;276.7;3.9;246.3;50.01;964;6109.5
17-05-12;10:42;37.0;268.3;1.3;245.3;50.00;304;6109.5
17-05-12;10:45;36.3;264.2;2.3;246.3;50.04;557;6109.5
17-05-12;10:48;36.7;299.4;4.1;246.3;50.04;1002;6109.6
17-05-12;10:51;37.0;268.9;2.5;245.3;50.00;601;6109.6
17-05-12;10:54;37.1;287.2;3.7;247.3;50.07;910;6109.6
17-05-12;10:57;37.1;281.6;1.7;246.3;50.04;429;6109.7
17-05-12;11:00;36.4;291.6;1.6;246.3;50.02;339;6109.7
17-05-12;11:03;36.3;281.8;1.7;246.3;50.05;408;6109.7
17-05-12;11:06;36.8;288.5;2.4;245.3;50.05;581;6109.7
17-05-12;11:09;36.9;289.1;3.7;246.3;50.05;888;6109.8
17-05-12;11:12;36.9;286.2;1.7;245.3;50.06;408;6109.8
17-05-12;11:15;36.7;285.9;2.3;247.3;50.04;539;6109.8
17-05-12;11:18;37.0;286.6;3.4;247.3;50.04;805;6109.9
17-05-12;11:21;37.1;280.8;4.0;247.3;50.03;972;6109.9
17-05-12;11:24;37.7;267.4;4.1;247.3;50.04;1001;6110.0
17-05-12;11:27;38.2;259.8;4.5;247.3;50.05;1109;6110.0
17-05-12;11:30;37.9;273.9;2.8;246.3;50.04;680;6110.1
17-05-12;11:33;38.2;268.3;4.7;248.2;50.02;1132;6110.1
17-05-12;11:36;38.5;269.3;4.8;248.2;50.05;1169;6110.2
17-05-12;11:39;38.9;270.5;4.7;248.2;50.11;1169;6110.2
17-05-12;11:42;39.0;264.8;3.9;247.3;50.05;949;6110.3
17-05-12;11:45;39.1;266.3;4.7;246.3;50.03;1158;6110.3
17-05-12;11:48;39.4;266.8;3.8;244.3;50.03;926;6110.4
17-05-12;11:51;39.2;273.6;4.6;247.3;50.06;1127;6110.4
17-05-12;11:54;39.4;270.2;4.5;247.3;50.09;1096;6110.5
17-05-12;11:57;39.7;271.7;4.8;246.3;50.05;1200;6110.5
17-05-12;12:00;39.7;250.7;3.1;245.3;50.00;758;6110.6
17-05-12;12:03;39.5;268.3;4.3;248.2;50.03;1044;6110.6
17-05-12;12:06;40.0;267.3;5.0;246.3;50.04;1233;6110.7
17-05-12;12:09;39.8;279.0;5.3;247.3;50.07;1274;6110.7
17-05-12;12:12;39.2;257.0;2.1;247.3;50.06;522;6110.8
17-05-12;12:15;38.9;285.9;1.2;245.3;50.03;288;6110.8
17-05-12;12:18;38.3;296.1;1.4;245.3;50.04;323;6110.8
17-05-12;12:21;37.8;292.0;1.4;245.3;50.05;338;6110.8
17-05-12;12:24;37.7;294.2;1.5;246.3;50.05;366;6110.8
17-05-12;12:27;37.7;291.3;1.4;245.3;50.10;343;6110.9
17-05-12;12:30;37.7;290.1;1.7;245.3;50.08;424;6110.9
17-05-12;12:33;37.6;294.4;1.6;246.3;50.03;386;6110.9
17-05-12;12:36;37.4;294.7;1.6;245.3;50.03;394;6110.9
17-05-12;12:39;37.2;299.1;1.5;245.3;50.02;343;6110.9
17-05-12;12:42;37.1;297.9;1.4;246.3;50.08;361;6110.9
17-05-12;12:45;37.0;301.1;1.7;245.3;50.05;399;6111.0
17-05-12;12:48;36.9;303.3;1.5;245.3;50.03;360;6111.0
17-05-12;12:51;36.8;301.9;2.1;244.3;50.01;522;6111.0
17-05-12;12:54;37.0;300.7;2.4;246.3;50.05;569;6111.0
17-05-12;12:57;36.9;295.8;1.9;245.3;50.05;464;6111.1
17-05-12;13:00;36.9;295.6;1.9;247.3;50.07;461;6111.1
17-05-12;13:03;37.0;296.3;2.8;246.3;50.01;691;6111.1
17-05-12;13:06;37.2;301.1;2.8;246.3;50.00;679;6111.2
17-05-12;13:09;37.4;294.4;2.3;246.3;50.06;558;6111.2
17-05-12;13:12;37.1;255.9;2.5;246.3;50.02;605;6111.2
17-05-12;13:15;37.2;287.4;2.1;246.3;50.02;526;6111.2
17-05-12;13:18;50.0;283.7;2.4;247.3;50.03;637;6111.3
17-05-12;13:21;36.9;291.2;1.4;246.3;50.03;316;6111.3
17-05-12;13:24;36.8;294.5;1.2;247.3;50.05;291;6111.3
17-05-12;13:27;36.8;298.5;1.3;246.3;50.03;304;6111.3
17-05-12;13:30;36.5;298.3;1.2;245.3;50.06;286;6111.3
17-05-12;13:33;36.4;298.9;1.1;246.3;50.06;273;6111.4
17-05-12;13:36;36.3;301.7;1.2;247.3;50.03;272;6111.4
17-05-12;13:39;36.0;295.4;1.0;246.3;50.04;244;6111.4
17-05-12;13:42;36.1;295.6;0.9;245.3;50.03;206;6111.4
17-05-12;13:45;35.9;294.8;0.9;245.3;50.04;209;6111.4
17-05-12;13:48;35.6;297.9;1.0;246.3;50.01;208;6111.4
17-05-12;13:51;35.5;301.3;0.9;247.3;50.06;195;6111.4
17-05-12;13:54;35.4;303.2;0.8;245.3;50.08;195;6111.4
17-05-12;13:57;35.5;298.0;0.8;245.3;50.07;199;6111.4
17-05-12;14:00;35.3;296.7;0.9;246.3;50.04;224;6111.5
17-05-12;14:03;35.0;300.8;0.9;246.3;50.02;215;6111.5
17-05-12;14:06;34.9;303.8;0.9;246.3;50.02;209;6111.5
17-05-12;14:09;35.3;304.8;1.0;247.3;50.01;231;6111.5
17-05-12;14:12;35.0;304.5;0.8;247.3;50.02;197;6111.5
17-05-12;14:15;34.9;295.6;0.8;246.3;50.02;169;6111.5
17-05-12;14:18;35.0;294.7;0.8;245.3;50.00;183;6111.5
17-05-12;14:21;35.0;298.3;0.8;246.3;50.01;208;6111.5
17-05-12;14:24;35.0;295.7;1.0;246.3;49.98;252;6111.5
17-05-12;14:27;34.9;298.6;1.2;245.3;50.05;307;6111.6
17-05-12;14:30;34.9;298.2;1.5;246.3;50.07;371;6111.6
17-05-12;14:33;35.4;300.1;1.8;246.3;50.04;461;6111.6
17-05-12;14:36;35.2;295.4;1.7;247.3;50.01;438;6111.6
17-05-12;14:39;35.5;297.2;2.0;246.3;50.01;473;6111.6
17-05-12;14:42;35.3;296.9;1.2;245.3;50.04;306;6111.7
17-05-12;14:45;35.0;295.1;1.3;247.3;50.02;317;6111.7
17-05-12;14:48;35.5;288.4;1.5;247.3;50.02;369;6111.7
17-05-12;14:51;35.4;278.0;1.4;247.3;50.09;354;6111.7
17-05-12;14:54;35.3;294.7;1.4;247.3;50.08;339;6111.7
