data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-12;14:57;35.4;298.8;1.4;247.3;50.11;338;6111.7
17-05-12;15:00;35.4;295.3;2.0;248.2;50.05;491;6111.8
17-05-12;15:03;35.7;279.4;2.9;247.3;50.08;718;6111.8
17-05-12;15:06;35.6;294.7;1.2;247.3;50.06;289;6111.8
17-05-12;15:09;35.6;297.3;1.5;248.2;50.06;337;6111.8
17-05-12;15:12;35.4;239.2;4.4;250.2;50.02;1100;6111.9
17-05-12;15:15;36.5;271.2;4.8;249.2;50.03;1197;6111.9
17-05-12;15:18;36.1;280.6;1.0;247.3;50.02;246;6111.9
17-05-12;15:21;35.9;283.5;0.8;247.3;50.03;199;6111.9
17-05-12;15:24;35.7;277.4;0.9;247.3;50.02;219;6112.0
17-05-12;15:27;36.5;279.1;4.2;248.2;50.03;1032;6112.0
17-05-12;15:30;37.0;270.4;0.0;248.2;50.02;993;6112.1
17-05-12;15:33;37.2;268.5;3.9;249.2;50.12;975;6112.1
17-05-12;15:36;37.6;268.6;3.8;249.2;50.03;966;6112.1
17-05-12;15:39;37.6;267.1;3.9;249.2;50.04;953;6112.2
17-05-12;15:42;37.9;261.6;3.8;249.2;50.06;968;6112.2
17-05-12;15:45;37.8;270.4;1.1;247.3;50.02;273;6112.3
17-05-12;15:48;37.6;268.0;4.2;250.2;50.03;1038;6112.3
17-05-12;15:51;37.5;273.7;1.2;247.3;50.02;285;6112.4
17-05-12;15:54;37.2;272.9;0.9;246.3;50.03;204;6112.4
17-05-12;15:57;36.7;276.5;0.7;246.3;50.05;170;6112.4
17-05-12;16:00;36.5;272.3;0.7;248.2;50.08;159;6112.4
17-05-12;16:03;36.3;278.1;0.7;247.3;50.04;159;6112.4
17-05-12;16:06;36.5;274.0;0.7;247.3;50.01;161;6112.4
17-05-12;16:09;36.3;284.7;1.0;247.3;50.02;244;6112.4
17-05-12;16:12;36.9;281.2;3.7;248.2;50.01;905;6112.5
17-05-12;16:15;37.2;275.2;3.6;249.2;50.01;888;6112.5
17-05-12;16:18;37.4;273.0;3.4;248.2;50.07;836;6112.6
17-05-12;16:21;37.6;270.2;1.2;246.3;50.01;305;6112.6
17-05-12;16:24;37.6;265.1;3.0;249.2;50.04;740;6112.6
17-05-12;16:27;37.2;271.4;0.7;246.3;50.02;170;6112.6
17-05-12;16:30;37.0;277.0;0.8;246.3;50.03;178;6112.7
17-05-12;16:33;36.5;279.7;0.7;247.3;50.03;164;6112.7
17-05-12;16:36;36.3;282.7;0.6;247.3;50.02;137;6112.7
17-05-12;16:39;36.1;272.7;0.6;245.3;50.03;120;6112.7
17-05-12;16:42;35.9;286.9;0.6;246.3;50.02;130;6112.7
17-05-12;16:45;36.0;282.8;2.5;247.3;50.02;630;6112.7
17-05-12;16:48;36.4;285.7;1.4;248.2;50.05;339;6112.7
17-05-12;16:51;36.0;291.7;0.7;247.3;50.02;158;6112.7
17-05-12;16:54;36.4;285.3;2.5;248.2;49.97;605;6112.8
17-05-12;16:57;36.5;278.4;2.4;248.2;50.02;592;6112.8
17-05-12;17:00;36.7;273.7;2.4;246.3;50.02;593;6112.8
17-05-12;17:03;36.5;275.0;2.5;248.2;50.00;601;6112.8
17-05-12;17:06;36.7;275.0;2.3;247.3;50.04;573;6112.9
17-05-12;17:09;36.5;278.3;2.2;248.2;50.05;550;6112.9
17-05-12;17:12;36.8;276.5;2.3;248.2;50.03;559;6112.9
17-05-12;17:15;36.3;285.3;0.8;246.3;50.06;186;6112.9
17-05-12;17:18;36.2;283.0;1.0;248.2;50.07;210;6113.0
17-05-12;17:21;36.5;282.7;2.2;247.3;50.03;539;6113.0
17-05-12;17:24;36.1;250.0;0.6;247.3;50.01;121;6113.0
17-05-12;17:27;35.9;278.7;0.4;245.3;50.04;80;6113.0
17-05-12;17:30;35.4;269.5;0.3;246.3;50.01;59;6113.0
17-05-12;17:33;35.2;266.6;0.3;246.3;50.02;52;6113.0
17-05-12;17:36;35.2;270.5;0.3;247.3;50.02;54;6113.0
17-05-12;17:39;35.0;270.1;0.3;247.3;50.06;53;6113.0
17-05-12;17:42;35.0;275.5;0.4;247.3;50.03;64;6113.0
17-05-12;17:45;35.0;283.0;0.4;246.3;50.03;83;6113.0
17-05-12;17:48;34.8;286.8;0.5;246.3;50.09;105;6113.0
17-05-12;17:51;34.9;290.4;0.6;245.3;50.01;127;6113.0
17-05-12;17:54;34.9;304.9;0.7;246.3;50.06;158;6113.0
17-05-12;17:57;34.8;293.9;0.8;248.2;50.09;181;6113.0
17-05-12;18:00;34.6;294.1;0.8;248.2;50.08;184;6113.1
17-05-12;18:03;35.0;296.6;1.3;248.2;50.08;316;6113.1
17-05-12;18:06;35.0;292.8;0.9;248.2;50.07;210;6113.1
17-05-12;18:09;34.8;293.4;0.6;247.3;50.06;138;6113.1
17-05-12;18:12;34.8;295.3;0.8;248.2;49.99;187;6113.1
17-05-12;18:15;34.7;286.2;0.5;246.3;50.02;89;6113.1
17-05-12;18:18;34.4;257.9;0.2;246.3;50.08;35;6113.1
17-05-12;18:21;34.1;259.4;0.1;248.2;50.04;32;6113.1
17-05-12;18:24;34.0;260.0;0.2;249.2;50.04;30;6113.1
17-05-12;18:27;34.0;260.3;0.1;248.2;50.04;34;6113.1
17-05-12;18:30;33.9;261.3;0.2;247.3;50.02;39;6113.1
17-05-12;18:33;33.9;279.3;0.2;248.2;50.03;46;6113.1
17-05-12;18:36;33.8;280.6;0.3;247.3;50.03;56;6113.1
17-05-12;18:39;34.0;279.3;0.3;246.3;50.02;56;6113.1
17-05-12;18:42;33.5;272.7;0.2;248.2;50.03;48;6113.1
17-05-12;18:45;33.8;279.7;0.2;248.2;50.05;48;6113.1
17-05-12;18:48;33.7;281.2;0.2;246.3;50.04;54;6113.1
17-05-12;18:51;33.7;273.1;0.4;248.2;50.05;65;6113.1
17-05-12;18:54;33.7;278.6;0.3;248.2;50.02;59;6113.1
17-05-12;18:57;33.5;283.1;0.4;246.3;50.02;72;6113.1
17-05-12;19:00;33.5;279.9;0.4;246.3;50.05;73;6113.1
17-05-12;19:03;33.4;275.6;0.4;248.2;50.06;71;6113.1
17-05-12;19:06;33.5;276.2;0.4;248.2;50.06;61;6113.1
17-05-12;19:09;33.4;270.8;0.2;246.3;50.02;44;6113.2
17-05-12;19:12;33.2;257.6;0.1;248.2;50.05;23;6113.2
17-05-12;19:15;33.2;263.9;0.1;248.2;50.03;18;6113.2
17-05-12;19:18;33.1;254.2;0.1;247.3;50.02;14;6113.2
17-05-12;19:21;33.2;256.0;0.1;246.3;50.05;17;6113.2
17-05-12;19:24;33.1;258.5;0.1;248.2;50.06;20;6113.2
17-05-12;19:27;32.9;268.6;0.1;246.3;50.04;22;6113.2
17-05-12;19:30;33.1;263.6;0.1;247.3;50.06;21;6113.2
17-05-12;19:33;32.9;259.5;0.1;248.2;50.03;21;6113.2
17-05-12;19:36;32.9;254.5;0.1;248.2;50.01;19;6113.2
17-05-12;19:39;32.7;246.3;0.1;248.2;50.03;13;6113.2
17-05-12;19:42;32.7;249.6;0.0;248.2;50.02;4;6113.2
17-05-12;19:45;32.6;223.6;0.0;247.3;50.01;3;6113.2
17-05-12;19:48;32.5;244.1;0.0;246.3;49.98;0;6113.2
17-05-12;19:51;32.4;143.1;0.0;247.3;50.00;0;6113.2
17-05-13;06:42;27.5;264.6;0.1;242.4;50.05;25;6113.2
17-05-13;06:45;27.9;277.1;0.1;242.4;50.03;23;6113.2
17-05-13;06:48;29.0;268.7;0.1;243.4;50.02;31;6113.2
17-05-13;06:51;29.0;270.9;0.2;241.4;50.00;37;6113.2
17-05-13;06:54;29.0;277.0;0.3;246.3;49.98;46;6113.2
17-05-13;06:57;29.0;279.6;0.3;248.2;50.08;53;6113.2
17-05-13;07:00;29.4;277.8;0.2;247.3;50.08;50;6113.2
17-05-13;07:03;29.4;272.9;0.2;246.3;50.06;40;6113.2
17-05-13;07:06;30.3;287.6;0.4;247.3;50.05;74;6113.2
17-05-13;07:09;30.2;282.1;0.4;247.3;50.02;62;6113.2
17-05-13;07:12;30.2;295.6;0.4;248.2;50.02;80;6113.2
17-05-13;07:15;30.4;285.9;0.4;247.3;50.03;83;6113.2
17-05-13;07:18;30.8;291.5;0.6;246.3;50.06;114;6113.2
17-05-13;07:21;30.8;303.9;0.9;247.3;50.04;191;6113.2
17-05-13;07:24;31.0;302.3;1.0;247.3;50.03;204;6113.2
17-05-13;07:27;31.0;293.2;0.9;246.3;50.00;177;6113.2
17-05-13;07:30;31.2;296.7;0.7;247.3;50.05;161;6113.2
17-05-13;07:33;31.1;303.0;0.6;245.3;50.00;136;6113.2
17-05-13;07:36;31.6;297.6;0.5;248.2;50.02;110;6113.2
17-05-13;07:39;31.4;300.2;0.5;247.3;50.03;109;6113.2
17-05-13;07:42;31.5;293.8;0.5;247.3;50.02;95;6113.3
17-05-13;07:45;31.4;281.9;0.4;247.3;50.04;76;6113.3
17-05-13;07:48;31.6;294.2;0.4;247.3;50.02;94;6113.3
17-05-13;07:51;31.7;288.5;0.4;247.3;50.02;90;6113.3
17-05-13;07:54;31.9;293.9;0.5;247.3;50.02;115;6113.3
17-05-13;07:57;31.7;291.7;0.5;247.3;50.08;113;6113.3
17-05-13;08:00;31.9;298.6;0.7;247.3;50.05;130;6113.3
17-05-13;08:03;32.0;300.2;0.6;247.3;50.04;130;6113.3
17-05-13;08:06;32.2;296.0;0.5;246.3;50.02;121;6113.3
17-05-13;08:09;31.9;296.6;0.5;247.3;50.04;118;6113.3
17-05-13;08:12;32.2;293.7;0.5;248.2;50.02;118;6113.3
17-05-13;08:15;32.3;288.1;0.5;248.2;50.02;102;6113.3
17-05-13;08:18;32.3;301.6;0.6;247.3;50.02;142;6113.3
17-05-13;08:21;32.3;298.2;0.7;247.3;50.05;130;6113.3
17-05-13;08:24;32.3;292.2;0.5;248.2;50.03;108;6113.3
17-05-13;08:27;32.3;292.9;0.5;248.2;50.05;92;6113.3
17-05-13;08:30;32.3;293.1;0.5;247.3;50.04;99;6113.3
17-05-13;08:33;32.4;283.0;0.4;247.3;50.04;79;6113.3
17-05-13;08:36;32.3;287.4;0.4;247.3;50.02;90;6113.3
17-05-13;08:39;32.5;285.7;0.5;247.3;50.08;113;6113.4
17-05-13;08:42;32.5;304.6;0.7;246.3;50.03;150;6113.4
17-05-13;08:45;32.6;299.1;0.7;246.3;50.04;169;6113.4
17-05-13;08:48;32.6;304.2;0.8;247.3;50.04;185;6113.4
17-05-13;08:51;32.6;302.3;0.8;247.3;50.05;199;6113.4
17-05-13;08:54;32.7;299.2;0.8;247.3;50.04;173;6113.4
17-05-13;08:57;32.9;293.8;0.7;247.3;50.04;176;6113.4
17-05-13;09:00;32.7;297.6;0.7;246.3;50.06;172;6113.4
17-05-13;09:03;33.0;296.9;0.9;246.3;50.04;195;6113.4
17-05-13;09:06;33.1;310.8;1.0;248.2;50.08;255;6113.4
17-05-13;09:09;33.0;307.3;1.1;247.3;50.03;271;6113.4
17-05-13;09:12;33.4;309.8;0.9;247.3;50.04;236;6113.5
17-05-13;09:15;33.2;301.3;0.8;247.3;50.02;198;6113.5
17-05-13;09:18;33.3;298.3;1.2;247.3;50.04;269;6113.5
17-05-13;09:21;33.4;303.5;1.2;246.3;49.97;276;6113.5
17-05-13;09:24;33.3;297.8;1.0;247.3;50.04;220;6113.5
17-05-13;09:27;33.5;300.1;1.3;248.2;50.07;300;6113.5
17-05-13;09:30;33.7;307.4;1.3;247.3;50.06;310;6113.5
17-05-13;09:33;33.5;307.0;1.3;246.3;50.04;298;6113.6
17-05-13;09:36;33.5;303.9;1.3;246.3;50.01;319;6113.6
17-05-13;09:39;33.8;310.2;1.7;247.3;50.06;414;6113.6
17-05-13;09:42;33.8;309.8;1.7;247.3;50.06;415;6113.6
17-05-13;09:45;34.0;309.5;1.3;247.3;50.05;312;6113.6
17-05-13;09:48;34.0;300.1;1.3;247.3;50.06;322;6113.6
17-05-13;09:51;34.1;301.7;1.4;247.3;50.06;335;6113.7
17-05-13;09:54;34.2;302.3;1.5;246.3;50.02;355;6113.7
17-05-13;09:57;34.2;300.5;1.2;247.3;50.04;290;6113.7
17-05-13;10:00;34.4;303.8;1.2;247.3;50.04;315;6113.7
17-05-13;10:03;34.4;298.0;1.2;248.2;50.10;313;6113.7
17-05-13;10:06;50.0;305.8;2.3;248.2;50.04;571;6113.8
17-05-13;10:09;34.9;305.7;1.6;248.2;50.02;391;6113.8
17-05-13;10:12;34.7;298.2;1.4;247.3;50.03;360;6113.8
17-05-13;10:15;34.7;305.8;1.3;247.3;50.03;305;6113.8
17-05-13;10:18;34.6;294.4;1.4;246.3;50.01;322;6113.8
17-05-13;10:21;34.6;299.1;1.6;248.2;50.03;369;6113.8
17-05-13;10:24;35.0;320.5;2.1;248.2;50.04;493;6113.9
17-05-13;10:27;35.2;309.5;1.8;248.2;50.04;444;6113.9
17-05-13;10:30;35.4;301.4;2.3;247.3;50.06;593;6113.9
17-05-13;10:33;35.3;300.4;2.2;248.2;50.02;538;6114.0
17-05-13;10:36;35.7;298.5;2.3;246.3;50.05;564;6114.0
17-05-13;10:39;35.4;293.1;1.7;247.3;50.11;414;6114.0
17-05-13;10:42;35.7;291.3;2.6;247.3;50.00;627;6114.0
17-05-13;10:45;35.9;295.8;2.9;247.3;50.02;680;6114.1
17-05-13;10:48;35.7;291.2;1.9;246.3;50.04;453;6114.1
17-05-13;10:51;36.0;290.4;3.1;248.2;50.07;777;6114.1
17-05-13;10:54;36.2;290.3;2.4;248.2;50.04;593;6114.2
17-05-13;10:57;36.3;294.8;1.8;246.3;50.06;439;6114.2
17-05-13;11:00;36.2;269.5;2.8;247.3;50.03;688;6114.2
17-05-13;11:03;36.1;291.2;1.8;246.3;49.99;431;6114.2
17-05-13;11:06;36.1;292.2;2.1;248.2;50.03;540;6114.3
17-05-13;11:09;36.5;301.6;2.9;247.3;50.04;740;6114.3
17-05-13;11:12;36.5;298.6;2.1;246.3;50.03;504;6114.3
17-05-13;11:15;36.9;283.5;1.9;247.3;50.02;480;6114.4
17-05-13;11:18;36.4;287.5;1.9;245.3;50.08;466;6114.4
17-05-13;11:21;36.5;294.4;1.9;247.3;50.08;468;6114.4
17-05-13;11:24;36.7;280.8;1.7;246.3;50.03;410;6114.4
17-05-13;11:27;36.5;294.2;2.1;246.3;50.04;539;6114.5
17-05-13;11:30;36.7;296.3;2.0;247.3;50.04;463;6114.5
17-05-13;11:33;36.8;285.7;3.4;247.3;50.02;827;6114.5
17-05-13;11:36;36.9;284.1;2.6;245.3;50.06;637;6114.6
17-05-13;11:39;36.7;294.2;1.7;246.3;50.01;375;6114.6
17-05-13;11:42;36.7;298.3;1.5;246.3;50.06;375;6114.6
17-05-13;11:45;36.5;291.5;1.8;246.3;50.05;443;6114.6
17-05-13;11:48;36.4;295.3;1.6;247.3;50.03;379;6114.6
17-05-13;11:51;36.4;293.5;2.0;247.3;50.11;476;6114.7
17-05-13;11:54;36.8;293.1;2.2;247.3;50.03;529;6114.7
17-05-13;11:57;36.5;292.0;2.5;247.3;50.05;612;6114.7
17-05-13;12:00;36.5;290.1;3.0;247.3;50.08;739;6114.8
17-05-13;12:03;36.9;252.2;2.3;246.3;50.02;569;6114.8
17-05-13;12:06;36.9;288.2;2.3;247.3;50.06;568;6114.8
17-05-13;12:09;36.8;287.1;1.8;247.3;50.05;439;6114.8
17-05-13;12:12;36.7;289.4;1.8;246.3;50.06;460;6114.9
17-05-13;12:15;36.4;293.9;1.2;246.3;50.04;288;6114.9
17-05-13;12:18;36.2;292.8;0.9;244.3;50.03;206;6114.9
17-05-13;12:21;36.1;292.5;1.1;244.3;50.06;260;6114.9
17-05-13;12:24;36.1;301.1;1.8;248.2;50.07;451;6114.9
17-05-13;12:27;36.3;291.7;2.4;246.3;50.05;571;6114.9
17-05-13;12:30;36.2;287.8;2.1;247.3;50.01;518;6115.0
17-05-13;12:33;36.4;290.9;2.5;247.3;50.03;622;6115.0
17-05-13;12:36;36.5;300.0;2.2;248.2;50.04;553;6115.0
17-05-13;12:39;36.9;292.5;2.3;246.3;50.02;560;6115.1
17-05-13;12:42;36.7;291.2;1.9;246.3;50.05;462;6115.1
17-05-13;12:45;36.2;293.8;1.5;247.3;50.04;396;6115.1
17-05-13;12:48;36.3;298.5;1.6;247.3;50.07;398;6115.1
17-05-13;12:51;36.3;296.1;2.0;247.3;50.03;486;6115.1
17-05-13;12:54;36.4;294.5;1.7;247.3;50.05;420;6115.2
17-05-13;12:57;36.3;295.6;1.5;247.3;50.05;348;6115.2
17-05-13;13:00;36.3;296.4;1.4;247.3;50.06;346;6115.2
17-05-13;13:03;36.1;296.4;1.7;248.2;50.02;426;6115.2
17-05-13;13:06;36.2;288.4;1.9;247.3;50.00;449;6115.2
17-05-13;13:09;36.4;291.0;1.5;247.3;50.03;354;6115.3
17-05-13;13:12;36.0;295.7;1.4;247.3;49.97;327;6115.3
17-05-13;13:15;36.1;300.2;1.7;248.2;50.06;410;6115.3
17-05-13;13:18;36.1;292.5;1.8;247.3;50.03;458;6115.3
17-05-13;13:21;36.4;298.5;1.4;246.3;50.01;367;6115.3
17-05-13;13:24;36.3;295.7;1.5;246.3;50.08;363;6115.4
17-05-13;13:27;36.7;290.4;3.5;247.3;50.04;884;6115.4
17-05-13;13:30;36.3;288.8;1.1;247.3;50.03;265;6115.4
17-05-13;13:33;36.1;298.5;1.7;247.3;50.03;385;6115.4
17-05-13;13:36;36.0;290.4;1.2;247.3;50.04;273;6115.5
17-05-13;13:39;35.7;290.4;0.9;247.3;50.06;210;6115.5
17-05-13;13:42;35.5;284.6;0.7;247.3;50.07;164;6115.5
17-05-13;13:45;35.4;291.6;0.7;246.3;50.02;163;6115.5
17-05-13;13:48;35.4;293.2;0.9;247.3;50.03;211;6115.5
17-05-13;13:51;35.5;278.3;1.5;248.2;50.04;366;6115.5
17-05-13;13:54;35.7;294.7;1.6;248.2;50.06;395;6115.5
17-05-13;13:57;35.7;299.2;1.8;250.2;50.06;419;6115.5
17-05-13;14:00;35.9;296.6;1.4;247.3;50.04;342;6115.6
17-05-13;14:03;35.7;288.2;1.6;248.2;50.01;391;6115.6
17-05-13;14:06;35.9;299.4;1.7;247.3;50.01;411;6115.6
17-05-13;14:09;35.7;294.7;1.7;248.2;50.01;424;6115.6
17-05-13;14:12;36.1;301.0;2.1;248.2;50.01;532;6115.7
17-05-13;14:15;36.4;249.1;3.3;249.2;50.02;829;6115.7
17-05-13;14:18;36.3;288.4;1.7;249.2;50.04;417;6115.7
17-05-13;14:21;36.4;283.5;2.1;249.2;50.03;504;6115.7
17-05-13;14:24;36.4;283.3;1.9;248.2;50.02;451;6115.8
17-05-13;14:27;36.4;282.7;3.5;249.2;50.04;867;6115.8
17-05-13;14:30;36.4;287.9;1.4;248.2;50.03;349;6115.8
17-05-13;14:33;36.3;293.1;1.8;248.2;50.05;449;6115.8
17-05-13;14:36;36.7;291.5;2.1;249.2;50.05;521;6115.9
17-05-13;14:39;36.5;292.6;2.2;247.3;50.02;540;6115.9
17-05-13;14:42;36.7;287.8;2.4;249.2;50.05;590;6115.9
17-05-13;14:45;36.7;285.7;1.8;248.2;50.06;437;6115.9
17-05-13;14:48;36.5;269.8;4.8;250.2;50.06;1197;6116.0
17-05-13;14:51;37.2;274.9;3.0;249.2;50.09;746;6116.0
17-05-13;14:54;37.0;292.9;1.9;247.3;50.05;478;6116.0
17-05-13;14:57;36.9;274.0;2.1;249.2;50.06;508;6116.1
17-05-13;15:00;50.0;281.9;1.4;248.2;50.01;344;6116.1
17-05-13;15:03;36.4;283.8;1.2;248.2;50.01;303;6116.1
17-05-13;15:06;36.5;290.1;1.4;248.2;50.04;337;6116.1
17-05-13;15:09;36.7;297.6;2.1;249.2;50.02;530;6116.1
17-05-13;15:12;36.9;275.6;5.3;251.1;50.03;1323;6116.2
17-05-13;15:15;37.2;281.2;1.7;248.2;50.02;432;6116.2
17-05-13;15:18;37.1;287.8;4.7;249.2;50.07;1179;6116.3
17-05-13;15:21;37.8;249.0;2.0;249.2;50.03;499;6116.3
17-05-13;15:24;37.5;280.2;3.1;249.2;50.04;770;6116.3
17-05-13;15:27;37.1;285.9;1.5;248.2;50.02;345;6116.4
17-05-13;15:30;37.1;281.3;1.4;249.2;50.01;356;6116.4
17-05-13;15:33;37.0;281.3;1.1;248.2;50.03;291;6116.4
17-05-13;15:36;36.8;288.5;1.2;247.3;50.04;288;6116.4
17-05-13;15:39;36.5;284.0;1.5;248.2;50.05;385;6116.4
17-05-13;15:42;37.5;275.8;3.8;250.2;50.05;980;6116.5
17-05-13;15:45;37.0;290.7;1.4;249.2;50.03;355;6116.5
17-05-13;15:48;37.2;256.9;2.9;250.2;50.06;691;6116.5
17-05-13;15:51;37.6;259.7;3.3;251.1;50.02;828;6116.6
17-05-13;15:54;37.1;283.4;1.3;248.2;50.03;317;6116.6
17-05-13;15:57;36.7;283.1;1.1;248.2;50.03;268;6116.6
17-05-13;16:00;36.7;291.5;1.2;248.2;50.07;306;6116.6
17-05-13;16:03;36.9;281.9;1.3;248.2;50.07;318;6116.6
17-05-13;16:06;36.5;286.3;1.4;248.2;49.99;316;6116.7
17-05-13;16:09;37.2;279.3;3.9;251.1;50.01;973;6116.7
17-05-13;16:12;37.6;267.6;4.0;250.2;50.02;999;6116.7
17-05-13;16:15;37.7;270.4;3.8;250.2;50.02;945;6116.8
17-05-13;16:18;37.9;276.4;3.5;249.2;50.03;876;6116.8
17-05-13;16:21;37.2;274.9;0.7;248.2;50.01;157;6116.8
17-05-13;16:24;36.8;275.0;0.7;248.2;49.99;120;6116.8
17-05-13;16:27;36.4;286.0;0.6;248.2;50.02;122;6116.9
17-05-13;16:30;36.2;273.9;0.6;248.2;50.05;138;6116.9
17-05-13;16:33;36.1;279.7;0.6;249.2;50.03;135;6116.9
17-05-13;16:36;35.7;279.3;0.6;247.3;50.02;124;6116.9
17-05-13;16:39;35.6;292.9;0.7;247.3;50.04;142;6116.9
17-05-13;16:42;35.9;282.5;0.9;248.2;50.07;214;6116.9
17-05-13;16:45;36.4;285.6;3.2;250.2;50.04;786;6116.9
17-05-13;16:48;36.8;281.8;3.2;250.2;49.97;779;6117.0
17-05-13;16:51;36.9;272.3;3.1;250.2;50.03;798;6117.0
17-05-13;16:54;37.2;269.0;3.1;250.2;50.03;765;6117.0
17-05-13;16:57;36.8;285.7;1.2;247.3;50.04;296;6117.1
17-05-13;17:00;36.8;276.1;2.7;249.2;50.11;676;6117.1
17-05-13;17:03;37.1;269.6;1.8;249.2;50.11;439;6117.1
17-05-13;17:06;36.4;272.3;0.7;250.2;50.07;173;6117.1
17-05-13;17:09;36.3;277.4;0.6;249.2;50.03;130;6117.1
17-05-13;17:12;36.1;308.9;0.7;248.2;50.06;163;6117.2
17-05-13;17:15;36.4;284.0;2.2;249.2;50.05;553;6117.2
17-05-13;17:18;36.4;279.6;2.1;251.1;50.05;529;6117.2
17-05-13;17:21;36.5;279.1;2.1;249.2;50.02;528;6117.2
17-05-13;17:24;36.5;284.0;2.1;249.2;50.04;519;6117.3
17-05-13;17:27;36.3;293.1;0.7;249.2;50.01;162;6117.3
17-05-13;17:30;36.3;277.1;1.5;249.2;50.02;367;6117.3
17-05-13;17:33;36.5;280.8;2.1;250.2;50.04;522;6117.3
17-05-13;17:36;36.4;278.6;1.8;249.2;50.00;467;6117.3
17-05-13;17:39;36.1;271.7;0.6;248.2;50.00;139;6117.3
17-05-13;17:42;36.1;273.9;0.6;247.3;49.99;129;6117.4
17-05-13;17:45;35.9;281.1;0.5;247.3;50.03;111;6117.4
17-05-13;17:48;35.6;273.3;0.5;246.3;49.96;94;6117.4
17-05-13;17:51;35.5;279.1;0.4;248.2;50.00;92;6117.4
17-05-13;17:54;35.3;282.2;0.5;248.2;50.03;105;6117.4
17-05-13;17:57;35.2;279.0;0.4;249.2;50.05;91;6117.4
17-05-13;18:00;34.9;272.0;0.4;248.2;50.03;89;6117.4
17-05-13;18:03;35.0;297.5;1.3;249.2;50.08;316;6117.4
17-05-13;18:06;35.3;292.3;1.2;249.2;50.06;287;6117.4
17-05-13;18:09;35.3;297.5;1.1;245.3;50.05;268;6117.4
17-05-13;18:12;35.0;295.4;0.9;247.3;50.04;214;6117.4
17-05-13;18:15;35.2;300.5;1.0;246.3;50.06;230;6117.4
17-05-13;18:18;35.0;298.9;0.9;246.3;50.05;213;6117.5
17-05-13;18:21;34.9;298.3;0.8;246.3;49.99;183;6117.5
17-05-13;18:24;35.0;290.9;0.6;245.3;50.02;139;6117.5
17-05-13;18:27;34.8;291.3;0.6;244.3;50.03;143;6117.5
17-05-13;18:30;34.7;292.8;0.5;244.3;50.07;89;6117.5
17-05-13;18:33;34.5;273.9;0.5;245.3;50.05;89;6117.5
17-05-13;18:36;34.6;280.5;0.5;245.3;50.03;116;6117.5
17-05-13;18:39;34.4;268.2;0.4;246.3;50.03;78;6117.5
17-05-13;18:42;34.2;275.3;0.3;245.3;50.04;65;6117.5
17-05-13;18:45;34.2;271.7;0.3;244.3;50.02;47;6117.5
17-05-13;18:48;34.1;262.3;0.2;244.3;50.03;34;6117.5
17-05-13;18:51;33.9;257.5;0.1;243.4;50.00;27;6117.5
17-05-13;18:54;34.0;256.2;0.1;245.3;50.02;23;6117.5
17-05-13;18:57;33.8;255.3;0.1;245.3;50.02;19;6117.5
17-05-13;19:00;33.7;251.9;0.0;246.3;50.06;16;6117.5
17-05-13;19:03;33.4;246.0;0.1;246.3;50.09;14;6117.5
17-05-13;19:06;33.5;243.6;0.0;247.3;50.06;12;6117.5
17-05-13;19:09;33.3;246.6;0.1;244.3;50.04;13;6117.5
17-05-13;19:12;33.2;249.6;0.0;245.3;50.08;11;6117.5
17-05-13;19:15;33.2;247.1;0.0;246.3;50.04;9;6117.5
17-05-13;19:18;33.2;241.4;0.1;245.3;50.04;12;6117.5
17-05-13;19:21;33.0;253.5;0.1;245.3;50.00;13;6117.5
17-05-13;19:24;33.2;250.6;0.1;245.3;50.05;11;6117.5
17-05-13;19:27;32.9;254.2;0.0;245.3;50.05;9;6117.5
17-05-13;19:30;33.0;254.7;0.0;245.3;50.01;6;6117.5
17-05-13;19:33;32.7;256.7;0.0;245.3;50.02;5;6117.5
17-05-13;19:36;32.6;241.8;0.0;244.3;50.02;5;6117.5
17-05-13;19:39;32.6;253.4;0.0;246.3;50.03;3;6117.5
17-05-13;19:42;32.5;253.7;0.0;245.3;50.02;1;6117.5
17-05-13;19:45;32.3;155.2;0.0;245.3;50.02;0;6117.5
17-05-13;19:48;32.3;132.1;0.0;244.3;50.03;0;6117.5
17-05-13;19:51;32.3;4.8;0.0;244.3;50.06;0;6117.5
17-05-13;19:54;32.2;204.1;0.0;245.3;50.04;0;6117.5
17-05-13;19:57;32.0;267.6;0.0;245.3;50.02;0;6117.5
17-05-13;20:00;32.0;247.7;0.0;245.3;50.04;0;6117.5
17-05-13;20:03;31.9;232.3;0.0;245.3;50.08;0;6117.5
17-05-13;20:06;31.8;215.0;0.0;245.3;50.06;0;6117.5
17-05-13;20:09;31.8;190.1;0.0;244.3;50.05;0;6117.5
17-05-13;20:12;31.7;165.2;0.0;244.3;50.08;0;6117.5
17-05-13;20:15;31.6;142.2;0.0;244.3;50.05;0;6117.5
17-05-13;20:18;31.6;118.7;0.0;245.3;50.03;0;6117.5
17-05-14;05:36;26.4;273.3;0.1;241.4;50.06;17;6117.5
17-05-14;05:39;26.8;271.1;0.1;241.4;50.06;20;6117.5
17-05-14;05:42;27.2;275.0;0.1;242.4;50.06;22;6117.5
17-05-14;05:45;27.9;274.0;0.1;241.4;50.04;24;6117.5
17-05-14;05:48;27.9;259.5;0.1;241.4;50.05;25;6117.5
17-05-14;05:51;27.5;255.3;0.1;239.5;50.04;27;6117.5
17-05-14;05:54;28.3;268.9;0.2;240.4;50.06;30;6117.5
17-05-14;05:57;29.4;272.1;0.1;241.4;50.08;32;6117.5
17-05-14;06:00;28.6;282.8;0.1;240.4;50.04;33;6117.5
17-05-14;06:03;29.0;274.5;0.2;244.3;50.07;34;6117.5
17-05-14;06:06;29.0;282.8;0.2;242.4;50.02;35;6117.5
17-05-14;06:09;29.7;272.7;0.2;242.4;50.07;38;6117.5
17-05-14;06:12;29.7;271.5;0.2;243.4;50.03;39;6117.5
17-05-14;06:15;30.1;277.4;0.2;243.4;50.05;42;6117.5
17-05-14;06:18;30.2;274.6;0.2;243.4;50.07;43;6117.5
17-05-14;06:21;30.3;271.4;0.2;243.4;50.05;43;6117.5
17-05-14;06:24;30.1;281.5;0.2;242.4;50.01;44;6117.5
17-05-14;06:27;30.4;281.6;0.2;243.4;50.03;45;6117.5
17-05-14;06:30;30.5;278.7;0.2;244.3;50.07;46;6117.6
17-05-14;06:33;30.5;278.3;0.2;244.3;50.07;48;6117.6
17-05-14;06:36;30.5;280.0;0.3;243.4;50.05;48;6117.6
17-05-14;06:39;30.5;271.5;0.2;244.3;50.09;49;6117.6
17-05-14;06:42;30.8;278.6;0.2;242.4;50.06;50;6117.6
17-05-14;06:45;30.9;273.3;0.3;244.3;50.07;51;6117.6
17-05-14;06:48;30.8;278.3;0.3;244.3;50.04;52;6117.6
17-05-14;06:51;30.9;285.9;0.3;243.4;50.06;52;6117.6
17-05-14;06:54;30.9;276.8;0.3;244.3;50.05;55;6117.6
17-05-14;06:57;31.0;271.5;0.3;244.3;50.07;55;6117.6
17-05-14;07:00;31.1;274.5;0.3;242.4;50.05;56;6117.6
17-05-14;07:03;31.2;281.3;0.4;244.3;50.04;57;6117.6
17-05-14;07:06;31.4;278.4;0.3;245.3;50.07;58;6117.6
17-05-14;07:09;31.2;282.8;0.3;243.4;50.06;59;6117.6
17-05-14;07:12;31.5;273.6;0.3;38.6;50.04;60;6117.6
17-05-14;07:15;31.4;280.9;0.3;243.4;50.05;60;6117.6
17-05-14;07:18;31.5;279.6;0.3;243.4;50.03;61;6117.6
17-05-14;07:21;31.5;284.1;0.4;243.4;50.10;62;6117.6
17-05-14;07:24;31.7;283.7;0.4;243.4;50.06;63;6117.6
17-05-14;07:27;31.6;280.0;0.3;244.3;50.04;63;6117.6
17-05-14;07:30;31.5;276.7;0.4;244.3;50.04;65;6117.6
17-05-14;07:33;31.6;278.7;0.3;243.4;50.05;66;6117.6
17-05-14;07:36;31.6;281.5;0.4;243.4;50.04;68;6117.6
17-05-14;07:39;31.7;294.8;0.4;243.4;50.05;70;6117.6
17-05-14;07:42;31.8;287.8;0.4;243.4;50.05;73;6117.6
17-05-14;07:45;31.8;294.4;0.4;243.4;50.00;74;6117.6
17-05-14;07:48;31.8;288.7;0.4;244.3;50.06;75;6117.6
17-05-14;07:51;31.8;298.0;0.4;243.4;50.03;76;6117.6
17-05-14;07:54;32.0;294.8;0.4;243.4;50.02;77;6117.6
17-05-14;07:57;31.8;300.8;0.4;243.4;50.02;78;6117.6
17-05-14;08:00;32.0;303.8;0.4;243.4;50.08;79;6117.6
17-05-14;08:03;32.0;293.5;0.4;243.4;50.06;80;6117.6
17-05-14;08:06;32.2;299.8;0.4;243.4;50.03;82;6117.7
17-05-14;08:09;32.0;304.5;0.4;244.3;50.04;83;6117.7
17-05-14;08:12;32.2;301.6;0.4;245.3;50.02;82;6117.7
17-05-14;08:15;32.2;306.1;0.4;244.3;50.01;84;6117.7
17-05-14;08:18;32.3;303.0;0.4;243.4;50.03;85;6117.7
17-05-14;08:21;32.2;298.8;0.4;242.4;50.02;86;6117.7
17-05-14;08:24;32.3;310.2;0.4;243.4;50.07;89;6117.7
17-05-14;08:27;32.2;306.1;0.4;242.4;50.06;90;6117.7
17-05-14;08:30;32.2;307.3;0.4;243.4;50.03;92;6117.7
17-05-14;08:33;32.4;307.9;0.5;243.4;50.05;94;6117.7
17-05-14;08:36;32.4;313.3;0.5;243.4;50.04;96;6117.7
17-05-14;08:39;32.2;310.1;0.5;244.3;50.05;98;6117.7
17-05-14;08:42;32.3;299.2;0.4;244.3;50.02;98;6117.7
17-05-14;08:45;32.4;306.2;0.5;242.4;50.05;101;6117.7
17-05-14;08:48;32.4;311.7;0.5;242.4;50.06;105;6117.7
17-05-14;08:51;32.4;305.1;0.5;243.4;50.00;107;6117.7
17-05-14;08:54;32.6;306.4;0.5;244.3;50.03;111;6117.7
17-05-14;08:57;32.6;306.8;0.5;243.4;50.06;120;6117.7
17-05-14;09:00;32.4;295.8;0.6;243.4;50.09;126;6117.7
17-05-14;09:03;32.6;292.2;0.6;244.3;50.06;144;6117.7
17-05-14;09:06;32.5;1.8;0.8;243.4;50.02;174;6117.8
17-05-14;09:09;32.6;309.0;1.0;243.4;50.02;219;6117.8
17-05-14;09:12;32.9;303.9;1.1;243.4;50.05;254;6117.8
17-05-14;09:15;33.1;307.7;1.2;244.3;50.03;285;6117.8
17-05-14;09:18;33.1;307.9;1.3;244.3;50.04;305;6117.8
17-05-14;09:21;33.2;302.1;1.4;244.3;50.04;338;6117.8
17-05-14;09:24;33.4;306.5;1.6;244.3;50.01;368;6117.8
17-05-14;09:27;33.5;301.4;1.7;245.3;50.04;414;6117.9
17-05-14;09:30;33.9;302.3;1.9;245.3;50.05;450;6117.9
17-05-14;09:33;34.0;301.1;2.0;243.4;50.04;470;6117.9
17-05-14;09:36;34.0;300.1;2.0;243.4;50.02;481;6117.9
17-05-14;09:39;34.0;301.6;2.2;243.4;50.04;533;6117.9
17-05-14;09:42;34.6;293.8;2.5;245.3;50.04;587;6118.0
17-05-14;09:45;34.5;294.1;2.7;244.3;50.05;651;6118.0
17-05-14;09:48;34.7;280.6;1.3;244.3;50.04;320;6118.0
17-05-14;09:51;34.7;279.3;1.7;243.4;50.03;390;6118.0
17-05-14;09:54;34.9;289.4;2.7;245.3;50.06;657;6118.1
17-05-14;09:57;34.7;284.3;1.2;244.3;50.10;287;6118.1
17-05-14;10:00;34.8;281.8;2.8;244.3;50.01;724;6118.1
17-05-14;10:03;34.8;283.0;1.3;244.3;50.03;308;6118.1
17-05-14;10:06;34.9;298.5;3.4;245.3;50.02;833;6118.2
17-05-14;10:09;35.2;287.9;1.2;246.3;50.03;296;6118.2
17-05-14;10:12;34.8;299.8;1.2;246.3;50.04;277;6118.2
17-05-14;10:15;34.9;280.9;0.8;245.3;50.04;196;6118.2
17-05-14;10:18;34.7;4.8;0.7;244.3;50.02;163;6118.2
17-05-14;10:21;34.8;287.9;0.9;244.3;50.02;207;6118.2
17-05-14;10:24;34.8;292.8;0.8;245.3;50.04;187;6118.2
17-05-14;10:27;34.2;291.5;0.7;245.3;50.05;165;6118.3
17-05-14;10:30;34.5;292.2;0.8;244.3;50.02;185;6118.3
17-05-14;10:33;34.6;289.7;0.8;245.3;50.03;204;6118.3
17-05-14;10:36;34.6;294.7;0.8;244.3;50.03;191;6118.3
17-05-14;10:39;34.4;289.7;1.0;244.3;50.05;238;6118.3
17-05-14;10:42;34.5;292.2;0.9;244.3;50.01;222;6118.3
17-05-14;10:45;34.7;284.3;1.8;246.3;50.03;425;6118.3
17-05-14;10:48;34.7;266.7;1.1;245.3;50.05;278;6118.3
17-05-14;10:51;35.0;286.0;4.5;248.2;50.03;1115;6118.4
17-05-14;10:54;35.6;280.6;4.4;247.3;50.05;1087;6118.4
17-05-14;10:57;36.3;276.7;4.0;247.3;50.04;972;6118.5
17-05-14;11:00;36.5;276.2;4.6;246.3;50.07;1126;6118.5
17-05-14;11:03;36.7;247.7;1.7;244.3;50.04;410;6118.6
17-05-14;11:06;36.0;275.2;1.2;245.3;50.05;289;6118.6
17-05-14;11:09;35.9;278.9;1.1;246.3;50.09;254;6118.6
17-05-14;11:12;35.7;280.9;1.3;245.3;50.04;321;6118.6
17-05-14;11:15;35.7;286.6;1.5;245.3;50.04;385;6118.6
17-05-14;11:18;35.7;285.6;1.3;246.3;50.02;309;6118.6
17-05-14;11:21;36.1;272.3;5.1;247.3;50.02;1249;6118.7
17-05-14;11:24;36.9;269.0;4.8;246.3;50.05;1191;6118.7
17-05-14;11:27;37.2;262.0;4.0;246.3;50.04;959;6118.8
17-05-14;11:30;37.4;274.6;1.4;245.3;50.02;341;6118.8
17-05-14;11:33;36.9;259.5;1.6;245.3;50.04;388;6118.9
17-05-14;11:36;36.5;268.9;0.8;245.3;50.05;211;6118.9
17-05-14;11:39;36.2;283.3;0.8;245.3;50.08;187;6118.9
17-05-14;11:42;36.0;288.7;0.9;244.3;50.05;198;6118.9
17-05-14;11:45;36.1;292.8;1.0;244.3;50.02;255;6118.9
17-05-14;11:48;36.0;275.2;1.5;244.3;50.04;358;6118.9
17-05-14;11:51;36.3;271.5;2.6;247.3;50.06;650;6119.0
17-05-14;11:54;36.3;286.5;1.7;245.3;50.06;402;6119.0
17-05-14;11:57;36.2;283.1;1.6;246.3;50.05;396;6119.0
17-05-14;12:00;36.2;285.0;1.7;245.3;50.03;415;6119.0
17-05-14;12:03;36.2;291.5;1.7;246.3;50.05;420;6119.0
17-05-14;12:06;36.7;239.0;2.4;244.3;50.03;565;6119.1
17-05-14;12:09;36.4;294.7;2.6;245.3;50.01;660;6119.1
17-05-14;12:12;37.0;260.5;5.1;247.3;50.06;1249;6119.1
17-05-14;12:15;37.6;257.2;4.9;247.3;50.03;1196;6119.2
17-05-14;12:18;38.2;255.0;4.8;247.3;50.05;1186;6119.3
17-05-14;12:21;38.4;252.8;4.6;247.3;50.05;1135;6119.3
17-05-14;12:24;38.9;247.7;4.6;247.3;50.03;1123;6119.4
17-05-14;12:27;39.0;249.9;4.6;245.3;50.03;1137;6119.4
17-05-14;12:30;39.0;242.8;2.9;245.3;50.04;721;6119.5
17-05-14;12:33;39.0;247.7;4.8;246.3;50.03;1169;6119.5
17-05-14;12:36;39.7;247.7;4.8;247.3;50.07;1172;6119.6
17-05-14;12:39;39.7;246.6;4.8;247.3;50.04;1194;6119.7
17-05-14;12:42;39.9;4.8;4.8;247.3;50.04;1182;6119.7
17-05-14;12:45;40.2;249.4;4.7;247.3;50.02;1167;6119.8
17-05-14;12:48;40.4;248.8;4.7;247.3;50.05;1157;6119.8
17-05-14;12:51;40.5;244.4;4.8;247.3;50.04;1181;6119.9
17-05-14;12:54;40.5;245.6;5.0;247.3;50.07;1225;6119.9
17-05-14;12:57;40.9;241.5;4.9;247.3;50.03;1204;6120.0
17-05-14;13:00;40.6;278.1;4.0;247.3;49.99;978;6120.1
17-05-14;13:03;39.7;262.9;1.0;244.3;50.03;233;6120.1
17-05-14;13:06;39.0;274.6;0.8;245.3;50.03;213;6120.1
17-05-14;13:09;38.6;280.0;1.0;245.3;50.03;217;6120.1
17-05-14;13:12;38.3;279.7;0.8;244.3;50.03;183;6120.1
17-05-14;13:15;37.8;277.2;0.7;244.3;50.10;142;6120.1
17-05-14;13:18;37.6;285.6;0.7;243.4;50.03;129;6120.1
17-05-14;13:21;37.2;287.8;0.6;244.3;50.06;129;6120.1
17-05-14;13:24;37.0;281.5;0.5;244.3;50.07;122;6120.1
17-05-14;13:27;36.8;286.3;0.6;246.3;50.06;119;6120.1
17-05-14;13:30;36.8;287.4;0.6;244.3;50.06;126;6120.1
17-05-14;13:33;36.4;288.1;0.6;245.3;50.04;134;6120.2
17-05-14;13:36;36.3;297.5;0.6;243.4;50.09;141;6120.2
17-05-14;13:39;36.1;290.6;0.6;244.3;50.09;156;6120.2
17-05-14;13:42;36.0;292.0;0.8;244.3;50.05;174;6120.2
17-05-14;13:45;35.7;290.3;0.8;245.3;50.04;200;6120.2
17-05-14;13:48;35.7;290.6;0.9;246.3;50.04;202;6120.2
17-05-14;13:51;35.6;4.6.4;1.0;245.3;50.09;234;6120.2
17-05-14;13:54;36.1;294.1;5.3;249.2;50.06;1305;6120.2
17-05-14;13:57;36.9;277.5;5.3;247.3;50.05;1288;6120.3
17-05-14;14:00;36.8;270.4;2.2;242.4;50.00;540;6120.3
17-05-14;14:03;36.9;282.7;1.9;245.3;50.05;453;6120.4
17-05-14;14:06;36.7;291.3;1.6;243.4;50.10;395;6120.4
17-05-14;14:09;36.4;292.6;1.6;245.3;50.06;394;6120.4
17-05-14;14:12;36.5;297.9;0.0;246.3;50.07;521;6120.4
17-05-14;14:15;36.5;290.3;2.0;246.3;50.07;490;6120.4
17-05-14;14:18;50.0;293.2;1.6;245.3;50.04;407;6120.5
17-05-14;14:21;36.3;292.8;1.5;245.3;50.04;358;6120.5
17-05-14;14:24;36.2;293.9;1.3;243.4;50.03;333;6120.5
17-05-14;14:27;36.3;297.8;1.5;244.3;50.09;385;6120.5
17-05-14;14:30;36.7;239.2;3.0;245.3;50.03;689;6120.5
17-05-14;14:33;37.7;265.4;5.1;247.3;50.03;1259;6120.6
17-05-14;14:36;37.8;258.3;5.0;247.3;50.05;1232;6120.7
17-05-14;14:39;38.2;261.1;4.7;248.2;50.04;1167;6120.7
17-05-14;14:42;38.5;256.6;4.8;247.3;50.03;1182;6120.8
17-05-14;14:45;38.5;244.6;2.0;245.3;50.01;479;6120.8
17-05-14;14:48;37.8;275.5;1.5;244.3;50.03;354;6120.9
17-05-14;14:51;37.6;277.8;1.4;245.3;50.05;319;6120.9
17-05-14;14:54;37.5;286.9;1.2;245.3;50.03;294;6120.9
17-05-14;14:57;37.0;287.6;1.2;244.3;50.03;275;6120.9
17-05-14;15:00;36.8;282.7;1.1;245.3;50.07;259;6120.9
17-05-14;15:03;36.8;289.7;1.1;245.3;50.03;257;6120.9
17-05-14;15:06;36.8;290.9;1.1;243.4;50.02;267;6120.9
17-05-14;15:09;36.5;294.8;1.4;243.4;49.99;304;6121.0
17-05-14;15:12;36.5;280.0;2.4;244.3;50.03;529;6121.0
17-05-14;15:15;36.7;282.4;1.5;247.3;50.03;353;6121.0
17-05-14;15:18;36.5;283.5;1.4;245.3;50.04;336;6121.0
17-05-14;15:21;36.4;280.3;1.4;246.3;50.05;340;6121.0
17-05-14;15:24;36.3;281.6;1.4;245.3;50.10;326;6121.1
17-05-14;15:27;36.3;292.8;1.5;245.3;50.05;367;6121.1
17-05-14;15:30;36.5;301.0;1.6;244.3;50.02;404;6121.1
17-05-14;15:33;36.9;226.1;2.1;244.3;50.01;500;6121.1
17-05-14;15:36;37.2;268.3;4.1;245.3;50.11;1006;6121.2
17-05-14;15:39;37.6;271.2;3.3;247.3;50.03;825;6121.2
17-05-14;15:42;37.4;291.2;2.7;246.3;50.04;653;6121.3
17-05-14;15:45;37.7;265.1;3.7;247.3;50.00;916;6121.3
17-05-14;15:48;37.8;261.6;3.5;246.3;50.02;869;6121.3
17-05-14;15:51;38.0;263.0;3.7;247.3;50.02;894;6121.4
17-05-14;15:54;38.3;256.9;3.6;246.3;50.06;879;6121.4
17-05-14;15:57;38.5;260.0;3.5;245.3;50.00;856;6121.5
17-05-14;16:00;38.4;257.2;3.5;246.3;50.06;850;6121.5
17-05-14;16:03;38.5;259.2;3.5;247.3;50.07;869;6121.6
17-05-14;16:06;38.7;260.4;3.5;248.2;50.04;866;6121.6
17-05-14;16:09;38.6;257.0;3.5;246.3;50.07;866;6121.6
17-05-14;16:12;38.7;255.7;3.5;245.3;50.06;851;6121.7
17-05-14;16:15;38.9;257.5;3.4;245.3;50.04;826;6121.7
17-05-14;16:18;38.9;258.5;3.3;245.3;50.05;814;6121.8
17-05-14;16:21;38.6;255.4;3.3;247.3;50.03;800;6121.8
17-05-14;16:24;38.7;258.1;3.2;245.3;50.01;782;6121.8
17-05-14;16:27;38.7;262.7;3.1;246.3;50.03;755;6121.9
17-05-14;16:30;38.9;269.2;3.0;246.3;50.03;743;6121.9
17-05-14;16:33;38.7;264.1;2.9;247.3;50.02;704;6122.0
17-05-14;16:36;38.7;264.1;1.8;245.3;49.98;430;6122.0
17-05-14;16:39;37.9;261.9;0.6;244.3;50.02;123;6122.0
17-05-14;16:42;38.0;272.4;2.4;245.3;50.04;596;6122.0
17-05-14;16:45;38.0;276.5;2.6;246.3;50.02;645;6122.1
17-05-14;16:48;38.3;271.8;2.7;245.3;50.03;656;6122.1
17-05-14;16:51;38.2;277.2;2.6;245.3;50.07;632;6122.1
17-05-14;16:54;37.9;270.9;2.5;246.3;50.01;617;6122.2
17-05-14;16:57;38.0;272.9;2.4;245.3;50.07;600;6122.2
17-05-14;17:00;37.9;273.9;2.4;246.3;50.10;581;6122.2
17-05-14;17:03;37.9;272.1;2.4;244.3;50.09;568;6122.2
17-05-14;17:06;37.8;274.9;2.3;244.3;50.06;551;6122.3
17-05-14;17:09;37.7;272.7;2.3;245.3;50.07;534;6122.3
17-05-14;17:12;37.8;275.3;2.1;247.3;50.07;521;6122.3
17-05-14;17:15;37.7;275.6;2.0;245.3;50.06;505;6122.3
17-05-14;17:18;37.8;270.1;2.0;245.3;50.05;488;6122.4
17-05-14;17:21;37.5;273.1;2.0;246.3;50.02;473;6122.4
17-05-14;17:24;37.7;272.4;1.9;245.3;50.02;459;6122.4
17-05-14;17:27;37.2;272.6;1.8;244.3;50.04;450;6122.4
17-05-14;17:30;37.5;277.2;1.8;244.3;50.04;437;6122.5
17-05-14;17:33;37.2;281.1;1.7;244.3;49.98;412;6122.5
17-05-14;17:36;36.9;272.7;1.6;245.3;50.04;378;6122.5
17-05-14;17:39;37.1;275.3;1.6;245.3;50.04;381;6122.5
17-05-14;17:42;36.7;280.9;1.6;245.3;50.04;362;6122.5
17-05-14;17:45;36.9;280.8;1.4;245.3;50.01;347;6122.6
17-05-14;17:48;36.7;279.0;1.4;246.3;50.05;331;6122.6
17-05-14;17:51;36.5;284.9;1.3;244.3;50.01;311;6122.6
17-05-14;17:54;36.5;286.9;1.3;243.4;49.97;295;6122.6
17-05-14;17:57;36.3;285.4;1.1;243.4;50.02;277;6122.6
17-05-14;18:00;36.3;288.8;1.1;244.3;50.10;258;6122.6
17-05-14;18:03;36.2;286.5;1.0;244.3;50.08;240;6122.6
17-05-14;18:06;36.1;284.7;1.0;244.3;50.06;224;6122.7
17-05-14;18:09;36.0;292.9;1.0;244.3;50.07;210;6122.7
17-05-14;18:12;35.9;289.4;0.8;245.3;50.03;189;6122.7
17-05-14;18:15;35.6;294.5;0.8;244.3;50.05;171;6122.7
17-05-14;18:18;35.9;293.5;0.7;243.4;50.00;156;6122.7
17-05-14;18:21;35.4;292.6;0.6;243.4;50.05;140;6122.7
17-05-14;18:24;35.4;290.0;0.6;244.3;50.01;126;6122.7
17-05-14;18:27;35.3;286.5;0.5;245.3;50.03;113;6122.7
17-05-14;18:30;35.0;288.8;0.5;245.3;50.02;98;6122.7
17-05-14;18:33;34.9;268.2;0.4;244.3;49.99;85;6122.7
17-05-14;18:36;34.9;279.6;0.4;243.4;50.02;75;6122.7
17-05-14;18:39;34.8;280.0;0.4;243.4;49.99;64;6122.7
17-05-14;18:42;34.5;277.0;0.4;243.4;49.98;58;6122.7
17-05-14;18:45;34.5;268.2;0.3;242.4;49.97;54;6122.7
17-05-14;18:48;34.4;278.9;0.3;244.3;50.02;52;6122.7
17-05-14;18:51;34.2;270.4;0.3;244.3;50.00;49;6122.7
17-05-14;18:54;34.1;274.5;0.2;244.3;49.99;46;6122.7
17-05-14;18:57;34.0;273.4;0.2;243.4;50.02;42;6122.7
17-05-14;19:00;34.0;280.2;0.2;243.4;50.04;38;6122.7
17-05-14;19:03;34.0;266.0;0.2;242.4;50.07;36;6122.7
17-05-14;19:06;33.8;263.8;0.1;242.4;50.05;33;6122.8
17-05-14;19:09;33.8;256.9;0.2;243.4;50.03;31;6122.8
17-05-14;19:12;33.7;265.7;0.1;243.4;50.00;26;6122.8
17-05-14;19:15;33.7;262.6;0.1;245.3;50.04;23;6122.8
17-05-14;19:18;33.4;263.5;0.1;245.3;50.02;22;6122.8
17-05-14;19:21;33.3;262.5;0.1;245.3;50.01;19;6122.8
17-05-14;19:24;33.3;255.9;0.1;241.4;49.99;17;6122.8
17-05-14;19:27;33.3;251.6;0.1;242.4;50.00;14;6122.8
17-05-14;19:30;33.1;248.2;0.0;242.4;50.04;10;6122.8
17-05-14;19:33;33.0;253.7;0.0;243.4;50.02;6;6122.8
17-05-14;19:36;33.1;260.4;0.0;244.3;50.03;5;6122.8
17-05-14;19:39;32.9;242.5;0.0;242.4;49.98;4;6122.8
17-05-14;19:42;32.9;240.2;0.0;242.4;50.00;2;6122.8
17-05-14;19:45;32.6;235.2;0.0;244.3;50.01;1;6122.8
17-05-14;19:48;32.6;181.0;0.0;243.4;50.01;1;6122.8
17-05-14;19:51;32.5;183.1;0.0;242.4;50.02;0;6122.8
17-05-14;19:54;32.4;157.6;0.0;244.3;50.03;0;6122.8
17-05-14;19:57;32.3;108.9;0.0;244.3;50.02;0;6122.8
17-05-14;20:00;32.2;177.6;0.0;244.3;50.04;0;6122.8
17-05-14;20:03;32.2;244.3;0.0;244.3;50.05;0;6122.8
17-05-14;20:06;32.0;222.2;0.0;244.3;50.04;0;6122.8
17-05-14;20:09;32.0;199.8;0.0;243.4;50.03;0;6122.8
17-05-14;20:12;31.9;176.3;0.0;242.4;50.01;0;6122.8
17-05-14;20:15;31.8;151.9;0.0;243.4;50.01;0;6122.8
17-05-14;20:18;31.8;127.5;0.0;244.3;50.03;0;6122.8
17-05-14;20:21;31.7;106.0;0.0;244.3;50.02;0;6122.8
17-05-15;05:33;26.8;275.6;0.1;240.4;50.02;18;6122.8
17-05-15;05:36;27.5;269.6;0.1;241.4;50.03;18;6122.8
17-05-15;05:39;27.2;258.8;0.1;241.4;50.04;21;6122.8
17-05-15;05:42;27.5;274.2;0.1;241.4;50.05;27;6122.8
17-05-15;05:45;27.9;258.8;0.1;240.4;50.06;29;6122.8
17-05-15;05:48;29.0;268.2;0.1;239.5;50.04;31;6122.8
17-05-15;05:51;28.6;269.9;0.2;241.4;50.06;34;6122.8
17-05-15;05:54;29.0;268.2;0.2;240.4;50.04;37;6122.8
17-05-15;05:57;29.0;273.1;0.2;242.4;50.07;40;6122.8
17-05-15;06:00;29.4;280.6;0.2;240.4;50.09;41;6122.8
17-05-15;06:03;29.7;274.5;0.2;240.4;50.05;44;6122.8
17-05-15;06:06;29.7;275.3;0.2;238.5;50.01;45;6122.8
17-05-15;06:09;30.2;278.0;0.3;240.4;50.03;48;6122.8
17-05-15;06:12;30.2;274.9;0.2;240.4;50.01;50;6122.8
17-05-15;06:15;30.2;287.4;0.3;239.5;50.05;52;6122.8
17-05-15;06:18;30.3;277.7;0.3;239.5;50.05;55;6122.8
17-05-15;06:21;30.5;278.6;0.3;239.5;50.02;57;6122.8
17-05-15;06:24;30.5;281.3;0.3;239.5;50.05;60;6122.8
17-05-15;06:27;30.5;271.8;0.3;240.4;50.04;61;6122.8
17-05-15;06:30;30.8;283.1;0.3;239.5;50.04;63;6122.8
17-05-15;06:33;30.8;284.4;0.4;240.4;50.06;66;6122.8
17-05-15;06:36;31.0;279.0;0.4;240.4;50.02;70;6122.8
17-05-15;06:39;30.9;287.5;0.4;239.5;50.02;71;6122.8
17-05-15;06:42;31.4;285.2;0.4;239.5;50.04;73;6122.8
17-05-15;06:45;31.1;282.1;0.4;240.4;50.07;76;6122.8
17-05-15;06:48;31.1;286.5;0.4;240.4;50.05;78;6122.8
17-05-15;06:51;31.4;283.8;0.4;240.4;49.98;81;6122.8
17-05-15;06:54;31.5;282.5;0.4;239.5;50.07;83;6122.8
17-05-15;06:57;31.6;282.2;0.5;240.4;50.00;84;6122.8
17-05-15;07:00;31.5;280.0;0.4;240.4;50.07;85;6122.8
17-05-15;07:03;31.5;286.3;0.4;239.5;50.09;88;6122.8
17-05-15;07:06;31.5;282.1;0.4;240.4;50.05;89;6122.8
17-05-15;07:09;31.6;288.7;0.4;239.5;50.01;90;6122.9
17-05-15;07:12;31.8;281.5;0.5;240.4;50.10;94;6122.9
17-05-15;07:15;31.7;290.7;0.5;240.4;50.06;105;6122.9
17-05-15;07:18;31.8;293.8;0.5;241.4;50.07;111;6122.9
17-05-15;07:21;32.0;289.4;0.5;240.4;50.05;112;6122.9
17-05-15;07:24;31.9;287.1;0.5;240.4;50.01;116;6122.9
17-05-15;07:27;31.9;286.0;0.5;240.4;50.06;121;6122.9
17-05-15;07:30;32.0;293.8;0.6;238.5;50.02;129;6122.9
17-05-15;07:33;32.3;289.8;0.6;240.4;50.09;136;6122.9
17-05-15;07:36;32.2;301.0;0.7;239.5;50.05;149;6122.9
17-05-15;07:39;32.2;296.9;0.8;239.5;50.05;164;6122.9
17-05-15;07:42;32.4;305.4;0.8;240.4;50.05;175;6122.9
17-05-15;07:45;32.6;300.7;0.9;240.4;50.03;189;6122.9
17-05-15;07:48;32.5;306.2;0.9;240.4;50.03;194;6122.9
17-05-15;07:51;32.6;306.4;0.9;240.4;50.03;200;6122.9
17-05-15;07:54;32.6;303.6;0.9;239.5;50.06;198;6123.0
17-05-15;07:57;32.9;303.3;0.8;239.5;50.09;177;6123.0
17-05-15;08:00;32.6;305.4;0.7;240.4;50.08;172;6123.0
17-05-15;08:03;32.7;296.1;0.7;240.4;50.09;166;6123.0
17-05-15;08:06;32.9;305.4;0.7;239.5;50.09;157;6123.0
17-05-15;08:09;32.9;284.4;0.7;239.5;50.06;154;6123.0
17-05-15;08:12;32.9;290.9;0.8;239.5;50.05;165;6123.0
17-05-15;08:15;33.0;289.8;0.8;239.5;50.03;175;6123.0
17-05-15;08:18;33.0;294.1;0.8;240.4;50.06;180;6123.0
17-05-15;08:21;33.0;295.3;0.8;240.4;50.08;189;6123.0
17-05-15;08:24;33.1;296.6;0.8;240.4;50.05;192;6123.0
17-05-15;08:27;33.1;289.0;0.9;240.4;50.06;199;6123.1
17-05-15;08:30;33.2;312.5;1.0;240.4;50.05;231;6123.1
17-05-15;08:33;33.1;291.5;1.0;239.5;50.03;207;6123.1
17-05-15;08:36;33.2;296.9;0.8;239.5;50.05;198;6123.1
17-05-15;08:39;33.2;295.0;0.9;239.5;50.05;194;6123.1
17-05-15;08:42;33.1;285.0;0.8;239.5;50.06;193;6123.1
17-05-15;08:45;33.4;285.7;0.9;239.5;50.03;191;6123.1
17-05-15;08:48;33.2;288.7;0.8;240.4;50.03;189;6123.1
17-05-15;08:51;33.0;296.3;0.9;240.4;50.03;187;6123.1
17-05-15;08:54;33.4;303.9;0.9;239.5;50.06;208;6123.1
17-05-15;08:57;33.3;317.8;1.0;240.4;50.03;231;6123.2
17-05-15;09:00;33.4;313.1;1.0;239.5;50.05;230;6123.2
17-05-15;09:03;33.5;316.4;1.0;240.4;50.04;225;6123.2
17-05-15;09:06;33.5;311.2;1.0;240.4;50.06;227;6123.2
17-05-15;09:09;33.5;313.6;1.1;240.4;50.06;248;6123.2
17-05-15;09:12;33.5;312.8;1.4;239.5;50.04;305;6123.2
17-05-15;09:15;33.9;306.7;1.5;239.5;50.04;361;6123.2
17-05-15;09:18;34.1;300.2;1.6;238.5;50.04;372;6123.2
17-05-15;09:21;34.2;307.9;1.7;238.5;50.05;392;6123.3
17-05-15;09:24;34.0;300.0;1.8;239.5;50.04;432;6123.3
17-05-15;09:27;34.1;286.9;1.4;238.5;50.04;312;6123.3
17-05-15;09:30;34.1;293.9;1.3;239.5;50.02;303;6123.3
17-05-15;09:33;34.1;291.7;1.0;237.5;50.04;236;6123.3
17-05-15;09:36;34.0;294.8;1.0;237.5;50.06;228;6123.3
17-05-15;09:39;34.1;297.3;1.0;237.5;50.04;231;6123.4
17-05-15;09:42;34.2;293.8;1.0;238.5;50.06;234;6123.4
17-05-15;09:45;34.4;310.1;2.5;239.5;50.04;575;6123.4
17-05-15;09:48;34.7;308.2;2.3;239.5;50.09;552;6123.4
17-05-15;09:51;34.9;302.9;2.6;239.5;50.06;631;6123.4
17-05-15;09:54;35.0;302.7;2.8;240.4;50.09;655;6123.5
17-05-15;09:57;35.0;296.7;2.8;241.4;50.06;657;6123.5
17-05-15;10:00;34.9;282.4;0.8;238.5;50.02;183;6123.5
17-05-15;10:03;34.8;276.4;0.7;238.5;49.99;143;6123.5
17-05-15;10:06;34.5;282.2;0.6;237.5;50.02;121;6123.5
17-05-15;10:09;34.5;285.0;0.6;238.5;50.06;111;6123.5
17-05-15;10:12;34.5;287.9;0.5;239.5;50.06;113;6123.6
17-05-15;10:15;34.4;290.0;0.6;238.5;50.05;127;6123.6
17-05-15;10:18;34.2;291.6;0.7;239.5;50.04;151;6123.6
17-05-15;10:21;34.2;301.9;0.8;238.5;50.06;186;6123.6
17-05-15;10:24;34.2;302.4;1.0;238.5;50.05;233;6123.6
17-05-15;10:27;34.7;300.0;1.2;238.5;50.04;264;6123.6
17-05-15;10:30;34.5;294.8;1.2;238.5;50.03;291;6123.6
17-05-15;10:33;34.4;273.3;1.4;239.5;50.06;328;6123.6
17-05-15;10:36;34.6;302.9;1.1;240.4;50.03;247;6123.6
17-05-15;10:39;34.6;284.0;1.2;240.4;50.04;289;6123.7
17-05-15;10:42;34.5;297.9;1.1;239.5;50.02;245;6123.7
17-05-15;10:45;34.4;296.6;1.0;238.5;49.98;213;6123.7
17-05-15;10:48;34.6;297.0;0.8;238.5;50.02;190;6123.7
17-05-15;10:51;34.2;296.0;0.7;239.5;50.05;175;6123.7
17-05-15;10:54;34.2;290.6;0.8;239.5;50.05;171;6123.7
17-05-15;10:57;34.4;291.9;0.7;239.5;50.08;166;6123.7
17-05-15;11:00;34.5;289.7;0.8;239.5;50.01;159;6123.7
17-05-15;11:03;34.2;301.7;0.8;238.5;50.04;160;6123.7
17-05-15;11:06;34.5;298.5;0.7;238.5;50.03;160;6123.7
17-05-15;11:09;34.2;296.1;0.7;238.5;50.03;165;6123.7
17-05-15;11:12;34.2;298.6;0.8;239.5;50.04;162;6123.8
17-05-15;11:15;34.1;290.4;0.7;239.5;50.02;157;6123.8
17-05-15;11:18;34.1;293.8;0.7;239.5;50.02;149;6123.8
17-05-15;11:21;34.1;291.9;0.7;239.5;50.03;153;6123.8
17-05-15;11:24;34.2;295.8;0.8;238.5;49.99;165;6123.8
17-05-15;11:27;34.0;293.4;0.9;238.5;50.06;182;6123.8
17-05-15;11:30;34.1;294.8;0.9;238.5;50.04;195;6123.8
17-05-15;11:33;34.1;292.6;1.0;239.5;49.99;202;6123.8
17-05-15;11:36;34.1;287.1;0.8;240.4;50.03;186;6123.8
17-05-15;11:39;34.0;292.0;0.7;239.5;50.02;155;6123.8
17-05-15;11:42;34.1;284.0;0.7;239.5;50.02;141;6123.8
17-05-15;11:45;34.1;290.0;0.6;237.5;50.04;140;6123.8
17-05-15;11:48;34.0;290.0;0.6;237.5;50.03;130;6123.9
17-05-15;11:51;34.0;287.9;0.6;239.5;50.09;126;6123.9
17-05-15;11:54;34.1;291.3;0.6;237.5;50.10;127;6123.9
17-05-15;11:57;34.1;288.7;0.6;238.5;50.07;132;6123.9
17-05-15;12:00;34.0;290.1;0.7;239.5;50.05;145;6123.9
17-05-15;12:03;34.0;293.5;0.7;237.5;50.06;152;6123.9
17-05-15;12:06;34.0;291.6;0.7;236.5;50.08;148;6123.9
17-05-15;12:09;34.1;295.4;0.6;236.5;50.05;147;6123.9
17-05-15;12:12;33.9;293.2;0.7;238.5;50.04;150;6123.9
17-05-15;12:15;33.9;287.4;0.7;237.5;50.01;148;6123.9
17-05-15;12:18;34.0;287.6;0.6;237.5;50.02;142;6123.9
17-05-15;12:21;33.9;296.9;0.6;238.5;50.05;135;6123.9
17-05-15;12:24;34.0;294.1;0.7;238.5;50.04;139;6123.9
17-05-15;12:27;33.9;294.8;0.7;237.5;50.01;145;6123.9
17-05-15;12:30;33.9;297.2;0.7;238.5;50.04;149;6124.0
17-05-15;12:33;33.9;292.0;0.7;237.5;49.99;157;6124.0
17-05-15;12:36;34.0;296.1;0.7;239.5;50.01;167;6124.0
17-05-15;12:39;33.9;292.8;0.7;239.5;50.02;167;6124.0
17-05-15;12:42;34.0;296.0;0.7;239.5;50.04;163;6124.0
17-05-15;12:45;33.9;300.7;0.7;238.5;50.04;164;6124.0
17-05-15;12:48;33.9;294.7;0.8;238.5;50.07;171;6124.0
17-05-15;12:51;34.2;291.6;0.7;239.5;50.02;163;6124.0
17-05-15;12:54;33.9;301.1;0.7;238.5;50.04;143;6124.0
17-05-15;12:57;34.0;291.5;0.7;239.5;50.08;132;6124.0
17-05-15;13:00;34.0;287.8;0.6;239.5;50.01;128;6124.0
17-05-15;13:03;33.9;289.4;0.5;239.5;49.99;129;6124.0
17-05-15;13:06;34.0;295.1;0.6;238.5;49.99;132;6124.0
17-05-15;13:09;33.9;289.5;0.7;238.5;50.01;133;6124.0
17-05-15;13:12;34.0;291.2;0.6;237.5;50.01;131;6124.1
17-05-15;13:15;34.0;295.8;0.6;239.5;50.01;128;6124.1
17-05-15;13:18;33.9;290.9;0.6;239.5;50.04;122;6124.1
17-05-15;13:21;33.8;290.4;0.6;238.5;50.03;115;6124.1
17-05-15;13:24;33.9;291.6;0.5;239.5;50.03;111;6124.1
17-05-15;13:27;33.8;288.4;0.5;237.5;50.00;112;6124.1
17-05-15;13:33;33.8;290.0;0.6;239.5;50.01;119;6124.1
17-05-15;13:36;33.7;284.9;0.6;239.5;49.98;122;6124.1
17-05-15;13:39;33.9;290.4;0.6;240.4;50.00;126;6124.1
17-05-15;13:42;34.0;292.6;0.7;240.4;50.02;138;6124.1
17-05-15;13:45;33.9;290.9;0.7;240.4;50.00;156;6124.1
17-05-15;13:48;33.9;296.9;0.8;240.4;50.02;177;6124.1
17-05-15;13:51;34.1;293.2;0.9;241.4;50.06;199;6124.1
17-05-15;13:54;34.0;302.9;1.0;241.4;50.09;217;6124.1
17-05-15;13:57;34.0;296.6;1.0;241.4;50.03;228;6124.2
17-05-15;14:00;34.2;295.3;1.1;240.4;50.05;254;6124.2
17-05-15;14:03;34.4;299.2;1.2;239.5;50.02;278;6124.2
17-05-15;14:09;34.1;296.6;1.0;240.4;50.02;228;6124.2
17-05-15;14:12;34.2;298.0;0.9;240.4;50.01;205;6124.2
17-05-15;14:15;34.2;284.9;0.7;240.4;50.02;162;6124.2
17-05-15;14:18;34.0;293.9;0.6;239.5;50.01;137;6124.2
17-05-15;14:21;34.1;288.5;0.6;240.4;49.99;120;6124.2
17-05-15;14:24;34.0;281.9;0.5;240.4;50.06;108;6124.2
17-05-15;14:27;33.9;280.3;0.5;240.4;50.03;98;6124.2
17-05-15;14:30;33.8;286.6;0.4;241.4;50.00;93;6124.3
17-05-15;14:33;33.9;278.6;0.5;239.5;50.01;91;6124.3
17-05-15;14:36;33.8;273.9;0.5;239.5;50.02;87;6124.3
17-05-15;14:39;33.8;274.9;0.4;239.5;50.01;82;6124.3
17-05-15;14:42;33.7;273.6;0.4;238.5;50.02;76;6124.3
17-05-15;14:45;33.7;281.8;0.4;238.5;49.97;71;6124.3
17-05-15;14:48;33.8;285.4;0.3;238.5;50.03;75;6124.3
17-05-15;14:51;33.8;279.4;0.5;240.4;50.04;91;6124.3
17-05-15;14:54;33.7;289.5;0.5;239.5;50.03;111;6124.3
17-05-15;14:57;33.7;285.7;0.5;239.5;50.03;119;6124.3
17-05-15;15:00;33.7;289.5;0.6;240.4;50.06;124;6124.3
17-05-15;15:03;33.7;290.9;0.6;240.4;50.03;132;6124.3
17-05-15;15:06;33.7;291.5;0.7;239.5;50.02;149;6124.3
17-05-15;15:09;33.8;291.0;0.7;240.4;50.03;161;6124.3
17-05-15;15:12;34.0;293.5;0.7;240.4;50.03;160;6124.3
17-05-15;15:15;33.9;295.1;0.7;240.4;50.03;153;6124.3
17-05-15;15:18;33.8;294.5;0.7;240.4;50.04;152;6124.3
17-05-15;15:21;33.8;296.6;0.7;241.4;50.02;159;6124.4
17-05-15;15:24;34.0;295.3;0.8;240.4;50.07;168;6124.4
17-05-15;15:30;33.8;295.6;0.9;239.5;50.02;195;6124.4
17-05-15;15:33;34.0;295.8;1.0;240.4;50.07;216;6124.4
17-05-15;15:36;33.9;296.7;1.0;240.4;50.05;221;6124.4
17-05-15;15:39;34.1;292.2;0.9;240.4;50.04;205;6124.4
17-05-15;15:42;34.0;290.6;0.8;241.4;50.05;187;6124.4
17-05-15;15:45;33.9;294.5;0.7;241.4;50.02;168;6124.4
17-05-15;15:48;33.9;291.2;0.7;240.4;50.02;152;6124.4
17-05-15;15:51;33.9;290.7;0.7;240.4;50.01;144;6124.4
17-05-15;15:54;33.9;288.7;0.7;242.4;50.05;146;6124.4
17-05-15;15:57;34.0;286.8;0.7;241.4;50.04;144;6124.5
17-05-15;16:00;50.0;290.4;0.6;241.4;50.02;134;6124.5
17-05-15;16:03;33.8;288.1;0.5;241.4;50.08;120;6124.5
17-05-15;16:06;34.0;282.8;0.5;240.4;50.03;106;6124.5
17-05-15;16:09;33.8;280.0;0.5;241.4;50.03;97;6124.5
17-05-15;16:12;33.8;280.9;0.5;242.4;50.02;91;6124.5
17-05-15;16:15;33.9;283.8;0.4;242.4;50.03;89;6124.5
17-05-15;16:18;33.8;289.0;0.5;242.4;50.05;89;6124.5
17-05-15;16:21;33.8;284.6;0.5;242.4;50.04;92;6124.5
17-05-15;16:24;34.0;288.1;0.5;241.4;50.01;98;6124.5
17-05-15;16:27;33.8;283.8;0.5;241.4;50.00;101;6124.5
17-05-15;16:30;33.8;288.7;0.5;242.4;50.04;107;6124.5
17-05-15;16:33;33.9;289.4;0.5;241.4;50.03;117;6124.5
17-05-15;16:36;33.8;293.5;0.6;243.4;50.02;125;6124.5
17-05-15;16:39;33.8;289.7;0.6;242.4;50.03;142;6124.5
17-05-15;16:42;33.9;291.2;0.8;241.4;50.02;164;6124.5
17-05-15;16:45;33.9;292.8;0.8;242.4;50.04;181;6124.5
17-05-15;16:48;34.0;295.7;0.8;242.4;50.05;178;6124.6
17-05-15;16:51;34.0;297.0;0.8;243.4;50.04;169;6124.6
17-05-15;16:54;34.2;291.2;0.7;242.4;49.99;158;6124.6
17-05-15;16:57;34.0;290.1;0.7;243.4;50.03;147;6124.6
17-05-15;17:00;33.9;290.3;0.6;241.4;50.04;138;6124.6
17-05-15;17:03;33.9;285.0;0.6;242.4;50.04;131;6124.6
17-05-15;17:06;34.1;289.3;0.6;242.4;50.04;132;6124.6
17-05-15;17:09;34.0;290.7;0.6;242.4;50.04;136;6124.6
17-05-15;17:12;34.0;290.9;0.6;242.4;50.03;139;6124.6
17-05-15;17:15;33.8;291.9;0.6;242.4;50.03;133;6124.6
17-05-15;17:18;34.0;286.8;0.6;242.4;50.02;129;6124.6
17-05-15;17:21;34.0;292.8;0.5;241.4;50.04;119;6124.6
17-05-15;17:24;33.9;289.0;0.5;241.4;50.02;108;6124.6
17-05-15;17:27;33.9;279.6;0.5;242.4;50.03;100;6124.6
17-05-15;17:30;33.8;288.8;0.5;241.4;50.05;97;6124.6
17-05-15;17:33;33.8;291.2;0.5;241.4;50.05;95;6124.7
17-05-15;17:36;33.8;280.0;0.6;241.4;49.98;95;6124.7
17-05-15;17:39;33.8;282.1;0.5;242.4;50.01;95;6124.7
17-05-15;17:42;33.9;284.1;0.5;240.4;49.99;100;6124.7
17-05-15;17:45;33.7;290.7;0.5;241.4;50.03;100;6124.7
