data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-15;17:48;33.8;288.1;0.5;241.4;49.99;100;6124.7
17-05-15;17:51;33.8;286.3;0.5;241.4;50.01;101;6124.7
17-05-15;17:54;33.8;288.7;0.5;241.4;50.03;102;6124.7
17-05-15;17:57;33.8;286.6;0.5;241.4;50.05;101;6124.7
17-05-15;18:00;33.7;285.2;0.5;242.4;50.08;103;6124.7
17-05-15;18:03;33.8;285.3;0.5;242.4;50.09;100;6124.7
17-05-15;18:06;33.7;290.6;0.5;242.4;50.06;95;6124.7
17-05-15;18:09;33.8;283.8;0.4;242.4;50.05;91;6124.7
17-05-15;18:12;33.8;288.4;0.4;242.4;50.01;83;6124.7
17-05-15;18:15;33.5;277.2;0.4;242.4;50.06;75;6124.7
17-05-15;18:18;33.7;271.7;0.4;242.4;50.02;68;6124.7
17-05-15;18:21;33.4;284.0;0.4;242.4;50.02;69;6124.7
17-05-15;18:24;33.5;273.1;0.4;242.4;50.07;67;6124.7
17-05-15;18:27;33.5;283.3;0.3;242.4;49.99;61;6124.7
17-05-15;18:30;33.4;277.0;0.3;242.4;50.04;58;6124.7
17-05-15;18:33;33.3;274.5;0.3;242.4;50.04;59;6124.7
17-05-15;18:36;33.3;271.5;0.3;241.4;50.05;57;6124.7
17-05-15;18:39;33.3;278.3;0.3;240.4;49.99;55;6124.7
17-05-15;18:42;33.3;278.0;0.3;240.4;50.03;54;6124.7
17-05-15;18:45;33.2;273.4;0.3;242.4;49.96;50;6124.7
17-05-15;18:48;33.2;271.1;0.2;240.4;50.01;46;6124.8
17-05-15;18:51;33.1;275.3;0.2;241.4;50.00;42;6124.8
17-05-15;18:54;33.2;274.0;0.2;240.4;50.03;38;6124.8
17-05-15;18:57;33.1;263.8;0.2;242.4;50.06;35;6124.8
17-05-15;19:00;33.0;269.9;0.1;241.4;50.09;31;6124.8
17-05-15;19:03;32.9;269.8;0.1;241.4;50.07;28;6124.8
17-05-15;19:06;33.0;263.3;0.1;241.4;50.08;24;6124.8
17-05-15;19:09;33.0;248.2;0.1;241.4;50.05;23;6124.8
17-05-15;19:12;33.0;267.9;0.1;241.4;50.03;24;6124.8
17-05-15;19:15;32.7;257.2;0.1;241.4;50.00;25;6124.8
17-05-15;19:18;32.9;262.3;0.1;241.4;50.06;27;6124.8
17-05-15;19:21;32.9;257.3;0.1;242.4;50.06;29;6124.8
17-05-15;19:24;32.6;273.9;0.1;242.4;50.10;32;6124.8
17-05-15;19:27;32.6;268.0;0.1;241.4;50.02;31;6124.8
17-05-15;19:30;32.9;257.6;0.1;241.4;50.04;30;6124.8
17-05-15;19:33;32.6;272.0;0.2;241.4;50.00;28;6124.8
17-05-15;19:36;32.5;273.7;0.1;240.4;50.04;28;6124.8
17-05-15;19:39;32.5;266.6;0.1;240.4;50.05;26;6124.8
17-05-15;19:42;32.5;263.2;0.1;241.4;50.03;23;6124.8
17-05-15;19:45;32.5;265.7;0.1;241.4;50.03;16;6124.8
17-05-15;19:48;32.7;261.4;0.1;241.4;50.00;14;6124.8
17-05-15;19:51;32.5;256.2;0.0;241.4;50.03;10;6124.8
17-05-15;19:54;32.5;246.9;0.0;241.4;50.03;7;6124.8
17-05-15;19:57;32.3;262.0;0.0;242.4;50.03;4;6124.8
17-05-15;20:00;32.3;253.8;0.0;241.4;50.07;1;6124.8
17-05-15;20:03;32.2;239.2;0.0;243.4;50.05;0;6124.8
17-05-15;20:06;32.0;216.7;0.0;241.4;50.10;0;6124.8
17-05-15;20:09;32.0;204.3;0.0;241.4;50.03;0;6124.8
17-05-15;20:12;31.9;137.4;0.0;241.4;50.06;0;6124.8
17-05-16;05:57;27.5;287.6;0.1;241.4;50.07;13;6124.8
17-05-16;06:00;27.5;262.5;0.1;241.4;50.12;20;6124.8
17-05-16;06:03;27.5;264.1;0.1;240.4;50.08;22;6124.8
17-05-16;06:06;28.6;256.7;0.1;242.4;50.08;25;6124.8
17-05-16;06:09;28.3;268.5;0.1;241.4;50.02;29;6124.8
17-05-16;06:12;28.3;265.2;0.1;242.4;50.01;32;6124.8
17-05-16;06:15;28.6;274.5;0.2;241.4;50.04;35;6124.8
17-05-16;06:18;29.0;271.2;0.2;241.4;50.04;42;6124.8
17-05-16;06:21;29.4;278.6;0.2;242.4;50.07;45;6124.8
17-05-16;06:24;29.4;281.5;0.3;241.4;50.03;49;6124.8
17-05-16;06:27;29.7;284.7;0.3;241.4;50.05;56;6124.8
17-05-16;06:30;30.2;288.4;0.4;242.4;50.04;63;6124.8
17-05-16;06:33;30.4;285.4;0.4;243.4;50.05;68;6124.8
17-05-16;06:36;30.5;291.9;0.4;242.4;50.02;69;6124.8
17-05-16;06:39;30.5;276.1;0.4;242.4;50.02;70;6124.8
17-05-16;06:42;30.4;287.2;0.4;242.4;50.00;68;6124.8
17-05-16;06:45;30.7;292.9;0.4;242.4;50.01;66;6124.8
17-05-16;06:48;30.7;284.7;0.3;243.4;50.01;61;6124.8
17-05-16;06:51;30.7;285.0;0.3;243.4;50.01;58;6124.8
17-05-16;06:54;30.7;284.7;0.4;243.4;49.97;59;6124.8
17-05-16;06:57;31.0;270.7;0.3;243.4;50.05;63;6124.8
17-05-16;07:00;30.9;290.3;0.4;243.4;50.08;70;6124.8
17-05-16;07:03;31.1;286.0;0.4;243.4;50.11;75;6124.8
17-05-16;07:06;31.2;280.9;0.4;243.4;50.07;76;6124.8
17-05-16;07:09;31.4;286.2;0.4;242.4;50.03;80;6124.8
17-05-16;07:12;31.2;283.0;0.5;242.4;50.01;85;6124.8
17-05-16;07:15;31.4;281.5;0.5;242.4;50.02;99;6124.9
17-05-16;07:18;31.5;299.8;0.7;242.4;49.98;129;6124.9
17-05-16;07:21;31.6;299.8;0.7;242.4;50.03;152;6124.9
17-05-16;07:24;31.7;296.7;0.7;242.4;50.03;173;6124.9
17-05-16;07:27;32.0;296.6;0.8;242.4;50.02;185;6124.9
17-05-16;07:30;32.0;296.1;0.8;241.4;50.03;171;6124.9
17-05-16;07:33;32.0;298.2;0.7;242.4;50.02;176;6124.9
17-05-16;07:36;32.3;294.7;0.7;242.4;50.01;139;6124.9
17-05-16;07:39;32.3;291.5;0.5;242.4;50.03;124;6124.9
17-05-16;07:42;32.2;294.1;0.5;242.4;50.05;104;6124.9
17-05-16;07:45;32.2;290.1;0.5;242.4;50.01;102;6124.9
17-05-16;07:48;32.3;286.8;0.5;242.4;50.01;91;6124.9
17-05-16;07:51;32.3;290.9;0.5;242.4;50.02;96;6124.9
17-05-16;07:54;32.4;303.9;0.6;242.4;50.04;121;6124.9
17-05-16;07:57;32.3;300.4;0.5;242.4;50.03;109;6124.9
17-05-16;08:00;32.4;300.7;0.6;242.4;50.09;135;6125.0
17-05-16;08:03;32.4;286.0;0.6;242.4;50.08;123;6125.0
17-05-16;08:06;32.6;299.8;0.6;241.4;50.01;136;6125.0
17-05-16;08:09;32.5;309.0;0.6;242.4;50.03;140;6125.0
17-05-16;08:12;32.7;307.7;0.6;241.4;50.04;137;6125.0
17-05-16;08:15;32.6;312.5;0.6;241.4;50.01;137;6125.0
17-05-16;08:18;32.6;311.7;0.7;242.4;50.03;143;6125.0
17-05-16;08:21;32.7;306.5;0.7;242.4;50.03;149;6125.0
17-05-16;08:24;32.7;317.7;0.7;241.4;50.04;152;6125.0
17-05-16;08:27;32.6;305.4;0.7;241.4;50.04;149;6125.0
17-05-16;08:30;33.0;311.1;0.7;242.4;50.03;153;6125.0
17-05-16;08:33;32.7;306.8;0.7;241.4;50.03;151;6125.0
17-05-16;08:36;32.7;316.5;0.7;240.4;50.02;145;6125.0
17-05-16;08:39;33.0;305.4;0.6;241.4;50.05;141;6125.0
17-05-16;08:42;32.9;306.8;0.6;241.4;50.03;140;6125.1
17-05-16;08:45;32.9;315.8;0.7;241.4;50.00;141;6125.1
17-05-16;08:48;32.7;317.2;0.6;241.4;50.03;140;6125.1
17-05-16;08:51;32.9;317.5;0.7;240.4;50.04;141;6125.1
17-05-16;08:54;32.9;305.5;0.7;241.4;50.05;144;6125.1
17-05-16;08:57;32.7;309.0;0.7;240.4;50.04;148;6125.1
17-05-16;09:00;33.0;309.5;0.7;240.4;50.03;155;6125.1
17-05-16;09:03;33.1;293.9;0.7;240.4;50.02;160;6125.1
17-05-16;09:06;32.7;302.9;0.8;239.5;50.05;175;6125.1
17-05-16;09:09;33.0;300.7;0.9;241.4;50.06;196;6125.1
17-05-16;09:12;33.0;302.7;1.0;241.4;50.05;215;6125.1
17-05-16;09:15;33.1;308.6;1.0;239.5;50.01;235;6125.1
17-05-16;09:18;33.1;309.2;1.1;239.5;50.04;257;6125.2
17-05-16;09:21;33.2;309.9;1.1;239.5;50.11;282;6125.2
17-05-16;09:24;33.2;300.2;1.4;240.4;50.04;310;6125.2
17-05-16;09:27;33.4;303.0;1.4;239.5;50.07;333;6125.2
17-05-16;09:30;33.7;306.7;1.5;240.4;50.03;362;6125.2
17-05-16;09:33;33.8;307.1;1.7;241.4;50.03;395;6125.2
17-05-16;09:36;33.9;308.9;1.7;241.4;50.03;413;6125.3
17-05-16;09:39;34.1;307.4;1.8;241.4;50.03;444;6125.3
17-05-16;09:42;34.1;300.4;2.0;240.4;50.10;470;6125.3
17-05-16;09:45;34.2;301.1;2.2;240.4;50.02;510;6125.3
17-05-16;09:48;34.2;302.3;2.1;242.4;50.04;513;6125.3
17-05-16;09:51;34.6;302.4;2.3;241.4;50.05;552;6125.4
17-05-16;09:54;34.7;301.6;2.4;241.4;50.05;581;6125.4
17-05-16;09:57;34.7;295.6;1.0;240.4;50.03;240;6125.4
17-05-16;10:00;35.2;297.6;3.0;241.4;50.06;703;6125.5
17-05-16;10:03;35.4;296.0;3.1;242.4;50.04;734;6125.5
17-05-16;10:06;35.5;294.1;3.2;242.4;50.05;779;6125.5
17-05-16;10:09;35.7;290.4;3.4;243.4;50.04;843;6125.6
17-05-16;10:12;36.0;287.6;1.8;243.4;50.03;439;6125.6
17-05-16;10:15;35.5;279.7;1.7;240.4;50.01;413;6125.6
17-05-16;10:18;35.7;289.8;1.8;241.4;50.03;428;6125.7
17-05-16;10:21;35.7;272.4;2.1;240.4;50.04;493;6125.7
17-05-16;10:24;35.9;276.2;1.2;241.4;50.04;284;6125.7
17-05-16;10:27;35.6;288.7;1.8;241.4;50.04;423;6125.7
17-05-16;10:30;36.1;286.3;3.7;242.4;49.97;886;6125.8
17-05-16;10:33;36.3;287.2;3.8;243.4;49.97;871;6125.8
17-05-16;10:36;36.5;282.8;3.7;241.4;50.06;887;6125.9
17-05-16;10:39;36.9;280.8;3.7;241.4;50.06;904;6125.9
17-05-16;10:42;37.2;280.0;3.9;242.4;50.02;922;6125.9
17-05-16;10:45;37.2;274.5;3.8;242.4;50.03;949;6126.0
17-05-16;10:48;37.2;276.5;1.1;240.4;50.00;246;6126.0
17-05-16;10:51;37.1;276.7;4.1;242.4;50.02;989;6126.1
17-05-16;10:54;37.6;274.3;4.0;241.4;50.06;963;6126.1
17-05-16;10:57;37.7;275.0;2.8;240.4;50.03;483;6126.2
17-05-16;11:00;37.9;272.4;4.3;241.4;50.04;1017;6126.2
17-05-16;11:03;37.9;254.4;1.1;239.5;50.03;269;6126.3
17-05-16;11:06;37.2;272.9;4.6;242.4;50.05;1074;6126.3
17-05-16;11:09;38.2;270.2;4.4;243.4;50.05;1056;6126.3
17-05-16;11:12;38.3;261.7;4.4;242.4;50.03;1056;6126.4
17-05-16;11:15;38.6;262.3;4.4;241.4;50.04;1068;6126.4
17-05-16;11:18;38.9;258.6;4.4;242.4;50.08;1064;6126.5
17-05-16;11:21;39.1;257.6;4.6;240.4;50.01;1112;6126.6
17-05-16;11:24;39.1;258.5;4.7;242.4;50.01;1132;6126.6
17-05-16;11:27;39.1;259.5;4.8;242.4;50.03;1167;6126.7
17-05-16;11:30;38.5;264.2;4.6;242.4;50.02;1128;6126.7
17-05-16;11:33;39.3;257.3;4.9;242.4;50.04;1169;6126.7
17-05-16;11:36;38.6;266.3;5.0;241.4;50.01;1211;6126.8
17-05-16;11:39;38.3;270.5;4.7;242.4;50.04;1108;6126.8
17-05-16;11:42;38.3;276.1;1.1;240.4;50.04;249;6126.8
17-05-16;11:45;38.7;239.6;2.7;240.4;50.05;795;6126.9
17-05-16;11:48;39.0;283.1;1.9;240.4;50.00;464;6126.9
17-05-16;11:51;39.5;262.9;4.9;243.4;50.06;1188;6127.0
17-05-16;11:54;38.5;266.1;1.2;240.4;50.05;269;6127.0
17-05-16;11:57;38.5;260.4;1.1;242.4;50.10;259;6127.0
17-05-16;12:00;38.7;267.9;5.1;242.4;50.06;1217;6127.1
17-05-16;12:03;39.2;252.3;4.8;241.4;50.03;1181;6127.1
17-05-16;12:06;39.4;252.3;5.1;243.4;50.03;1237;6127.2
17-05-16;12:09;38.7;287.6;4.8;243.4;50.03;1170;6127.2
17-05-16;12:12;39.5;261.4;5.1;241.4;50.02;1224;6127.3
17-05-16;12:15;39.1;264.8;0.9;239.5;50.00;204;6127.3
17-05-16;12:18;38.5;286.3;2.2;239.5;50.03;482;6127.3
17-05-16;12:21;39.1;264.4;5.2;243.4;50.04;1248;6127.4
17-05-16;12:24;39.5;256.6;5.0;243.4;50.04;1210;6127.4
17-05-16;12:27;39.8;256.6;5.0;243.4;50.05;1201;6127.5
17-05-17;10:00;34.8;294.2;2.4;240.4;50.06;568;6132.2
17-05-17;10:03;34.8;294.5;2.4;240.4;50.02;580;6132.2
17-05-17;10:06;35.2;293.5;2.5;239.5;50.02;608;6132.2
17-05-17;10:09;35.2;289.5;2.7;239.5;50.02;629;6132.3
17-05-17;10:12;35.4;293.9;2.8;241.4;50.04;655;6132.3
17-05-17;10:15;35.6;289.0;2.8;240.4;50.02;682;6132.3
17-05-17;10:18;35.5;286.6;2.8;239.5;50.05;698;6132.4
17-05-17;10:21;36.1;286.6;3.0;239.5;50.01;724;6132.4
17-05-17;10:24;36.2;285.0;3.1;240.4;50.06;742;6132.4
17-05-17;10:27;36.5;284.1;3.3;239.5;50.03;767;6132.5
17-05-17;10:30;36.8;280.8;3.3;240.4;50.02;787;6132.5
17-05-17;10:33;36.7;281.6;3.4;239.5;50.02;812;6132.5
17-05-17;10:36;36.9;279.4;3.4;239.5;50.03;817;6132.6
17-05-17;10:39;37.0;279.6;3.5;240.4;50.02;846;6132.6
17-05-17;10:42;37.1;275.5;3.5;240.4;50.05;847;6132.7
17-05-17;10:45;37.2;275.3;3.6;236.5;49.97;853;6132.7
17-05-17;10:48;37.6;269.8;3.7;238.5;50.05;874;6132.7
17-05-17;10:51;37.8;270.7;3.8;238.5;50.02;891;6132.8
17-05-17;10:54;37.9;272.6;3.8;238.5;50.03;915;6132.8
17-05-17;10:57;37.9;270.8;4.0;239.5;50.01;927;6132.9
17-05-17;11:00;38.2;264.4;4.1;238.5;50.03;946;6132.9
17-05-17;11:03;38.3;264.2;3.8;239.5;50.01;919;6133.0
17-05-17;11:06;38.7;262.7;4.1;238.5;50.04;984;6133.0
17-05-17;11:09;38.5;265.4;4.3;238.5;50.02;1009;6133.1
17-05-17;11:12;38.9;259.7;4.3;238.5;50.03;1017;6133.1
17-05-17;11:15;39.1;262.6;4.2;239.5;50.04;1006;6133.2
17-05-17;11:18;39.3;256.7;4.3;239.5;50.05;1025;6133.2
17-05-17;11:21;39.2;259.4;4.4;238.5;49.97;1037;6133.3
17-05-17;11:24;39.5;261.0;4.4;238.5;50.02;1050;6133.3
17-05-17;11:27;39.4;255.7;4.5;237.5;50.02;1068;6133.4
17-05-17;11:30;39.9;255.6;4.4;239.5;50.03;1063;6133.4
17-05-17;11:33;39.9;253.4;4.6;239.5;50.05;1080;6133.5
17-05-17;11:36;40.2;256.7;4.5;239.5;50.01;1076;6133.5
17-05-17;11:39;40.2;252.8;4.7;238.5;50.02;1106;6133.6
17-05-17;11:42;40.4;253.7;4.5;239.5;50.01;1092;6133.7
17-05-17;11:45;40.8;251.8;4.7;239.5;50.05;1114;6133.7
17-05-17;11:48;40.5;250.4;4.7;241.4;50.03;1107;6133.8
17-05-17;11:51;40.9;245.8;4.9;239.5;50.01;1158;6133.8
17-05-17;11:54;40.7;230.8;2.0;237.5;50.03;453;6133.9
17-05-17;11:57;40.8;255.7;4.8;239.5;50.06;1129;6133.9
17-05-17;12:00;41.0;253.2;4.8;238.5;50.03;1129;6134.0
17-05-17;12:03;41.2;257.5;4.8;238.5;50.05;1136;6134.0
17-05-17;12:06;41.3;251.8;4.8;239.5;49.96;1133;6134.1
17-05-17;12:09;41.3;251.3;4.7;240.4;50.03;1104;6134.1
17-05-17;12:12;41.4;248.8;4.8;239.5;50.06;1147;6134.2
17-05-17;12:15;41.4;252.8;4.8;238.5;50.04;1150;6134.3
17-05-17;12:18;41.5;246.8;4.9;238.5;50.04;1167;6134.3
17-05-17;12:21;41.6;250.0;4.9;239.5;50.06;1168;6134.4
17-05-17;12:24;40.9;260.4;5.1;241.4;50.07;1219;6134.4
17-05-17;12:27;41.5;251.3;4.9;240.4;50.06;1168;6134.5
17-05-17;12:30;41.5;246.6;4.9;239.5;50.01;1164;6134.5
17-05-17;12:33;42.0;242.2;4.9;238.5;49.98;1168;6134.6
17-05-17;12:36;42.1;240.8;5.0;238.5;49.98;1174;6134.6
17-05-17;12:39;42.3;243.7;5.0;238.5;50.00;1197;6134.7
17-05-17;12:42;42.3;249.3;3.7;239.5;50.02;850;6134.7
17-05-17;12:45;42.3;250.1;4.7;239.5;49.98;1130;6134.8
17-05-17;12:48;42.4;244.0;4.8;238.5;50.07;1144;6134.9
17-05-17;12:51;42.2;244.3;4.8;238.5;50.04;1139;6134.9
17-05-17;12:54;42.1;232.4;4.3;238.5;50.04;1020;6135.0
17-05-17;12:57;42.3;242.4;4.8;238.5;50.06;1155;6135.0
17-05-17;13:00;42.4;246.5;4.8;239.5;50.01;1147;6135.1
17-05-17;13:03;42.7;243.8;4.8;239.5;50.01;1154;6135.1
17-05-17;13:06;42.5;246.6;4.9;239.5;50.00;1170;6135.2
17-05-17;13:09;42.5;240.9;4.9;239.5;50.02;1186;6135.3
17-05-17;13:12;42.8;238.7;5.0;239.5;50.06;1176;6135.3
17-05-17;13:15;42.9;241.5;5.0;238.5;49.96;1185;6135.4
17-05-17;13:18;42.8;239.0;5.1;239.5;50.01;1217;6135.4
17-05-17;13:21;41.7;261.7;1.1;236.5;50.04;234;6135.5
17-05-17;13:24;41.2;219.5;1.2;236.5;50.06;283;6135.5
17-05-17;13:27;40.9;263.8;1.5;236.5;50.03;341;6135.5
17-05-17;13:30;41.5;261.1;5.3;239.5;50.03;1238;6135.5
17-05-17;13:33;40.9;263.9;0.9;237.5;50.02;222;6135.6
17-05-17;13:36;40.2;258.6;1.2;236.5;50.01;300;6135.6
17-05-17;13:39;39.8;274.2;1.1;238.5;50.07;241;6135.6
17-05-17;13:45;38.7;278.3;0.8;237.5;50.05;186;6135.6
17-05-17;13:45;38.9;276.5;0.9;237.5;50.03;185;6135.6
17-05-17;13:48;38.5;274.2;0.8;238.5;50.06;170;6135.6
17-05-17;13:51;38.3;274.6;0.8;238.5;50.06;157;6135.7
17-05-17;13:54;38.2;274.0;0.7;237.5;50.06;151;6135.7
17-05-17;13:57;37.8;280.8;0.8;234.6;50.05;169;6135.7
17-05-17;14:00;37.7;283.5;0.7;235.6;50.02;174;6135.7
17-05-17;14:03;37.7;285.4;0.9;234.6;50.02;192;6135.7
17-05-17;14:06;37.2;284.1;0.9;234.6;50.02;193;6135.7
17-05-17;14:09;37.2;285.3;0.9;234.6;50.02;203;6135.7
17-05-17;14:12;37.1;269.5;2.1;236.5;50.03;542;6135.7
17-05-17;14:15;37.2;288.7;1.1;235.6;50.01;254;6135.7
17-05-17;14:18;37.4;268.5;5.1;238.5;50.01;1225;6135.8
17-05-17;14:21;38.3;267.1;2.0;235.6;50.01;484;6135.8
17-05-17;14:24;37.5;267.1;1.1;237.5;50.02;242;6135.8
17-05-17;14:27;37.9;271.2;4.2;238.5;50.04;1022;6135.9
17-05-17;14:30;38.7;258.9;4.8;239.5;50.04;1136;6135.9
17-05-17;14:33;39.1;257.3;4.7;237.5;50.03;1115;6136.0
17-05-17;14:36;39.4;252.9;4.7;238.5;50.02;1113;6136.0
17-05-17;14:39;39.5;253.8;4.6;239.5;50.04;1097;6136.1
17-05-17;14:42;39.8;251.5;3.7;239.5;50.03;881;6136.1
17-05-17;14:45;39.7;258.8;4.3;240.4;50.03;1033;6136.2
17-05-17;14:48;40.2;253.4;4.6;239.5;50.03;1084;6136.2
17-05-17;14:51;40.1;251.2;4.6;241.4;50.05;1080;6136.3
17-05-17;14:54;40.5;255.1;4.3;239.5;50.03;1038;6136.3
17-05-17;14:57;40.2;248.7;4.3;239.5;50.05;1031;6136.4
17-05-17;15:00;40.4;254.4;4.3;241.4;50.05;1053;6136.4
17-05-17;15:03;40.8;248.7;4.4;240.4;50.03;1060;6136.5
17-05-17;15:06;40.7;255.3;4.0;239.5;50.02;959;6136.5
17-05-17;15:09;40.9;254.5;4.1;239.5;50.06;972;6136.6
17-05-17;15:12;40.8;248.1;4.1;240.4;50.05;982;6136.6
17-05-17;15:15;40.9;252.0;4.2;239.5;50.03;1008;6136.7
17-05-17;15:18;41.0;252.3;4.1;240.4;50.03;1003;6136.7
17-05-17;15:21;40.9;256.9;3.9;239.5;50.01;909;6136.8
17-05-17;15:24;40.7;264.5;3.8;239.5;50.12;916;6136.8
17-05-17;15:27;40.9;267.7;3.6;240.4;50.00;876;6136.9
17-05-17;15:30;40.9;250.3;4.0;239.5;50.00;938;6136.9
17-05-17;15:33;40.8;251.9;3.8;240.4;50.02;927;6137.0
17-05-17;15:36;40.8;247.1;3.8;241.4;50.04;923;6137.0
17-05-17;15:39;40.8;253.8;3.8;240.4;50.05;914;6137.1
17-05-17;15:42;40.8;250.0;3.8;239.5;50.03;897;6137.1
17-05-17;15:45;40.4;246.3;1.0;238.5;50.03;230;6137.1
17-05-17;15:48;39.7;238.1;1.1;237.5;50.05;252;6137.1
17-05-17;15:51;39.3;269.2;1.2;238.5;50.02;279;6137.2
17-05-17;15:54;38.7;293.8;1.1;239.5;50.03;268;6137.2
17-05-17;15:57;38.7;252.8;1.3;239.5;50.06;311;6137.2
17-05-17;16:00;38.7;221.0;1.3;238.5;50.02;298;6137.2
17-05-17;16:03;38.7;271.7;1.7;239.5;50.00;399;6137.2
17-05-17;16:06;39.0;265.1;3.4;239.5;50.05;796;6137.3
17-05-17;16:09;38.5;278.9;0.9;238.5;50.04;211;6137.3
17-05-17;16:12;38.2;273.6;0.8;239.5;50.06;198;6137.3
17-05-17;16:15;38.0;274.2;0.8;239.5;50.01;196;6137.3
17-05-17;16:18;37.6;282.4;0.9;239.5;50.06;193;6137.3
17-05-17;16:21;37.7;280.0;0.9;238.5;50.02;191;6137.3
17-05-17;16:24;37.2;283.4;0.8;238.5;50.01;186;6137.3
17-05-17;16:27;37.1;285.0;0.8;238.5;50.03;181;6137.3
17-05-17;16:30;37.0;277.2;0.8;239.5;50.03;178;6137.3
17-05-17;16:33;37.0;277.7;0.7;239.5;50.01;171;6137.4
17-05-17;16:36;36.8;280.0;0.8;239.5;50.06;168;6137.4
17-05-17;16:39;36.5;281.1;0.7;239.5;50.04;146;6137.4
17-05-17;16:42;36.4;275.6;0.7;239.5;49.97;129;6137.4
17-05-17;16:45;36.3;269.8;0.7;238.5;50.05;145;6137.4
17-05-17;16:48;36.5;274.6;0.8;239.5;50.01;145;6137.4
17-05-17;16:51;36.2;273.0;0.7;239.5;50.03;140;6137.4
17-05-17;16:54;36.1;281.8;0.6;238.5;50.02;135;6137.4
17-05-17;16:57;36.0;276.1;0.6;238.5;50.07;142;6137.4
17-05-17;17:00;35.9;238.7;1.9;240.4;50.07;430;6137.4
17-05-17;17:03;36.3;283.4;2.4;241.4;50.07;565;6137.4
17-05-17;17:06;36.1;279.3;0.7;240.4;50.03;146;6137.5
17-05-17;17:09;35.9;276.4;0.6;240.4;50.04;140;6137.5
17-05-17;17:12;35.7;274.3;0.6;239.5;50.02;126;6137.5
17-05-17;17:15;35.6;272.4;0.5;239.5;50.01;111;6137.5
17-05-17;17:18;35.4;273.7;0.4;238.5;50.01;100;6137.5
17-05-17;17:21;35.4;272.7;0.5;240.4;50.02;96;6137.5
17-05-17;17:24;35.4;270.8;0.5;240.4;49.99;91;6137.5
17-05-17;17:27;35.3;299.2;0.3;239.5;50.00;60;6137.5
17-05-17;17:30;34.9;265.8;0.4;239.5;50.02;70;6137.5
17-05-17;17:33;34.9;272.1;0.4;238.5;50.00;69;6137.5
17-05-17;17:36;34.8;262.3;0.3;239.5;50.03;64;6137.5
17-05-17;17:39;34.6;263.8;0.2;238.5;50.00;46;6137.5
17-05-17;17:42;34.5;264.6;0.2;240.4;50.01;44;6137.5
17-05-17;17:45;34.5;265.4;0.3;239.5;50.07;55;6137.5
17-05-17;17:48;34.4;270.2;0.3;238.5;50.01;57;6137.5
17-05-17;17:51;34.4;269.6;0.3;239.5;50.07;55;6137.5
17-05-17;17:54;34.1;264.9;0.4;238.5;50.01;65;6137.5
17-05-17;17:57;34.2;275.3;0.4;239.5;50.00;78;6137.5
17-05-17;18:00;34.2;275.9;0.4;239.5;50.04;72;6137.5
17-05-17;18:03;34.1;279.6;0.4;240.4;50.07;83;6137.5
17-05-17;18:06;34.2;289.5;0.5;238.5;50.07;96;6137.5
17-05-17;18:09;34.2;273.7;0.4;240.4;50.05;83;6137.5
17-05-17;18:12;34.2;280.3;0.5;239.5;50.04;99;6137.6
17-05-17;18:15;34.4;276.4;0.4;239.5;50.03;96;6137.6
17-05-17;18:18;34.2;295.0;0.6;239.5;50.03;136;6137.6
17-05-17;18:21;34.1;285.9;0.6;239.5;50.04;113;6137.6
17-05-17;18:24;34.1;268.7;0.4;239.5;50.07;96;6137.6
17-05-17;18:27;34.2;278.4;0.4;240.4;50.05;83;6137.6
17-05-17;18:30;34.0;274.8;0.4;240.4;50.03;74;6137.6
17-05-17;18:33;33.9;4.8;0.5;238.5;49.98;72;6137.6
17-05-17;18:36;33.9;284.0;0.4;239.5;50.05;67;6137.6
17-05-17;18:39;33.9;281.8;0.3;241.4;50.04;63;6137.6
17-05-17;18:42;33.7;274.3;0.3;239.5;50.00;54;6137.6
17-05-17;18:45;33.8;275.3;0.2;238.5;50.02;44;6137.6
17-05-17;18:48;33.8;260.4;0.2;238.5;50.02;41;6137.6
17-05-17;18:51;33.8;257.2;0.2;238.5;50.05;41;6137.6
17-05-17;18:54;33.5;270.4;0.2;239.5;50.06;38;6137.6
17-05-17;18:57;33.7;264.8;0.2;239.5;50.03;35;6137.6
17-05-17;19:00;33.4;259.1;0.2;241.4;50.06;36;6137.6
17-05-17;19:03;33.4;261.3;0.1;238.5;50.04;32;6137.6
17-05-17;19:06;33.4;266.6;0.1;238.5;50.06;30;6137.6
17-05-17;19:09;33.4;265.1;0.1;239.5;50.05;27;6137.6
17-05-17;19:12;33.2;261.4;0.1;240.4;50.03;25;6137.6
17-05-17;19:15;33.2;255.7;0.1;238.5;50.01;25;6137.6
17-05-17;19:18;33.2;257.0;0.1;239.5;50.03;22;6137.6
17-05-17;19:21;33.0;253.1;0.1;237.5;50.01;20;6137.6
17-05-17;19:24;33.1;254.2;0.1;239.5;50.03;18;6137.6
17-05-17;19:27;33.0;242.7;0.1;239.5;50.04;16;6137.6
17-05-17;19:30;33.2;258.1;0.1;238.5;50.04;16;6137.6
17-05-17;19:33;32.9;249.6;0.0;236.5;50.00;12;6137.6
17-05-17;19:36;32.7;241.4;0.0;239.5;50.02;11;6137.6
17-05-17;19:39;33.0;249.3;0.0;239.5;50.03;8;6137.6
17-05-17;19:42;32.7;255.0;0.0;240.4;50.04;6;6137.6
17-05-17;19:45;32.7;241.2;0.0;239.5;50.04;5;6137.6
17-05-17;19:48;32.7;245.9;0.0;239.5;50.01;3;6137.6
17-05-17;19:51;32.7;229.8;0.0;239.5;50.01;1;6137.6
17-05-17;19:54;32.5;175.3;0.0;239.5;50.03;0;6137.6
17-05-18;05:30;26.8;252.3;0.1;240.4;50.06;18;6137.6
17-05-18;05:33;27.5;273.7;0.1;239.5;50.05;19;6137.6
17-05-18;05:36;28.3;272.6;0.1;240.4;50.07;22;6137.6
17-05-18;05:39;27.9;260.0;0.1;239.5;50.03;24;6137.6
17-05-18;05:42;28.6;271.5;0.1;240.4;50.04;24;6137.6
17-05-18;05:45;28.6;264.4;0.1;238.5;50.02;26;6137.6
17-05-18;05:48;29.0;267.3;0.1;240.4;50.06;27;6137.6
17-05-18;05:51;29.4;264.4;0.1;239.5;50.07;29;6137.6
17-05-18;05:54;29.4;263.9;0.1;238.5;50.07;31;6137.6
17-05-18;05:57;29.7;277.5;0.1;239.5;50.07;32;6137.6
17-05-18;06:00;30.1;271.4;0.2;241.4;50.10;35;6137.6
17-05-18;06:03;30.1;270.1;0.2;245.3;50.10;35;6137.6
17-05-18;06:06;30.2;278.9;0.2;243.4;50.05;36;6137.6
17-05-18;06:09;30.4;276.2;0.2;243.4;50.03;36;6137.6
17-05-18;06:12;30.3;268.2;0.2;243.4;50.02;38;6137.6
17-05-18;06:15;30.4;272.3;0.2;244.3;50.04;40;6137.6
17-05-18;06:18;30.7;262.7;0.2;243.4;50.06;41;6137.6
17-05-18;06:21;30.7;274.8;0.2;244.3;50.03;42;6137.6
17-05-18;06:24;30.7;277.1;0.2;243.4;50.05;43;6137.6
17-05-18;06:27;30.7;273.6;0.2;243.4;50.04;44;6137.7
17-05-18;06:30;30.9;270.9;0.2;243.4;50.05;44;6137.7
17-05-18;06:33;30.8;277.1;0.2;243.4;50.05;46;6137.7
17-05-18;06:36;30.9;275.3;0.2;244.3;50.02;45;6137.7
17-05-18;06:39;30.9;271.5;0.2;245.3;50.02;47;6137.7
17-05-18;06:42;31.0;277.0;0.2;244.3;50.02;50;6137.7
17-05-18;06:45;31.2;277.2;0.3;245.3;50.02;50;6137.7
17-05-18;06:48;31.1;276.1;0.3;245.3;50.01;52;6137.7
17-05-18;06:51;31.4;280.9;0.3;245.3;50.01;54;6137.7
17-05-18;06:54;31.2;270.7;0.4;247.3;50.02;54;6137.7
17-05-18;06:57;31.5;279.9;0.3;245.3;50.04;55;6137.7
17-05-18;07:00;31.5;277.7;0.3;245.3;50.11;56;6137.7
17-05-18;07:03;31.6;276.4;0.3;245.3;50.12;58;6137.7
17-05-18;07:06;31.5;281.6;0.3;245.3;50.10;58;6137.7
17-05-18;07:09;31.6;284.6;0.3;245.3;50.04;59;6137.7
17-05-18;07:12;31.6;282.5;0.3;245.3;50.05;60;6137.7
17-05-18;07:15;31.7;284.6;0.3;245.3;50.03;62;6137.7
17-05-18;07:18;31.7;286.3;0.3;245.3;50.02;63;6137.7
17-05-18;07:21;31.7;275.5;0.4;244.3;50.05;65;6137.7
17-05-18;07:24;31.9;276.7;0.4;245.3;50.01;65;6137.7
17-05-18;07:27;32.0;283.1;0.4;244.3;50.06;68;6137.7
17-05-18;07:30;32.0;283.1;0.4;244.3;50.05;70;6137.7
17-05-18;07:33;31.8;279.4;0.4;243.4;50.01;70;6137.7
17-05-18;07:36;32.0;281.8;0.4;243.4;50.02;71;6137.7
17-05-18;07:39;31.9;281.9;0.4;243.4;50.04;73;6137.7
17-05-18;07:42;32.0;284.0;0.4;244.3;49.99;74;6137.7
17-05-18;07:45;31.9;289.4;0.4;244.3;50.04;76;6137.7
17-05-18;07:48;31.9;290.9;0.4;244.3;50.02;79;6137.7
17-05-18;07:51;32.2;284.7;0.4;245.3;50.05;80;6137.7
17-05-18;07:54;32.2;298.2;0.4;244.3;50.07;81;6137.7
17-05-18;07:57;32.3;302.3;0.4;245.3;50.03;82;6137.7
17-05-18;08:00;32.4;299.8;0.4;245.3;50.08;83;6137.7
17-05-18;08:03;32.3;295.6;0.4;245.3;50.06;83;6137.7
17-05-18;08:06;32.3;298.5;0.4;243.4;50.07;82;6137.8
17-05-18;08:09;32.4;301.6;0.4;244.3;50.06;82;6137.8
17-05-18;08:12;32.5;305.5;0.4;243.4;50.05;80;6137.8
17-05-18;08:15;32.5;304.6;0.4;245.3;50.05;80;6137.8
17-05-18;08:18;32.5;301.0;0.4;245.3;50.04;80;6137.8
17-05-18;08:21;32.4;305.1;0.4;245.3;50.04;78;6137.8
17-05-18;08:24;32.6;304.8;0.4;245.3;50.05;78;6137.8
17-05-18;08:27;32.5;310.8;0.4;244.3;50.04;78;6137.8
17-05-18;08:30;32.5;306.8;0.4;244.3;50.05;77;6137.8
17-05-18;08:33;32.4;299.7;0.4;245.3;50.05;77;6137.8
17-05-18;08:36;32.6;303.9;0.4;245.3;50.02;77;6137.8
17-05-18;08:39;32.6;304.8;0.4;244.3;50.06;78;6137.8
17-05-18;08:42;32.5;310.5;0.4;244.3;50.04;77;6137.8
17-05-18;08:45;32.5;308.0;0.4;243.4;50.03;77;6137.8
17-05-18;08:48;32.6;315.0;0.4;238.5;50.02;78;6137.8
17-05-18;08:51;32.5;310.1;0.4;244.3;50.06;76;6137.8
17-05-18;08:54;32.6;309.6;0.4;243.4;50.07;78;6137.8
17-05-18;08:57;32.6;305.4;0.4;244.3;50.04;79;6137.8
17-05-18;09:00;32.6;302.3;0.4;243.4;50.05;82;6137.8
17-05-18;09:03;32.6;282.4;0.5;242.4;50.06;88;6137.8
17-05-18;09:06;32.5;292.6;0.5;243.4;50.04;93;6137.8
17-05-18;09:09;32.6;280.3;0.5;244.3;50.09;112;6137.8
17-05-18;09:12;32.9;292.6;0.7;244.3;50.07;136;6137.8
17-05-18;09:15;32.6;295.7;0.7;245.3;50.05;161;6137.9
17-05-18;09:18;32.9;306.2;0.9;244.3;50.04;187;6137.9
17-05-18;09:21;33.2;308.6;0.9;243.4;50.01;214;6137.9
17-05-18;09:24;33.0;302.3;1.0;243.4;50.06;240;6137.9
17-05-18;09:27;33.2;303.9;1.1;244.3;50.05;268;6137.9
17-05-18;09:30;33.2;303.6;1.2;245.3;50.04;295;6137.9
17-05-18;09:33;33.3;309.5;1.4;244.3;50.03;318;6137.9
17-05-18;09:36;33.8;308.9;1.4;244.3;50.05;346;6137.9
17-05-18;09:39;33.9;306.0;1.6;244.3;50.03;374;6138.0
17-05-18;09:42;33.9;296.1;1.7;244.3;50.05;400;6138.0
17-05-18;09:45;34.2;305.4;1.7;246.3;50.03;428;6138.0
17-05-18;09:48;34.2;308.2;1.8;244.3;50.03;451;6138.0
17-05-18;09:51;34.4;302.4;2.0;244.3;50.04;479;6138.0
17-05-18;09:54;34.5;303.2;2.1;243.4;50.06;506;6138.1
17-05-18;09:57;34.9;302.3;2.1;244.3;50.09;527;6138.1
17-05-18;10:00;34.8;297.6;2.4;244.3;50.01;552;6138.1
17-05-18;10:03;35.0;299.8;2.4;244.3;49.98;579;6138.1
17-05-18;10:06;35.2;298.6;2.6;244.3;50.00;603;6138.2
17-05-18;10:09;35.6;297.0;2.6;244.3;50.04;625;6138.2
17-05-18;10:12;35.5;298.6;2.6;244.3;50.00;649;6138.2
17-05-18;10:15;35.9;292.0;2.8;244.3;50.07;671;6138.3
17-05-18;10:18;36.1;293.4;2.8;244.3;50.05;694;6138.3
17-05-18;10:21;36.1;292.6;3.0;245.3;50.04;717;6138.3
17-05-18;10:24;36.3;287.9;3.0;244.3;50.05;737;6138.4
17-05-18;10:27;36.5;287.9;3.1;246.3;50.07;758;6138.4
17-05-18;10:30;36.7;285.4;3.3;244.3;50.07;775;6138.5
17-05-18;10:33;36.9;287.5;3.3;244.3;50.05;795;6138.5
17-05-18;10:36;37.0;284.9;3.4;244.3;50.03;817;6138.5
17-05-18;10:39;37.1;285.2;3.4;245.3;50.04;835;6138.6
17-05-18;10:42;37.5;281.8;3.5;245.3;50.03;852;6138.6
17-05-18;10:45;37.5;277.1;3.5;244.3;50.04;866;6138.7
17-05-18;10:48;37.7;275.6;3.7;244.3;50.06;880;6138.7
17-05-18;10:51;37.7;276.7;3.8;244.3;50.05;905;6138.7
17-05-18;10:54;38.0;277.1;3.8;245.3;50.06;916;6138.8
17-05-18;10:57;38.5;276.2;3.8;246.3;50.10;929;6138.8
17-05-18;11:00;38.4;270.1;3.9;245.3;50.08;936;6138.9
17-05-19;08:51;26.8;307.7;0.3;244.3;50.09;66;6138.9
17-05-19;08:54;26.8;308.4;0.4;244.3;50.03;67;6138.9
17-05-19;08:57;27.9;302.9;0.4;242.4;50.05;68;6138.9
17-05-19;09:00;27.9;303.3;0.4;243.4;50.06;69;6138.9
17-05-19;09:03;28.6;288.7;0.4;243.4;50.05;75;6138.9
17-05-19;09:06;28.6;286.5;0.4;242.4;50.03;80;6138.9
17-05-19;09:09;29.0;284.9;0.5;243.4;50.05;94;6138.9
17-05-19;09:12;30.1;303.9;0.6;242.4;50.10;119;6138.9
17-05-19;09:15;30.2;302.1;0.7;243.4;50.06;146;6139.0
17-05-19;09:18;30.3;310.2;0.8;243.4;50.06;172;6139.0
17-05-19;09:21;30.4;307.9;0.8;243.4;50.04;198;6139.0
17-05-19;09:24;30.9;309.5;1.0;244.3;50.04;226;6139.0
17-05-19;09:27;31.1;308.6;1.1;243.4;50.03;254;6139.0
17-05-19;09:30;31.1;306.4;1.2;243.4;50.01;281;6139.0
17-05-19;09:33;31.2;310.1;1.3;244.3;50.00;309;6139.0
17-05-19;09:36;31.7;307.3;1.4;244.3;50.02;337;6139.0
17-05-19;09:39;31.8;310.8;1.5;244.3;50.02;366;6139.1
17-05-19;09:42;32.3;302.9;1.7;243.4;50.02;392;6139.1
17-05-19;09:45;32.2;309.5;1.7;244.3;50.00;421;6139.1
17-05-19;09:48;32.6;307.7;1.8;244.3;50.02;445;6139.1
17-05-19;09:51;32.9;303.9;2.0;244.3;50.04;472;6139.1
17-05-19;09:54;33.0;298.5;2.0;244.3;50.03;496;6139.2
17-05-19;09:57;33.4;301.7;2.2;245.3;50.04;524;6139.2
17-05-19;10:00;33.7;302.4;2.3;242.4;49.99;549;6139.2
17-05-19;10:03;34.0;298.6;2.4;244.3;50.03;572;6139.2
17-05-19;10:06;34.0;299.8;2.4;244.3;50.05;599;6139.3
17-05-19;10:09;34.2;293.8;2.5;245.3;50.02;616;6139.3
17-05-19;10:12;34.5;486.5;2.6;245.3;50.04;646;6139.3
17-05-19;10:15;34.9;298.3;2.8;245.3;50.02;672;6139.4
17-05-19;10:18;35.0;292.6;2.9;244.3;50.06;695;6139.4
17-05-19;10:21;35.3;293.5;3.0;244.3;50.01;715;6139.4
17-05-19;10:24;35.3;291.3;3.0;245.3;50.06;735;6139.5
17-05-19;10:27;35.6;289.4;3.1;246.3;50.10;756;6139.5
17-05-19;10:30;36.0;289.3;3.2;243.4;50.02;779;6139.5
17-05-19;10:33;36.3;289.0;3.3;245.3;50.03;793;6139.6
17-05-19;10:36;36.4;282.8;3.3;244.3;50.05;807;6139.6
17-05-19;10:39;36.7;283.8;3.3;245.3;50.05;833;6139.7
17-05-19;10:42;36.9;285.9;3.5;244.3;50.04;861;6139.7
17-05-19;10:45;36.9;283.8;3.5;245.3;50.06;868;6139.8
17-05-19;10:48;37.2;283.1;3.7;244.3;50.02;887;6139.8
17-05-19;10:51;37.6;278.9;3.7;244.3;50.01;910;6139.8
17-05-19;10:54;37.7;279.7;3.8;245.3;50.05;926;6139.9
17-05-19;10:57;37.8;279.4;3.8;246.3;50.06;941;6139.9
17-05-19;11:00;37.9;272.3;3.9;246.3;50.06;950;6140.0
17-05-19;11:03;38.4;278.0;4.0;245.3;50.03;962;6140.0
17-05-19;11:06;38.3;271.5;4.0;245.3;50.02;973;6140.1
17-05-19;11:09;38.5;271.8;4.1;245.3;50.01;989;6140.1
17-05-19;11:12;38.7;268.3;4.1;245.3;50.03;994;6140.2
17-05-19;11:15;39.0;264.6;4.1;246.3;50.02;1006;6140.2
17-05-19;11:18;39.0;266.7;4.2;246.3;49.99;1009;6140.3
17-05-19;11:21;39.3;269.5;4.2;246.3;50.06;1019;6140.3
17-05-19;11:24;39.4;263.9;4.3;244.3;50.09;1038;6140.4
17-05-19;11:27;39.3;266.6;4.3;244.3;50.09;1041;6140.4
17-05-19;11:30;39.9;268.9;4.2;245.3;50.03;1046;6140.5
17-05-19;11:33;40.1;266.1;4.3;245.3;50.06;1053;6140.5
17-05-19;11:36;40.1;261.6;4.3;246.3;50.05;1062;6140.6
17-05-19;11:39;40.4;261.3;4.3;245.3;50.05;1059;6140.6
17-05-19;11:42;40.4;263.5;4.3;246.3;50.06;1052;6140.7
17-05-19;11:45;40.4;267.1;4.4;245.3;50.02;1059;6140.7
17-05-19;11:48;40.8;264.9;4.4;245.3;50.03;1063;6140.8
17-05-19;11:51;40.7;262.7;4.4;245.3;50.04;1073;6140.9
17-05-19;11:54;41.0;261.9;4.5;245.3;50.04;1084;6140.9
17-05-19;11:57;40.9;258.1;4.5;245.3;50.04;1082;6141.0
17-05-19;12:00;41.2;259.7;4.4;246.3;50.04;1083;6141.0
17-05-19;12:03;41.2;263.2;4.4;246.3;50.03;1092;6141.1
17-05-19;12:06;41.3;260.3;4.7;245.3;50.00;1099;6141.1
17-05-19;12:09;41.5;262.5;4.6;246.3;50.08;1100;6141.2
17-05-19;12:12;41.4;260.4;4.4;246.3;50.07;1091;6141.2
17-05-19;12:15;41.4;257.3;4.5;245.3;50.04;1099;6141.3
17-05-19;12:18;41.7;257.2;4.6;244.3;50.06;1108;6141.3
17-05-19;12:21;41.9;259.8;4.5;247.3;50.09;1105;6141.4
17-05-19;12:24;42.1;252.3;4.6;246.3;50.01;1103;6141.5
17-05-19;12:27;42.0;256.9;4.6;246.3;50.07;1114;6141.5
17-05-19;12:30;42.2;256.7;4.6;245.3;50.04;1114;6141.6
17-05-19;12:33;42.1;261.3;4.5;245.3;50.07;1115;6141.6
17-05-19;12:36;42.1;257.2;4.6;246.3;50.05;1114;6141.7
17-05-19;12:39;42.3;256.7;4.6;246.3;50.06;1115;6141.7
17-05-19;12:42;42.4;257.5;4.6;246.3;50.03;1125;6141.8
17-05-19;12:45;42.3;255.3;4.6;245.3;49.99;1123;6141.8
17-05-19;12:48;42.4;259.2;4.7;246.3;50.01;1132;6141.9
17-05-19;12:51;42.3;257.8;4.6;244.3;50.04;1129;6142.0
17-05-19;12:54;42.8;256.6;4.6;244.3;50.06;1131;6142.0
17-05-19;12:57;42.5;255.3;4.6;244.3;50.07;1122;6142.1
17-05-19;13:00;42.5;255.6;4.7;245.3;50.10;1125;6142.1
17-05-19;13:03;42.8;260.4;4.5;244.3;50.05;1122;6142.2
17-05-19;13:06;42.7;251.8;4.6;245.3;50.05;1120;6142.2
17-05-19;13:09;42.8;255.0;4.6;245.3;50.03;1126;6142.3
17-05-19;13:12;42.8;255.6;4.6;246.3;50.04;1131;6142.3
17-05-19;13:15;42.8;253.8;4.6;247.3;50.02;1131;6142.4
17-05-19;13:18;42.5;255.0;4.6;246.3;50.04;1127;6142.5
17-05-19;13:21;42.8;253.1;4.6;247.3;50.05;1120;6142.5
17-05-19;13:24;42.9;257.5;4.5;246.3;50.09;1118;6142.6
17-05-19;13:27;42.8;258.1;4.5;247.3;50.07;1126;6142.6
17-05-19;13:30;42.8;254.8;4.6;246.3;50.03;1129;6142.7
17-05-19;13:33;42.9;252.3;4.6;246.3;50.04;1132;6142.7
17-05-19;13:36;43.0;253.2;4.5;247.3;50.05;1123;6142.8
17-05-19;13:39;42.8;252.6;4.6;247.3;50.09;1122;6142.8
17-05-19;13:42;43.1;259.1;4.6;245.3;50.07;1115;6142.9
17-05-19;13:45;42.9;258.2;4.6;248.2;50.04;1127;6143.0
17-05-19;13:48;42.8;258.2;4.5;246.3;50.04;1119;6143.0
17-05-19;13:51;42.9;259.1;4.6;247.3;50.10;1112;6143.1
17-05-19;13:54;43.1;254.8;4.6;243.4;50.11;1107;6143.1
17-05-19;13:57;42.8;262.6;4.5;246.3;50.08;1111;6143.2
17-05-19;14:00;43.1;255.6;4.5;245.3;50.04;1113;6143.2
17-05-19;14:03;43.1;254.4;4.4;245.3;50.02;1094;6143.3
17-05-19;14:06;43.0;252.5;4.6;245.3;50.03;1103;6143.3
17-05-19;14:09;43.1;254.0;4.4;247.3;50.05;1095;6143.4
17-05-19;14:12;43.0;256.9;4.5;245.3;50.03;1093;6143.5
17-05-19;14:15;42.8;254.2;4.5;245.3;50.03;1088;6143.5
17-05-19;14:18;42.9;252.9;4.4;245.3;50.07;1080;6143.6
17-05-19;14:21;43.1;253.5;4.4;245.3;50.04;1076;6143.6
17-05-19;14:24;42.9;256.6;4.4;244.3;50.06;1076;6143.7
17-05-19;14:27;42.8;253.2;4.3;245.3;50.08;1069;6143.7
17-05-19;14:30;42.9;256.9;4.4;245.3;50.05;1059;6143.8
17-05-19;14:33;43.1;261.7;4.3;246.3;50.06;1059;6143.8
17-05-19;14:36;42.8;259.5;4.4;246.3;50.05;1054;6143.9
17-05-19;14:39;43.0;261.3;4.3;246.3;49.96;1051;6143.9
17-05-19;14:42;42.8;261.3;4.3;245.3;50.04;1050;6144.0
17-05-19;14:45;42.7;260.1;4.2;245.3;50.04;1040;6144.0
17-05-19;14:48;42.7;263.5;4.2;245.3;50.04;1039;6144.1
17-05-19;14:51;42.7;260.1;4.2;246.3;50.01;1042;6144.1
17-05-19;14:54;42.9;258.1;4.2;245.3;50.03;1023;6144.2
17-05-19;14:57;42.8;257.2;4.1;245.3;50.04;1014;6144.2
17-05-19;15:00;42.9;255.1;4.1;246.3;50.01;1000;6144.3
17-05-19;15:03;42.5;259.4;4.1;247.3;50.03;994;6144.3
17-05-19;15:06;42.5;260.8;4.1;247.3;50.05;997;6144.4
17-05-19;15:09;42.5;258.8;4.0;245.3;50.05;982;6144.4
17-05-19;15:12;42.5;259.2;3.9;246.3;50.05;969;6144.5
17-05-19;15:15;42.3;259.5;3.9;247.3;50.10;966;6144.5
17-05-19;15:18;42.4;260.5;3.9;245.3;50.05;959;6144.6
17-05-19;15:21;42.2;260.3;3.9;245.3;50.05;955;6144.6
17-05-19;15:24;42.5;263.2;3.9;245.3;50.06;949;6144.7
17-05-19;15:27;42.3;262.5;3.8;245.3;50.08;927;6144.7
17-05-19;15:30;42.1;260.8;3.7;246.3;50.10;920;6144.8
17-05-19;15:33;42.2;262.3;3.7;247.3;50.06;921;6144.8
17-05-19;15:36;42.1;259.5;3.7;245.3;50.02;901;6144.9
17-05-19;15:39;41.9;258.2;3.7;245.3;50.04;900;6144.9
17-05-19;15:42;42.0;258.5;3.7;245.3;50.02;884;6145.0
17-05-19;15:45;41.7;261.0;3.7;246.3;49.96;883;6145.0
17-05-19;15:48;42.0;258.9;3.6;245.3;50.07;872;6145.0
17-05-19;15:51;41.9;264.9;3.5;245.3;50.04;862;6145.1
17-05-19;15:54;41.7;258.1;3.4;244.3;50.07;849;6145.1
17-05-19;15:57;41.7;262.0;3.5;246.3;50.05;845;6145.2
17-05-19;16:00;41.6;264.8;3.5;246.3;50.03;837;6145.2
17-05-19;16:03;41.6;266.7;3.4;246.3;50.00;821;6145.3
17-05-19;16:06;41.4;265.1;3.3;245.3;50.06;810;6145.3
17-05-19;16:09;41.5;264.8;3.3;245.3;50.05;791;6145.3
17-05-19;16:12;41.4;262.6;3.3;245.3;50.02;784;6145.4
17-05-19;16:15;41.4;262.0;3.2;245.3;50.02;777;6145.4
17-05-19;16:18;41.3;263.9;3.2;245.3;50.03;766;6145.5
17-05-19;16:21;41.0;263.6;3.0;245.3;50.04;745;6145.5
17-05-19;16:24;40.8;262.2;3.0;245.3;49.99;735;6145.5
17-05-19;16:27;41.2;264.2;3.0;245.3;50.03;724;6145.6
17-05-19;16:30;40.8;264.9;2.8;246.3;50.05;716;6145.6
17-05-19;16:33;40.8;270.7;2.8;247.3;50.03;703;6145.6
17-05-19;16:36;40.9;264.6;2.8;244.3;50.03;690;6145.7
17-05-19;16:39;40.6;267.6;2.9;245.3;49.97;676;6145.7
17-05-19;16:42;40.4;267.4;2.8;245.3;50.05;664;6145.7
17-05-19;16:45;40.5;268.5;2.6;245.3;50.05;648;6145.8
17-05-19;16:48;40.5;271.2;2.5;245.3;50.09;637;6145.8
17-05-19;16:51;40.2;267.3;2.6;245.3;50.04;626;6145.8
17-05-19;16:54;40.2;276.5;2.5;246.3;50.03;614;6145.9
17-05-19;16:57;40.0;272.3;2.4;246.3;50.04;603;6145.9
17-05-19;17:00;40.1;274.8;2.4;246.3;50.08;590;6145.9
17-05-19;17:03;40.0;271.4;2.3;247.3;50.08;577;6146.0
17-05-19;17:06;39.8;273.0;2.3;246.3;50.07;565;6146.0
17-05-19;17:09;39.8;274.2;2.3;245.3;50.05;548;6146.0
17-05-19;17:12;39.7;272.1;2.2;246.3;49.98;532;6146.0
17-05-19;17:15;39.4;276.1;2.2;245.3;50.05;514;6146.1
17-05-19;17:18;39.3;271.7;2.1;245.3;50.02;502;6146.1
17-05-19;17:21;39.2;269.3;2.0;246.3;50.01;486;6146.1
17-05-19;17:24;39.3;273.0;2.0;246.3;50.04;475;6146.1
17-05-19;17:27;39.1;272.6;1.8;246.3;50.05;457;6146.2
17-05-19;17:30;39.1;272.1;1.8;245.3;50.01;444;6146.2
17-05-19;17:33;38.6;272.9;1.8;245.3;50.04;429;6146.2
17-05-19;17:36;38.9;271.4;1.7;245.3;50.05;412;6146.2
17-05-19;17:39;38.5;277.0;1.6;245.3;50.03;397;6146.2
17-05-19;17:42;38.6;275.8;1.6;244.3;50.00;378;6146.3
17-05-19;17:45;38.3;274.9;1.5;245.3;50.03;359;6146.3
17-05-19;17:48;38.3;279.4;1.4;245.3;49.98;340;6146.3
17-05-19;17:51;37.9;283.5;1.3;246.3;50.02;321;6146.3
17-05-19;17:54;38.2;283.3;1.2;245.3;50.00;302;6146.3
17-05-19;17:57;37.8;286.0;1.2;245.3;50.07;282;6146.4
17-05-19;18:00;37.9;288.7;1.0;245.3;50.12;259;6146.4
17-05-19;18:03;37.5;287.4;1.0;245.3;50.11;241;6146.4
17-05-19;18:06;37.6;286.3;1.0;245.3;50.11;220;6146.4
17-05-19;18:09;37.4;292.8;0.9;245.3;50.08;199;6146.4
17-05-19;18:12;37.2;290.4;0.8;245.3;50.08;181;6146.4
17-05-19;18:15;37.0;279.6;0.7;246.3;50.09;160;6146.4
17-05-19;18:18;36.9;291.0;0.6;246.3;50.06;142;6146.4
17-05-19;18:21;36.8;294.2;0.5;246.3;50.09;124;6146.4
17-05-19;18:24;36.5;290.4;0.6;245.3;50.04;107;6146.4
17-05-19;18:27;36.5;286.9;0.4;245.3;50.04;91;6146.4
17-05-19;18:30;36.3;285.0;0.4;245.3;50.05;76;6146.4
17-05-19;18:33;36.2;274.0;0.4;244.3;50.06;64;6146.4
17-05-19;18:36;36.1;264.4;0.3;244.3;50.03;54;6146.5
17-05-19;18:39;35.7;259.7;0.3;245.3;50.03;51;6146.5
17-05-19;18:42;35.6;271.1;0.2;245.3;50.03;48;6146.5
17-05-19;18:45;35.5;276.7;0.3;245.3;50.03;46;6146.5
17-05-19;18:48;35.5;267.6;0.2;246.3;50.04;45;6146.5
17-05-19;18:51;35.4;277.1;0.2;244.3;50.01;42;6146.5
17-05-19;18:54;35.4;274.9;0.2;244.3;50.06;41;6146.5
17-05-19;18:57;35.0;272.4;0.2;244.3;50.00;38;6146.5
17-05-19;19:00;35.0;269.6;0.2;244.3;50.11;36;6146.5
17-05-19;19:03;34.9;247.9;0.2;246.3;50.04;34;6146.5
17-05-19;19:06;34.8;255.6;0.1;245.3;50.06;32;6146.5
17-05-19;19:09;34.7;257.6;0.1;246.3;50.08;31;6146.5
17-05-19;19:12;34.7;258.1;0.1;246.3;50.01;28;6146.5
17-05-19;19:15;34.5;259.8;0.1;244.3;50.05;26;6146.5
17-05-19;19:18;34.5;252.5;0.1;244.3;50.02;23;6146.5
17-05-19;19:21;34.4;255.3;0.1;244.3;50.01;23;6146.5
17-05-19;19:24;34.2;251.2;0.1;245.3;50.02;22;6146.5
17-05-19;19:27;34.2;258.3;0.1;243.4;50.04;19;6146.5
17-05-19;19:30;34.1;259.8;0.1;245.3;50.03;18;6146.5
17-05-19;19:33;34.0;254.8;0.1;246.3;50.03;17;6146.5
17-05-19;19:36;34.0;248.2;0.0;245.3;50.05;15;6146.5
17-05-19;19:39;34.0;233.2;0.0;244.3;50.07;13;6146.5
17-05-19;19:42;34.0;249.4;0.0;245.3;50.03;12;6146.5
17-05-19;19:45;33.9;243.0;0.1;245.3;50.04;10;6146.5
17-05-19;19:48;33.8;244.3;0.0;245.3;50.05;8;6146.5
17-05-19;19:51;33.7;243.1;0.0;244.3;50.03;6;6146.5
17-05-19;19:54;33.5;250.6;0.0;245.3;50.09;4;6146.5
17-05-19;19:57;33.5;243.3;0.0;246.3;50.07;3;6146.5
17-05-19;20:00;33.3;234.5;0.0;246.3;50.08;1;6146.5
17-05-19;20:03;33.3;203.6;0.0;246.3;50.07;0;6146.5
17-05-19;20:06;33.2;196.4;0.0;246.3;50.11;0;6146.5
17-05-19;20:09;33.2;205.5;0.0;245.3;50.08;0;6146.5
17-05-19;20:12;33.1;271.8;0.0;245.3;50.03;0;6146.5
17-05-19;20:15;33.0;263.5;0.0;245.3;50.07;0;6146.5
17-05-19;20:18;32.9;251.6;0.0;246.3;50.06;0;6146.5
17-05-19;20:21;32.7;235.5;0.0;246.3;50.04;0;6146.5
17-05-19;20:24;32.7;215.3;0.0;245.3;50.05;0;6146.5
17-05-19;20:27;32.6;193.5;0.0;245.3;50.08;0;6146.5
17-05-19;20:30;32.6;170.3;0.0;245.3;50.03;0;6146.5
17-05-19;20:33;32.5;145.4;0.0;245.3;50.05;0;6146.5
17-05-19;20:36;32.4;119.3;0.0;245.3;50.03;0;6146.5
17-05-20;05:33;28.3;266.6;0.1;239.5;50.05;19;6146.5
17-05-20;05:36;29.0;276.8;0.1;239.5;50.04;20;6146.5
17-05-20;05:39;28.6;266.0;0.1;241.4;50.05;22;6146.5
17-05-20;05:42;29.4;267.7;0.1;239.5;50.13;23;6146.5
17-05-20;05:45;30.1;266.6;0.1;240.4;50.06;26;6146.5
17-05-20;05:48;30.1;275.0;0.1;239.5;50.05;25;6146.5
17-05-20;05:51;30.1;269.3;0.1;239.5;50.06;26;6146.5
17-05-20;05:54;30.3;263.0;0.1;239.5;50.06;27;6146.5
17-05-20;05:57;30.4;270.7;0.1;239.5;50.06;30;6146.5
17-05-20;06:00;30.4;265.4;0.1;239.5;50.06;30;6146.5
17-05-20;06:03;30.5;268.6;0.1;245.3;50.05;32;6146.5
17-05-20;06:06;30.5;276.7;0.1;243.4;50.02;32;6146.5
17-05-20;06:09;30.7;265.2;0.2;244.3;50.05;33;6146.5
17-05-20;06:12;30.9;272.4;0.2;244.3;50.04;34;6146.5
17-05-20;06:15;30.8;265.4;0.2;244.3;50.03;35;6146.5
17-05-20;06:18;30.8;278.7;0.2;243.4;50.08;36;6146.5
17-05-20;06:21;31.0;266.6;0.2;245.3;50.08;36;6146.5
17-05-20;06:24;31.1;273.3;0.1;245.3;50.04;36;6146.5
17-05-20;06:27;31.1;279.0;0.2;244.3;50.05;37;6146.5
17-05-20;06:30;31.4;266.3;0.2;244.3;50.03;38;6146.5
17-05-20;06:33;31.1;268.9;0.2;243.4;50.01;38;6146.5
17-05-20;06:36;31.0;274.9;0.2;245.3;50.06;38;6146.5
17-05-20;06:39;31.4;270.4;0.2;245.3;50.01;39;6146.5
17-05-20;06:42;31.2;260.1;0.2;243.4;49.98;40;6146.5
17-05-20;06:45;31.5;269.6;0.2;243.4;50.01;41;6146.5
17-05-20;06:48;31.5;269.5;0.2;244.3;50.04;40;6146.5
17-05-20;06:51;31.4;276.5;0.2;244.3;50.07;41;6146.5
17-05-20;06:54;31.6;268.7;0.2;244.3;50.04;41;6146.5
17-05-20;06:57;31.6;270.2;0.2;244.3;50.07;42;6146.5
17-05-20;07:00;31.7;271.5;0.2;245.3;50.08;42;6146.5
17-05-20;07:03;31.7;278.9;0.2;245.3;50.08;43;6146.5
17-05-20;07:06;31.7;276.2;0.2;245.3;50.05;43;6146.5
17-05-20;07:09;31.7;273.6;0.2;246.3;50.00;43;6146.5
17-05-20;07:12;31.9;266.4;0.2;244.3;50.00;43;6146.5
17-05-20;07:15;31.9;274.6;0.2;244.3;50.04;43;6146.5
17-05-20;07:18;31.9;276.8;0.2;245.3;50.06;44;6146.5
17-05-20;07:21;31.9;273.3;0.2;244.3;50.07;44;6146.5
17-05-20;07:24;31.9;276.8;0.2;245.3;50.02;44;6146.6
17-05-20;07:27;31.8;276.1;0.2;243.4;50.06;45;6146.6
17-05-20;07:30;31.9;272.0;0.2;243.4;50.04;44;6146.6
17-05-20;07:33;32.0;273.1;0.2;244.3;50.03;45;6146.6
17-05-20;07:36;32.0;271.2;0.2;244.3;50.04;45;6146.6
17-05-20;07:39;32.0;273.6;0.3;245.3;50.05;48;6146.6
17-05-20;07:42;32.0;279.4;0.3;243.4;50.03;49;6146.6
17-05-20;07:45;32.2;283.8;0.2;245.3;50.03;49;6146.6
17-05-20;07:48;32.2;288.1;0.2;247.3;50.03;51;6146.6
17-05-20;07:51;32.3;286.6;0.3;244.3;50.01;52;6146.6
17-05-20;07:54;32.3;291.6;0.2;245.3;50.03;53;6146.6
17-05-20;07:57;32.3;294.8;0.3;244.3;50.01;54;6146.6
17-05-20;08:00;32.4;296.9;0.3;244.3;50.07;56;6146.6
17-05-20;08:03;32.3;301.0;0.3;245.3;50.08;55;6146.6
17-05-20;08:06;32.4;305.7;0.3;246.3;50.06;56;6146.6
17-05-20;08:09;32.4;293.7;0.3;247.3;50.08;57;6146.6
17-05-20;08:12;32.5;302.3;0.3;245.3;50.05;58;6146.6
17-05-20;08:15;32.5;300.2;0.3;244.3;50.02;58;6146.6
17-05-20;08:18;32.4;299.2;0.4;245.3;50.06;58;6146.6
17-05-20;08:21;32.5;298.5;0.3;245.3;50.06;60;6146.6
17-05-20;08:24;32.6;303.3;0.3;245.3;50.01;60;6146.6
17-05-20;08:27;32.5;296.1;0.3;244.3;50.02;61;6146.6
17-05-20;08:30;32.5;301.3;0.3;243.4;50.05;62;6146.6
17-05-20;08:33;32.7;303.2;0.5;245.3;50.01;62;6146.6
17-05-20;08:36;32.6;300.2;0.4;245.3;50.04;62;6146.6
17-05-20;08:39;32.7;305.1;0.4;245.3;50.04;63;6146.6
17-05-20;08:42;32.7;307.1;0.3;244.3;50.09;64;6146.6
17-05-20;08:45;32.6;308.7;0.4;244.3;49.99;63;6146.6
17-05-20;08:48;32.7;299.7;0.3;244.3;50.02;64;6146.6
17-05-20;08:51;32.6;306.7;0.4;244.3;50.03;66;6146.6
17-05-20;08:54;32.6;302.9;0.4;244.3;50.05;66;6146.6
17-05-20;08:57;32.9;300.5;0.4;243.4;50.06;67;6146.6
17-05-20;09:00;32.7;285.9;0.4;244.3;50.00;68;6146.6
17-05-20;09:03;32.9;285.0;0.4;243.4;50.02;74;6146.6
17-05-20;09:06;33.0;267.4;0.4;243.4;50.04;80;6146.6
17-05-20;09:09;32.9;269.6;0.4;244.3;50.03;91;6146.7
17-05-20;09:12;33.0;284.6;0.6;244.3;50.05;111;6146.7
17-05-20;09:15;32.9;280.5;0.6;243.4;50.05;136;6146.7
17-05-20;09:18;33.1;292.6;0.7;243.4;50.07;161;6146.7
17-05-20;09:21;33.2;293.4;0.9;243.4;50.04;186;6146.7
17-05-20;09:24;33.3;298.8;0.9;245.3;50.03;214;6146.7
17-05-20;09:27;33.5;305.2;1.0;245.3;50.00;242;6146.7
17-05-20;09:30;33.7;307.6;1.1;245.3;50.02;269;6146.7
17-05-20;09:33;33.5;302.3;1.2;244.3;50.05;294;6146.7
17-05-20;09:36;33.9;309.9;1.4;245.3;50.03;320;6146.7
17-05-20;09:39;33.8;298.5;1.4;246.3;50.03;348;6146.8
17-05-20;09:42;34.1;305.2;1.6;245.3;50.01;375;6146.8
17-05-20;09:45;34.4;297.2;1.6;245.3;50.05;400;6146.8
17-05-20;09:48;34.6;301.7;1.8;244.3;50.10;430;6146.8
17-05-20;09:51;34.6;300.7;1.9;245.3;50.07;456;6146.8
17-05-20;09:54;34.6;301.1;2.1;246.3;50.09;484;6146.9
17-05-20;09:57;34.9;301.3;2.0;247.3;50.03;509;6146.9
17-05-20;10:00;34.9;298.0;2.1;246.3;50.02;534;6146.9
17-05-20;10:03;35.2;296.6;2.3;249.2;50.03;558;6146.9
17-05-20;10:06;35.3;296.3;2.4;244.3;50.08;582;6147.0
17-05-20;10:09;35.6;294.1;2.5;246.3;50.06;608;6147.0
17-05-20;10:12;35.7;295.7;2.6;245.3;50.06;627;6147.0
17-05-20;10:15;35.7;291.7;2.7;246.3;50.06;653;6147.1
17-05-20;10:18;36.1;290.4;2.7;247.3;50.03;679;6147.1
17-05-20;10:21;36.4;287.6;2.8;246.3;50.05;699;6147.1
17-05-20;10:24;36.3;286.0;2.9;246.3;50.06;716;6147.2
17-05-20;10:27;36.7;289.7;3.1;245.3;50.03;744;6147.2
17-05-20;10:30;36.8;285.7;3.1;245.3;50.02;766;6147.2
17-05-20;10:33;37.2;283.8;3.1;245.3;50.03;785;6147.3
17-05-20;10:36;37.2;282.5;3.3;245.3;50.04;802;6147.3
17-05-20;10:39;37.1;279.6;3.3;246.3;50.03;819;6147.4
17-05-20;10:42;37.7;277.1;3.4;246.3;50.02;835;6147.4
17-05-20;10:45;37.6;277.5;3.5;247.3;50.02;851;6147.4
17-05-20;10:48;37.8;274.2;3.5;244.3;50.05;868;6147.5
17-05-20;10:51;38.2;273.6;3.6;245.3;50.06;882;6147.5
17-05-20;10:54;38.2;274.0;3.7;245.3;50.02;897;6147.6
17-05-20;10:57;38.6;270.2;3.7;244.3;50.05;914;6147.6
17-05-20;11:00;38.5;269.2;3.7;246.3;50.02;931;6147.7
17-05-20;11:03;38.7;267.1;3.9;246.3;50.00;947;6147.7
17-05-20;11:06;38.9;265.1;3.9;246.3;50.03;953;6147.8
17-05-20;11:09;39.2;263.5;3.9;245.3;50.08;967;6147.8
17-05-20;11:12;39.2;264.6;4.0;244.3;50.03;979;6147.9
17-05-20;11:15;39.7;258.8;4.0;245.3;50.00;985;6147.9
17-05-20;11:18;39.7;258.9;4.1;245.3;50.03;995;6147.9
17-05-20;11:21;39.7;260.3;4.2;245.3;50.05;1005;6148.0
17-05-20;11:24;40.0;260.0;4.1;245.3;50.05;1009;6148.0
17-05-20;11:27;40.2;258.1;4.2;245.3;50.00;1019;6148.1
17-05-20;11:30;40.2;255.9;4.1;245.3;50.04;1021;6148.2
17-05-20;11:33;40.4;259.5;4.2;244.3;50.10;1032;6148.2
17-05-20;11:36;40.5;255.0;4.3;246.3;50.03;1034;6148.3
17-05-20;11:39;40.7;261.7;4.3;247.3;50.04;1038;6148.3
17-05-20;11:42;40.7;254.2;4.2;247.3;50.06;1036;6148.4
17-05-20;11:45;40.9;255.6;4.3;247.3;50.04;1040;6148.4
17-05-20;11:48;41.2;252.9;4.4;245.3;50.02;1050;6148.5
17-05-20;11:51;41.2;253.1;4.3;245.3;50.07;1059;6148.5
17-05-20;11:54;41.0;253.7;4.3;246.3;50.06;1043;6148.6
17-05-20;11:57;41.4;249.9;4.3;246.3;50.04;1046;6148.6
17-05-20;12:00;41.2;248.2;4.3;247.3;50.06;1049;6148.7
17-05-20;12:03;41.4;254.2;4.4;246.3;49.97;1071;6148.7
17-05-20;12:06;41.6;257.8;4.5;244.3;50.02;1073;6148.8
17-05-20;12:09;41.6;254.1;4.4;245.3;50.07;1076;6148.8
17-05-20;12:12;42.0;254.2;4.4;246.3;50.05;1070;6148.9
17-05-20;12:15;41.6;250.6;4.4;244.3;49.96;1070;6148.9
17-05-20;12:18;41.9;251.2;4.4;246.3;50.05;1070;6149.0
17-05-20;12:21;42.0;249.6;4.3;247.3;50.06;1069;6149.0
17-05-20;12:24;41.7;248.1;4.4;247.3;50.07;1063;6149.1
17-05-20;12:27;42.1;246.5;4.3;245.3;50.03;1063;6149.2
17-05-20;12:30;42.1;248.7;4.3;246.3;50.01;1061;6149.2
17-05-20;12:33;42.0;246.0;4.3;246.3;50.08;1069;6149.3
17-05-20;12:36;42.2;249.7;4.4;246.3;50.01;1075;6149.3
17-05-20;12:39;42.3;247.7;4.3;245.3;50.01;1076;6149.4
17-05-20;12:42;42.4;247.1;4.4;246.3;50.03;1075;6149.4
17-05-20;12:45;42.3;246.2;4.4;246.3;50.05;1078;6149.5
17-05-20;12:48;42.3;246.3;4.3;247.3;50.05;1078;6149.5
17-05-20;12:51;42.3;249.9;4.4;247.3;50.04;1076;6149.6
17-05-20;12:54;42.4;244.3;4.3;245.3;50.06;1061;6149.6
17-05-20;12:57;42.4;244.7;4.3;245.3;50.01;1055;6149.7
17-05-20;13:00;42.4;241.1;4.3;247.3;50.07;1054;6149.7
17-05-20;13:03;42.3;239.6;4.3;245.3;50.02;1040;6149.8
17-05-20;13:06;42.4;238.6;4.2;246.3;50.02;1041;6149.8
17-05-20;13:09;42.7;242.5;4.3;245.3;50.01;1041;6149.9
17-05-20;13:12;42.5;241.4;4.3;246.3;50.01;1049;6149.9
17-05-20;13:15;42.5;240.8;4.3;246.3;50.04;1043;6150.0
17-05-20;13:18;42.5;238.6;4.3;248.2;50.05;1039;6150.0
17-05-20;13:21;42.5;242.2;4.3;247.3;50.02;1043;6150.1
17-05-20;13:24;42.8;241.8;4.3;245.3;50.08;1057;6150.2
17-05-20;13:27;42.9;240.2;4.3;245.3;50.01;1068;6150.2
17-05-20;13:30;42.7;247.9;4.4;245.3;50.01;1085;6150.3
17-05-20;13:33;42.9;247.5;4.5;245.3;50.02;1084;6150.3
17-05-20;13:36;42.8;248.4;4.4;246.3;50.02;1075;6150.4
17-05-20;13:39;42.9;247.4;4.3;246.3;50.04;1069;6150.4
17-05-20;13:42;43.0;252.0;4.4;245.3;49.98;1073;6150.5
17-05-20;13:45;43.1;242.4;4.4;246.3;49.96;1072;6150.5
17-05-20;13:48;43.1;245.9;4.4;247.3;50.02;1065;6150.6
17-05-20;13:51;42.9;247.7;4.4;247.3;50.04;1062;6150.6
17-05-20;13:54;42.9;246.6;4.3;246.3;50.05;1052;6150.7
17-05-20;13:57;43.0;245.2;4.3;247.3;50.05;1048;6150.7
17-05-20;14:00;42.8;239.7;4.3;246.3;50.01;1043;6150.8
17-05-20;14:03;42.7;244.9;4.2;246.3;50.00;1044;6150.8
17-05-20;14:06;43.0;246.2;4.3;248.2;50.11;1038;6150.9
17-05-20;14:09;42.8;243.7;4.2;247.3;50.02;1034;6150.9
17-05-20;14:12;42.8;244.7;4.3;246.3;50.02;1037;6151.0
17-05-20;14:15;43.0;247.1;4.2;248.2;50.02;1039;6151.0
17-05-20;14:18;42.9;246.8;4.2;248.2;50.00;1036;6151.1
17-05-20;14:21;42.8;246.9;4.1;247.3;50.04;1029;6151.2
17-05-20;14:24;43.0;246.8;4.1;247.3;50.07;1017;6151.2
17-05-20;14:27;43.0;244.0;4.1;246.3;50.05;1012;6151.3
17-05-20;14:30;42.9;249.4;4.1;247.3;50.10;1006;6151.3
17-05-20;14:33;42.8;250.1;4.1;246.3;50.05;1000;6151.4
17-05-20;14:36;42.8;246.0;4.0;247.3;50.03;1003;6151.4
