data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-20;14:39;42.8;249.1;4.0;247.3;50.08;996;6151.5
17-05-20;14:42;42.5;252.6;4.0;247.3;50.04;993;6151.5
17-05-20;14:45;42.4;250.9;4.1;247.3;50.02;990;6151.6
17-05-20;14:48;42.9;244.6;4.0;248.2;50.02;973;6151.6
17-05-20;14:51;42.4;247.5;3.8;247.3;50.06;959;6151.6
17-05-20;14:54;42.5;245.6;3.9;246.3;50.01;959;6151.7
17-05-20;14:57;42.7;246.8;3.8;246.3;49.99;954;6151.7
17-05-20;15:00;42.5;249.3;3.8;246.3;50.01;952;6151.8
17-05-20;15:03;42.3;252.3;3.8;246.3;50.01;947;6151.8
17-05-20;15:06;42.3;249.7;3.8;246.3;50.01;939;6151.9
17-05-20;15:09;42.4;247.4;3.8;246.3;50.04;929;6151.9
17-05-20;15:12;42.3;251.6;3.8;246.3;50.08;922;6152.0
17-05-20;15:15;42.2;246.5;3.7;246.3;50.01;913;6152.0
17-05-20;15:18;42.2;249.4;3.7;246.3;50.02;902;6152.1
17-05-20;15:21;42.2;250.4;3.6;247.3;50.03;895;6152.1
17-05-20;15:24;42.0;252.0;3.7;248.2;50.05;883;6152.2
17-05-20;15:27;42.1;255.6;3.5;245.3;50.03;877;6152.2
17-05-20;15:30;42.1;250.9;3.5;246.3;49.99;867;6152.2
17-05-20;15:33;41.9;251.5;3.6;245.3;50.06;865;6152.3
17-05-20;15:36;41.9;248.5;3.5;246.3;50.03;852;6152.3
17-05-20;15:39;41.6;252.8;3.5;246.3;50.07;843;6152.4
17-05-20;15:42;41.9;248.7;3.4;246.3;50.02;828;6152.4
17-05-20;15:45;41.7;252.3;3.4;245.3;50.03;824;6152.5
17-05-20;15:48;41.5;258.8;3.3;247.3;50.04;819;6152.5
17-05-20;15:51;41.6;255.7;3.4;247.3;50.03;813;6152.5
17-05-20;15:54;41.3;253.4;3.2;247.3;50.07;801;6152.6
17-05-20;15:57;41.4;257.3;3.3;246.3;50.10;790;6152.6
17-05-20;16:00;41.3;256.2;3.2;245.3;50.06;780;6152.7
17-05-20;16:03;41.5;252.9;3.1;246.3;50.05;765;6152.7
17-05-20;16:06;41.2;254.8;3.1;245.3;50.10;753;6152.7
17-05-20;16:09;41.0;259.4;3.1;247.3;50.06;744;6152.8
17-05-20;16:12;40.8;263.8;3.0;245.3;50.07;731;6152.8
17-05-20;16:15;41.0;255.9;3.0;246.3;50.03;722;6152.8
17-05-20;16:18;40.8;260.3;2.8;246.3;50.01;709;6152.9
17-05-20;16:21;40.8;260.4;2.8;246.3;50.06;687;6152.9
17-05-20;16:24;40.7;262.2;2.8;247.3;50.00;690;6152.9
17-05-20;16:27;40.7;265.2;2.7;247.3;50.02;671;6153.0
17-05-20;16:30;40.5;261.9;2.8;246.3;50.03;667;6153.0
17-05-20;16:33;40.4;257.6;2.7;245.3;50.00;665;6153.0
17-05-20;16:36;40.5;264.6;2.7;245.3;50.01;651;6153.1
17-05-20;16:39;40.4;262.5;2.6;246.3;50.03;637;6153.1
17-05-20;16:42;40.2;263.6;2.5;245.3;50.02;621;6153.1
17-05-20;16:45;40.0;263.0;2.4;246.3;50.03;594;6153.2
17-05-20;16:48;39.8;258.1;2.3;245.3;50.00;580;6153.2
17-05-20;16:51;39.9;259.2;2.3;247.3;50.01;572;6153.2
17-05-20;16:54;39.8;267.4;2.3;247.3;50.01;559;6153.3
17-05-20;16:57;39.5;263.0;2.2;246.3;50.03;554;6153.3
17-05-20;17:00;39.8;266.0;2.3;246.3;50.10;545;6153.3
17-05-20;17:03;39.7;259.2;2.2;245.3;50.07;531;6153.3
17-05-20;17:06;39.4;264.2;2.2;247.3;50.09;523;6153.4
17-05-20;17:09;39.3;265.7;2.1;245.3;50.04;507;6153.4
17-05-20;17:12;39.3;267.9;2.0;244.3;50.03;498;6153.4
17-05-20;17:15;39.1;271.2;2.0;245.3;50.07;480;6153.4
17-05-20;17:18;39.0;263.0;2.0;245.3;50.04;472;6153.5
17-05-20;17:21;39.0;269.6;1.8;247.3;50.06;460;6153.5
17-05-20;17:24;39.0;267.6;1.9;246.3;50.01;453;6153.5
17-05-20;17:27;38.9;270.5;1.8;246.3;50.02;439;6153.5
17-05-20;17:30;38.6;269.6;1.7;245.3;50.03;426;6153.6
17-05-20;17:33;38.5;271.8;1.5;245.3;50.04;368;6153.6
17-05-20;17:36;38.4;272.4;1.6;245.3;50.04;389;6153.6
17-05-20;17:39;38.2;267.1;1.0;244.3;49.99;220;6153.6
17-05-20;17:42;37.8;256.6;0.9;245.3;50.06;197;6153.6
17-05-20;17:45;37.8;264.9;0.9;245.3;50.04;201;6153.6
17-05-20;17:48;37.7;286.5;1.3;245.3;49.99;323;6153.6
17-05-20;17:51;37.9;282.8;1.2;245.3;50.02;291;6153.7
17-05-20;17:54;37.5;277.2;0.6;245.3;50.00;150;6153.7
17-05-20;17:57;37.1;272.6;0.5;245.3;50.01;108;6153.7
17-05-20;18:00;36.9;267.7;0.7;245.3;50.03;135;6153.7
17-05-20;18:03;37.0;284.4;0.7;245.3;50.06;141;6153.7
17-05-20;18:06;37.1;282.1;1.0;244.3;50.01;217;6153.7
17-05-20;18:09;36.8;286.3;0.7;244.3;50.07;165;6153.7
17-05-20;18:12;36.7;267.3;0.4;244.3;50.11;72;6153.7
17-05-20;18:15;36.3;267.7;0.3;245.3;50.06;71;6153.7
17-05-20;18:18;36.3;274.8;0.4;244.3;50.05;76;6153.7
17-05-20;18:21;36.1;260.8;0.4;245.3;50.04;87;6153.7
17-05-20;18:24;36.1;284.9;0.6;245.3;50.01;118;6153.7
17-05-20;18:27;35.9;286.3;0.4;245.3;50.03;102;6153.7
17-05-20;18:30;36.0;277.7;0.4;243.4;50.07;88;6153.7
17-05-20;18:33;35.7;278.0;0.4;244.3;50.13;73;6153.8
17-05-20;18:36;35.5;280.6;0.4;245.3;50.04;65;6153.8
17-05-20;18:39;35.4;281.6;0.3;243.4;49.99;60;6153.8
17-05-20;18:42;35.3;278.1;0.3;244.3;50.01;55;6153.8
17-05-20;18:45;35.0;279.6;0.2;244.3;50.03;54;6153.8
17-05-20;18:48;35.3;275.2;0.3;246.3;50.02;51;6153.8
17-05-20;18:51;35.2;268.6;0.3;245.3;50.02;50;6153.8
17-05-20;18:54;34.9;274.0;0.3;246.3;50.02;49;6153.8
17-05-20;18:57;34.8;274.8;0.2;245.3;50.02;41;6153.8
17-05-20;19:00;34.8;263.6;0.2;245.3;50.04;34;6153.8
17-05-20;19:03;34.7;251.9;0.1;245.3;50.07;30;6153.8
17-05-20;19:06;34.6;246.6;0.1;244.3;50.03;21;6153.8
17-05-20;19:09;34.6;253.2;0.1;244.3;50.04;21;6153.8
17-05-20;19:12;34.4;258.6;0.1;244.3;50.07;17;6153.8
17-05-20;19:15;34.4;229.6;0.1;245.3;50.09;13;6153.8
17-05-20;19:18;34.4;244.3;0.0;245.3;50.01;11;6153.8
17-05-20;19:21;34.0;241.4;0.0;245.3;50.04;9;6153.8
17-05-20;19:24;34.0;238.6;0.0;246.3;50.03;8;6153.8
17-05-20;19:27;34.0;245.5;0.0;245.3;50.02;6;6153.8
17-05-20;19:30;33.9;239.7;0.0;245.3;50.03;4;6153.8
17-05-20;19:33;33.8;230.4;0.0;244.3;50.03;2;6153.8
17-05-20;19:36;33.7;182.5;0.0;245.3;50.04;0;6153.8
17-05-20;19:39;33.5;184.8;0.0;244.3;50.03;0;6153.8
17-05-20;19:42;33.4;142.5;0.0;246.3;50.06;0;6153.8
17-05-20;19:45;33.3;124.6;0.0;243.4;50.01;0;6153.8
17-05-20;19:48;33.2;192.1;0.0;245.3;50.03;0;6153.8
17-05-20;19:51;33.2;259.2;0.0;245.3;50.02;0;6153.8
17-05-20;19:54;33.1;260.8;0.0;245.3;50.01;0;6153.8
17-05-20;19:57;33.0;256.4;0.0;244.3;49.99;0;6153.8
17-05-20;20:00;33.0;251.2;0.0;245.3;50.06;0;6153.8
17-05-20;20:03;32.9;247.2;0.0;244.3;50.06;0;6153.8
17-05-20;20:06;32.7;242.4;0.0;245.3;50.02;0;6153.8
17-05-20;20:09;32.7;237.0;0.0;246.3;50.07;0;6153.8
17-05-20;20:12;32.6;231.4;0.0;245.3;50.06;0;6153.8
17-05-20;20:15;32.5;221.4;0.0;246.3;50.02;0;6153.8
17-05-20;20:18;32.5;205.3;0.0;245.3;50.03;0;6153.8
17-05-20;20:21;32.4;186.3;0.0;246.3;50.03;0;6153.8
17-05-21;06:45;29.4;265.2;0.1;245.3;50.02;29;6153.8
17-05-21;06:48;30.2;268.5;0.2;243.4;50.05;34;6153.8
17-05-21;06:51;30.3;269.8;0.2;243.4;50.08;45;6153.8
17-05-21;06:54;30.5;286.3;0.3;243.4;50.03;58;6153.8
17-05-21;06:57;30.4;288.8;0.3;244.3;50.04;68;6153.8
17-05-21;07:00;30.7;275.2;0.3;243.4;50.12;67;6153.8
17-05-21;07:03;30.8;287.2;0.3;243.4;50.08;62;6153.8
17-05-21;07:06;30.8;266.4;0.3;244.3;50.07;59;6153.8
17-05-21;07:09;30.9;280.3;0.4;244.3;50.10;65;6153.8
17-05-21;07:12;31.0;274.3;0.4;243.4;50.07;64;6153.8
17-05-21;07:15;31.1;285.3;0.4;243.4;50.06;63;6153.8
17-05-21;07:18;31.1;272.9;0.3;244.3;50.05;54;6153.8
17-05-21;07:21;31.2;279.9;0.3;244.3;50.04;54;6153.8
17-05-21;07:24;31.4;280.8;0.2;242.4;50.05;40;6153.8
17-05-21;07:27;31.4;264.8;0.3;243.4;50.02;44;6153.8
17-05-21;07:30;31.5;275.9;0.4;242.4;50.03;68;6153.8
17-05-21;07:33;31.6;289.4;0.4;244.3;50.05;76;6153.8
17-05-21;07:36;31.6;285.7;0.4;243.4;50.08;79;6153.8
17-05-21;07:39;31.8;293.1;0.5;244.3;50.05;111;6153.8
17-05-21;07:42;31.9;293.2;0.5;243.4;50.06;95;6153.8
17-05-21;07:45;31.9;282.1;0.4;243.4;50.01;70;6153.8
17-05-21;07:48;32.0;280.2;0.5;244.3;50.07;94;6153.9
17-05-21;07:51;32.2;283.5;0.4;244.3;50.08;77;6153.9
17-05-21;07:54;32.2;285.0;0.4;243.4;50.05;69;6153.9
17-05-21;07:57;32.3;286.3;0.4;243.4;50.05;68;6153.9
17-05-21;08:00;32.2;298.5;0.6;244.3;50.05;122;6153.9
17-05-21;08:03;32.5;287.8;0.6;245.3;50.03;128;6153.9
17-05-21;08:06;32.5;291.6;0.5;244.3;50.02;112;6153.9
17-05-21;08:09;32.5;294.7;0.4;244.3;50.06;105;6153.9
17-05-21;08:12;32.6;289.3;0.4;244.3;50.05;86;6153.9
17-05-21;08:15;32.6;284.7;0.5;243.4;50.08;127;6153.9
17-05-21;08:18;32.7;295.6;0.8;244.3;50.02;178;6153.9
17-05-21;08:21;32.9;299.2;0.7;244.3;50.06;162;6153.9
17-05-21;08:24;33.0;293.9;0.7;243.4;50.06;147;6153.9
17-05-21;08:27;33.0;297.5;0.7;243.4;50.04;164;6153.9
17-05-21;08:30;33.2;301.4;0.9;244.3;50.01;178;6153.9
17-05-21;08:33;33.2;286.3;0.6;243.4;50.07;129;6153.9
17-05-21;08:36;33.0;289.1;0.0;244.3;50.04;94;6153.9
17-05-21;08:39;33.0;292.8;0.6;244.3;50.05;128;6154.0
17-05-21;08:42;33.1;298.5;0.7;243.4;50.08;150;6154.0
17-05-21;08:45;33.3;294.2;0.7;244.3;50.04;131;6154.0
17-05-21;08:48;33.2;288.8;0.7;244.3;50.07;164;6154.0
17-05-21;08:51;33.5;296.1;0.8;243.4;50.04;172;6154.0
17-05-21;08:54;33.5;297.3;0.9;245.3;50.02;210;6154.0
17-05-21;08:57;33.5;306.7;1.0;245.3;50.02;243;6154.0
17-05-21;09:00;33.7;299.8;1.0;243.4;50.03;215;6154.0
17-05-21;09:03;33.7;295.6;0.7;245.3;50.06;182;6154.0
17-05-21;09:06;33.7;294.7;0.7;244.3;50.03;157;6154.0
17-05-21;09:09;33.7;285.9;0.6;243.4;49.99;103;6154.0
17-05-21;09:12;33.5;289.0;0.5;244.3;50.02;116;6154.0
17-05-21;09:15;33.5;285.2;0.8;245.3;50.04;171;6154.1
17-05-21;09:18;33.9;299.2;0.7;244.3;50.06;171;6154.1
17-05-21;09:21;33.9;297.5;0.9;244.3;50.03;215;6154.1
17-05-21;09:24;33.8;;0.7;245.3;50.03;152;6154.1
17-05-21;09:27;33.8;300.5;0.9;245.3;50.07;209;6154.1
17-05-21;09:30;34.1;284.1;1.1;243.4;50.02;251;6154.1
17-05-21;09:33;34.0;302.6;1.0;244.3;50.03;242;6154.1
17-05-21;09:36;34.1;301.9;1.2;244.3;50.03;277;6154.1
17-05-21;09:39;34.1;304.1;1.2;245.3;50.06;283;6154.1
17-05-21;09:42;34.5;300.5;1.2;245.3;50.03;282;6154.2
17-05-21;09:45;34.2;300.1;1.3;245.3;50.01;316;6154.2
17-05-21;09:48;34.5;329.2;1.3;245.3;50.04;322;6154.2
17-05-21;09:51;34.7;302.1;1.4;246.3;50.05;329;6154.2
17-05-21;09:54;34.6;308.9;1.6;246.3;50.05;398;6154.2
17-05-21;09:57;34.7;295.6;1.4;244.3;50.03;340;6154.2
17-05-21;10:00;35.0;299.2;1.6;245.3;50.02;380;6154.3
17-05-21;10:03;35.2;306.0;1.4;246.3;50.02;337;6154.3
17-05-21;10:06;35.0;308.6;1.7;246.3;50.04;392;6154.3
17-05-21;10:09;35.0;304.9;1.5;244.3;50.05;358;6154.3
17-05-21;10:12;35.3;284.6;1.6;245.3;50.05;387;6154.3
17-05-21;10:15;35.3;289.8;1.6;245.3;50.03;382;6154.4
17-05-21;10:18;35.3;306.7;1.8;246.3;50.04;422;6154.4
17-05-21;10:21;35.6;315.6;2.0;246.3;49.99;485;6154.4
17-05-21;10:24;35.9;292.9;1.7;247.3;50.05;423;6154.4
17-05-21;10:27;36.0;276.8;1.6;245.3;50.01;378;6154.5
17-05-21;10:30;36.1;292.5;1.9;245.3;50.04;452;6154.5
17-05-21;10:33;36.1;289.1;2.6;246.3;50.02;654;6154.5
17-05-21;10:36;36.3;290.6;1.8;244.3;50.03;378;6154.6
17-05-21;10:39;36.7;289.5;3.6;246.3;50.04;892;6154.6
17-05-21;10:42;36.9;292.3;3.7;248.2;50.01;892;6154.6
17-05-21;10:45;37.2;287.9;3.7;247.3;50.03;926;6154.7
17-05-21;10:48;37.7;286.0;3.9;246.3;50.04;938;6154.7
17-05-21;10:51;37.8;279.4;3.8;245.3;50.00;924;6154.8
17-05-21;10:54;37.8;283.5;3.8;245.3;49.99;921;6154.8
17-05-21;10:57;38.2;284.4;3.7;246.3;50.02;886;6154.9
17-05-21;11:00;38.2;283.3;3.9;246.3;50.03;963;6154.9
17-05-21;11:03;38.5;282.8;4.1;246.3;50.01;984;6155.0
17-05-21;11:06;38.6;283.8;3.8;244.3;50.01;942;6155.0
17-05-21;11:09;38.5;278.9;3.8;245.3;50.00;917;6155.1
17-05-21;11:12;38.9;276.7;3.9;247.3;50.01;954;6155.1
17-05-21;11:15;39.0;274.9;3.3;247.3;50.03;815;6155.1
17-05-21;11:18;39.0;273.6;3.4;246.3;49.98;825;6155.2
17-05-21;11:21;39.0;273.3;3.4;247.3;50.01;858;6155.2
17-05-21;11:24;39.4;268.7;3.7;246.3;50.04;912;6155.3
17-05-21;11:27;39.5;268.5;4.1;248.2;50.02;1010;6155.3
17-05-21;11:30;39.7;273.0;4.3;248.2;50.02;1044;6155.4
17-05-21;11:33;39.9;266.6;4.3;248.2;50.10;1044;6155.4
17-05-21;11:36;40.1;267.1;4.4;247.3;50.02;1086;6155.5
17-05-21;11:39;40.1;268.9;4.5;247.3;50.03;1089;6155.5
17-05-21;11:42;40.5;267.4;4.3;248.2;50.05;1035;6155.6
17-05-21;11:45;40.5;266.4;4.5;248.2;50.05;1083;6155.6
17-05-21;11:48;40.5;283.5;3.8;248.2;50.03;947;6155.7
17-05-21;11:51;40.7;266.4;4.4;247.3;50.04;1061;6155.7
17-05-21;11:54;40.6;272.0;3.3;244.3;50.00;819;6155.8
17-05-21;11:57;40.7;272.3;3.8;248.2;50.04;926;6155.8
17-05-21;12:00;40.5;275.0;3.7;247.3;50.04;909;6155.9
17-05-21;12:03;40.8;271.8;3.8;247.3;50.05;946;6155.9
17-05-21;12:06;40.8;266.7;4.0;246.3;50.03;976;6156.0
17-05-21;12:09;40.8;265.7;4.1;248.2;50.05;993;6156.0
17-05-21;12:12;40.8;265.2;4.1;247.3;50.04;1013;6156.1
17-05-21;12:15;41.2;262.9;4.6;248.2;50.03;1162;6156.1
17-05-21;12:18;41.4;263.3;4.6;247.3;50.03;1130;6156.2
17-05-21;12:21;41.0;252.8;4.6;246.3;50.04;1118;6156.2
17-05-21;12:24;41.6;261.7;4.8;247.3;50.02;1172;6156.3
17-05-21;12:27;41.6;266.1;4.7;247.3;49.98;1131;6156.3
17-05-21;12:30;41.7;263.6;4.5;248.2;50.03;1101;6156.4
17-05-21;12:33;41.7;257.8;4.7;248.2;50.05;1143;6156.5
17-05-21;12:36;42.0;258.2;4.3;247.3;50.03;1064;6156.5
17-05-21;12:39;41.7;263.5;3.5;246.3;49.99;888;6156.6
17-05-21;12:42;41.7;264.9;4.3;246.3;50.03;1067;6156.6
17-05-21;12:45;41.9;268.9;4.6;247.3;50.03;1112;6156.7
17-05-21;12:48;41.7;260.0;4.6;246.3;50.04;1132;6156.7
17-05-21;12:51;42.1;261.6;4.7;247.3;50.07;1154;6156.8
17-05-21;12:54;42.2;258.9;4.7;248.2;50.08;1144;6156.8
17-05-21;12:57;42.2;261.3;4.6;247.3;50.10;1128;6156.9
17-05-21;13:00;42.4;266.3;4.7;246.3;49.94;1118;6157.0
17-05-21;13:03;42.3;259.1;4.6;247.3;50.01;1122;6157.0
17-05-21;13:06;42.4;256.0;4.5;247.3;50.02;1117;6157.1
17-05-21;13:09;42.5;256.0;4.5;247.3;50.07;1118;6157.1
17-05-21;13:12;42.5;263.0;4.6;248.2;50.06;1132;6157.2
17-05-21;13:15;42.5;267.1;4.6;248.2;49.99;1138;6157.2
17-05-21;13:18;42.5;267.3;4.6;248.2;50.08;1139;6157.3
17-05-21;13:21;42.8;257.9;4.7;247.3;50.12;1174;6157.3
17-05-21;13:24;42.8;262.9;3.0;246.3;50.07;749;6157.4
17-05-21;13:27;42.8;257.9;4.8;247.3;50.06;1179;6157.5
17-05-21;13:30;42.2;272.3;1.9;246.3;50.03;472;6157.5
17-05-21;13:33;42.1;258.3;4.0;248.2;50.05;858;6157.5
17-05-21;13:36;41.4;283.1;2.1;246.3;50.05;498;6157.6
17-05-21;13:39;41.7;262.6;4.8;247.3;50.05;1181;6157.6
17-05-21;13:42;41.7;254.5;4.7;246.3;50.03;1162;6157.7
17-05-21;13:45;42.3;261.7;5.0;248.2;50.02;1241;6157.7
17-05-21;13:48;42.0;272.9;2.3;246.3;50.04;570;6157.8
17-05-21;13:51;41.6;272.0;5.1;248.2;50.07;1237;6157.8
17-05-21;13:54;41.9;272.6;5.3;248.2;50.06;1320;6157.9
17-05-21;13:57;41.6;269.9;5.1;248.2;50.01;1240;6157.9
17-05-21;14:00;41.0;283.3;1.5;246.3;50.03;373;6157.9
17-05-21;14:03;40.6;266.6;2.7;246.3;50.01;667;6157.9
17-05-21;14:06;40.7;287.1;2.1;245.3;49.98;502;6158.0
17-05-21;14:09;40.0;300.4;1.7;245.3;50.06;431;6158.0
17-05-21;14:12;39.7;286.6;1.4;245.3;50.06;328;6158.0
17-05-21;14:15;40.4;254.5;2.1;247.3;50.05;528;6158.1
17-05-21;14:18;40.6;267.9;3.3;247.3;50.07;818;6158.1
17-05-21;14:21;40.0;300.4;3.7;247.3;50.07;921;6158.1
17-05-21;14:24;39.8;293.1;4.1;247.3;50.04;984;6158.2
17-05-21;14:27;39.7;268.6;1.5;245.3;50.05;349;6158.2
17-05-21;14:30;39.8;274.0;1.8;245.3;50.04;446;6158.2
17-05-21;14:33;39.5;291.6;1.7;248.2;50.04;416;6158.2
17-05-21;14:36;39.7;259.5;1.6;246.3;50.01;357;6158.3
17-05-21;14:39;39.7;279.7;2.4;246.3;50.07;552;6158.3
17-05-21;14:42;39.5;263.5;1.8;246.3;50.02;449;6158.3
17-05-21;14:45;39.9;268.5;4.5;246.3;50.03;1110;6158.4
17-05-21;14:48;39.5;276.7;1.4;246.3;50.03;348;6158.4
17-05-21;14:51;39.4;277.0;2.5;248.2;50.05;624;6158.4
17-05-21;14:54;39.3;289.1;1.4;247.3;50.05;344;6158.5
17-05-21;14:57;39.3;272.3;3.0;248.2;50.04;932;6158.5
17-05-21;15:00;39.0;285.7;1.5;245.3;50.00;378;6158.5
17-05-21;15:03;38.6;290.7;1.1;246.3;50.06;262;6158.5
17-05-21;15:06;38.5;297.0;1.2;245.3;50.05;303;6158.6
17-05-21;15:09;38.5;294.5;1.4;246.3;49.99;313;6158.6
17-05-21;15:12;38.4.0;297.6;1.3;246.3;50.02;331;6158.6
17-05-21;15:15;38.2;298.6;1.6;246.3;50.01;370;6158.6
17-05-21;15:18;38.0;293.1;1.5;246.3;50.02;346;6158.6
17-05-21;15:21;38.0;300.8;1.4;245.3;50.02;326;6158.6
17-05-21;15:24;37.7;298.2;1.2;245.3;50.07;315;6158.7
17-05-21;15:27;37.7;298.6;1.3;246.3;50.04;313;6158.7
17-05-21;15:30;37.6;290.6;1.1;246.3;50.01;241;6158.7
17-05-21;15:33;37.5;304.5;1.1;244.3;50.03;239;6158.7
17-05-21;15:36;37.1;301.0;1.0;245.3;50.02;209;6158.7
17-05-21;15:39;37.0;295.8;0.8;245.3;50.03;177;6158.7
17-05-21;15:42;36.9;294.7;0.7;246.3;50.01;155;6158.7
17-05-21;15:45;36.8;282.8;0.6;245.3;50.03;121;6158.7
17-05-21;15:48;36.8;285.6;0.5;245.3;50.03;100;6158.7
17-05-21;15:51;36.4;288.5;0.6;245.3;50.06;122;6158.7
17-05-21;15:54;36.5;295.3;0.6;245.3;50.04;132;6158.7
17-05-21;15:57;36.2;294.5;0.5;245.3;50.03;129;6158.8
17-05-21;16:00;36.2;294.2;0.6;246.3;50.05;128;6158.8
17-05-21;16:03;35.9;289.0;0.4;245.3;50.04;90;6158.8
17-05-21;16:06;36.0;288.1;0.5;245.3;50.05;99;6158.8
17-05-21;16:09;35.9;278.7;0.4;244.3;50.04;77;6158.8
17-05-21;16:12;35.5;284.0;0.4;244.3;50.05;78;6158.8
17-05-21;16:15;35.6;286.3;0.4;244.3;49.99;83;6158.8
17-05-21;16:18;35.5;286.3;0.5;245.3;50.02;93;6158.8
17-05-21;16:21;35.4;283.5;0.4;246.3;50.03;90;6158.8
17-05-21;16:24;35.4;282.8;0.4;245.3;50.01;79;6158.8
17-05-21;16:27;35.2;280.3;0.5;244.3;50.03;90;6158.8
17-05-21;16:30;35.2;280.3;0.4;244.3;50.05;85;6158.8
17-05-21;16:33;50.0;278.7;0.4;247.3;50.03;85;6158.8
17-05-21;16:36;34.9;278.0;0.4;245.3;50.01;77;6158.8
17-05-21;16:39;34.8;274.6;0.4;245.3;50.01;66;6158.8
17-05-21;16:42;34.7;281.1;0.3;245.3;50.03;63;6158.8
17-05-21;16:45;34.8;272.3;0.3;245.3;50.00;57;6158.8
17-05-21;16:48;34.7;269.9;0.3;245.3;50.00;50;6158.8
17-05-21;16:51;34.7;269.9;0.2;246.3;50.02;46;6158.8
17-05-21;16:54;34.5;265.8;0.2;246.3;50.04;37;6158.8
17-05-21;16:57;34.4;264.9;0.2;245.3;49.97;42;6158.8
17-05-21;17:00;34.4;274.5;0.2;244.3;50.05;50;6158.8
17-05-21;17:03;34.4;279.4;0.3;246.3;50.05;56;6158.8
17-05-21;17:06;34.2;274.3;0.2;246.3;50.03;43;6158.8
17-05-21;17:09;34.2;273.6;0.2;245.3;49.96;45;6158.8
17-05-21;17:12;34.2;273.0;0.2;244.3;50.02;37;6158.8
17-05-21;17:15;34.1;265.2;0.1;244.3;50.07;32;6158.8
17-05-21;17:18;34.0;262.9;0.1;246.3;50.02;27;6158.8
17-05-21;17:21;34.0;265.4;0.2;245.3;50.03;40;6158.8
17-05-21;17:24;33.9;270.8;0.2;245.3;50.06;42;6158.8
17-05-21;17:27;33.9;264.2;0.2;244.3;50.02;52;6158.8
17-05-21;17:30;33.8;275.9;0.3;244.3;50.01;54;6158.9
17-05-21;17:33;33.9;280.0;0.2;246.3;50.03;51;6158.9
17-05-21;17:36;33.8;278.9;0.3;245.3;50.01;52;6158.9
17-05-21;17:39;33.7;270.2;0.3;244.3;50.01;54;6158.9
17-05-21;17:42;33.5;276.4;0.3;242.4;49.93;54;6158.9
17-05-21;17:45;33.8;268.2;0.2;244.3;50.00;50;6158.9
17-05-21;17:48;33.8;266.1;0.3;245.3;50.00;56;6158.9
17-05-21;17:51;33.7;276.1;0.3;245.3;50.02;68;6158.9
17-05-21;17:54;33.8;282.5;0.4;244.3;50.03;82;6158.9
17-05-21;17:57;33.7;279.3;0.4;244.3;50.00;70;6158.9
17-05-21;18:00;33.7;4.8;0.4;245.3;50.03;77;6158.9
17-05-21;18:03;33.7;273.0;0.4;245.3;50.05;90;6158.9
17-05-21;18:06;33.8;275.3;0.4;244.3;50.08;78;6158.9
17-05-21;18:09;33.8;278.7;0.4;245.3;50.09;72;6158.9
17-05-21;18:12;33.7;286.6;0.4;246.3;50.09;61;6158.9
17-05-21;18:15;33.5;275.0;0.3;245.3;50.07;53;6158.9
17-05-21;18:18;33.8;281.1;0.3;245.3;50.02;53;6158.9
17-05-21;18:21;33.5;268.9;0.2;244.3;50.02;45;6158.9
17-05-21;18:24;33.5;274.2;0.2;244.3;50.01;50;6158.9
17-05-21;18:27;33.4;274.6;0.2;245.3;50.02;47;6158.9
17-05-21;18:30;33.5;260.1;0.2;245.3;50.03;36;6158.9
17-05-21;18:33;33.4;271.4;0.2;245.3;50.01;34;6158.9
17-05-21;18:36;33.5;262.6;0.1;245.3;50.04;30;6158.9
17-05-21;18:39;33.5;268.3;0.2;244.3;50.02;36;6158.9
17-05-21;18:42;33.4;263.9;0.1;244.3;50.03;29;6158.9
17-05-21;18:45;33.3;258.8;0.1;245.3;50.01;20;6158.9
17-05-21;18:48;33.4;257.6;0.1;245.3;50.01;21;6158.9
17-05-21;18:51;33.3;248.5;0.1;244.3;50.01;27;6158.9
17-05-21;18:54;33.3;263.6;0.1;243.4;50.03;32;6158.9
17-05-21;18:57;33.2;255.0;0.2;245.3;50.05;34;6158.9
17-05-21;19:00;33.2;286.6;0.3;246.3;50.03;49;6158.9
17-05-21;19:03;33.2;281.9;0.3;244.3;50.04;51;6158.9
17-05-21;19:06;33.2;263.0;0.2;245.3;50.05;41;6158.9
17-05-21;19:09;33.2;272.7;0.1;245.3;50.05;33;6158.9
17-05-21;19:12;33.1;266.4;0.2;245.3;50.01;37;6158.9
17-05-21;19:15;33.2;266.0;0.1;244.3;50.04;32;6158.9
17-05-21;19:18;33.0;260.8;0.1;244.3;50.06;32;6158.9
17-05-21;19:21;33.2;266.0;0.2;244.3;50.00;35;6158.9
17-05-21;19:24;33.2;273.6;0.2;246.3;50.03;35;6158.9
17-05-21;19:27;33.0;267.7;0.1;246.3;50.02;32;6158.9
17-05-21;19:30;33.0;270.2;0.1;244.3;50.03;29;6158.9
17-05-21;19:33;33.0;263.6;0.1;244.3;50.01;28;6158.9
17-05-21;19:36;33.0;261.1;0.1;246.3;50.01;22;6158.9
17-05-21;19:39;33.0;261.7;0.1;245.3;50.02;20;6158.9
17-05-21;19:42;33.0;258.5;0.1;246.3;50.05;15;6159.0
17-05-21;19:45;32.9;245.3;0.0;244.3;50.03;13;6159.0
17-05-21;19:48;32.9;259.8;0.0;244.3;50.02;10;6159.0
17-05-21;19:51;32.9;242.5;0.0;245.3;50.02;8;6159.0
17-05-21;19:54;32.7;238.3;0.0;245.3;50.02;5;6159.0
17-05-21;19:57;32.6;248.8;0.0;244.3;50.02;3;6159.0
17-05-21;20:00;32.6;264.1;0.0;244.3;50.06;0;6159.0
17-05-21;20:03;32.6;244.3;0.0;244.3;50.03;0;6159.0
17-05-21;20:06;32.5;184.8;0.0;245.3;50.02;0;6159.0
17-05-21;20:09;32.4;115.8;0.0;245.3;50.01;0;6159.0
17-05-21;20:12;32.4;150.7;0.0;244.3;50.03;0;6159.0
17-05-21;20:15;32.3;218.7;0.0;244.3;50.01;0;6159.0
17-05-21;20:18;32.3;221.0;0.0;244.3;50.02;0;6159.0
17-05-21;20:21;32.2;199.6;0.0;245.3;50.02;0;6159.0
17-05-21;20:24;32.2;177.2;0.0;245.3;50.03;0;6159.0
17-05-21;20:27;32.0;156.7;0.0;244.3;50.02;0;6159.0
17-05-21;20:30;32.0;139.4;0.0;244.3;50.02;0;6159.0
17-05-21;20:33;31.9;117.4;0.0;245.3;50.02;0;6159.0
17-05-22;05:15;27.5;267.9;0.1;239.5;50.11;17;6159.0
17-05-22;05:18;28.3;263.8;0.1;240.4;50.04;14;6159.0
17-05-22;05:21;27.9;255.3;0.1;239.5;50.07;14;6159.0
17-05-22;05:24;28.6;270.1;0.1;238.5;50.04;16;6159.0
17-05-22;05:27;29.0;276.7;0.1;239.5;50.05;17;6159.0
17-05-22;05:30;29.0;263.5;0.1;239.5;50.07;21;6159.0
17-05-22;05:33;29.4;269.0;0.1;239.5;50.04;21;6159.0
17-05-22;05:36;29.7;252.2;0.1;239.5;50.06;23;6159.0
17-05-22;05:39;30.1;269.5;0.1;238.5;50.03;25;6159.0
17-05-22;05:42;30.2;277.4;0.2;239.5;50.06;25;6159.0
17-05-22;05:45;30.3;263.9;0.1;238.5;50.09;26;6159.0
17-05-22;05:48;30.4;272.9;0.1;238.5;50.13;27;6159.0
17-05-22;05:51;30.4;268.9;0.1;238.5;50.06;29;6159.0
17-05-22;05:54;30.5;268.6;0.1;237.5;50.07;30;6159.0
17-05-22;05:57;30.7;271.5;0.1;239.5;50.08;32;6159.0
17-05-22;06:00;30.7;273.0;0.1;241.4;50.07;35;6159.0
17-05-22;06:03;30.7;264.9;0.2;244.3;50.02;38;6159.0
17-05-22;06:06;30.7;274.3;0.2;244.3;50.05;41;6159.0
17-05-22;06:09;30.9;277.0;0.2;244.3;50.03;42;6159.0
17-05-22;06:12;30.9;277.7;0.2;244.3;50.03;46;6159.0
17-05-22;06:15;31.1;276.8;0.2;245.3;50.05;45;6159.0
17-05-22;06:18;31.0;284.6;0.2;244.3;50.01;46;6159.0
17-05-22;06:21;31.0;283.8;0.2;243.4;50.01;51;6159.0
17-05-22;06:24;31.1;275.3;0.3;244.3;50.02;52;6159.0
17-05-22;06:27;31.2;281.8;0.3;244.3;50.05;60;6159.0
17-05-22;06:30;31.4;284.6;0.4;244.3;50.06;68;6159.0
17-05-22;06:33;31.6;286.8;0.4;244.3;50.03;74;6159.0
17-05-22;06:36;31.6;287.5;0.4;244.3;50.01;76;6159.0
17-05-22;06:39;31.6;278.3;0.4;246.3;50.02;82;6159.0
17-05-22;06:42;31.7;288.2;0.5;246.3;50.07;94;6159.0
17-05-22;06:45;31.7;295.4;0.5;246.3;50.05;107;6159.0
17-05-22;06:48;31.9;291.3;0.6;246.3;50.04;114;6159.0
17-05-22;06:51;31.9;288.4;0.5;245.3;50.07;115;6159.0
17-05-22;06:54;32.0;293.9;0.6;245.3;50.03;124;6159.0
17-05-22;06:57;32.0;291.3;0.5;245.3;50.04;134;6159.0
17-05-22;07:00;32.4;287.6;0.6;246.3;50.11;136;6159.0
17-05-22;07:03;32.4;286.2;0.6;245.3;50.09;121;6159.0
17-05-22;07:06;32.4;289.8;0.5;244.3;50.09;109;6159.1
17-05-22;07:09;32.6;283.5;0.5;244.3;50.05;112;6159.1
17-05-22;07:12;32.6;290.7;0.5;244.3;50.04;112;6159.1
17-05-22;07:15;32.7;288.5;0.5;243.4;50.03;109;6159.1
17-05-22;07:18;32.5;286.3;0.5;243.4;50.02;107;6159.1
17-05-22;07:21;32.7;295.0;0.5;243.4;50.08;112;6159.1
17-05-22;07:24;32.7;291.9;0.5;244.3;50.04;104;6159.1
17-05-22;07:27;32.9;299.1;0.5;243.4;50.04;101;6159.1
17-05-22;07:30;32.7;291.7;0.5;243.4;50.02;103;6159.1
17-05-22;07:33;32.9;294.8;0.5;243.4;50.01;94;6159.1
17-05-22;07:36;32.7;286.2;0.5;243.4;50.03;101;6159.1
17-05-22;07:39;33.0;292.0;0.5;243.4;49.99;95;6159.1
17-05-22;07:42;33.0;294.4;0.4;243.4;50.03;94;6159.1
17-05-22;07:45;33.0;290.9;0.5;245.3;50.01;97;6159.1
17-05-22;07:48;33.0;301.4;0.5;244.3;50.04;98;6159.1
17-05-22;07:51;33.0;292.0;0.5;245.3;50.05;100;6159.1
17-05-22;07:54;33.1;302.0;0.5;243.4;50.03;101;6159.1
17-05-22;07:57;33.0;298.8;0.5;244.3;50.03;101;6159.1
17-05-22;08:00;33.1;297.0;0.5;243.4;50.10;102;6159.1
17-05-22;08:03;33.1;308.9;0.5;243.4;50.06;101;6159.2
17-05-22;08:06;33.1;304.8;0.5;243.4;50.02;103;6159.2
17-05-22;08:09;33.1;307.7;0.5;243.4;50.02;104;6159.2
17-05-22;08:12;33.2;307.4;0.5;242.4;50.06;106;6159.2
17-05-22;08:15;33.2;307.0;0.5;242.4;50.02;105;6159.2
17-05-22;08:18;33.3;304.6;0.5;38.6;50.06;106;6159.2
17-05-22;08:21;33.3;314.9;0.5;244.3;50.06;108;6159.2
17-05-22;08:24;33.1;310.6;0.5;245.3;50.05;110;6159.2
17-05-22;08:27;33.3;312.5;0.5;244.3;50.04;112;6159.2
17-05-22;08:30;33.3;310.4;0.6;246.3;50.02;114;6159.2
17-05-22;08:33;33.4;314.5;0.6;246.3;50.05;121;6159.2
17-05-22;08:36;33.4;308.0;0.6;246.3;50.05;123;6159.2
17-05-22;08:39;33.2;309.9;0.6;246.3;50.10;120;6159.2
17-05-22;08:42;33.3;309.2;0.5;247.3;50.08;123;6159.2
17-05-22;08:45;33.1;311.7;0.6;246.3;50.07;125;6159.2
17-05-22;08:48;33.3;319.0;0.5;246.3;50.08;130;6159.2
17-05-22;08:51;33.3;313.9;0.6;245.3;50.06;132;6159.2
17-05-22;08:54;33.4;314.6;0.6;245.3;50.09;138;6159.2
17-05-22;08:57;33.4;316.1;0.6;247.3;50.05;142;6159.3
17-05-22;09:00;33.3;315.2;0.6;246.3;50.04;144;6159.3
17-05-22;09:03;33.3;311.5;0.7;247.3;50.00;148;6159.3
17-05-22;09:06;33.3;301.3;0.7;246.3;50.02;154;6159.3
17-05-22;09:09;33.4;299.2;0.7;246.3;50.06;161;6159.3
17-05-22;09:12;33.4;290.7;0.8;247.3;50.05;178;6159.3
17-05-22;09:15;33.4;314.7;0.8;247.3;50.02;203;6159.3
17-05-22;09:18;33.5;309.0;1.0;248.2;50.00;227;6159.3
17-05-22;09:21;33.8;317.1;1.1;246.3;50.05;248;6159.3
17-05-22;09:24;33.8;313.0;1.1;246.3;50.06;272;6159.3
17-05-22;09:27;33.9;308.6;1.2;247.3;50.10;298;6159.4
17-05-22;09:30;33.8;313.6;1.4;247.3;50.05;320;6159.4
17-05-22;09:33;33.9;308.9;1.4;247.3;50.03;348;6159.4
17-05-22;09:36;34.1;313.1;1.5;246.3;50.04;377;6159.4
17-05-22;09:39;34.5;303.0;1.7;245.3;50.08;404;6159.4
17-05-22;09:42;34.2;304.3;1.7;247.3;50.07;434;6159.4
17-05-22;09:45;34.7;302.6;1.8;247.3;50.04;459;6159.5
17-05-22;09:48;34.8;300.5;2.0;247.3;50.04;470;6159.5
17-05-22;09:51;34.9;301.0;2.1;246.3;50.02;499;6159.5
17-05-22;09:54;34.9;299.4;2.3;247.3;50.04;530;6159.5
17-05-22;09:57;35.0;284.4;2.1;248.2;50.06;499;6159.6
17-05-22;10:00;35.3;302.1;2.1;248.2;50.04;526;6159.6
17-05-22;10:03;35.3;295.1;2.6;249.2;50.04;639;6159.6
17-05-22;10:06;35.6;296.9;2.4;247.3;50.05;602;6159.7
17-05-22;10:09;35.9;286.9;2.4;246.3;50.02;597;6159.7
17-05-22;10:12;35.9;298.0;2.6;247.3;50.03;642;6159.7
17-05-22;10:15;35.9;293.9;2.6;247.3;50.05;635;6159.7
17-05-22;10:18;36.1;294.5;2.5;248.2;50.05;631;6159.8
17-05-22;10:21;36.2;290.0;2.1;247.3;50.04;505;6159.8
17-05-22;10:24;36.2;294.8;2.3;246.3;50.02;557;6159.8
17-05-22;10:27;36.2;292.6;2.2;248.2;50.05;534;6159.9
17-05-22;10:30;36.1;296.0;2.1;248.2;50.05;510;6159.9
17-05-22;10:33;36.3;291.6;2.3;247.3;50.03;549;6159.9
17-05-22;10:36;36.2;295.8;2.2;246.3;49.99;546;6159.9
17-05-22;10:39;36.3;294.8;2.4;247.3;50.00;587;6160.0
17-05-22;10:42;36.4;293.2;2.3;248.2;50.02;561;6160.0
17-05-22;10:45;36.4;291.9;2.5;247.3;50.03;609;6160.0
17-05-22;10:48;36.5;284.1;2.5;246.3;50.01;625;6160.1
17-05-22;10:51;36.8;289.8;2.6;247.3;50.03;635;6160.1
17-05-22;10:54;36.9;290.7;2.7;247.3;50.05;669;6160.1
17-05-22;10:57;36.9;287.9;2.8;246.3;50.08;714;6160.2
17-05-22;11:00;37.0;286.5;2.3;248.2;50.02;565;6160.2
17-05-22;11:03;37.0;288.8;2.4;247.3;50.06;584;6160.2
17-05-22;11:06;36.9;286.0;2.4;247.3;50.03;603;6160.2
17-05-22;11:09;37.1;270.9;2.7;247.3;50.05;665;6160.3
17-05-22;11:12;37.1;271.5;3.2;246.3;49.98;774;6160.3
17-05-22;11:15;37.6;281.5;3.1;248.2;50.01;763;6160.4
17-05-22;11:18;37.2;275.2;2.9;248.2;50.04;734;6160.4
17-05-22;11:21;37.8;274.8;3.0;247.3;50.06;726;6160.4
17-05-22;11:24;37.8;277.1;3.1;246.3;50.05;738;6160.5
17-05-22;11:27;37.8;278.0;3.2;247.3;50.03;765;6160.5
17-05-22;11:30;38.2;278.1;3.1;247.3;50.04;750;6160.5
17-05-22;11:33;37.9;275.2;2.7;247.3;50.01;692;6160.6
17-05-22;11:36;37.8;279.9;2.7;245.3;50.02;662;6160.6
17-05-22;11:39;37.9;278.7;3.0;246.3;50.01;758;6160.6
17-05-22;11:42;38.3;275.5;3.9;248.2;50.00;950;6160.7
17-05-22;11:45;38.5;263.2;4.0;249.2;50.00;999;6160.7
17-05-22;11:48;39.0;262.0;4.4;247.3;49.99;1070;6160.8
17-05-22;11:51;39.2;262.7;4.2;248.2;50.00;1036;6160.8
17-05-22;11:54;39.3;256.9;4.2;247.3;50.02;1025;6160.9
17-05-22;11:57;39.8;259.7;4.3;248.2;50.08;1065;6160.9
17-05-22;12:00;39.8;260.0;4.3;247.3;50.09;1054;6161.0
17-05-22;12:03;40.0;255.6;4.2;248.2;50.03;1041;6161.0
17-05-22;12:06;40.0;255.9;4.3;248.2;50.06;1061;6161.1
17-05-22;12:09;40.1;257.3;4.0;247.3;50.01;1014;6161.1
17-05-22;12:12;40.0;272.6;3.5;247.3;50.01;847;6161.2
17-05-22;12:15;40.1;263.2;4.0;247.3;50.01;978;6161.2
17-05-22;12:18;40.1;265.4;3.4;246.3;50.09;841;6161.3
17-05-22;12:21;40.1;272.7;3.2;245.3;50.00;795;6161.3
17-05-22;12:24;39.9;268.9;3.2;247.3;50.02;793;6161.4
17-05-22;12:27;39.9;269.8;3.5;248.2;50.04;867;6161.4
17-05-22;12:30;40.0;268.2;3.4;248.2;49.96;836;6161.4
17-05-22;12:33;39.9;270.8;3.0;248.2;50.02;731;6161.5
17-05-22;12:36;39.9;275.5;3.3;247.3;50.03;807;6161.5
17-05-22;12:39;39.9;273.7;3.0;246.3;50.05;726;6161.6
17-05-22;12:42;39.9;260.7;3.6;247.3;50.08;883;6161.6
17-05-22;12:45;40.2;272.7;4.3;248.2;50.03;1061;6161.7
17-05-22;12:48;40.7;258.3;5.0;249.2;50.07;1236;6161.7
17-05-22;12:51;40.8;254.8;4.7;249.2;50.07;1173;6161.8
17-05-22;12:54;41.3;247.8;4.8;248.2;50.05;1173;6161.8
17-05-22;12:57;41.5;251.5;4.7;247.3;50.06;1170;6161.9
17-05-22;13:00;41.4;253.7;4.6;247.3;50.03;1139;6161.9
17-05-22;13:03;41.6;252.9;4.7;249.2;49.95;1150;6162.0
17-05-22;13:06;41.7;251.0;4.7;248.2;50.02;1151;6162.1
17-05-22;13:09;42.0;252.8;4.6;249.2;50.03;1125;6162.1
17-05-22;13:12;41.9;246.8;4.5;247.3;50.04;1094;6162.2
17-05-22;13:15;42.0;248.4;4.4;247.3;50.02;1099;6162.2
17-05-22;13:18;42.1;254.0;4.5;247.3;50.06;1098;6162.3
17-05-22;13:21;42.3;248.5;4.5;249.2;50.03;1118;6162.3
17-05-22;13:24;42.1;253.2;4.6;249.2;50.04;1133;6162.4
17-05-22;13:27;42.2;249.4;4.0;249.2;50.04;974;6162.4
17-05-22;13:30;42.3;251.0;4.5;248.2;50.00;1099;6162.5
17-05-22;13:33;42.0;254.4;4.5;249.2;50.05;1123;6162.6
17-05-22;13:36;42.3;257.2;4.4;247.3;50.02;1083;6162.6
17-05-22;13:39;42.3;255.6;4.3;247.3;50.08;1060;6162.7
17-05-22;13:42;42.5;253.4;4.4;245.3;50.06;1094;6162.7
17-05-22;13:45;42.5;252.9;4.6;246.3;50.07;1103;6162.8
17-05-22;13:48;42.4;268.3;4.1;246.3;50.07;999;6162.8
17-05-22;13:51;42.4;243.1;4.3;247.3;50.08;1048;6162.9
17-05-22;13:54;41.7;270.4;1.5;245.3;50.07;404;6162.9
17-05-22;13:57;41.6;269.0;4.3;246.3;50.08;1056;6162.9
17-05-22;14:00;41.7;257.0;4.3;245.3;50.06;1057;6163.0
17-05-22;14:03;41.9;250.3;3.8;245.3;50.05;950;6163.0
17-05-22;14:06;42.0;245.8;4.1;244.3;50.02;998;6163.1
17-05-22;14:09;42.2;254.1;4.0;244.3;50.03;952;6163.1
17-05-22;14:12;42.1;254.8;3.5;245.3;50.05;876;6163.2
17-05-22;14:15;41.5;263.2;3.9;247.3;50.06;932;6163.2
17-05-22;14:18;41.7;255.4;3.2;246.3;50.02;801;6163.3
17-05-22;14:33;42.0;262.2;4.4;247.3;50.04;1093;6163.5
17-05-22;14:36;41.9;255.1;4.4;248.2;50.02;1089;6163.5
17-05-22;14:39;42.1;249.4;4.3;247.3;50.05;1067;6163.6
17-05-22;14:42;42.1;252.8;4.2;250.2;50.02;1055;6163.6
17-05-22;14:45;42.3;250.6;4.3;250.2;50.04;1047;6163.7
17-05-22;14:48;42.3;249.4;4.2;248.2;50.04;1040;6163.8
17-05-22;14:51;42.0;259.1;1.4;245.3;50.00;336;6163.8
17-05-22;14:54;41.4;258.9;4.4;247.3;50.05;1090;6163.8
17-05-22;14:57;42.1;273.0;4.2;248.2;50.08;1030;6163.9
17-05-22;15:00;42.2;249.0;4.1;249.2;50.05;1019;6163.9
17-05-22;15:03;42.0;253.7;4.1;249.2;50.02;1015;6164.0
17-05-22;15:06;42.1;255.3;4.1;250.2;50.04;1023;6164.0
17-05-22;15:09;42.1;252.5;4.1;249.2;50.00;1028;6164.1
17-05-22;15:12;41.3;264.1;1.2;247.3;50.05;284;6164.1
17-05-22;15:15;40.8;269.6;4.1;248.2;50.00;1011;6164.1
17-05-22;15:18;41.4;254.5;3.9;248.2;50.03;966;6164.2
17-05-22;15:21;41.7;253.5;3.9;249.2;50.02;977;6164.2
17-05-22;15:24;41.0;276.7;1.2;247.3;50.01;288;6164.2
17-05-22;15:27;40.4;264.2;1.0;246.3;50.01;250;6164.3
17-05-22;15:30;39.8;272.7;1.1;248.2;50.01;251;6164.3
17-05-22;15:33;39.7;280.0;1.0;247.3;50.04;251;6164.3
17-05-22;15:36;39.4;287.6;1.2;248.2;50.04;284;6164.3
17-05-22;15:39;39.1;279.7;1.0;246.3;50.04;238;6164.3
17-05-22;15:42;39.0;278.4;1.0;246.3;50.06;225;6164.3
17-05-22;15:45;38.5;251.8;1.8;248.2;50.06;430;6164.3
17-05-22;15:48;38.7;277.5;1.5;246.3;49.99;324;6164.4
17-05-22;15:51;39.3;273.4;3.8;249.2;50.04;958;6164.4
17-05-22;15:54;39.7;265.8;3.8;249.2;50.01;946;6164.4
17-05-22;15:57;39.8;264.5;3.6;251.1;50.06;889;6164.5
17-05-22;16:00;39.3;259.2;2.7;249.2;50.04;669;6164.5
17-05-22;16:03;39.9;273.6;3.4;249.2;50.07;846;6164.6
17-05-22;16:06;40.1;260.5;3.3;250.2;50.08;812;6164.6
17-05-22;16:09;39.7;273.4;2.9;250.2;50.11;697;6164.6
17-05-22;16:12;39.5;274.2;1.7;245.3;50.04;420;6164.7
17-05-22;16:15;39.7;262.6;3.4;246.3;50.07;822;6164.7
17-05-22;16:18;39.9;264.6;1.1;243.4;50.02;256;6164.7
17-05-22;16:21;39.4;268.0;2.9;247.3;50.04;726;6164.8
17-05-22;16:24;39.9;270.8;3.1;245.3;50.00;760;6164.8
17-05-22;16:27;39.7;263.8;3.0;246.3;50.05;747;6164.8
17-05-22;16:30;39.8;262.5;3.0;246.3;50.00;731;6164.9
17-05-22;16:33;39.8;266.0;2.6;244.3;50.02;634;6164.9
17-05-22;16:36;39.8;264.2;2.7;245.3;50.02;674;6164.9
17-05-22;16:39;39.7;286.8;2.1;244.3;50.05;482;6165.0
17-05-22;16:42;39.5;268.3;2.7;245.3;50.00;658;6165.0
17-05-22;16:45;39.2;262.5;0.7;244.3;50.04;169;6165.0
17-05-22;16:48;38.7;269.6;0.8;247.3;50.05;171;6165.0
17-05-22;16:51;38.3;273.3;0.8;245.3;50.03;170;6165.0
17-05-22;16:54;38.4;275.9;2.4;246.3;50.03;593;6165.0
17-05-22;16:57;38.6;273.6;2.5;246.3;50.01;586;6165.1
17-05-22;17:00;38.7;252.6;2.1;245.3;50.10;527;6165.1
17-05-22;17:03;38.6;262.9;1.5;246.3;50.10;366;6165.1
17-05-22;17:06;38.6;273.4;2.0;246.3;50.05;496;6165.1
17-05-22;17:09;38.4;266.6;0.6;245.3;50.04;140;6165.2
17-05-22;17:12;37.8;268.6;0.6;245.3;50.05;130;6165.2
17-05-22;17:15;37.8;270.2;1.8;245.3;50.02;429;6165.2
17-05-22;17:18;37.5;273.0;0.6;243.4;50.08;125;6165.2
17-05-22;17:21;37.4;283.7;0.7;244.3;50.04;157;6165.2
17-05-22;17:24;37.6;282.5;1.8;245.3;50.00;437;6165.2
17-05-22;17:27;37.5;276.5;1.8;244.3;50.00;437;6165.2
17-05-22;17:30;37.6;280.5;1.8;246.3;50.04;428;6165.3
17-05-22;17:33;37.6;278.9;1.8;245.3;50.06;415;6165.3
17-05-22;17:36;37.8;280.0;1.6;246.3;50.00;398;6165.3
17-05-22;17:39;37.6;282.5;1.5;244.3;50.05;367;6165.3
17-05-22;17:42;37.4;284.9;1.5;244.3;50.05;344;6165.3
17-05-22;17:45;37.5;282.4;1.4;244.3;50.07;322;6165.4
17-05-22;17:48;37.4;285.9;1.4;244.3;50.05;311;6165.4
17-05-22;17:51;37.4;287.8;1.2;245.3;50.05;294;6165.4
17-05-22;17:54;37.1;290.4;1.1;245.3;50.01;271;6165.4
17-05-22;17:57;36.9;286.9;1.1;246.3;50.03;251;6165.4
17-05-22;18:00;37.1;287.9;1.0;246.3;50.04;238;6165.4
17-05-22;18:03;37.0;288.4;0.9;244.3;50.06;223;6165.4
17-05-22;18:06;36.8;291.7;0.9;245.3;50.05;208;6165.4
17-05-22;18:09;36.5;293.2;0.8;245.3;50.03;193;6165.5
17-05-22;18:12;36.5;294.8;0.8;244.3;50.03;175;6165.5
17-05-22;18:15;36.4;290.4;0.7;244.3;50.05;159;6165.5
17-05-22;18:18;36.2;289.8;0.7;245.3;50.03;144;6165.5
17-05-22;18:21;36.2;287.2;0.6;245.3;50.02;131;6165.5
17-05-22;18:24;36.0;288.5;0.5;244.3;50.04;117;6165.5
17-05-22;18:27;35.9;287.8;0.5;245.3;50.05;106;6165.5
17-05-22;18:30;36.0;284.1;0.6;244.3;50.04;97;6165.5
17-05-22;18:33;35.7;276.5;0.4;243.4;50.06;88;6165.5
17-05-22;18:36;35.6;284.1;0.4;244.3;50.00;81;6165.5
17-05-22;18:39;35.5;284.1;0.4;244.3;50.03;68;6165.5
17-05-22;18:42;35.5;276.4;0.3;244.3;50.04;59;6165.5
17-05-22;18:45;35.2;266.8;0.3;245.3;50.06;54;6165.5
17-05-22;18:48;35.2;267.7;0.3;245.3;50.03;48;6165.5
17-05-22;18:51;35.3;273.4;0.2;243.4;49.99;45;6165.5
17-05-22;18:54;34.9;257.6;0.2;244.3;50.02;44;6165.5
17-05-22;18:57;34.8;270.5;0.2;244.3;50.01;42;6165.5
17-05-22;19:00;34.8;269.0;0.2;244.3;50.04;40;6165.5
17-05-22;19:03;34.7;269.3;0.2;246.3;50.07;38;6165.5
17-05-22;19:06;34.7;256.2;0.2;244.3;50.05;36;6165.5
17-05-22;19:09;34.4;258.5;0.2;245.3;50.01;31;6165.5
17-05-22;19:12;34.4;252.5;0.1;244.3;50.01;29;6165.5
17-05-22;19:15;34.4;257.9;0.1;243.4;50.04;25;6165.5
17-05-22;19:18;34.4;255.6;0.1;243.4;50.06;23;6165.5
17-05-22;19:21;34.4;250.3;0.1;243.4;50.04;20;6165.5
17-05-22;19:24;34.1;245.8;0.1;245.3;50.02;15;6165.5
17-05-22;19:27;34.1;252.8;0.1;244.3;50.01;13;6165.5
17-05-22;19:30;34.1;254.1;0.0;245.3;50.04;11;6165.5
17-05-22;19:33;34.0;249.9;0.0;244.3;50.01;10;6165.5
17-05-22;19:36;33.9;254.0;0.0;244.3;50.04;9;6165.5
17-05-22;19:39;33.9;251.2;0.0;244.3;50.02;6;6165.5
17-05-22;19:42;33.8;244.3;0.0;244.3;50.02;5;6165.5
17-05-22;19:45;33.7;240.2;0.0;245.3;50.05;5;6165.5
17-05-22;19:48;33.5;222.0;0.0;245.3;50.03;3;6165.5
17-05-22;19:51;33.5;233.0;0.0;244.3;50.01;2;6165.5
17-05-22;19:54;33.4;158.3;0.0;244.3;50.05;4;6165.5
17-05-22;19:57;33.2;167.5;0.0;244.3;50.05;0;6165.5
17-05-22;20:00;33.2;179.8;0.0;244.3;50.04;0;6165.5
17-05-22;20:03;33.1;112.5;0.0;244.3;50.03;0;6165.5
17-05-22;20:06;33.0;154.5;0.0;246.3;50.02;0;6165.5
17-05-22;20:09;33.0;223.5;0.0;244.3;50.05;0;6165.5
17-05-22;20:12;32.9;249.1;0.0;244.3;50.01;0;6165.5
17-05-22;20:15;32.9;232.3;0.0;245.3;50.03;0;6165.5
17-05-22;20:18;32.7;212.5;0.0;243.4;50.02;0;6165.5
17-05-22;20:21;32.6;191.1;0.0;244.3;50.06;0;6165.5
17-05-22;20:24;32.5;168.7;0.0;243.4;50.02;0;6165.5
17-05-22;20:27;32.5;147.0;0.0;245.3;50.07;0;6165.5
17-05-22;20:30;32.4;126.7;0.0;245.3;50.00;0;6165.5
17-05-22;20:33;32.4;109.4;0.0;245.3;50.01;0;6165.5
17-05-22;20:36;32.3;101.0;0.0;244.3;50.01;0;6165.5
17-05-23;05:39;28.6;277.2;0.1;239.5;50.06;17;6165.5
17-05-23;05:42;29.4;259.7;0.1;241.4;50.02;21;6165.5
17-05-23;05:45;29.4;271.4;0.1;240.4;50.07;24;6165.6
17-05-23;05:48;29.4;266.6;0.1;239.5;50.08;28;6165.6
17-05-23;05:51;29.7;261.7;0.1;239.5;50.09;30;6165.6
17-05-23;05:54;29.7;265.7;0.2;240.4;50.03;33;6165.6
17-05-23;05:57;30.2;269.2;0.2;241.4;50.08;34;6165.6
17-05-23;06:00;30.3;270.9;0.2;240.4;50.12;39;6165.6
17-05-23;06:03;30.2;272.4;0.2;243.4;50.11;40;6165.6
17-05-23;06:06;30.4;277.2;0.2;241.4;50.01;43;6165.6
17-05-23;06:09;30.7;270.9;0.2;242.4;50.02;46;6165.6
17-05-23;06:12;30.8;287.8;0.3;243.4;50.03;46;6165.6
17-05-23;06:15;30.5;278.4;0.3;243.4;50.01;47;6165.6
17-05-23;06:18;30.8;273.3;0.2;243.4;50.08;44;6165.6
17-05-23;06:21;30.9;276.8;0.3;242.4;50.08;51;6165.6
17-05-23;06:24;31.0;278.0;0.2;243.4;50.02;43;6165.6
17-05-23;06:27;31.1;273.9;0.2;243.4;50.03;43;6165.6
17-05-23;06:30;31.1;277.4;0.2;243.4;50.05;44;6165.6
17-05-23;06:33;31.1;278.7;0.2;243.4;50.05;47;6165.6
17-05-23;06:36;31.1;273.4;0.3;244.3;50.08;52;6165.6
17-05-23;06:39;31.4;278.7;0.4;245.3;50.03;62;6165.6
17-05-23;06:42;31.5;277.7;0.3;246.3;50.06;56;6165.6
17-05-23;06:45;31.5;281.1;0.3;245.3;50.03;64;6165.6
17-05-23;06:48;31.6;281.3;0.4;247.3;50.02;67;6165.6
17-05-23;06:51;31.7;287.5;0.4;246.3;50.03;70;6165.6
17-05-23;06:54;31.7;292.8;0.4;245.3;50.07;73;6165.6
17-05-23;06:57;31.9;283.7;0.4;246.3;50.05;79;6165.6
17-05-23;07:00;31.9;285.9;0.4;249.2;50.12;78;6165.6
17-05-23;07:03;31.9;286.9;0.4;246.3;50.09;78;6165.6
17-05-23;07:06;32.2;283.0;0.4;246.3;50.06;75;6165.6
17-05-23;07:09;32.0;281.9;0.4;245.3;50.02;77;6165.6
17-05-23;07:12;32.0;285.6;0.4;246.3;49.99;79;6165.6
17-05-23;07:15;32.2;288.4;0.4;246.3;50.02;81;6165.6
17-05-23;07:18;32.2;289.1;0.5;247.3;50.02;87;6165.6
17-05-23;07:21;32.4;290.7;0.4;246.3;50.05;89;6165.6
17-05-23;07:24;32.4;291.3;0.4;245.3;50.06;90;6165.6
17-05-23;07:27;32.5;281.2;0.4;245.3;50.07;91;6165.6
17-05-23;07:30;32.5;287.6;0.5;247.3;50.02;94;6165.7
17-05-23;07:33;32.4;286.8;0.4;247.3;50.07;100;6165.7
17-05-23;07:36;32.6;285.2;0.5;247.3;50.02;105;6165.7
17-05-23;07:39;32.6;289.7;0.5;246.3;50.03;104;6165.7
17-05-23;07:42;32.9;291.7;0.5;246.3;50.02;108;6165.7
17-05-23;07:45;32.7;294.4;0.5;246.3;50.02;115;6165.7
17-05-23;07:48;32.6;287.9;0.5;247.3;50.01;107;6165.7
17-05-23;07:51;33.0;298.2;0.5;247.3;50.02;108;6165.7
17-05-23;07:54;33.0;289.5;0.5;246.3;50.03;106;6165.7
17-05-23;07:57;33.0;302.6;0.5;246.3;50.07;102;6165.7
17-05-23;08:00;33.1;302.9;0.5;246.3;50.06;103;6165.7
17-05-23;08:03;33.1;297.0;0.5;246.3;50.07;107;6165.7
17-05-23;08:06;33.1;304.5;0.5;245.3;50.04;116;6165.7
17-05-23;08:09;33.1;307.4;0.5;245.3;50.02;119;6165.7
17-05-23;08:12;33.1;299.8;0.5;244.3;50.06;119;6165.7
17-05-23;08:15;33.3;302.7;0.5;244.3;50.04;120;6165.7
17-05-23;08:18;33.1;301.6;0.5;244.3;50.05;123;6165.7
17-05-23;08:21;33.3;301.7;0.6;245.3;50.06;124;6165.7
17-05-23;08:24;33.3;305.2;0.6;244.3;50.05;126;6165.8
17-05-23;08:27;33.2;305.5;0.6;244.3;50.05;126;6165.8
17-05-23;08:30;33.3;299.4;0.7;246.3;49.96;128;6165.8
17-05-23;08:33;33.3;303.9;0.6;245.3;50.01;130;6165.8
17-05-23;08:36;33.5;302.0;0.6;247.3;50.04;131;6165.8
17-05-23;08:39;33.2;311.2;0.6;247.3;50.06;136;6165.8
17-05-23;08:42;33.4;311.7;0.6;247.3;50.06;140;6165.8
17-05-23;08:45;33.3;304.1;0.7;246.3;50.05;143;6165.8
17-05-23;08:48;33.3;301.1;0.7;246.3;50.05;145;6165.8
17-05-23;08:51;33.4;306.8;0.7;246.3;50.02;148;6165.8
17-05-23;08:54;33.4;309.0;0.7;246.3;50.04;149;6165.8
17-05-23;08:57;33.7;313.3;0.7;247.3;50.07;150;6165.8
17-05-23;09:00;33.7;307.9;0.7;247.3;50.05;154;6165.8
17-05-23;09:03;33.7;305.5;0.7;245.3;50.00;160;6165.8
17-05-23;09:06;33.7;303.9;0.8;245.3;50.01;167;6165.9
17-05-23;09:09;33.7;295.0;0.8;245.3;50.02;170;6165.9
17-05-23;09:12;33.9;297.6;0.8;245.3;50.08;178;6165.9
17-05-23;09:15;33.5;297.9;0.8;245.3;50.04;191;6165.9
17-05-23;09:18;33.9;306.1;0.9;246.3;50.03;209;6165.9
17-05-23;09:21;33.9;301.0;1.0;246.3;50.06;230;6165.9
17-05-23;09:24;33.9;300.7;1.1;245.3;50.03;251;6165.9
17-05-23;09:27;34.0;302.1;1.1;245.3;50.05;275;6165.9
17-05-23;09:30;34.0;303.3;1.3;246.3;50.06;300;6165.9
17-05-23;09:33;34.1;304.2;1.3;245.3;50.03;327;6166.0
17-05-23;09:36;34.2;304.3;1.5;247.3;49.99;350;6166.0
17-05-23;09:39;34.4;303.6;1.6;247.3;50.03;379;6166.0
17-05-23;09:42;34.6;300.2;1.7;247.3;50.05;413;6166.0
17-05-23;09:45;34.8;299.5;1.9;246.3;50.01;470;6166.0
17-05-23;09:48;35.0;296.3;2.0;247.3;50.05;497;6166.1
17-05-23;09:51;35.2;288.8;1.7;246.3;50.04;423;6166.1
17-05-23;09:54;35.3;286.3;1.7;246.3;50.05;410;6166.1
17-05-23;09:57;35.3;266.4;1.5;246.3;50.03;366;6166.1
17-05-23;10:00;35.2;279.7;1.5;247.3;50.07;376;6166.1
17-05-23;10:03;35.3;288.4;1.5;247.3;50.00;365;6166.2
17-05-23;10:06;35.4;293.4;1.5;246.3;50.02;390;6166.2
17-05-23;10:09;35.4;281.3;1.6;246.3;50.09;405;6166.2
17-05-23;10:12;35.7;291.9;1.7;246.3;50.05;434;6166.2
17-05-23;10:15;35.6;285.6;2.2;246.3;50.03;530;6166.2
17-05-23;10:18;35.9;288.5;2.4;247.3;50.04;603;6166.3
17-05-23;10:21;36.1;285.7;2.0;245.3;50.06;479;6166.3
17-05-23;10:24;36.2;287.1;1.9;245.3;50.03;451;6166.3
17-05-23;10:27;36.0;286.2;1.8;244.3;50.00;442;6166.3
17-05-23;10:30;36.2;297.2;2.0;246.3;50.00;480;6166.4
17-05-23;10:33;36.4;295.7;2.4;245.3;50.01;597;6166.4
17-05-23;10:36;36.2;289.7;2.1;245.3;50.06;510;6166.4
17-05-23;10:39;36.4;289.7;1.8;246.3;50.09;448;6166.4
17-05-23;10:42;36.3;278.7;1.8;245.3;50.08;436;6166.5
17-05-23;10:45;36.5;269.2;2.1;244.3;50.04;521;6166.5
17-05-23;10:48;36.4;240.9;2.7;246.3;50.03;653;6166.5
17-05-23;10:51;36.9;282.7;3.4;247.3;50.05;839;6166.5
17-05-23;10:54;37.5;276.2;3.5;247.3;50.04;896;6166.6
17-05-23;10:57;37.4;276.1;1.8;245.3;50.02;411;6166.6
17-05-23;11:00;37.2;278.6;1.7;245.3;50.05;432;6166.6
17-05-23;11:03;37.1;280.8;2.4;245.3;50.05;588;6166.7
17-05-23;11:06;37.0;281.1;1.5;243.4;50.04;360;6166.7
17-05-23;11:09;37.0;285.7;1.5;243.4;50.01;371;6166.7
17-05-23;11:12;37.2;285.6;4.0;246.3;50.04;992;6166.7
17-05-23;11:15;37.7;257.0;4.2;247.3;50.04;1029;6166.8
17-05-23;11:18;38.2;262.5;4.4;248.2;50.05;1066;6166.8
17-05-23;11:21;38.4;252.6;4.2;246.3;50.06;1055;6166.9
17-05-23;11:24;38.6;262.3;4.1;246.3;50.04;1021;6166.9
17-05-23;11:27;38.4;259.2;4.3;247.3;50.04;1066;6167.0
17-05-23;11:30;39.1;253.2;3.4;246.3;50.01;889;6167.0
17-05-23;11:33;39.0;269.6;2.7;244.3;50.04;671;6167.1
17-05-23;11:36;38.6;266.1;1.9;245.3;50.05;454;6167.1
17-05-23;11:39;38.4;270.1;1.8;245.3;50.10;428;6167.1
17-05-23;11:42;38.2;275.9;1.7;246.3;50.08;423;6167.1
17-05-23;11:45;38.3;278.0;1.4;244.3;50.03;337;6167.2
17-05-23;11:48;37.8;279.6;1.2;243.4;50.07;291;6167.2
17-05-23;11:51;37.6;282.7;1.2;244.3;50.00;298;6167.2
17-05-23;11:54;37.7;286.0;1.4;244.3;50.05;326;6167.2
17-05-23;11:57;37.6;288.7;1.3;244.3;50.03;312;6167.2
17-05-23;12:00;37.6;293.1;1.8;244.3;50.05;443;6167.2
17-05-23;12:03;38.0;288.4;2.9;247.3;50.04;712;6167.3
17-05-23;12:06;38.2;274.5;3.8;247.3;50.06;956;6167.3
17-05-23;12:09;48.3;274.3;1.9;246.3;50.07;453;6167.3
17-05-23;12:12;37.9;279.1;1.9;245.3;50.08;457;6167.4
17-05-23;12:15;38.0;272.3;3.3;245.3;50.04;750;6167.4
17-05-23;12:18;37.9;255.0;2.5;244.3;50.03;608;6167.4
17-05-23;12:21;38.3;291.6;2.0;244.3;50.05;497;6167.5
17-05-23;12:24;37.9;283.4;2.3;246.3;50.05;555;6167.5
17-05-23;12:27;38.9;262.3;4.9;245.3;50.06;1250;6167.5
17-05-23;12:30;39.1;250.1;2.8;245.3;50.01;655;6167.6
17-05-23;12:33;39.0;263.3;2.5;244.3;50.06;599;6167.6
17-05-23;12:36;39.4;269.5;1.8;244.3;50.06;424;6167.7
17-05-23;12:39;39.1;252.5;1.6;244.3;50.08;396;6167.7
17-05-23;12:42;38.6;274.5;1.4;244.3;50.05;335;6167.7
17-05-23;12:45;38.4;276.4;1.7;245.3;50.07;385;6167.7
17-05-23;12:48;39.2;264.4;4.9;247.3;50.03;1212;6167.8
17-05-23;12:51;40.0;249.1;5.0;246.3;50.08;1214;6167.8
17-05-23;12:54;40.5;251.6;5.0;246.3;50.06;1212;6167.9
17-05-23;12:57;40.7;246.3;4.8;246.3;50.05;1199;6168.0
17-05-23;13:00;40.2;186.9;2.9;245.3;50.00;719;6168.0
17-05-23;13:03;40.5;215.3;4.1;246.3;50.01;998;6168.0
17-05-23;13:06;40.4;250.7;4.7;246.3;50.04;1150;6168.1
17-05-23;13:09;41.0;250.1;4.8;246.3;50.03;1169;6168.1
17-05-23;13:12;41.0;254.0;4.8;247.3;50.05;1176;6168.2
17-05-23;13:15;41.0;260.3;1.3;245.3;50.02;305;6168.3
17-05-23;13:18;40.6;258.6;4.8;245.3;50.06;1158;6168.3
17-05-23;13:21;40.6;256.9;4.8;246.3;50.04;1176;6168.3
17-05-23;13:24;40.2;263.8;1.6;244.3;50.06;382;6168.3
17-05-23;13:27;40.9;252.2;4.8;245.3;50.04;1180;6168.4
17-05-23;13:30;41.3;251.0;4.6;245.3;50.00;1129;6168.5
17-05-23;13:33;41.3;253.4;4.4;247.3;50.06;1099;6168.5
17-05-23;13:36;41.5;248.5;4.5;245.3;50.00;1114;6168.6
17-05-23;13:39;41.5;246.5;4.4;246.3;50.03;1095;6168.6
17-05-23;13:42;42.1;247.7;4.4;245.3;50.04;1078;6168.7
17-05-23;13:45;42.0;251.8;4.4;245.3;50.00;1033;6168.7
17-05-23;13:48;42.0;248.4;3.9;246.3;50.06;965;6168.8
17-05-23;13:51;42.1;249.3;3.8;246.3;50.05;931;6168.8
17-05-23;13:54;42.2;258.5;4.1;247.3;50.05;995;6168.9
17-05-23;13:57;42.0;251.8;4.3;245.3;50.09;1057;6168.9
17-05-23;14:00;42.1;242.5;4.1;246.3;50.05;1007;6169.0
17-05-23;14:03;42.3;239.2;3.6;245.3;50.02;804;6169.0
17-05-23;14:06;42.1;256.7;4.6;246.3;50.05;1137;6169.1
17-05-23;14:09;42.0;264.8;1.6;244.3;50.03;402;6169.1
17-05-23;14:12;41.3;275.2;1.8;244.3;50.03;450;6169.1
17-05-23;14:15;41.3;273.7;1.5;244.3;50.04;350;6169.2
17-05-23;14:18;41.0;267.9;3.9;245.3;50.04;945;6169.2
17-05-23;14:21;41.2;255.7;0.0;245.3;50.06;1024;6169.2
17-05-23;14:24;40.7;255.6;2.8;246.3;50.03;679;6169.3
17-05-23;14:27;40.4;271.1;1.3;246.3;50.06;311;6169.3
17-05-23;14:30;40.2;245.5;4.6;246.3;50.04;1124;6169.3
17-05-23;14:33;40.9;255.4;4.6;246.3;50.02;1127;6169.4
17-05-23;14:36;41.2;252.5;3.8;245.3;50.05;954;6169.4
17-05-23;14:39;41.4;251.8;4.5;245.3;50.01;1097;6169.5
17-05-23;14:42;41.3;247.5;4.7;246.3;50.00;1140;6169.5
17-05-23;14:45;41.7;253.2;4.6;246.3;50.05;1100;6169.6
17-05-23;14:48;41.9;250.1;4.3;246.3;50.07;1062;6169.6
17-05-23;14:51;41.4;251.2;1.1;245.3;50.08;262;6169.7
17-05-23;14:54;41.4;255.1;4.2;246.3;50.08;1041;6169.7
17-05-23;14:57;41.7;245.9;4.0;247.3;50.02;1010;6169.8
17-05-23;15:00;42.1;255.3;4.0;248.2;50.05;1008;6169.8
17-05-23;15:03;42.0;251.2;3.9;247.3;50.02;980;6169.9
17-05-23;15:06;41.9;253.4;3.8;247.3;49.99;947;6169.9
17-05-23;15:09;42.1;252.9;3.9;248.2;50.05;939;6170.0
17-05-23;15:12;41.9;255.4;1.9;245.3;50.00;492;6170.0
17-05-23;15:15;41.7;255.6;3.4;246.3;50.03;842;6170.0
17-05-23;15:18;41.5;252.5;3.9;246.3;50.04;948;6170.1
17-05-23;15:21;41.7;255.1;3.7;246.3;50.02;910;6170.1
17-05-23;15:24;41.7;256.6;3.7;245.3;50.00;918;6170.2
17-05-23;15:27;41.7;253.8;3.8;246.3;50.01;937;6170.2
17-05-23;15:30;41.7;254.2;3.7;246.3;50.05;911;6170.3
17-05-23;15:33;41.7;249.1;3.5;246.3;50.02;866;6170.3
17-05-23;15:36;41.7;253.5;3.5;248.2;50.00;862;6170.3
17-05-23;15:39;41.9;254.2;3.5;247.3;50.02;874;6170.4
17-05-23;15:42;41.9;253.5;3.5;246.3;50.01;868;6170.4
17-05-23;15:45;41.7;256.2;3.5;246.3;50.01;872;6170.5
17-05-23;15:48;41.7;260.1;3.0;246.3;50.02;748;6170.5
17-05-23;15:51;41.5;260.1;3.2;246.3;50.07;785;6170.6
17-05-23;15:54;41.6;262.9;3.3;247.3;50.02;794;6170.6
17-05-23;15:57;41.4;260.4;3.2;247.3;50.05;787;6170.6
17-05-23;16:00;41.5;263.5;3.1;246.3;50.05;760;6170.7
17-05-23;16:03;41.5;260.3;3.1;247.3;50.04;750;6170.7
17-05-23;16:06;41.3;259.2;3.2;247.3;50.06;769;6170.8
17-05-23;16:09;41.3;256.6;3.1;248.2;50.04;757;6170.8
17-05-23;16:12;41.4;260.1;3.1;247.3;50.05;758;6170.8
17-05-23;16:15;41.3;260.5;3.1;247.3;50.05;748;6170.9
