data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-23;16:18;41.3;266.7;2.9;246.3;50.05;690;6170.9
17-05-23;16:21;41.0;259.8;2.9;246.3;50.03;705;6170.9
17-05-23;16:24;40.8;260.0;2.8;246.3;50.00;683;6171.0
17-05-23;16:27;40.5;261.9;0.8;245.3;50.03;179;6171.0
17-05-23;16:30;40.2;272.9;1.5;245.3;50.03;374;6171.0
17-05-23;16:33;40.4;265.2;2.8;245.3;50.04;702;6171.0
17-05-23;16:36;39.9;232.6;1.6;246.3;50.03;367;6171.1
17-05-23;16:39;40.0;272.0;2.7;245.3;50.02;663;6171.1
17-05-23;16:42;40.1;266.8;2.6;247.3;50.09;644;6171.1
17-05-23;16:45;40.2;267.6;2.5;246.3;50.04;609;6171.2
17-05-23;16:48;40.0;218.9;2.1;245.3;49.98;479;6171.2
17-05-23;16:51;39.9;265.7;2.5;246.3;50.02;595;6171.2
17-05-23;16:54;39.8;267.9;2.3;247.3;50.03;570;6171.2
17-05-23;16:57;39.9;270.2;2.3;245.3;50.01;545;6171.3
17-05-23;17:00;39.7;262.7;0.7;245.3;50.10;164;6171.3
17-05-23;17:03;39.1;239.0;1.1;247.3;50.08;298;6171.3
17-05-23;17:06;38.7;269.3;0.8;248.2;50.07;198;6171.3
17-05-23;17:09;39.0;278.7;2.3;247.3;50.03;560;6171.3
17-05-23;17:12;39.0;273.6;2.1;247.3;50.02;511;6171.4
17-05-23;17:15;39.0;270.4;2.0;246.3;50.02;483;6171.4
17-05-23;17:18;38.9;266.3;1.9;247.3;50.04;457;6171.4
17-05-23;17:21;38.9;267.0;1.8;247.3;50.03;436;6171.4
17-05-23;17:24;38.7;268.2;1.7;247.3;50.05;415;6171.4
17-05-23;17:27;38.6;272.9;1.6;246.3;50.05;394;6171.5
17-05-23;17:30;38.5;275.3;1.5;248.2;50.05;373;6171.5
17-05-23;17:33;38.4;281.8;1.6;248.2;50.03;369;6171.5
17-05-23;17:36;38.5;277.7;1.5;248.2;50.04;351;6171.5
17-05-23;17:39;38.2;278.3;1.5;246.3;49.97;338;6171.5
17-05-23;17:42;38.0;282.4;1.3;247.3;50.04;316;6171.6
17-05-23;17:45;37.9;282.1;1.4;247.3;50.04;314;6171.6
17-05-23;17:48;38.2;283.5;1.2;246.3;50.02;292;6171.6
17-05-23;17:51;37.6;280.3;0.6;246.3;50.02;125;6171.6
17-05-23;17:54;37.5;245.2;0.6;246.3;50.01;114;6171.6
17-05-23;17:57;37.6;291.6;1.1;248.2;50.03;237;6171.6
17-05-23;18:00;37.5;292.5;1.0;247.3;50.08;232;6171.6
17-05-23;18:03;37.1;291.2;0.9;247.3;50.10;215;6171.6
17-05-23;18:06;37.1;281.5;1.0;247.3;50.06;216;6171.6
17-05-23;18:09;37.1;292.0;1.0;247.3;50.07;209;6171.7
17-05-23;18:12;37.1;290.1;0.9;247.3;50.06;201;6171.7
17-05-23;18:15;36.9;289.3;0.7;246.3;50.07;171;6171.7
17-05-23;18:18;36.7;287.4;0.8;247.3;50.05;167;6171.7
17-05-23;18:21;36.5;275.0;0.5;249.2;50.00;117;6171.7
17-05-23;18:24;36.7;286.0;0.7;247.3;50.02;145;6171.7
17-05-23;18:27;36.5;284.7;0.7;247.3;49.99;124;6171.7
17-05-23;18:30;36.4;284.4;0.5;245.3;50.02;121;6171.7
17-05-23;18:33;36.3;282.2;0.5;246.3;50.05;98;6171.7
17-05-23;18:36;36.1;277.7;0.4;246.3;50.02;77;6171.7
17-05-23;18:39;36.0;273.7;0.4;246.3;50.02;70;6171.7
17-05-23;18:42;35.9;283.5;0.4;246.3;50.03;77;6171.7
17-05-23;18:45;35.9;280.3;0.4;244.3;50.02;79;6171.7
17-05-23;18:48;35.6;278.1;0.5;247.3;49.98;79;6171.7
17-05-23;18:51;35.6;278.9;0.4;246.3;50.02;73;6171.7
17-05-23;18:54;35.4;277.8;0.4;247.3;50.01;69;6171.7
17-05-23;18:57;35.4;284.1;0.4;245.3;50.02;67;6171.7
17-05-23;19:00;35.3;279.9;0.4;247.3;50.06;67;6171.8
17-05-23;19:03;35.4;280.0;0.3;246.3;50.08;60;6171.8
17-05-23;19:06;35.2;8.8;0.3;247.3;50.05;59;6171.8
17-05-23;19:09;35.2;267.1;0.3;247.3;50.07;64;6171.8
17-05-23;19:12;35.0;274.0;0.3;247.3;50.03;64;6171.8
17-05-23;19:15;34.9;277.7;0.3;247.3;50.03;60;6171.8
17-05-23;19:18;34.9;260.5;0.3;247.3;50.00;54;6171.8
17-05-23;19:21;34.8;267.0;0.2;246.3;50.04;50;6171.8
17-05-23;19:24;34.6;263.5;0.2;246.3;50.01;46;6171.8
17-05-23;19:27;34.6;266.6;0.3;246.3;49.98;43;6171.8
17-05-23;19:30;34.7;259.8;0.2;246.3;50.03;35;6171.8
17-05-23;19:33;34.6;251.0;0.1;247.3;50.03;22;6171.8
17-05-23;19:36;34.4;250.4;0.1;246.3;50.03;17;6171.8
17-05-23;19:39;34.4;254.7;0.1;246.3;50.02;14;6171.8
17-05-23;19:42;34.2;248.1;0.1;246.3;50.04;12;6171.8
17-05-23;19:45;34.4;241.4;0.1;248.2;50.03;11;6171.8
17-05-23;19:48;34.2;252.0;0.0;247.3;50.04;9;6171.8
17-05-23;19:51;34.0;248.4;0.0;246.3;49.99;5;6171.8
17-05-23;19:54;34.0;241.9;0.0;246.3;50.04;2;6171.8
17-05-23;19:57;33.8;215.6;0.0;246.3;50.00;0;6171.8
17-05-23;20:00;33.8;210.7;0.0;246.3;50.03;0;6171.8
17-05-23;20:03;33.7;158.7;0.0;247.3;50.05;0;6171.8
17-05-23;20:06;33.5;107.9;0.0;246.3;50.05;0;6171.8
17-05-23;20:09;33.4;108.3;0.0;247.3;50.06;0;6171.8
17-05-23;20:12;33.4;158.6;0.0;246.3;50.02;0;6171.8
17-05-23;20:15;33.3;229.8;0.0;247.3;50.04;0;6171.8
17-05-23;20:18;33.2;232.1;0.0;246.3;50.03;0;6171.8
17-05-23;20:21;33.1;218.7;0.0;247.3;50.03;0;6171.8
17-05-23;20:24;33.1;188.8;0.0;247.3;50.06;0;6171.8
17-05-23;20:27;33.0;152.7;0.0;247.3;50.04;0;6171.8
17-05-23;20:30;32.9;107.3;0.0;248.2;50.01;0;6171.8
17-05-24;05:39;29.4;261.4;0.1;240.4;50.06;19;6171.8
17-05-24;05:42;29.7;263.3;0.1;241.4;50.06;23;6171.8
17-05-24;05:45;30.1;260.4;0.1;240.4;50.05;25;6171.8
17-05-24;05:48;30.1;269.5;0.1;240.4;50.06;27;6171.8
17-05-24;05:51;30.5;271.8;0.1;239.5;50.06;30;6171.8
17-05-24;05:54;30.5;267.1;0.2;240.4;50.11;32;6171.8
17-05-24;05:57;30.4;276.2;0.1;239.5;50.09;35;6171.8
17-05-24;06:00;30.7;280.8;0.2;241.4;50.13;38;6171.8
17-05-24;06:03;30.7;273.0;0.2;242.4;50.08;41;6171.8
17-05-24;06:06;30.8;272.6;0.2;242.4;50.11;44;6171.8
17-05-24;06:09;31.0;280.0;0.2;246.3;50.04;47;6171.8
17-05-24;06:12;31.0;272.1;0.3;245.3;50.02;50;6171.8
17-05-24;06:15;31.1;281.5;0.3;246.3;50.03;53;6171.8
17-05-24;06:18;31.0;287.1;0.3;244.3;50.00;55;6171.8
17-05-24;06:21;31.2;280.0;0.4;246.3;50.04;61;6171.8
17-05-24;06:24;31.4;279.0;0.3;246.3;50.03;66;6171.8
17-05-24;06:27;50.0;286.0;0.4;246.3;50.04;71;6171.8
17-05-24;06:30;31.6;282.5;0.5;246.3;50.02;81;6171.8
17-05-24;06:33;31.8;282.8;0.4;245.3;50.03;85;6171.8
17-05-24;06:36;31.6;292.9;0.4;246.3;50.04;91;6171.8
17-05-24;06:39;31.9;284.0;0.5;247.3;50.02;98;6171.8
17-05-24;06:42;31.9;286.3;0.5;247.3;50.03;104;6171.8
17-05-24;06:45;32.0;293.8;0.5;246.3;50.01;113;6171.8
17-05-24;06:48;32.2;295.3;0.5;245.3;50.00;117;6171.8
17-05-24;06:51;32.3;289.4;0.5;246.3;49.97;123;6171.9
17-05-24;06:54;32.4;292.6;0.6;246.3;50.08;129;6171.9
17-05-24;06:57;32.5;286.8;0.6;246.3;50.05;130;6171.9
17-05-24;07:00;32.7;288.7;0.6;246.3;50.08;134;6171.9
17-05-24;07:03;32.7;284.0;0.6;246.3;50.08;131;6171.9
17-05-24;07:06;33.0;294.5;0.6;247.3;50.05;129;6171.9
17-05-24;07:09;32.6;291.5;0.6;247.3;50.02;130;6171.9
17-05-24;07:12;32.9;293.4;0.7;247.3;50.02;135;6171.9
17-05-24;07:15;33.0;292.9;0.7;246.3;50.06;141;6171.9
17-05-24;07:18;33.1;292.6;0.7;246.3;50.08;148;6171.9
17-05-24;07:21;33.1;293.9;0.8;246.3;50.04;154;6171.9
17-05-24;07:24;33.1;295.3;0.7;247.3;50.07;163;6171.9
17-05-24;07:27;33.3;292.2;0.7;245.3;50.04;157;6171.9
17-05-24;07:30;33.3;294.2;0.7;246.3;50.08;155;6171.9
17-05-24;07:33;33.4;295.1;0.7;246.3;50.04;151;6172.0
17-05-24;07:36;33.4;287.2;0.7;245.3;50.01;143;6172.0
17-05-24;07:39;33.4;289.1;0.7;246.3;50.03;142;6172.0
17-05-24;07:42;33.4;292.5;0.5;247.3;50.05;132;6172.0
17-05-24;07:45;33.4;27.7;0.5;246.3;50.04;118;6172.0
17-05-24;07:48;33.4;4.8;0.7;245.3;49.99;120;6172.0
17-05-24;07:51;33.5;289.4;0.6;245.3;50.10;126;6172.0
17-05-24;07:54;33.7;286.9;0.7;247.3;50.03;138;6172.0
17-05-24;07:57;33.5;293.1;0.7;246.3;50.00;156;6172.0
17-05-24;08:00;33.9;301.1;0.8;245.3;50.08;188;6172.0
17-05-24;08:03;33.7;303.2;1.0;245.3;50.03;233;6172.0
17-05-24;08:06;34.0;305.1;1.1;244.3;50.07;255;6172.0
17-05-24;08:09;34.1;305.1;1.1;246.3;50.06;268;6172.1
17-05-24;08:12;34.0;306.4;1.2;245.3;50.02;287;6172.1
17-05-24;08:15;34.1;301.0;1.3;245.3;49.96;293;6172.1
17-05-24;08:18;34.2;308.2;1.2;245.3;50.03;283;6172.1
17-05-24;08:21;34.2;302.6;1.1;245.3;50.05;263;6172.1
17-05-24;08:24;34.4;303.3;1.0;246.3;50.03;232;6172.1
17-05-24;08:27;34.4;292.9;0.9;247.3;50.09;213;6172.1
17-05-24;08:30;34.0;291.5;0.9;245.3;50.03;206;6172.1
17-05-24;08:33;34.2;300.1;0.8;244.3;50.04;205;6172.2
17-05-24;08:36;34.5;298.6;0.8;244.3;50.07;200;6172.2
17-05-24;08:39;34.4;298.5;0.8;246.3;50.04;201;6172.2
17-05-24;08:42;34.4;300.4;0.9;245.3;50.00;206;6172.2
17-05-24;08:45;34.5;299.1;0.9;245.3;50.01;210;6172.2
17-05-24;08:48;34.4;301.0;1.0;243.4;50.03;232;6172.2
17-05-24;08:51;34.6;302.3;1.0;244.3;50.02;245;6172.2
17-05-24;08:54;34.4;299.2;0.8;243.4;50.00;199;6172.2
17-05-24;08:57;34.1;295.6;0.5;245.3;50.05;130;6172.2
17-05-24;09:00;34.1;281.6;0.4;245.3;50.00;86;6172.2
17-05-24;09:03;34.1;273.3;0.4;244.3;50.03;90;6172.2
17-05-24;09:06;34.1;275.8;0.5;244.3;50.07;104;6172.2
17-05-24;09:09;34.1;292.3;0.5;243.4;50.04;113;6172.3
17-05-24;09:12;34.0;294.1;0.7;244.3;50.04;143;6172.3
17-05-24;09:15;34.2;293.7;0.7;244.3;50.02;138;6172.3
17-05-24;09:18;34.2;299.7;0.7;244.3;50.03;156;6172.3
17-05-24;09:21;34.1;300.1;0.8;244.3;50.12;179;6172.3
17-05-24;09:24;34.4;292.3;1.1;244.3;50.04;242;6172.3
17-05-24;09:27;34.4;300.7;1.1;244.3;50.04;258;6172.3
17-05-24;09:30;34.4;304.1;1.3;244.3;50.02;293;6172.3
17-05-24;09:33;34.5;294.7;0.9;245.3;50.04;206;6172.3
17-05-24;09:36;34.5;292.3;0.7;245.3;50.03;176;6172.3
17-05-24;09:39;34.5;292.6;0.7;242.4;50.02;170;6172.3
17-05-24;09:42;34.5;297.0;0.8;244.3;50.07;187;6172.4
17-05-24;09:45;34.4;294.5;0.8;244.3;50.05;183;6172.4
17-05-24;09:48;34.4;288.7;0.8;244.3;50.03;158;6172.4
17-05-24;09:51;34.2;289.5;0.7;244.3;50.03;153;6172.4
17-05-24;09:54;34.5;299.2;0.7;244.3;50.04;156;6172.4
17-05-24;09:57;34.4;291.2;0.7;244.3;50.06;133;6172.4
17-05-24;10:00;34.2;292.6;0.6;243.4;50.02;111;6172.4
17-05-24;10:03;34.2;283.1;0.4;244.3;49.99;87;6172.4
17-05-24;10:06;33.8;272.6;0.2;244.3;50.03;42;6172.4
17-05-24;10:09;34.0;265.7;0.1;244.3;50.04;28;6172.4
17-05-24;10:12;33.9;266.0;0.1;243.4;50.05;27;6172.4
17-05-24;10:15;33.5;257.8;0.1;243.4;50.06;26;6172.4
17-05-24;10:18;33.5;257.5;0.2;244.3;50.04;27;6172.4
17-05-24;10:21;33.8;273.9;0.2;245.3;50.04;49;6172.4
17-05-24;10:24;33.5;279.0;0.3;244.3;50.06;53;6172.4
17-05-24;10:27;33.3;280.8;0.3;242.4;50.01;55;6172.4
17-05-24;10:30;33.4;279.3;0.3;244.3;50.01;51;6172.4
17-05-24;10:33;33.4;284.3;0.4;244.3;50.06;70;6172.4
17-05-24;10:36;33.4;288.7;0.4;244.3;50.01;82;6172.4
17-05-24;10:39;33.7;284.7;0.4;243.4;50.04;92;6172.4
17-05-24;10:42;33.5;293.1;0.5;242.4;50.02;109;6172.4
17-05-24;10:45;33.7;291.9;0.7;243.4;50.00;129;6172.4
17-05-24;10:48;33.4;295.6;0.6;243.4;50.04;132;6172.5
17-05-24;10:51;33.5;301.6;0.5;245.3;50.07;110;6172.5
17-05-24;10:54;33.7;285.4;0.4;244.3;50.06;99;6172.5
17-05-24;10:57;33.4;287.9;0.5;243.4;50.03;128;6172.5
17-05-24;11:00;33.5;298.2;0.7;243.4;50.04;158;6172.5
17-05-24;11:03;34.0;290.4;0.8;244.3;49.98;168;6172.5
17-05-24;11:06;33.9;298.8;0.8;245.3;50.03;179;6172.5
17-05-24;11:09;33.9;301.4;0.7;244.3;50.02;180;6172.5
17-05-24;11:12;33.9;304.3;0.8;244.3;50.05;182;6172.5
17-05-24;11:15;33.9;306.0;0.8;243.4;50.03;187;6172.5
17-05-24;11:18;33.9;303.8;0.9;245.3;50.04;198;6172.5
17-05-24;11:21;34.1;298.6;1.0;245.3;50.04;210;6172.5
17-05-24;11:24;34.1;301.3;1.0;245.3;50.05;227;6172.6
17-05-24;11:27;34.5;302.0;1.1;244.3;50.03;254;6172.6
17-05-24;11:30;34.4;304.8;1.2;245.3;50.02;289;6172.6
17-05-24;11:33;34.5;309.0;1.3;245.3;50.03;319;6172.6
17-05-24;11:36;34.2;300.0;1.5;245.3;50.03;357;6172.6
17-05-24;11:39;35.0;303.2;1.7;244.3;50.02;417;6172.6
17-05-24;11:42;34.8;301.6;2.1;244.3;50.06;526;6172.7
17-05-24;11:45;35.3;302.4;2.2;245.3;50.04;536;6172.7
17-05-24;11:48;35.3;303.6;2.3;245.3;50.01;545;6172.7
17-05-24;11:51;35.5;299.2;2.0;244.3;50.00;495;6172.7
17-05-24;11:54;35.6;300.1;1.3;244.3;50.03;327;6172.8
17-05-24;11:57;35.4;302.6;1.4;243.4;50.02;310;6172.8
17-05-24;12:00;35.4;290.0;1.6;244.3;50.06;382;6172.8
17-05-24;12:03;35.6;299.4;2.7;245.3;50.03;670;6172.8
17-05-24;12:06;36.2;287.4;3.1;245.3;50.05;778;6172.8
17-05-24;12:09;36.3;296.0;3.1;244.3;50.05;746;6172.9
17-05-24;12:12;36.4;293.1;1.7;244.3;50.03;435;6172.9
17-05-24;12:15;36.2;291.3;1.6;245.3;50.02;372;6172.9
17-05-24;12:18;36.4;291.2;3.0;245.3;50.03;721;6173.0
17-05-24;12:21;36.5;293.8;2.1;244.3;50.06;510;6173.0
17-05-24;12:24;36.8;282.7;3.8;246.3;50.06;970;6173.0
17-05-24;12:27;36.9;279.9;2.0;244.3;50.04;478;6173.1
17-05-24;12:30;36.8;260.1;1.4;245.3;50.02;342;6173.1
17-05-24;12:33;36.5;288.1;1.3;245.3;50.02;325;6173.1
17-05-24;12:36;36.4;288.2;1.7;244.3;50.01;418;6173.1
17-05-24;12:39;36.5;299.5;1.7;244.3;50.04;429;6173.1
17-05-24;12:42;36.7;301.7;1.7;244.3;50.01;404;6173.1
17-05-24;12:45;36.8;299.4;2.0;245.3;50.04;474;6173.2
17-05-24;12:48;36.7;290.7;2.1;246.3;50.06;492;6173.2
17-05-24;12:51;37.5;288.7;4.3;247.3;50.02;1037;6173.2
17-05-24;12:54;37.2;287.5;2.1;245.3;50.04;502;6173.3
17-05-24;12:57;37.1;294.1;1.8;244.3;50.01;445;6173.3
17-05-24;13:00;37.1;290.9;1.8;245.3;50.03;415;6173.3
17-05-24;13:03;37.2;296.1;1.7;245.3;50.01;394;6173.3
17-05-24;13:06;37.0;297.5;1.7;245.3;49.99;412;6173.4
17-05-24;13:09;37.2;302.0;2.0;245.3;50.01;491;6173.4
17-05-24;13:12;37.5;296.7;1.1;244.3;50.02;251;6173.4
17-05-24;13:15;36.9;297.3;1.1;243.4;50.00;235;6173.4
17-05-24;13:18;36.8;298.8;1.3;244.3;50.03;314;6173.4
17-05-24;13:21;36.9;269.6;1.8;245.3;50.04;448;6173.4
17-05-24;13:24;37.0;302.0;2.4;245.3;50.02;566;6173.5
17-05-24;13:27;37.5;294.1;2.8;245.3;50.06;696;6173.5
17-05-24;13:30;37.5;292.3;3.0;246.3;50.03;741;6173.5
17-05-24;13:33;37.8;283.1;3.6;247.3;50.01;898;6173.6
17-05-24;13:36;38.3;288.7;3.0;246.3;50.03;741;6173.6
17-05-24;13:39;38.2;284.1;3.6;246.3;50.03;882;6173.7
17-05-24;13:42;38.2;280.2;1.7;245.3;50.03;418;6173.7
17-05-24;13:45;37.8;290.7;1.3;245.3;50.06;312;6173.7
17-05-24;13:48;37.7;279.3;1.1;244.3;50.10;235;6173.7
17-05-24;13:51;37.5;290.3;1.1;244.3;50.00;244;6173.7
17-05-24;13:54;37.4;287.4;0.7;245.3;50.02;165;6173.7
17-05-24;13:57;36.9;284.1;1.0;246.3;50.07;232;6173.8
17-05-24;14:00;37.2;274.8;2.0;247.3;50.00;488;6173.8
17-05-24;14:03;37.9;296.9;5.1;248.2;50.03;1277;6173.8
17-05-24;14:06;37.5;255.9;2.7;246.3;50.01;692;6173.8
17-05-24;14:09;37.4;275.2;0.8;245.3;50.01;186;6173.9
17-05-24;14:12;36.8;265.7;0.1;244.3;50.04;20;6173.9
17-05-24;14:15;36.2;239.6;0.1;246.3;50.02;15;6173.9
17-05-24;14:18;36.2;275.8;0.2;247.3;50.04;43;6173.9
17-05-24;14:21;35.9;276.5;0.2;246.3;50.03;45;6173.9
17-05-24;14:24;36.0;267.4;0.1;244.3;50.04;28;6173.9
17-05-24;14:27;35.6;265.5;0.1;245.3;50.03;27;6173.9
17-05-24;14:30;35.6;274.2;0.2;245.3;50.05;45;6173.9
17-05-24;14:33;35.4;271.2;0.2;246.3;50.03;50;6173.9
17-05-24;14:36;35.4;285.7;0.3;244.3;50.03;51;6173.9
17-05-24;14:39;35.2;277.8;0.2;244.3;50.06;45;6173.9
17-05-24;14:42;35.0;263.8;0.1;245.3;50.03;24;6173.9
17-05-24;14:45;34.9;263.3;0.1;246.3;50.02;31;6173.9
17-05-24;14:48;34.9;272.4;0.1;247.3;50.04;32;6173.9
17-05-24;14:51;34.7;;0.1;245.3;50.01;28;6173.9
17-05-24;14:54;34.5;260.8;0.2;244.3;50.01;39;6173.9
17-05-24;14:57;34.7;267.4;0.4;244.3;50.05;66;6173.9
17-05-24;15:00;34.7;282.7;0.4;246.3;50.00;75;6173.9
17-05-24;15:03;34.4;288.7;0.4;247.3;50.04;81;6173.9
17-05-24;15:06;34.5;284.4;0.4;246.3;50.07;66;6173.9
17-05-24;15:09;34.4;293.1;0.4;246.3;50.05;71;6173.9
17-05-24;15:12;34.4;288.7;0.5;246.3;49.98;77;6173.9
17-05-24;15:15;34.2;292.6;0.5;247.3;50.03;104;6173.9
17-05-24;15:18;34.2;292.3;0.5;246.3;50.01;111;6173.9
17-05-24;15:21;34.2;296.6;0.5;246.3;50.06;118;6173.9
17-05-24;15:24;34.5;295.1;0.5;246.3;50.04;118;6173.9
17-05-24;15:27;34.4;297.2;0.4;246.3;50.05;98;6173.9
17-05-24;15:30;34.4;285.9;0.5;247.3;50.03;89;6173.9
17-05-24;15:33;34.4;289.8;0.4;247.3;50.02;94;6173.9
17-05-24;15:36;34.4;280.2;0.5;246.3;50.02;107;6174.0
17-05-24;15:39;34.4;292.2;0.5;246.3;50.01;119;6174.0
17-05-24;15:42;34.4;301.7;0.7;246.3;50.02;143;6174.0
17-05-24;15:45;34.5;298.0;0.7;248.2;50.03;171;6174.0
17-05-24;15:48;34.4;301.7;0.8;247.3;50.03;187;6174.0
17-05-24;15:51;34.5;298.3;0.8;246.3;50.03;190;6174.0
17-05-24;15:54;34.7;303.5;0.9;246.3;50.05;217;6174.0
17-05-24;15:57;34.5;301.7;0.8;247.3;50.05;213;6174.0
17-05-24;16:00;34.8;303.9;1.0;249.2;50.08;241;6174.0
17-05-24;16:03;34.5;303.5;1.2;248.2;50.04;292;6174.0
17-05-24;16:06;34.7;292.8;0.9;247.3;50.03;187;6174.0
17-05-24;16:09;34.4;274.8;0.4;245.3;50.07;73;6174.1
17-05-24;16:12;34.2;272.9;0.2;247.3;50.05;42;6174.1
17-05-24;16:15;34.1;256.0;0.1;247.3;50.03;24;6174.1
17-05-24;16:18;34.1;256.3;0.1;246.3;50.01;18;6174.1
17-05-24;16:21;34.1;248.1;0.1;248.2;50.06;30;6174.1
17-05-24;16:24;34.0;279.7;0.4;245.3;50.07;65;6174.1
17-05-24;16:27;34.2;288.8;0.6;246.3;50.01;116;6174.1
17-05-24;16:30;34.2;289.7;0.7;247.3;50.03;150;6174.1
17-05-24;16:33;34.1;294.8;0.7;247.3;50.03;148;6174.1
17-05-24;16:36;34.2;289.3;0.5;247.3;50.05;91;6174.1
17-05-24;16:39;34.4;288.7;0.5;246.3;50.02;102;6174.1
17-05-24;16:42;34.2;284.0;0.2;246.3;50.04;55;6174.1
17-05-24;16:45;34.0;260.1;0.1;247.3;50.06;32;6174.1
17-05-24;16:48;34.0;270.1;0.2;246.3;50.03;46;6174.1
17-05-24;16:51;34.0;278.7;0.3;245.3;50.08;53;6174.1
17-05-24;16:54;33.9;246.3;0.2;245.3;49.99;29;6174.1
17-05-24;16:57;33.8;263.3;0.2;247.3;50.07;34;6174.1
17-05-24;17:00;33.8;263.0;0.0;246.3;50.09;12;6174.1
17-05-24;17:03;33.7;247.1;0.0;246.3;50.01;9;6174.1
17-05-24;17:06;33.5;251.2;0.1;245.3;50.03;14;6174.1
17-05-24;17:09;33.5;255.7;0.1;246.3;50.06;22;6174.1
17-05-24;17:12;33.7;254.8;0.1;245.3;50.05;19;6174.1
17-05-24;17:15;33.5;252.0;0.0;246.3;50.03;13;6174.1
17-05-24;17:18;33.4;244.9;0.0;247.3;50.03;12;6174.1
17-05-24;17:21;33.3;246.9;0.0;246.3;50.06;14;6174.1
17-05-24;17:24;33.4;247.9;0.1;248.2;50.03;13;6174.1
17-05-24;17:27;33.3;247.5;0.1;247.3;50.02;15;6174.1
17-05-24;17:30;33.2;246.8;0.1;246.3;50.03;13;6174.1
17-05-24;17:33;33.1;250.6;0.1;247.3;50.05;12;6174.1
17-05-24;17:36;33.2;265.4;0.0;246.3;50.02;9;6174.1
17-05-24;17:39;33.1;242.5;0.0;249.2;50.07;12;6174.1
17-05-24;17:42;33.1;244.4;0.1;247.3;50.02;13;6174.1
17-05-24;17:45;33.1;249.1;0.0;247.3;50.04;11;6174.1
17-05-24;17:48;33.0;247.7;0.0;247.3;50.01;7;6174.1
17-05-24;17:51;32.9;242.1;0.0;247.3;50.07;10;6174.1
17-05-24;17:54;33.0;255.7;0.0;247.3;50.00;6;6174.1
17-05-24;17:57;32.9;247.1;0.0;248.2;50.05;7;6174.1
17-05-24;18:00;32.7;244.0;0.0;246.3;50.04;10;6174.1
17-05-24;18:03;32.9;240.2;0.0;247.3;50.05;6;6174.1
17-05-24;18:06;32.5;243.0;0.0;245.3;49.99;5;6174.1
17-05-24;18:09;32.5;235.9;0.0;246.3;50.03;5;6174.1
17-05-24;18:12;32.7;253.1;0.0;247.3;50.04;10;6174.1
17-05-24;18:15;32.6;260.5;0.0;247.3;50.08;12;6174.1
17-05-24;18:18;32.6;256.2;0.1;247.3;50.05;14;6174.1
17-05-24;18:21;32.5;247.2;0.0;247.3;50.03;9;6174.1
17-05-24;18:24;32.5;260.5;0.0;247.3;50.03;3;6174.1
17-05-24;18:27;32.5;223.5;0.0;246.3;50.02;0;6174.1
17-05-24;18:30;32.4;215.7;0.0;247.3;50.04;1;6174.1
17-05-24;18:33;32.4;230.5;0.0;246.3;50.03;4;6174.1
17-05-24;18:36;32.3;230.8;0.0;246.3;50.05;12;6174.1
17-05-24;18:39;32.3;244.3;0.1;246.3;50.05;11;6174.1
17-05-24;18:42;32.5;246.5;0.0;247.3;50.03;9;6174.1
17-05-24;18:45;32.4;250.4;0.0;246.3;50.03;13;6174.1
17-05-24;18:48;32.5;257.3;0.0;246.3;50.03;11;6174.1
17-05-24;18:51;32.5;252.6;0.1;247.3;50.03;15;6174.1
17-05-24;18:54;32.4;251.6;0.0;247.3;50.04;7;6174.1
17-05-24;18:57;32.3;248.5;0.0;246.3;50.02;2;6174.1
17-05-24;19:00;32.3;233.9;0.0;247.3;50.09;3;6174.1
17-05-24;19:03;32.3;243.6;0.0;247.3;50.08;5;6174.1
17-05-24;19:06;32.3;240.9;0.0;247.3;50.06;4;6174.1
17-05-24;19:09;32.2;246.8;0.0;248.2;50.07;2;6174.1
17-05-24;19:12;32.2;250.4;0.0;247.3;50.06;5;6174.1
17-05-24;19:15;32.4;243.1;0.0;247.3;50.05;1;6174.1
17-05-24;19:18;32.2;189.8;0.0;248.2;50.02;1;6174.1
17-05-24;19:21;32.0;205.5;0.0;246.3;50.02;0;6174.1
17-05-24;19:24;31.9;243.7;0.0;246.3;50.06;0;6174.1
17-05-24;19:27;31.9;277.8;0.0;245.3;50.00;0;6174.1
17-05-24;19:30;31.9;271.8;0.0;246.3;50.03;0;6174.1
17-05-24;19:33;31.8;267.7;0.0;246.3;50.04;0;6174.1
17-05-24;19:36;31.8;272.3;0.0;247.3;50.03;0;6174.1
17-05-24;19:39;31.7;268.6;0.0;247.3;50.01;0;6174.1
17-05-24;19:42;31.7;265.5;0.0;247.3;50.03;0;6174.1
17-05-24;19:45;31.7;264.4;0.0;246.3;50.05;0;6174.1
17-05-24;19:48;31.6;256.3;0.0;247.3;50.05;0;6174.1
17-05-24;19:51;31.6;243.8;0.0;247.3;50.02;0;6174.1
17-05-24;19:54;31.5;226.7;0.0;247.3;50.03;0;6174.1
17-05-24;19:57;31.5;213.4;0.0;247.3;50.03;0;6174.1
17-05-25;06:36;29.0;260.1;0.1;243.4;50.00;17;6174.1
17-05-25;06:39;29.4;250.6;0.0;243.4;50.03;12;6174.1
17-05-25;06:42;29.4;265.4;0.1;242.4;50.02;21;6174.1
17-05-25;06:45;29.7;263.3;0.1;245.3;50.04;23;6174.1
17-05-25;06:48;29.7;264.1;0.2;245.3;50.05;30;6174.1
17-05-25;06:51;30.1;257.5;0.2;247.3;50.05;35;6174.1
17-05-25;06:54;30.3;265.2;0.1;246.3;50.06;26;6174.1
17-05-25;06:57;30.3;274.0;0.1;245.3;50.05;27;6174.1
17-05-25;07:00;30.3;268.7;0.1;244.3;50.10;33;6174.1
17-05-25;07:03;30.3;271.2;0.2;245.3;50.08;40;6174.1
17-05-25;07:06;30.5;277.5;0.2;246.3;50.07;39;6174.1
17-05-25;07:09;30.8;274.3;0.3;244.3;50.07;53;6174.1
17-05-25;07:12;30.8;277.4;0.3;245.3;50.03;66;6174.1
17-05-25;07:15;30.9;284.4;0.4;244.3;50.04;79;6174.1
17-05-25;07:18;31.0;290.6;0.5;244.3;49.98;82;6174.2
17-05-25;07:21;31.1;286.5;0.5;244.3;50.05;99;6174.2
17-05-25;07:24;31.4;283.0;0.4;244.3;50.05;85;6174.2
17-05-25;07:27;31.5;281.8;0.4;243.4;50.05;80;6174.2
17-05-25;07:30;31.5;283.7;0.4;243.4;50.04;66;6174.2
17-05-25;07:33;31.5;267.1;0.2;244.3;49.98;41;6174.2
17-05-25;07:36;31.4;266.8;0.1;245.3;50.02;31;6174.2
17-05-25;07:39;31.6;279.1;0.1;245.3;50.03;37;6174.2
17-05-25;07:42;31.6;276.2;0.3;244.3;50.02;54;6174.2
17-05-25;07:45;31.6;297.3;0.5;245.3;50.01;107;6174.2
17-05-25;07:48;31.9;298.6;0.8;245.3;50.01;148;6174.2
17-05-25;07:51;31.9;298.0;0.7;244.3;50.01;159;6174.2
17-05-25;07:54;32.0;295.1;0.6;245.3;50.02;127;6174.2
17-05-25;07:57;32.3;289.7;0.6;245.3;50.04;136;6174.2
17-05-25;08:00;32.3;294.7;0.5;245.3;50.06;115;6174.2
17-05-25;08:03;32.3;289.7;0.4;243.4;50.07;88;6174.2
17-05-25;08:06;32.2;281.5;0.4;243.4;50.06;70;6174.2
17-05-25;08:09;32.5;294.4;0.4;243.4;50.04;91;6174.2
17-05-25;08:12;32.5;297.0;0.5;242.4;50.04;119;6174.2
17-05-25;08:15;32.5;299.2;0.8;242.4;49.99;167;6174.2
17-05-25;08:18;32.9;296.7;0.7;243.4;50.03;181;6174.2
17-05-25;08:21;32.7;304.6;0.9;243.4;50.04;214;6174.3
17-05-25;08:24;32.9;301.6;1.0;243.4;50.02;231;6174.3
17-05-25;08:27;32.9;301.3;1.0;243.4;50.05;235;6174.3
17-05-25;08:30;33.2;304.1;1.0;244.3;50.04;234;6174.3
17-05-25;08:33;33.2;301.3;1.1;244.3;50.05;248;6174.3
17-05-25;08:36;33.5;296.1;1.1;245.3;50.06;255;6174.3
17-05-25;08:39;33.4;301.0;1.2;244.3;50.05;264;6174.3
17-05-25;08:42;33.3;306.8;1.1;242.4;50.04;256;6174.3
17-05-25;08:45;33.3;308.4;1.1;244.3;50.04;247;6174.4
17-05-25;08:48;33.5;307.6;1.1;243.4;50.06;251;6174.4
17-05-25;08:51;33.5;317.8;1.1;244.3;49.99;267;6174.4
17-05-25;08:54;33.5;321.3;1.1;244.3;50.05;274;6174.4
17-05-25;08:57;33.5;306.1;1.3;243.4;50.04;291;6174.4
17-05-25;09:00;33.5;313.7;1.2;243.4;50.00;285;6174.4
17-05-25;09:03;33.5;310.6;1.1;242.4;50.07;265;6174.4
17-05-25;09:06;33.8;316.9;1.1;242.4;50.07;272;6174.5
17-05-25;09:09;33.9;313.9;1.1;241.4;50.03;246;6174.5
17-05-25;09:12;33.9;297.9;1.0;244.3;50.05;233;6174.5
17-05-25;09:15;33.8;295.0;0.9;244.3;50.04;221;6174.5
17-05-25;09:18;34.0;305.8;1.2;245.3;50.06;295;6174.5
17-05-25;09:21;34.4;310.5;1.4;245.3;50.03;331;6174.5
17-05-25;09:24;34.1;310.4;1.4;246.3;50.05;346;6174.5
17-05-25;09:27;34.2;308.6;1.5;246.3;50.08;359;6174.5
17-05-25;09:30;34.1;289.4;1.1;245.3;50.04;268;6174.6
17-05-25;09:33;34.1;288.7;0.9;245.3;50.03;211;6174.6
17-05-25;09:36;34.0;300.5;1.0;244.3;50.02;223;6174.6
17-05-25;09:39;33.9;296.4;1.1;245.3;50.06;245;6174.6
17-05-25;09:42;34.4;305.7;1.3;246.3;50.06;306;6174.6
17-05-25;09:45;34.2;295.3;1.1;246.3;50.03;278;6174.6
17-05-25;09:48;34.5;305.4;1.5;246.3;50.05;388;6174.6
17-05-25;09:51;34.4;295.8;1.2;244.3;50.07;278;6174.7
17-05-25;09:54;34.5;293.5;1.1;246.3;50.08;263;6174.7
17-05-25;09:57;34.4;297.2;1.1;246.3;50.10;266;6174.7
17-05-25;10:00;34.6;309.8;1.6;247.3;49.99;389;6174.7
17-05-25;10:03;34.6;308.0;2.0;245.3;50.02;475;6174.7
17-05-25;10:06;34.6;308.9;2.1;246.3;50.01;486;6174.7
17-05-25;10:09;34.7;293.2;1.6;245.3;50.06;380;6174.8
17-05-25;10:12;34.8;311.5;3.0;247.3;50.07;744;6174.8
17-05-25;10:15;35.3;299.1;2.9;248.2;50.05;718;6174.8
17-05-25;10:18;35.7;302.7;3.0;247.3;50.03;704;6174.9
17-05-25;10:21;36.0;298.6;2.8;247.3;50.06;683;6174.9
17-05-25;10:24;36.1;297.9;2.9;246.3;50.03;690;6174.9
17-05-25;10:27;35.7;272.9;1.7;246.3;50.07;425;6175.0
17-05-25;10:30;35.9;281.8;2.7;247.3;50.06;654;6175.0
17-05-25;10:33;36.2;293.1;3.1;247.3;50.02;779;6175.0
17-05-25;10:36;36.4;292.2;2.9;246.3;50.04;708;6175.1
17-05-25;10:39;36.5;288.1;3.5;247.3;50.03;875;6175.1
17-05-25;10:42;37.1;286.2;3.5;247.3;50.05;880;6175.1
17-05-25;10:45;37.1;282.4;3.7;247.3;50.05;886;6175.2
17-05-25;10:48;37.4;284.6;3.7;246.3;50.04;908;6175.2
17-05-25;10:51;37.5;282.4;3.8;247.3;50.05;932;6175.3
17-05-25;10:54;37.7;277.4;3.8;248.2;50.06;940;6175.3
17-05-25;10:57;37.8;276.5;3.8;247.3;50.07;955;6175.4
17-05-25;11:00;38.3;272.7;4.0;247.3;50.03;980;6175.4
17-05-25;11:03;38.5;272.7;4.0;247.3;50.03;993;6175.5
17-05-25;11:06;38.5;272.1;4.1;248.2;50.07;993;6175.5
17-05-25;11:09;38.9;268.5;4.0;248.2;50.05;993;6175.6
17-05-25;11:12;38.9;268.2;4.2;248.2;49.98;1012;6175.6
17-05-25;11:15;39.0;267.6;4.1;248.2;50.04;1016;6175.7
17-05-25;11:18;39.0;268.2;4.1;248.2;50.02;1018;6175.7
17-05-25;11:21;39.2;262.3;4.2;247.3;50.03;1020;6175.8
17-05-25;11:24;39.7;261.6;4.1;248.2;50.03;1012;6175.8
17-05-25;11:27;39.4;266.1;4.2;248.2;50.05;1042;6175.9
17-05-25;11:30;39.7;267.7;4.3;247.3;50.05;1056;6175.9
17-05-25;11:33;39.8;265.2;4.1;247.3;50.05;1018;6176.0
17-05-25;11:36;40.1;254.8;4.5;247.3;50.06;1111;6176.0
17-05-25;11:39;40.1;254.2;4.6;247.3;50.02;1138;6176.1
17-05-25;11:42;40.4;259.8;1.1;247.3;50.06;284;6176.1
17-05-25;11:45;40.1;250.7;4.5;248.2;50.02;1091;6176.2
17-05-25;11:48;40.7;255.3;4.5;247.3;50.04;1096;6176.2
17-05-25;11:51;40.7;257.3;4.4;248.2;50.03;1103;6176.3
17-05-25;11:54;40.6;255.9;4.5;247.3;50.11;1080;6176.4
17-05-25;11:57;40.9;250.3;4.4;246.3;50.03;1091;6176.4
17-05-25;12:00;41.0;251.9;4.6;248.2;50.05;1140;6176.5
17-05-25;12:03;40.8;261.7;1.2;245.3;50.04;278;6176.5
17-05-25;12:06;41.2;251.6;4.8;248.2;50.01;1192;6176.6
17-05-25;12:09;41.2;249.3;4.6;246.3;50.07;1116;6176.6
17-05-25;12:12;41.5;254.1;4.9;246.3;50.02;1179;6176.7
17-05-25;12:15;41.5;247.5;4.7;246.3;50.03;1170;6176.7
17-05-25;12:18;41.2;256.9;1.0;245.3;50.05;218;6176.8
17-05-25;12:21;41.2;260.8;4.8;248.2;50.05;1187;6176.8
17-05-25;12:24;41.2;255.7;4.7;248.2;50.06;1162;6176.9
17-05-25;12:27;41.5;253.2;4.7;248.2;50.04;1159;6176.9
17-05-25;12:30;41.5;251.3;4.8;247.3;50.03;1182;6177.0
17-05-25;12:33;41.7;248.2;4.9;247.3;50.03;1204;6177.0
17-05-25;12:36;41.4;255.4;4.8;248.2;50.03;1195;6177.1
17-05-25;12:39;41.9;254.8;4.8;248.2;50.04;1173;6177.2
17-05-25;12:42;42.0;249.4;4.7;246.3;50.05;1150;6177.2
17-05-25;12:45;42.0;246.6;4.7;248.2;50.06;1142;6177.3
17-05-25;12:48;42.2;254.5;4.7;246.3;50.06;1156;6177.3
17-05-25;12:51;42.3;251.5;4.8;248.2;50.07;1153;6177.4
17-05-25;12:54;42.3;254.5;4.6;247.3;50.05;1158;6177.4
17-05-25;12:57;42.3;255.0;4.6;248.2;50.07;1156;6177.5
17-05-25;13:00;42.4;251.9;4.7;246.3;50.04;1151;6177.6
17-05-25;13:03;42.3;252.2;4.8;246.3;50.06;1176;6177.6
17-05-25;13:06;42.5;254.8;4.7;247.3;50.01;1166;6177.7
17-05-25;13:09;42.5;254.8;4.7;248.2;50.00;1164;6177.7
17-05-25;13:12;42.8;252.2;4.7;248.2;50.05;1171;6177.8
17-05-25;13:15;42.7;248.8;4.7;248.2;50.03;1160;6177.8
17-05-25;13:18;42.5;251.0;4.7;248.2;50.05;1161;6177.9
17-05-25;13:21;42.7;248.5;4.8;247.3;50.05;1168;6178.0
17-05-25;13:24;42.8;250.4;4.7;247.3;50.06;1170;6178.0
17-05-25;13:27;42.9;246.9;4.8;247.3;49.99;1193;6178.1
17-05-25;13:30;42.9;254.8;4.8;248.2;50.02;1177;6178.1
17-05-25;13:33;43.1;248.4;4.8;248.2;50.05;1193;6178.2
17-05-25;13:36;42.5;259.5;0.8;245.3;50.01;172;6178.2
17-05-25;13:39;42.3;258.1;3.5;247.3;50.05;874;6178.3
17-05-25;13:42;41.4;264.2;0.8;245.3;50.03;175;6178.3
17-05-25;13:45;40.6;267.9;0.8;246.3;50.05;171;6178.3
17-05-25;13:48;41.2;266.4;5.2;249.2;50.06;1296;6178.4
17-05-25;13:51;41.7;257.8;5.0;249.2;50.05;1242;6178.4
17-05-25;13:54;41.2;263.3;0.8;246.3;50.06;177;6178.5
17-05-25;13:57;40.1;281.5;1.1;245.3;50.06;243;6178.5
17-05-25;14:00;41.3;261.3;5.1;248.2;50.02;1243;6178.5
17-05-25;14:03;41.6;252.8;5.0;249.2;50.01;1225;6178.6
17-05-25;14:06;41.9;255.6;4.8;248.2;50.05;1193;6178.6
17-05-25;14:09;42.0;250.9;4.7;249.2;50.02;1165;6178.7
17-05-25;14:12;42.0;255.3;4.6;248.2;50.01;1147;6178.8
17-05-25;14:15;42.1;250.7;4.7;248.2;50.09;1153;6178.8
17-05-25;14:18;41.4;274.2;4.5;248.2;50.02;1139;6178.9
17-05-25;14:21;42.1;255.9;4.6;249.2;50.02;1147;6178.9
17-05-25;14:24;42.2;251.3;4.7;250.2;50.05;1163;6179.0
17-05-25;14:27;41.2;253.4;4.9;248.2;50.06;1198;6179.0
17-05-25;14:30;41.9;254.1;4.8;247.3;50.03;1152;6179.1
17-05-25;14:33;40.9;254.1;0.8;245.3;50.04;167;6179.1
17-05-25;14:36;40.6;245.9;2.5;246.3;50.04;590;6179.1
17-05-25;14:39;40.2;270.9;0.8;245.3;50.02;183;6179.1
17-05-25;14:42;40.6;266.0;1.3;246.3;50.07;295;6179.2
17-05-25;14:45;40.0;270.8;5.0;248.2;50.04;1227;6179.2
17-05-25;14:48;40.7;264.8;4.6;248.2;50.05;1147;6179.2
17-05-25;14:51;40.9;257.3;4.6;247.3;50.02;1122;6179.3
17-05-25;14:54;41.4;255.9;4.5;248.2;50.04;1108;6179.3
17-05-25;14:57;41.5;253.4;4.5;248.2;50.06;1112;6179.4
17-05-25;15:00;41.5;254.2;4.4;248.2;50.03;1100;6179.5
17-05-25;15:03;41.5;255.9;4.4;250.2;50.02;1096;6179.5
17-05-25;15:06;41.7;252.0;4.3;247.3;49.99;1079;6179.6
17-05-25;15:09;41.6;251.8;4.3;246.3;50.00;1060;6179.6
17-05-25;15:12;41.6;259.1;4.3;248.2;50.00;1056;6179.7
17-05-25;15:15;41.7;253.1;4.2;249.2;50.03;1042;6179.7
17-05-25;15:18;41.9;257.9;4.2;249.2;50.02;1038;6179.8
17-05-25;15:21;41.5;237.8;4.3;249.2;50.03;1048;6179.8
17-05-25;15:24;40.6;263.2;0.7;246.3;50.05;147;6179.8
17-05-25;15:27;40.7;268.5;4.4;248.2;50.05;1087;6179.9
17-05-25;15:30;41.2;263.0;4.3;246.3;50.01;1048;6179.9
17-05-25;15:33;41.0;270.9;0.7;245.3;50.05;155;6180.0
17-05-25;15:36;40.5;263.6;4.3;249.2;50.04;1040;6180.0
17-05-25;15:39;40.8;262.9;4.2;249.2;50.04;1033;6180.0
17-05-25;15:42;41.0;261.6;3.9;249.2;50.04;974;6180.1
17-05-25;15:45;40.9;256.4;3.8;247.3;50.04;934;6180.1
17-05-25;15:48;41.0;259.8;3.7;249.2;50.04;922;6180.2
17-05-25;15:51;41.0;265.8;3.7;248.2;50.05;915;6180.2
17-05-25;15:54;41.0;261.0;3.7;249.2;50.03;910;6180.3
17-05-25;15:57;41.2;262.3;3.6;248.2;50.05;895;6180.3
17-05-25;16:00;40.8;261.1;3.6;249.2;50.05;877;6180.4
17-05-25;16:03;41.0;262.2;3.6;248.2;50.05;880;6180.4
17-05-25;16:06;41.2;263.9;3.4;248.2;50.04;871;6180.4
17-05-25;16:09;40.8;263.2;3.5;248.2;50.02;868;6180.5
17-05-25;16:12;40.7;263.8;3.7;249.2;50.03;898;6180.5
17-05-25;16:15;40.2;241.2;0.7;248.2;50.01;187;6180.5
17-05-25;16:18;39.7;256.6;0.5;247.3;50.04;106;6180.6
17-05-25;16:21;39.1;271.7;0.6;245.3;50.03;118;6180.6
17-05-25;16:24;39.4;256.9;2.4;248.2;50.02;621;6180.6
17-05-25;16:27;39.5;274.2;3.4;248.2;50.00;837;6180.6
17-05-25;16:30;39.8;268.7;3.2;249.2;50.03;787;6180.7
17-05-25;16:33;39.8;273.0;3.2;248.2;50.09;791;6180.7
17-05-25;16:36;39.4;279.4;0.5;247.3;50.05;85;6180.7
17-05-25;16:39;39.1;226.0;2.6;248.2;50.03;640;6180.7
17-05-25;16:42;39.4;271.4;2.9;249.2;50.02;729;6180.8
17-05-25;16:45;39.4;273.9;3.0;247.3;50.04;711;6180.8
17-05-25;16:48;39.7;269.6;2.8;248.2;50.03;695;6180.9
17-05-25;16:51;39.2;270.2;2.8;248.2;50.03;704;6180.9
17-05-25;16:54;39.1;272.0;2.8;248.2;50.00;694;6180.9
17-05-25;16:57;39.2;261.1;1.1;246.3;50.08;222;6181.0
17-05-25;17:00;39.1;275.6;2.7;247.3;50.17;655;6181.0
17-05-25;17:03;39.1;272.1;2.7;246.3;50.10;670;6181.0
17-05-25;17:06;38.9;272.3;0.5;246.3;50.08;125;6181.0
17-05-25;17:09;38.2;267.9;0.5;247.3;50.08;94;6181.0
17-05-25;17:12;37.8;269.9;0.4;247.3;50.05;88;6181.0
17-05-25;17:15;37.6;275.6;0.5;245.3;50.03;110;6181.0
17-05-25;17:18;38.0;282.7;2.4;248.2;50.06;600;6181.1
17-05-25;17:21;37.5;273.1;0.5;246.3;50.01;121;6181.1
17-05-25;17:24;37.6;274.8;2.1;247.3;50.00;515;6181.1
17-05-25;17:27;37.6;280.8;2.0;250.2;50.06;513;6181.1
17-05-25;17:30;37.8;285.9;2.0;248.2;50.05;497;6181.1
17-05-25;17:33;37.6;286.0;1.9;249.2;50.05;484;6181.2
17-05-25;17:36;37.5;290.4;1.8;248.2;50.05;443;6181.2
17-05-25;17:39;37.5;292.3;1.4;247.3;50.03;339;6181.2
17-05-25;17:42;37.5;290.4;1.7;247.3;50.02;396;6181.2
17-05-25;17:45;37.2;290.7;1.4;249.2;50.02;329;6181.2
17-05-25;17:48;37.1;283.3;1.3;246.3;50.01;306;6181.3
17-05-25;17:51;37.0;281.9;1.1;247.3;50.02;249;6181.3
17-05-25;17:54;37.0;297.8;1.3;246.3;50.06;310;6181.3
17-05-25;17:57;36.8;295.6;1.2;247.3;50.02;283;6181.3
17-05-25;18:00;36.9;293.1;1.1;246.3;50.06;267;6181.3
17-05-25;18:03;36.5;296.4;1.0;247.3;50.07;245;6181.3
17-05-25;18:06;36.4;295.4;0.9;248.2;50.07;221;6181.3
17-05-25;18:09;36.4;295.8;0.8;248.2;50.08;195;6181.4
17-05-25;18:12;36.3;293.9;0.8;248.2;50.04;172;6181.4
17-05-25;18:15;36.2;284.1;0.7;249.2;50.07;145;6181.4
17-05-25;18:18;36.1;289.8;0.5;247.3;50.03;112;6181.4
17-05-25;18:21;36.0;280.6;0.5;246.3;50.02;105;6181.4
17-05-25;18:24;36.0;284.1;0.5;246.3;50.03;104;6181.4
17-05-25;18:27;35.7;289.3;0.5;247.3;50.04;90;6181.4
17-05-25;18:30;35.6;284.9;0.4;246.3;50.03;78;6181.4
17-05-25;18:33;35.6;287.1;0.4;247.3;50.03;71;6181.4
17-05-25;18:36;35.5;292.6;0.4;244.3;50.00;64;6181.4
17-05-25;18:39;35.4;290.3;0.3;245.3;50.01;60;6181.4
17-05-25;18:42;35.4;279.7;0.3;246.3;50.01;55;6181.4
17-05-25;18:45;34.9;288.8;0.3;247.3;50.00;54;6181.4
17-05-25;18:48;34.8;280.6;0.4;247.3;50.00;52;6181.4
17-05-25;18:51;34.7;287.1;0.2;247.3;50.02;48;6181.4
17-05-25;18:54;34.8;281.6;0.3;246.3;50.00;46;6181.4
17-05-25;18:57;34.7;275.9;0.2;246.3;50.01;38;6181.4
17-05-25;19:00;34.5;272.6;0.1;246.3;50.08;28;6181.4
17-05-25;19:03;34.4;263.8;0.1;246.3;50.05;29;6181.4
17-05-25;19:06;34.5;264.2;0.2;247.3;50.03;34;6181.4
17-05-25;19:09;34.2;269.9;0.2;247.3;50.05;35;6181.4
17-05-25;19:12;34.1;254.8;0.1;245.3;50.01;28;6181.4
17-05-25;19:15;34.1;249.3;0.1;246.3;50.00;23;6181.4
17-05-25;19:18;34.0;263.8;0.1;247.3;50.02;24;6181.4
17-05-25;19:21;34.1;266.3;0.1;247.3;50.02;25;6181.4
17-05-25;19:24;34.0;259.4;0.1;247.3;50.02;22;6181.4
17-05-25;19:27;33.9;253.4;0.1;245.3;50.02;14;6181.4
17-05-25;19:30;33.9;255.4;0.1;247.3;50.02;12;6181.4
17-05-25;19:33;33.8;252.5;0.0;246.3;50.05;7;6181.4
17-05-25;19:36;33.5;249.0;0.0;247.3;50.02;4;6181.4
17-05-25;19:39;33.4;243.1;0.0;248.2;50.02;2;6181.4
17-05-25;19:42;33.4;234.5;0.0;246.3;50.02;8;6181.4
17-05-25;19:45;33.4;188;0.0;246.3;50.01;8;6181.4
17-05-25;19:48;33.4;247.1;0.0;247.3;50.05;8;6181.4
17-05-25;19:51;33.2;247.9;0.0;246.3;50.07;7;6181.4
17-05-25;19:54;33.3;254.0;0.0;248.2;50.05;6;6181.4
17-05-25;19:57;33.1;243.4;0.0;247.3;50.02;6;6181.4
17-05-25;20:00;50.0;242.5;0.0;248.2;50.03;4;6181.4
17-05-25;20:03;33.1;242.4;0.0;247.3;50.07;3;6181.4
17-05-25;20:06;33.0;241.9;0.0;247.3;50.04;2;6181.4
17-05-25;20:09;32.9;255.0;0.0;247.3;50.03;3;6181.4
17-05-25;20:12;32.9;219.4;0.0;249.2;50.04;0;6181.4
17-05-25;20:15;32.7;190.8;0.0;245.3;50.03;0;6181.4
17-05-25;20:18;32.6;258.6;0.0;244.3;50.02;0;6181.4
17-05-25;20:21;32.5;267.6;0.0;243.4;50.05;0;6181.4
17-05-25;20:24;32.5;252.5;0.0;243.4;50.04;0;6181.4
17-05-25;20:27;32.4;231.4;0.0;243.4;50.06;0;6181.4
17-05-25;20:30;32.4;205.9;0.0;245.3;50.03;0;6181.4
17-05-25;20:33;32.3;175.6;0.0;244.3;50.03;0;6181.4
17-05-25;20:36;32.3;138.1;0.0;244.3;50.03;0;6181.4
17-05-25;20:39;32.2;105.4;0.0;243.4;50.03;0;6181.4
17-05-26;05:42;28.6;270.4;0.1;239.5;50.04;18;6181.4
17-05-26;05:45;29.4;275.2;0.1;242.4;50.05;30;6181.4
17-05-26;05:48;29.7;263.0;0.2;240.4;50.04;31;6181.4
17-05-26;05:51;29.7;274.5;0.2;239.5;50.08;32;6181.4
17-05-26;05:54;29.4;271.2;0.2;240.4;50.04;37;6181.4
17-05-26;05:57;30.2;271.5;0.2;239.5;50.05;38;6181.5
17-05-26;06:00;30.1;279.0;0.2;244.3;50.07;39;6181.5
17-05-26;06:03;30.3;272.6;0.2;243.4;50.08;40;6181.5
17-05-26;06:06;30.2;278.7;0.2;242.4;50.01;41;6181.5
17-05-26;06:09;30.3;283.0;0.2;246.3;50.01;42;6181.5
17-05-26;06:12;30.7;272.0;0.2;246.3;50.05;42;6181.5
17-05-26;06:15;30.4;280.8;0.2;245.3;50.06;38;6181.5
17-05-26;06:18;30.8;276.2;0.2;247.3;50.07;37;6181.5
17-05-26;06:21;30.8;264.5;0.2;246.3;50.01;37;6181.5
17-05-26;06:25;30.5;270.4;0.2;246.3;50.04;43;6181.5
17-05-26;06:27;31.0;276.4;0.2;246.3;50.05;48;6181.5
17-05-26;06:30;31.0;276.1;0.2;245.3;50.07;43;6181.5
17-05-26;06:33;31.0;276.8;0.2;246.3;50.05;43;6181.5
17-05-26;06:36;31.0;266.3;0.1;246.3;50.04;34;6181.5
17-05-26;06:39;31.2;274.0;0.2;244.3;50.04;37;6181.5
17-05-26;06:42;31.1;273.6;0.2;244.3;50.02;39;6181.5
17-05-26;06:45;31.4;265.8;0.3;245.3;50.02;54;6181.5
17-05-26;06:48;31.2;286.3;0.4;243.4;50.00;63;6181.5
17-05-26;06:51;31.5;280.0;0.3;247.3;50.03;66;6181.5
17-05-26;06:54;31.6;281.2;0.4;247.3;50.01;69;6181.5
17-05-26;06:57;31.7;284.3;0.4;246.3;50.00;77;6181.5
17-05-26;07:00;31.7;300.1;0.4;247.3;50.13;91;6181.5
17-05-26;07:03;31.7;293.8;0.4;245.3;50.06;77;6181.5
17-05-26;07:06;31.9;289.3;0.4;246.3;50.03;78;6181.5
17-05-26;07:09;31.9;293.2;0.5;246.3;50.01;97;6181.5
17-05-26;07:12;32.0;287.1;0.4;244.3;50.04;91;6181.5
17-05-26;07:15;32.0;295.3;0.5;245.3;50.02;101;6181.5
17-05-26;07:18;32.2;283.1;0.5;246.3;50.02;107;6181.5
17-05-26;07:21;32.3;290.6;0.5;245.3;50.03;112;6181.5
17-05-26;07:24;32.3;285.9;0.5;246.3;50.03;107;6181.5
17-05-26;07:27;32.3;278.6;0.5;245.3;50.01;102;6181.5
17-05-26;07:30;32.5;292.5;0.4;244.3;50.03;97;6181.5
17-05-26;07:33;32.3;286.2;0.5;245.3;50.02;91;6181.6
17-05-26;07:36;32.3;285.3;0.5;245.3;50.03;88;6181.6
17-05-26;07:39;32.5;276.1;0.5;245.3;50.00;89;6181.6
17-05-26;07:42;32.4;291.2;0.5;245.3;50.03;91;6181.6
17-05-26;07:45;32.5;286.8;0.5;247.3;50.02;87;6181.6
17-05-26;07:48;32.7;290.4;0.4;245.3;50.06;85;6181.6
17-05-26;07:51;32.6;296.1;0.4;243.4;50.02;87;6181.6
17-05-26;07:54;32.7;290.1;0.5;244.3;49.98;85;6181.6
17-05-26;07:57;32.5;303.8;0.4;244.3;50.05;80;6181.6
17-05-26;08:00;32.7;295.1;0.5;244.3;50.08;85;6181.6
17-05-26;08:03;32.9;301.3;0.4;243.4;50.05;86;6181.6
17-05-26;08:06;32.7;306.5;0.4;244.3;50.06;86;6181.6
17-05-26;08:09;32.9;303.2;0.4;246.3;50.00;83;6181.6
17-05-26;08:12;32.9;306.8;0.4;245.3;50.03;83;6181.6
17-05-26;08:15;33.1;300.5;0.4;244.3;50.04;84;6181.6
17-05-26;08:18;32.9;306.2;0.4;244.3;50.02;83;6181.6
17-05-26;08:21;33.0;302.9;0.4;245.3;50.03;84;6181.6
17-05-26;08:24;32.9;306.8;0.4;244.3;50.02;85;6181.6
17-05-26;08:27;33.1;307.0;0.4;243.4;50.06;84;6181.6
17-05-26;08:30;32.9;309.9;0.4;243.4;50.02;88;6181.6
17-05-26;08:33;32.9;313.4;0.4;244.3;50.06;89;6181.6
17-05-26;08:36;32.9;303.9;0.5;244.3;50.05;90;6181.6
17-05-26;08:39;33.0;312.8;0.5;244.3;50.06;94;6181.6
17-05-26;08:42;33.1;309.8;0.7;244.3;50.00;111;6181.7
17-05-26;08:45;33.1;318.1;0.7;245.3;50.04;137;6181.7
17-05-26;08:48;33.3;291.0;0.7;244.3;50.04;157;6181.7
17-05-26;08:51;33.3;316.9;1.1;244.3;50.02;234;6181.7
17-05-26;08:54;33.4;318.7;1.1;244.3;50.06;259;6181.7
17-05-26;08:57;33.3;297.0;0.8;245.3;50.03;166;6181.7
17-05-26;09:00;33.5;310.2;0.9;245.3;50.03;207;6181.7
17-05-26;09:03;33.5;317.5;1.0;245.3;50.04;236;6181.7
17-05-26;09:06;33.5;290.3;0.7;243.4;50.06;144;6181.7
17-05-26;09:09;33.4;295.3;0.7;243.4;50.02;152;6181.7
17-05-26;09:12;33.5;299.2;0.8;243.4;50.04;173;6181.7
17-05-26;09:15;33.7;310.5;1.2;243.4;50.02;270;6181.8
17-05-26;09:18;33.8;313.3;1.4;245.3;50.03;337;6181.8
17-05-26;09:21;33.9;298.3;1.0;245.3;50.04;219;6181.8
17-05-26;09:24;33.9;280.8;1.0;243.4;50.04;198;6181.8
17-05-26;09:27;33.9;294.8;1.0;243.4;50.04;217;6181.8
17-05-26;09:30;34.0;293.1;1.0;245.3;50.04;233;6181.8
17-05-26;09:33;33.9;300.8;1.0;245.3;50.00;214;6181.8
17-05-26;09:36;34.2;286.6;0.9;243.4;50.04;209;6181.8
17-05-26;09:39;34.0;297.3;0.9;243.4;50.05;200;6181.9
17-05-26;09:42;34.2;325.0;2.1;245.3;50.06;502;6181.9
17-05-26;09:45;34.2;306.1;1.2;244.3;50.03;277;6181.9
17-05-26;09:48;34.4;297.8;1.2;245.3;50.05;291;6181.9
17-05-26;09:51;34.4;290.0;0.8;243.4;50.06;181;6181.9
17-05-26;09:54;34.4;288.7;0.7;244.3;50.02;152;6181.9
17-05-26;09:57;34.4;299.4;0.7;244.3;50.06;175;6181.9
17-05-26;10:00;34.4;265.4;2.4;246.3;50.01;589;6181.9
17-05-26;10:03;34.8;316.5;2.9;244.3;50.00;695;6182.0
17-05-26;10:06;35.0;291.3;1.0;243.4;50.03;219;6182.0
17-05-26;10:09;34.8;294.1;1.0;244.3;50.03;224;6182.0
17-05-26;10:12;34.8;293.5;1.1;245.3;50.05;267;6182.0
17-05-26;10:15;34.9;292.5;1.0;245.3;50.02;219;6182.0
17-05-26;10:18;35.4;307.1;3.4;245.3;50.03;830;6182.1
17-05-26;10:21;35.6;300.4;3.3;246.3;50.02;789;6182.1
17-05-26;10:24;36.0;293.2;0.9;244.3;50.04;213;6182.1
17-05-26;10:27;36.2;301.1;1.4;245.3;50.02;347;6182.2
17-05-26;10:30;36.0;288.4;1.5;245.3;50.04;372;6182.2
17-05-26;10:33;35.7;287.2;1.0;243.4;50.02;241;6182.2
17-05-26;10:36;35.5;281.6;1.0;244.3;50.03;224;6182.2
17-05-26;10:39;36.1;300.5;4.0;245.3;50.04;977;6182.3
17-05-26;10:42;36.5;298.6;4.0;246.3;50.03;955;6182.3
17-05-26;10:45;36.9;290.3;4.0;246.3;50.04;978;6182.3
17-05-26;10:48;37.0;290.9;4.0;246.3;50.05;968;6182.4
17-05-26;10:51;37.4;286.5;4.0;245.3;50.03;979;6182.4
17-05-26;10:54;37.8;284.9;4.3;245.3;50.02;1044;6182.5
17-05-26;10:57;37.5;217.6;1.2;243.4;50.05;301;6182.5
17-05-26;11:00;37.1;276.1;1.2;243.4;50.00;248;6182.5
17-05-26;11:03;36.5;315.0;1.7;245.3;50.01;404;6182.6
17-05-26;11:06;37.5;257.5;2.5;246.3;50.04;584;6182.6
17-05-26;11:09;37.6;287.9;4.4;246.3;50.03;1090;6182.6
17-05-26;11:12;38.2;278.4;4.9;246.3;50.01;1203;6182.7
17-05-26;11:15;37.6;289.0;1.2;245.3;50.03;287;6182.7
17-05-26;11:18;37.4;242.7;3.9;247.3;50.05;950;6182.7
17-05-26;11:21;37.4;262.9;1.8;245.3;50.00;426;6182.8
17-05-26;11:24;37.9;279.7;4.9;248.2;50.03;1208;6182.8
17-05-26;11:27;38.3;270.5;5.0;246.3;49.98;1206;6182.9
17-05-26;11:30;38.9;269.9;5.2;247.3;50.01;1255;6182.9
17-05-26;11:33;38.5;272.0;1.0;245.3;50.04;245;6183.0
17-05-26;11:36;37.7;285.2;1.0;245.3;50.02;215;6183.0
17-05-26;11:39;37.9;281.1;5.2;246.3;50.05;1266;6183.0
17-05-26;11:42;38.7;270.2;5.0;246.3;50.01;1229;6183.0
17-05-26;11:45;39.2;271.4;5.3;247.3;50.05;1290;6183.1
17-05-26;11:48;38.3;275.8;1.1;244.3;50.01;259;6183.1
17-05-26;11:51;37.9;282.7;1.0;245.3;50.05;241;6183.1
17-05-26;11:54;38.3;267.3;4.6;248.2;50.04;1174;6183.2
17-05-26;11:57;39.0;263.6;4.8;247.3;50.06;1195;6183.2
17-05-26;12:00;39.3;259.2;4.9;247.3;50.04;1201;6183.3
17-05-26;12:03;39.4;254.5;1.1;243.4;50.02;263;6183.3
17-05-26;12:06;38.5;287.6;1.1;244.3;50.02;245;6183.4
17-05-26;12:09;38.4;273.0;1.4;244.3;50.02;343;6183.4
17-05-26;12:12;38.2;276.7;4.9;247.3;50.04;1192;6183.4
17-05-26;12:15;39.2;270.8;5.0;247.3;50.03;1251;6183.5
17-05-26;12:18;39.8;263.6;5.0;247.3;50.02;1240;6183.5
17-05-26;12:21;39.9;260.1;5.0;247.3;50.04;1232;6183.6
17-05-26;12:24;40.1;233.4;3.7;245.3;50.05;824;6183.6
17-05-26;12:27;39.9;241.1;5.1;246.3;50.08;1159;6183.7
17-05-26;12:30;40.5;260.0;4.0;246.3;50.05;943;6183.7
17-05-26;12:33;39.5;278.3;1.5;245.3;50.02;372;6183.8
17-05-26;12:36;39.9;271.5;2.1;245.3;50.04;518;6183.8
17-05-26;12:39;39.5;272.0;2.1;246.3;50.05;508;6183.8
17-05-26;12:42;39.5;254.4;2.1;245.3;50.02;512;6183.9
17-05-26;12:45;40.0;260.3;5.8;247.3;50.02;1410;6183.9
17-05-26;12:48;39.3;280.0;1.2;245.3;49.99;266;6183.9
17-05-26;12:51;39.0;287.2;1.5;245.3;50.02;349;6184.0
17-05-26;12:54;39.5;273.3;2.1;245.3;50.04;513;6184.0
17-05-26;12:57;39.2;284.7;1.4;244.3;50.05;336;6184.0
17-05-26;13:00;38.5;290.4;1.5;244.3;50.02;374;6184.0
17-05-26;13:03;38.5;275.0;1.7;245.3;50.04;390;6184.1
17-05-26;13:06;38.2;290.3;1.1;245.3;50.03;252;6184.1
17-05-26;13:09;37.8;301.3;1.2;245.3;50.04;300;6184.1
17-05-26;13:12;37.7;296.7;1.1;244.3;50.06;268;6184.1
17-05-26;13:15;37.7;297.5;1.1;244.3;50.03;257;6184.1
17-05-26;13:18;37.7;295.0;1.3;245.3;50.01;297;6184.1
17-05-26;13:21;37.5;293.9;1.2;245.3;50.03;266;6184.1
17-05-26;13:24;37.1;294.2;1.2;245.3;50.05;278;6184.2
17-05-26;13:27;37.1;296.1;1.2;245.3;50.05;286;6184.2
17-05-26;13:30;37.2;294.1;1.4;244.3;50.01;307;6184.2
17-05-26;13:33;36.9;293.2;1.2;244.3;50.00;288;6184.2
17-05-26;13:36;36.7;299.1;1.1;244.3;50.05;244;6184.2
17-05-26;13:39;36.8;293.9;1.2;245.3;50.03;296;6184.2
17-05-26;13:42;36.5;300.4;1.4;246.3;50.02;343;6184.2
17-05-26;13:45;36.8;296.1;1.5;246.3;50.02;387;6184.3
17-05-26;13:48;36.9;307.6;3.4;247.3;50.02;857;6184.3
17-05-26;13:51;37.5;273.4;2.5;245.3;50.04;604;6184.3
17-05-26;13:54;37.1;286.9;1.9;245.3;50.02;452;6184.3
17-05-26;13:57;37.0;287.4;1.8;246.3;50.02;451;6184.4
17-05-26;14:00;37.2;282.5;2.3;246.3;50.00;560;6184.4
17-05-26;14:03;37.8;255.1;4.9;247.3;50.00;1242;6184.4
17-05-26;14:06;38.2;286.3;2.4;245.3;50.01;600;6184.5
17-05-26;14:09;38.0;260.3;2.1;246.3;50.01;520;6184.5
17-05-26;14:12;37.6;280.2;1.5;244.3;50.11;355;6184.5
17-05-26;14:15;37.5;279.0;0.9;243.4;50.01;204;6184.6
17-05-26;14:18;37.2;289.0;0.9;244.3;50.03;191;6184.6
17-05-26;14:21;37.0;288.8;0.7;244.3;50.04;166;6184.6
17-05-26;14:24;36.9;298.0;0.8;245.3;50.04;196;6184.6
17-05-26;14:27;36.8;291.7;1.2;244.3;50.05;288;6184.6
17-05-26;14:30;36.8;308.2;2.3;245.3;49.98;518;6184.6
17-05-26;14:33;37.0;295.6;1.4;243.4;50.02;338;6184.6
17-05-26;14:36;36.9;275.9;2.9;245.3;50.04;705;6184.7
17-05-26;14:39;37.7;267.6;5.8;247.3;50.00;1404;6184.7
17-05-26;14:42;38.3;251.2;3.4;245.3;49.98;894;6184.8
17-05-26;14:45;37.6;265.2;1.8;245.3;50.03;433;6184.8
17-05-26;14:48;37.8;293.5;3.0;246.3;50.03;631;6184.8
17-05-26;14:51;38.4;285.7;5.3;247.3;50.03;1286;6184.9
17-05-26;14:54;38.9;241.2;3.1;244.3;50.08;773;6184.9
17-05-26;14:57;38.5;269.8;2.2;245.3;50.03;541;6185.0
17-05-26;15:00;37.9;260.5;2.4;247.3;50.05;647;6185.0
17-05-26;15:03;37.9;264.2;2.0;247.3;50.04;501;6185.0
17-05-26;15:06;37.7;282.4;1.3;245.3;50.06;322;6185.0
17-05-26;15:09;37.7;275.0;1.3;246.3;50.04;302;6185.0
17-05-26;15:12;37.5;276.8;1.9;245.3;50.03;443;6185.0
17-05-26;15:15;37.8;306.4;1.4;245.3;49.98;311;6185.1
17-05-26;15:18;37.9;282.7;1.5;245.3;50.07;364;6185.1
17-05-26;15:21;37.5;284.0;1.5;246.3;50.04;355;6185.1
17-05-26;15:24;38.2;261.9;4.7;247.3;49.99;1132;6185.2
17-05-26;15:27;38.5;286.5;3.1;247.3;50.01;777;6185.2
17-05-26;15:30;38.5;268.3;3.6;246.3;50.03;880;6185.2
17-05-26;15:33;39.0;238.9;4.2;247.3;50.02;1019;6185.3
17-05-26;15:36;38.6;247.2;1.6;246.3;50.03;384;6185.3
17-05-26;15:39;38.7;267.0;3.5;246.3;50.03;882;6185.4
17-05-26;15:42;39.2;269.3;4.3;248.2;50.03;1042;6185.4
17-05-26;15:45;39.2;263.3;4.0;247.3;50.04;960;6185.5
17-05-26;15:48;39.4;260.7;4.6;248.2;50.07;1129;6185.5
17-05-26;15:51;38.9;272.6;1.5;245.3;50.02;389;6185.5
17-05-26;15:54;38.6;284.7;1.4;246.3;50.01;349;6185.5
17-05-26;15:57;38.5;289.4;1.5;245.3;49.97;330;6185.6
17-05-26;16:00;37.9;285.2;1.2;243.4;50.01;291;6185.6
17-05-26;16:03;37.9;267.0;1.7;246.3;50.04;366;6185.6
17-05-26;16:06;38.2;286.8;1.2;245.3;50.01;299;6185.6
17-05-26;16:09;38.7;274.6;3.8;248.2;50.04;930;6185.7
17-05-26;16:12;38.9;267.1;3.6;245.3;50.03;906;6185.7
17-05-26;16:15;39.1;246.9;2.4;246.3;50.02;600;6185.8
17-05-26;16:18;38.6;251.0;1.0;246.3;50.01;232;6185.8
17-05-26;16:21;38.3;288.4;1.9;245.3;50.04;435;6185.8
17-05-26;16:24;38.0;282.7;1.3;247.3;50.02;322;6185.8
17-05-26;16:27;37.8;285.0;0.8;246.3;50.02;185;6185.8
17-05-26;16:30;37.6;285.0;0.7;246.3;50.01;163;6185.8
17-05-26;16:33;37.2;289.8;0.7;245.3;50.01;158;6185.8
17-05-26;16:36;37.2;292.2;0.7;245.3;50.04;170;6185.8
17-05-26;16:39;37.0;290.0;0.8;245.3;50.04;163;6185.9
17-05-26;16:42;36.8;274.5;0.5;243.4;49.97;90;6185.9
17-05-26;16:45;36.2;264.2;0.3;245.3;49.92;45;6185.9
17-05-26;16:48;36.2;268.6;0.2;246.3;50.01;42;6185.9
17-05-26;16:51;36.0;270.5;0.2;246.3;50.03;45;6185.9
17-05-26;16:54;36.0;275.8;0.3;244.3;50.03;56;6185.9
17-05-26;16:57;35.9;282.4;0.4;244.3;49.99;70;6185.9
17-05-26;17:00;35.6;283.5;0.4;245.3;50.05;83;6185.9
17-05-26;17:03;35.6;287.2;0.5;245.3;50.09;102;6185.9
17-05-26;17:06;36.0;234.0;2.4;247.3;50.05;582;6185.9
17-05-26;17:09;36.2;286.8;2.5;247.3;50.07;619;6185.9
17-05-26;17:12;36.3;283.5;2.5;248.2;50.06;600;6186.0
17-05-26;17:15;36.5;285.9;2.4;247.3;50.06;569;6186.0
17-05-26;17:18;36.9;282.7;2.3;247.3;50.05;566;6186.0
17-05-26;17:21;36.7;284.4;2.2;247.3;50.06;542;6186.0
17-05-26;17:24;36.9;282.8;2.1;247.3;50.02;509;6186.1
17-05-26;17:27;36.8;281.8;2.0;248.2;50.04;474;6186.1
17-05-26;17:30;36.8;284.6;1.8;247.3;50.04;444;6186.1
17-05-26;17:33;36.7;285.6;1.8;247.3;50.05;429;6186.1
17-05-26;17:36;36.9;285.9;1.8;247.3;50.04;413;6186.2
17-05-26;17:39;36.8;276.7;1.7;246.3;50.01;402;6186.2
17-05-26;17:42;36.3;275.2;0.4;246.3;50.06;80;6186.2
17-05-26;17:45;50.0;269.2;0.3;245.3;50.03;62;6186.2
17-05-26;17:48;35.9;273.9;0.3;247.3;50.03;54;6186.2
17-05-26;17:51;35.7;272.9;0.4;246.3;50.03;65;6186.2
17-05-26;17:54;35.6;278.9;0.3;247.3;50.03;60;6186.2
17-05-26;17:57;35.4;269.2;0.3;245.3;50.03;51;6186.2
17-05-26;18:00;35.4;274.5;0.2;246.3;50.03;46;6186.2
17-05-26;18:03;35.0;249.6;0.1;246.3;50.10;21;6186.2
17-05-26;18:06;34.9;252.9;0.1;247.3;50.03;13;6186.2
17-05-26;18:09;34.8;248.8;0.0;247.3;50.02;6;6186.2
17-05-26;18:12;34.7;234.3;0.0;246.3;50.03;6;6186.2
17-05-26;18:15;34.7;238.6;0.1;245.3;50.04;15;6186.2
17-05-26;18:18;34.4;276.2;0.2;245.3;50.04;40;6186.2
17-05-26;18:21;34.5;284.1;0.4;245.3;50.01;62;6186.2
17-05-26;18:24;34.4;280.6;0.4;244.3;50.01;87;6186.2
17-05-26;18:27;34.4;283.5;0.4;245.3;50.00;73;6186.2
17-05-26;18:30;34.2;280.3;0.4;246.3;50.03;66;6186.2
