data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-26;18:33;34.2;275.2;0.3;246.3;50.01;57;6186.2
17-05-26;18:36;34.1;269.0;0.2;245.3;50.02;47;6186.2
17-05-26;18:39;34.0;262.7;0.2;244.3;50.02;35;6186.2
17-05-26;18:42;34.0;261.7;0.1;245.3;50.02;19;6186.2
17-05-26;18:45;34.0;251.0;0.1;246.3;50.04;19;6186.2
17-05-26;18:48;34.0;254.8;0.1;246.3;50.02;19;6186.2
17-05-26;18:51;33.7;255.0;0.1;246.3;50.01;23;6186.2
17-05-26;18:54;33.7;262.0;0.1;245.3;50.01;30;6186.2
17-05-26;18:57;33.7;253.8;0.1;244.3;50.03;32;6186.2
17-05-26;19:00;33.5;271.4;0.2;245.3;50.05;47;6186.2
17-05-26;19:03;33.7;259.7;0.2;246.3;50.10;38;6186.2
17-05-26;19:06;33.4;258.1;0.1;245.3;50.05;30;6186.2
17-05-26;19:09;33.7;267.0;0.2;246.3;49.98;30;6186.2
17-05-26;19:12;33.5;269.3;0.2;245.3;50.04;39;6186.2
17-05-26;19:15;33.4;267.0;0.2;245.3;49.98;38;6186.2
17-05-26;19:18;33.7;275.3;0.1;245.3;50.01;30;6186.2
17-05-26;19:21;33.3;264.6;0.1;246.3;50.03;24;6186.2
17-05-26;19:24;33.3;257.8;0.1;246.3;49.99;23;6186.2
17-05-26;19:27;33.2;255.4;0.1;246.3;50.03;19;6186.2
17-05-26;19:30;33.2;258.3;0.1;245.3;50.04;20;6186.3
17-05-26;19:33;33.2;258.3;0.1;245.3;50.05;22;6186.3
17-05-26;19:36;33.2;252.6;0.1;245.3;50.01;21;6186.3
17-05-26;19:39;33.1;254.5;0.1;246.3;50.03;18;6186.3
17-05-26;19:42;33.1;262.6;0.1;246.3;50.02;19;6186.3
17-05-26;19:45;32.9;259.8;0.1;246.3;50.00;19;6186.3
17-05-26;19:48;33.1;252.3;0.0;245.3;50.05;6;6186.3
17-05-26;19:51;32.9;224.1;0.0;245.3;50.02;3;6186.3
17-05-26;19:54;32.6;241.9;0.1;244.3;50.00;26;6186.3
17-05-26;19:57;33.0;268.7;0.2;245.3;50.03;39;6186.3
17-05-26;20:00;33.0;267.9;0.2;246.3;50.06;39;6186.3
17-05-26;20:03;33.1;274.3;0.2;246.3;50.07;36;6186.3
17-05-26;20:06;32.9;260.7;0.1;246.3;50.02;24;6186.3
17-05-26;20:09;32.9;243.3;0.0;246.3;50.02;5;6186.3
17-05-26;20:12;32.6;185.3;0.0;246.3;50.03;0;6186.3
17-05-26;20:15;32.6;117.4;0.0;245.3;50.02;0;6186.3
17-05-27;05:12;27.2;268.9;0.0;242.4;50.06;10;6186.3
17-05-27;05:15;27.9;266.1;0.0;241.4;50.07;8;6186.3
17-05-27;05:18;28.3;263.2;0.0;242.4;50.03;7;6186.3
17-05-27;05:21;28.3;257.9;0.0;240.4;50.07;14;6186.3
17-05-27;05:24;29.0;255.4;0.1;242.4;50.05;23;6186.3
17-05-27;05:27;29.0;257.8;0.1;241.4;50.05;24;6186.3
17-05-27;05:30;29.4;262.5;0.1;241.4;50.05;24;6186.3
17-05-27;05:33;29.4;274.9;0.1;242.4;50.06;28;6186.3
17-05-27;05:36;29.4;279.7;0.1;241.4;50.08;30;6186.3
17-05-27;05:39;30.1;279.1;0.1;241.4;50.05;30;6186.3
17-05-27;05:42;30.1;263.8;0.2;241.4;50.04;34;6186.3
17-05-27;05:45;30.3;270.5;0.2;242.4;50.06;34;6186.3
17-05-27;05:48;30.4;261.9;0.1;241.4;50.06;30;6186.3
17-05-27;05:51;30.3;273.0;0.2;241.4;50.04;35;6186.3
17-05-27;05:54;30.3;267.3;0.2;242.4;50.07;46;6186.3
17-05-27;05:57;30.5;274.9;0.3;241.4;50.05;52;6186.3
17-05-27;06:00;30.7;292.0;0.2;243.4;50.11;48;6186.3
17-05-27;06:03;30.5;281.3;0.2;244.3;50.03;43;6186.3
17-05-27;06:06;30.9;289.7;0.4;243.4;50.04;70;6186.3
17-05-27;06:09;31.0;275.6;0.3;244.3;50.03;61;6186.3
17-05-27;06:12;31.0;277.7;0.3;243.4;50.08;53;6186.3
17-05-27;06:15;31.1;271.2;0.3;242.4;50.03;54;6186.3
17-05-27;06:18;31.1;274.6;0.2;243.4;50.04;49;6186.3
17-05-27;06:21;31.2;274.0;0.2;242.4;50.06;46;6186.3
17-05-27;06:24;50.0;274.6;0.2;243.4;50.00;53;6186.3
17-05-27;06:27;31.4;274.2;0.3;243.4;50.01;50;6186.3
17-05-27;06:30;31.4;277.8;0.3;242.4;50.00;49;6186.3
17-05-27;06:33;31.5;272.7;0.2;243.4;50.02;50;6186.3
17-05-27;06:36;31.5;273.6;0.3;241.4;50.04;50;6186.3
17-05-27;06:39;31.6;277.5;0.2;242.4;50.03;51;6186.3
17-05-27;06:42;31.5;281.1;0.4;243.4;49.97;51;6186.3
17-05-27;06:45;31.7;272.3;0.2;242.4;50.01;51;6186.3
17-05-27;06:48;31.7;280.6;0.2;244.3;50.03;51;6186.3
17-05-27;06:51;31.7;274.8;0.3;245.3;50.05;52;6186.3
17-05-27;06:54;31.6;272.3;0.3;243.4;50.03;52;6186.3
17-05-27;06:57;31.7;275.2;0.3;244.3;50.12;53;6186.3
17-05-27;07:00;31.8;278.7;0.4;244.3;50.00;53;6186.3
17-05-27;07:03;31.7;273.6;0.3;243.4;50.0;52;6186.3
17-05-27;07:06;31.7;278.1;0.3;243.4;50.03;52;6186.3
17-05-27;07:09;32.0;280.5;0.3;244.3;50.03;53;6186.3
17-05-27;07:12;31.8;24.9;0.3;243.4;50.05;53;6186.3
17-05-27;07:15;31.8;273.0;0.3;245.3;50.04;53;6186.4
17-05-27;07:18;31.9;283.7;0.3;243.4;50.08;52;6186.4
17-05-27;07:21;32.2;274.3;0.3;244.3;50.05;53;6186.4
17-05-27;07:24;32.0;284.1;0.3;245.3;50.06;53;6186.4
17-05-27;07:27;32.3;274.9;0.3;244.3;49.99;53;6186.4
17-05-27;07:30;32.0;273.4;0.3;244.3;50.02;54;6186.4
17-05-27;07:33;31.9;276.5;0.3;245.3;50.02;53;6186.4
17-05-27;07:36;32.2;283.4;0.3;243.4;50.04;54;6186.4
17-05-27;07:39;32.0;281.5;0.3;245.3;50.06;55;6186.4
17-05-27;07:42;32.2;281.8;0.3;244.3;50.08;56;6186.4
17-05-27;07:45;32.2;280.8;0.3;244.3;50.09;58;6186.4
17-05-27;07:48;32.2;294.8;0.3;243.4;50.07;60;6186.4
17-05-27;07:51;32.3;295.8;0.3;244.3;50.03;61;6186.4
17-05-27;07:54;32.3;283.0;0.4;242.4;50.05;62;6186.4
17-05-27;07:57;32.3;302.1;0.4;244.3;50.04;62;6186.4
17-05-27;08:00;32.3;303.5;0.3;243.4;50.09;64;6186.4
17-05-27;08:03;32.2;300.5;0.3;244.3;50.08;61;6186.4
17-05-27;08:06;32.2;304.5;0.4;243.4;50.05;65;6186.4
17-05-27;08:09;32.4;298.9;0.4;243.4;50.04;67;6186.4
17-05-27;08:12;32.4;298.8;0.4;242.4;50.07;68;6186.4
17-05-27;08:15;32.4;300.2;0.3;242.4;50.04;67;6186.4
17-05-27;08:18;32.6;295.3;0.3;243.4;50.04;69;6186.4
17-05-27;08:21;32.6;304.1;0.4;243.4;50.05;71;6186.4
17-05-27;08:24;32.6;306.4;0.4;243.4;50.05;71;6186.4
17-05-27;08:27;32.5;311.2;0.4;242.4;50.03;72;6186.4
17-05-27;08:30;32.5;310.8;0.4;242.4;50.04;72;6186.4
17-05-27;08:33;32.5;301.0;0.4;243.4;50.01;74;6186.4
17-05-27;08:36;32.6;305.2;0.4;243.4;50.04;77;6186.4
17-05-27;08:39;32.7;305.2;0.4;243.4;50.03;79;6186.4
17-05-27;08:42;32.6;312.0;0.4;243.4;50.06;82;6186.4
17-05-27;08:45;32.9;305.2;0.4;241.4;50.00;86;6186.4
17-05-27;08:48;32.7;315.3;0.5;244.3;50.02;100;6186.4
17-05-27;08:51;32.6;306.1;0.5;244.3;50.05;102;6186.5
17-05-27;08:54;32.9;306.5;0.5;243.4;50.04;105;6186.5
17-05-27;08:57;32.7;308.0;0.5;242.4;50.01;127;6186.5
17-05-27;09:00;32.9;310.9;0.8;243.4;49.97;150;6186.5
17-05-27;09:03;33.1;296.9;0.6;244.3;50.05;139;6186.5
17-05-27;09:06;33.1;306.1;0.6;243.4;50.03;119;6186.5
17-05-27;09:09;33.0;299.2;0.8;243.4;50.04;169;6186.5
17-05-27;09:12;33.1;308.4;0.8;244.3;50.05;183;6186.5
17-05-27;09:15;33.2;307.4;0.8;242.4;50.04;202;6186.5
17-05-27;09:18;33.3;279.9;0.7;243.4;50.06;143;6186.5
17-05-27;09:21;33.2;286.0;0.8;242.4;50.01;180;6186.5
17-05-27;09:24;33.5;309.3;1.3;243.4;50.05;300;6186.5
17-05-27;09:27;33.3;301.6;1.4;243.4;50.01;325;6186.6
17-05-27;09:30;33.4;296.1;0.9;241.4;50.03;194;6186.6
17-05-27;09:33;33.5;289.4;0.9;242.4;50.08;202;6186.6
17-05-27;09:36;33.5;286.9;1.5;243.4;49.97;351;6186.6
17-05-27;09:39;33.9;319.9;1.8;244.3;50.07;423;6186.6
17-05-27;09:42;33.5;282.2;0.8;246.3;50.06;168;6186.6
17-05-27;09:45;33.5;269.3;0.8;246.3;50.05;175;6186.6
17-05-27;09:48;33.8;281.3;0.7;245.3;50.05;147;6186.6
17-05-27;09:51;33.7;296.4;1.1;246.3;50.02;212;6186.6
17-05-27;09:54;34.2;307.1;2.3;248.2;50.03;550;6186.7
17-05-27;09:57;33.9;284.0;0.8;247.3;50.05;160;6186.7
17-05-27;10:00;34.4;308.6;2.5;248.2;49.95;602;6186.7
17-05-27;10:03;34.6;304.1;2.5;248.2;50.01;613;6186.7
17-05-27;10:06;34.7;304.6;2.6;247.3;50.04;641;6186.8
17-05-27;10:09;35.0;293.7;2.7;250.2;50.04;650;6186.8
17-05-27;10:12;35.3;292.8;2.7;246.3;50.04;677;6186.8
17-05-27;10:15;35.4;290.9;2.8;248.2;50.01;705;6186.9
17-05-27;10:18;35.6;292.0;3.0;246.3;49.97;717;6186.9
17-05-27;10:21;36.0;295.3;1.2;246.3;50.03;285;6186.9
17-05-27;10:24;35.3;278.0;1.0;246.3;50.04;202;6186.9
17-05-27;10:27;36.1;291.6;3.1;248.2;50.05;766;6187.0
17-05-27;10:30;36.2;293.5;3.2;248.2;50.03;791;6187.0
17-05-27;10:33;36.3;288.7;3.4;247.3;50.03;841;6187.1
17-05-27;10:36;36.5;286.9;3.6;247.3;50.02;877;6187.1
17-05-27;10:39;36.8;280.8;3.5;246.3;50.03;865;6187.1
17-05-27;10:42;36.9;277.1;3.5;247.3;50.05;861;6187.2
17-05-27;10:45;37.2;278.1;3.7;248.2;50.03;936;6187.2
17-05-27;10:48;37.4;276.7;3.9;248.2;50.02;963;6187.3
17-05-27;10:51;37.7;272.4;3.9;248.2;50.05;970;6187.3
17-05-27;10:54;37.8;272.9;4.0;247.3;50.06;959;6187.4
17-05-27;10:57;37.5;278.6;3.8;248.2;50.03;910;6187.4
17-05-27;11:00;37.6;266.0;0.9;246.3;50.02;225;6187.4
17-05-27;11:03;36.9;271.4;0.7;246.3;50.04;173;6187.5
17-05-27;11:06;37.2;283.7;4.3;248.2;50.02;1074;6187.5
17-05-27;11:09;37.5;289.8;3.9;248.2;49.98;950;6187.5
17-05-27;11:12;38.0;274.0;4.3;247.3;50.02;1040;6187.6
17-05-27;11:15;38.3;272.6;4.3;247.3;50.00;1054;6187.6
17-05-27;11:18;38.6;266.0;4.1;247.3;50.04;1039;6187.7
17-05-27;11:21;50.0;265.2;3.5;247.3;50.01;922;6187.7
17-05-27;11:24;38.9;262.0;4.3;248.2;50.05;1049;6187.8
17-05-27;11:27;39.2;257.2;4.4;249.2;50.06;1074;6187.8
17-05-27;11:30;39.3;259.1;4.3;248.2;50.07;1069;6187.9
17-05-27;11:33;39.4;255.4;4.5;248.2;50.04;1113;6187.9
17-05-27;11:36;39.4;254.7;4.5;247.3;50.05;1113;6188.0
17-05-27;11:39;39.5;259.5;1.1;247.3;50.07;274;6188.0
17-05-27;11:42;38.6;278.4;0.9;245.3;50.05;212;6188.1
17-05-27;11:45;38.6;263.2;5.0;248.2;50.04;1246;6188.1
17-05-27;11:48;50.0;258.9;1.0;245.3;50.03;263;6188.1
17-05-27;11:51;38.4;268.6;1.0;247.3;50.04;256;6188.2
17-05-27;11:54;38.7;264.5;5.0;249.2;50.03;1248;6188.2
17-05-27;11:57;39.3;257.3;3.0;250.2;50.05;709;6188.2
17-05-27;12:00;38.6;274.8;1.3;246.3;49.99;306;6188.3
17-05-27;12:03;38.3;250.0;2.8;246.3;50.00;627;6188.3
17-05-27;12:06;38.5;264.5;4.0;248.2;50.03;1012;6188.3
17-05-27;12:09;37.9;270.4;1.1;247.3;50.01;251;6188.3
17-05-27;12:12;38.5;265.4;5.0;249.2;50.05;1220;6188.4
17-05-27;12:15;39.2;263.3;4.7;249.2;50.06;1157;6188.4
17-05-27;12:18;39.7;4.8;4.8;248.2;50.08;1183;6188.5
17-05-27;12:21;39.8;250.9;4.9;248.2;49.96;1181;6188.6
17-05-27;12:24;40.2;248.8;4.8;247.3;50.05;1180;6188.6
17-05-27;12:27;40.4;244.4;4.5;249.2;50.03;1148;6188.7
17-05-27;12:30;40.4;241.2;4.9;249.2;50.03;1220;6188.7
17-05-27;12:33;40.8;246.5;5.0;249.2;50.02;1232;6188.8
17-05-27;12:36;40.2;273.0;3.8;248.2;50.03;965;6188.8
17-05-27;12:39;39.9;272.9;1.3;247.3;50.04;312;6188.9
17-05-27;12:42;39.1;273.4;1.1;245.3;50.02;268;6188.9
17-05-27;12:45;38.7;277.5;1.1;245.3;50.01;267;6188.9
17-05-27;12:48;38.5;292.6;1.2;246.3;50.05;291;6188.9
17-05-27;12:51;38.4;241.4;1.3;247.3;50.06;320;6188.9
17-05-27;12:54;38.6;252.5;5.6;250.2;50.06;1369;6189.0
17-05-27;12:57;39.4;258.2;5.2;249.2;50.10;1271;6189.0
17-05-27;13:00;39.7;254.1;4.9;248.2;50.03;1220;6189.1
17-05-27;13:03;40.1;251.9;4.8;248.2;50.01;1202;6189.1
17-05-27;13:06;40.4;249.6;4.8;248.2;50.05;1190;6189.2
17-05-27;13:09;40.6;243.6;4.8;250.2;50.02;1194;6189.3
17-05-27;13:12;40.6;234.3;1.0;247.3;50.03;247;6189.3
17-05-27;13:15;39.4;261.4;0.8;246.3;50.02;187;6189.3
17-05-27;13:18;38.9;268.7;1.2;247.3;50.05;293;6189.3
17-05-27;13:21;39.5;273.3;1.2;245.3;50.04;285;6189.4
17-05-27;13:24;38.5;272.4;1.0;245.3;50.02;248;6189.4
17-05-27;13:27;38.3;278.1;1.0;245.3;50.03;214;6189.4
17-05-27;13:30;38.0;280.2;1.0;247.3;50.02;221;6189.4
17-05-27;13:33;37.9;272.6;1.0;246.3;50.02;231;6189.4
17-05-27;13:36;37.8;275.3;5.4;250.2;50.03;1333;6189.4
17-05-27;13:39;39.1;264.6;5.0;249.2;50.06;1241;6189.5
17-05-27;13:42;39.1;255.0;5.0;249.2;50.03;1225;6189.6
17-05-27;13:45;39.8;254.8;5.0;249.2;49.97;1220;6189.6
17-05-27;13:48;40.0;250.3;4.8;249.2;50.03;1189;6189.7
17-05-27;13:51;40.2;245.9;4.7;250.2;50.04;1173;6189.7
17-05-27;13:54;40.7;225.4;4.6;250.2;50.07;1142;6189.8
17-05-27;13:57;40.6;253.8;1.3;245.3;50.03;308;6189.9
17-05-27;14:00;39.3;260.8;1.0;243.4;50.02;238;6189.9
17-05-27;14:03;38.9;272.4;0.8;243.4;50.03;197;6189.9
17-05-27;14:06;38.4;282.4;0.8;243.4;50.00;192;6189.9
17-05-27;14:09;38.3;281.9;0.9;243.4;50.01;213;6189.9
17-05-27;14:12;38.2;279.6;0.9;244.3;50.04;194;6189.9
17-05-27;14:15;38.0;277.1;5.1;247.3;50.02;1253;6189.9
17-05-27;14:18;39.1;263.9;5.0;247.3;50.13;1205;6190.0
17-05-27;14:21;39.7;261.7;5.0;247.3;50.04;1189;6190.1
17-05-27;14:24;39.4;266.0;4.6;247.3;50.05;1119;6190.1
17-05-27;14:27;40.0;256.6;4.6;245.3;50.01;1137;6190.2
17-05-27;14:30;40.0;250.4;4.6;244.3;50.02;1113;6190.2
17-05-27;14:33;39.7;246.6;2.7;244.3;50.03;610;6190.3
17-05-27;14:36;39.1;268.3;1.3;245.3;50.03;319;6190.3
17-05-27;14:39;39.1;264.6;5.2;247.3;50.03;1259;6190.3
17-05-27;14:42;39.8;257.3;4.7;247.3;50.04;1153;6190.4
17-05-27;14:45;40.2;252.8;4.5;246.3;50.00;1092;6190.4
17-05-27;14:48;40.6;253.1;4.4;246.3;50.02;1101;6190.5
17-05-27;14:51;40.6;251.5;4.6;246.3;50.01;1126;6190.5
17-05-27;14:54;39.9;263.5;1.1;245.3;50.02;249;6190.6
17-05-27;14:57;40.4;259.4;4.6;246.3;50.03;1129;6190.6
17-05-27;15:00;40.5;257.6;4.3;246.3;50.02;1063;6190.7
17-05-27;15:03;40.6;257.9;4.7;248.2;50.03;1160;6190.7
17-05-27;15:06;40.9;261.9;4.5;247.3;50.03;1083;6190.8
17-05-27;15:09;41.0;254.1;4.5;247.3;50.00;1096;6190.8
17-05-27;15:12;41.0;246.2;4.2;244.3;50.00;1043;6190.9
17-05-27;15:15;40.9;252.5;4.1;245.3;50.01;1008;6190.9
17-05-27;15:18;41.0;254.7;4.0;245.3;50.03;971;6191.0
17-05-27;15:21;40.9;250.6;3.8;246.3;50.05;927;6191.0
17-05-27;15:24;41.0;261.9;4.0;246.3;50.05;956;6191.1
17-05-27;15:27;40.9;256.7;3.9;246.3;50.03;961;6191.1
17-05-27;15:30;40.9;256.2;3.8;246.3;50.04;970;6191.2
17-05-27;15:33;40.1;274.3;1.1;245.3;50.05;268;6191.2
17-05-27;15:36;40.2;295.4;3.0;245.3;50.03;708;6191.2
17-05-27;15:39;39.4;276.8;1.2;243.4;50.02;290;6191.2
17-05-27;15:42;39.7;279.3;1.9;245.3;50.04;482;6191.3
17-05-27;15:45;39.2;280.9;1.4;245.3;50.07;349;6191.3
17-05-27;15:48;39.8;265.7;4.0;246.3;50.05;992;6191.3
17-05-27;15:51;39.9;262.9;3.7;246.3;50.02;908;6191.4
17-05-27;15:54;39.9;262.6;3.5;247.3;50.04;877;6191.4
17-05-27;15:57;39.9;254.1;3.6;246.3;50.01;874;6191.5
17-05-27;16:00;40.0;260.3;3.4;247.3;50.08;837;6191.5
17-05-27;16:03;39.5;268.3;0.8;243.4;50.02;178;6191.5
17-05-27;16:06;38.7;243.7;0.8;242.4;50.09;202;6191.5
17-05-27;16:09;39.5;268.3;1.7;244.3;50.02;385;6191.6
17-05-27;16:12;39.2;270.4;3.9;244.3;50.05;936;6191.6
17-05-27;16:15;39.0;275.0;1.2;242.4;50.03;295;6191.6
17-05-27;16:18;38.6;277.4;3.7;246.3;50.06;894;6191.6
17-05-27;16:21;39.4;266.0;3.4;244.3;50.04;828;6191.7
17-05-27;16:24;39.3;257.3;3.2;246.3;50.06;793;6191.7
17-05-27;16:27;39.0;235.2;2.1;244.3;50.03;514;6191.7
17-05-27;16:30;38.7;269.5;3.0;243.4;50.03;728;6191.8
17-05-27;16:33;38.3;274.0;0.8;243.4;50.01;184;6191.8
17-05-27;16:36;38.7;275.3;3.3;244.3;50.04;783;6191.8
17-05-27;16:39;38.6;282.2;0.9;243.4;49.98;202;6191.8
17-05-27;16:42;38.2;298.6;2.7;245.3;50.04;654;6191.9
17-05-27;16:45;37.8;279.0;1.0;244.3;50.07;224;6191.9
17-05-27;16:48;38.2;252.0;2.8;245.3;50.03;709;6191.9
17-05-27;16:51;37.7;260.8;0.7;243.4;50.02;148;6191.9
17-05-27;16:54;37.9;272.6;2.9;245.3;50.03;717;6191.9
17-05-27;16:57;38.0;271.1;2.8;244.3;50.04;684;6192.0
17-05-27;17:00;38.4;270.1;2.6;244.3;50.07;647;6192.0
17-05-27;17:03;38.4;268.2;2.6;244.3;50.05;643;6192.0
17-05-27;17:06;38.0;271.8;2.7;245.3;50.07;638;6192.1
17-05-27;17:09;38.5;269.8;2.5;245.3;50.06;624;6192.1
17-05-27;17:12;50.0;263.9;1.8;244.3;50.06;479;6192.1
17-05-27;17:15;38.2;270.7;2.5;244.3;50.06;610;6192.2
17-05-27;17:18;37.8;285.7;0.9;243.4;50.01;167;6192.2
17-05-27;17:21;37.5;270.9;0.5;243.4;50.06;109;6192.2
17-05-27;17:24;37.0;270.1;0.5;242.4;50.03;93;6192.2
17-05-27;17:27;36.8;284.4;2.0;244.3;50.04;503;6192.2
17-05-27;17:30;37.2;279.0;2.0;244.3;50.04;473;6192.2
17-05-27;17:33;37.1;288.2;1.7;244.3;50.00;432;6192.2
17-05-27;17:36;37.1;262.0;1.6;245.3;49.97;347;6192.3
17-05-27;17:39;37.0;283.0;0.8;243.4;50.01;180;6192.3
17-05-27;17:42;36.8;285.3;0.7;243.4;49.99;182;6192.3
17-05-27;17:45;36.7;233.4;0.6;243.4;50.01;140;6192.3
17-05-27;17:48;36.8;290.1;1.5;244.3;50.00;358;6192.3
17-05-27;17:51;36.7;295.6;1.3;243.4;50.00;337;6192.3
17-05-27;17:54;36.5;293.8;1.4;244.3;50.03;321;6192.4
17-05-27;17:57;36.5;291.0;1.3;244.3;50.03;306;6192.4
17-05-27;18:00;36.4;294.2;1.2;244.3;50.09;288;6192.4
17-05-27;18:03;36.3;295.8;1.1;243.4;50.09;271;6192.4
17-05-27;18:06;36.2;296.4;1.1;244.3;50.09;249;6192.4
17-05-27;18:09;36.0;265.7;0.6;242.4;50.03;138;6192.4
17-05-27;18:12;36.1;301.3;0.8;242.4;50.03;199;6192.4
17-05-27;18:15;35.9;280.0;0.4;243.4;50.05;89;6192.4
17-05-27;18:18;35.6;271.2;0.4;243.4;50.07;82;6192.4
17-05-27;18:21;35.6;284.0;0.6;244.3;50.02;119;6192.4
17-05-27;18:24;35.7;296.4;0.5;243.4;50.02;103;6192.5
17-05-27;18:27;35.0;264.1;0.4;243.4;50.00;73;6192.5
17-05-27;18:30;35.2;278.4;0.4;243.4;50.01;68;6192.5
17-05-27;18:33;34.9;277.5;0.3;242.4;50.02;63;6192.5
17-05-27;18:36;34.9;289.1;0.3;243.4;50.04;60;6192.5
17-05-27;18:39;34.8;286.8;0.3;243.4;50.03;59;6192.5
17-05-27;18:42;34.8;294.1;0.3;243.4;50.02;56;6192.5
17-05-27;18:45;34.6;291.2;0.3;243.4;50.03;57;6192.5
17-05-27;18:48;34.6;282.5;0.3;242.4;49.98;53;6192.5
17-05-27;18:51;34.4;281.1;0.2;243.4;50.00;50;6192.5
17-05-27;18:54;34.5;279.6;0.2;243.4;50.01;50;6192.5
17-05-27;18:57;34.4;278.4;0.3;242.4;50.02;53;6192.5
17-05-27;19:00;34.4;276.8;0.2;243.4;50.11;50;6192.5
17-05-27;19:03;34.0;279.9;0.2;242.4;50.06;46;6192.5
17-05-27;19:06;34.1;270.7;0.2;243.4;50.04;43;6192.5
17-05-27;19:09;34.0;267.3;0.2;243.4;50.03;37;6192.5
17-05-27;19:12;34.0;254.1;0.1;243.4;50.05;34;6192.5
17-05-27;19:15;33.7;255.9;0.1;243.4;50.01;30;6192.5
17-05-27;19:18;33.8;254.1;0.1;243.4;50.04;27;6192.5
17-05-27;19:21;33.5;253.5;0.1;242.4;50.04;24;6192.5
17-05-27;19:24;33.7;248.7;0.1;243.4;50.02;23;6192.5
17-05-27;19:27;33.7;250.6;0.1;243.4;50.06;20;6192.5
17-05-27;19:30;33.4;249.6;0.1;244.3;50.01;19;6192.5
17-05-27;19:33;33.4;249.4;0.1;244.3;50.04;17;6192.5
17-05-27;19:36;33.4;250.1;0.1;244.3;50.03;16;6192.5
17-05-27;19:39;33.3;244.9;0.1;243.4;50.04;14;6192.5
17-05-27;19:42;33.4;247.8;0.0;242.4;50.01;13;6192.5
17-05-27;19:45;33.2;240.0;0.0;242.4;50.04;12;6192.5
17-05-27;19:48;33.1;243.0;0.0;244.3;50.02;10;6192.5
17-05-27;19:51;33.1;252.3;0.0;244.3;50.03;8;6192.5
17-05-27;19:54;33.1;249.7;0.0;244.3;50.00;7;6192.5
17-05-27;19:57;33.0;256.9;0.0;244.3;50.06;5;6192.5
17-05-27;20:00;33.0;240.6;0.0;244.3;50.00;4;6192.5
17-05-27;20:03;32.9;234.2;0.0;244.3;50.02;2;6192.5
17-05-27;20:06;32.7;235.1;0.0;243.4;50.07;1;6192.5
17-05-27;20:09;32.6;240.3;0.0;243.4;50.08;0;6192.5
17-05-27;20:12;32.6;236.1;0.0;243.4;50.08;0;6192.5
17-05-27;20:15;32.5;246.8;0.0;242.4;50.04;0;6192.5
17-05-27;20:18;32.4;277.1;0.0;244.3;50.07;0;6192.5
17-05-27;20:21;32.3;271.7;0.0;243.4;50.03;0;6192.5
17-05-27;20:24;32.3;263.0;0.0;243.4;50.02;0;6192.5
17-05-27;20:27;32.2;250.9;0.0;244.3;50.04;0;6192.5
17-05-27;20:30;32.2;234.2;0.0;242.4;50.00;0;6192.5
17-05-27;20:33;32.0;212.8;0.0;243.4;49.99;0;6192.5
17-05-27;20:36;32.0;188.3;0.0;243.4;50.04;0;6192.5
17-05-27;20:39;31.9;162.4;0.0;243.4;50.04;0;6192.5
17-05-27;20:42;31.8;136.6;0.0;243.4;50.05;0;6192.5
17-05-28;05:24;28.3;273.1;0.1;239.5;50.07;19;6192.5
17-05-28;05:27;28.3;265.1;0.1;238.5;50.00;20;6192.5
17-05-28;05:30;28.3;261.4;0.1;239.5;50.04;22;6192.5
17-05-28;05:33;28.6;268.0;0.1;238.5;50.06;24;6192.5
17-05-28;05:36;29.4;263.0;0.1;238.5;50.06;24;6192.5
17-05-28;05:39;29.7;264.5;0.1;238.5;50.07;26;6192.5
17-05-28;05:42;29.7;268.0;0.1;237.5;50.07;28;6192.5
17-05-28;05:45;29.7;268.0;0.1;238.5;50.07;28;6192.5
17-05-28;05:48;30.2;272.0;0.1;238.5;50.07;30;6192.5
17-05-28;05:51;30.1;267.6;0.1;239.5;50.07;29;6192.5
17-05-28;05:54;30.3;263.9;0.1;239.5;50.06;32;6192.5
17-05-28;05:57;30.4;268.6;0.1;238.5;50.06;33;6192.5
17-05-28;06:00;30.5;276.1;0.1;240.4;50.06;35;6192.5
17-05-28;06:03;30.4;276.1;0.2;245.3;50.05;36;6192.5
17-05-28;06:06;30.5;275.3;0.2;243.4;50.06;36;6192.5
17-05-28;06:09;30.5;270.9;0.2;242.4;50.08;37;6192.5
17-05-28;06:12;30.4;269.9;0.2;245.3;50.06;38;6192.5
17-05-28;06:15;30.8;270.9;0.2;242.4;50.06;38;6192.5
17-05-28;06:18;30.8;271.4;0.2;241.4;50.02;40;6192.5
17-05-28;06:21;31.0;267.1;0.2;244.3;50.06;42;6192.5
17-05-28;06:24;30.9;275.6;0.2;244.3;50.09;42;6192.5
17-05-28;06:27;30.9;275.0;0.2;244.3;50.09;42;6192.5
17-05-28;06:30;30.9;272.6;0.2;245.3;50.04;42;6192.5
17-05-28;06:33;31.4;274.3;0.3;243.4;50.01;43;6192.5
17-05-28;06:36;31.1;274.8;0.2;242.4;50.06;43;6192.6
17-05-28;06:39;31.1;271.1;0.2;243.4;50.06;44;6192.6
17-05-28;06:42;31.2;274.8;0.2;244.3;50.05;46;6192.6
17-05-28;06:45;31.2;275.8;0.2;244.3;50.09;45;6192.6
17-05-28;06:48;31.4;270.5;0.2;245.3;50.03;44;6192.6
17-05-28;06:51;31.4;273.0;0.3;244.3;50.05;45;6192.6
17-05-28;06:54;31.5;269.3;0.2;245.3;50.05;46;6192.6
17-05-28;06:57;31.5;272.9;0.2;244.3;50.00;47;6192.6
17-05-28;07:00;31.4;277.2;0.2;244.3;50.00;47;6192.6
17-05-28;07:03;31.5;267.7;0.3;244.3;50.06;48;6192.6
17-05-28;07:06;31.6;273.4;0.2;244.3;50.04;49;6192.6
17-05-28;07:09;31.6;275.6;0.2;243.4;50.03;49;6192.6
17-05-28;07:12;31.6;282.7;0.3;244.3;50.03;49;6192.6
17-05-28;07:15;31.7;268.7;0.3;243.4;49.96;49;6192.6
17-05-28;07:18;31.7;269.6;0.3;243.4;49.98;48;6192.6
17-05-28;07:21;31.7;270.2;0.3;245.3;50.06;49;6192.6
17-05-28;07:24;31.7;273.6;0.2;244.3;50.03;49;6192.6
17-05-28;07:27;31.7;267.0;0.3;244.3;50.05;50;6192.6
17-05-28;07:30;31.7;272.3;0.3;242.4;50.00;51;6192.6
17-05-28;07:33;31.8;276.5;0.3;243.4;50.09;50;6192.6
17-05-28;07:36;31.9;276.7;0.3;243.4;50.00;51;6192.6
17-05-28;07:39;32.2;281.3;0.3;243.4;50.05;52;6192.6
17-05-28;07:42;31.8;278.6;0.3;245.3;50.05;54;6192.6
17-05-28;07:45;32.0;279.3;0.2;243.4;50.06;55;6192.6
17-05-28;07:48;31.9;278.1;0.3;243.4;50.07;56;6192.6
17-05-28;07:51;32.2;285.0;0.3;244.3;50.05;56;6192.6
17-05-28;07:54;32.2;293.4;0.4;245.3;50.03;58;6192.6
17-05-28;07:57;32.2;290.6;0.3;244.3;50.04;58;6192.6
17-05-28;08:00;32.2;298.3;0.3;243.4;50.13;60;6192.6
17-05-28;08:03;32.2;293.2;0.4;244.3;50.06;61;6192.6
17-05-28;08:06;32.2;294.4;0.3;244.3;50.06;61;6192.6
17-05-28;08:09;32.3;293.1;0.3;245.3;50.04;62;6192.6
17-05-28;08:12;32.2;297.9;0.4;245.3;50.05;62;6192.6
17-05-28;08:15;32.3;299.1;0.3;245.3;49.99;62;6192.6
17-05-28;08:18;32.3;306.5;0.3;244.3;50.04;61;6192.6
17-05-28;08:21;32.2;298.6;0.3;245.3;50.02;64;6192.6
17-05-28;08:24;32.3;301.4;0.4;247.3;50.01;64;6192.6
17-05-28;08:27;32.2;300.4;0.4;245.3;50.01;65;6192.6
17-05-28;08:30;32.4;298.8;0.4;244.3;50.03;65;6192.7
17-05-28;08:33;32.4;293.4;0.4;244.3;50.04;66;6192.7
17-05-28;08:36;32.5;303.0;0.4;244.3;50.04;67;6192.7
17-05-28;08:39;32.4;296.1;0.4;244.3;50.04;66;6192.7
17-05-28;08:42;32.5;304.2;0.4;244.3;50.02;68;6192.7
17-05-28;08:45;32.5;295.7;0.4;244.3;50.02;69;6192.7
17-05-28;08:48;32.5;298.9;0.4;244.3;50.03;70;6192.7
17-05-28;08:51;32.5;303.2;0.4;245.3;50.01;70;6192.7
17-05-28;08:54;32.6;303.5;0.4;244.3;50.00;69;6192.7
17-05-28;08:57;32.5;301.0;0.4;244.3;50.09;70;6192.7
17-05-28;09:00;32.5;304.8;0.4;244.3;50.03;71;6192.7
17-05-28;09:03;32.6;307.1;0.4;243.4;50.04;71;6192.7
17-05-28;09:06;32.5;298.9;0.4;244.3;50.03;73;6192.7
17-05-28;09:09;32.6;291.5;0.3;244.3;50.05;76;6192.7
17-05-28;09:12;32.5;269.2;0.4;243.4;50.04;83;6192.7
17-05-28;09:15;32.6;271.7;0.5;244.3;50.04;88;6192.7
17-05-28;09:18;32.9;264.5;0.5;244.3;50.03;105;6192.7
17-05-28;09:21;32.9;267.0;0.6;243.4;50.06;128;6192.7
17-05-28;09:24;32.9;258;0.7;245.3;50.06;153;6192.7
17-05-28;09:27;33.1;294.2;0.8;245.3;50.04;178;6192.7
17-05-28;09:30;33.1;299.5;0.9;245.3;50.07;206;6192.7
17-05-28;09:33;33.1;292.6;1.0;245.3;50.06;230;6192.7
17-05-28;09:36;33.3;299.7;1.1;244.3;50.10;261;6192.8
17-05-28;09:39;33.1;305.8;1.2;244.3;50.08;287;6192.8
17-05-28;09:42;33.7;303.9;1.3;244.3;50.06;314;6192.8
17-05-28;09:45;33.4;295.8;1.4;246.3;50.02;337;6192.8
17-05-28;09:48;33.8;304.1;1.5;245.3;50.04;364;6192.8
17-05-28;09:51;34.0;296.7;1.7;245.3;50.03;390;6192.8
17-05-28;09:54;34.0;298.2;1.7;245.3;50.01;416;6192.9
17-05-28;09:57;34.2;303.0;1.8;244.3;50.06;443;6192.9
17-05-28;10:00;34.4;297.3;1.9;244.3;50.03;469;6192.9
17-05-28;10:03;34.5;299.8;2.1;245.3;50.02;492;6192.9
17-05-28;10:06;34.7;297.3;2.2;244.3;50.01;518;6193.0
17-05-28;10:09;35.0;297.8;2.2;246.3;50.02;540;6193.0
17-05-28;10:12;35.0;295.8;2.3;245.3;50.01;559;6193.0
17-05-28;10:15;35.2;292.5;2.4;246.3;50.04;581;6193.0
17-05-28;10:18;35.3;292.8;2.4;246.3;50.02;597;6193.1
17-05-28;10:21;35.6;289.0;2.7;244.3;49.98;625;6193.1
17-05-28;10:24;35.6;288.8;2.7;245.3;50.09;640;6193.1
17-05-28;10:27;35.7;286.3;2.7;244.3;50.03;668;6193.2
17-05-28;10:30;36.0;283.7;2.7;244.3;50.01;653;6193.2
17-05-28;10:33;36.1;285.2;2.8;246.3;50.07;695;6193.2
17-05-28;10:36;36.2;286.3;3.0;246.3;50.02;730;6193.3
17-05-28;10:39;36.4;282.1;3.0;246.3;50.03;740;6193.3
17-05-28;10:42;36.7;279.3;3.3;245.3;50.00;770;6193.3
17-05-28;10:45;36.9;277.7;3.3;245.3;50.01;792;6193.4
17-05-28;10:48;37.1;274.8;3.3;246.3;50.10;792;6193.4
17-05-28;10:51;37.2;273.1;3.3;245.3;50.0;816;6193.5
17-05-28;10:54;37.2;270.1;3.4;246.3;49.99;826;6193.5
17-05-28;10:57;37.4;272.6;3.5;246.3;49.98;842;6193.5
17-05-28;11:00;37.6;271.1;3.6;246.3;49.97;867;6193.6
17-05-28;11:03;37.7;269.0;3.6;246.3;50.04;884;6193.6
17-05-28;11:06;37.9;268.6;3.6;244.3;50.01;895;6193.7
17-05-28;11:09;38.3;269.3;3.7;246.3;50.03;912;6193.7
17-05-28;11:12;38.4;269.0;3.7;245.3;50.01;922;6193.8
17-05-28;11:15;38.4;262.7;3.7;245.3;49.99;915;6193.8
17-05-28;11:18;38.7;265.4;3.8;246.3;50.05;941;6193.9
17-05-28;11:21;38.9;263.2;3.9;246.3;50.06;942;6193.9
17-05-28;11:24;39.1;259.1;3.9;246.3;50.04;964;6193.9
17-05-28;11:27;39.1;255.7;4.0;245.3;50.05;967;6194.0
17-05-28;11:30;39.2;257.0;4.0;243.4;50.02;988;6194.0
17-05-28;11:33;39.3;255.1;4.1;245.3;50.02;995;6194.1
17-05-28;11:36;39.4;252.6;4.1;246.3;50.05;999;6194.1
17-05-28;11:39;39.4;261.3;4.1;246.3;50.06;998;6194.2
17-05-28;11:42;39.7;250.6;4.1;246.3;50.06;1012;6194.2
17-05-28;11:45;39.9;252.9;4.1;245.3;50.05;1015;6194.3
17-05-28;11:48;39.9;250.3;4.2;245.3;50.04;1024;6194.3
17-05-28;11:51;40.1;248.8;4.2;245.3;50.06;1026;6194.4
17-05-28;11:54;40.2;255.0;4.2;246.3;50.03;1027;6194.4
17-05-28;11:57;40.4;250.3;4.2;245.3;50.03;1025;6194.5
17-05-28;12:00;40.5;246.0;4.2;244.3;50.00;1026;6194.5
17-05-28;12:03;40.4;245.8;4.2;246.3;49.99;1029;6194.6
17-05-28;12:06;40.5;249.7;4.2;246.3;50.02;1037;6194.7
17-05-28;12:09;40.7;250.6;4.2;246.3;50.03;1044;6194.7
17-05-28;12:12;40.7;254.5;4.3;243.4;50.02;1050;6194.8
17-05-28;12:15;40.8;247.9;4.4;245.3;50.06;1053;6194.8
17-05-28;12:18;40.9;248.8;4.4;244.3;50.03;1055;6194.9
17-05-28;12:21;41.0;250.9;4.3;244.3;50.02;1043;6194.9
17-05-28;12:24;41.3;248.5;4.3;245.3;50.04;1047;6195.0
17-05-28;12:27;41.3;248.8;4.3;246.3;50.01;1044;6195.0
17-05-28;12:30;41.2;248.5;4.3;246.3;50.05;1058;6195.1
17-05-28;12:33;41.3;248.7;4.3;247.3;50.05;1064;6195.1
17-05-28;12:36;41.0;247.1;4.3;246.3;50.02;1065;6195.2
17-05-28;12:39;41.5;246.5;4.5;245.3;50.00;1074;6195.2
17-05-28;12:42;41.6;252.6;4.4;244.3;50.02;1078;6195.3
17-05-28;12:45;41.6;249.9;4.5;245.3;50.03;1097;6195.3
17-05-28;12:48;41.6;250.9;4.5;244.3;50.05;1094;6195.4
17-05-28;12:51;42.0;246.6;4.4;246.3;50.07;1090;6195.4
17-05-28;12:54;41.6;246.2;4.5;246.3;50.04;1082;6195.5
17-05-28;12:57;41.5;246.0;4.4;247.3;49.97;1067;6195.6
17-05-28;13:00;42.0;245.8;4.6;245.3;50.02;1089;6195.6
17-05-28;13:03;42.0;249.6;4.5;245.3;50.03;1098;6195.7
17-05-28;13:06;41.7;244.0;4.6;244.3;49.96;1092;6195.7
17-05-28;13:09;42.0;248.7;4.5;246.3;50.01;1098;6195.8
17-05-28;13:12;42.3;250.6;4.4;245.3;50.04;1095;6195.8
17-05-28;13:15;42.0;248.2;4.4;245.3;50.03;1097;6195.9
17-05-28;13:18;42.1;252.3;4.5;245.3;50.06;1087;6195.9
17-05-28;13:21;42.0;244.4;4.3;245.3;50.04;1062;6196.0
17-05-28;13:24;42.2;242.5;4.4;246.3;50.06;1086;6196.0
17-05-28;13:27;42.1;250.1;4.4;246.3;50.03;1084;6196.1
17-05-28;13:30;42.1;251.5;4.4;245.3;50.04;1083;6196.2
17-05-28;13:33;42.3;240.8;4.4;246.3;50.05;1073;6196.2
17-05-28;13:36;42.3;241.6;4.4;245.3;50.07;1071;6196.3
17-05-28;13:39;42.2;246.2;4.4;245.3;50.03;1064;6196.3
17-05-28;13:42;42.3;244.1;4.3;245.3;50.06;1067;6196.4
17-05-28;13:45;42.4;250.3;4.4;245.3;50.03;1077;6196.4
17-05-28;13:48;42.4;244.7;4.4;246.3;50.01;1077;6196.5
17-05-28;13:51;42.2;252.3;4.4;246.3;50.05;1077;6196.5
17-05-28;13:54;42.5;240.2;4.4;246.3;50.09;1067;6196.6
17-05-28;13:57;42.2;249.7;4.4;245.3;50.03;1065;6196.6
17-05-28;14:00;42.3;245.5;4.3;246.3;50.01;1061;6196.7
17-05-28;14:03;42.1;248.4;4.3;246.3;50.05;1057;6196.7
17-05-28;14:06;42.3;252.5;4.3;246.3;50.06;1060;6196.8
17-05-28;14:09;42.3;245.0;4.4;246.3;50.03;1063;6196.8
17-05-28;14:12;42.3;243.6;4.3;246.3;50.04;1052;6196.9
17-05-28;14:15;42.3;246.2;4.2;247.3;50.02;1044;6196.9
17-05-28;14:18;42.5;248.2;4.3;247.3;50.04;1049;6197.0
17-05-28;14:21;42.5;249.6;4.3;247.3;50.03;1053;6197.1
17-05-28;14:24;42.2;251.2;4.3;247.3;50.03;1045;6197.1
17-05-28;14:27;42.5;248.8;4.3;246.3;50.05;1038;6197.2
17-05-28;14:30;42.2;248.1;4.2;246.3;50.02;1032;6197.2
17-05-28;14:33;50.0;248.4;4.2;246.3;50.03;1021;6197.3
17-05-28;14:36;42.2;246.8;4.3;246.3;49.94;1020;6197.3
17-05-28;14:39;42.1;247.7;4.1;246.3;50.02;1021;6197.4
17-05-28;14:42;42.2;250.0;4.1;246.3;50.05;1015;6197.4
17-05-28;14:45;42.3;243.1;3.8;247.3;50.01;1001;6197.5
17-05-28;14:48;42.3;247.7;4.1;246.3;50.02;1001;6197.5
17-05-28;14:51;42.2;247.2;4.0;246.3;50.03;989;6197.6
17-05-28;14:54;42.1;253.4;4.0;246.3;50.01;988;6197.6
17-05-28;14:57;42.2;249.1;4.0;246.3;50.04;988;6197.7
17-05-28;15:00;42.3;253.1;4.1;246.3;50.01;984;6197.7
17-05-28;15:03;42.1;247.7;4.0;246.3;50.06;969;6197.8
17-05-28;15:06;50.0;249.1;3.8;247.3;50.03;962;6197.8
17-05-28;15:09;41.9;250.7;3.9;247.3;50.05;957;6197.9
17-05-28;15:12;41.9;251.2;3.8;246.3;50.03;949;6197.9
17-05-28;15:15;42.1;250.1;3.8;247.3;50.03;946;6197.9
17-05-28;15:18;41.9;254.7;3.8;248.2;50.05;940;6198.0
17-05-28;15:21;41.9;255.9;3.8;248.2;50.03;926;6198.0
17-05-28;15:24;41.6;249.9;3.7;247.3;50.06;917;6198.1
17-05-28;15:27;41.6;251.9;3.8;246.3;50.00;918;6198.1
17-05-28;15:30;41.6;251.6;3.7;245.3;50.02;908;6198.2
17-05-28;15:33;41.4;253.7;3.7;247.3;50.02;908;6198.2
17-05-28;15:36;41.6;254.5;3.6;246.3;50.01;899;6198.3
17-05-28;15:39;41.7;252.9;3.7;246.3;49.98;883;6198.3
17-05-28;15:42;41.4;252.2;3.5;246.3;50.03;871;6198.4
17-05-28;15:45;50.0;252.9;3.5;247.3;49.99;862;6198.4
17-05-28;15:48;41.4;250.4;3.5;247.3;50.00;849;6198.4
17-05-28;15:51;41.4;258.1;3.5;247.3;50.03;839;6198.5
17-05-28;15:54;41.2;258.9;3.4;247.3;50.06;829;6198.5
17-05-28;15:57;41.0;257.6;3.4;246.3;50.05;828;6198.6
17-05-28;16:00;41.0;258.9;3.4;246.3;50.06;820;6198.6
17-05-28;16:03;40.8;263.6;3.4;248.2;50.07;813;6198.7
17-05-28;16:06;40.8;260.5;3.3;245.3;50.03;799;6198.7
17-05-28;16:09;40.8;259.1;3.2;246.3;50.02;784;6198.7
17-05-28;16:12;40.5;257.6;3.1;246.3;50.06;776;6198.8
17-05-28;16:15;40.8;256.6;3.1;248.2;50.03;768;6198.8
17-05-28;16:18;40.7;264.5;3.1;248.2;50.05;759;6198.8
17-05-28;16:21;40.7;257.9;3.0;246.3;50.04;740;6198.9
17-05-28;16:24;40.5;259.8;2.9;246.3;50.01;723;6198.9
17-05-28;16:27;40.2;260.1;2.8;246.3;50.04;711;6199.0
17-05-28;16:30;40.4;261.3;2.9;246.3;50.02;704;6199.0
17-05-28;16:33;40.2;259.1;2.8;246.3;50.08;690;6199.0
17-05-28;16:36;40.1;260.0;2.7;244.3;50.01;680;6199.1
17-05-28;16:39;40.0;261.3;2.7;246.3;50.03;666;6199.1
17-05-28;16:42;39.8;265.5;2.7;246.3;49.99;655;6199.1
17-05-28;16:45;39.8;262.3;2.7;247.3;50.03;644;6199.2
17-05-28;16:48;39.7;266.0;2.5;247.3;50.03;633;6199.2
17-05-28;16:51;39.4;266.0;2.5;247.3;50.04;619;6199.2
17-05-28;16:54;39.5;261.7;2.5;245.3;49.99;602;6199.3
17-05-28;16:57;39.4;262.7;2.4;246.3;50.03;588;6199.3
17-05-28;17:00;39.2;262.7;2.4;245.3;50.11;570;6199.3
17-05-28;17:03;39.1;262.2;2.3;245.3;50.03;559;6199.3
17-05-28;17:06;39.2;262.6;2.4;245.3;50.07;552;6199.4
17-05-28;17:09;39.1;268.2;2.2;246.3;50.10;536;6199.4
17-05-28;17:12;38.9;271.8;2.1;246.3;50.05;517;6199.4
17-05-28;17:15;38.7;263.9;2.1;246.3;50.05;511;6199.4
17-05-28;17:18;38.6;264.4;2.0;247.3;50.04;494;6199.5
17-05-28;17:21;38.7;272.4;2.0;247.3;50.06;478;6199.5
17-05-28;17:24;38.5;267.6;2.0;245.3;50.03;458;6199.5
17-05-28;17:27;38.4;275.5;1.9;246.3;50.03;444;6199.5
17-05-28;17:30;38.2;276.1;1.8;244.3;50.05;426;6199.6
17-05-28;17:33;38.3;280.2;1.7;245.3;50.06;408;6199.6
17-05-28;17:36;38.0;280.9;1.7;245.3;50.02;388;6199.6
17-05-28;17:39;37.8;282.4;1.5;245.3;50.01;367;6199.6
17-05-28;17:42;37.8;284.0;1.4;38.6;50.02;350;6199.6
17-05-28;17:45;37.7;284.9;1.3;244.3;50.03;324;6199.7
17-05-28;17:48;37.6;284.0;1.2;245.3;50.00;306;6199.7
17-05-28;17:51;37.5;287.9;1.2;245.3;50.01;287;6199.7
17-05-28;17:54;37.4;290.1;1.2;245.3;49.95;266;6199.7
17-05-28;17:57;37.2;289.1;1.1;245.3;50.02;247;6199.7
17-05-28;18:00;37.1;291.5;1.0;245.3;50.04;225;6199.7
17-05-28;18:03;37.0;292.9;0.9;245.3;50.07;206;6199.7
17-05-28;18:06;36.8;288.1;0.8;245.3;50.09;184;6199.7
17-05-28;18:09;36.7;291.7;0.8;246.3;50.09;165;6199.8
17-05-28;18:12;36.4;289.8;0.7;245.3;49.99;146;6199.8
17-05-28;18:15;36.3;288.4;0.6;245.3;50.02;128;6199.8
17-05-28;18:18;36.2;276.2;0.6;245.3;50.01;110;6199.8
17-05-28;18:21;36.0;280.5;0.5;246.3;50.03;94;6199.8
17-05-28;18:24;35.9;272.7;0.4;244.3;50.01;77;6199.8
17-05-28;18:27;35.6;266.4;0.3;242.4;50.01;63;6199.8
17-05-28;18:30;35.5;262.9;0.3;242.4;50.03;54;6199.8
17-05-28;18:33;35.5;266.8;0.3;242.4;50.05;52;6199.8
17-05-28;18:36;35.3;257.9;0.2;243.4;50.07;49;6199.8
17-05-28;18:39;35.2;275.0;0.3;243.4;50.02;47;6199.8
17-05-28;18:42;34.9;274.9;0.2;243.4;49.97;46;6199.8
17-05-28;18:45;34.9;274.5;0.2;242.4;50.05;45;6199.8
17-05-28;18:48;34.6;274.8;0.2;243.4;50.00;42;6199.8
17-05-28;18:51;34.8;281.1;0.2;242.4;49.99;41;6199.8
17-05-28;18:54;34.8;272.7;0.2;243.4;50.01;39;6199.8
17-05-28;18:57;34.5;269.5;0.2;243.4;50.03;37;6199.8
17-05-28;19:00;34.5;265.1;0.2;243.4;50.05;36;6199.8
17-05-28;19:03;34.4;266.4;0.1;241.4;50.03;34;6199.8
17-05-28;19:06;34.2;263.0;0.1;242.4;50.04;32;6199.8
17-05-28;19:09;34.1;257.9;0.1;242.4;50.08;31;6199.8
17-05-28;19:12;34.2;257.9;0.1;242.4;50.06;28;6199.8
17-05-28;19:15;34.0;259.8;0.1;243.4;50.05;26;6199.8
17-05-28;19:18;34.2;255.0;0.1;243.4;50.07;24;6199.8
17-05-28;19:21;33.8;248.1;0.1;244.3;50.06;23;6199.8
17-05-28;19:24;33.8;251.2;0.1;242.4;50.04;21;6199.8
17-05-28;19:27;33.7;249.0;0.1;242.4;50.02;20;6199.8
17-05-28;19:30;33.5;250.3;0.1;241.4;50.02;19;6199.8
17-05-28;19:33;33.7;249.6;0.1;241.4;50.03;18;6199.8
17-05-28;19:36;33.5;250.9;0.1;242.4;50.04;16;6199.8
17-05-28;19:39;33.4;246.8;0.1;242.4;50.11;15;6199.8
17-05-28;19:42;33.5;239.0;0.1;243.4;50.07;13;6199.8
17-05-28;19:45;33.3;247.9;0.0;244.3;50.07;11;6199.8
17-05-28;19:48;33.4;249.4;0.0;244.3;50.05;10;6199.8
17-05-28;19:51;33.2;244.3;0.0;242.4;50.02;7;6199.8
17-05-28;19:54;33.2;235.1;0.0;242.4;50.03;4;6199.8
17-05-28;19:57;33.2;235.2;0.0;241.4;50.03;3;6199.8
17-05-28;20:00;33.1;237.7;0.0;242.4;50.05;1;6199.8
17-05-28;20:03;33.0;194.3;0.0;243.4;50.02;0;6199.8
17-05-28;20:06;32.9;189.9;0.0;242.4;50.02;1;6199.8
17-05-28;20:09;32.7;193.9;0.0;242.4;50.04;0;6199.8
17-05-28;20:12;32.7;188.0;0.0;243.4;50.06;0;6199.8
17-05-28;20:15;32.6;253.8;0.0;246.3;50.11;0;6199.8
17-05-28;20:18;32.5;251.3;0.0;244.3;50.05;0;6199.8
17-05-28;20:21;32.5;235.1;0.0;242.4;50.06;0;6199.8
17-05-28;20:24;32.4;216.0;0.0;243.4;50.00;0;6199.8
17-05-28;20:27;32.3;194.8;0.0;242.4;50.02;0;6199.8
17-05-28;20:30;32.3;172.2;0.0;242.4;50.03;0;6199.8
17-05-28;20:33;32.2;150.2;0.0;242.4;50.02;0;6199.8
17-05-28;20:36;32.0;129.0;0.0;243.4;50.02;0;6199.8
17-05-28;20:39;32.0;109.1;0.0;243.4;50.03;0;6199.8
17-05-29;05:21;27.2;253.4;0.1;237.5;50.06;23;6199.8
17-05-29;05:24;28.3;260.8;0.1;238.5;50.05;25;6199.8
17-05-29;05:27;28.6;267.4;0.1;238.5;50.03;26;6199.8
17-05-29;05:30;29.0;271.7;0.2;239.5;50.05;36;6199.8
17-05-29;05:33;29.0;261.9;0.2;238.5;50.07;40;6199.8
17-05-29;05:36;29.4;271.1;0.1;237.5;50.04;34;6199.8
17-05-29;05:39;30.2;266.0;0.2;238.5;50.04;37;6199.8
17-05-29;05:42;30.2;271.2;0.2;239.5;50.00;40;6199.8
17-05-29;05:45;30.3;276.8;0.2;238.5;50.05;42;6199.8
17-05-29;05:48;30.4;272.3;0.2;238.5;50.04;43;6199.8
17-05-29;05:51;30.4;277.5;0.2;237.5;50.07;44;6199.8
17-05-29;05:54;30.5;269.0;0.2;237.5;50.04;45;6199.8
17-05-29;05:57;30.5;266.1;0.2;236.5;50.03;37;6199.9
17-05-29;06:00;30.7;275.0;0.1;241.4;50.09;35;6199.9
17-05-29;06:03;30.7;277.0;0.2;243.4;50.07;36;6199.9
17-05-29;06:06;30.7;273.6;0.2;243.4;50.03;38;6199.9
17-05-29;06:09;31.0;269.0;0.2;242.4;50.03;40;6199.9
17-05-29;06:12;30.9;266.7;0.2;244.3;50.03;44;6199.9
17-05-29;06:15;31.0;274.0;0.3;244.3;50.00;47;6199.9
17-05-29;06:18;31.1;270.9;0.3;245.3;50.03;50;6199.9
17-05-29;06:21;31.1;275.0;0.3;244.3;50.02;52;6199.9
17-05-29;06:24;31.1;277.5;0.3;243.4;50.01;54;6199.9
17-05-29;06:27;31.4;276.1;0.3;243.4;50.04;54;6199.9
17-05-29;06:30;31.4;271.5;0.3;242.4;50.01;52;6199.9
17-05-29;06:33;31.4;270.9;0.3;245.3;50.04;51;6199.9
17-05-29;06:36;31.4;276.1;0.2;245.3;50.05;49;6199.9
17-05-29;06:39;31.5;269.8;0.2;244.3;50.05;46;6199.9
17-05-29;06:42;31.7;266.0;0.2;242.4;50.06;46;6199.9
17-05-29;06:45;31.5;271.5;0.2;243.4;50.03;46;6199.9
17-05-29;06:48;31.5;277.7;0.2;245.3;50.01;50;6199.9
17-05-29;06:51;31.8;272.6;0.3;245.3;50.00;56;6199.9
17-05-29;06:54;31.8;276.4;0.3;245.3;50.01;52;6199.9
17-05-29;06:57;31.8;283.0;0.3;243.4;50.00;56;6199.9
17-05-29;07:00;31.8;275.6;0.3;243.4;50.13;54;6199.9
17-05-29;07:03;31.9;277.4;0.3;244.3;50.11;55;6199.9
17-05-29;07:06;31.9;281.1;0.3;243.4;50.09;59;6199.9
17-05-29;07:09;32.2;282.7;0.4;243.4;50.05;66;6199.9
17-05-29;07:12;32.0;283.7;0.4;243.4;50.04;74;6199.9
17-05-29;07:15;32.2;285.0;0.4;242.4;50.05;86;6199.9
17-05-29;07:18;32.3;295.4;0.5;241.4;50.04;98;6199.9
17-05-29;07:21;32.4;293.5;0.5;244.3;50.03;126;6199.9
17-05-29;07:24;32.5;286.0;0.7;243.4;49.99;116;6199.9
17-05-29;07:27;32.5;284.9;0.5;243.4;50.04;99;6199.9
17-05-29;07:30;32.5;283.0;0.5;243.4;50.03;87;6199.9
17-05-29;07:33;32.3;279.3;0.4;242.4;49.99;88;6199.9
17-05-29;07:36;32.6;286.2;0.4;242.4;49.98;79;6200.0
17-05-29;07:39;32.5;278.0;0.4;245.3;50.01;74;6200.0
17-05-29;07:42;32.5;278.4;0.4;245.3;50.02;69;6200.0
17-05-29;07:45;32.5;280.8;0.3;247.3;50.03;68;6200.0
17-05-29;07:48;50.0;286.6;0.4;244.3;50.04;69;6200.0
17-05-29;07:51;32.6;281.8;0.4;244.3;50.05;67;6200.0
17-05-29;07:54;32.5;280.8;0.4;244.3;50.04;66;6200.0
17-05-29;07:57;32.6;291.6;0.4;245.3;50.07;66;6200.0
17-05-29;08:00;32.7;293.2;0.3;245.3;50.10;64;6200.0
17-05-29;08:03;32.6;297.0;0.3;244.3;50.10;64;6200.0
17-05-29;08:06;32.9;289.8;0.4;243.4;50.10;65;6200.0
17-05-29;08:09;32.7;298.3;0.4;243.4;50.08;65;6200.0
17-05-29;08:12;32.7;297.8;0.4;243.4;50.07;66;6200.0
17-05-29;08:15;32.6;302.1;0.4;244.3;50.06;67;6200.0
17-05-29;08:18;32.9;301.1;0.4;245.3;50.06;66;6200.0
17-05-29;08:21;32.7;301.3;0.4;243.4;50.05;66;6200.0
17-05-29;08:24;32.9;304.6;0.3;242.4;50.05;66;6200.0
17-05-29;08:27;32.7;301.3;0.4;244.3;50.10;67;6200.0
17-05-29;08:30;32.7;298.5;0.4;243.4;50.07;69;6200.0
17-05-29;08:33;32.6;303.6;0.4;245.3;50.06;70;6200.0
17-05-29;08:36;32.7;308.7;0.4;244.3;50.06;72;6200.0
17-05-29;08:39;32.7;296.3;0.4;245.3;50.03;71;6200.0
17-05-29;08:42;50.0;299.4;0.5;244.3;49.99;72;6200.0
17-05-29;08:45;32.9;302.0;0.4;243.4;50.03;74;6200.0
17-05-29;08:48;32.9;300.2;0.4;243.4;50.07;76;6200.0
17-05-29;08:51;32.9;307.3;0.5;243.4;50.09;77;6200.0
17-05-29;08:54;33.0;308.7;0.4;243.4;50.04;79;6200.0
17-05-29;08:57;32.7;304.9;0.4;242.4;50.04;79;6200.0
17-05-29;09:00;33.0;312.7;0.4;243.4;50.06;80;6200.0
17-05-29;09:03;33.0;297.8;0.4;243.4;50.05;83;6200.1
17-05-29;09:06;33.2;305.8;0.5;244.3;50.06;81;6200.1
17-05-29;09:09;33.1;304.3;0.4;241.4;50.05;88;6200.1
17-05-29;09:12;33.1;295.6;0.5;241.4;50.05;97;6200.1
17-05-29;09:15;33.2;269.5;0.5;242.4;50.04;103;6200.1
17-05-29;09:18;33.2;284.1;0.5;242.4;50.02;117;6200.1
17-05-29;09:21;33.2;303.2;0.7;242.4;50.05;140;6200.1
17-05-29;09:24;33.2;300.8;0.7;242.4;50.05;164;6200.1
17-05-29;09:27;33.4;304.8;0.8;243.4;50.01;187;6200.1
17-05-29;09:30;33.4;299.7;0.9;243.4;50.05;212;6200.1
17-05-29;09:33;33.4;305.7;1.0;242.4;50.05;233;6200.1
17-05-29;09:36;33.5;4.8;1.1;242.4;50.01;255;6200.1
17-05-29;09:39;33.8;301.6;1.2;242.4;50.04;280;6200.1
17-05-29;10:18;32.5;299.1;2.3;243.4;50.01;547;6200.2
17-05-29;10:21;32.9;298.2;2.5;244.3;50.02;605;6200.2
17-05-29;10:24;33.2;295.0;2.2;243.4;50.01;528;6200.2
17-05-29;10:27;33.4;295.6;2.4;242.4;50.01;567;6200.3
17-05-29;10:30;33.7;287.4;2.6;243.4;50.04;663;6200.3
17-05-29;10:33;34.4;277.2;3.2;242.4;50.04;761;6200.3
17-05-29;10:36;34.6;285.4;3.3;243.4;50.06;795;6200.4
17-05-29;10:39;34.7;290.7;3.4;244.3;50.02;818;6200.4
17-05-29;10:42;35.0;283.7;3.4;247.3;50.03;847;6200.4
17-05-29;10:45;35.5;282.4;3.5;247.3;50.03;865;6200.5
17-05-29;10:48;36.0;280.2;3.6;247.3;50.04;877;6200.5
17-05-29;10:51;36.1;281.8;3.3;246.3;50.04;814;6200.6
17-05-29;10:54;36.3;269.2;2.7;246.3;50.02;658;6200.6
17-05-29;10:57;36.4;281.3;3.2;246.3;50.05;783;6200.7
17-05-29;11:00;36.7;283.5;3.4;246.3;50.01;824;6200.7
17-05-29;11:03;36.9;278.9;3.7;246.3;50.04;889;6200.7
17-05-29;11:06;37.2;273.4;3.7;247.3;50.01;914;6200.8
17-05-29;11:09;37.4;273.6;3.8;249.2;50.09;933;6200.8
17-05-29;11:12;37.4;263.8;3.0;248.2;50.03;728;6200.9
17-05-29;11:15;37.6;271.5;3.7;247.3;50.01;905;6200.9
17-05-29;11:18;37.9;272.7;3.6;246.3;50.03;879;6200.9
17-05-29;11:21;37.8;272.1;2.8;246.3;50.02;663;6201.0
17-05-29;11:24;38.0;273.1;3.7;246.3;50.06;904;6201.0
17-05-29;11:27;38.3;270.8;3.8;246.3;50.03;946;6201.1
17-05-29;11:30;38.5;273.1;3.7;246.3;49.99;919;6201.1
17-05-29;11:33;38.7;270.9;3.4;246.3;50.03;852;6201.2
17-05-29;11:36;38.7;269.8;3.8;246.3;50.01;941;6201.2
17-05-29;11:39;39.1;268.2;4.0;246.3;50.04;967;6201.3
17-05-29;11:42;39.3;267.1;4.1;247.3;50.05;1014;6201.3
17-05-29;11:45;39.3;273.3;3.9;247.3;50.06;954;6201.4
17-05-29;11:48;39.4;255.9;3.4;247.3;50.03;825;6201.4
17-05-29;11:51;39.4;263.8;3.5;247.3;50.03;854;6201.4
17-05-29;11:54;39.9;258.3;4.3;247.3;50.07;1048;6201.5
17-05-29;11:57;39.7;262.5;4.4;247.3;50.07;1078;6201.5
17-05-29;12:00;40.0;260.7;4.5;246.3;50.05;1123;6201.6
17-05-29;12:03;39.9;272.7;2.2;245.3;50.01;522;6201.6
17-05-29;12:06;39.9;242.2;3.7;244.3;50.04;905;6201.7
17-05-29;12:09;39.7;278.3;1.8;245.3;50.01;438;6201.7
17-05-29;12:12;39.5;281.1;1.8;244.3;50.01;450;6201.7
17-05-29;12:15;39.1;278.4;1.7;244.3;50.01;396;6201.8
17-05-29;12:18;39.1;284.3;1.7;245.3;50.03;407;6201.8
17-05-29;12:21;38.9;280.3;1.9;245.3;50.03;455;6201.8
17-05-29;12:24;38.9;283.1;2.2;244.3;50.00;557;6201.8
17-05-29;12:27;38.7;274.5;4.7;247.3;50.01;1174;6201.9
17-05-29;12:30;39.4;276.5;3.5;246.3;50.01;855;6201.9
17-05-29;12:33;39.8;265.7;3.7;245.3;50.02;886;6202.0
17-05-29;12:36;40.0;246.2;4.6;246.3;50.01;1157;6202.0
17-05-29;12:39;39.8;274.0;1.8;244.3;50.04;438;6202.0
17-05-29;12:42;40.0;258.2;5.1;247.3;50.06;1243;6202.1
17-05-29;12:45;40.4;231.5;3.8;246.3;50.00;940;6202.2
17-05-29;12:48;40.5;254.1;4.7;246.3;50.06;1157;6202.2
17-05-29;12:51;40.2;275.8;2.3;245.3;50.03;539;6202.2
17-05-29;12:54;39.8;275.9;1.5;244.3;50.03;368;6202.3
17-05-29;12:57;39.8;260.7;2.5;245.3;50.04;623;6202.3
17-05-29;13:00;39.4;280.3;2.6;244.3;50.01;629;6202.3
17-05-29;13:03;40.1;268.7;1.8;244.3;50.03;458;6202.4
17-05-29;13:06;39.7;274.6;5.1;248.2;50.04;1264;6202.4
17-05-29;13:09;39.8;263.5;1.4;245.3;50.01;343;6202.4
17-05-29;13:12;39.3;278.7;1.0;244.3;50.03;247;6202.5
17-05-29;13:15;38.7;275.9;1.0;245.3;49.99;227;6202.5
17-05-29;13:18;38.6;286.9;1.2;245.3;50.04;281;6202.5
17-05-29;13:21;38.5;275.6;1.7;246.3;50.03;398;6202.5
17-05-29;13:24;39.0;270.4;5.2;248.2;50.03;1282;6202.5
17-05-29;13:27;39.5;266.3;5.1;248.2;50.07;1268;6202.6
17-05-29;13:30;39.9;241.4;4.8;248.2;50.02;1176;6202.6
17-05-29;13:33;40.0;270.7;2.3;247.3;50.01;570;6202.7
17-05-29;13:36;40.2;252.2;2.7;247.3;50.03;613;6202.8
17-05-29;13:39;39.5;277.0;1.4;247.3;50.01;344;6202.8
17-05-29;13:42;39.2;282.2;1.1;246.3;50.02;254;6202.8
17-05-29;13:45;38.7;292.0;1.1;246.3;50.03;264;6202.8
17-05-29;13:48;38.5;285.6;1.0;247.3;50.06;229;6202.8
17-05-29;13:51;38.3;280.6;1.0;246.3;50.01;227;6202.8
17-05-29;13:54;38.0;278.6;1.5;246.3;50.02;370;6202.8
17-05-29;13:57;38.3;284.1;2.0;248.2;50.02;478;6202.9
17-05-29;14:00;38.2;284.3;1.9;247.3;50.05;439;6202.9
17-05-29;14:03;38.4;287.4;1.7;247.3;50.02;401;6202.9
17-05-29;14:06;37.9;286.6;1.2;245.3;50.02;295;6202.9
17-05-29;14:09;37.7;285.4;1.2;246.3;50.02;306;6202.9
17-05-29;14:12;37.7;290.4;1.4;247.3;50.01;339;6203.0
17-05-29;14:15;37.7;286.2;1.1;247.3;50.02;262;6203.0
17-05-29;14:18;37.4;279.1;1.0;245.3;50.02;241;6203.0
17-05-29;14:21;37.4;289.8;1.2;246.3;50.00;310;6203.0
17-05-29;14:24;37.2;286.9;1.5;246.3;50.02;364;6203.0
17-05-29;14:27;37.6;256.4;4.3;248.2;50.02;1092;6203.0
17-05-29;14:30;37.9;287.1;3.0;247.3;50.06;762;6203.1
17-05-29;14:33;37.8;286.6;1.9;246.3;50.08;465;6203.1
17-05-29;14:36;37.8;284.1;1.3;247.3;50.03;306;6203.1
17-05-29;14:39;37.5;286.5;1.0;248.2;50.03;219;6203.1
17-05-29;14:42;37.2;290.0;1.0;246.3;50.03;237;6203.1
17-05-29;14:45;37.2;263.3;1.9;247.3;50.06;455;6203.2
17-05-29;14:48;37.7;252.3;2.0;247.3;50.06;502;6203.2
17-05-29;14:51;38.3;264.5;4.5;247.3;49.97;1119;6203.2
17-05-29;14:54;38.6;258.3;4.2;249.2;50.03;1049;6203.3
17-05-29;14:57;39.1;257.6;4.1;249.2;50.07;1021;6203.3
17-05-29;15:00;39.4;260.4;3.7;248.2;50.04;924;6203.4
17-05-29;15:03;39.5;254.4;3.9;249.2;50.05;976;6203.4
17-05-29;15:06;39.5;256.3;3.8;249.2;50.01;947;6203.5
17-05-29;15:09;40.0;255.9;3.9;248.2;50.03;959;6203.5
17-05-29;15:12;39.8;258.9;3.9;248.2;50.08;938;6203.6
17-05-29;15:15;40.4;257.0;3.8;249.2;50.07;933;6203.6
17-05-29;15:18;40.1;255.3;3.8;248.2;50.02;916;6203.7
17-05-29;15:21;40.4;261.0;3.7;249.2;50.04;913;6203.7
17-05-29;15:24;40.2;260.7;3.7;249.2;50.03;900;6203.8
17-05-29;15:27;40.4;263.5;3.4;248.2;50.02;867;6203.8
17-05-29;15:30;40.5;261.7;3.6;248.2;50.03;879;6203.9
17-05-29;15:33;40.7;260.0;3.7;249.2;50.04;902;6203.9
17-05-29;15:36;40.7;259.1;3.7;249.2;50.03;908;6203.9
17-05-29;15:39;40.6;259.4;0.8;247.3;50.04;202;6204.0
17-05-29;15:42;40.4;257.3;3.7;249.2;50.06;911;6204.0
17-05-29;15:45;40.4;284.1;1.7;248.2;50.05;382;6204.1
17-05-29;15:48;40.2;267.1;3.6;250.2;50.04;873;6204.1
17-05-29;15:51;40.6;265.2;3.4;249.2;50.06;847;6204.1
17-05-29;15:54;40.5;273.1;3.4;249.2;50.01;835;6204.2
17-05-29;15:57;40.5;243.0;2.7;246.3;50.06;668;6204.2
17-05-29;16:00;40.5;259.2;3.3;245.3;50.09;806;6204.2
17-05-29;16:03;40.6;263.2;3.3;245.3;50.01;788;6204.3
17-05-29;16:06;40.5;263.8;3.2;245.3;50.06;777;6204.3
17-05-29;16:09;39.9;257.0;0.8;243.4;50.02;190;6204.4
17-05-29;16:12;39.5;275.9;0.8;243.4;50.02;161;6204.4
17-05-29;16:15;39.1;277.8;0.8;243.4;50.03;165;6204.4
17-05-29;16:18;39.0;278.3;3.3;245.3;50.11;792;6204.4
17-05-29;16:21;39.7;271.1;3.2;245.3;50.04;789;6204.4
17-05-29;16:24;39.9;265.2;3.1;245.3;50.02;756;6204.5
17-05-29;16:27;39.8;256.9;2.9;246.3;50.03;729;6204.5
17-05-29;16:30;39.7;263.5;3.0;247.3;50.02;723;6204.5
17-05-29;16:33;39.7;265.1;2.7;245.3;50.02;660;6204.6
17-05-29;16:36;39.5;263.9;2.7;244.3;49.98;627;6204.6
17-05-29;16:39;39.7;268.2;2.7;244.3;49.99;643;6204.6
17-05-29;16:42;39.4;259.7;2.3;244.3;50.01;575;6204.7
17-05-29;16:45;39.3;253.1;0.9;243.4;50.02;199;6204.7
17-05-29;16:48;38.7;276.4;0.8;243.4;50.02;173;6204.7
17-05-29;16:51;38.9;273.6;2.5;244.3;50.02;607;6204.7
17-05-29;16:54;39.0;273.6;2.1;244.3;49.99;526;6204.8
17-05-29;16:57;39.0;269.2;2.4;245.3;50.07;554;6204.8
17-05-29;17:00;39.1;262.6;2.1;246.3;50.03;505;6204.8
17-05-29;17:03;38.7;260.4;1.0;245.3;50.05;241;6204.8
17-05-29;17:06;38.3;267.7;1.0;245.3;50.03;215;6204.8
17-05-29;17:09;38.3;286.0;1.6;245.3;50.02;376;6204.9
17-05-29;17:12;38.2;279.0;0.7;244.3;50.05;151;6204.9
17-05-29;17:15;37.9;275.9;0.8;244.3;50.05;185;6204.9
17-05-29;17:18;37.6;272.4;0.7;243.4;50.07;168;6204.9
17-05-29;17:21;37.6;280.5;0.8;244.3;50.05;178;6204.9
17-05-29;17:24;37.5;277.8;0.8;244.3;49.99;159;6204.9
17-05-29;17:27;37.7;286.0;1.8;244.3;50.00;452;6204.9
17-05-29;17:30;37.7;279.1;1.6;245.3;50.03;380;6204.9
17-05-29;17:33;37.5;282.5;1.6;245.3;50.05;386;6205.0
17-05-29;17:36;37.6;283.1;1.5;245.3;50.03;371;6205.0
17-05-29;17:39;37.4;283.5;1.5;246.3;50.05;360;6205.0
17-05-29;17:42;37.6;280.0;1.3;245.3;50.02;312;6205.0
17-05-29;17:45;37.2;284.7;1.2;245.3;50.07;270;6205.0
17-05-29;17:48;37.2;288.8;1.1;245.3;50.04;246;6205.0
17-05-29;17:51;36.9;272.4;0.6;244.3;50.02;116;6205.1
17-05-29;17:54;36.8;287.6;0.9;245.3;50.02;190;6205.1
17-05-29;17:57;36.9;290.4;1.2;244.3;49.94;246;6205.1
17-05-29;18:00;36.9;292.5;1.0;245.3;50.07;244;6205.1
17-05-29;18:03;36.9;286.3;0.8;245.3;50.05;197;6205.1
17-05-29;18:06;36.5;261.4;0.7;244.3;50.06;161;6205.1
17-05-29;18:09;36.3;276.5;0.5;245.3;50.04;115;6205.1
17-05-29;18:12;36.4;268.3;0.6;246.3;50.03;119;6205.1
17-05-29;18:15;36.2;273.0;0.5;246.3;50.03;121;6205.1
17-05-29;18:18;36.4;287.6;0.6;244.3;50.02;154;6205.1
17-05-29;18:21;36.2;284.1;0.7;244.3;49.95;161;6205.1
17-05-29;18:24;36.2;292.3;0.7;243.4;50.00;151;6205.2
17-05-29;18:27;36.2;276.1;0.6;244.3;50.02;131;6205.2
17-05-29;18:30;36.0;278.0;0.5;245.3;50.08;119;6205.2
17-05-29;18:33;35.9;282.8;0.5;243.4;50.05;124;6205.2
17-05-29;18:36;35.9;287.4;0.6;244.3;50.02;118;6205.2
17-05-29;18:39;35.6;272.0;0.4;243.4;50.02;92;6205.2
17-05-29;18:42;35.7;278.4;0.4;244.3;50.01;88;6205.2
17-05-29;18:45;35.6;277.4;0.4;244.3;50.02;84;6205.2
17-05-29;18:48;35.5;271.2;0.4;244.3;50.00;79;6205.2
17-05-29;18:51;35.4;278.3;0.4;245.3;50.02;83;6205.2
