data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-05-29;18:54;35.3;270.9;0.5;242.4;49.99;77;6205.2
17-05-29;18:57;35.3;265.4;0.4;244.3;50.04;70;6205.2
17-05-29;19:00;34.9;270.8;0.3;243.4;50.05;63;6205.2
17-05-29;19:03;35.0;263.2;0.4;243.4;50.03;62;6205.2
17-05-29;19:06;34.8;266.7;0.3;243.4;50.05;56;6205.2
17-05-29;19:09;34.9;264.5;0.2;243.4;50.05;52;6205.2
17-05-29;19:12;34.8;259.8;0.3;244.3;50.03;51;6205.2
17-05-29;19:15;34.7;262.0;0.2;244.3;50.02;49;6205.2
17-05-29;19:18;34.8;258.3;0.2;243.4;50.02;42;6205.2
17-05-29;19:21;34.7;263.0;0.2;244.3;50.05;32;6205.2
17-05-29;19:24;34.5;254.1;0.1;244.3;50.02;30;6205.2
17-05-29;19:27;34.6;255.6;0.1;243.4;50.06;33;6205.2
17-05-29;19:30;34.4;252.5;0.2;243.4;50.03;34;6205.2
17-05-29;19:33;34.5;251.9;0.1;244.3;50.03;29;6205.2
17-05-29;19:36;34.2;240.0;0.1;243.4;50.01;29;6205.2
17-05-29;19:39;34.2;250.4;0.1;244.3;50.03;28;6205.2
17-05-29;19:42;34.2;250.0;0.1;244.3;50.03;23;6205.2
17-05-29;19:45;34.1;254.8;0.1;243.4;50.02;17;6205.2
17-05-29;19:48;34.1;241.6;0.0;243.4;49.97;12;6205.2
17-05-29;19:51;34.0;244.3;0.0;244.3;50.02;12;6205.2
17-05-29;19:54;33.8;234.2;0.1;244.3;50.01;15;6205.2
17-05-29;19:57;33.9;243.3;0.0;244.3;50.02;11;6205.2
17-05-29;20:00;33.9;241.9;0.0;243.4;50.04;8;6205.2
17-05-29;20:03;33.8;240.2;0.0;244.3;50.02;8;6205.2
17-05-29;20:06;33.7;241.2;0.0;244.3;50.04;3;6205.2
17-05-29;20:09;33.5;206.3;0.0;244.3;50.01;0;6205.2
17-05-29;20:12;33.4;180.4;0.0;244.3;50.01;0;6205.2
17-05-29;20:15;33.3;156.2;0.0;244.3;50.05;0;6205.2
17-05-29;20:18;33.2;110.7;0.0;244.3;50.05;0;6205.2
17-05-29;20:21;33.2;179.8;0.0;245.3;50.05;0;6205.2
17-05-29;20:24;33.1;236.2;0.0;243.4;50.02;0;6205.2
17-05-29;20:27;33.0;204.3;0.0;245.3;50.06;0;6205.2
17-05-29;20:30;33.0;160.8;0.0;244.3;50.00;0;6205.2
17-05-29;20:33;32.9;129.3;0.0;243.4;50.05;0;6205.2
17-05-29;20:36;32.7;105.4;0.0;244.3;49.98;0;6205.2
17-05-30;05:15;29.4;256.9;0.1;239.5;50.02;22;6205.2
17-05-30;05:18;30.1;262.3;0.1;239.5;50.08;29;6205.2
17-05-30;05:21;30.1;252.6;0.2;239.5;50.04;31;6205.2
17-05-30;05:24;30.2;261.7;0.2;239.5;50.02;36;6205.2
17-05-30;05:27;30.3;272.1;0.2;239.5;50.07;38;6205.2
17-05-30;05:30;30.3;269.6;0.2;239.5;50.05;38;6205.3
17-05-30;05:33;30.5;4.8;0.2;239.5;50.04;39;6205.3
17-05-30;05:36;30.8;267.4;0.2;239.5;50.04;38;6205.3
17-05-30;05:39;30.7;267.1;0.1;238.5;50.03;28;6205.3
17-05-30;05:42;30.9;260.1;0.1;238.5;50.02;28;6205.3
17-05-30;05:45;30.8;270.1;0.1;238.5;50.06;30;6205.3
17-05-30;05:48;31.0;258.3;0.1;239.5;50.05;30;6205.3
17-05-30;05:51;31.0;260.7;0.1;240.4;50.05;32;6205.3
17-05-30;05:54;31.1;269.5;0.2;239.5;50.03;34;6205.3
17-05-30;05:57;31.1;277.0;0.2;238.5;50.02;36;6205.3
17-05-30;06:00;31.4;261.1;0.2;241.4;50.09;41;6205.3
17-05-30;06:03;31.4;260.5;0.2;244.3;50.09;46;6205.3
17-05-30;06:06;31.4;271.2;0.2;244.3;50.06;51;6205.3
17-05-30;06:09;31.4;283.3;0.2;243.4;50.03;57;6205.3
17-05-30;06:12;31.6;285.2;0.4;242.4;50.02;68;6205.3
17-05-30;06:15;31.9;284.7;0.4;244.3;50.04;79;6205.3
17-05-30;06:18;31.8;279.4;0.5;244.3;50.05;91;6205.3
17-05-30;06:21;31.9;275.9;0.4;244.3;50.01;84;6205.3
17-05-30;06:24;32.0;278.1;0.4;244.3;50.02;77;6205.3
17-05-30;06:27;32.0;277.4;0.5;244.3;50.03;90;6205.3
17-05-30;06:30;32.3;284.3;0.5;243.4;50.05;103;6205.3
17-05-30;06:33;32.3;286.5;0.5;243.4;50.01;97;6205.3
17-05-30;06:36;32.3;283.0;0.5;244.3;49.96;91;6205.3
17-05-30;06:39;32.4;293.8;0.4;245.3;50.02;85;6205.3
17-05-30;06:42;32.6;281.8;0.5;245.3;50.04;89;6205.3
17-05-30;06:45;32.6;286.2;0.4;245.3;50.02;95;6205.3
17-05-30;06:48;32.5;290.7;0.5;246.3;50.00;110;6205.3
17-05-30;06:51;32.7;290.9;0.5;246.3;50.01;119;6205.3
17-05-30;06:54;32.7;281.6;0.5;246.3;50.02;105;6205.3
17-05-30;06:57;32.9;285.2;0.4;246.3;50.05;97;6205.3
17-05-30;07:00;33.1;291.3;0.4;247.3;50.15;96;6205.4
17-05-30;07:03;33.0;284.1;0.4;244.3;50.12;95;6205.4
17-05-30;07:06;33.1;274.3;0.4;243.4;50.10;87;6205.4
17-05-30;07:09;33.1;278.7;0.4;243.4;50.05;76;6205.4
17-05-30;07:12;33.1;278.0;0.4;243.4;50.01;70;6205.4
17-05-30;07:15;33.1;273.7;0.4;244.3;50.03;78;6205.4
17-05-30;07:18;33.1;269.8;0.4;244.3;50.04;82;6205.4
17-05-30;07:21;33.3;276.5;0.4;244.3;50.02;95;6205.4
17-05-30;07:24;33.3;275.8;0.5;245.3;50.02;102;6205.4
17-05-30;07:27;33.1;272.1;0.5;245.3;50.05;114;6205.4
17-05-30;07:30;33.3;289.8;0.7;244.3;50.01;139;6205.4
17-05-30;07:33;33.5;295.0;0.8;244.3;50.04;172;6205.4
17-05-30;07:36;33.5;294.5;0.8;244.3;50.02;197;6205.4
17-05-30;07:39;33.8;292.9;1.0;244.3;50.03;209;6205.4
17-05-30;07:42;33.8;295.4;0.8;244.3;50.01;190;6205.4
17-05-30;07:45;33.8;298.8;0.8;243.4;50.01;176;6205.4
17-05-30;07:48;33.7;289.5;0.8;243.4;50.06;180;6205.5
17-05-30;07:51;33.9;295.1;0.8;243.4;50.01;179;6205.5
17-05-30;07:54;33.7;290.9;0.8;245.3;50.03;189;6205.5
17-05-30;07:57;33.8;292.9;0.9;244.3;50.04;214;6205.5
17-05-30;08:00;33.9;299.5;1.1;245.3;50.11;244;6205.5
17-05-30;08:03;34.1;298.6;0.9;243.4;50.08;223;6205.5
17-05-30;08:06;34.1;292.2;0.9;243.4;50.09;208;6205.5
17-05-30;08:09;34.2;299.4;0.9;243.4;50.06;200;6205.5
17-05-30;08:12;34.2;291.0;0.8;243.4;50.02;185;6205.5
17-05-30;08:15;34.4;289.0;0.8;243.4;50.03;161;6205.5
17-05-30;08:18;34.1;288.1;0.5;243.4;50.01;116;6205.5
17-05-30;08:21;34.1;282.8;0.5;243.4;50.02;119;6205.6
17-05-30;08:24;34.1;288.4;0.5;243.4;50.01;97;6205.6
17-05-30;08:27;34.1;300.0;0.5;243.4;50.02;119;6205.6
17-05-30;08:30;34.1;304.3;0.5;244.3;50.04;118;6205.6
17-05-30;08:33;34.0;306.4;0.6;242.4;50.04;121;6205.6
17-05-30;08:36;34.0;298.2;0.6;244.3;50.04;125;6205.6
17-05-30;08:39;34.2;304.9;0.6;244.3;50.03;135;6205.6
17-05-30;08:42;34.1;305.8;0.7;243.4;50.02;143;6205.6
17-05-30;08:45;34.1;310.9;0.8;242.4;50.01;146;6205.6
17-05-30;08:48;34.2;295.7;0.6;242.4;50.02;134;6205.6
17-05-30;08:51;34.1;293.8;0.8;242.4;50.04;169;6205.6
17-05-30;08:54;34.4;304.3;0.9;242.4;50.05;188;6205.6
17-05-30;08:57;34.4;310.6;0.8;242.4;50.07;198;6205.6
17-05-30;09:00;34.5;306.7;0.8;244.3;50.03;187;6205.6
17-05-30;09:03;34.4;308.6;0.7;243.4;50.01;159;6205.7
17-05-30;09:06;34.5;304.1;0.7;243.4;50.05;148;6205.7
17-05-30;09:09;34.2;299.2;0.7;243.4;50.03;147;6205.7
17-05-30;09:12;34.4;296.4;0.7;243.4;50.03;149;6205.7
17-05-30;09:15;34.2;293.2;0.6;242.4;50.04;152;6205.7
17-05-30;09:18;34.4;297.3;0.7;243.4;50.03;158;6205.7
17-05-30;09:21;50.0;284.0;0.8;243.4;50.06;171;6205.7
17-05-30;09:24;34.5;304.6;0.8;241.4;50.02;188;6205.7
17-05-30;09:27;34.6;291.5;0.9;242.4;50.04;208;6205.7
17-05-30;09:30;34.6;291.9;1.0;242.4;50.02;231;6205.7
17-05-30;09:33;34.8;301.3;1.1;242.4;50.02;253;6205.7
17-05-30;09:36;34.8;298.8;1.1;242.4;50.02;277;6205.8
17-05-30;09:39;34.8;302.3;1.2;242.4;50.05;298;6205.8
17-05-30;09:42;34.9;295.0;1.4;242.4;50.04;320;6205.8
17-05-30;09:45;35.2;292.8;1.5;242.4;50.02;345;6205.8
17-05-30;09:48;35.4;296.6;1.5;242.4;50.01;368;6205.8
17-05-30;09:51;35.3;297.8;1.7;243.4;50.00;390;6205.8
17-05-30;09:54;35.5;294.2;1.7;243.4;49.97;408;6205.9
17-05-30;09:57;35.5;294.8;1.7;243.4;50.04;427;6205.9
17-05-30;10:00;35.9;295.0;2.0;242.4;49.95;454;6205.9
17-05-30;10:03;35.9;293.7;2.0;242.4;50.03;476;6205.9
17-05-30;10:06;36.1;291.5;2.1;244.3;50.01;499;6205.9
17-05-30;10:09;36.1;288.4;2.1;244.3;50.0;521;6206.0
17-05-30;10:12;36.4;287.8;2.3;243.4;50.02;545;6206.0
17-05-30;10:15;36.7;290.9;2.3;243.4;50.01;559;6206.0
17-05-30;10:18;36.5;289.3;2.4;245.3;50.02;584;6206.1
17-05-30;10:21;36.8;284.9;2.5;245.3;50.02;604;6206.1
17-05-30;10:24;36.8;283.7;2.5;243.4;50.05;620;6206.1
17-05-30;10:27;37.0;285.9;2.7;243.4;50.04;644;6206.1
17-05-30;10:30;37.2;281.3;2.8;243.4;50.03;673;6206.2
17-05-30;10:33;37.6;285.0;2.9;243.4;50.04;680;6206.2
17-05-30;10:36;37.6;284.4;2.9;243.4;50.01;697;6206.2
17-05-30;10:39;37.6;279.6;3.0;243.4;50.03;716;6206.3
17-05-30;10:42;37.8;281.1;3.0;244.3;50.01;725;6206.3
17-05-30;10:45;38.2;274.6;3.0;244.3;50.01;740;6206.4
17-05-30;10:48;38.4;4.8;3.1;244.3;50.02;770;6206.4
17-05-30;10:51;38.5;275.9;3.3;243.4;49.98;791;6206.4
17-05-30;10:54;38.5;277.2;3.3;243.4;50.04;809;6206.5
17-05-30;10:57;38.7;274.8;3.3;244.3;50.06;818;6206.5
17-05-30;11:00;38.7;269.0;3.4;244.3;50.03;827;6206.6
17-05-30;11:03;39.1;266.3;3.5;244.3;50.02;844;6206.6
17-05-30;11:06;39.2;265.1;3.5;244.3;50.02;851;6206.6
17-05-30;11:09;39.5;267.0;3.5;244.3;50.03;853;6206.7
17-05-30;11:12;39.5;266.6;3.7;244.3;50.05;891;6206.7
17-05-30;11:15;39.7;268.7;3.7;245.3;50.02;904;6206.8
17-05-30;11:18;39.9;263.5;3.8;245.3;50.00;918;6206.8
17-05-30;11:21;40.1;257.9;3.7;244.3;49.99;911;6206.9
17-05-30;11:24;40.1;257.8;3.9;244.3;50.01;920;6206.9
17-05-30;11:27;40.4;254.8;3.9;244.3;49.97;927;6207.0
17-05-30;11:30;40.5;255.3;3.9;244.3;50.00;939;6207.0
17-05-30;11:33;40.6;256.9;4.0;244.3;50.00;953;6207.0
17-05-30;11:36;40.7;251.8;4.0;244.3;49.99;961;6207.1
17-05-30;11:39;40.9;253.4;3.9;244.3;50.04;973;6207.1
17-05-30;11:42;41.3;250.7;3.9;244.3;50.02;969;6207.2
17-05-30;11:45;41.0;247.5;4.0;243.4;50.03;970;6207.2
17-05-30;11:48;41.3;249.6;4.0;244.3;50.03;971;6207.3
17-05-30;11:51;41.4;249.0;4.1;244.3;50.03;997;6207.3
17-05-30;11:54;41.6;246.5;4.1;243.4;49.98;992;6207.4
17-05-30;11:57;41.7;247.8;4.2;244.3;50.04;1018;6207.4
17-05-30;12:00;42.0;244.4;4.0;243.4;50.02;994;6207.5
17-05-30;12:03;42.1;238.9;3.9;244.3;50.00;971;6207.5
17-05-30;12:06;42.1;254.1;4.6;244.3;50.04;1119;6207.6
17-05-30;12:09;42.2;245.0;3.4;244.3;50.08;798;6207.6
17-05-30;12:12;41.9;257.5;3.6;244.3;50.00;835;6207.7
17-05-30;12:15;41.5;273.1;2.5;243.4;50.01;587;6207.7
17-05-30;12:18;41.6;261.9;4.5;244.3;50.04;1136;6207.7
17-05-30;12:21;41.9;258.8;3.0;242.4;50.02;760;6207.8
17-05-30;12:24;41.9;239.5;2.9;243.4;50.01;702;6207.8
17-05-30;12:27;42.2;245.0;5.5;245.3;50.05;1316;6207.9
17-05-30;12:30;42.0;269.8;2.6;243.4;50.02;648;6207.9
17-05-30;12:33;42.0;275.2;3.7;243.4;50.03;868;6208.0
17-05-30;12:36;42.1;251.0;4.9;244.3;50.07;1178;6208.0
17-05-30;12:39;42.2;233.6;2.1;243.4;50.06;611;6208.1
17-05-30;12:42;41.5;261.0;3.5;243.4;50.04;916;6208.1
17-05-30;12:45;41.6;239.2;2.9;243.4;50.03;718;6208.1
17-05-30;12:48;42.0;247.1;4.7;244.3;50.04;1157;6208.2
17-05-30;12:51;42.3;240.5;4.7;245.3;50.06;1035;6208.2
17-05-30;12:54;42.4;223.6;3.7;244.3;50.12;904;6208.3
17-05-30;12:57;42.3;202.4;2.2;243.4;50.05;494;6208.3
17-05-30;13:00;42.1;195.5;2.0;242.4;50.03;472;6208.4
17-05-30;13:03;42.4;247.4;4.7;243.4;50.01;1149;6208.4
17-05-30;13:06;42.5;259.8;4.7;244.3;50.00;1132;6208.5
17-05-30;13:09;42.8;231.8;4.6;244.3;50.00;1119;6208.5
17-05-30;13:12;42.2;243.8;1.4;242.4;50.05;327;6208.6
17-05-30;13:15;42.0;256.0;1.5;242.4;50.02;424;6208.6
17-05-30;13:18;42.3;251.9;4.7;244.3;50.02;1141;6208.6
17-05-30;13:21;42.8;244.9;4.4;244.3;50.03;1065;6208.7
17-05-30;13:24;42.8;251.8;4.5;244.3;50.06;1093;6208.7
17-05-30;13:27;43.1;247.4;4.4;244.3;50.04;1078;6208.8
17-05-30;13:30;43.1;244.4;4.3;244.3;50.03;1049;6208.8
17-05-30;13:33;43.0;239.2;4.3;244.3;50.03;1032;6208.9
17-05-30;13:36;43.5;244.9;4.2;244.3;50.02;1030;6208.9
17-05-30;13:39;43.2;245.3;4.1;244.3;50.00;1020;6209.0
17-05-30;13:42;43.2;251.5;4.2;244.3;50.05;1027;6209.0
17-05-30;13:45;43.5;243.3;4.1;244.3;50.00;1025;6209.1
17-05-30;13:48;43.5;239.0;4.3;244.3;50.02;1046;6209.1
17-05-30;13:51;43.5;245.2;4.3;244.3;50.03;1057;6209.2
17-05-30;13:54;43.6;245.8;4.5;245.3;50.07;1076;6209.3
17-05-30;13:57;43.6;245.2;4.3;245.3;50.03;1054;6209.3
17-05-30;14:00;43.7;244.4;4.3;245.3;50.03;1019;6209.4
17-05-30;14:03;43.6;246.6;4.2;245.3;50.04;1031;6209.4
17-05-30;14:06;43.6;248.5;4.1;245.3;50.00;1016;6209.5
17-05-30;14:09;43.8;244.1;4.2;245.3;50.05;1020;6209.5
17-05-30;14:12;43.7;246.5;4.2;245.3;50.06;1012;6209.6
17-05-30;14:15;43.6;247.4;4.1;245.3;50.02;1009;6209.6
17-05-30;14:18;43.8;247.8;4.2;245.3;50.00;1005;6209.7
17-05-30;14:21;43.8;246.5;4.1;245.3;50.00;1000;6209.7
17-05-30;14:24;43.6;250.0;4.1;245.3;50.04;946;6209.8
17-05-30;14:27;43.7;247.9;4.1;245.3;50.03;994;6209.8
17-05-30;14:30;43.8;246.9;4.1;246.3;50.01;993;6209.9
17-05-30;14:33;43.8;247.9;4.0;246.3;50.01;975;6209.9
17-05-30;14:36;43.7;248.4;4.0;245.3;50.03;972;6210.0
17-05-30;14:39;43.6;251.9;4.0;246.3;50.02;968;6210.0
17-05-30;14:42;43.7;246.3;3.9;245.3;50.02;955;6210.1
17-05-30;14:45;43.5;250.0;3.9;245.3;50.02;946;6210.1
17-05-30;14:48;43.5;247.5;3.9;245.3;50.02;957;6210.1
17-05-30;14:51;43.5;247.8;3.9;247.3;50.03;948;6210.2
17-05-30;14:54;43.6;246.5;3.8;246.3;50.02;946;6210.2
17-05-30;14:57;43.5;252.8;3.8;246.3;50.04;946;6210.3
17-05-30;15:00;50.0;252.6;3.8;246.3;50.01;942;6210.3
17-05-30;15:03;43.8;247.7;3.8;246.3;50.08;931;6210.4
17-05-30;15:06;43.4;251.0;3.8;246.3;50.04;919;6210.4
17-05-30;15:09;43.2;254.0;3.8;246.3;50.08;947;6210.5
17-05-30;15:12;43.4;246.3;3.7;246.3;50.04;920;6210.5
17-05-30;15:15;43.4;250.3;3.8;246.3;50.04;921;6210.6
17-05-30;15:18;43.4;251.3;3.7;245.3;50.04;907;6210.6
17-05-30;15:21;43.4;248.2;3.8;244.3;50.05;914;6210.7
17-05-30;15:24;43.5;256.2;3.6;245.3;50.00;894;6210.7
17-05-30;15:27;43.0;251.3;1.8;244.3;50.04;445;6210.7
17-05-30;15:30;42.0;266.1;1.2;244.3;50.03;308;6210.8
17-05-30;15:33;41.6;277.2;3.3;244.3;50.07;710;6210.8
17-05-30;15:36;41.9;269.3;4.3;246.3;50.06;1050;6210.8
17-05-30;15:39;42.2;253.1;3.6;245.3;50.09;875;6210.9
17-05-30;15:42;41.7;268.7;1.4;244.3;49.98;320;6210.9
17-05-30;15:45;41.3;283.4;1.6;244.3;50.02;407;6210.9
17-05-30;15:48;41.0;282.8;3.7;246.3;50.03;890;6210.9
17-05-30;15:51;41.4;263.9;4.2;247.3;50.06;1018;6210.9
17-05-30;15:54;41.4;270.4;1.7;244.3;50.05;424;6211.0
17-05-30;15:57;40.8;277.5;2.2;243.4;50.06;536;6211.0
17-05-30;16:00;41.0;268.0;1.4;243.4;50.05;343;6211.0
17-05-30;16:03;40.7;257.6;3.4;245.3;50.03;815;6211.0
17-05-30;16:06;40.7;264.6;2.4;244.3;50.02;579;6211.1
17-05-30;16:09;40.7;275.6;3.3;245.3;50.07;811;6211.1
17-05-30;16:12;41.2;262.3;3.4;245.3;50.02;840;6211.1
17-05-30;16:15;40.9;246.9;3.1;245.3;49.98;720;6211.2
17-05-30;16:18;41.2;266.8;1.5;244.3;50.03;358;6211.2
17-05-30;16:21;40.9;270.7;3.0;244.3;49.99;722;6211.2
17-05-30;16:24;41.2;258.8;2.9;244.3;50.03;698;6211.3
17-05-30;16:27;41.0;260.3;2.8;244.3;50.03;691;6211.3
17-05-30;16:30;41.0;259.8;2.7;244.3;50.05;670;6211.3
17-05-30;16:33;41.0;265.1;2.7;245.3;50.05;651;6211.4
17-05-30;16:36;40.8;259.1;2.7;245.3;50.01;653;6211.4
17-05-30;16:39;40.9;264.2;2.6;245.3;50.05;641;6211.4
17-05-30;16:42;40.8;268.5;2.5;244.3;50.04;610;6211.5
17-05-30;16:45;40.9;265.1;2.5;245.3;50.02;605;6211.5
17-05-30;16:48;40.8;264.2;2.4;245.3;50.02;596;6211.5
17-05-30;16:51;40.7;264.1;2.4;245.3;50.03;584;6211.6
17-05-30;16:54;40.7;260.5;2.4;244.3;50.03;581;6211.6
17-05-30;16:57;40.5;259.2;2.3;245.3;50.05;565;6211.6
17-05-30;17:00;40.6;269.0;2.2;244.3;50.04;540;6211.7
17-05-30;17:03;40.5;262.6;2.2;245.3;50.07;538;6211.7
17-05-30;17:06;40.2;266.1;2.3;245.3;50.05;535;6211.7
17-05-30;17:09;40.5;264.8;2.2;245.3;50.06;526;6211.7
17-05-30;17:12;40.1;264.1;2.1;245.3;50.03;511;6211.8
17-05-30;17:15;40.1;270.5;2.1;248.2;50.05;499;6211.8
17-05-30;17:18;40.0;269.9;2.0;245.3;50.05;460;6211.8
17-05-30;17:21;40.0;268.3;1.6;244.3;49.99;384;6211.8
17-05-30;17:24;39.8;275.0;1.7;243.4;50.03;393;6211.8
17-05-30;17:27;39.4;273.6;1.6;244.3;50.03;380;6211.9
17-05-30;17:30;39.5;275.0;1.5;244.3;50.05;359;6211.9
17-05-30;17:33;39.3;279.3;1.5;243.4;50.05;340;6211.9
17-05-30;17:36;39.1;281.6;1.3;243.4;50.11;300;6211.9
17-05-30;17:39;39.0;285.0;1.4;243.4;50.01;325;6211.9
17-05-30;17:42;38.9;284.1;0.9;244.3;50.01;227;6212.0
17-05-30;17:45;38.5;280.5;0.8;243.4;50.01;168;6212.0
17-05-30;17:48;38.3;254.4;0.7;243.4;50.04;152;6212.0
17-05-30;17:51;38.2;270.2;0.9;243.4;50.05;197;6212.0
17-05-30;17:54;38.2;282.2;0.6;244.3;50.05;149;6212.0
17-05-30;17:57;37.8;272.9;0.5;243.4;50.03;97;6212.0
17-05-30;18:00;37.7;266.0;0.4;243.4;50.07;70;6212.0
17-05-30;18:03;37.4;246.6;0.2;243.4;50.07;47;6212.0
17-05-30;18:06;37.1;253.7;0.3;243.4;50.11;52;6212.0
17-05-30;18:09;37.1;262.5;0.3;244.3;50.04;52;6212.0
17-05-30;18:12;36.9;256.3;0.3;244.3;50.10;57;6212.0
17-05-30;18:15;36.9;262.3;0.3;244.3;50.06;56;6212.0
17-05-30;18:18;36.9;264.5;0.3;243.4;50.01;58;6212.0
17-05-30;18:21;36.5;258.5;0.2;243.4;50.02;41;6212.0
17-05-30;18:24;36.3;264.8;0.2;243.4;50.06;37;6212.0
17-05-30;18:27;36.3;251.5;0.2;243.4;50.04;41;6212.0
17-05-30;18:30;36.0;257.9;0.2;243.4;50.01;44;6212.0
17-05-30;18:33;36.1;267.3;0.2;243.4;50.02;48;6212.0
17-05-30;18:36;35.9;262.3;0.2;242.4;50.07;42;6212.0
17-05-30;18:39;35.9;255.9;0.2;243.4;50.04;36;6212.0
17-05-30;18:42;35.6;253.4;0.1;243.4;50.01;25;6212.0
17-05-30;18:45;35.6;252.6;0.1;243.4;50.07;18;6212.0
17-05-30;18:48;35.4;240.3;0.1;243.4;50.03;22;6212.0
17-05-30;18:51;35.3;260.3;0.2;243.4;50.03;35;6212.0
17-05-30;18:54;35.5;264.1;0.2;243.4;50.04;36;6212.0
17-05-30;18:57;35.4;260.4;0.1;244.3;50.04;28;6212.0
17-05-30;19:00;35.0;253.4;0.1;244.3;50.07;22;6212.0
17-05-30;19:03;35.0;253.2;0.1;244.3;50.06;17;6212.0
17-05-30;19:06;34.8;245.3;0.0;244.3;50.09;13;6212.0
17-05-30;19:09;34.9;246.9;0.1;243.4;50.03;15;6212.0
17-05-30;19:12;34.8;232.1;0.0;243.4;50.03;9;6212.0
17-05-30;19:15;34.7;230.8;0.0;243.4;50.02;3;6212.0
17-05-30;19:18;34.6;243.7;0.0;244.3;50.07;5;6212.0
17-05-30;19:21;34.7;234.9;0.0;245.3;50.07;9;6212.0
17-05-30;19:24;34.7;237.0;0.1;244.3;50.06;13;6212.0
17-05-30;19:27;34.5;234.5;0.1;243.4;50.03;10;6212.0
17-05-30;19:30;34.5;233.4;0.0;243.4;50.04;7;6212.0
17-05-30;19:33;34.4;241.2;0.0;243.4;50.02;4;6212.0
17-05-30;19:36;34.4;234.3;0.0;243.4;50.02;7;6212.0
17-05-30;19:39;34.2;234.0;0.0;244.3;49.99;8;6212.0
17-05-30;19:42;34.2;239.9;0.0;243.4;50.03;7;6212.0
17-05-30;19:45;34.0;242.2;0.0;243.4;50.01;6;6212.0
17-05-30;19:48;34.0;233.0;0.0;243.4;50.02;4;6212.0
17-05-30;19:51;34.0;232.6;0.0;245.3;50.06;2;6212.0
17-05-30;19:54;33.9;212.2;0.0;244.3;50.04;1;6212.0
17-05-30;19:57;33.8;204.7;0.0;244.3;50.02;1;6212.0
17-05-30;20:00;33.8;199.2;0.0;243.4;50.02;0;6212.0
17-05-30;20:03;33.7;189.8;0.0;244.3;50.00;0;6212.0
17-05-30;20:06;33.5;122.3;0.0;244.3;50.05;0;6212.0
17-05-30;20:09;33.5;144.5;0.0;243.4;50.06;0;6212.0
17-05-30;20:12;33.4;213.2;0.0;243.4;50.04;0;6212.0
17-05-30;20:15;33.4;236.7;0.0;244.3;50.01;0;6212.0
17-05-30;20:18;33.3;217.5;0.0;243.4;50.05;0;6212.0
17-05-30;20:21;33.3;192.7;0.0;244.3;50.04;0;6212.0
17-05-30;20:24;33.2;164.2;0.0;244.3;50.03;0;6212.0
17-05-30;20:27;33.1;133.5;0.0;244.3;50.03;0;6212.0
17-05-30;20:30;33.1;103.8;0.0;244.3;50.01;0;6212.0
17-05-31;06:33;30.5;269.9;0.1;38.6;50.08;20;6212.0
17-05-31;06:36;30.7;258.2;0.1;241.4;50.04;21;6212.0
17-05-31;06:39;30.9;256.4;0.1;242.4;50.05;24;6212.0
17-05-31;06:42;30.8;259.7;0.1;243.4;50.03;24;6212.0
17-05-31;06:45;30.8;262.9;0.1;244.3;50.06;26;6212.0
17-05-31;06:48;30.9;254.5;0.1;244.3;50.03;21;6212.0
17-05-31;06:51;30.9;251.9;0.1;245.3;50.03;21;6212.0
17-05-31;06:54;31.2;263.8;0.1;245.3;50.03;23;6212.1
17-05-31;06:57;31.2;267.6;0.2;245.3;50.04;34;6212.1
17-05-31;07:00;31.2;263.6;0.2;246.3;50.17;38;6212.1
17-05-31;07:03;31.4;266.6;0.3;243.4;50.10;46;6212.1
17-05-31;07:06;31.5;268.3;0.3;242.4;50.06;60;6212.1
17-05-31;07:09;31.6;279.9;0.4;245.3;50.05;69;6212.1
17-05-31;07:12;31.8;280.3;0.4;244.3;50.03;71;6212.1
17-05-31;07:15;31.9;281.2;0.3;243.4;50.04;70;6212.1
17-05-31;07:18;31.9;272.0;0.4;242.4;50.07;73;6212.1
17-05-31;07:21;32.0;284.6;0.5;242.4;50.06;99;6212.1
17-05-31;07:24;32.2;291.2;0.5;243.4;50.03;109;6212.1
17-05-31;07:27;32.3;284.1;0.5;243.4;50.04;95;6212.1
17-05-31;07:30;32.3;278.4;0.4;242.4;50.05;85;6212.1
17-05-31;07:33;32.4;277.5;0.5;243.4;50.09;88;6212.1
17-05-31;07:36;32.4;282.4;0.4;244.3;50.08;90;6212.1
17-05-31;07:39;32.5;295.3;0.5;243.4;50.03;119;6212.1
17-05-31;07:42;32.7;281.6;0.5;243.4;50.02;109;6212.1
17-05-31;07:45;32.9;287.1;0.5;243.4;50.06;103;6212.1
17-05-31;07:48;33.1;299.2;0.7;244.3;50.05;145;6212.1
17-05-31;07:51;33.2;266.7;0.7;243.4;50.02;147;6212.1
17-05-31;07:54;33.4;290.4;0.8;243.4;50.01;174;6212.1
17-05-31;07:57;33.2;292.0;0.7;245.3;50.05;157;6212.1
17-05-31;08:00;33.4;290.1;0.6;243.4;50.09;131;6212.2
17-05-31;08:03;33.3;279.9;0.7;244.3;50.07;132;6212.2
17-05-31;08:06;33.5;277.2;0.4;244.3;50.08;97;6212.2
17-05-31;08:09;33.4;277.2;0.7;244.3;50.05;134;6212.2
17-05-31;08:12;33.7;292.8;0.7;243.4;50.08;168;6212.2
17-05-31;08:15;33.7;286.9;0.6;242.4;50.02;134;6212.2
17-05-31;08:18;33.7;283.5;0.5;243.4;50.04;115;6212.2
17-05-31;08:21;33.7;289.1;0.5;243.4;50.01;117;6212.2
17-05-31;08:24;33.7;280.5;0.6;243.4;50.06;133;6212.2
17-05-31;08:27;33.9;292.5;0.8;243.4;50.04;170;6212.2
17-05-31;08:30;34.0;283.8;0.7;243.4;50.09;167;6212.2
17-05-31;08:33;34.1;300.7;1.0;242.4;50.01;214;6212.2
17-05-31;08:36;34.1;313.7;0.6;243.4;50.04;153;6212.2
17-05-31;08:39;34.1;290.4;0.9;242.4;50.05;205;6212.3
17-05-31;08:42;34.1;295.1;1.0;244.3;50.02;209;6212.3
17-05-31;08:45;34.1;281.8;0.6;244.3;50.03;141;6212.3
17-05-31;08:48;34.2;291.6;0.7;242.4;50.05;151;6212.3
17-05-31;08:51;34.4;291.7;0.8;242.4;50.06;191;6212.3
17-05-31;08:54;34.2;290.7;0.7;242.4;50.06;141;6212.3
17-05-31;08:57;34.5;293.1;0.9;244.3;50.01;220;6212.3
17-05-31;09:00;34.7;293.4;0.9;242.4;50.03;200;6212.3
17-05-31;09:03;34.4;310.9;1.1;243.4;50.05;242;6212.3
17-05-31;09:06;34.5;315.6;1.1;242.4;50.02;257;6212.3
17-05-31;09:09;34.6;308.3;0.8;242.4;50.01;186;6212.3
17-05-31;09:12;34.7;304.5;0.8;241.4;50.05;174;6212.4
17-05-31;09:15;34.9;289.4;1.1;241.4;50.01;256;6212.4
17-05-31;09:18;34.9;295.7;1.1;243.4;50.06;237;6212.4
17-05-31;09:21;34.8;292.2;1.0;242.4;50.06;228;6212.4
17-05-31;09:24;34.8;279.9;1.0;242.4;50.06;224;6212.4
17-05-31;09:27;34.9;289.7;1.7;242.4;50.06;410;6212.4
17-05-31;09:30;35.3;295.4;0.6;240.4;50.04;137;6212.4
17-05-31;09:33;34.9;271.1;0.4;241.4;50.03;71;6212.4
17-05-31;09:36;34.6;288.1;0.6;242.4;50.07;123;6212.4
17-05-31;09:39;34.9;293.8;1.2;241.4;50.06;264;6212.5
17-05-31;09:42;35.4;295.7;1.1;241.4;50.05;270;6212.5
17-05-31;09:45;35.3;292.2;1.0;243.4;50.08;238;6212.5
17-05-31;09:48;35.4;4.8;0.9;242.4;50.03;202;6212.5
17-05-31;09:51;35.2;289.3;0.8;241.4;50.07;182;6212.5
17-05-31;09:54;35.2;287.8;1.2;242.4;50.12;276;6212.5
17-05-31;09:57;35.6;307.1;2.4;244.3;50.07;595;6212.5
17-05-31;10:00;35.5;297.2;1.2;243.4;50.12;292;6212.6
17-05-31;10:03;35.5;289.7;0.8;243.4;50.07;194;6212.6
17-05-31;10:06;35.6;281.1;0.8;242.4;50.03;187;6212.6
17-05-31;10:09;35.2;289.3;1.0;243.4;50.05;229;6212.6
17-05-31;10:12;35.6;292.9;1.6;243.4;50.04;407;6212.6
17-05-31;10:15;36.0;263.6;2.5;243.4;50.09;605;6212.6
17-05-31;10:18;36.0;308.0;2.3;243.4;50.06;518;6212.7
17-05-31;10:21;36.3;303.0;3.1;243.4;50.04;727;6212.7
17-05-31;10:24;36.8;303.9;3.3;244.3;50.02;811;6212.7
17-05-31;10:27;36.3;282.7;1.0;242.4;50.04;230;6212.7
17-05-31;10:30;36.1;280.6;0.8;241.4;50.06;172;6212.8
17-05-31;10:33;36.0;285.9;0.6;241.4;50.03;119;6212.8
17-05-31;10:36;36.2;286.9;0.7;242.4;50.03;151;6212.8
17-05-31;10:39;36.1;301.3;1.1;242.4;50.03;265;6212.8
17-05-31;10:42;36.1;287.5;1.2;243.4;50.06;274;6212.8
17-05-31;10:45;36.1;282.1;0.7;241.4;50.02;157;6212.8
17-05-31;10:48;35.9;277.0;3.3;242.4;50.05;815;6212.8
17-05-31;10:51;36.9;296.1;1.7;243.4;50.07;463;6212.9
17-05-31;10:54;36.4;287.4;1.2;243.4;50.12;278;6212.9
17-05-31;10:57;36.2;290.9;0.9;242.4;50.09;215;6212.9
17-05-31;11:00;36.4;277.4;1.1;241.4;50.03;241;6212.9
17-05-31;11:03;37.1;286.0;1.2;241.4;50.02;314;6212.9
17-05-31;11:06;36.7;277.1;1.2;242.4;50.06;280;6213.0
17-05-31;11:09;36.5;284.6;1.0;243.4;50.02;222;6213.0
17-05-31;11:12;36.4;284.1;0.9;245.3;50.02;190;6213.0
17-05-31;11:15;36.2;274.6;0.4;245.3;50.02;88;6213.0
17-05-31;11:18;36.0;261.6;0.4;243.4;50.09;67;6213.0
17-05-31;11:21;35.7;278.0;0.5;243.4;50.06;121;6213.0
17-05-31;11:24;36.1;252.3;2.3;244.3;50.03;583;6213.0
17-05-31;11:27;36.4;292.9;1.6;244.3;50.02;366;6213.0
17-05-31;11:30;37.4;280.6;4.7;246.3;50.07;1180;6213.1
17-05-31;11:33;37.5;4.8;3.0;245.3;50.00;820;6213.1
17-05-31;11:36;37.6;290.6;1.6;244.3;50.05;390;6213.2
17-05-31;11:39;37.4;4.8;2.0;244.3;50.03;485;6213.2
17-05-31;11:42;38.2;274.6;5.1;247.3;50.05;1252;6213.2
17-05-31;11:45;38.3;296.0;4.4;248.2;50.05;1067;6213.3
17-05-31;11:48;38.9;266.1;2.1;247.3;50.03;443;6213.3
17-05-31;11:51;38.2;271.4;1.1;244.3;50.05;262;6213.3
17-05-31;11:54;37.7;272.6;1.1;243.4;50.07;244;6213.4
17-05-31;11:57;37.6;280.0;0.9;243.4;50.07;215;6213.4
17-05-31;12:00;37.4;287.4;0.9;243.4;49.99;200;6213.4
17-05-31;12:03;37.2;283.4;0.7;243.4;50.01;135;6213.4
17-05-31;12:06;36.9;280.9;0.5;243.4;50.05;98;6213.4
17-05-31;12:09;36.8;272.3;0.4;243.4;50.12;74;6213.4
17-05-31;12:12;36.9;289.3;0.8;244.3;50.05;184;6213.4
17-05-31;12:15;36.8;300.0;1.0;245.3;50.08;244;6213.4
17-05-31;12:18;36.7;292.6;1.0;244.3;50.07;229;6213.4
17-05-31;12:21;36.7;294.4;1.0;245.3;50.06;226;6213.4
17-05-31;12:24;36.4;290.0;1.0;244.3;50.03;233;6213.5
17-05-31;12:27;36.7;293.8;1.0;243.4;50.05;224;6213.5
17-05-31;12:30;36.7;281.5;0.7;243.4;50.09;170;6213.5
17-05-31;12:33;36.4;279.3;0.6;243.4;50.06;138;6213.5
17-05-31;12:36;36.2;284.0;0.5;243.4;50.03;103;6213.5
17-05-31;12:39;36.1;273.4;0.4;243.4;50.08;80;6213.5
17-05-31;12:42;35.9;262.7;0.2;244.3;50.05;39;6213.5
17-05-31;12:45;35.7;276.2;0.3;244.3;50.02;63;6213.5
17-05-31;12:48;35.9;286.9;0.8;245.3;50.08;184;6213.5
17-05-31;12:51;36.0;302.3;1.1;245.3;50.04;242;6213.5
17-05-31;12:54;36.1;303.0;1.3;245.3;50.00;269;6213.5
17-05-31;12:57;36.0;291.9;0.8;244.3;50.05;186;6213.5
17-05-31;13:00;35.7;296.4;0.7;244.3;50.01;177;6213.5
17-05-31;13:03;35.9;297.8;1.0;244.3;49.99;241;6213.6
17-05-31;13:06;36.2;293.4;1.7;245.3;50.02;404;6213.6
17-05-31;14:12;32.4;265.4;4.9;246.3;50.04;1173;6213.6
17-05-31;14:15;34.0;266.6;4.9;247.3;50.04;1196;6213.6
17-05-31;14:18;34.7;263.2;4.8;247.3;50.06;1185;6213.7
17-05-31;14:21;35.0;277.0;1.3;245.3;50.06;307;6213.7
17-05-31;14:24;34.4;281.6;0.8;244.3;50.09;179;6213.8
17-05-31;14:27;34.5;288.8;0.9;246.3;50.06;207;6213.8
17-05-31;14:30;34.7;245.3;3.0;247.3;50.03;1166;6213.8
17-05-31;14:33;35.0;263.9;1.3;246.3;50.03;295;6213.8
17-05-31;14:36;34.9;274.9;0.6;245.3;50.05;129;6213.8
17-05-31;14:39;34.6;269.2;0.4;245.3;50.05;80;6213.8
17-05-31;14:42;34.6;267.7;0.2;245.3;50.04;48;6213.8
17-05-31;14:45;34.6;266.4;0.2;245.3;50.05;44;6213.8
17-05-31;14:48;34.4;266.8;0.3;244.3;50.08;51;6213.8
17-05-31;14:51;34.4;266.3;0.2;246.3;50.09;43;6213.8
17-05-31;14:54;34.5;278.0;0.4;246.3;50.05;74;6213.8
17-05-31;14:57;34.5;276.5;0.5;246.3;50.02;82;6213.8
17-05-31;15:00;34.5;285.7;0.5;247.3;50.06;102;6213.8
17-05-31;15:03;34.5;294.5;0.7;246.3;50.02;152;6213.9
17-05-31;15:06;34.7;293.2;1.0;246.3;50.06;231;6213.9
17-05-31;15:09;35.0;276.2;1.4;247.3;50.06;340;6213.9
17-05-31;15:12;35.4;256.0;2.0;247.3;50.04;466;6213.9
17-05-31;15:15;35.6;242.1;2.4;248.2;50.03;550;6213.9
17-05-31;15:18;35.5;289.1;1.9;247.3;49.98;457;6214.0
17-05-31;15:21;35.9;252.9;4.4;249.2;50.01;1092;6214.0
17-05-31;15:24;35.6;291.3;1.3;248.2;50.04;325;6214.0
17-05-31;15:27;36.7;280.6;4.3;249.2;50.06;1058;6214.0
17-05-31;15:30;36.7;283.1;1.6;246.3;50.02;375;6214.1
17-05-31;15:33;37.0;274.9;4.3;248.2;50.01;1084;6214.1
17-05-31;15:36;37.5;271.5;3.9;247.3;50.06;978;6214.1
17-05-31;15:39;37.9;259.2;3.7;246.3;50.07;939;6214.2
17-05-31;15:42;37.4;291.3;2.8;248.2;50.04;639;6214.2
17-05-31;15:45;38.0;266.0;3.9;248.2;50.05;952;6214.3
17-05-31;15:48;38.3;272.7;3.8;249.2;50.03;963;6214.3
17-05-31;15:51;38.5;272.0;3.8;247.3;50.03;922;6214.4
17-05-31;15:54;38.7;278.0;3.6;248.2;50.00;884;6214.4
17-05-31;15:57;38.5;274.2;3.7;248.2;50.08;888;6214.4
17-05-31;16:00;38.7;270.2;3.5;248.2;50.08;882;6214.5
17-05-31;16:03;39.2;271.8;3.6;249.2;50.08;881;6214.5
17-05-31;16:06;39.2;266.3;3.4;249.2;50.05;837;6214.6
17-05-31;16:09;39.4;269.6;3.3;249.2;50.05;826;6214.6
17-05-31;16:12;39.5;269.2;3.3;249.2;50.01;809;6214.6
17-05-31;16:15;39.5;274.8;3.3;246.3;50.06;801;6214.7
17-05-31;16:18;39.7;269.2;3.2;247.3;50.02;789;6214.7
17-05-31;16:21;39.8;273.9;3.3;247.3;49.98;795;6214.8
17-05-31;16:24;39.8;275.8;3.1;247.3;50.01;761;6214.8
17-05-31;16:27;39.3;237.5;2.5;246.3;50.04;612;6214.8
17-05-31;16:30;39.3;278.1;1.0;247.3;50.03;235;6214.8
17-05-31;16:33;38.9;276.7;1.1;248.2;50.11;262;6214.9
17-05-31;16:36;38.6;265.7;1.4;247.3;50.04;321;6214.9
17-05-31;16:39;38.7;294.1;1.0;245.3;50.03;221;6214.9
17-05-31;16:42;38.6;301.0;2.7;246.3;49.99;679;6214.9
17-05-31;16:45;38.7;282.4;1.8;246.3;49.99;432;6214.9
17-05-31;16:48;38.7;286.6;1.9;246.3;50.03;443;6215.0
17-05-31;16:51;38.5;264.1;0.9;246.3;50.04;204;6215.0
17-05-31;16:54;38.2;290.6;1.1;246.3;50.01;307;6215.0
17-05-31;16:57;38.6;280.8;2.8;249.2;50.02;711;6215.0
17-05-31;17:00;38.7;278.6;2.5;249.2;50.05;628;6215.1
17-05-31;17:03;38.9;278.9;2.5;247.3;50.07;607;6215.1
17-05-31;17:06;39.0;277.4;2.4;246.3;50.07;584;6215.1
17-05-31;17:09;38.6;276.4;2.3;247.3;50.06;567;6215.1
17-05-31;17:12;38.9;273.9;2.3;245.3;49.98;540;6215.2
17-05-31;17:15;38.7;281.2;2.1;247.3;50.05;529;6215.2
17-05-31;17:18;38.9;278.3;2.1;246.3;49.96;505;6215.2
17-05-31;17:21;38.9;284.0;2.0;246.3;50.04;486;6215.3
17-05-31;17:24;38.6;288.1;1.9;247.3;50.01;468;6215.3
17-05-31;17:27;38.5;289.4;1.9;246.3;50.03;451;6215.3
17-05-31;17:30;38.6;289.5;1.8;245.3;50.08;419;6215.3
17-05-31;17:33;38.5;289.1;1.7;245.3;50.06;402;6215.3
17-05-31;17:36;38.4;287.8;1.6;245.3;50.01;384;6215.4
17-05-31;17:39;38.5;297.0;1.5;246.3;50.02;364;6215.4
17-05-31;17:42;38.0;293.9;1.5;246.3;50.05;350;6215.4
17-05-31;17:45;38.3;295.1;1.4;248.2;50.07;327;6215.4
17-05-31;17:48;38.0;295.4;1.2;247.3;50.04;302;6215.4
17-05-31;17:51;37.7;298.3;1.2;247.3;50.06;289;6215.4
17-05-31;17:54;37.7;295.7;1.1;246.3;50.04;260;6215.5
17-05-31;17:57;37.6;279.4;1.0;245.3;50.06;239;6215.5
17-05-31;18:00;37.5;292.9;1.1;246.3;50.09;238;6215.5
17-05-31;18:03;37.4;300.0;0.9;246.3;50.06;213;6215.5
17-05-31;18:06;37.5;300.2;0.8;247.3;50.06;192;6215.5
17-05-31;18:09;37.1;292.3;0.7;246.3;50.06;168;6215.5
17-05-31;18:12;37.0;295.4;0.7;246.3;50.04;150;6215.5
17-05-31;18:15;36.8;286.9;0.6;245.3;50.06;137;6215.5
17-05-31;18:18;36.5;293.5;0.6;245.3;50.01;122;6215.5
17-05-31;18:21;36.7;291.7;0.5;246.3;50.01;109;6215.5
17-05-31;18:24;36.7;281.5;0.5;246.3;50.07;100;6215.5
17-05-31;18:27;36.3;284.7;0.4;246.3;50.02;88;6215.5
17-05-31;18:30;36.2;264.9;0.3;248.2;50.06;55;6215.5
17-05-31;18:33;36.1;291.7;0.4;246.3;50.03;78;6215.6
17-05-31;18:36;36.1;288.5;0.4;247.3;50.04;84;6215.6
17-05-31;18:39;35.9;265.5;0.3;245.3;50.02;59;6215.6
17-05-31;18:42;35.7;280.9;0.4;245.3;50.01;70;6215.6
17-05-31;18:45;35.9;284.6;0.4;247.3;50.02;71;6215.6
17-05-31;18:48;35.6;284.3;0.4;246.3;50.05;76;6215.6
17-05-31;18:51;35.7;281.6;0.4;245.3;50.06;76;6215.6
17-05-31;18:54;35.5;277.4;0.4;246.3;50.07;71;6215.6
17-05-31;18:57;35.4;283.8;0.3;245.3;50.04;61;6215.6
17-05-31;19:00;35.5;274.8;0.3;246.3;50.05;55;6215.6
17-05-31;19:03;35.2;271.4;0.2;246.3;50.09;51;6215.6
17-05-31;19:06;35.3;276.2;0.2;247.3;50.07;47;6215.6
17-05-31;19:09;35.2;268.9;0.2;246.3;50.06;46;6215.6
17-05-31;19:12;35.2;263.0;0.2;245.3;50.05;44;6215.6
17-05-31;19:15;34.9;253.5;0.2;246.3;50.03;40;6215.6
17-05-31;19:18;34.9;257.0;0.2;245.3;50.05;35;6215.6
17-05-31;19:21;34.7;253.4;0.1;245.3;50.05;29;6215.6
17-05-31;19:24;34.6;259.5;0.1;246.3;50.07;27;6215.6
17-05-31;19:27;34.7;248.7;0.1;245.3;50.04;25;6215.6
17-05-31;19:30;34.6;251.6;0.1;246.3;50.04;18;6215.6
17-05-31;19:33;34.6;255.1;0.1;247.3;50.04;21;6215.6
17-05-31;19:36;34.5;255.6;0.1;244.3;50.02;22;6215.6
17-05-31;19:39;34.6;261.1;0.1;246.3;50.07;23;6215.6
17-05-31;19:42;34.5;252.6;0.1;246.3;50.05;23;6215.6
17-05-31;19:45;34.4;260.5;0.1;245.3;50.05;21;6215.6
17-05-31;19:48;34.4;258.5;0.1;245.3;50.01;18;6215.6
17-05-31;19:51;34.2;250.9;0.1;245.3;50.06;14;6215.6
17-05-31;19:54;34.1;257.2;0.0;246.3;50.04;7;6215.6
17-05-31;19:57;34.2;245.3;0.0;247.3;50.06;8;6215.6
17-05-31;20:00;34.0;235.8;0.0;248.2;50.06;6;6215.6
17-05-31;20:03;34.0;235.2;0.0;245.3;50.03;4;6215.6
17-05-31;20:06;33.9;227.0;0.0;245.3;50.05;2;6215.6
17-05-31;20:09;33.9;231.5;0.0;245.3;50.05;1;6215.6
17-05-31;20:12;33.8;242.5;0.0;244.3;50.06;6;6215.6
17-05-31;20:15;33.8;235.4;0.0;244.3;50.00;4;6215.6
17-05-31;20:18;33.7;229.9;0.0;245.3;50.05;0;6215.6
17-05-31;20:21;33.5;142.6;0.0;246.3;50.05;0;6215.6
17-06-01;05:21;30.1;264.8;0.1;241.4;50.05;19;6215.6
17-06-01;05:24;30.2;261.1;0.1;241.4;50.02;20;6215.6
17-06-01;05:27;30.3;263.3;0.1;241.4;50.04;23;6215.6
17-06-01;05:30;30.5;262.7;0.1;241.4;50.10;23;6215.6
17-06-01;05:33;30.4;263.2;0.1;241.4;50.06;23;6215.6
17-06-01;05:36;30.5;266.8;0.1;241.4;50.06;27;6215.6
17-06-01;05:39;30.8;265.5;0.1;241.4;50.06;28;6215.6
17-06-01;05:42;30.8;272.1;0.1;240.4;50.07;30;6215.6
17-06-01;05:45;30.9;271.4;0.1;240.4;50.05;32;6215.6
17-06-01;05:48;30.9;264.1;0.1;240.4;50.09;32;6215.6
17-06-01;05:51;31.1;271.4;0.1;240.4;50.11;31;6215.6
17-06-01;05:54;30.9;272.0;0.2;241.4;50.06;36;6215.6
17-06-01;05:57;31.1;282.8;0.2;239.5;50.06;36;6215.6
17-06-01;06:00;31.4;283.3;0.2;241.4;50.11;38;6215.6
17-06-01;06:03;31.1;270.5;0.2;243.4;50.06;38;6215.6
17-06-01;06:06;31.6;277.5;0.2;243.4;50.05;41;6215.6
17-06-01;06:09;31.7;271.1;0.2;242.4;50.04;41;6215.6
17-06-01;06:12;31.6;268.3;0.2;243.4;50.00;42;6215.6
17-06-01;06:15;31.5;274.3;0.2;246.3;50.04;43;6215.6
17-06-01;06:18;31.6;280.9;0.2;246.3;50.03;45;6215.6
17-06-01;06:21;31.8;273.0;0.2;247.3;50.05;45;6215.6
17-06-01;06:24;31.7;268.3;0.2;247.3;50.00;46;6215.6
17-06-01;06:27;31.9;263.9;0.2;247.3;50.03;46;6215.6
17-06-01;06:30;31.9;276.2;0.2;247.3;50.05;48;6215.7
17-06-01;06:33;32.2;275.3;0.2;247.3;50.04;48;6215.7
17-06-01;06:36;32.0;265.2;0.3;245.3;50.02;48;6215.7
17-06-01;06:39;32.0;281.6;0.4;245.3;49.99;50;6215.7
17-06-01;06:42;32.2;273.4;0.3;245.3;50.03;49;6215.7
17-06-01;06:45;32.3;280.9;0.2;246.3;50.04;50;6215.7
17-06-01;06:48;32.2;269.6;0.3;246.3;50.03;51;6215.7
17-06-01;06:51;32.4;281.6;0.3;245.3;50.02;52;6215.7
17-06-01;06:54;32.3;277.1;0.3;246.3;50.00;52;6215.7
17-06-01;06:57;32.4;278.3;0.3;246.3;50.04;53;6215.7
17-06-01;07:00;32.4;282.7;0.3;246.3;50.11;54;6215.7
17-06-01;07:03;32.6;275.9;0.2;247.3;50.11;56;6215.7
17-06-01;07:06;32.6;281.9;0.3;246.3;50.05;58;6215.7
17-06-01;07:09;32.7;274.9;0.3;246.3;50.03;65;6215.7
17-06-01;07:12;32.6;271.4;0.3;246.3;50.03;61;6215.7
17-06-01;07:15;32.6;273.7;0.3;246.3;50.06;60;6215.7
17-06-01;07:18;32.9;284.0;0.3;245.3;50.06;59;6215.7
17-06-01;07:21;32.9;282.4;0.3;246.3;50.03;65;6215.7
17-06-01;07:24;32.7;286.2;0.4;246.3;50.03;69;6215.7
17-06-01;07:27;32.9;282.7;0.4;245.3;50.01;68;6215.7
17-06-01;07:30;32.9;274.9;0.3;247.3;50.06;65;6215.7
17-06-01;07:33;33.0;275.5;0.3;246.3;50.01;72;6215.7
17-06-01;07:36;33.0;284.1;0.4;247.3;50.03;82;6215.7
17-06-01;07:39;33.1;293.8;0.5;247.3;50.02;106;6215.7
17-06-01;07:42;33.1;285.4;0.4;247.3;50.03;85;6215.7
17-06-01;07:45;33.1;297.0;0.6;247.3;49.97;104;6215.7
17-06-01;07:48;33.3;289.8;0.5;248.2;50.02;109;6215.7
17-06-01;07:51;33.4;302.1;0.7;248.2;50.02;158;6215.7
17-06-01;07:54;33.5;296.3;0.7;248.2;50.03;141;6215.7
17-06-01;07:57;33.5;301.7;0.8;247.3;50.06;179;6215.8
17-06-01;08:00;33.7;299.2;0.7;247.3;50.16;160;6215.8
17-06-01;08:03;33.7;294.7;0.6;247.3;50.09;150;6215.8
17-06-01;08:06;33.8;293.5;0.6;247.3;50.07;118;6215.8
17-06-01;08:09;33.7;313.6;0.8;247.3;50.05;172;6215.8
17-06-01;08:12;33.7;310.8;0.5;246.3;50.07;127;6215.8
17-06-01;08:15;33.8;280.9;0.7;248.2;50.05;153;6215.8
17-06-01;08:18;33.9;324.4;0.8;246.3;50.03;195;6215.8
17-06-01;08:21;34.0;293.1;0.6;246.3;50.04;123;6215.8
17-06-01;08:24;34.2;317.2;0.8;246.3;49.99;176;6215.8
17-06-01;08:27;33.9;303.3;0.7;246.3;50.06;169;6215.8
17-06-01;08:30;34.0;303.0;0.6;246.3;50.01;157;6215.8
17-06-01;08:33;33.9;293.2;0.6;245.3;50.07;127;6215.8
17-06-01;08:36;34.1;293.2;0.8;247.3;50.05;175;6215.9
17-06-01;08:39;34.1;304.2;0.7;248.2;50.08;150;6215.9
17-06-01;08:42;34.1;315.8;0.6;248.2;50.04;147;6215.9
17-06-01;08:45;34.1;316.2;0.7;246.3;50.04;142;6215.9
17-06-01;08:48;34.0;320.2;0.7;245.3;50.06;149;6215.9
17-06-01;08:51;33.9;325.9;0.9;246.3;50.0;204;6215.9
17-06-01;08:54;34.1;317.4;0.8;246.3;50.05;159;6215.9
17-06-01;08:57;34.1;319.1;0.6;246.3;50.07;125;6215.9
17-06-01;09:00;34.0;315.2;0.5;245.3;50.03;121;6215.9
17-06-01;09:03;34.1;322.8;0.7;245.3;50.03;154;6215.9
17-06-01;09:06;34.0;312.4;0.7;245.3;50.06;160;6215.9
17-06-01;09:09;34.0;321.9;0.7;246.3;50.06;156;6215.9
17-06-01;09:12;33.9;287.9;0.4;245.3;50.05;79;6215.9
17-06-01;09:15;33.9;277.4;0.5;245.3;50.03;122;6215.9
17-06-01;09:18;33.9;292.2;0.6;245.3;50.05;122;6216.0
17-06-01;09:21;33.8;278.7;0.7;245.3;50.06;135;6216.0
17-06-01;09:24;34.0;312.5;0.8;246.3;50.05;176;6216.0
17-06-01;09:27;33.9;300.2;0.5;245.3;50.07;110;6216.0
17-06-01;09:30;34.0;277.8;1.1;246.3;50.05;248;6216.0
17-06-01;09:33;34.2;317.2;1.3;245.3;50.04;313;6216.0
17-06-01;09:36;34.2;308.6;1.5;245.3;50.07;374;6216.0
17-06-01;09:39;34.2;323.1;1.4;245.3;50.08;352;6216.0
17-06-01;09:42;34.4;313.7;1.5;245.3;50.06;341;6216.0
17-06-01;09:45;34.5;313.1;1.4;246.3;50.07;351;6216.1
17-06-01;09:48;34.5;315.0;1.6;245.3;50.04;371;6216.1
17-06-01;09:51;34.7;323.1;0.6;246.3;50.05;176;6216.1
17-06-01;09:54;34.7;316.2;1.7;246.3;50.08;433;6216.1
17-06-01;09:57;34.9;300.7;2.0;246.3;50.03;479;6216.1
17-06-01;10:00;34.9;316.1;2.0;247.3;50.05;489;6216.2
17-06-01;10:03;35.3;311.7;2.2;246.3;50.04;535;6216.2
17-06-01;10:06;35.4;311.5;2.3;248.2;50.06;546;6216.2
17-06-01;10:09;35.6;313.3;2.3;247.3;50.03;564;6216.2
17-06-01;10:12;36.0;312.0;2.4;247.3;50.03;583;6216.3
17-06-01;10:15;35.6;307.9;2.4;247.3;50.04;601;6216.3
17-06-01;10:18;36.0;309.9;2.6;248.2;50.05;632;6216.3
17-06-01;10:21;36.2;310.4;2.7;248.2;50.06;650;6216.3
17-06-01;10:24;36.1;312.0;2.9;247.3;50.04;704;6216.4
17-06-01;10:27;36.3;302.9;2.8;246.3;50.06;708;6216.4
17-06-01;10:30;36.5;303.0;3.0;246.3;50.03;735;6216.4
17-06-01;10:33;36.8;298.2;3.1;247.3;50.03;770;6216.5
17-06-01;10:36;36.8;299.4;3.4;247.3;50.04;830;6216.5
17-06-01;10:39;37.1;298.5;3.2;247.3;50.03;780;6216.6
17-06-01;10:42;37.2;297.9;3.4;246.3;50.06;831;6216.6
17-06-01;10:45;37.4;292.5;0.7;245.3;50.02;157;6216.6
17-06-01;10:48;37.2;298.3;3.6;247.3;50.06;886;6216.7
17-06-01;10:51;37.7;296.4;3.6;249.2;50.04;894;6216.7
17-06-01;10:54;37.9;263.9;3.5;248.2;50.05;862;6216.8
17-06-01;10:57;37.8;294.7;3.8;248.2;50.05;934;6216.8
17-06-01;11:00;38.2;293.4;3.7;246.3;50.04;915;6216.8
17-06-01;11:03;38.4;288.7;3.9;246.3;50.01;952;6216.9
17-06-01;11:06;38.2;268.7;1.4;246.3;50.03;344;6216.9
17-06-01;11:09;38.5;286.5;4.0;248.2;50.02;1026;6217.0
17-06-01;11:12;38.7;288.2;4.1;248.2;50.03;1012;6217.0
17-06-01;11:15;38.9;299.1;1.5;247.3;50.04;642;6217.1
17-06-01;11:18;38.6;289.5;1.0;245.3;50.05;211;6217.1
17-06-01;11:21;38.9;280.8;4.3;247.3;50.05;1044;6217.1
17-06-01;11:24;39.2;283.1;4.2;247.3;50.01;1045;6217.2
17-06-01;11:27;39.4;274.9;4.1;248.2;50.03;1070;6217.3
17-06-01;11:30;39.1;280.0;4.4;248.2;50.06;1097;6217.3
17-06-01;11:33;39.8;275.3;4.4;248.2;50.05;1075;6217.3
17-06-01;11:36;39.8;278.0;4.4;247.3;50.02;1081;6217.4
17-06-01;11:39;39.8;271.7;4.7;247.3;50.03;1142;6217.5
17-06-01;11:42;40.1;4.8;4.5;247.3;50.03;1098;6217.5
17-06-01;11:45;40.2;268.0;4.6;249.2;50.03;1114;6217.6
17-06-01;11:48;40.5;271.2;4.4;248.2;50.05;1090;6217.6
17-06-01;11:51;40.4;252.0;2.7;247.3;50.04;755;6217.7
17-06-01;11:54;40.5;265.4;3.2;246.3;50.05;482;6217.7
17-06-01;11:57;40.6;265.4;4.7;248.2;50.04;1144;6217.8
17-06-01;12:00;40.8;263.5;4.6;247.3;50.06;1135;6217.8
17-06-01;12:03;40.9;267.3;4.8;246.3;49.98;1151;6217.9
17-06-01;12:06;41.3;266.1;4.6;249.2;50.05;1138;6217.9
17-06-01;12:09;41.3;269.9;4.7;248.2;50.04;1159;6218.0
17-06-01;12:12;41.3;267.9;4.7;248.2;50.03;1146;6218.1
17-06-01;12:15;41.5;263.9;4.8;246.3;50.02;1162;6218.1
17-06-01;12:18;41.5;266.1;4.7;247.3;50.04;1160;6218.2
17-06-01;12:21;41.6;262.5;4.8;247.3;50.01;1191;6218.2
17-06-01;12:24;41.9;264.9;4.7;248.2;50.02;1171;6218.3
17-06-01;12:27;41.7;252.6;4.8;248.2;50.04;1169;6218.3
17-06-01;12:30;42.2;260.8;4.9;248.2;50.02;1197;6218.4
17-06-01;12:33;42.1;259.1;4.9;247.3;49.99;1190;6218.5
17-06-01;12:36;42.3;258.2;4.8;247.3;50.02;1186;6218.5
17-06-01;12:39;42.4;258.9;4.9;247.3;50.05;1195;6218.6
17-06-01;12:42;42.4;258.2;4.8;248.2;50.06;1179;6218.6
17-06-01;12:45;42.7;262.0;4.7;247.3;50.04;1164;6218.7
17-06-01;12:48;42.7;254.2;5.0;249.2;49.99;1214;6218.7
17-06-01;12:51;42.4;251.6;3.1;248.2;50.07;893;6218.8
17-06-01;12:54;42.5;260.5;5.0;247.3;50.07;1241;6218.9
17-06-01;12:57;42.8;260.3;5.0;247.3;50.07;1238;6218.9
17-06-01;13:00;42.8;258.2;4.2;247.3;50.01;1084;6219.0
17-06-01;13:03;42.8;252.2;5.0;247.3;50.01;1231;6219.0
17-06-01;13:06;42.9;254.1;5.0;246.3;50.01;1241;6219.1
17-06-01;13:09;42.5;258.2;5.1;248.2;50.02;1244;6219.2
17-06-01;13:12;42.8;270.7;5.1;248.2;50.03;1233;6219.2
17-06-01;13:15;42.4;251.2;5.1;247.3;50.01;1275;6219.3
17-06-01;13:18;42.5;262.7;5.0;247.3;50.03;1235;6219.3
17-06-01;13:21;43.1;263.6;5.1;248.2;49.97;1244;6219.4
17-06-01;13:24;43.0;252.3;4.9;247.3;50.04;1199;6219.4
17-06-01;13:27;42.7;266.8;1.4;244.3;50.05;311;6219.5
17-06-01;13:30;42.4;257.9;5.3;249.2;50.09;1324;6219.5
17-06-01;13:33;42.1;276.1;1.4;247.3;50.01;334;6219.6
17-06-01;13:36;42.0;272.7;5.2;249.2;50.05;1288;6219.6
17-06-01;13:39;42.7;259.4;4.8;248.2;50.05;1198;6219.7
17-06-01;13:42;42.4;255.3;4.8;247.3;50.02;1179;6219.7
17-06-01;13:45;42.8;260.5;4.8;248.2;50.00;1185;6219.8
17-06-01;13:48;42.7;258.2;4.8;248.2;50.01;1209;6219.8
17-06-01;13:51;42.9;259.2;4.8;251.1;50.04;1172;6219.9
17-06-01;13:54;43.0;257.9;4.3;249.2;50.05;1058;6220.0
17-06-01;13:57;42.8;261.4;4.2;248.2;50.05;1019;6220.0
17-06-01;14:00;42.9;255.1;4.7;248.2;50.02;1149;6220.1
17-06-01;14:03;42.9;261.1;4.8;248.2;50.04;1192;6220.1
17-06-01;14:06;42.9;259.2;4.7;248.2;50.02;1158;6220.2
17-06-01;14:09;42.9;260.1;1.9;245.3;49.99;473;6220.2
17-06-01;14:12;42.8;260.8;4.7;249.2;49.99;1168;6220.3
17-06-01;14:15;42.7;246.9;4.7;249.2;50.02;1147;6220.3
17-06-01;14:18;42.9;264.5;4.6;249.2;50.00;1115;6220.4
17-06-01;14:21;42.7;258.6;4.5;250.2;50.03;1106;6220.5
17-06-01;14:24;42.8;259.1;1.6;246.3;50.07;453;6220.5
17-06-01;14:27;42.5;261.1;4.6;248.2;50.05;1146;6220.6
17-06-01;14:30;42.7;270.1;4.5;249.2;50.02;1120;6220.6
17-06-01;14:33;42.4;261.4;4.7;250.2;49.99;1148;6220.7
17-06-01;14:36;42.4;262.0;4.6;249.2;50.03;1149;6220.7
17-06-01;14:39;42.7;262.0;4.5;250.2;50.03;1113;6220.8
17-06-01;14:42;42.8;274.2;4.0;249.2;50.01;995;6220.8
17-06-01;14:45;42.9;263.3;4.8;248.2;50.05;1203;6220.9
17-06-01;14:48;42.4;266.4;4.8;248.2;50.02;1185;6220.9
17-06-01;14:51;41.7;286.3;3.9;248.2;50.04;791;6221.0
17-06-01;14:54;42.4;252.0;4.8;249.2;50.03;1197;6221.0
17-06-01;14:57;42.5;249.3;4.6;248.2;50.04;1129;6221.1
17-06-01;15:00;41.9;270.8;1.1;248.2;50.03;256;6221.1
17-06-01;15:03;41.6;253.7;2.7;249.2;49.99;691;6221.1
17-06-01;15:06;41.0;283.0;3.3;250.2;50.05;769;6221.2
17-06-01;15:09;40.8;234.6;4.3;249.2;50.02;903;6221.2
17-06-01;15:12;40.1;285.7;1.3;247.3;50.03;315;6221.2
17-06-01;15:15;40.8;261.3;1.5;247.3;50.01;318;6221.3
17-06-01;15:18;40.7;268.0;1.8;247.3;50.01;469;6221.3
17-06-01;15:21;40.0;277.1;1.3;248.2;50.03;322;6221.3
17-06-01;15:24;40.7;271.8;4.3;250.2;50.02;1084;6221.4
17-06-01;15:27;41.0;267.0;4.2;249.2;50.03;1041;6221.4
17-06-01;15:30;40.6;247.9;1.4;247.3;50.05;350;6221.5
17-06-01;15:33;40.8;264.8;4.0;249.2;50.01;996;6221.5
17-06-01;15:36;40.6;257.8;1.4;248.2;50.01;305;6221.5
17-06-01;15:39;40.4;276.4;3.4;249.2;50.05;967;6221.6
17-06-01;15:42;40.2;228.8;3.8;250.2;50.05;924;6221.6
17-06-01;15:45;40.6;265.1;4.0;250.2;50.05;1006;6221.6
17-06-01;15:48;40.5;282.5;3.8;247.3;50.03;942;6221.7
17-06-01;15:51;40.6;266.1;3.8;249.2;50.02;947;6221.7
17-06-01;15:54;40.6;266.4;3.8;249.2;50.02;933;6221.8
17-06-01;15:57;40.8;266.7;3.7;249.2;50.04;900;6221.8
17-06-01;16:00;40.6;272.9;3.8;249.2;50.04;941;6221.9
17-06-01;16:03;40.5;226.6;1.1;247.3;50.07;243;6221.9
17-06-01;16:06;40.4;280.5;3.3;246.3;50.10;809;6221.9
17-06-01;16:09;40.0;278.1;1.1;246.3;50.02;255;6222.0
17-06-01;16:12;39.7;268.6;2.4;245.3;50.02;665;6222.0
17-06-01;16:15;40.1;275.8;3.8;246.3;50.03;963;6222.0
17-06-01;16:18;40.0;266.3;2.1;245.3;50.02;507;6222.1
17-06-01;16:21;39.8;273.0;3.3;246.3;50.02;786;6222.1
17-06-01;16:24;39.5;261.3;1.3;244.3;50.04;317;6222.1
17-06-01;16:27;39.7;277.5;3.5;247.3;50.02;878;6222.2
17-06-01;16:30;39.8;277.1;1.5;245.3;50.03;330;6222.2
17-06-01;16:33;39.0;273.7;1.2;244.3;50.03;275;6222.2
17-06-01;16:36;39.2;277.5;3.4;245.3;50.04;824;6222.2
17-06-01;16:39;39.2;276.4;3.2;245.3;50.03;773;6222.3
17-06-01;16:42;39.1;281.2;0.8;243.4;50.00;190;6222.3
17-06-01;16:45;38.7;296.6;1.3;243.4;50.04;316;6222.3
17-06-01;16:48;38.9;290.1;3.3;245.3;50.05;797;6222.3
17-06-01;16:51;38.9;276.8;3.0;245.3;50.03;746;6222.4
17-06-01;16:54;38.4;284.0;1.5;245.3;50.06;368;6222.4
17-06-01;16:57;38.5;283.8;3.2;244.3;50.05;770;6222.4
17-06-01;17:00;38.4;285.0;0.9;243.4;50.05;216;6222.4
17-06-01;17:03;37.7;279.3;0.8;243.4;50.01;191;6222.5
17-06-01;17:06;37.7;289.3;1.0;243.4;49.96;233;6222.5
17-06-01;17:09;38.0;289.0;2.8;246.3;50.02;705;6222.5
17-06-01;17:12;38.2;276.8;1.6;245.3;50.05;299;6222.5
17-06-01;17:15;38.2;289.5;2.5;246.3;50.06;602;6222.5
17-06-01;17:18;38.4;287.6;2.2;244.3;50.06;558;6222.6
17-06-01;17:21;38.3;285.2;1.1;244.3;49.98;218;6222.6
17-06-01;17:24;38.0;290.0;1.4;244.3;50.01;342;6222.6
17-06-01;17:27;37.9;305.5;0.8;244.3;50.05;219;6222.6
17-06-01;17:30;37.7;236.2;1.0;244.3;50.01;237;6222.7
17-06-01;17:33;37.5;290.7;0.8;245.3;50.03;185;6222.7
17-06-01;17:36;37.4;288.2;1.7;246.3;50.03;396;6222.7
17-06-01;17:39;37.6;296.1;1.7;243.4;50.01;412;6222.7
17-06-01;17:42;37.6;292.0;1.5;244.3;50.05;365;6222.7
17-06-01;17:45;37.5;299.1;1.5;243.4;49.99;319;6222.7
17-06-01;17:48;37.4;295.1;1.2;244.3;50.03;315;6222.8
17-06-01;17:51;37.1;301.4;0.5;243.4;50.02;117;6222.8
17-06-01;17:54;36.9;307.0;1.1;245.3;50.01;278;6222.8
17-06-01;17:57;36.9;291.0;0.7;244.3;50.07;162;6222.8
17-06-01;18:00;36.8;304.8;1.0;244.3;50.07;244;6222.8
17-06-01;18:03;36.8;304.2;1.0;244.3;50.06;227;6222.8
17-06-01;18:06;36.7;288.1;0.9;244.3;50.08;204;6222.8
17-06-01;18:09;36.5;299.8;0.8;244.3;50.04;175;6222.8
17-06-01;18:12;36.4;306.2;0.8;245.3;50.03;177;6222.8
17-06-01;18:15;36.2;293.4;0.7;244.3;50.05;168;6222.9
17-06-01;18:18;36.4;306.4;0.6;244.3;50.02;146;6222.9
17-06-01;18:21;36.2;294.4;0.5;244.3;50.02;119;6222.9
17-06-01;18:24;36.2;293.9;0.5;243.4;50.02;101;6222.9
17-06-01;18:27;35.9;289.4;0.4;243.4;50.05;88;6222.9
17-06-01;18:30;36.0;299.7;0.4;243.4;50.06;83;6222.9
17-06-01;18:33;35.6;295.3;0.4;244.3;50.04;81;6222.9
17-06-01;18:36;35.5;286.9;0.4;243.4;50.01;80;6222.9
17-06-01;18:39;35.5;290.3;0.4;244.3;49.99;77;6222.9
17-06-01;18:42;35.4;296.0;0.4;244.3;50.01;72;6222.9
17-06-01;18:45;35.2;294.8;0.4;243.4;50.00;65;6222.9
17-06-01;18:48;34.9;291.5;0.3;243.4;50.03;63;6222.9
17-06-01;18:51;35.0;282.2;0.3;244.3;50.02;59;6222.9
17-06-01;18:54;34.9;276.1;0.3;243.4;50.02;58;6222.9
17-06-01;18:57;34.8;282.1;0.3;243.4;50.04;55;6222.9
17-06-01;19:00;34.7;278.4;0.3;244.3;50.04;51;6222.9
17-06-01;19:03;34.7;267.3;0.3;244.3;50.06;49;6222.9
17-06-01;19:06;34.7;276.1;0.2;244.3;50.11;47;6222.9
17-06-01;19:09;34.6;275.9;0.3;243.4;50.04;44;6222.9
17-06-01;19:12;34.4;273.4;0.2;243.4;50.08;43;6222.9
17-06-01;19:15;34.5;263.5;0.2;244.3;50.05;40;6222.9
17-06-01;19:18;34.4;266.4;0.2;244.3;50.04;38;6222.9
17-06-01;19:21;34.1;267.1;0.2;244.3;50.03;36;6222.9
17-06-01;19:24;34.2;274.0;0.2;244.3;50.04;35;6222.9
17-06-01;19:27;34.2;268.0;0.2;243.4;50.05;33;6222.9
17-06-01;19:30;34.0;266.7;0.1;242.4;50.01;31;6222.9
17-06-01;19:33;34.0;257.2;0.1;242.4;50.04;28;6222.9
17-06-01;19:36;34.0;253.8;0.1;244.3;50.02;24;6222.9
17-06-01;19:39;34.0;259.1;0.1;244.3;50.03;24;6222.9
17-06-01;19:42;34.0;262.5;0.1;244.3;50.05;21;6222.9
17-06-01;19:45;33.9;262.9;0.1;243.4;50.06;18;6222.9
17-06-01;19:48;33.7;255.9;0.1;243.4;49.99;18;6222.9
17-06-01;19:51;33.7;262.6;0.1;243.4;50.03;15;6222.9
17-06-01;19:54;33.8;252.9;0.1;242.4;50.02;13;6222.9
17-06-01;19:57;33.7;256.6;0.0;244.3;50.01;10;6222.9
17-06-01;20:00;33.5;250.4;0.0;243.4;50.05;7;6222.9
17-06-01;20:03;33.3;251.8;0.0;244.3;50.02;6;6222.9
17-06-01;20:06;33.4;241.8;0.0;244.3;50.05;5;6222.9
17-06-01;20:09;33.2;249.0;0.0;243.4;50.08;3;6222.9
17-06-01;20:12;33.2;241.1;0.0;243.4;50.04;2;6222.9
17-06-01;20:15;33.1;245.2;0.0;243.4;50.05;2;6222.9
17-06-01;20:18;33.1;195.1;0.0;244.3;50.02;1;6222.9
17-06-01;20:21;33.0;184.5;0.0;244.3;50.03;0;6222.9
17-06-01;20:24;32.9;240.3;0.0;244.3;50.03;0;6222.9
17-06-01;20:27;32.9;273.7;0.0;244.3;50.08;0;6222.9
17-06-01;20:30;32.7;263.3;0.0;243.4;50.04;0;6222.9
17-06-01;20:33;32.6;248.5;0.0;243.4;50.04;0;6222.9
17-06-01;20:36;32.6;228.2;0.0;243.4;50.05;0;6222.9
17-06-01;20:39;32.5;203.9;0.0;244.3;50.04;0;6222.9
17-06-01;20:42;32.4;181.6;0.0;243.4;50.06;0;6222.9
17-06-01;20:45;32.4;160.9;0.0;243.4;50.01;0;6222.9
17-06-01;20:48;32.3;140.0;0.0;244.3;50.07;0;6222.9
17-06-01;20:51;32.3;117.6;0.0;243.4;50.07;0;6222.9
17-06-02;05:09;27.5;277.7;0.1;241.4;50.06;16;6222.9
17-06-02;05:12;28.6;264.1;0.1;241.4;50.05;17;6222.9
