data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-06-02;05:15;28.6;268.6;0.1;241.4;50.08;21;6223.0
17-06-02;05:18;28.6;267.9;0.1;241.4;50.05;25;6223.0
17-06-02;05:21;29.4;279.0;0.1;241.4;50.06;29;6223.0
17-06-02;05:24;29.4;277.1;0.1;241.4;50.06;31;6223.0
17-06-02;05:27;29.4;275.2;0.1;241.4;50.03;32;6223.0
17-06-02;05:30;29.7;271.8;0.1;240.4;50.06;36;6223.0
17-06-02;05:33;30.1;269.2;0.2;240.4;50.03;38;6223.0
17-06-02;05:36;30.1;271.4;0.2;241.4;50.07;40;6223.0
17-06-02;05:39;30.3;282.5;0.2;240.4;50.06;42;6223.0
17-06-02;05:42;30.4;272.1;0.2;241.4;50.08;44;6223.0
17-06-02;05:45;30.3;279.7;0.2;239.5;50.08;40;6223.0
17-06-02;05:48;30.4;278.0;0.2;240.4;50.03;41;6223.0
17-06-02;05:51;30.5;276.8;0.2;240.4;50.04;39;6223.0
17-06-02;05:54;30.7;279.4;0.2;240.4;50.02;36;6223.0
17-06-02;05:57;30.7;266.6;0.1;239.5;50.08;35;6223.0
17-06-02;06:00;30.5;277.2;0.2;240.4;50.08;37;6223.0
17-06-02;06:03;30.8;263.5;0.2;243.4;50.06;36;6223.0
17-06-02;06:06;31.0;268.3;0.2;242.4;50.02;40;6223.0
17-06-02;06:09;30.8;274.3;0.2;246.3;50.00;40;6223.0
17-06-02;06:12;31.0;277.1;0.2;245.3;50.01;40;6223.0
17-06-02;06:15;31.1;270.4;0.2;245.3;50.04;40;6223.0
17-06-02;06:18;31.0;278.4;0.2;245.3;50.05;43;6223.0
17-06-02;06:21;30.9;274.9;0.2;246.3;50.02;42;6223.0
17-06-02;06:24;31.0;276.4;0.2;246.3;50.01;44;6223.0
17-06-02;06:27;31.2;280.3;0.2;246.3;50.00;44;6223.0
17-06-02;06:30;31.1;279.1;0.2;246.3;50.05;40;6223.0
17-06-02;06:33;31.4;282.7;0.2;246.3;50.03;44;6223.0
17-06-02;06:36;31.4;283.4;0.3;245.3;50.05;48;6223.0
17-06-02;06:39;31.5;278.3;0.2;246.3;50.06;49;6223.0
17-06-02;06:42;31.6;276.5;0.2;246.3;50.04;52;6223.0
17-06-02;06:45;31.5;283.4;0.4;245.3;50.04;59;6223.0
17-06-02;06:48;31.6;292.6;0.4;245.3;50.04;62;6223.0
17-06-02;06:51;31.6;285.4;0.4;246.3;50.01;63;6223.0
17-06-02;06:54;31.6;282.7;0.3;246.3;50.06;59;6223.0
17-06-02;06:57;31.8;273.3;0.3;246.3;50.02;53;6223.0
17-06-02;07:00;31.7;271.4;0.3;247.3;50.07;62;6223.0
17-06-02;07:03;31.8;285.0;0.4;246.3;50.09;64;6223.0
17-06-02;07:06;31.9;279.3;0.3;247.3;50.04;65;6223.0
17-06-02;07:09;32.0;285.6;0.4;247.3;50.03;60;6223.0
17-06-02;07:12;31.9;284.0;0.3;248.2;50.03;62;6223.0
17-06-02;07:15;32.0;283.5;0.4;248.2;50.03;62;6223.0
17-06-02;07:18;32.0;282.2;0.4;246.3;49.97;61;6223.0
17-06-02;07:21;32.2;280.9;0.3;248.2;50.07;63;6223.0
17-06-02;07:24;32.0;286.9;0.3;247.3;50.06;61;6223.0
17-06-02;07:27;31.9;279.6;0.3;247.3;50.05;61;6223.1
17-06-02;07:30;32.2;275.8;0.4;247.3;50.03;64;6223.1
17-06-02;07:33;32.2;275.6;0.3;247.3;50.10;64;6223.1
17-06-02;07:36;32.4;277.1;0.4;247.3;49.98;64;6223.1
17-06-02;07:39;32.3;286.9;0.4;247.3;50.05;62;6223.1
17-06-02;07:42;32.4;276.5;0.4;247.3;50.04;64;6223.1
17-06-02;07:45;32.3;291.6;0.4;246.3;50.03;66;6223.1
17-06-02;07:48;32.5;282.8;0.4;247.3;50.06;67;6223.1
17-06-02;07:51;32.4;287.2;0.4;246.3;50.05;68;6223.1
17-06-02;07:54;32.5;294.5;0.4;246.3;50.02;69;6223.1
17-06-02;07:57;32.5;298.8;0.4;246.3;50.03;68;6223.1
17-06-02;08:00;32.6;297.5;0.4;246.3;50.09;70;6223.1
17-06-02;08:03;32.5;301.4;0.4;246.3;50.11;77;6223.1
17-06-02;08:06;32.6;298.0;0.4;246.3;50.06;76;6223.1
17-06-02;08:09;32.7;306.5;0.4;245.3;50.03;81;6223.1
17-06-02;08:12;32.6;312.8;0.5;246.3;50.02;83;6223.1
17-06-02;08:15;32.6;301.4;0.4;245.3;50.05;88;6223.1
17-06-02;08:18;32.6;307.6;0.4;245.3;50.04;92;6223.1
17-06-02;08:21;32.7;306.8;0.5;245.3;50.08;91;6223.1
17-06-02;08:24;32.6;309.3;0.4;245.3;50.03;89;6223.1
17-06-02;08:27;32.9;310.8;0.4;245.3;50.02;88;6223.1
17-06-02;08:30;32.9;305.4;0.4;244.3;50.04;87;6223.1
17-06-02;08:33;32.9;308.0;0.4;246.3;50.03;84;6223.1
17-06-02;08:36;32.9;307.6;0.5;244.3;50.05;82;6223.1
17-06-02;08:39;32.9;315.0;0.4;244.3;50.06;86;6223.1
17-06-02;08:42;33.0;304.2;0.5;245.3;50.05;84;6223.1
17-06-02;08:45;33.0;312.0;0.4;244.3;50.05;87;6223.2
17-06-02;08:48;33.0;311.8;0.5;246.3;50.02;88;6223.2
17-06-02;08:51;33.0;307.7;0.5;246.3;50.03;89;6223.2
17-06-02;08:54;32.9;311.8;0.4;246.3;50.05;90;6223.2
17-06-02;08:57;32.9;315.6;0.5;247.3;50.03;92;6223.2
17-06-02;09:00;32.9;4.8;0.5;246.3;50.01;94;6223.2
17-06-02;09:03;32.9;310.5;0.5;246.3;50.03;93;6223.2
17-06-02;09:06;33.2;305.1;0.4;245.3;50.04;101;6223.2
17-06-02;09:09;33.1;304.9;0.5;245.3;50.04;113;6223.2
17-06-02;09:12;33.2;308.6;0.5;247.3;50.10;114;6223.2
17-06-02;09:15;33.3;287.8;0.5;246.3;49.99;112;6223.2
17-06-02;09:18;33.2;294.8;0.5;246.3;50.04;120;6223.2
17-06-02;09:21;33.2;278.0;0.6;244.3;50.01;129;6223.2
17-06-02;09:24;33.2;297.0;0.7;245.3;50.03;149;6223.2
17-06-02;09:27;33.3;293.4;0.8;245.3;50.03;172;6223.2
17-06-02;09:30;33.3;300.4;0.9;245.3;50.05;205;6223.2
17-06-02;09:33;33.2;300.5;1.0;246.3;50.03;220;6223.2
17-06-02;09:36;33.4;317.7;1.1;246.3;50.05;258;6223.3
17-06-02;09:39;33.7;296.7;1.2;246.3;50.05;277;6223.3
17-06-02;09:42;33.5;304.1;1.4;245.3;50.05;300;6223.3
17-06-02;09:45;33.8;309.2;1.5;245.3;50.05;353;6223.3
17-06-02;09:48;34.0;310.1;1.5;246.3;50.03;368;6223.3
17-06-02;09:51;34.1;318.4;1.6;247.3;50.06;389;6223.3
17-06-02;09:54;34.2;313.6;1.5;246.3;50.04;379;6223.4
17-06-02;09:57;34.4;310.2;1.7;246.3;50.07;423;6223.4
17-06-02;10:00;34.5;314.9;2.0;246.3;49.99;448;6223.4
17-06-02;10:03;34.6;309.8;2.0;246.3;50.04;476;6223.4
17-06-02;10:06;34.6;308.9;2.1;246.3;50.07;502;6223.4
17-06-02;10:09;34.9;304.2;2.1;247.3;50.06;508;6223.5
17-06-02;10:12;35.0;304.8;2.3;248.2;50.07;546;6223.5
17-06-02;10:15;35.2;304.9;2.3;248.2;50.01;578;6223.5
17-06-02;10:18;35.6;306.0;2.4;245.3;50.05;586;6223.6
17-06-02;10:21;35.6;304.3;2.4;245.3;50.04;589;6223.6
17-06-02;10:24;35.6;306.1;2.5;245.3;50.05;603;6223.6
17-06-02;10:27;35.7;297.9;2.7;246.3;50.03;655;6223.6
17-06-02;10:30;36.0;298.5;2.7;246.3;50.03;658;6223.7
17-06-02;10:33;36.2;287.1;2.8;246.3;50.01;683;6223.7
17-06-02;10:36;36.3;296.3;2.8;245.3;50.04;686;6223.7
17-06-02;10:39;36.7;293.8;2.9;245.3;50.06;723;6223.8
17-06-02;10:42;36.7;293.4;2.8;245.3;50.04;696;6223.8
17-06-02;10:45;36.7;296.6;3.1;246.3;50.02;768;6223.9
17-06-02;10:48;36.8;292.0;2.8;245.3;50.03;689;6223.9
17-06-02;10:51;37.0;295.6;3.0;246.3;50.04;722;6223.9
17-06-02;10:54;37.1;295.7;3.2;245.3;50.05;773;6224.0
17-06-02;10:57;37.4;287.9;3.4;245.3;50.03;823;6224.0
17-06-02;11:00;37.6;291.9;3.7;247.3;50.04;912;6224.0
17-06-02;11:03;37.8;279.7;3.5;247.3;50.05;872;6224.1
17-06-02;11:06;37.9;290.0;3.9;246.3;50.05;960;6224.1
17-06-02;11:09;37.9;285.9;3.7;247.3;50.03;916;6224.2
17-06-02;11:12;38.2;289.0;3.7;246.3;50.00;900;6224.2
17-06-02;11:15;38.6;282.7;3.7;246.3;50.01;904;6224.3
17-06-02;11:18;38.6;282.2;3.9;246.3;50.02;948;6224.3
17-06-02;11:21;38.7;278.6;3.9;246.3;50.06;957;6224.4
17-06-02;11:24;39.0;276.1;4.1;246.3;50.02;985;6224.4
17-06-02;11:27;39.0;276.1;4.1;249.2;50.04;1008;6224.5
17-06-02;11:30;39.3;272.3;4.0;247.3;50.04;994;6224.5
17-06-02;11:33;39.5;277.1;4.2;246.3;50.01;1036;6224.6
17-06-02;11:36;39.8;272.6;4.4;246.3;50.03;1062;6224.6
17-06-02;11:39;39.8;275.3;4.1;247.3;50.06;1016;6224.7
17-06-02;11:42;40.0;271.2;4.1;246.3;50.04;979;6224.7
17-06-02;11:45;39.9;262.9;4.4;248.2;50.07;1084;6224.8
17-06-02;11:48;40.2;262.9;4.3;247.3;50.04;1045;6224.8
17-06-02;11:51;40.6;265.4;4.1;249.2;50.06;1027;6224.9
17-06-02;11:54;40.8;255.9;4.4;246.3;50.05;1080;6224.9
17-06-02;11:57;40.5;261.3;4.4;246.3;50.03;1065;6225.0
17-06-02;12:00;40.8;257.3;4.4;247.3;50.02;1088;6225.0
17-06-02;12:03;40.9;265.7;4.5;246.3;50.04;1110;6225.1
17-06-02;12:06;41.0;267.3;4.4;246.3;50.02;1096;6225.1
17-06-02;12:09;41.4;260.4;4.3;246.3;50.01;1074;6225.2
17-06-02;12:12;41.2;264.2;4.5;247.3;50.02;1105;6225.3
17-06-02;12:15;41.6;258.8;4.6;246.3;50.03;1114;6225.3
17-06-02;12:18;41.4;266.4;4.4;246.3;50.03;1101;6225.4
17-06-02;12:21;41.6;265.5;4.5;246.3;50.04;1105;6225.4
17-06-02;12:24;41.7;261.3;4.7;246.3;50.00;1119;6225.5
17-06-02;12:27;41.9;266.1;4.7;247.3;50.02;1138;6225.5
17-06-02;12:30;41.7;265.4;4.7;247.3;50.02;1137;6225.6
17-06-02;12:33;42.1;264.2;4.6;247.3;50.04;1121;6225.6
17-06-02;12:36;42.1;267.1;4.6;246.3;50.08;1101;6225.7
17-06-02;12:39;42.2;265.1;4.6;245.3;50.02;1124;6225.8
17-06-02;12:42;42.3;260.5;4.6;246.3;50.03;1135;6225.8
17-06-02;12:45;42.2;262.3;4.6;246.3;50.03;1123;6225.9
17-06-02;12:48;42.5;255.1;4.7;246.3;50.02;1141;6225.9
17-06-02;12:51;42.4;260.5;4.5;247.3;50.04;1102;6226.0
17-06-02;12:54;42.4;260.7;4.6;247.3;50.06;1127;6226.0
17-06-02;12:57;42.4;262.3;4.7;247.3;50.09;1134;6226.1
17-06-02;13:00;42.7;263.5;4.7;247.3;50.01;1156;6226.1
17-06-02;13:03;42.8;259.2;4.8;246.3;49.94;1155;6226.2
17-06-02;13:06;42.9;261.9;4.7;246.3;50.07;1155;6226.3
17-06-02;13:09;42.9;258.5;4.4;245.3;50.03;1099;6226.3
17-06-02;13:12;42.9;255.3;4.6;247.3;50.02;1117;6226.4
17-06-02;13:15;43.0;260.0;4.6;247.3;50.02;1143;6226.4
17-06-02;13:18;42.9;255.9;4.6;248.2;50.05;1146;6226.5
17-06-02;13:21;42.9;259.8;4.7;247.3;50.05;1146;6226.5
17-06-02;13:24;43.1;258.3;4.6;246.3;50.02;1121;6226.6
17-06-02;13:27;43.0;254.8;4.6;247.3;50.03;1114;6226.7
17-06-02;13:30;43.1;255.7;4.5;247.3;50.02;1104;6226.7
17-06-02;13:33;43.2;262.3;4.6;247.3;50.01;1132;6226.8
17-06-02;13:36;43.2;256.6;4.6;247.3;50.01;1129;6226.8
17-06-02;13:39;43.4;257.0;4.6;248.2;50.05;1135;6226.9
17-06-02;13:42;43.4;258.2;4.6;248.2;50.05;1130;6226.9
17-06-02;13:45;43.4;255.6;4.6;248.2;50.04;1127;6227.0
17-06-02;13:48;43.6;259.7;4.5;247.3;50.02;1128;6227.0
17-06-02;13:51;43.4;255.9;4.6;248.2;50.04;1123;6227.1
17-06-02;13:54;43.2;257.9;4.6;248.2;49.99;1139;6227.2
17-06-02;13:57;43.5;259.4;4.6;248.2;50.05;1132;6227.2
17-06-02;14:00;43.4;260.0;4.4;248.2;50.06;1106;6227.3
17-06-02;14:03;43.2;257.5;4.4;248.2;50.01;1078;6227.3
17-06-02;14:06;43.2;255.6;4.5;249.2;50.03;1101;6227.4
17-06-02;14:09;43.5;252.6;4.4;249.2;49.96;1077;6227.4
17-06-02;14:12;43.2;257.5;4.5;247.3;50.01;1110;6227.5
17-06-02;14:15;43.2;259.5;4.4;248.2;49.99;1087;6227.5
17-06-02;14:18;43.4;252.8;4.3;247.3;50.06;1061;6227.6
17-06-02;14:21;43.5;257.3;4.4;247.3;50.01;1092;6227.7
17-06-02;14:24;43.4;264.1;4.3;248.2;50.07;1067;6227.7
17-06-02;14:27;43.2;249.1;4.1;247.3;50.00;1019;6227.8
17-06-02;14:30;43.1;255.6;4.3;249.2;50.05;1056;6227.8
17-06-02;14:33;43.2;256.9;4.2;248.2;50.06;1039;6227.9
17-06-02;14:36;43.2;258.2;4.3;248.2;50.04;1043;6227.9
17-06-02;14:39;43.1;259.1;4.2;248.2;50.09;1056;6228.0
17-06-02;14:42;43.2;263.8;4.3;248.2;50.01;1046;6228.0
17-06-02;14:45;43.1;253.8;4.0;247.3;50.01;1013;6228.1
17-06-02;14:48;43.1;263.3;4.1;248.2;50.05;1038;6228.1
17-06-02;14:51;43.1;259.1;4.3;249.2;50.07;1052;6228.2
17-06-02;14:54;42.9;259.5;4.2;248.2;50.05;1031;6228.2
17-06-02;14:57;42.9;256.6;4.1;248.2;50.08;1022;6228.3
17-06-02;15:00;43.1;266.7;4.1;248.2;50.00;1011;6228.3
17-06-02;15:03;43.0;260.5;4.1;250.2;50.06;1005;6228.4
17-06-02;15:06;43.0;259.7;3.9;248.2;50.06;985;6228.4
17-06-02;15:09;42.8;267.4;3.5;248.2;50.06;862;6228.5
17-06-02;15:12;42.5;260.5;3.5;246.3;50.03;848;6228.5
17-06-02;15:15;42.7;262.5;4.2;247.3;50.03;1017;6228.6
17-06-02;15:18;42.7;264.5;4.1;247.3;50.02;1008;6228.6
17-06-02;15:21;42.4;256.2;4.0;249.2;50.08;960;6228.7
17-06-02;15:24;42.4;270.2;3.8;248.2;50.03;943;6228.7
17-06-02;15:27;42.7;264.6;3.7;249.2;50.04;923;6228.8
17-06-02;15:30;42.4;265.2;3.7;248.2;50.01;896;6228.8
17-06-02;15:33;42.3;262.0;3.7;247.3;50.05;891;6228.8
17-06-02;15:36;42.3;265.1;3.7;248.2;50.03;916;6228.9
17-06-02;15:39;42.4;262.6;3.6;248.2;50.03;895;6228.9
17-06-02;15:42;42.2;263.8;3.6;248.2;50.07;898;6229.0
17-06-02;15:45;42.4;267.6;3.6;247.3;50.04;887;6229.0
17-06-02;15:48;42.1;266.8;3.5;246.3;50.08;851;6229.1
17-06-02;15:51;41.9;266.8;3.5;248.2;50.06;866;6229.1
17-06-02;15:54;41.9;270.7;3.5;250.2;50.01;873;6229.2
17-06-02;15:57;42.0;266.8;3.4;249.2;50.05;841;6229.2
17-06-02;16:00;41.9;268.5;3.4;249.2;50.05;854;6229.2
17-06-02;16:03;41.7;270.8;3.5;248.2;50.02;860;6229.3
17-06-02;16:06;41.6;267.3;3.4;249.2;50.07;855;6229.3
17-06-02;16:09;41.6;268.2;3.4;249.2;50.03;845;6229.4
17-06-02;16:12;41.6;264.2;3.3;248.2;50.04;817;6229.4
17-06-02;16:15;41.6;271.4;3.3;249.2;50.01;807;6229.4
17-06-02;16:18;41.4;265.8;3.2;248.2;50.01;788;6229.5
17-06-02;16:21;41.5;269.9;3.1;248.2;50.05;780;6229.5
17-06-02;16:24;41.3;271.1;3.1;248.2;50.05;774;6229.6
17-06-02;16:27;41.2;264.6;3.0;247.3;50.01;747;6229.6
17-06-02;16:30;41.2;272.4;3.0;248.2;50.05;741;6229.6
17-06-02;16:33;40.9;269.6;2.9;247.3;50.08;716;6229.7
17-06-02;16:36;41.0;271.8;3.0;248.2;50.05;718;6229.7
17-06-02;16:39;41.2;268.7;2.9;249.2;50.04;725;6229.8
17-06-02;16:42;40.8;271.1;2.7;248.2;50.02;679;6229.8
17-06-02;16:45;40.8;269.3;2.8;249.2;50.02;695;6229.8
17-06-02;16:48;40.7;273.1;2.8;247.3;50.06;700;6229.9
17-06-02;16:51;40.6;273.4;2.7;248.2;50.04;663;6229.9
17-06-02;16:54;40.5;276.2;2.7;247.3;50.07;653;6229.9
17-06-02;16:57;40.4;270.5;2.5;248.2;50.04;624;6230.0
17-06-02;17:00;40.2;275.2;2.2;248.2;50.04;550;6230.0
17-06-02;17:03;40.1;273.3;2.4;248.2;50.02;583;6230.0
17-06-02;17:06;40.1;277.8;2.2;248.2;50.02;565;6230.0
17-06-02;17:09;39.9;278.9;2.3;249.2;50.07;548;6230.1
17-06-02;17:12;39.8;282.8;2.1;248.2;50.04;532;6230.1
17-06-02;17:15;39.7;278.3;2.1;248.2;50.01;521;6230.1
17-06-02;17:18;39.5;282.5;2.2;248.2;50.02;528;6230.1
17-06-02;17:21;39.5;278.7;1.9;248.2;50.01;478;6230.2
17-06-02;17:24;39.3;282.8;2.0;248.2;50.02;468;6230.2
17-06-02;17:27;39.0;274.9;1.5;249.2;50.01;371;6230.2
17-06-02;17:30;38.9;278.0;1.5;249.2;50.03;378;6230.2
17-06-02;17:33;38.7;291.7;1.5;249.2;50.02;366;6230.3
17-06-02;17:36;38.7;292.3;1.5;248.2;49.97;353;6230.3
17-06-02;17:39;38.5;287.4;1.5;247.3;49.98;358;6230.3
17-06-02;17:42;38.3;290.6;1.5;248.2;50.01;344;6230.3
17-06-02;17:45;38.3;291.0;1.2;247.3;50.03;308;6230.3
17-06-02;17:48;38.2;295.1;1.3;247.3;50.02;318;6230.3
17-06-02;17:51;37.9;296.1;1.2;248.2;50.03;309;6230.4
17-06-02;17:54;37.9;293.4;1.1;249.2;50.05;276;6230.4
17-06-02;17:57;37.9;295.3;1.1;247.3;50.04;250;6230.4
17-06-02;18:00;37.5;300.2;1.1;247.3;50.04;248;6230.4
17-06-02;18:03;37.5;299.2;0.9;246.3;50.01;215;6230.4
17-06-02;18:06;37.2;295.3;0.8;246.3;50.03;186;6230.4
17-06-02;18:09;37.1;297.2;0.7;247.3;50.03;161;6230.4
17-06-02;18:12;37.1;301.6;0.7;249.2;50.09;148;6230.4
17-06-02;18:15;36.8;292.8;0.6;247.3;50.05;138;6230.4
17-06-02;18:18;36.8;293.1;0.6;247.3;50.03;130;6230.4
17-06-02;18:21;36.7;292.2;0.5;246.3;50.01;111;6230.5
17-06-02;18:24;36.4;277.7;0.4;246.3;50.01;88;6230.5
17-06-02;18:27;36.2;280.3;0.4;247.3;50.03;79;6230.5
17-06-02;18:30;36.3;288.2;0.4;245.3;50.11;72;6230.5
17-06-02;18:33;36.1;276.4;0.3;246.3;50.04;65;6230.5
17-06-02;18:36;35.9;283.3;0.4;246.3;50.01;65;6230.5
17-06-02;18:39;35.7;292.3;0.4;247.3;50.01;64;6230.5
17-06-02;18:42;35.7;290.9;0.4;247.3;49.94;62;6230.5
17-06-02;18:45;35.6;284.6;0.4;245.3;50.02;60;6230.5
17-06-02;18:48;35.5;284.9;0.3;245.3;50.05;54;6230.5
17-06-02;18:51;35.4;273.3;0.2;245.3;50.02;53;6230.5
17-06-02;18:54;35.2;279.1;0.3;246.3;50.02;51;6230.5
17-06-02;18:57;35.0;270.1;0.3;246.3;49.99;49;6230.5
17-06-02;19:00;34.9;276.2;0.2;247.3;50.00;46;6230.5
17-06-02;19:03;34.8;275.5;0.2;247.3;50.04;47;6230.5
17-06-02;19:06;34.8;270.1;0.2;246.3;50.01;45;6230.5
17-06-02;19:09;34.8;263.6;0.2;245.3;50.04;42;6230.5
17-06-02;19:12;34.7;267.6;0.2;246.3;50.02;37;6230.5
17-06-02;19:15;34.6;255.7;0.2;246.3;50.02;36;6230.5
17-06-02;19:18;34.7;253.4;0.2;247.3;50.03;34;6230.5
17-06-02;19:21;34.5;263.6;0.1;247.3;50.01;31;6230.5
17-06-02;19:24;34.6;254.7;0.1;247.3;50.03;28;6230.5
17-06-02;19:27;34.6;258.5;0.1;246.3;50.03;28;6230.5
17-06-02;19:30;34.4;256.0;0.1;245.3;50.03;24;6230.5
17-06-02;19:33;34.1;258.2;0.1;246.3;50.04;23;6230.5
17-06-02;19:36;34.1;258.9;0.1;245.3;50.04;21;6230.5
17-06-02;19:39;34.1;252.6;0.1;244.3;50.05;20;6230.5
17-06-02;19:42;34.0;256.9;0.1;247.3;50.04;18;6230.5
17-06-02;19:45;34.0;256.6;0.1;247.3;50.02;17;6230.5
17-06-02;19:48;34.0;256.7;0.1;246.3;50.01;14;6230.5
17-06-02;19:51;34.0;256.9;0.1;245.3;50.00;13;6230.5
17-06-02;19:54;33.7;253.5;0.0;246.3;50.03;12;6230.5
17-06-02;19:57;33.7;249.1;0.0;247.3;50.04;11;6230.5
17-06-02;20:00;33.7;245.8;0.0;246.3;50.04;9;6230.5
17-06-02;20:03;33.7;245.5;0.0;247.3;50.06;8;6230.5
17-06-02;20:06;33.7;255.4;0.0;248.2;50.03;7;6230.5
17-06-02;20:09;33.3;241.5;0.0;247.3;50.05;5;6230.5
17-06-02;20:12;33.4;231.5;0.0;246.3;50.05;5;6230.5
17-06-02;20:15;33.4;237.7;0.0;246.3;50.03;4;6230.5
17-06-02;20:18;33.3;251.5;0.0;246.3;50.03;1;6230.5
17-06-02;20:21;33.2;234.5;0.0;246.3;50.03;0;6230.5
17-06-02;20:24;33.2;197.1;0.0;247.3;50.05;0;6230.5
17-06-02;20:27;33.1;166.9;0.0;247.3;50.03;0;6230.5
17-06-02;20:30;33.0;100.6;0.0;247.3;50.07;0;6230.5
17-06-02;20:33;32.9;167.8;0.0;246.3;50.04;0;6230.5
17-06-02;20:36;32.9;237.0;0.0;245.3;50.02;0;6230.5
17-06-02;20:39;32.7;228.9;0.0;246.3;50.05;0;6230.5
17-06-02;20:42;32.6;214.3;0.0;246.3;50.00;0;6230.5
17-06-02;20:45;32.6;199.9;0.0;245.3;50.00;0;6230.5
17-06-02;20:48;32.5;182.8;0.0;247.3;50.03;0;6230.5
17-06-02;20:51;32.5;162.3;0.0;247.3;50.05;0;6230.5
17-06-02;20:54;32.4;136.9;0.0;247.3;50.06;0;6230.5
17-06-02;20:57;32.3;110.3;0.0;246.3;50.04;0;6230.5
17-06-03;05:18;29.0;276.8;0.1;239.5;50.06;16;6230.5
17-06-03;05:21;29.4;266.3;0.1;239.5;50.03;19;6230.5
17-06-03;05:24;30.1;271.2;0.1;238.5;50.08;20;6230.5
17-06-03;05:27;30.1;270.5;0.1;239.5;50.07;22;6230.5
17-06-03;05:30;30.1;260.4;0.1;239.5;50.07;24;6230.5
17-06-03;05:33;30.2;264.8;0.1;239.5;50.06;26;6230.5
17-06-03;05:36;30.2;269.2;0.1;239.5;50.10;26;6230.5
17-06-03;05:39;30.4;270.1;0.1;241.4;50.08;28;6230.5
17-06-03;05:42;30.5;272.7;0.1;239.5;50.07;29;6230.5
17-06-03;05:45;30.7;268.7;0.1;240.4;50.09;31;6230.5
17-06-03;05:48;30.7;279.3;0.1;241.4;50.08;32;6230.5
17-06-03;05:51;30.8;266.0;0.1;239.5;50.07;33;6230.5
17-06-03;05:54;30.8;271.1;0.2;238.5;50.08;35;6230.5
17-06-03;05:57;30.8;274.0;0.1;238.5;50.09;35;6230.5
17-06-03;06:00;30.8;277.7;0.2;243.4;50.08;36;6230.5
17-06-03;06:03;30.9;273.1;0.2;246.3;50.06;37;6230.5
17-06-03;06:06;31.2;268.6;0.2;244.3;50.02;38;6230.5
17-06-03;06:09;31.1;273.1;0.2;242.4;50.06;39;6230.5
17-06-03;06:12;31.1;281.9;0.2;245.3;50.04;40;6230.5
17-06-03;06:15;31.4;281.6;0.2;245.3;50.05;41;6230.5
17-06-03;06:18;31.4;275.9;0.2;244.3;50.07;42;6230.6
17-06-03;06:21;31.4;280.3;0.2;247.3;50.03;42;6230.6
17-06-03;06:24;31.6;279.9;0.2;245.3;50.06;43;6230.6
17-06-03;06:27;31.5;281.2;0.2;245.3;50.02;44;6230.6
17-06-03;06:30;31.7;279.1;0.2;246.3;50.02;44;6230.6
17-06-03;06:33;31.5;285.0;0.2;246.3;50.04;44;6230.6
17-06-03;06:36;31.5;281.5;0.3;244.3;50.05;45;6230.6
17-06-03;06:39;31.7;280.9;0.2;244.3;50.02;46;6230.6
17-06-03;06:42;31.9;279.7;0.2;244.3;50.02;45;6230.6
17-06-03;06:45;31.7;286.0;0.2;244.3;50.05;45;6230.6
17-06-03;06:48;31.7;280.5;0.2;244.3;50.05;46;6230.6
17-06-03;06:51;31.8;274.6;0.2;244.3;50.05;47;6230.6
17-06-03;06:54;31.9;274.9;0.2;243.4;50.04;47;6230.6
17-06-03;06:57;32.0;272.6;0.3;244.3;50.06;47;6230.6
17-06-03;07:00;32.0;281.2;0.2;244.3;50.09;47;6230.6
17-06-03;07:03;32.2;276.1;0.2;246.3;50.05;48;6230.6
17-06-03;07:06;32.2;275.2;0.2;247.3;50.08;47;6230.6
17-06-03;07:09;32.2;279.6;0.3;246.3;50.06;50;6230.6
17-06-03;07:12;32.2;278.9;0.3;243.4;50.02;49;6230.6
17-06-03;07:15;31.9;282.4;0.3;244.3;50.05;49;6230.6
17-06-03;07:18;32.2;272.6;0.3;244.3;50.02;50;6230.6
17-06-03;07:21;32.4;275.8;0.3;244.3;50.03;51;6230.6
17-06-03;07:24;32.3;277.8;0.3;244.3;50.06;50;6230.6
17-06-03;07:27;32.3;278.9;0.2;244.3;50.03;49;6230.6
17-06-03;07:30;32.3;278.9;0.3;244.3;50.07;50;6230.6
17-06-03;07:33;32.4;277.5;0.3;243.4;50.05;50;6230.6
17-06-03;07:36;32.4;278.7;0.3;244.3;50.05;50;6230.6
17-06-03;07:39;32.4;281.2;0.3;244.3;50.06;51;6230.6
17-06-03;07:42;32.0;278.0;0.3;244.3;50.04;52;6230.6
17-06-03;07:45;32.4;285.9;0.3;244.3;50.03;53;6230.6
17-06-03;07:48;32.4;286.3;0.3;245.3;50.06;55;6230.6
17-06-03;07:51;32.3;290.1;0.4;245.3;50.02;55;6230.6
17-06-03;07:54;32.6;287.1;0.3;246.3;50.00;56;6230.6
17-06-03;07:57;32.5;304.3;0.3;245.3;50.04;57;6230.6
17-06-03;08:00;32.6;296.9;0.4;245.3;50.08;58;6230.6
17-06-03;08:03;32.4;300.2;0.3;245.3;50.08;59;6230.6
17-06-03;08:06;32.5;305.2;0.3;245.3;50.06;60;6230.6
17-06-03;08:09;32.6;308.6;0.3;245.3;50.01;60;6230.6
17-06-03;08:12;32.6;309.5;0.4;245.3;50.03;61;6230.6
17-06-03;08:15;32.6;302.7;0.3;244.3;50.01;63;6230.6
17-06-03;08:18;32.6;301.3;0.4;244.3;50.04;62;6230.7
17-06-03;08:21;32.7;307.7;0.4;245.3;50.04;61;6230.7
17-06-03;08:24;32.7;309.8;0.3;243.4;50.02;62;6230.7
17-06-03;08:27;32.7;308.7;0.3;244.3;50.03;63;6230.7
17-06-03;08:30;32.6;299.4;0.4;244.3;50.07;64;6230.7
17-06-03;08:33;32.7;313.0;0.4;243.4;50.04;64;6230.7
17-06-03;08:36;32.9;296.3;0.4;244.3;50.05;64;6230.7
17-06-03;08:39;32.7;306.4;0.3;243.4;50.04;66;6230.7
17-06-03;08:42;33.0;308.9;0.3;243.4;50.04;65;6230.7
17-06-03;08:45;32.7;306.1;0.4;244.3;50.04;67;6230.7
17-06-03;08:48;32.9;301.9;0.4;243.4;50.03;66;6230.7
17-06-03;08:51;33.0;307.4;0.4;243.4;50.04;67;6230.7
17-06-03;08:54;32.9;305.8;0.4;244.3;50.05;67;6230.7
17-06-03;08:57;32.9;308.2;0.4;244.3;50.05;67;6230.7
17-06-03;09:00;33.0;298.9;0.4;244.3;50.05;67;6230.7
17-06-03;09:03;32.9;310.1;0.4;244.3;50.02;68;6230.7
17-06-03;09:06;33.0;303.5;0.3;242.4;50.08;69;6230.7
17-06-03;09:09;33.0;306.5;0.4;241.4;50.03;70;6230.7
17-06-03;09:12;32.9;295.0;0.4;242.4;50.03;72;6230.7
17-06-03;09:15;33.0;296.4;0.4;242.4;50.04;77;6230.7
17-06-03;09:18;32.9;291.2;0.4;242.4;50.06;81;6230.7
17-06-03;09:21;33.0;284.6;0.5;242.4;50.02;93;6230.7
17-06-03;09:24;33.1;272.7;0.5;242.4;50.02;113;6230.7
17-06-03;09:27;33.3;286.8;0.6;244.3;50.02;137;6230.7
17-06-03;09:30;33.2;302.1;0.7;243.4;50.04;162;6230.7
17-06-03;09:33;33.4;292.9;0.8;243.4;50.07;187;6230.7
17-06-03;09:36;33.4;305.8;0.9;243.4;50.05;215;6230.8
17-06-03;09:39;33.4;310.4;1.1;243.4;50.05;244;6230.8
17-06-03;09:42;33.4;303.5;1.1;242.4;50.03;270;6230.8
17-06-03;09:45;33.9;313.0;1.2;242.4;50.02;295;6230.8
17-06-03;09:48;33.8;302.4;1.3;244.3;50.05;319;6230.8
17-06-03;09:51;34.0;307.9;1.4;243.4;50.03;348;6230.8
17-06-03;09:54;34.2;310.1;1.5;244.3;50.03;374;6230.8
17-06-03;09:57;34.4;306.5;1.7;243.4;50.02;400;6230.9
17-06-03;10:00;34.5;310.6;1.7;243.4;50.03;424;6230.9
17-06-03;10:03;34.6;304.6;1.8;243.4;50.06;450;6230.9
17-06-03;10:06;34.6;302.7;2.0;245.3;50.03;475;6230.9
17-06-03;10:09;34.9;305.8;2.1;244.3;50.04;500;6231.0
17-06-03;10:12;34.9;302.7;2.2;245.3;50.04;525;6231.0
17-06-03;10:15;35.0;297.8;2.3;244.3;50.05;548;6231.0
17-06-03;10:18;35.2;298.9;2.3;244.3;50.03;571;6231.0
17-06-03;10:21;35.5;290.7;2.4;243.4;50.10;587;6231.1
17-06-03;10:24;35.7;296.9;2.5;243.4;50.06;615;6231.1
17-06-03;10:27;35.5;296.7;2.6;247.3;50.05;635;6231.1
17-06-03;10:30;35.7;292.5;2.6;247.3;50.03;656;6231.2
17-06-03;10:33;35.9;295.7;2.8;247.3;50.03;682;6231.2
17-06-03;10:36;35.9;292.3;2.9;247.3;50.03;704;6231.2
17-06-03;10:39;36.1;293.5;3.0;246.3;50.03;722;6231.3
17-06-03;10:42;36.3;292.8;3.0;246.3;50.04;739;6231.3
17-06-03;10:45;36.5;292.0;3.1;246.3;50.03;765;6231.3
17-06-03;10:48;36.8;290.3;3.2;247.3;50.02;784;6231.4
17-06-03;10:51;36.8;289.4;3.3;247.3;50.03;802;6231.4
17-06-03;10:54;37.0;286.6;3.3;247.3;50.02;818;6231.5
17-06-03;10:57;36.9;283.0;3.4;247.3;50.02;836;6231.5
17-06-03;11:00;37.1;280.8;3.4;247.3;50.03;848;6231.5
17-06-03;11:03;37.4;278.1;3.5;248.2;50.03;863;6231.6
17-06-03;11:06;37.5;278.9;3.6;247.3;50.00;877;6231.6
17-06-03;11:09;37.6;272.7;3.5;247.3;50.01;889;6231.7
17-06-03;11:12;37.9;274.2;3.7;247.3;50.01;905;6231.7
17-06-03;11:15;37.9;275.0;3.8;247.3;50.04;927;6231.8
17-06-03;11:18;38.0;272.4;3.8;247.3;50.04;938;6231.8
17-06-03;11:21;38.3;273.0;3.9;246.3;50.02;951;6231.9
17-06-03;11:24;38.3;268.7;3.9;247.3;50.05;962;6231.9
17-06-03;11:27;38.6;265.4;3.9;247.3;50.10;968;6231.9
17-06-03;11:30;38.7;268.7;4.0;248.2;50.03;977;6232.0
17-06-03;11:33;38.7;266.0;4.0;247.3;50.02;990;6232.0
17-06-03;11:36;38.9;263.8;4.1;248.2;50.05;1005;6232.1
17-06-03;11:39;39.2;262.6;4.1;247.3;50.02;1015;6232.1
17-06-03;11:42;39.1;261.3;4.2;247.3;50.06;1020;6232.2
17-06-03;11:45;39.3;262.6;4.2;247.3;50.01;1029;6232.2
17-06-03;11:48;39.5;258.2;4.2;247.3;50.03;1030;6232.3
17-06-03;11:51;39.7;254.2;4.1;248.2;50.02;1037;6232.3
17-06-03;11:54;39.8;253.4;4.2;249.2;50.02;1039;6232.4
17-06-03;11:57;40.1;254.2;4.3;248.2;50.00;1051;6232.5
17-06-03;12:00;40.2;250.3;4.3;248.2;49.99;1048;6232.5
17-06-03;12:03;40.1;252.2;4.3;248.2;49.95;1052;6232.6
17-06-03;12:06;40.2;255.3;4.3;248.2;50.04;1046;6232.6
17-06-03;12:09;40.4;253.1;4.3;247.3;50.04;1055;6232.7
17-06-03;12:12;40.4;253.2;4.3;248.2;50.01;1064;6232.7
17-06-03;12:15;40.7;251.9;4.3;248.2;50.02;1070;6232.8
17-06-03;12:18;40.6;252.5;4.2;248.2;50.03;1053;6232.8
17-06-03;12:21;40.6;251.2;4.3;248.2;50.05;1055;6232.9
17-06-03;12:24;40.8;253.8;4.4;248.2;50.06;1078;6232.9
17-06-03;12:27;40.8;252.6;4.4;247.3;50.04;1082;6233.0
17-06-03;12:30;41.0;250.0;4.4;247.3;50.02;1079;6233.0
17-06-03;12:33;41.2;248.8;4.4;246.3;50.03;1082;6233.1
17-06-03;12:36;41.2;249.0;4.4;248.2;50.02;1089;6233.1
17-06-03;12:39;41.2;255.1;4.4;248.2;50.04;1088;6233.2
17-06-03;12:42;41.2;249.4;4.2;247.3;50.05;1015;6233.2
17-06-03;12:45;41.3;249.0;4.4;248.2;50.05;1086;6233.3
17-06-03;12:48;41.5;246.8;4.4;247.3;49.99;1085;6233.4
17-06-03;12:51;41.4;252.2;4.4;247.3;50.08;1068;6233.4
17-06-03;12:54;41.5;248.7;4.4;248.2;50.03;1084;6233.5
17-06-03;12:57;41.5;249.3;4.4;248.2;50.06;1083;6233.5
17-06-03;13:00;41.7;250.1;4.3;249.2;50.03;1080;6233.6
17-06-03;13:03;41.5;249.3;4.3;248.2;50.07;1080;6233.6
17-06-03;13:06;41.7;247.1;4.5;248.2;50.12;1075;6233.7
17-06-03;13:09;41.9;246.9;4.4;247.3;50.03;1090;6233.7
17-06-03;13:12;41.7;246.5;4.4;248.2;50.08;1083;6233.8
17-06-03;13:15;41.7;246.6;4.4;247.3;50.02;1081;6233.8
17-06-03;13:18;41.7;251.9;4.4;246.3;50.00;1081;6233.9
17-06-03;13:21;42.1;249.6;4.3;248.2;50.05;1083;6233.9
17-06-03;13:24;42.2;246.3;4.3;249.2;50.03;1077;6234.0
17-06-03;13:27;42.1;248.7;4.6;247.3;49.98;1083;6234.1
17-06-03;13:30;42.1;245.6;4.4;248.2;50.05;1079;6234.1
17-06-03;13:33;42.0;247.2;4.4;249.2;50.04;1079;6234.2
17-06-03;13:36;42.2;248.1;4.3;249.2;50.02;1077;6234.2
17-06-03;13:39;42.0;251.0;4.3;248.2;50.00;1074;6234.3
17-06-03;13:42;42.4;249.6;4.4;249.2;50.05;1068;6234.3
17-06-03;13:45;42.4;248.7;4.4;249.2;50.07;1069;6234.4
17-06-03;13:48;42.4;247.8;4.3;249.2;50.06;1070;6234.4
17-06-03;13:51;42.2;249.3;4.4;249.2;49.99;1066;6234.5
17-06-03;13:54;42.4;247.2;4.3;249.2;50.08;1068;6234.5
17-06-03;13:57;42.5;247.8;4.4;248.2;50.02;1069;6234.6
17-06-03;14:00;42.2;246.0;4.3;249.2;50.07;1066;6234.6
17-06-03;14:03;42.3;248.7;4.3;249.2;50.02;1055;6234.7
17-06-03;14:06;42.4;246.0;4.2;250.2;50.05;1049;6234.7
17-06-03;14:09;42.2;248.4;4.2;249.2;50.03;1051;6234.8
17-06-03;14:12;42.3;246.2;4.3;250.2;50.03;1049;6234.9
17-06-03;14:15;42.3;246.3;4.1;248.2;49.99;1041;6234.9
17-06-03;14:18;42.4;249.9;4.3;249.2;50.03;1041;6235.0
17-06-03;14:21;42.4;251.0;4.2;249.2;50.01;1030;6235.0
17-06-03;14:24;42.2;249.6;4.1;249.2;50.03;1023;6235.1
17-06-03;14:27;42.4;247.8;4.1;249.2;50.04;1025;6235.1
17-06-03;14:30;42.3;252.3;4.2;250.2;50.05;1027;6235.2
17-06-03;14:33;42.4;254.5;4.1;250.2;49.97;1025;6235.2
17-06-03;14:36;42.3;253.5;4.2;249.2;50.12;1029;6235.3
17-06-03;14:39;42.1;254.0;4.1;248.2;50.06;1015;6235.3
17-06-03;14:42;42.3;249.4;4.1;248.2;50.05;1004;6235.4
17-06-03;14:45;42.5;251.9;4.0;249.2;50.05;989;6235.4
17-06-03;14:48;42.1;251.2;4.1;248.2;50.05;999;6235.5
17-06-03;14:51;42.3;255.9;4.0;250.2;50.07;991;6235.5
17-06-03;14:54;42.5;253.7;3.9;249.2;50.04;987;6235.6
17-06-03;14:57;42.2;251.6;4.0;249.2;50.02;976;6235.6
17-06-03;15:00;42.1;249.7;4.0;248.2;50.00;971;6235.7
17-06-03;15:03;42.1;254.2;3.9;247.3;50.00;966;6235.7
17-06-03;15:06;42.2;252.5;3.9;248.2;50.03;957;6235.8
17-06-03;15:09;42.0;252.6;3.9;247.3;50.05;958;6235.8
17-06-03;15:12;42.0;252.0;3.8;248.2;50.05;951;6235.9
17-06-03;15:15;41.9;253.7;3.7;248.2;50.06;938;6235.9
17-06-03;15:18;42.2;252.5;3.8;249.2;50.07;933;6235.9
17-06-03;15:21;42.1;254.1;3.7;249.2;50.06;922;6236.0
17-06-03;15:24;41.7;255.4;3.8;248.2;50.05;920;6236.0
17-06-03;15:27;41.6;257.2;3.7;247.3;50.04;919;6236.1
17-06-03;15:30;42.1;254.8;3.7;248.2;50.05;910;6236.1
17-06-03;15:33;41.7;256.6;3.7;248.2;50.06;905;6236.2
17-06-03;15:36;41.7;260.7;3.7;247.3;50.03;902;6236.2
17-06-03;15:39;41.7;258.6;3.3;248.2;50.06;803;6236.3
17-06-03;15:42;41.6;256.0;3.4;248.2;50.05;826;6236.3
17-06-03;15:45;41.3;269.2;3.1;248.2;50.08;754;6236.3
17-06-03;15:48;41.5;257.3;3.5;247.3;50.04;887;6236.4
17-06-03;15:51;41.5;258.1;3.4;247.3;50.05;864;6236.4
17-06-03;15:54;41.2;251.6;3.5;247.3;50.03;850;6236.5
17-06-03;15:57;41.2;261.3;3.4;248.2;50.08;836;6236.5
17-06-03;16:00;41.4;259.4;3.4;248.2;50.02;824;6236.6
17-06-03;16:03;40.9;255.1;3.3;248.2;50.05;810;6236.6
17-06-03;16:06;41.0;257.2;3.2;249.2;50.02;803;6236.6
17-06-03;16:09;41.0;260.3;3.3;247.3;49.95;787;6236.7
17-06-03;16:12;40.9;260.4;3.2;247.3;50.02;781;6236.7
17-06-03;16:15;40.7;261.7;2.6;247.3;50.06;651;6236.8
17-06-03;16:18;40.6;258.5;3.1;247.3;50.05;764;6236.8
17-06-03;16:21;40.7;261.4;2.6;247.3;50.06;652;6236.8
17-06-03;16:24;40.6;261.7;3.1;248.2;50.00;751;6236.9
17-06-03;16:27;40.5;262.2;2.9;247.3;50.04;725;6236.9
17-06-03;16:30;40.4;259.7;3.0;248.2;50.05;718;6236.9
17-06-03;16:33;40.4;261.0;2.8;247.3;50.05;706;6237.0
17-06-03;16:36;40.4;258.9;2.7;247.3;50.04;651;6237.0
17-06-03;16:39;40.1;263.5;2.7;246.3;50.02;671;6237.0
17-06-03;16:42;39.9;261.6;2.4;247.3;50.04;605;6237.1
17-06-03;16:45;39.9;262.2;2.6;248.2;50.07;644;6237.1
17-06-03;16:48;40.1;266.8;2.7;247.3;50.01;642;6237.1
17-06-03;16:51;39.8;266.7;2.5;248.2;50.03;632;6237.2
17-06-03;16:54;39.8;263.8;2.5;248.2;50.03;607;6237.2
17-06-03;16:57;39.9;261.1;2.4;247.3;50.07;588;6237.2
17-06-03;17:00;39.5;261.6;2.0;247.3;50.07;499;6237.2
17-06-03;17:03;39.4;265.8;2.3;247.3;50.02;568;6237.3
17-06-03;17:06;39.4;266.6;2.4;247.3;50.06;581;6237.3
17-06-03;17:09;39.5;270.7;2.3;248.2;50.02;562;6237.3
17-06-03;17:12;39.1;270.1;2.0;248.2;50.03;499;6237.4
17-06-03;17:15;39.1;272.3;2.1;248.2;50.05;509;6237.4
17-06-03;17:18;39.0;278.3;2.1;247.3;50.05;517;6237.4
17-06-03;17:21;39.2;280.3;2.0;246.3;50.04;472;6237.4
17-06-03;17:24;38.9;277.8;1.8;246.3;50.04;443;6237.5
17-06-03;17:27;38.4;274.2;1.1;246.3;50.01;269;6237.5
17-06-03;17:30;38.4;277.4;1.1;247.3;50.03;252;6237.5
17-06-03;17:33;38.4;284.0;1.7;248.2;50.04;403;6237.5
17-06-03;17:36;38.3;280.6;1.6;248.2;50.04;397;6237.5
17-06-03;17:39;38.2;287.9;1.7;247.3;50.03;405;6237.5
17-06-03;17:42;37.9;289.7;1.5;247.3;50.02;368;6237.6
17-06-03;17:45;37.8;294.4;1.3;246.3;50.01;316;6237.6
17-06-03;17:48;37.9;289.4;1.3;246.3;50.00;325;6237.6
17-06-03;17:51;37.6;294.1;1.2;248.2;50.01;298;6237.6
17-06-03;17:54;37.7;293.8;1.2;248.2;50.02;281;6237.6
17-06-03;17:57;37.6;295.7;1.1;247.3;50.01;258;6237.6
17-06-03;18:00;37.4;292.8;1.0;246.3;50.06;233;6237.7
17-06-03;18:03;37.0;291.0;0.9;245.3;50.05;212;6237.7
17-06-03;18:06;37.0;289.0;0.9;246.3;50.06;192;6237.7
17-06-03;18:09;37.0;296.6;0.7;246.3;50.05;146;6237.7
17-06-03;18:12;36.5;293.4;0.5;245.3;50.00;122;6237.7
17-06-03;18:15;36.3;286.2;0.5;246.3;50.03;113;6237.7
17-06-03;18:18;36.4;280.9;0.5;246.3;50.10;98;6237.7
17-06-03;18:21;36.3;296.3;0.4;244.3;50.06;94;6237.7
17-06-03;18:24;36.2;281.5;0.4;244.3;50.04;80;6237.7
17-06-03;18:27;35.9;290.7;0.4;245.3;50.04;75;6237.7
17-06-03;18:30;35.9;287.1;0.4;245.3;50.03;71;6237.7
17-06-03;18:33;35.6;290.0;0.4;245.3;50.03;69;6237.7
17-06-03;18:36;35.5;282.7;0.4;246.3;50.01;67;6237.7
17-06-03;18:39;35.3;283.4;0.4;245.3;50.01;66;6237.7
17-06-03;18:42;35.3;280.2;0.4;246.3;50.04;66;6237.7
17-06-03;18:45;35.5;286.9;0.4;245.3;50.03;67;6237.7
17-06-03;18:48;35.2;282.7;0.4;245.3;49.96;69;6237.7
17-06-03;18:51;35.2;288.5;0.4;246.3;50.02;65;6237.7
17-06-03;18:54;35.0;285.3;0.3;244.3;49.98;60;6237.7
17-06-03;18:57;34.9;277.7;0.3;246.3;50.04;57;6237.7
17-06-03;19:00;34.7;279.0;0.3;246.3;50.05;53;6237.7
17-06-03;19:03;34.8;267.7;0.2;247.3;50.06;49;6237.8
17-06-03;19:06;34.6;266.6;0.2;245.3;50.10;45;6237.8
17-06-03;19:09;34.6;271.4;0.2;246.3;50.06;43;6237.8
17-06-03;19:12;34.5;264.4;0.2;245.3;50.09;38;6237.8
17-06-03;19:15;34.5;266.3;0.2;244.3;50.06;34;6237.8
17-06-03;19:18;34.4;257.8;0.2;246.3;50.04;31;6237.8
17-06-03;19:21;34.1;264.5;0.1;245.3;50.05;28;6237.8
17-06-03;19:24;34.1;260.0;0.1;246.3;50.04;25;6237.8
17-06-03;19:27;34.1;256.7;0.1;244.3;50.03;24;6237.8
17-06-03;19:30;34.1;261.3;0.1;244.3;50.03;22;6237.8
17-06-03;19:33;34.0;256.7;0.1;244.3;50.05;20;6237.8
17-06-03;19:36;34.0;253.8;0.1;245.3;50.03;17;6237.8
17-06-03;19:39;33.7;249.7;0.1;245.3;50.05;16;6237.8
17-06-03;19:42;33.9;250.7;0.1;246.3;50.05;14;6237.8
17-06-03;19:45;33.4;240.8;0.1;246.3;50.02;11;6237.8
17-06-03;19:48;33.5;242.1;0.0;243.4;50.02;9;6237.8
17-06-03;19:51;33.5;235.9;0.0;244.3;50.03;8;6237.8
17-06-03;19:54;33.3;250.6;0.0;244.3;50.03;9;6237.8
17-06-03;19:57;33.4;243.7;0.1;245.3;50.06;8;6237.8
17-06-03;20:00;33.4;245.9;0.0;245.3;50.02;8;6237.8
17-06-03;20:03;33.3;241.9;0.0;246.3;50.03;4;6237.8
17-06-03;20:06;33.2;240.5;0.0;245.3;50.06;2;6237.8
17-06-03;20:09;33.2;242.5;0.0;245.3;50.04;2;6237.8
17-06-03;20:12;33.1;250.1;0.0;244.3;50.08;4;6237.8
17-06-03;20:15;33.0;254.7;0.0;245.3;50.08;0;6237.8
17-06-03;20:18;33.0;228.5;0.0;245.3;50.01;0;6237.8
17-06-03;20:21;32.9;175.1;0.0;246.3;50.03;0;6237.8
17-06-03;20:24;32.7;133.4;0.0;246.3;50.04;0;6237.8
17-06-03;20:27;32.7;132.4;0.0;246.3;50.03;0;6237.8
17-06-03;20:30;32.6;199.8;0.0;245.3;50.03;0;6237.8
17-06-03;20:33;32.5;251.5;0.0;245.3;50.05;0;6237.8
17-06-03;20:36;32.5;231.0;0.0;246.3;50.01;0;6237.8
17-06-03;20:39;32.4;200.5;0.0;245.3;50.06;0;6237.8
17-06-03;20:42;32.4;162.1;0.0;246.3;50.03;0;6237.8
17-06-03;20:45;32.3;130.3;0.0;246.3;50.03;0;6237.8
17-06-03;20:48;32.3;106.6;0.0;246.3;50.04;0;6237.8
17-06-04;05:21;27.9;260.0;0.1;242.4;50.07;19;6237.8
17-06-04;05:24;29.4;266.8;0.1;242.4;50.05;20;6237.8
17-06-04;05:27;29.4;266.0;0.1;244.3;50.05;24;6237.8
17-06-04;05:30;29.4;255.7;0.1;242.4;50.05;27;6237.8
17-06-04;05:33;30.1;274.9;0.1;242.4;50.07;30;6237.8
17-06-04;05:36;30.2;264.6;0.1;242.4;50.07;34;6237.8
17-06-04;05:39;30.2;277.7;0.2;242.4;50.10;39;6237.8
17-06-04;05:42;30.2;283.0;0.2;242.4;50.09;48;6237.8
17-06-04;05:45;30.2;279.1;0.3;242.4;50.07;53;6237.8
17-06-04;05:48;30.5;277.0;0.3;243.4;50.07;57;6237.8
17-06-04;05:51;30.4;283.3;0.3;242.4;50.05;60;6237.8
17-06-04;05:54;30.7;278.6;0.4;241.4;50.01;60;6237.8
17-06-04;05:57;31.0;284.6;0.3;241.4;50.08;64;6237.8
17-06-04;06:00;31.0;278.0;0.4;241.4;50.08;79;6237.8
17-06-04;06:03;31.0;285.6;0.5;244.3;50.01;84;6237.8
17-06-04;06:06;31.2;292.0;0.4;245.3;50.05;91;6237.8
17-06-04;06:09;31.4;291.9;0.4;244.3;50.04;96;6237.8
17-06-04;06:12;31.4;286.3;0.5;245.3;50.11;95;6237.8
17-06-04;06:15;31.5;297.5;0.4;244.3;50.05;89;6237.8
17-06-04;06:18;31.4;291.2;0.4;244.3;50.07;86;6237.8
17-06-04;06:21;31.7;290.3;0.4;244.3;50.05;85;6237.8
17-06-04;06:24;31.7;292.2;0.4;243.4;50.07;85;6237.8
17-06-04;06:27;31.8;285.9;0.4;244.3;50.05;88;6237.8
17-06-04;06:30;32.0;286.2;0.4;244.3;50.05;85;6237.8
17-06-04;06:33;31.8;286.6;0.4;243.4;50.07;80;6237.8
17-06-04;06:36;32.0;283.4;0.4;243.4;50.06;68;6237.9
17-06-04;06:39;32.0;283.8;0.4;242.4;50.03;69;6237.9
17-06-04;06:42;32.0;275.3;0.3;243.4;50.05;54;6237.9
17-06-04;06:45;32.0;273.4;0.3;243.4;50.03;49;6237.9
17-06-04;06:48;31.9;275.0;0.2;243.4;50.07;46;6237.9
17-06-04;06:51;32.0;273.9;0.2;244.3;50.05;44;6237.9
17-06-04;06:54;32.3;270.2;0.2;243.4;50.04;43;6237.9
17-06-04;06:57;32.0;280.3;0.3;246.3;50.06;52;6237.9
17-06-04;07:00;32.2;280.0;0.4;246.3;50.03;57;6237.9
17-06-04;07:03;32.2;276.7;0.3;244.3;50.07;66;6237.9
17-06-04;07:06;32.5;271.8;0.4;243.4;50.06;70;6237.9
17-06-04;07:09;32.4;291.3;0.4;244.3;50.08;70;6237.9
17-06-04;07:12;32.4;276.1;0.4;243.4;50.04;73;6237.9
17-06-04;07:15;32.5;274.2;0.4;243.4;50.06;76;6237.9
17-06-04;07:18;32.5;277.1;0.4;242.4;50.08;78;6237.9
17-06-04;07:21;32.6;277.2;0.4;243.4;50.06;80;6237.9
17-06-04;07:24;32.6;283.3;0.4;242.4;50.05;83;6237.9
17-06-04;07:27;32.6;286.6;0.4;242.4;50.10;84;6237.9
17-06-04;07:30;32.5;289.5;0.4;242.4;50.05;85;6237.9
17-06-04;07:33;32.6;283.3;0.4;242.4;50.06;86;6237.9
17-06-04;07:36;32.7;287.2;0.4;243.4;50.06;86;6237.9
17-06-04;07:39;32.6;279.1;0.5;243.4;50.06;87;6237.9
17-06-04;07:42;33.0;285.6;0.4;243.4;50.03;89;6237.9
17-06-04;07:45;32.7;286.5;0.4;243.4;50.07;91;6237.9
17-06-04;07:48;33.0;281.8;0.4;242.4;50.09;90;6237.9
17-06-04;07:51;33.0;283.8;0.4;242.4;50.05;91;6237.9
17-06-04;07:54;33.0;294.1;0.5;243.4;50.07;93;6237.9
17-06-04;07:57;33.0;297.8;0.5;243.4;50.08;93;6237.9
17-06-04;08:00;33.0;296.3;0.5;244.3;50.07;96;6238.0
17-06-04;08:03;33.0;292.0;0.4;242.4;50.05;98;6238.0
17-06-04;08:06;33.2;310.5;0.5;242.4;50.11;100;6238.0
17-06-04;08:09;32.9;303.3;0.5;242.4;50.05;104;6238.0
17-06-04;08:12;33.2;300.4;0.5;242.4;50.08;105;6238.0
17-06-04;08:15;33.2;305.1;0.5;242.4;50.02;103;6238.0
17-06-04;08:18;33.1;310.1;0.5;243.4;50.06;101;6238.0
17-06-04;08:21;33.1;302.7;0.5;242.4;50.07;94;6238.0
17-06-04;08:24;33.2;304.3;0.4;241.4;50.08;92;6238.0
17-06-04;08:27;33.2;306.8;0.4;242.4;50.04;81;6238.0
17-06-04;08:30;33.3;309.5;0.4;242.4;50.05;84;6238.0
17-06-04;08:33;33.0;310.1;0.5;244.3;50.05;105;6238.0
17-06-04;08:36;33.0;301.9;0.5;243.4;50.05;105;6238.0
17-06-04;08:39;33.3;308.4;0.5;244.3;50.06;111;6238.0
17-06-04;08:42;33.3;313.3;0.5;243.4;50.08;115;6238.0
17-06-04;08:45;33.3;314.2;0.6;242.4;50.03;121;6238.0
17-06-04;08:48;33.2;310.4;0.6;242.4;50.05;127;6238.0
17-06-04;08:51;33.5;314.6;0.6;243.4;50.07;136;6238.0
17-06-04;08:54;33.5;311.7;0.7;244.3;50.04;139;6238.0
17-06-04;08:57;33.4;305.5;0.7;243.4;50.04;145;6238.1
17-06-04;09:00;33.4;316.2;0.7;242.4;50.06;148;6238.1
17-06-04;09:03;33.5;312.4;0.7;242.4;50.06;155;6238.1
17-06-04;09:06;33.8;305.5;0.6;241.4;50.02;143;6238.1
17-06-04;09:09;33.7;304.2;0.7;243.4;50.03;147;6238.1
17-06-04;09:12;33.7;310.5;0.7;242.4;50.07;150;6238.1
17-06-04;09:15;33.7;303.5;0.7;244.3;50.01;157;6238.1
17-06-04;09:18;33.7;313.9;0.8;244.3;50.07;164;6238.1
17-06-04;09:21;33.5;303.2;0.8;243.4;50.05;176;6238.1
17-06-04;09:24;33.8;306.1;0.8;244.3;50.04;198;6238.1
17-06-04;09:27;33.9;298.5;0.9;243.4;50.09;219;6238.1
17-06-04;09:30;33.9;296.7;1.1;244.3;50.05;237;6238.1
17-06-04;09:33;33.9;304.3;1.2;245.3;50.06;268;6238.2
17-06-04;09:36;34.0;306.7;1.2;244.3;50.03;299;6238.2
17-06-04;09:39;34.1;305.4;1.4;244.3;50.04;329;6238.2
17-06-04;09:42;34.4;306.0;1.4;242.4;50.05;361;6238.2
17-06-04;09:45;34.6;301.7;1.6;243.4;50.00;389;6238.2
17-06-04;09:48;34.6;303.5;1.5;243.4;50.07;366;6238.2
17-06-04;09:51;34.7;301.9;1.5;244.3;50.06;367;6238.3
17-06-04;09:54;34.7;305.8;1.8;244.3;50.07;447;6238.3
17-06-04;09:57;34.9;304.3;1.8;244.3;50.09;469;6238.3
17-06-04;10:00;34.9;298.0;2.0;244.3;50.00;490;6238.3
17-06-04;10:03;35.3;295.6;1.7;243.4;50.02;424;6238.4
17-06-04;10:06;35.3;286.0;1.9;243.4;50.02;463;6238.4
17-06-04;10:09;35.4;297.9;2.1;244.3;50.04;513;6238.4
17-06-04;10:12;35.7;279.0;2.0;244.3;50.06;486;6238.4
17-06-04;10:15;35.7;297.2;2.4;245.3;50.04;581;6238.5
17-06-04;10:18;35.9;293.7;2.3;245.3;50.04;565;6238.5
17-06-04;10:21;35.7;293.4;2.4;246.3;50.05;590;6238.5
17-06-04;10:24;36.1;288.8;2.6;244.3;50.06;637;6238.5
17-06-04;10:27;36.3;291.0;2.6;245.3;50.03;649;6238.6
17-06-04;10:30;36.4;286.9;2.6;244.3;50.00;652;6238.6
17-06-04;10:33;36.7;287.1;2.5;243.4;50.04;613;6238.6
17-06-04;10:36;36.8;282.7;2.7;245.3;49.98;641;6238.7
17-06-04;10:39;36.7;286.0;2.8;245.3;50.06;673;6238.7
17-06-04;10:42;36.9;286.8;3.0;245.3;50.02;731;6238.7
17-06-04;10:45;37.4;279.9;3.0;245.3;50.03;724;6238.8
17-06-04;10:48;37.4;280.6;2.9;244.3;50.01;696;6238.8
17-06-04;10:51;37.2;278.4;2.9;244.3;49.98;697;6238.8
17-06-04;10:54;37.6;283.7;3.1;244.3;50.04;763;6238.9
17-06-04;10:57;37.6;279.7;3.1;245.3;50.06;744;6238.9
17-06-04;11:00;37.8;281.8;3.3;245.3;50.03;823;6239.0
17-06-04;11:03;38.0;278.7;3.4;245.3;50.05;831;6239.0
17-06-04;11:06;38.3;280.3;3.3;245.3;50.06;810;6239.0
17-06-04;11:09;38.2;278.7;3.5;244.3;50.03;844;6239.1
17-06-04;11:12;38.6;276.5;3.5;245.3;50.04;865;6239.1
17-06-04;11:15;38.4;279.0;3.6;245.3;50.04;867;6239.2
17-06-04;11:18;38.6;274.5;3.6;245.3;50.05;900;6239.2
17-06-04;11:21;38.7;270.8;3.5;244.3;50.02;887;6239.3
17-06-04;11:24;38.9;275.3;3.6;247.3;50.09;858;6239.3
17-06-04;11:27;39.0;269.9;3.8;245.3;50.06;931;6239.3
17-06-04;11:30;39.4;268.9;4.0;246.3;49.99;976;6239.4
17-06-04;11:33;39.3;268.0;4.1;245.3;50.03;991;6239.4
17-06-04;11:36;39.7;266.7;4.1;244.3;50.05;996;6239.5
17-06-04;11:39;39.7;261.9;3.9;244.3;50.04;944;6239.5
17-06-04;11:42;39.8;263.0;4.2;246.3;50.06;1038;6239.6
17-06-04;11:45;40.0;260.8;3.7;245.3;50.09;906;6239.6
17-06-04;11:48;40.2;263.6;4.1;246.3;50.04;995;6239.7
17-06-04;11:51;39.8;266.3;2.4;245.3;50.06;598;6239.7
17-06-04;11:54;39.3;269.2;2.3;245.3;50.04;580;6239.8
17-06-04;11:57;39.4;274.3;3.3;244.3;50.05;828;6239.8
17-06-04;12:00;39.7;273.6;2.9;244.3;49.98;691;6239.8
17-06-04;12:03;39.2;276.7;1.7;243.4;50.04;418;6239.9
17-06-04;12:06;39.1;279.4;2.9;244.3;50.07;710;6239.9
17-06-04;12:09;39.4;271.5;4.1;244.3;50.08;998;6239.9
17-06-04;12:12;39.4;257.3;3.1;245.3;50.07;740;6240.0
17-06-04;12:15;39.7;263.5;3.5;245.3;50.04;858;6240.0
17-06-04;12:18;39.3;255.1;3.3;245.3;50.02;800;6240.0
17-06-04;12:21;39.4;277.2;3.2;245.3;50.07;774;6240.1
17-06-04;12:24;39.9;265.2;3.8;244.3;50.06;938;6240.1
17-06-04;12:27;39.9;267.3;3.4;244.3;50.04;819;6240.2
17-06-04;12:30;39.7;265.8;3.1;243.4;50.06;752;6240.2
17-06-04;12:33;39.8;266.0;3.6;245.3;50.09;862;6240.3
17-06-04;12:36;40.1;267.1;3.8;244.3;50.08;910;6240.3
17-06-04;12:39;39.9;262.7;3.8;246.3;50.04;937;6240.3
17-06-04;12:42;40.2;259.8;4.1;245.3;50.07;1015;6240.4
17-06-04;12:45;40.2;265.2;3.4;245.3;50.05;819;6240.4
17-06-04;12:48;40.2;264.1;3.0;244.3;50.07;752;6240.5
17-06-04;12:51;39.9;267.9;3.1;243.4;50.08;744;6240.5
17-06-04;12:54;40.0;268.5;2.8;244.3;50.11;675;6240.5
17-06-04;12:57;39.7;282.7;1.9;243.4;50.05;444;6240.6
17-06-04;13:00;39.4;281.3;1.8;243.4;50.02;422;6240.6
17-06-04;13:03;39.3;279.3;2.8;243.4;50.06;673;6240.6
17-06-04;13:06;39.5;271.4;3.4;245.3;50.03;823;6240.7
17-06-04;13:09;39.7;265.8;4.3;244.3;50.02;1039;6240.7
17-06-04;13:12;40.1;262.3;4.3;244.3;49.99;1023;6240.8
17-06-04;13:15;40.2;253.2;4.1;244.3;50.01;990;6240.8
17-06-04;13:18;40.4;253.2;4.1;244.3;50.06;991;6240.9
17-06-04;13:21;40.5;255.6;3.5;243.4;49.98;834;6240.9
17-06-04;13:24;40.4;274.3;3.8;245.3;50.06;938;6240.9
17-06-04;13:27;40.4;262.7;3.3;244.3;50.02;795;6241.0
17-06-04;13:30;40.6;253.5;4.6;245.3;50.03;1111;6241.0
17-06-04;13:33;40.9;254.4;4.5;245.3;50.06;1098;6241.1
17-06-04;13:36;40.9;255.0;3.7;245.3;50.05;920;6241.1
17-06-04;13:39;40.4;264.2;2.4;243.4;50.07;593;6241.2
17-06-04;13:42;50.0;250.7;3.6;244.3;50.03;885;6241.2
17-06-04;13:45;40.8;257.8;3.6;245.3;50.07;879;6241.3
17-06-04;13:48;40.7;261.0;4.0;245.3;50.07;1002;6241.3
17-06-04;13:51;40.4;4.8;2.5;245.3;50.04;622;6241.3
17-06-04;13:54;40.1;273.0;2.1;245.3;50.06;528;6241.4
17-06-04;13:57;39.9;275.3;2.7;245.3;50.08;661;6241.4
17-06-04;14:00;40.0;265.1;3.4;246.3;50.03;802;6241.4
17-06-04;14:03;40.6;260.1;4.0;246.3;50.04;981;6241.5
17-06-04;14:06;40.7;260.7;3.1;245.3;50.05;749;6241.5
17-06-04;14:09;40.8;253.8;3.6;246.3;50.06;889;6241.6
17-06-04;14:12;40.7;258.5;3.1;245.3;50.07;754;6241.6
17-06-04;14:15;40.6;260.8;2.6;245.3;50.03;627;6241.7
17-06-04;14:18;40.0;265.1;1.8;244.3;49.96;438;6241.7
17-06-04;14:21;39.7;272.7;1.7;245.3;50.04;413;6241.7
17-06-04;14:24;39.5;280.2;1.5;244.3;50.07;378;6241.7
17-06-04;14:27;39.2;282.1;1.6;244.3;50.07;367;6241.7
17-06-04;14:30;39.1;286.3;1.8;245.3;50.05;423;6241.8
17-06-04;14:33;39.0;285.4;1.3;245.3;50.09;327;6241.8
17-06-04;14:36;39.0;287.4;1.2;245.3;50.05;296;6241.8
17-06-04;14:39;38.4;286.2;1.2;244.3;50.05;297;6241.8
17-06-04;14:42;38.3;287.9;1.3;245.3;50.03;296;6241.8
17-06-04;14:45;38.2;278.1;1.3;244.3;50.01;324;6241.8
17-06-04;14:48;37.9;284.1;1.7;244.3;50.02;404;6241.9
17-06-04;14:51;37.8;288.8;1.6;245.3;50.08;383;6241.9
17-06-04;14:54;38.0;283.3;1.7;244.3;50.09;400;6241.9
17-06-04;14:57;37.8;282.8;1.6;245.3;50.06;381;6241.9
17-06-04;15:00;37.9;282.2;1.6;246.3;50.10;391;6241.9
17-06-04;15:03;37.8;287.6;1.7;245.3;50.03;420;6242.0
17-06-04;15:06;37.7;285.2;1.8;244.3;50.07;461;6242.0
17-06-04;15:09;37.9;281.6;2.2;244.3;50.03;515;6242.0
17-06-04;15:12;38.3;272.0;3.1;245.3;50.09;759;6242.0
17-06-04;15:15;38.5;280.6;2.5;244.3;50.05;620;6242.1
17-06-04;15:18;38.4;267.1;2.9;244.3;50.03;704;6242.1
17-06-04;15:21;38.4;270.9;2.4;245.3;50.14;579;6242.1
17-06-04;15:24;38.3;272.0;2.0;245.3;50.05;510;6242.2
17-06-04;15:27;38.4;281.2;1.8;245.3;50.08;422;6242.2
17-06-04;15:30;38.2;274.2;1.1;246.3;50.06;265;6242.2
17-06-04;15:33;37.7;283.7;1.0;245.3;50.05;242;6242.2
17-06-04;15:36;37.7;277.7;1.3;245.3;50.03;307;6242.2
17-06-04;15:39;37.6;281.5;1.7;245.3;50.05;395;6242.3
17-06-04;15:42;37.6;287.1;1.2;244.3;50.01;275;6242.3
17-06-04;15:45;37.4;287.8;1.4;244.3;50.05;341;6242.3
17-06-04;15:48;37.4;286.0;1.2;244.3;50.05;308;6242.3
17-06-04;15:51;37.4;286.5;1.3;244.3;50.03;314;6242.3
17-06-04;15:54;37.1;289.1;1.1;244.3;50.06;288;6242.3
17-06-04;15:57;37.1;285.7;1.1;244.3;50.06;278;6242.4
17-06-04;16:00;36.9;282.8;1.1;245.3;50.05;268;6242.4
17-06-04;16:03;37.0;285.7;1.3;245.3;50.07;312;6242.4
17-06-04;16:06;37.0;283.1;1.1;245.3;50.05;267;6242.4
17-06-04;16:09;36.8;285.3;1.0;244.3;50.05;239;6242.4
17-06-04;16:12;36.7;287.2;0.9;244.3;50.06;200;6242.4
17-06-04;16:15;36.5;285.9;0.8;243.4;50.07;168;6242.4
17-06-04;16:18;36.5;281.3;0.6;243.4;50.03;145;6242.4
17-06-04;16:21;36.3;285.7;0.7;243.4;50.11;164;6242.4
17-06-04;16:24;36.3;283.0;0.7;243.4;50.08;158;6242.4
17-06-04;16:27;36.3;277.7;1.0;243.4;50.04;258;6242.5
17-06-04;16:30;36.1;288.5;0.8;243.4;50.11;199;6242.5
17-06-04;16:33;36.1;278.6;0.7;243.4;50.06;152;6242.5
17-06-04;16:36;36.0;275.8;0.6;244.3;50.06;128;6242.5
17-06-04;16:39;35.9;278.3;0.6;245.3;49.99;117;6242.5
17-06-04;16:42;35.7;273.1;0.5;244.3;50.03;110;6242.5
17-06-04;16:45;35.7;273.4;0.6;244.3;50.03;124;6242.5
17-06-04;16:48;35.6;278.4;0.7;243.4;50.05;146;6242.5
17-06-04;16:51;35.6;279.0;0.6;243.4;50.08;134;6242.5
17-06-04;16:54;35.7;279.3;0.7;243.4;50.05;155;6242.5
17-06-04;16:57;35.5;283.0;0.8;243.4;50.02;179;6242.5
17-06-04;17:00;35.5;284.6;0.8;243.4;50.11;188;6242.5
17-06-04;17:03;35.6;284.7;0.9;245.3;50.10;193;6242.5
17-06-04;17:06;35.4;283.1;0.8;243.4;50.05;182;6242.6
17-06-04;17:09;35.5;282.8;0.7;244.3;50.09;166;6242.6
17-06-04;17:12;35.6;282.2;0.7;244.3;50.07;148;6242.6
17-06-04;17:15;35.5;281.2;0.6;243.4;50.06;137;6242.6
17-06-04;17:18;35.3;281.1;0.7;243.4;50.05;140;6242.6
17-06-04;17:21;35.5;279.0;0.8;243.4;50.02;168;6242.6
17-06-04;17:24;35.5;284.4;0.7;243.4;50.03;167;6242.6
17-06-04;17:27;35.4;280.2;0.7;243.4;50.05;147;6242.6
17-06-04;17:30;35.3;280.2;0.6;243.4;50.08;155;6242.6
17-06-04;17:33;35.3;291.5;1.5;244.3;50.03;357;6242.6
17-06-04;17:36;35.0;280.6;0.7;244.3;50.05;164;6242.6
17-06-04;17:39;35.3;284.1;0.7;245.3;50.05;175;6242.7
17-06-04;17:42;35.3;274.9;0.6;243.4;50.06;131;6242.7
17-06-04;17:45;35.4;282.1;0.5;242.4;50.05;120;6242.7
17-06-04;17:48;34.9;276.4;0.4;242.4;50.08;76;6242.7
17-06-04;17:51;35.0;265.7;0.4;243.4;50.06;83;6242.7
17-06-04;17:54;35.0;273.9;0.5;242.4;50.03;99;6242.7
17-06-04;17:57;34.8;268.3;0.5;243.4;50.03;109;6242.7
17-06-04;18:00;34.9;275.5;0.5;242.4;50.07;126;6242.7
17-06-04;18:03;34.9;272.9;0.5;244.3;50.08;120;6242.7
17-06-04;18:06;34.9;287.2;0.5;245.3;50.09;115;6242.7
17-06-04;18:09;34.8;271.5;0.5;244.3;50.06;105;6242.7
17-06-04;18:12;34.8;279.6;0.5;243.4;50.07;101;6242.7
17-06-04;18:15;34.7;271.1;0.4;242.4;50.05;91;6242.7
17-06-04;18:18;34.7;277.2;0.4;243.4;50.04;87;6242.7
17-06-04;18:21;34.6;275.3;0.4;242.4;50.08;84;6242.7
17-06-04;18:24;34.5;274.0;0.4;242.4;50.08;78;6242.7
17-06-04;18:27;34.7;267.7;0.4;243.4;50.03;74;6242.7
17-06-04;18:30;34.6;269.5;0.4;243.4;50.06;78;6242.7
17-06-04;18:33;34.6;278.1;0.4;244.3;50.06;72;6242.7
17-06-04;18:36;34.5;272.3;0.3;243.4;50.03;63;6242.7
17-06-04;18:39;34.2;268.5;0.3;243.4;50.01;51;6242.7
17-06-04;18:42;34.4;261.0;0.2;242.4;50.01;39;6242.8
17-06-04;18:45;34.1;260.3;0.1;242.4;50.02;29;6242.8
17-06-04;18:48;34.1;254.7;0.1;243.4;50.03;21;6242.8
17-06-04;18:51;34.0;249.4;0.1;242.4;50.00;15;6242.8
17-06-04;18:54;33.9;246.3;0.0;241.4;50.05;12;6242.8
17-06-04;18:57;50.0;239.2;0.0;242.4;49.98;8;6242.8
17-06-04;19:00;33.8;239.5;0.0;243.4;50.05;4;6242.8
17-06-04;19:03;33.7;235.4;0.0;243.4;50.11;0;6242.8
17-06-04;19:06;33.5;224.7;0.0;243.4;50.06;0;6242.8
17-06-04;19:09;33.4;233.6;0.0;242.4;50.06;0;6242.8
17-06-04;19:12;33.3;264.2;0.0;242.4;50.06;0;6242.8
17-06-04;19:15;33.2;250.7;0.0;243.4;50.04;0;6242.8
17-06-04;19:18;33.1;223.6;0.0;243.4;50.03;0;6242.8
17-06-04;19:21;33.0;167.5;0.0;243.4;50.03;0;6242.8
17-06-05;05:21;28.6;267.0;0.1;240.4;50.05;19;6242.8
17-06-05;05:24;28.6;257.6;0.1;240.4;50.05;15;6242.8
17-06-05;05:27;29.4;264.9;0.0;241.4;50.02;10;6242.8
