data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
17-06-05;05:30;29.0;254.0;0.0;241.4;50.06;13;6242.8
17-06-05;05:33;29.7;245.9;0.0;240.4;50.08;8;6242.8
17-06-05;05:36;30.1;249.4;0.0;240.4;50.03;9;6242.8
17-06-05;05:39;30.1;266.7;0.0;241.4;50.08;10;6242.8
17-06-05;05:42;30.1;260.7;0.1;240.4;50.08;20;6242.8
17-06-05;05:45;30.2;267.0;0.1;240.4;50.05;32;6242.8
17-06-05;05:48;30.3;266.1;0.1;240.4;50.09;25;6242.8
17-06-05;05:51;30.5;265.8;0.2;239.5;50.07;30;6242.8
17-06-05;05:54;30.5;273.0;0.1;239.5;50.06;34;6242.8
17-06-05;05:57;30.7;268.3;0.2;239.5;50.05;35;6242.8
17-06-05;06:00;30.7;253.7;0.1;240.4;50.09;37;6242.8
17-06-05;06:03;30.9;259.7;0.1;242.4;50.03;27;6242.8
17-06-05;06:06;30.9;260.3;0.1;242.4;50.07;22;6242.8
17-06-05;06:09;30.7;277.1;0.1;243.4;50.05;26;6242.8
17-06-05;06:12;30.9;261.9;0.1;243.4;50.05;26;6242.8
17-06-05;06:15;31.0;261.7;0.2;242.4;50.03;37;6242.8
17-06-05;06:18;31.0;274.2;0.3;242.4;50.09;54;6242.8
17-06-05;06:21;31.1;4.8;0.3;242.4;50.05;63;6242.8
17-06-05;06:24;31.4;291.3;0.5;241.4;50.06;85;6242.8
17-06-05;06:27;31.6;290.3;0.4;245.3;50.04;98;6242.8
17-06-05;06:30;31.5;280.9;0.5;245.3;50.04;98;6242.8
17-06-05;06:33;31.7;293.1;0.5;247.3;50.06;112;6242.8
17-06-05;06:36;31.9;286.8;0.5;246.3;50.05;111;6242.8
17-06-05;06:39;32.0;286.9;0.5;246.3;50.06;93;6242.8
17-06-05;06:42;31.9;294.5;0.5;246.3;50.04;104;6242.8
17-06-05;06:45;32.0;296.1;0.5;246.3;50.06;96;6242.8
17-06-05;06:48;32.3;288.7;0.5;246.3;50.10;94;6242.8
17-06-05;06:51;32.2;283.5;0.5;246.3;50.06;100;6242.8
17-06-05;06:54;32.4;282.1;0.5;245.3;50.03;112;6242.8
17-06-05;06:57;32.4;294.1;0.5;245.3;50.01;114;6242.8
17-06-05;07:00;32.5;284.3;0.5;245.3;50.06;115;6242.8
17-06-05;07:03;32.4;284.3;0.5;245.3;50.06;107;6242.9
17-06-05;07:06;32.6;285.7;0.5;246.3;50.08;100;6242.9
17-06-05;07:09;32.6;290.1;0.5;246.3;50.07;103;6242.9
17-06-05;07:12;32.9;285.0;0.4;246.3;50.06;80;6242.9
17-06-05;07:15;32.5;286.9;0.4;245.3;50.03;83;6242.9
17-06-05;07:18;32.6;296.6;0.6;245.3;50.05;134;6242.9
17-06-05;07:21;33.0;290.3;0.6;245.3;50.04;130;6242.9
17-06-05;07:24;32.7;299.8;0.7;246.3;50.04;156;6242.9
17-06-05;07:27;33.1;297.9;0.8;245.3;50.04;168;6242.9
17-06-05;07:30;33.0;292.2;0.6;244.3;50.04;134;6242.9
17-06-05;07:33;33.1;291.5;0.5;244.3;50.04;108;6242.9
17-06-05;07:36;33.1;284.7;0.6;245.3;50.05;131;6242.9
17-06-05;07:39;33.1;293.9;0.5;245.3;50.11;115;6242.9
17-06-05;07:42;33.2;298.0;0.6;246.3;50.04;130;6242.9
17-06-05;07:45;33.3;298.0;0.6;244.3;50.04;133;6242.9
17-06-05;07:48;33.2;301.4;0.7;244.3;50.08;153;6242.9
17-06-05;07:51;33.4;296.7;0.8;244.3;50.03;185;6243.0
17-06-05;07:54;33.4;301.1;0.7;245.3;50.01;160;6243.0
17-06-05;07:57;33.8;300.5;0.7;245.3;50.03;161;6243.0
17-06-05;08:00;33.4;302.7;0.7;245.3;50.07;151;6243.0
17-06-05;08:03;33.7;297.9;0.6;244.3;50.07;145;6243.0
17-06-05;08:06;33.7;298.8;0.7;244.3;50.12;162;6243.0
17-06-05;08:09;33.5;300.1;0.7;244.3;50.03;168;6243.0
17-06-05;08:12;33.9;300.4;0.8;246.3;50.04;181;6243.0
17-06-05;08:15;33.8;315.2;1.0;246.3;50.04;245;6243.0
17-06-05;08:18;33.9;303.0;1.0;245.3;50.02;207;6243.0
17-06-05;08:21;33.9;299.5;0.7;244.3;50.07;152;6243.0
17-06-05;08:24;33.8;290.4;0.6;245.3;50.07;136;6243.0
17-06-05;08:27;33.8;286.2;0.7;245.3;50.09;151;6243.1
17-06-05;08:30;33.9;291.0;0.7;245.3;50.05;165;6243.1
17-06-05;08:33;33.9;289.7;0.6;243.4;50.04;138;6243.1
17-06-05;08:36;33.9;296.7;0.7;244.3;50.04;161;6243.1
17-06-05;08:39;34.0;296.1;0.7;243.4;50.09;156;6243.1
17-06-05;08:42;34.0;299.1;0.8;242.4;50.03;185;6243.1
17-06-05;08:45;33.8;307.3;1.1;245.3;50.03;257;6243.1
17-06-05;08:48;34.1;297.9;1.0;246.3;50.05;226;6243.1
17-06-05;08:51;34.1;309.0;1.1;246.3;50.06;252;6243.1
17-06-05;08:54;34.4;315.5;1.0;246.3;50.05;261;6243.1
17-06-05;08:57;34.4;317.4;0.8;245.3;50.04;174;6243.2
17-06-05;09:00;34.4;315.8;1.3;244.3;50.08;315;6243.2
17-06-05;09:03;34.4;309.5;1.2;244.3;50.04;282;6243.2
17-06-05;09:06;34.7;290.4;1.1;245.3;50.06;268;6243.2
17-06-05;09:09;34.6;295.6;1.1;245.3;50.07;244;6243.2
17-06-05;09:12;34.5;294.1;0.9;244.3;50.07;213;6243.2
17-06-05;09:15;34.5;288.5;0.8;244.3;50.04;166;6243.2
17-06-05;09:18;34.5;283.7;0.5;243.4;50.07;121;6243.2
17-06-05;09:21;34.4;268.0;0.7;245.3;50.09;162;6243.2
17-06-05;09:24;34.5;310.9;1.0;246.3;50.05;218;6243.3
17-06-05;09:27;34.5;272.9;1.0;245.3;50.05;244;6243.3
17-06-05;09:30;34.7;286.3;0.8;245.3;50.06;179;6243.3
17-06-05;09:33;34.6;314.9;1.2;245.3;50.05;309;6243.3
17-06-05;09:36;34.7;315.6;1.5;245.3;50.07;361;6243.3
17-06-05;09:39;34.7;281.8;1.5;246.3;50.04;343;6243.3
17-06-05;09:42;34.8;280.0;0.6;245.3;50.07;140;6243.3
17-06-05;09:45;34.7;298.3;1.5;245.3;50.09;377;6243.3
17-06-05;09:48;34.7;282.4;0.7;245.3;50.05;184;6243.4
17-06-05;09:51;35.0;303.8;1.2;244.3;50.05;265;6243.4
17-06-05;09:54;35.2;305.5;2.3;246.3;50.07;562;6243.4
17-06-05;09:57;35.5;310.1;2.5;246.3;50.06;626;6243.4
17-06-05;10:00;35.2;276.1;2.4;246.3;50.02;591;6243.4
17-06-05;10:03;35.3;284.3;1.1;247.3;50.02;260;6243.5
17-06-05;10:06;35.2;281.6;1.0;246.3;50.02;221;6243.5
17-06-05;10:09;34.9;289.7;0.8;245.3;50.05;181;6243.5
17-06-05;10:12;35.3;278.9;1.4;245.3;50.07;339;6243.5
17-06-05;10:15;35.5;294.1;2.5;246.3;50.07;622;6243.5
17-06-05;10:18;35.3;301.7;2.5;246.3;50.06;687;6243.5
17-06-05;10:21;35.7;299.5;1.5;245.3;50.06;381;6243.6
17-06-05;10:24;35.6;302.4;2.2;247.3;50.08;516;6243.6
17-06-05;10:27;35.4;284.0;0.9;244.3;50.02;193;6243.6
17-06-05;10:30;35.4;310.8;3.3;245.3;50.05;792;6243.6
17-06-05;10:33;36.2;302.3;3.3;246.3;50.04;784;6243.7
17-06-05;10:36;36.3;298.2;3.3;245.3;50.08;823;6243.7
17-06-05;10:39;36.8;296.0;3.5;246.3;50.05;867;6243.7
17-06-05;10:42;36.7;262.5;1.9;245.3;50.04;495;6243.8
17-06-05;10:45;36.8;289.4;3.5;246.3;50.04;869;6243.8
17-06-05;10:48;37.1;286.9;3.6;245.3;50.07;895;6243.9
17-06-05;10:51;37.4;285.3;3.8;246.3;50.04;939;6243.9
17-06-05;10:54;36.9;272.4;0.9;246.3;50.07;207;6243.9
17-06-05;10:57;37.4;290.4;4.0;246.3;50.05;991;6243.9
17-06-05;11:00;37.7;290.7;3.5;246.3;50.05;912;6244.0
17-06-05;11:03;37.8;283.3;1.1;245.3;50.06;237;6244.0
17-06-05;11:06;37.8;287.4;4.2;247.3;50.09;1039;6244.1
17-06-05;11:09;38.2;283.7;4.6;246.3;50.08;1109;6244.1
17-06-05;11:12;37.6;276.2;1.2;245.3;50.07;270;6244.1
17-06-05;11:15;37.4;276.7;2.1;244.3;50.07;464;6244.2
17-06-05;11:18;38.2;284.3;4.3;245.3;50.06;1069;6244.2
17-06-05;11:21;38.5;278.7;4.2;246.3;50.06;1050;6244.3
17-06-05;11:24;38.6;277.0;4.3;246.3;50.07;1058;6244.3
17-06-05;11:27;39.1;271.4;4.2;246.3;50.06;1040;6244.4
17-06-05;11:30;39.3;270.4;4.2;245.3;50.04;1041;6244.4
17-06-05;11:33;39.4;265.7;4.3;245.3;50.06;1043;6244.5
17-06-05;11:36;39.7;262.2;4.3;246.3;50.03;1064;6244.5
17-06-05;11:39;39.9;263.0;4.4;247.3;49.98;1054;6244.6
17-06-05;11:42;40.1;260.3;4.6;245.3;50.07;1124;6244.6
17-06-05;11:45;40.4;261.9;4.8;246.3;50.06;1174;6244.7
17-06-05;11:48;40.1;259.8;1.4;244.3;50.06;320;6244.7
17-06-05;11:51;40.5;257.3;4.8;246.3;50.03;1167;6244.8
17-06-05;11:54;40.4;262.2;4.9;247.3;50.06;1223;6244.8
17-06-05;11:57;40.0;276.8;1.0;245.3;50.07;262;6244.9
17-06-05;12:00;40.5;263.2;4.8;245.3;50.07;1187;6244.9
17-06-05;12:03;40.7;265.1;4.6;246.3;50.08;1129;6245.0
17-06-05;12:06;40.9;259.4;4.7;245.3;50.06;1136;6245.0
17-06-05;12:09;41.3;255.6;4.7;245.3;50.08;1160;6245.1
17-06-05;12:12;41.3;251.3;4.8;246.3;50.07;1162;6245.1
17-06-05;12:15;41.5;255.7;4.6;247.3;50.03;1132;6245.2
17-06-05;12:18;41.7;255.9;4.8;247.3;50.07;1189;6245.2
17-06-05;12:21;41.9;258.3;4.6;248.2;50.06;1134;6245.3
17-06-05;12:24;42.0;256.9;4.6;245.3;50.05;1125;6245.4
17-06-05;12:27;41.9;254.5;1.9;244.3;50.06;435;6245.4
17-06-05;12:30;42.0;255.7;4.6;246.3;50.03;1143;6245.5
17-06-05;12:33;42.1;252.6;4.4;246.3;49.99;1097;6245.5
17-06-05;12:36;42.2;251.3;4.3;246.3;50.03;1080;6245.6
17-06-05;12:39;42.1;260.4;4.3;246.3;50.05;1078;6245.6
17-06-05;12:42;42.1;269.5;3.7;246.3;50.05;899;6245.7
17-06-05;12:45;42.0;265.4;4.2;246.3;50.05;1044;6245.7
17-06-05;12:48;42.3;251.9;4.8;246.3;50.01;1186;6245.8
17-06-05;12:51;42.1;254.8;4.6;246.3;50.07;1131;6245.8
17-06-05;12:54;42.4;246.6;4.3;246.3;50.07;1070;6245.9
17-06-05;12:57;42.3;243.7;4.4;247.3;50.05;1082;6246.0
17-06-05;13:00;42.4;253.1;4.2;247.3;50.02;1027;6246.0
17-06-05;13:03;42.3;252.5;4.1;247.3;50.02;1045;6246.1
17-06-05;13:06;42.0;257.0;4.0;246.3;50.03;1016;6246.1
17-06-05;13:09;41.9;262.5;4.8;246.3;50.06;1189;6246.1
17-06-05;13:12;41.7;263.5;4.0;246.3;50.04;980;6246.2
17-06-05;13:15;41.6;244.0;3.7;246.3;50.04;879;6246.2
17-06-05;13:18;42.1;250.7;4.7;248.2;50.06;1127;6246.3
17-06-05;13:21;42.3;257.3;5.0;248.2;50.06;1216;6246.3
17-06-05;13:24;42.5;258.3;4.6;248.2;50.06;1136;6246.4
17-06-05;13:27;50.0;235.5;4.2;248.2;50.04;1038;6246.4
17-06-05;13:30;42.5;247.4;4.9;248.2;50.09;1194;6246.5
17-06-05;13:33;41.7;251.3;1.2;246.3;50.05;280;6246.5
17-06-05;13:36;41.6;268.2;4.6;247.3;50.05;1192;6246.6
17-06-05;13:39;42.8.6;252.9;5.0;248.2;50.07;1221;6246.6
17-06-05;13:42;42.3;253.7;4.7;249.2;50.04;1171;6246.7
17-06-05;13:45;42.8;253.5;4.7;248.2;50.03;1149;6246.7
17-06-05;13:48;42.7;250.6;4.6;247.3;50.05;1121;6246.8
17-06-05;13:51;42.8;251.8;4.5;247.3;50.08;1106;6246.8
17-06-05;13:54;42.7;250.0;4.6;247.3;50.05;1114;6246.9
17-06-05;13:57;42.8;252.5;4.6;248.2;50.05;1129;6247.0
17-06-05;14:00;43.0;254.7;4.6;247.3;50.05;1129;6247.0
17-06-05;14:03;42.7;252.5;1.1;246.3;50.03;274;6247.1
17-06-05;14:06;42.5;256.4;4.6;248.2;50.04;1131;6247.1
17-06-05;14:09;42.9;256.3;4.5;248.2;50.04;1116;6247.2
17-06-05;14:12;42.8;254.5;4.6;246.3;50.03;1117;6247.2
17-06-05;14:15;42.8;252.2;4.5;247.3;50.05;1117;6247.3
17-06-05;14:18;43.1;246.2;4.6;247.3;50.01;1121;6247.3
17-06-05;14:21;42.8;252.2;0.9;245.3;49.98;174;6247.4
17-06-05;14:24;42.7;254.4;4.8;247.3;50.04;1170;6247.4
17-06-05;14:27;42.9;249.9;4.7;250.2;50.05;1137;6247.5
17-06-05;14:30;42.9;251.5;4.4;248.2;50.03;1116;6247.5
17-06-05;14:33;43.1;250.4;4.5;248.2;50.05;1105;6247.6
17-06-05;14:36;43.2;254.4;4.4;248.2;50.02;1113;6247.6
17-06-05;14:39;43.1;259.8;4.6;248.2;50.09;1108;6247.7
17-06-05;14:42;42.9;254.7;4.7;247.3;50.04;1134;6247.8
17-06-05;14:45;43.2;242.8;2.1;245.3;50.05;462;6247.8
17-06-05;14:48;42.7;256.4;1.5;248.2;50.06;338;6247.9
17-06-05;14:51;42.8;254.4;4.7;247.3;50.06;1160;6247.9
17-06-05;14:54;42.2;231.2;4.2;248.2;50.05;1032;6247.9
17-06-05;14:57;42.7;251.5;4.5;247.3;50.03;1089;6248.0
17-06-05;15:00;42.7;252.2;4.4;248.2;50.07;1067;6248.0
17-06-05;15:03;42.8;257.0;4.4;248.2;50.08;1107;6248.1
17-06-05;15:06;42.9;254.2;4.3;248.2;50.07;1076;6248.1
17-06-05;15:09;43.0;253.2;4.3;248.2;50.07;1074;6248.2
17-06-05;15:12;43.0;251.9;4.3;249.2;50.05;1070;6248.3
17-06-05;15:15;42.5;273.6;2.5;248.2;50.02;678;6248.3
17-06-05;15:18;42.8;256.0;4.3;249.2;50.04;1070;6248.3
17-06-05;15:21;42.7;210.7;3.7;247.3;50.03;900;6248.4
17-06-05;15:24;42.2;263.2;0.8;247.3;50.05;190;6248.4
17-06-05;15:27;41.2;270.1;0.8;246.3;50.04;199;6248.4
17-06-05;15:30;41.2;284.9;4.2;247.3;50.02;1012;6248.5
17-06-05;15:33;41.9;262.6;4.2;249.2;50.00;1013;6248.5
17-06-05;15:36;42.1;255.6;4.0;248.2;50.03;984;6248.6
17-06-05;15:39;41.9;263.9;3.8;248.2;50.03;949;6248.6
17-06-05;15:42;41.7;262.2;3.8;247.3;50.02;929;6248.7
17-06-05;15:45;42.0;264.5;3.8;248.2;50.10;932;6248.7
17-06-05;15:48;41.9;263.9;3.6;249.2;50.09;896;6248.8
17-06-05;15:51;41.9;264.2;3.6;248.2;50.06;906;6248.8
17-06-05;15:54;41.7;257.5;3.6;249.2;50.06;916;6248.8
17-06-05;15:57;41.9;265.1;3.6;249.2;50.03;906;6248.9
17-06-05;16:00;42.1;258.2;3.7;251.1;50.06;897;6248.9
17-06-05;16:03;41.5;291.9;2.8;248.2;50.11;683;6249.0
17-06-05;16:06;41.0;272.6;0.7;246.3;50.05;155;6249.0
17-06-05;16:09;40.6;273.4;0.7;246.3;50.04;166;6249.0
17-06-05;16:12;40.8;272.0;3.7;248.2;50.01;902;6249.0
17-06-05;16:15;41.0;264.9;0.8;247.3;50.05;195;6249.1
17-06-05;16:18;40.5;266.4;3.3;248.2;50.03;827;6249.1
17-06-05;16:21;40.9;264.2;3.2;246.3;50.02;797;6249.1
17-06-05;16:24;40.6;266.7;3.1;246.3;50.03;759;6249.2
17-06-05;16:27;40.7;265.8;3.1;245.3;50.02;763;6249.2
17-06-05;16:30;40.7;262.6;2.9;245.3;50.03;696;6249.3
17-06-05;16:33;40.6;262.3;3.1;245.3;50.03;752;6249.3
17-06-05;16:36;40.7;262.3;3.0;245.3;50.09;730;6249.3
17-06-05;16:39;40.5;264.6;2.9;247.3;50.04;724;6249.4
17-06-05;16:42;40.6;268.7;2.9;246.3;50.04;704;6249.4
17-06-05;16:45;40.6;264.9;2.9;245.3;50.04;713;6249.4
17-06-05;16:48;40.4;268.2;2.9;244.3;50.03;701;6249.5
17-06-05;16:51;40.5;264.8;2.8;243.4;50.04;676;6249.5
17-06-05;16:54;39.7;279.9;2.0;244.3;50.06;478;6249.5
17-06-05;16:57;39.7;270.1;2.4;245.3;50.03;581;6249.5
17-06-05;17:00;39.9;272.0;2.2;244.3;49.99;557;6249.6
17-06-05;17:03;39.9;267.0;2.3;245.3;50.04;569;6249.6
17-06-05;17:06;39.7;272.3;2.4;245.3;50.06;580;6249.6
17-06-05;17:09;39.7;273.9;2.2;245.3;50.06;550;6249.7
17-06-05;17:12;39.4;274.6;2.1;245.3;50.06;522;6249.7
17-06-05;17:15;39.3;278.1;2.2;244.3;50.07;526;6249.7
17-06-05;17:18;39.3;282.7;2.1;244.3;50.04;516;6249.7
17-06-05;17:21;39.3;279.7;2.2;244.3;50.00;533;6249.8
17-06-05;17:24;39.2;284.1;2.0;245.3;50.07;487;6249.8
17-06-05;17:27;39.1;282.8;1.9;245.3;50.05;459;6249.8
17-06-05;17:30;38.9;283.7;1.8;245.3;50.07;433;6249.8
17-06-05;17:33;39.0;287.8;1.8;244.3;50.04;419;6249.9
17-06-05;17:36;38.7;280.6;1.7;243.4;50.02;391;6249.9
17-06-05;17:39;38.5;287.6;1.5;244.3;50.02;379;6249.9
17-06-05;17:42;38.5;292.8;1.5;244.3;50.03;348;6249.9
17-06-05;17:45;38.5;287.5;1.4;244.3;50.09;343;6249.9
17-06-05;17:48;38.2;286.6;1.3;243.4;50.05;320;6249.9
17-06-05;17:51;38.0;294.5;1.3;245.3;50.04;305;6250.0
17-06-05;17:54;38.0;294.1;1.2;244.3;50.06;277;6250.0
17-06-05;17:57;37.6;294.1;1.1;243.4;50.07;251;6250.0
17-06-05;18:00;37.6;289.3;1.0;243.4;50.06;233;6250.0
17-06-05;18:03;37.5;279.7;0.7;243.4;50.09;158;6250.0
17-06-05;18:06;37.2;300.5;0.8;244.3;50.10;180;6250.0
17-06-05;18:09;37.1;298.2;0.8;243.4;50.11;182;6250.0
17-06-05;18:12;37.0;294.5;0.8;244.3;50.06;176;6250.0
17-06-05;18:15;36.9;298.5;0.7;245.3;50.09;169;6250.0
17-06-05;18:18;36.7;298.6;0.7;245.3;50.08;149;6250.1
17-06-05;18:21;36.7;293.4;0.6;243.4;50.05;127;6250.1
17-06-05;18:24;36.5;275.3;0.5;242.4;50.02;108;6250.1
17-06-05;18:27;36.3;286.2;0.4;243.4;50.04;96;6250.1
17-06-05;18:30;36.2;288.5;0.4;243.4;50.06;92;6250.1
17-06-05;18:33;36.1;294.5;0.4;243.4;50.03;91;6250.1
17-06-05;18:36;36.0;295.6;0.4;243.4;50.05;89;6250.1
17-06-05;18:39;35.9;296.0;0.4;243.4;50.03;85;6250.1
17-06-05;18:42;35.7;287.8;0.4;243.4;50.01;76;6250.1
17-06-05;18:45;35.7;280.2;0.4;242.4;50.09;69;6250.1
17-06-05;18:48;35.6;282.1;0.4;243.4;49.97;61;6250.1
17-06-05;18:51;35.4;282.7;0.3;243.4;50.00;56;6250.1
17-06-05;18:54;35.0;282.7;0.3;243.4;50.03;53;6250.1
17-06-05;18:57;35.4;276.7;0.2;244.3;50.05;50;6250.1
17-06-05;19:00;35.2;275.6;0.3;244.3;50.08;48;6250.1
17-06-05;19:03;34.9;264.4;0.2;244.3;50.07;48;6250.1
17-06-05;19:06;35.0;277.7;0.2;243.4;50.07;45;6250.1
17-06-05;19:09;34.9;268.6;0.2;242.4;50.07;44;6250.1
17-06-05;19:12;34.8;260.1;0.2;243.4;50.07;42;6250.1
17-06-05;19:15;34.8;256.3;0.2;243.4;49.97;38;6250.1
17-06-05;19:18;34.6;260.7;0.2;245.3;50.05;36;6250.1
17-06-05;19:21;34.6;256.4;0.1;244.3;50.08;33;6250.1
17-06-05;19:24;42.4;255.9;0.2;244.3;50.03;30;6250.1
17-06-05;19:27;34.5;266.1;0.1;243.4;50.07;28;6250.1
17-06-05;19:30;34.5;256.6;0.1;244.3;50.03;27;6250.1
17-06-05;19:33;34.4;259.8;0.1;243.4;50.07;27;6250.1
17-06-05;19:36;34.2;261.3;0.1;244.3;50.11;26;6250.1
17-06-05;19:39;34.1;262.2;0.1;244.3;50.08;24;6250.1
17-06-05;19:42;34.1;260.5;0.1;244.3;50.06;22;6250.1
17-06-05;19:45;34.0;260.0;0.1;244.3;50.05;20;6250.1
17-06-05;19:48;34.1;251.5;0.1;244.3;50.04;17;6250.1
17-06-05;19:51;34.0;256.7;0.1;244.3;50.06;15;6250.1
17-06-05;19:54;34.0;251.9;0.0;243.4;50.02;12;6250.1
17-06-05;19:57;34.1;245.3;0.0;244.3;50.04;9;6250.1
17-06-05;20:00;33.8;251.6;0.0;243.4;50.05;8;6250.1
17-06-05;20:03;33.7;249.6;0.0;244.3;50.02;7;6250.1
17-06-05;20:06;33.8;238.3;0.0;244.3;50.05;5;6250.1
17-06-05;20:09;33.5;242.5;0.0;245.3;50.02;0;6250.1
17-06-05;20:12;33.4;204.1;0.0;244.3;50.01;0;6250.1
17-06-05;20:15;33.3;170.5;0.0;243.4;50.02;0;6250.1
17-06-05;20:18;33.2;130.0;0.0;243.4;50.05;0;6250.1
17-06-05;20:21;33.2;136.8;0.0;243.4;50.03;0;6250.1
17-06-05;20:24;33.1;205.9;0.0;244.3;50.03;0;6250.1
17-06-05;20:27;33.1;267.7;0.1;244.3;50.04;0;6250.1
17-06-05;20:30;33.0;260.1;0.0;245.3;50.03;0;6250.1
17-06-05;20:33;32.9;247.7;0.0;244.3;50.03;0;6250.1
17-06-05;20:36;32.9;231.0;0.0;244.3;50.04;0;6250.1
17-06-05;20:39;32.7;209.1;0.0;244.3;50.06;0;6250.1
17-06-05;20:42;32.6;186.1;0.0;245.3;50.05;0;6250.1
17-06-05;20:45;32.6;163.3;0.0;244.3;50.05;0;6250.1
17-06-05;20:48;32.5;139.7;0.0;245.3;50.04;0;6250.1
17-06-05;20:51;32.5;115.2;0.0;244.3;50.03;0;6250.1
17-06-06;05:21;29.7;256.2;0.1;242.4;50.04;24;6250.1
17-06-06;05:24;29.7;267.1;0.1;242.4;50.07;27;6250.1
17-06-06;05:27;30.2;268.5;0.1;242.4;50.03;26;6250.1
17-06-06;05:30;30.2;275.3;0.1;241.4;50.06;28;6250.1
17-06-06;05:33;30.2;263.2;0.1;241.4;50.05;33;6250.1
17-06-06;05:36;30.4;269.6;0.2;241.4;50.05;36;6250.1
17-06-06;05:39;30.4;280.2;0.2;242.4;50.08;39;6250.2
17-06-06;05:42;30.5;272.9;0.2;242.4;50.07;42;6250.2
17-06-06;05:45;30.8;278.4;0.2;241.4;50.09;45;6250.2
17-06-06;05:48;30.7;270.8;0.2;241.4;50.05;43;6250.2
17-06-06;05:51;30.8;276.5;0.2;241.4;50.06;49;6250.2
17-06-06;05:54;30.9;279.1;0.3;241.4;50.05;52;6250.2
17-06-06;05:57;30.9;273.9;0.3;240.4;50.06;54;6250.2
17-06-06;06:00;31.1;270.7;0.3;241.4;50.14;56;6250.2
17-06-06;06:03;31.2;273.6;0.3;243.4;50.08;57;6250.2
17-06-06;06:06;31.4;270.2;0.3;244.3;50.04;58;6250.2
17-06-06;06:09;31.2;274.6;0.3;243.4;50.03;60;6250.2
17-06-06;06:12;50.0;273.6;0.3;243.4;50.03;61;6250.2
17-06-06;06:15;31.6;278.7;0.3;245.3;50.05;59;6250.2
17-06-06;06:18;31.6;281.1;0.3;246.3;50.09;64;6250.2
17-06-06;06:21;31.8;271.7;0.4;245.3;50.01;61;6250.2
17-06-06;06:24;31.7;273.4;0.4;247.3;50.04;63;6250.2
17-06-06;06:27;31.8;267.1;0.3;246.3;50.02;63;6250.2
17-06-06;06:30;32.0;282.8;0.3;245.3;50.06;63;6250.2
17-06-06;06:33;32.0;278.0;0.4;246.3;50.07;62;6250.2
17-06-06;06:36;32.0;279.0;0.4;246.3;50.06;65;6250.2
17-06-06;06:39;32.0;279.7;0.4;246.3;50.05;69;6250.2
17-06-06;06:42;32.3;282.4;0.4;246.3;50.03;72;6250.2
17-06-06;06:45;32.4;277.8;0.4;245.3;50.04;76;6250.2
17-06-06;06:48;32.3;282.2;0.4;245.3;50.03;79;6250.2
17-06-06;06:51;32.6;277.7;0.4;246.3;50.02;85;6250.2
17-06-06;06:54;32.5;287.1;0.4;246.3;50.00;89;6250.2
17-06-06;06:57;32.5;286.2;0.5;246.3;50.02;94;6250.2
17-06-06;07:00;32.6;288.1;0.5;244.3;50.09;93;6250.2
17-06-06;07:03;32.7;289.0;0.4;246.3;50.07;99;6250.2
17-06-06;07:06;32.7;288.2;0.5;246.3;50.07;108;6250.2
17-06-06;07:09;32.6;288.5;0.5;246.3;50.07;117;6250.3
17-06-06;07:12;33.0;290.7;0.6;245.3;50.02;121;6250.3
17-06-06;07:15;32.9;287.4;0.6;246.3;50.05;123;6250.3
17-06-06;07:18;33.1;296.1;0.5;246.3;50.01;119;6250.3
17-06-06;07:21;33.0;289.3;0.6;246.3;50.06;129;6250.3
17-06-06;07:24;33.1;290.9;0.6;247.3;50.04;137;6250.3
17-06-06;07:27;33.1;294.7;0.5;247.3;50.03;133;6250.3
17-06-06;07:30;33.3;290.3;0.6;247.3;50.05;131;6250.3
17-06-06;07:33;33.3;291.0;0.6;246.3;50.03;135;6250.3
17-06-06;07:36;33.4;291.3;0.6;246.3;50.01;144;6250.3
17-06-06;07:39;33.3;296.6;0.7;247.3;50.02;147;6250.3
17-06-06;07:42;33.4;297.8;0.7;246.3;50.01;152;6250.3
17-06-06;07:45;33.5;296.0;0.7;246.3;50.02;158;6250.3
17-06-06;07:48;33.7;291.3;0.7;246.3;50.01;161;6250.3
17-06-06;07:51;33.5;294.4;0.7;246.3;50.01;168;6250.3
17-06-06;07:54;33.7;291.6;0.8;246.3;50.04;173;6250.4
17-06-06;07:57;33.7;297.6;0.8;247.3;50.02;181;6250.4
17-06-06;08:00;33.7;295.7;0.8;248.2;50.03;183;6250.4
17-06-06;08:03;33.8;292.8;0.8;247.3;50.04;187;6250.4
17-06-06;08:06;33.9;298.6;0.8;247.3;50.05;195;6250.4
17-06-06;08:09;33.9;302.9;0.9;247.3;50.02;200;6250.4
17-06-06;08:12;33.9;303.8;0.9;248.2;50.05;198;6250.4
17-06-06;08:15;34.1;306.4;0.8;247.3;50.04;185;6250.4
17-06-06;08:18;34.1;301.3;0.8;248.2;50.06;191;6250.4
17-06-06;08:21;34.0;307.6;0.8;246.3;50.07;193;6250.4
17-06-06;08:24;34.0;304.2;0.8;246.3;50.02;194;6250.4
17-06-06;08:27;34.1;301.7;0.9;247.3;50.08;195;6250.5
17-06-06;08:30;34.2;304.1;0.8;248.2;50.06;194;6250.5
17-06-06;08:33;34.2;306.8;0.8;247.3;50.05;198;6250.5
17-06-06;08:36;34.1;306.1;0.8;246.3;50.03;189;6250.5
17-06-06;08:39;34.5;303.3;0.9;245.3;50.05;203;6250.5
17-06-06;08:42;34.4;315.6;1.2;245.3;50.01;259;6250.5
17-06-06;08:45;34.5;310.8;1.2;245.3;50.05;292;6250.5
17-06-06;08:48;34.7;309.5;1.2;246.3;50.04;302;6250.5
17-06-06;08:51;34.5;308.0;1.1;246.3;50.03;273;6250.6
17-06-06;08:54;34.7;301.6;1.2;246.3;50.06;294;6250.6
17-06-06;08:57;34.7;304.2;1.1;245.3;50.03;270;6250.6
17-06-06;09:00;34.7;299.1;1.0;245.3;50.05;256;6250.6
17-06-06;09:03;34.7;287.6;1.2;245.3;50.07;291;6250.6
17-06-06;09:06;34.9;302.3;1.2;246.3;50.09;290;6250.6
17-06-06;09:09;34.8;297.9;1.2;246.3;50.08;284;6250.6
17-06-06;09:12;34.9;309.2;1.4;245.3;50.08;322;6250.7
17-06-06;09:15;34.9;301.9;1.4;246.3;50.06;340;6250.7
17-06-06;09:18;35.0;296.1;1.3;245.3;50.06;321;6250.7
17-06-06;09:21;35.2;299.2;1.4;245.3;50.07;317;6250.7
17-06-06;09:24;35.0;301.3;1.2;245.3;50.02;299;6250.7
17-06-06;09:27;35.2;297.9;1.1;245.3;50.02;259;6250.7
17-06-06;09:30;35.0;290.6;1.1;246.3;50.01;254;6250.7
17-06-06;09:33;35.2;287.1;1.1;245.3;50.03;270;6250.8
17-06-06;09:36;35.3;299.8;1.3;246.3;50.02;308;6250.8
17-06-06;09:39;35.3;301.0;1.3;245.3;50.04;302;6250.8
17-06-06;09:42;35.3;292.2;1.2;244.3;50.05;278;6250.8
17-06-06;09:45;35.4;291.3;1.2;244.3;50.05;289;6250.8
17-06-06;09:48;35.2;295.7;1.2;244.3;50.07;278;6250.8
17-06-06;09:51;35.3;293.2;1.1;246.3;50.05;266;6250.8
17-06-06;09:54;35.2;289.3;1.1;246.3;50.06;261;6250.9
17-06-06;09:57;35.2;295.3;1.1;246.3;50.07;259;6250.9
17-06-06;10:00;35.5;301.0;1.2;245.3;50.03;261;6250.9
17-06-06;10:03;35.7;297.8;1.2;246.3;50.04;293;6250.9
17-06-06;10:06;35.5;294.8;1.3;245.3;50.04;297;6250.9
17-06-06;10:09;35.5;298.3;1.2;245.3;50.07;291;6250.9
17-06-06;10:12;35.6;294.7;1.0;246.3;50.05;258;6250.9
17-06-06;10:15;35.6;298.9;1.2;246.3;50.01;267;6250.9
17-06-06;10:18;35.5;299.7;1.2;246.3;50.02;285;6251.0
17-06-06;10:21;35.5;299.7;1.4;245.3;50.04;328;6251.0
17-06-06;10:24;35.6;291.3;1.5;245.3;50.04;365;6251.0
17-06-06;10:27;35.7;305.8;2.3;246.3;50.08;522;6251.0
17-06-06;10:30;36.2;297.8;2.7;246.3;50.02;716;6251.0
17-06-06;10:33;36.3;309.5;2.8;246.3;50.01;723;6251.1
17-06-06;10:36;36.5;298.2;2.8;247.3;50.03;674;6251.1
17-06-06;10:39;36.8;261.9;2.5;246.3;49.99;584;6251.1
17-06-06;10:42;37.0;248.5;2.5;246.3;50.05;637;6251.2
17-06-06;10:45;37.0;289.5;3.4;246.3;50.05;822;6251.2
17-06-06;10:48;37.5;288.5;3.3;246.3;50.02;814;6251.2
17-06-06;10:51;37.8;288.2;3.5;246.3;50.07;834;6251.3
17-06-06;10:54;37.9;285.2;3.6;246.3;50.00;894;6251.3
17-06-06;10:57;38.4;284.7;3.8;247.3;50.05;942;6251.4
17-06-06;11:00;38.5;278.6;3.4;247.3;49.95;766;6251.4
17-06-06;11:03;38.5;287.1;3.8;246.3;50.01;923;6251.5
17-06-06;11:06;39.0;286.2;3.8;248.2;50.04;931;6251.5
17-06-06;11:09;39.1;280.9;3.8;247.3;50.02;929;6251.6
17-06-06;11:12;39.3;279.0;4.0;247.3;50.00;968;6251.6
17-06-06;11:15;39.5;283.4;4.3;247.3;50.02;1051;6251.7
17-06-06;11:18;39.4;268.0;2.1;246.3;50.02;504;6251.7
17-06-06;11:21;39.2;283.0;2.4;247.3;50.03;541;6251.7
17-06-06;11:24;39.2;257.8;1.7;247.3;50.05;423;6251.7
17-06-06;11:27;38.9;292.8;1.8;246.3;50.06;447;6251.8
17-06-06;11:30;38.7;283.0;1.6;244.3;50.01;399;6251.8
17-06-06;11:33;38.6;287.9;2.0;242.4;50.03;458;6251.8
17-06-06;11:36;38.7;285.4;4.0;245.3;50.02;1024;6251.8
17-06-06;11:39;39.2;283.0;4.3;246.3;50.06;1056;6251.9
17-06-06;11:42;39.9;269.0;4.7;247.3;50.06;1149;6252.0
17-06-06;11:45;40.0;268.7;3.6;247.3;50.03;883;6252.0
17-06-06;11:48;39.8;262.2;2.5;247.3;50.06;633;6252.0
17-06-06;11:51;39.4;281.9;2.1;247.3;50.04;510;6252.1
17-06-06;11:54;39.4;287.1;2.3;245.3;50.12;551;6252.1
17-06-06;11:57;39.5;240.0;3.1;247.3;50.05;781;6252.1
17-06-06;12:00;39.8;265.4;4.2;246.3;49.99;1042;6252.2
17-06-06;12:03;40.1;263.0;3.8;246.3;49.99;926;6252.2
17-06-06;12:06;40.0;264.1;3.3;246.3;50.00;836;6252.3
17-06-06;12:09;40.0;233.3;3.7;247.3;50.02;907;6252.3
17-06-06;12:12;40.4;281.1;3.6;247.3;50.06;897;6252.4
17-06-06;12:15;40.6;273.3;4.4;248.2;50.03;1099;6252.4
17-06-06;12:18;41.2;263.6;4.7;248.2;50.04;1167;6252.5
17-06-06;12:21;40.9;262.7;2.5;244.3;50.02;478;6252.5
17-06-06;12:24;40.9;279.1;4.1;246.3;50.03;1033;6252.6
17-06-06;12:27;40.5;275.3;2.3;245.3;50.07;559;6252.6
17-06-06;12:30;40.5;280.6;1.8;244.3;50.06;449;6252.6
17-06-06;12:33;41.0;269.6;4.0;246.3;50.02;977;6252.7
17-06-06;12:36;40.7;279.4;2.4;245.3;50.04;603;6252.7
17-06-06;12:39;40.7;266.4;1.6;243.4;50.02;413;6252.7
17-06-06;12:42;40.7;280.6;2.0;244.3;50.05;482;6252.8
17-06-06;12:45;40.4;272.0;5.3;246.3;50.05;1282;6252.8
17-06-06;12:48;40.5;289.8;2.1;244.3;50.08;524;6252.8
17-06-06;12:51;40.8;270.7;5.4;247.3;50.08;1316;6252.9
17-06-06;12:54;41.6;252.5;5.3;247.3;50.02;1262;6253.0
17-06-06;12:57;41.6;258.1;5.0;246.3;50.05;1240;6253.0
17-06-06;13:00;41.9;260.7;5.0;247.3;49.99;1218;6253.1
17-06-06;13:03;41.7;249.3;1.6;245.3;50.03;389;6253.1
17-06-06;13:06;41.6;262.5;3.3;245.3;50.00;947;6253.2
17-06-06;13:09;42.0;256.4;4.9;246.3;50.05;1215;6253.2
17-06-06;13:12;42.4;256.0;5.2;247.3;50.01;1266;6253.3
17-06-06;13:15;42.5;236.2;3.8;246.3;50.03;994;6253.3
17-06-06;13:18;42.5;257.5;3.1;246.3;50.02;801;6253.4
17-06-06;13:21;42.3;281.1;4.6;247.3;50.08;1131;6253.4
17-06-06;13:24;42.7;261.0;4.6;247.3;50.07;1135;6253.5
17-06-06;13:27;42.7;259.8;4.6;247.3;50.06;1112;6253.6
17-06-06;13:30;42.7;262.0;4.4;246.3;50.02;1100;6253.6
17-06-06;13:33;42.8;256.7;4.4;246.3;50.02;1079;6253.7
17-06-06;13:36;42.7;251.6;3.0;247.3;50.05;728;6253.7
